Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,176.5,12.0,0.5,0.0,24.0,80.07,0.0
2016,1,1,8,0,353.0,24.0,0.5,0.0,48.0,195.22,120.0
2016,1,1,8,15,460.5,32.0,0.5,0.5,86.5,264.17,211.16
2016,1,1,8,30,568.0,40.0,0.5,1.0,125.0,327.08,269.08
2016,1,1,8,45,622.0,46.5,0.5,1.5,165.0,371.24,308.46
2016,1,1,9,0,676.0,53.0,0.5,2.0,205.0,415.23,345.98
2016,1,1,9,15,716.0,56.5,0.5,2.5,243.0,448.17,373.18
2016,1,1,9,30,756.0,60.0,0.5,3.0,281.0,479.56,398.04
2016,1,1,9,45,783.5,63.0,0.5,3.5,314.5,501.89,414.85
2016,1,1,10,0,811.0,66.0,0.5,4.0,348.0,521.87,429.24
2016,1,1,10,15,829.0,68.0,0.45,4.0,376.5,533.04,436.59
2016,1,1,10,30,847.0,70.0,0.4,4.0,405.0,541.4,441.5
2016,1,1,10,45,855.0,72.5,0.4,4.5,426.5,542.05,440.01
2016,1,1,11,0,863.0,75.0,0.4,5.0,448.0,539.73,436.12
2016,1,1,11,15,870.5,76.0,0.4,5.0,462.5,532.56,429.14
2016,1,1,11,30,878.0,77.0,0.4,5.0,477.0,522.42,419.68
2016,1,1,11,45,879.5,78.0,0.4,5.5,484.5,506.42,404.79
2016,1,1,12,0,881.0,79.0,0.4,6.0,492.0,487.69,387.54
2016,1,1,12,15,881.0,78.5,0.4,6.0,492.0,464.13,366.92
2016,1,1,12,30,881.0,78.0,0.4,6.0,492.0,438.11,343.91
2016,1,1,12,45,884.0,76.0,0.4,6.5,486.0,409.39,317.61
2016,1,1,13,0,887.0,74.0,0.4,7.0,480.0,378.27,288.83
2016,1,1,13,15,879.5,73.0,0.4,6.5,465.0,342.55,256.98
2016,1,1,13,30,872.0,72.0,0.4,6.0,450.0,305.36,223.32
2016,1,1,13,45,860.5,70.5,0.4,6.0,428.5,265.51,186.9
2016,1,1,14,0,849.0,69.0,0.4,6.0,407.0,224.91,150.15
2016,1,1,14,15,831.5,67.0,0.4,5.5,379.0,182.42,113.59
2016,1,1,14,30,814.0,65.0,0.4,5.0,351.0,140.15,80.11
2016,1,1,14,45,789.0,62.0,0.4,5.0,318.0,97.0,51.8
2016,1,1,15,0,764.0,59.0,0.4,5.0,285.0,55.25,35.15
2016,1,1,15,15,725.5,55.0,0.4,4.0,247.0,42.47,33.9
2016,1,1,15,30,687.0,51.0,0.4,3.0,209.0,40.38,32.01
2016,1,1,15,45,629.0,46.0,0.4,2.5,169.0,37.37,29.07
2016,1,1,16,0,571.0,41.0,0.4,2.0,129.0,34.41,26.03
2016,1,1,16,15,469.0,33.0,0.4,1.5,90.5,25.91,17.65
2016,1,1,16,30,367.0,25.0,0.4,1.0,52.0,20.25,9.62
2016,1,1,16,45,183.5,12.5,0.4,0.5,26.0,11.91,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,45,20.0,12.0,0.5,1.0,13.5,19.22,0.0
2016,1,2,8,0,40.0,24.0,0.5,1.0,27.0,49.02,26.6
2016,1,2,8,15,71.5,40.0,0.5,1.0,49.5,84.9,66.37
2016,1,2,8,30,103.0,56.0,0.5,1.0,72.0,118.36,97.48
2016,1,2,8,45,119.0,72.5,0.5,1.5,96.0,145.48,122.08
2016,1,2,9,0,135.0,89.0,0.5,2.0,120.0,172.39,145.9
2016,1,2,9,15,145.0,104.5,0.5,2.0,143.0,194.66,165.41
2016,1,2,9,30,155.0,120.0,0.5,2.0,166.0,216.5,184.12
2016,1,2,9,45,166.0,133.0,0.5,2.5,187.0,235.32,199.57
2016,1,2,10,0,177.0,146.0,0.5,3.0,208.0,253.64,214.25
2016,1,2,10,15,88.5,117.0,0.5,3.0,148.0,170.78,143.69
2016,1,2,10,30,0.0,88.0,0.5,3.0,88.0,82.46,67.01
2016,1,2,10,45,45.5,138.0,0.5,3.5,158.0,160.25,134.43
2016,1,2,11,0,91.0,188.0,0.5,4.0,228.0,234.33,195.77
2016,1,2,11,15,124.0,196.0,0.5,4.0,252.0,261.29,217.22
2016,1,2,11,30,157.0,204.0,0.5,4.0,276.0,281.15,232.89
2016,1,2,11,45,207.5,203.5,0.5,4.0,300.5,299.27,246.98
2016,1,2,12,0,258.0,203.0,0.5,4.0,325.0,318.4,261.44
2016,1,2,12,15,299.5,197.0,0.5,4.0,338.5,321.26,262.46
2016,1,2,12,30,341.0,191.0,0.5,4.0,352.0,321.39,261.01
2016,1,2,12,45,330.5,191.5,0.5,4.5,345.5,304.67,245.76
2016,1,2,13,0,320.0,192.0,0.5,5.0,339.0,287.65,230.33
2016,1,2,13,15,181.0,185.0,0.5,5.0,267.5,223.85,180.13
2016,1,2,13,30,42.0,178.0,0.5,5.0,196.0,170.98,139.86
2016,1,2,13,45,21.0,149.5,0.5,5.0,158.5,140.36,115.05
2016,1,2,14,0,0.0,121.0,0.5,5.0,121.0,110.13,90.37
2016,1,2,14,15,0.0,116.0,0.5,4.5,116.0,105.08,86.42
2016,1,2,14,30,0.0,111.0,0.5,4.0,111.0,99.92,82.26
2016,1,2,14,45,0.0,100.5,0.5,4.0,100.5,90.21,73.94
2016,1,2,15,0,0.0,90.0,0.5,4.0,90.0,80.53,65.57
2016,1,2,15,15,0.0,78.0,0.5,4.0,78.0,70.06,59.21
2016,1,2,15,30,0.0,66.0,0.5,4.0,66.0,59.65,49.55
2016,1,2,15,45,0.0,53.0,0.55,4.0,53.0,48.32,38.91
2016,1,2,16,0,0.0,40.0,0.6,4.0,40.0,36.87,28.03
2016,1,2,16,15,0.0,28.0,0.6,3.5,28.0,26.0,17.62
2016,1,2,16,30,0.0,16.0,0.6,3.0,16.0,14.84,5.78
2016,1,2,16,45,0.0,8.0,0.6,3.0,8.0,7.63,0.0
2016,1,2,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.0,0.5,3.5,1.0,0.95,0.0
2016,1,3,8,0,0.0,2.0,0.5,4.0,2.0,1.85,0.0
2016,1,3,8,15,0.0,4.5,0.5,4.0,4.5,4.16,0.0
2016,1,3,8,30,0.0,7.0,0.5,4.0,7.0,6.48,0.02
2016,1,3,8,45,0.0,9.5,0.5,4.0,9.5,8.79,2.15
2016,1,3,9,0,0.0,12.0,0.5,4.0,12.0,11.11,4.27
2016,1,3,9,15,0.0,14.0,0.5,4.0,14.0,12.97,5.97
2016,1,3,9,30,0.0,16.0,0.5,4.0,16.0,14.83,7.64
2016,1,3,9,45,0.0,18.0,0.5,4.5,18.0,16.69,9.27
2016,1,3,10,0,0.0,20.0,0.5,5.0,20.0,18.55,10.89
2016,1,3,10,15,0.0,57.5,0.5,5.0,57.5,53.46,41.72
2016,1,3,10,30,0.0,95.0,0.5,5.0,95.0,89.33,72.81
2016,1,3,10,45,0.0,60.5,0.5,5.5,60.5,56.26,43.82
2016,1,3,11,0,0.0,26.0,0.5,6.0,26.0,24.13,15.65
2016,1,3,11,15,0.0,20.0,0.5,6.0,20.0,18.56,10.74
2016,1,3,11,30,0.0,14.0,0.5,6.0,14.0,12.99,5.82
2016,1,3,11,45,21.0,104.0,0.5,6.5,114.0,109.02,89.11
2016,1,3,12,0,42.0,194.0,0.5,7.0,214.0,204.03,167.74
2016,1,3,12,15,21.0,111.5,0.5,7.5,121.5,114.29,92.3
2016,1,3,12,30,0.0,29.0,0.5,8.0,29.0,26.93,17.81
2016,1,3,12,45,0.0,22.0,0.5,8.5,22.0,20.42,12.2
2016,1,3,13,0,0.0,15.0,0.5,9.0,15.0,13.92,6.51
2016,1,3,13,15,0.0,32.0,0.5,9.0,32.0,29.72,20.29
2016,1,3,13,30,0.0,49.0,0.5,9.0,49.0,45.54,34.01
2016,1,3,13,45,0.0,44.0,0.5,9.0,44.0,40.88,29.99
2016,1,3,14,0,0.0,39.0,0.5,9.0,39.0,36.22,26.0
2016,1,3,14,15,0.0,45.5,0.45,8.5,45.5,42.27,31.38
2016,1,3,14,30,0.0,52.0,0.4,8.0,52.0,48.33,36.76
2016,1,3,14,45,0.0,47.0,0.4,8.0,47.0,43.66,32.72
2016,1,3,15,0,0.0,42.0,0.4,8.0,42.0,39.0,28.68
2016,1,3,15,15,0.0,36.5,0.4,7.5,36.5,33.88,25.59
2016,1,3,15,30,0.0,31.0,0.4,7.0,31.0,28.76,20.88
2016,1,3,15,45,0.0,25.0,0.4,7.0,25.0,23.18,15.63
2016,1,3,16,0,0.0,19.0,0.4,7.0,19.0,17.61,10.36
2016,1,3,16,15,0.0,13.5,0.4,6.5,13.5,12.5,5.48
2016,1,3,16,30,0.0,8.0,0.4,6.0,8.0,7.4,0.14
2016,1,3,16,45,0.0,4.0,0.4,6.0,4.0,3.81,0.0
2016,1,3,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,45,106.5,13.0,0.5,6.0,20.5,53.91,0.0
2016,1,4,8,0,213.0,26.0,0.5,6.0,41.0,138.92,82.01
2016,1,4,8,15,314.5,37.0,0.5,6.0,75.5,205.56,161.79
2016,1,4,8,30,416.0,48.0,0.5,6.0,110.0,271.11,220.54
2016,1,4,8,45,501.5,52.5,0.5,6.0,149.5,325.34,267.72
2016,1,4,9,0,587.0,57.0,0.5,6.0,189.0,380.7,314.41
2016,1,4,9,15,629.0,61.5,0.5,6.0,225.5,414.24,342.36
2016,1,4,9,30,671.0,66.0,0.5,6.0,262.0,446.73,368.64
2016,1,4,9,45,685.5,72.5,0.5,6.5,293.0,465.35,382.49
2016,1,4,10,0,700.0,79.0,0.5,7.0,324.0,481.74,394.13
2016,1,4,10,15,720.0,81.5,0.5,7.0,351.5,494.24,403.16
2016,1,4,10,30,740.0,84.0,0.5,7.0,379.0,504.29,410.01
2016,1,4,10,45,371.5,116.5,0.5,7.0,264.5,331.78,272.76
2016,1,4,11,0,3.0,149.0,0.5,7.0,150.0,143.37,116.67
2016,1,4,11,15,1.5,138.5,0.5,7.0,139.0,131.53,107.46
2016,1,4,11,30,0.0,128.0,0.5,7.0,128.0,120.16,97.83
2016,1,4,11,45,39.0,167.5,0.5,7.5,186.0,179.42,147.29
2016,1,4,12,0,78.0,207.0,0.5,8.0,244.0,233.36,190.59
2016,1,4,12,15,39.0,137.5,0.5,8.0,156.0,146.78,119.09
2016,1,4,12,30,0.0,68.0,0.5,8.0,68.0,63.27,49.08
2016,1,4,12,45,0.0,65.5,0.5,8.0,65.5,60.94,47.28
2016,1,4,13,0,0.0,63.0,0.5,8.0,63.0,58.6,45.3
2016,1,4,13,15,0.0,91.5,0.45,8.0,91.5,85.0,67.98
2016,1,4,13,30,0.0,120.0,0.4,8.0,120.0,110.44,89.55
2016,1,4,13,45,0.0,79.0,0.4,8.0,79.0,73.51,58.13
2016,1,4,14,0,0.0,38.0,0.4,8.0,38.0,35.29,25.26
2016,1,4,14,15,114.0,92.5,0.4,8.0,133.5,99.89,75.98
2016,1,4,14,30,228.0,147.0,0.4,8.0,229.0,145.32,109.27
2016,1,4,14,45,219.5,134.5,0.4,8.0,207.5,121.16,90.85
2016,1,4,15,0,211.0,122.0,0.4,8.0,186.0,97.64,75.74
2016,1,4,15,15,419.0,87.5,0.4,8.0,194.0,63.61,52.45
2016,1,4,15,30,627.0,53.0,0.4,8.0,202.0,38.08,29.25
2016,1,4,15,45,553.5,49.0,0.45,8.0,163.0,36.24,27.44
2016,1,4,16,0,480.0,45.0,0.5,8.0,124.0,34.53,25.55
2016,1,4,16,15,383.5,36.5,0.5,8.0,88.0,28.71,19.75
2016,1,4,16,30,287.0,28.0,0.5,8.0,52.0,22.73,12.34
2016,1,4,16,45,143.5,14.0,0.5,8.5,26.0,13.34,0.0
2016,1,4,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,0.35,7.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,0.3,8.0,1.0,0.92,0.0
2016,1,5,8,15,0.0,2.0,0.3,8.0,2.0,1.85,0.0
2016,1,5,8,30,0.0,3.0,0.3,8.0,3.0,2.77,0.0
2016,1,5,8,45,0.0,4.0,0.3,8.0,4.0,3.7,0.0
2016,1,5,9,0,0.0,5.0,0.3,8.0,5.0,4.63,0.0
2016,1,5,9,15,0.0,6.0,0.3,8.0,6.0,5.55,0.0
2016,1,5,9,30,0.0,7.0,0.3,8.0,7.0,6.48,0.09
2016,1,5,9,45,0.0,7.5,0.3,8.0,7.5,6.95,0.5
2016,1,5,10,0,0.0,8.0,0.3,8.0,8.0,7.41,0.9
2016,1,5,10,15,0.0,7.5,0.3,8.0,7.5,6.95,0.49
2016,1,5,10,30,0.0,7.0,0.3,8.0,7.0,6.49,0.07
2016,1,5,10,45,0.0,20.0,0.35,8.5,20.0,18.56,10.65
2016,1,5,11,0,0.0,33.0,0.4,9.0,33.0,30.64,21.13
2016,1,5,11,15,0.0,45.0,0.4,9.0,45.0,41.82,30.77
2016,1,5,11,30,0.0,57.0,0.4,9.0,57.0,53.01,40.36
2016,1,5,11,45,0.0,85.0,0.4,9.0,85.0,79.17,62.69
2016,1,5,12,0,0.0,113.0,0.4,9.0,113.0,105.43,84.79
2016,1,5,12,15,0.5,134.0,0.4,8.5,134.5,125.09,101.34
2016,1,5,12,30,1.0,155.0,0.4,8.0,156.0,144.36,117.53
2016,1,5,12,45,10.0,165.5,0.4,8.0,170.5,156.82,127.71
2016,1,5,13,0,19.0,176.0,0.4,8.0,185.0,168.35,137.05
2016,1,5,13,15,9.5,138.5,0.4,8.0,143.0,130.45,105.69
2016,1,5,13,30,0.0,101.0,0.4,8.0,101.0,93.48,74.99
2016,1,5,13,45,94.0,138.5,0.4,8.0,176.5,146.5,116.66
2016,1,5,14,0,188.0,176.0,0.4,8.0,252.0,189.7,148.07
2016,1,5,14,15,94.0,142.5,0.35,8.0,180.5,137.31,107.83
2016,1,5,14,30,0.0,109.0,0.3,8.0,109.0,98.49,79.58
2016,1,5,14,45,0.0,99.0,0.3,8.0,99.0,89.24,71.93
2016,1,5,15,0,0.0,89.0,0.3,8.0,89.0,80.01,64.1
2016,1,5,15,15,0.0,77.0,0.3,7.5,77.0,69.46,57.88
2016,1,5,15,30,0.0,65.0,0.3,7.0,65.0,59.03,48.46
2016,1,5,15,45,0.0,53.0,0.3,7.0,53.0,48.49,38.68
2016,1,5,16,0,0.0,41.0,0.3,7.0,41.0,37.84,28.68
2016,1,5,16,15,0.0,29.0,0.3,6.5,29.0,26.93,18.39
2016,1,5,16,30,0.0,17.0,0.3,6.0,17.0,15.77,7.17
2016,1,5,16,45,0.0,8.5,0.35,6.0,8.5,7.87,0.0
2016,1,5,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,0.4,6.5,8.0,7.63,0.0
2016,1,6,8,0,0.0,16.0,0.4,7.0,16.0,14.84,3.98
2016,1,6,8,15,0.0,30.5,0.4,7.0,30.5,29.22,18.88
2016,1,6,8,30,0.0,45.0,0.4,7.0,45.0,44.28,32.55
2016,1,6,8,45,0.0,59.5,0.4,7.0,59.5,58.88,45.64
2016,1,6,9,0,0.0,74.0,0.4,7.0,74.0,73.23,58.35
2016,1,6,9,15,1.0,89.0,0.4,7.0,89.5,88.49,71.68
2016,1,6,9,30,2.0,104.0,0.4,7.0,105.0,103.62,84.69
2016,1,6,9,45,10.5,118.5,0.4,7.5,122.5,122.13,100.32
2016,1,6,10,0,19.0,133.0,0.4,8.0,140.0,140.6,115.65
2016,1,6,10,15,9.5,81.0,0.4,8.0,84.5,80.98,64.77
2016,1,6,10,30,0.0,29.0,0.4,8.0,29.0,26.92,17.96
2016,1,6,10,45,38.0,109.0,0.4,8.0,125.5,126.61,104.16
2016,1,6,11,0,76.0,189.0,0.4,8.0,222.0,228.17,187.84
2016,1,6,11,15,47.5,182.0,0.4,8.0,203.5,203.04,166.06
2016,1,6,11,30,19.0,175.0,0.4,8.0,185.0,175.26,142.97
2016,1,6,11,45,9.5,162.0,0.4,8.0,167.0,156.93,127.81
2016,1,6,12,0,0.0,149.0,0.4,8.0,149.0,139.36,113.21
2016,1,6,12,15,0.0,83.5,0.4,8.0,83.5,77.76,61.41
2016,1,6,12,30,0.0,18.0,0.4,8.0,18.0,16.71,8.95
2016,1,6,12,45,79.0,114.0,0.4,8.0,151.0,138.3,112.29
2016,1,6,13,0,158.0,210.0,0.4,8.0,284.0,248.63,200.5
2016,1,6,13,15,81.0,180.5,0.4,8.0,218.5,190.02,152.99
2016,1,6,13,30,4.0,151.0,0.4,8.0,153.0,138.98,112.89
2016,1,6,13,45,2.0,79.0,0.4,8.0,80.0,74.02,58.39
2016,1,6,14,0,0.0,7.0,0.4,8.0,7.0,6.49,0.05
2016,1,6,14,15,0.0,7.5,0.4,7.5,7.5,6.95,0.49
2016,1,6,14,30,0.0,8.0,0.4,7.0,8.0,7.41,0.92
2016,1,6,14,45,0.0,7.0,0.4,7.0,7.0,6.48,0.1
2016,1,6,15,0,0.0,6.0,0.4,7.0,6.0,5.56,0.0
2016,1,6,15,15,0.0,5.0,0.35,7.0,5.0,4.63,0.0
2016,1,6,15,30,0.0,4.0,0.3,7.0,4.0,3.7,0.0
2016,1,6,15,45,0.0,3.0,0.3,7.0,3.0,2.77,0.0
2016,1,6,16,0,0.0,2.0,0.3,7.0,2.0,1.85,0.0
2016,1,6,16,15,0.0,1.5,0.3,7.0,1.5,1.39,0.0
2016,1,6,16,30,0.0,1.0,0.3,7.0,1.0,0.92,0.0
2016,1,6,16,45,0.0,0.5,0.3,7.0,0.5,0.46,0.0
2016,1,6,17,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,121.5,13.0,0.0,6.0,21.5,60.0,0.0
2016,1,7,8,0,243.0,26.0,0.0,6.0,43.0,152.34,91.01
2016,1,7,8,15,351.0,35.5,0.0,6.0,78.5,221.42,173.46
2016,1,7,8,30,459.0,45.0,0.0,6.0,114.0,289.67,233.8
2016,1,7,8,45,531.5,50.5,0.05,6.0,153.5,339.6,277.07
2016,1,7,9,0,604.0,56.0,0.1,6.0,193.0,390.45,319.82
2016,1,7,9,15,492.5,80.0,0.1,6.0,204.5,366.07,301.25
2016,1,7,9,30,381.0,104.0,0.1,6.0,216.0,335.17,276.98
2016,1,7,9,45,411.0,110.0,0.1,6.5,244.0,358.65,295.84
2016,1,7,10,0,441.0,116.0,0.1,7.0,272.0,381.12,312.75
2016,1,7,10,15,248.0,141.0,0.1,7.5,230.0,292.91,240.3
2016,1,7,10,30,55.0,166.0,0.1,8.0,188.0,198.05,161.64
2016,1,7,10,45,27.5,145.0,0.1,8.5,156.0,158.28,128.88
2016,1,7,11,0,0.0,124.0,0.1,9.0,124.0,117.07,94.21
2016,1,7,11,15,44.0,164.0,0.1,9.0,184.5,182.95,149.23
2016,1,7,11,30,88.0,204.0,0.1,9.0,245.0,243.37,197.56
2016,1,7,11,45,88.0,208.5,0.1,9.5,250.0,244.13,196.92
2016,1,7,12,0,88.0,213.0,0.1,10.0,255.0,244.56,196.53
2016,1,7,12,15,164.0,213.0,0.1,10.0,291.5,276.99,221.71
2016,1,7,12,30,240.0,213.0,0.1,10.0,328.0,301.76,239.72
2016,1,7,12,45,243.5,208.5,0.1,10.0,324.0,290.72,229.8
2016,1,7,13,0,247.0,204.0,0.1,10.0,320.0,276.68,217.72
2016,1,7,13,15,254.5,196.5,0.1,10.0,313.5,260.57,203.74
2016,1,7,13,30,262.0,189.0,0.1,10.0,307.0,243.49,188.77
2016,1,7,13,45,212.0,184.0,0.15,10.0,276.5,214.35,165.94
2016,1,7,14,0,162.0,179.0,0.2,10.0,246.0,187.99,145.86
2016,1,7,14,15,285.5,153.0,0.15,9.5,261.5,175.64,130.28
2016,1,7,14,30,409.0,127.0,0.1,9.0,277.0,151.43,105.03
2016,1,7,14,45,582.0,92.0,0.1,9.0,284.0,115.4,70.91
2016,1,7,15,0,755.0,57.0,0.1,9.0,291.0,65.52,35.62
2016,1,7,15,15,719.5,53.5,0.15,8.5,254.0,40.46,31.48
2016,1,7,15,30,684.0,50.0,0.2,8.0,217.0,38.75,29.96
2016,1,7,15,45,626.5,45.5,0.3,7.5,177.5,36.14,27.47
2016,1,7,16,0,569.0,41.0,0.4,7.0,138.0,33.58,24.9
2016,1,7,16,15,478.0,34.0,0.45,6.5,100.0,26.12,17.75
2016,1,7,16,30,387.0,27.0,0.5,6.0,62.0,21.43,12.26
2016,1,7,16,45,193.5,13.5,0.55,6.0,31.0,10.4,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,45,13.5,12.0,0.25,5.5,13.0,16.74,0.0
2016,1,8,8,0,27.0,24.0,0.2,6.0,26.0,43.8,23.14
2016,1,8,8,15,52.0,40.0,0.2,6.0,47.0,76.49,58.37
2016,1,8,8,30,77.0,56.0,0.2,6.0,68.0,106.66,85.88
2016,1,8,8,45,89.0,73.0,0.2,6.5,90.5,132.17,108.49
2016,1,8,9,0,101.0,90.0,0.2,7.0,113.0,157.36,130.29
2016,1,8,9,15,107.0,105.5,0.2,7.0,134.0,177.17,147.27
2016,1,8,9,30,113.0,121.0,0.2,7.0,155.0,196.59,163.55
2016,1,8,9,45,115.5,135.0,0.2,7.5,173.0,211.84,175.69
2016,1,8,10,0,118.0,149.0,0.2,8.0,191.0,226.59,187.16
2016,1,8,10,15,62.0,145.5,0.2,8.0,168.0,181.88,149.5
2016,1,8,10,30,6.0,142.0,0.2,8.0,145.0,139.95,114.03
2016,1,8,10,45,3.0,120.5,0.2,8.5,122.0,115.74,93.62
2016,1,8,11,0,0.0,99.0,0.2,9.0,99.0,92.73,74.06
2016,1,8,11,15,0.0,101.0,0.2,9.0,101.0,94.49,75.56
2016,1,8,11,30,0.0,103.0,0.2,9.0,103.0,96.26,76.98
2016,1,8,11,45,6.5,139.0,0.25,9.5,142.0,133.52,107.98
2016,1,8,12,0,13.0,175.0,0.3,10.0,181.0,170.14,137.69
2016,1,8,12,15,36.0,190.5,0.3,10.0,208.0,196.01,158.43
2016,1,8,12,30,59.0,206.0,0.3,10.0,235.0,217.47,175.31
2016,1,8,12,45,104.0,209.0,0.3,10.0,258.5,234.16,187.89
2016,1,8,13,0,149.0,212.0,0.3,10.0,282.0,248.24,197.89
2016,1,8,13,15,74.5,173.0,0.3,9.5,208.0,181.99,145.56
2016,1,8,13,30,0.0,134.0,0.3,9.0,134.0,122.98,99.16
2016,1,8,13,45,25.5,152.5,0.3,9.0,163.0,143.24,115.6
2016,1,8,14,0,51.0,171.0,0.3,9.0,192.0,160.67,128.93
2016,1,8,14,15,25.5,128.5,0.3,9.0,139.0,118.15,94.48
2016,1,8,14,30,0.0,86.0,0.3,9.0,86.0,79.18,62.91
2016,1,8,14,45,0.0,77.5,0.3,9.0,77.5,71.45,56.49
2016,1,8,15,0,0.0,69.0,0.3,9.0,69.0,63.75,49.94
2016,1,8,15,15,0.0,60.5,0.3,8.5,60.5,56.09,45.66
2016,1,8,15,30,0.0,52.0,0.3,8.0,52.0,48.34,38.65
2016,1,8,15,45,0.0,42.5,0.35,7.5,42.5,39.49,30.51
2016,1,8,16,0,0.0,33.0,0.4,7.0,33.0,30.64,22.26
2016,1,8,16,15,0.0,23.5,0.4,6.5,23.5,21.8,13.93
2016,1,8,16,30,0.0,14.0,0.4,6.0,14.0,12.97,5.33
2016,1,8,16,45,0.0,7.0,0.45,6.0,7.0,6.48,0.0
2016,1,8,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,45,126.5,12.5,0.5,5.0,21.5,61.71,0.0
2016,1,9,8,0,253.0,25.0,0.5,5.0,43.0,156.68,96.13
2016,1,9,8,15,357.5,34.5,0.45,5.0,79.0,224.27,177.62
2016,1,9,8,30,462.0,44.0,0.4,5.0,115.0,291.31,237.61
2016,1,9,8,45,535.0,49.5,0.4,5.5,154.5,341.74,281.28
2016,1,9,9,0,608.0,55.0,0.4,6.0,194.0,393.2,324.18
2016,1,9,9,15,649.5,59.5,0.4,6.0,231.5,427.37,352.49
2016,1,9,9,30,691.0,64.0,0.4,6.0,269.0,460.49,379.08
2016,1,9,9,45,392.0,106.5,0.4,6.0,225.5,345.96,286.8
2016,1,9,10,0,93.0,149.0,0.4,6.0,182.0,205.8,170.7
2016,1,9,10,15,46.5,139.0,0.35,6.0,155.5,166.22,137.77
2016,1,9,10,30,0.0,129.0,0.3,6.0,129.0,123.33,100.98
2016,1,9,10,45,11.0,149.0,0.3,6.0,154.0,148.68,122.57
2016,1,9,11,0,22.0,169.0,0.3,6.0,179.0,173.62,143.19
2016,1,9,11,15,18.0,170.5,0.3,6.0,179.0,171.68,141.19
2016,1,9,11,30,14.0,172.0,0.3,6.0,179.0,169.92,139.53
2016,1,9,11,45,57.5,193.5,0.3,6.5,221.5,214.71,176.26
2016,1,9,12,0,101.0,215.0,0.3,7.0,264.0,253.21,206.58
2016,1,9,12,15,80.0,211.0,0.25,7.0,249.5,235.42,191.41
2016,1,9,12,30,59.0,207.0,0.2,7.0,235.0,218.62,177.59
2016,1,9,12,45,93.0,210.0,0.2,7.0,254.0,231.07,187.26
2016,1,9,13,0,127.0,213.0,0.2,7.0,273.0,241.64,194.79
2016,1,9,13,15,136.0,207.0,0.2,7.0,269.5,232.01,186.17
2016,1,9,13,30,145.0,201.0,0.2,7.0,266.0,221.48,176.81
2016,1,9,13,45,157.5,191.0,0.2,7.0,259.0,207.62,164.48
2016,1,9,14,0,170.0,181.0,0.2,7.0,252.0,192.59,151.06
2016,1,9,14,15,90.5,158.0,0.2,7.0,196.0,152.9,121.19
2016,1,9,14,30,11.0,135.0,0.2,7.0,140.0,121.49,98.69
2016,1,9,14,45,335.5,106.5,0.2,7.0,213.0,109.65,75.91
2016,1,9,15,0,660.0,78.0,0.2,7.0,286.0,80.07,48.46
2016,1,9,15,15,621.0,73.0,0.2,7.0,250.0,52.21,42.36
2016,1,9,15,30,582.0,68.0,0.2,7.0,214.0,50.0,40.36
2016,1,9,15,45,514.5,62.5,0.2,7.0,175.0,47.36,37.78
2016,1,9,16,0,447.0,57.0,0.2,7.0,136.0,44.83,35.14
2016,1,9,16,15,356.0,46.5,0.2,6.5,98.5,37.44,27.97
2016,1,9,16,30,265.0,36.0,0.2,6.0,61.0,28.25,18.46
2016,1,9,16,45,132.5,18.0,0.2,6.0,30.5,14.15,0.0
2016,1,9,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,157.0,12.5,0.5,5.0,23.5,73.89,0.0
2016,1,10,8,0,314.0,25.0,0.5,5.0,47.0,183.05,114.0
2016,1,10,8,15,419.5,34.0,0.5,5.0,85.0,252.09,199.63
2016,1,10,8,30,525.0,43.0,0.5,5.0,123.0,320.67,261.31
2016,1,10,8,45,590.0,48.5,0.5,5.5,163.5,368.55,303.02
2016,1,10,9,0,655.0,54.0,0.5,6.0,204.0,417.06,343.57
2016,1,10,9,15,695.5,58.0,0.5,6.0,242.5,447.98,369.42
2016,1,10,9,30,736.0,62.0,0.5,6.0,281.0,481.17,396.06
2016,1,10,9,45,764.5,64.5,0.5,6.5,315.5,504.4,413.36
2016,1,10,10,0,793.0,67.0,0.5,7.0,350.0,525.4,428.35
2016,1,10,10,15,811.5,69.0,0.45,7.5,379.0,537.8,435.78
2016,1,10,10,30,830.0,71.0,0.4,8.0,408.0,547.47,440.84
2016,1,10,10,45,848.0,71.0,0.4,8.5,431.5,551.75,442.17
2016,1,10,11,0,866.0,71.0,0.4,9.0,455.0,553.02,441.07
2016,1,10,11,15,873.0,72.0,0.4,9.0,471.0,546.42,434.67
2016,1,10,11,30,880.0,73.0,0.4,9.0,487.0,535.43,424.89
2016,1,10,11,45,886.5,72.5,0.4,9.5,495.5,521.48,411.89
2016,1,10,12,0,893.0,72.0,0.4,10.0,504.0,504.61,396.43
2016,1,10,12,15,892.5,72.0,0.4,10.0,505.0,482.18,377.16
2016,1,10,12,30,892.0,72.0,0.4,10.0,506.0,457.22,355.54
2016,1,10,12,45,892.0,70.5,0.4,10.0,500.0,428.58,330.56
2016,1,10,13,0,892.0,69.0,0.4,10.0,494.0,397.64,303.15
2016,1,10,13,15,591.0,129.0,0.4,10.0,407.5,317.42,242.49
2016,1,10,13,30,290.0,189.0,0.4,10.0,321.0,254.5,197.63
2016,1,10,13,45,569.5,127.5,0.4,10.0,371.5,260.17,192.24
2016,1,10,14,0,849.0,66.0,0.4,10.0,422.0,243.15,164.96
2016,1,10,14,15,832.0,64.0,0.4,10.0,394.5,200.49,127.43
2016,1,10,14,30,815.0,62.0,0.4,10.0,367.0,157.94,92.13
2016,1,10,14,45,788.5,60.0,0.4,10.0,333.5,114.91,60.98
2016,1,10,15,0,762.0,58.0,0.4,10.0,300.0,73.34,38.62
2016,1,10,15,15,727.0,54.5,0.4,9.5,263.0,40.98,31.79
2016,1,10,15,30,692.0,51.0,0.4,9.0,226.0,39.29,30.31
2016,1,10,15,45,638.5,46.5,0.4,8.5,186.5,36.69,27.89
2016,1,10,16,0,585.0,42.0,0.4,8.0,147.0,34.14,25.38
2016,1,10,16,15,500.5,35.5,0.4,7.5,108.5,27.11,18.68
2016,1,10,16,30,416.0,29.0,0.4,7.0,70.0,22.93,14.01
2016,1,10,16,45,208.0,14.5,0.45,6.5,35.0,11.08,0.0
2016,1,10,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,7.0,0.5,6.0,7.0,6.67,0.0
2016,1,11,8,0,0.0,14.0,0.5,6.0,14.0,12.98,3.2
2016,1,11,8,15,0.0,25.0,0.45,6.0,25.0,23.21,13.99
2016,1,11,8,30,0.0,36.0,0.4,6.0,36.0,33.45,23.41
2016,1,11,8,45,0.0,48.0,0.4,6.5,48.0,45.37,34.09
2016,1,11,9,0,0.0,60.0,0.4,7.0,60.0,57.19,44.53
2016,1,11,9,15,0.0,71.5,0.4,7.0,71.5,68.37,54.35
2016,1,11,9,30,0.0,83.0,0.4,7.0,83.0,79.48,63.98
2016,1,11,9,45,0.0,93.5,0.4,7.0,93.5,89.48,72.53
2016,1,11,10,0,0.0,104.0,0.4,7.0,104.0,99.45,80.96
2016,1,11,10,15,0.0,85.0,0.4,7.0,85.0,79.7,63.87
2016,1,11,10,30,0.0,66.0,0.4,7.0,66.0,61.39,48.05
2016,1,11,10,45,414.0,69.5,0.4,7.5,254.0,313.86,263.03
2016,1,11,11,0,828.0,73.0,0.4,8.0,442.0,536.8,433.76
2016,1,11,11,15,414.0,65.5,0.4,8.0,250.0,297.45,243.7
2016,1,11,11,30,0.0,58.0,0.4,8.0,58.0,53.94,40.76
2016,1,11,11,45,0.0,69.5,0.4,8.0,69.5,64.68,50.46
2016,1,11,12,0,0.0,81.0,0.4,8.0,81.0,75.42,59.61
2016,1,11,12,15,0.0,88.0,0.4,8.0,88.0,81.96,65.14
2016,1,11,12,30,0.0,95.0,0.4,8.0,95.0,88.45,70.63
2016,1,11,12,45,416.5,87.5,0.4,8.5,287.0,254.28,204.18
2016,1,11,13,0,833.0,80.0,0.4,9.0,479.0,387.52,299.38
2016,1,11,13,15,416.5,64.5,0.4,9.0,264.0,200.66,154.14
2016,1,11,13,30,0.0,49.0,0.4,9.0,49.0,45.55,33.66
2016,1,11,13,45,0.0,49.0,0.4,9.0,49.0,45.54,33.98
2016,1,11,14,0,0.0,49.0,0.4,9.0,49.0,45.54,34.03
2016,1,11,14,15,379.0,60.5,0.4,8.5,203.5,116.52,78.48
2016,1,11,14,30,758.0,72.0,0.4,8.0,358.0,161.58,98.73
2016,1,11,14,45,734.0,69.0,0.4,8.0,326.0,120.33,67.85
2016,1,11,15,0,710.0,66.0,0.4,8.0,294.0,80.42,45.33
2016,1,11,15,15,674.0,62.0,0.4,8.0,258.0,43.01,33.82
2016,1,11,15,30,638.0,58.0,0.4,8.0,222.0,41.3,32.29
2016,1,11,15,45,581.5,53.0,0.4,8.0,183.0,38.75,29.84
2016,1,11,16,0,525.0,48.0,0.4,8.0,144.0,36.23,27.29
2016,1,11,16,15,440.5,40.0,0.4,8.0,106.5,30.96,22.11
2016,1,11,16,30,356.0,32.0,0.4,8.0,69.0,25.57,16.34
2016,1,11,16,45,178.0,16.0,0.4,8.0,34.5,12.31,0.14
2016,1,11,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
