Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,3.0,12.5,0.4,7.0,12.5,13.11,0.0
2016,1,12,8,0,6.0,25.0,0.4,7.0,25.0,28.12,13.68
2016,1,12,8,15,31.5,41.0,0.4,7.0,45.5,61.77,46.23
2016,1,12,8,30,57.0,57.0,0.4,7.0,66.0,98.72,79.1
2016,1,12,8,45,69.5,74.5,0.45,7.5,88.5,124.83,102.16
2016,1,12,9,0,82.0,92.0,0.5,8.0,111.0,150.66,124.55
2016,1,12,9,15,89.5,108.0,0.5,8.0,132.0,171.65,142.56
2016,1,12,9,30,97.0,124.0,0.5,8.0,153.0,192.32,159.93
2016,1,12,9,45,101.5,138.0,0.5,8.0,171.5,208.52,173.25
2016,1,12,10,0,106.0,152.0,0.5,8.0,190.0,224.32,186.0
2016,1,12,10,15,83.5,161.5,0.5,8.0,193.0,212.27,175.44
2016,1,12,10,30,61.0,171.0,0.5,8.0,196.0,207.38,170.88
2016,1,12,10,45,208.0,173.0,0.5,8.0,265.0,294.5,243.1
2016,1,12,11,0,355.0,175.0,0.5,8.0,334.0,378.86,309.83
2016,1,12,11,15,425.0,167.5,0.5,8.0,364.5,407.88,331.22
2016,1,12,11,30,495.0,160.0,0.5,8.0,395.0,427.57,345.48
2016,1,12,11,45,393.5,184.0,0.5,8.0,373.0,383.58,309.58
2016,1,12,12,0,292.0,208.0,0.5,8.0,351.0,347.02,280.03
2016,1,12,12,15,284.5,210.0,0.45,8.0,349.5,335.3,269.94
2016,1,12,12,30,277.0,212.0,0.4,8.0,348.0,323.05,259.14
2016,1,12,12,45,141.5,188.5,0.4,8.0,258.0,233.73,188.25
2016,1,12,13,0,6.0,165.0,0.4,8.0,168.0,154.3,125.08
2016,1,12,13,15,3.0,93.5,0.4,8.0,95.0,87.92,69.97
2016,1,12,13,30,0.0,22.0,0.4,8.0,22.0,20.42,12.2
2016,1,12,13,45,0.0,53.5,0.4,8.0,53.5,49.74,37.8
2016,1,12,14,0,0.0,85.0,0.4,8.0,85.0,78.9,62.92
2016,1,12,14,15,1.0,108.5,0.4,8.0,109.0,99.43,80.41
2016,1,12,14,30,2.0,132.0,0.4,8.0,133.0,118.29,96.4
2016,1,12,14,45,1.0,121.0,0.45,8.5,121.5,107.75,87.43
2016,1,12,15,0,0.0,110.0,0.5,9.0,110.0,97.32,78.58
2016,1,12,15,15,0.0,96.5,0.5,9.0,96.5,85.18,71.63
2016,1,12,15,30,0.0,83.0,0.5,9.0,83.0,73.74,61.35
2016,1,12,15,45,0.0,70.0,0.5,9.0,70.0,62.55,51.12
2016,1,12,16,0,0.0,57.0,0.5,9.0,57.0,51.25,40.64
2016,1,12,16,15,0.0,42.0,0.5,9.0,42.0,38.24,28.5
2016,1,12,16,30,0.0,27.0,0.5,9.0,27.0,25.04,15.93
2016,1,12,16,45,0.0,15.5,0.55,9.5,15.5,14.38,2.21
2016,1,12,17,0,0.0,4.0,0.6,10.0,4.0,3.81,0.0
2016,1,12,17,15,0.0,2.0,0.6,10.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.0,0.55,9.0,12.0,11.44,0.0
2016,1,13,8,0,0.0,24.0,0.6,9.0,24.0,23.98,10.94
2016,1,13,8,15,15.0,42.0,0.6,9.0,44.5,55.8,40.94
2016,1,13,8,30,30.0,60.0,0.6,9.0,65.0,83.19,65.42
2016,1,13,8,45,46.0,79.0,0.6,9.0,88.5,112.2,90.94
2016,1,13,9,0,62.0,98.0,0.6,9.0,112.0,141.05,115.99
2016,1,13,9,15,72.0,115.5,0.6,9.0,135.0,164.61,136.13
2016,1,13,9,30,82.0,133.0,0.6,9.0,158.0,187.99,155.75
2016,1,13,9,45,111.0,143.0,0.6,9.0,181.0,219.96,182.35
2016,1,13,10,0,140.0,153.0,0.6,9.0,204.0,244.67,202.55
2016,1,13,10,15,383.0,128.0,0.6,9.0,282.0,366.1,302.29
2016,1,13,10,30,626.0,103.0,0.6,9.0,360.0,476.06,388.1
2016,1,13,10,45,313.0,112.0,0.65,9.0,240.5,302.45,248.63
2016,1,13,11,0,0.0,121.0,0.7,9.0,121.0,114.08,91.61
2016,1,13,11,15,315.5,122.5,0.7,9.0,273.0,304.09,251.52
2016,1,13,11,30,631.0,124.0,0.7,9.0,425.0,467.14,378.03
2016,1,13,11,45,330.5,159.5,0.7,9.0,317.5,328.46,266.27
2016,1,13,12,0,30.0,195.0,0.7,9.0,210.0,200.62,162.65
2016,1,13,12,15,285.0,176.5,0.65,8.5,317.5,304.45,247.4
2016,1,13,12,30,540.0,158.0,0.6,8.0,425.0,390.98,312.68
2016,1,13,12,45,676.0,137.0,0.6,8.0,467.0,410.14,323.32
2016,1,13,13,0,812.0,116.0,0.6,8.0,509.0,417.27,323.75
2016,1,13,13,15,586.5,149.0,0.6,8.0,429.0,337.97,261.91
2016,1,13,13,30,361.0,182.0,0.6,8.0,349.0,273.33,213.28
2016,1,13,13,45,180.5,107.5,0.6,8.0,191.0,144.21,111.63
2016,1,13,14,0,0.0,33.0,0.6,8.0,33.0,30.64,21.09
2016,1,13,14,15,106.5,97.0,0.55,8.0,137.5,105.82,81.49
2016,1,13,14,30,213.0,161.0,0.5,8.0,242.0,164.51,125.73
2016,1,13,14,45,206.0,149.0,0.5,8.0,222.0,141.57,107.33
2016,1,13,15,0,199.0,137.0,0.5,8.0,202.0,119.05,91.38
2016,1,13,15,15,191.5,121.5,0.45,7.5,178.0,91.0,77.19
2016,1,13,15,30,184.0,106.0,0.4,7.0,154.0,80.55,67.95
2016,1,13,15,45,400.5,77.5,0.4,7.0,160.0,57.62,47.08
2016,1,13,16,0,617.0,49.0,0.4,7.0,166.0,36.95,28.09
2016,1,13,16,15,534.0,41.5,0.4,6.5,124.0,32.14,23.4
2016,1,13,16,30,451.0,34.0,0.4,6.0,82.0,27.23,18.21
2016,1,13,16,45,295.0,23.0,0.4,6.0,48.5,18.7,5.93
2016,1,13,17,0,139.0,12.0,0.4,6.0,15.0,11.44,0.0
2016,1,13,17,15,69.5,6.0,0.4,5.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,3.0,0.4,6.5,3.0,2.86,0.0
2016,1,14,8,0,0.0,6.0,0.4,7.0,6.0,5.55,0.0
2016,1,14,8,15,0.0,11.5,0.4,7.0,11.5,10.65,3.37
2016,1,14,8,30,0.0,17.0,0.4,7.0,17.0,15.75,8.04
2016,1,14,8,45,0.0,23.0,0.4,7.0,23.0,21.32,13.09
2016,1,14,9,0,0.0,29.0,0.4,7.0,29.0,26.9,18.11
2016,1,14,9,15,0.0,34.5,0.45,7.0,34.5,32.02,22.66
2016,1,14,9,30,0.0,40.0,0.5,7.0,40.0,37.14,27.17
2016,1,14,9,45,0.0,44.5,0.55,7.0,44.5,41.33,30.82
2016,1,14,10,0,0.0,49.0,0.6,7.0,49.0,45.53,34.44
2016,1,14,10,15,0.0,82.5,0.55,7.0,82.5,77.2,61.87
2016,1,14,10,30,0.0,116.0,0.5,7.0,116.0,110.09,89.84
2016,1,14,10,45,2.5,136.0,0.5,7.0,137.0,130.86,107.2
2016,1,14,11,0,5.0,156.0,0.5,7.0,158.0,151.41,124.22
2016,1,14,11,15,2.5,121.0,0.5,7.0,122.0,115.07,93.44
2016,1,14,11,30,0.0,86.0,0.5,7.0,86.0,80.12,63.76
2016,1,14,11,45,0.0,87.5,0.5,7.0,87.5,81.52,65.01
2016,1,14,12,0,0.0,89.0,0.5,7.0,89.0,82.91,66.17
2016,1,14,12,15,0.0,60.5,0.5,7.0,60.5,56.28,43.31
2016,1,14,12,30,0.0,32.0,0.5,7.0,32.0,29.73,20.35
2016,1,14,12,45,0.0,74.5,0.5,7.0,74.5,69.35,54.69
2016,1,14,13,0,0.0,117.0,0.5,7.0,117.0,108.52,88.04
2016,1,14,13,15,0.0,89.0,0.5,7.0,89.0,82.8,66.08
2016,1,14,13,30,0.0,61.0,0.5,7.0,61.0,56.74,43.82
2016,1,14,13,45,0.0,102.5,0.55,7.0,102.5,94.78,76.63
2016,1,14,14,0,0.0,144.0,0.6,7.0,144.0,130.55,107.01
2016,1,14,14,15,0.0,104.0,0.6,7.0,104.0,95.45,77.2
2016,1,14,14,30,0.0,64.0,0.6,7.0,64.0,59.52,46.47
2016,1,14,14,45,0.0,58.5,0.6,7.5,58.5,54.39,42.06
2016,1,14,15,0,0.0,53.0,0.6,8.0,53.0,49.26,37.57
2016,1,14,15,15,0.0,46.5,0.55,8.0,46.5,43.2,34.04
2016,1,14,15,30,0.0,40.0,0.5,8.0,40.0,37.14,28.5
2016,1,14,15,45,0.0,33.0,0.5,8.0,33.0,30.62,22.46
2016,1,14,16,0,0.0,26.0,0.5,8.0,26.0,24.11,16.37
2016,1,14,16,15,0.0,19.5,0.45,8.0,19.5,18.07,10.66
2016,1,14,16,30,0.0,13.0,0.4,8.0,13.0,12.04,4.9
2016,1,14,16,45,0.0,7.5,0.4,8.5,7.5,6.94,0.0
2016,1,14,17,0,0.0,2.0,0.4,9.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,0.4,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,15,7,45,177.5,13.0,0.35,4.5,26.5,83.68,0.0
2016,1,15,8,0,355.0,26.0,0.3,5.0,53.0,206.09,138.06
2016,1,15,8,15,454.5,35.0,0.3,5.0,92.5,272.88,216.87
2016,1,15,8,30,554.0,44.0,0.3,5.0,132.0,340.63,277.18
2016,1,15,8,45,609.5,51.5,0.3,5.5,173.5,387.59,317.68
2016,1,15,9,0,665.0,59.0,0.3,6.0,215.0,434.86,356.69
2016,1,15,9,15,579.5,77.0,0.3,6.0,230.5,417.89,344.2
2016,1,15,9,30,494.0,95.0,0.3,6.0,246.0,393.25,325.22
2016,1,15,9,45,520.0,99.0,0.3,6.5,274.0,414.19,341.72
2016,1,15,10,0,546.0,103.0,0.3,7.0,302.0,437.75,359.11
2016,1,15,10,15,587.5,103.0,0.3,7.0,333.0,460.56,376.27
2016,1,15,10,30,629.0,103.0,0.3,7.0,364.0,481.25,391.42
2016,1,15,10,45,629.5,109.5,0.3,7.5,383.0,483.42,391.17
2016,1,15,11,0,630.0,116.0,0.3,8.0,402.0,483.27,389.23
2016,1,15,11,15,637.0,119.0,0.3,8.0,417.0,480.76,386.18
2016,1,15,11,30,644.0,122.0,0.3,8.0,432.0,475.88,381.19
2016,1,15,11,45,570.5,146.5,0.3,8.5,424.5,445.75,355.88
2016,1,15,12,0,497.0,171.0,0.3,9.0,417.0,419.02,333.43
2016,1,15,12,15,425.0,187.0,0.3,9.0,398.5,385.54,306.55
2016,1,15,12,30,353.0,203.0,0.3,9.0,380.0,351.19,279.1
2016,1,15,12,45,575.5,143.5,0.3,9.0,427.5,379.05,298.12
2016,1,15,13,0,798.0,84.0,0.3,9.0,475.0,388.51,300.03
2016,1,15,13,15,815.5,89.5,0.3,9.0,480.0,370.68,281.78
2016,1,15,13,30,833.0,95.0,0.3,9.0,485.0,349.56,260.59
2016,1,15,13,45,722.5,104.5,0.3,9.0,432.5,290.63,212.86
2016,1,15,14,0,612.0,114.0,0.3,9.0,380.0,241.18,173.52
2016,1,15,14,15,442.5,136.0,0.3,9.0,322.0,197.54,142.35
2016,1,15,14,30,273.0,158.0,0.3,9.0,264.0,169.86,126.26
2016,1,15,14,45,516.0,113.5,0.3,9.0,293.0,140.53,92.39
2016,1,15,15,0,759.0,69.0,0.3,9.0,322.0,94.71,52.0
2016,1,15,15,15,725.5,64.5,0.3,8.5,284.0,52.26,42.12
2016,1,15,15,30,692.0,60.0,0.3,8.0,246.0,46.64,37.17
2016,1,15,15,45,641.0,54.5,0.3,8.0,205.0,39.52,30.59
2016,1,15,16,0,590.0,49.0,0.3,8.0,164.0,36.57,27.71
2016,1,15,16,15,512.0,41.5,0.3,7.5,123.5,31.77,23.07
2016,1,15,16,30,434.0,34.0,0.3,7.0,83.0,26.86,18.03
2016,1,15,16,45,217.0,25.5,0.35,7.0,50.0,20.77,9.13
2016,1,15,17,0,0.0,17.0,0.4,7.0,17.0,16.2,0.0
2016,1,15,17,15,0.0,8.5,0.4,7.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,165.0,13.0,0.4,9.0,26.0,78.93,0.0
2016,1,16,8,0,330.0,26.0,0.4,9.0,52.0,196.47,131.76
2016,1,16,8,15,431.5,35.5,0.35,9.5,91.0,263.81,207.03
2016,1,16,8,30,533.0,45.0,0.3,10.0,130.0,332.81,266.54
2016,1,16,8,45,597.0,51.5,0.3,10.5,172.5,382.65,308.54
2016,1,16,9,0,661.0,58.0,0.3,11.0,215.0,433.14,349.33
2016,1,16,9,15,700.5,63.5,0.3,11.0,255.5,469.27,378.17
2016,1,16,9,30,740.0,69.0,0.3,11.0,296.0,504.16,405.09
2016,1,16,9,45,536.5,104.0,0.3,11.5,278.5,430.54,347.0
2016,1,16,10,0,333.0,139.0,0.3,12.0,261.0,346.57,280.42
2016,1,16,10,15,271.5,159.0,0.3,12.0,264.0,331.89,268.61
2016,1,16,10,30,210.0,179.0,0.3,12.0,267.0,308.23,249.01
2016,1,16,10,45,105.0,136.0,0.3,12.0,180.0,199.23,161.23
2016,1,16,11,0,0.0,93.0,0.3,12.0,93.0,86.9,67.99
2016,1,16,11,15,267.0,124.0,0.3,12.0,253.5,275.34,224.87
2016,1,16,11,30,534.0,155.0,0.3,12.0,414.0,449.48,357.76
2016,1,16,11,45,617.5,134.0,0.3,12.5,438.0,462.43,363.88
2016,1,16,12,0,701.0,113.0,0.3,13.0,462.0,467.52,365.5
2016,1,16,12,15,610.0,140.5,0.3,13.0,445.5,432.38,337.11
2016,1,16,12,30,519.0,168.0,0.3,13.0,429.0,396.43,308.62
2016,1,16,12,45,502.5,173.5,0.3,13.0,424.0,376.26,291.79
2016,1,16,13,0,486.0,179.0,0.3,13.0,419.0,355.51,274.16
2016,1,16,13,15,537.5,156.5,0.25,13.0,415.5,333.4,254.02
2016,1,16,13,30,589.0,134.0,0.2,13.0,412.0,308.4,230.72
2016,1,16,13,45,602.0,124.0,0.2,13.0,398.0,277.19,202.92
2016,1,16,14,0,615.0,114.0,0.2,13.0,384.0,243.96,173.11
2016,1,16,14,15,426.0,138.5,0.2,12.5,320.0,197.97,141.4
2016,1,16,14,30,237.0,163.0,0.2,12.0,256.0,169.36,125.85
2016,1,16,14,45,223.0,152.5,0.2,12.0,234.0,145.15,107.3
2016,1,16,15,0,209.0,142.0,0.2,12.0,212.0,121.98,91.13
2016,1,16,15,15,452.0,103.0,0.2,11.5,232.5,77.84,64.27
2016,1,16,15,30,695.0,64.0,0.2,11.0,253.0,45.56,35.69
2016,1,16,15,45,639.0,59.0,0.2,11.0,211.0,43.15,33.51
2016,1,16,16,0,583.0,54.0,0.2,11.0,169.0,40.79,31.18
2016,1,16,16,15,503.5,45.5,0.25,10.5,128.0,35.23,25.87
2016,1,16,16,30,424.0,37.0,0.3,10.0,87.0,29.52,20.18
2016,1,16,16,45,288.0,26.0,0.4,10.0,53.0,21.13,9.93
2016,1,16,17,0,152.0,15.0,0.5,10.0,19.0,14.3,0.0
2016,1,16,17,15,76.0,7.5,0.5,10.0,9.5,7.15,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,0.6,12.0,3.0,2.86,0.0
2016,1,17,8,0,0.0,6.0,0.6,12.0,6.0,5.55,0.0
2016,1,17,8,15,0.0,10.5,0.6,12.0,10.5,9.72,2.46
2016,1,17,8,30,0.0,15.0,0.6,12.0,15.0,13.89,6.22
2016,1,17,8,45,0.0,20.0,0.6,12.0,20.0,18.54,10.35
2016,1,17,9,0,0.0,25.0,0.6,12.0,25.0,23.18,14.46
2016,1,17,9,15,0.0,29.5,0.6,12.0,29.5,27.37,18.13
2016,1,17,9,30,0.0,34.0,0.6,12.0,34.0,31.55,21.75
2016,1,17,9,45,0.0,38.0,0.6,12.0,38.0,35.28,24.95
2016,1,17,10,0,0.0,42.0,0.6,12.0,42.0,39.01,28.12
2016,1,17,10,15,0.0,31.0,0.6,12.0,31.0,28.78,19.26
2016,1,17,10,30,0.0,20.0,0.6,12.0,20.0,18.56,10.41
2016,1,17,10,45,0.0,42.0,0.6,12.0,42.0,39.02,28.0
2016,1,17,11,0,0.0,64.0,0.6,12.0,64.0,59.54,45.42
2016,1,17,11,15,0.0,83.0,0.6,12.0,83.0,77.29,60.33
2016,1,17,11,30,0.0,102.0,0.6,12.0,102.0,95.29,75.33
2016,1,17,11,45,0.0,88.0,0.6,12.0,88.0,81.99,64.08
2016,1,17,12,0,0.0,74.0,0.6,12.0,74.0,68.89,53.07
2016,1,17,12,15,0.0,96.0,0.6,12.0,96.0,89.44,70.35
2016,1,17,12,30,0.0,118.0,0.6,12.0,118.0,109.84,87.3
2016,1,17,12,45,0.0,104.5,0.6,12.0,104.5,97.21,76.74
2016,1,17,13,0,0.0,91.0,0.6,12.0,91.0,84.7,66.35
2016,1,17,13,15,0.0,102.5,0.6,12.0,102.5,95.16,75.2
2016,1,17,13,30,0.0,114.0,0.6,12.0,114.0,105.41,83.8
2016,1,17,13,45,0.0,96.5,0.6,12.0,96.5,89.45,70.52
2016,1,17,14,0,0.0,79.0,0.6,12.0,79.0,73.54,57.25
2016,1,17,14,15,0.0,61.0,0.6,12.0,61.0,56.73,43.1
2016,1,17,14,30,0.0,43.0,0.6,12.0,43.0,39.94,28.84
2016,1,17,14,45,0.0,39.5,0.6,12.0,39.5,36.68,26.11
2016,1,17,15,0,0.0,36.0,0.6,12.0,36.0,33.42,23.34
2016,1,17,15,15,0.0,32.0,0.55,12.0,32.0,29.69,20.14
2016,1,17,15,30,0.0,28.0,0.5,12.0,28.0,25.97,17.95
2016,1,17,15,45,0.0,23.5,0.5,12.0,23.5,21.79,14.12
2016,1,17,16,0,0.0,19.0,0.5,12.0,19.0,17.61,10.25
2016,1,17,16,15,0.0,14.0,0.5,12.0,14.0,12.97,5.94
2016,1,17,16,30,0.0,9.0,0.5,12.0,9.0,8.33,1.62
2016,1,17,16,45,0.0,5.5,0.5,12.0,5.5,5.09,0.0
2016,1,17,17,0,0.0,2.0,0.5,12.0,2.0,1.91,0.0
2016,1,17,17,15,0.0,1.0,0.45,11.5,1.0,0.95,0.0
2016,1,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,18,7,45,195.0,13.0,0.3,7.5,28.5,91.74,0.0
2016,1,18,8,0,390.0,26.0,0.3,8.0,57.0,225.19,156.06
2016,1,18,8,15,488.0,34.5,0.25,8.0,98.0,290.77,229.35
2016,1,18,8,30,586.0,43.0,0.2,8.0,139.0,353.73,284.72
2016,1,18,8,45,641.0,49.5,0.2,8.5,181.5,401.31,325.07
2016,1,18,9,0,696.0,56.0,0.2,9.0,224.0,448.83,363.56
2016,1,18,9,15,489.0,88.5,0.2,9.0,216.5,383.27,312.68
2016,1,18,9,30,282.0,121.0,0.2,9.0,209.0,300.67,246.99
2016,1,18,9,45,286.0,133.5,0.25,9.5,231.5,316.79,260.37
2016,1,18,10,0,290.0,146.0,0.3,10.0,254.0,331.86,271.63
2016,1,18,10,15,215.5,165.5,0.3,10.0,249.0,300.82,245.64
2016,1,18,10,30,141.0,185.0,0.3,10.0,244.0,276.47,225.07
2016,1,18,10,45,95.0,188.5,0.3,10.0,229.5,243.61,198.04
2016,1,18,11,0,49.0,192.0,0.3,10.0,215.0,218.31,176.97
2016,1,18,11,15,65.5,204.0,0.3,10.0,235.5,237.12,192.16
2016,1,18,11,30,82.0,216.0,0.3,10.0,256.0,255.07,206.18
2016,1,18,11,45,77.0,222.0,0.3,10.0,260.5,254.78,205.4
2016,1,18,12,0,72.0,228.0,0.3,10.0,265.0,254.31,204.68
2016,1,18,12,15,54.0,217.5,0.3,10.0,245.5,231.76,186.42
2016,1,18,12,30,36.0,207.0,0.3,10.0,226.0,210.38,169.27
2016,1,18,12,45,88.0,217.0,0.3,10.0,261.5,238.64,191.69
2016,1,18,13,0,140.0,227.0,0.3,10.0,297.0,263.85,210.62
2016,1,18,13,15,104.0,216.5,0.3,10.0,268.0,233.73,186.41
2016,1,18,13,30,68.0,206.0,0.3,10.0,239.0,206.95,165.43
2016,1,18,13,45,99.0,201.0,0.3,10.0,246.5,206.47,164.12
2016,1,18,14,0,130.0,196.0,0.3,10.0,254.0,201.35,158.49
2016,1,18,14,15,114.5,183.5,0.3,10.0,232.5,179.35,140.72
2016,1,18,14,30,99.0,171.0,0.3,10.0,211.0,161.63,126.78
2016,1,18,14,45,90.5,159.5,0.3,10.0,193.5,144.27,113.14
2016,1,18,15,0,82.0,148.0,0.3,10.0,176.0,127.5,100.5
2016,1,18,15,15,77.0,131.5,0.3,10.0,155.5,108.18,86.46
2016,1,18,15,30,72.0,115.0,0.3,10.0,135.0,93.99,79.07
2016,1,18,15,45,59.5,96.5,0.3,10.0,111.5,80.07,66.61
2016,1,18,16,0,47.0,78.0,0.3,10.0,88.0,65.8,53.63
2016,1,18,16,15,34.0,61.0,0.3,10.0,67.0,52.22,41.07
2016,1,18,16,30,21.0,44.0,0.3,10.0,46.0,38.37,28.05
2016,1,18,16,45,10.5,27.5,0.3,10.0,28.5,24.6,13.71
2016,1,18,17,0,0.0,11.0,0.3,10.0,11.0,10.48,0.0
2016,1,18,17,15,0.0,5.5,0.3,10.0,5.5,5.24,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.5,0.7,11.0,12.5,11.91,0.0
2016,1,19,8,0,0.0,25.0,0.7,11.0,25.0,24.63,12.75
2016,1,19,8,15,10.5,42.0,0.7,11.0,44.0,48.27,34.74
2016,1,19,8,30,21.0,59.0,0.7,11.0,63.0,76.24,59.33
2016,1,19,8,45,27.5,76.0,0.7,11.5,82.0,97.81,78.13
2016,1,19,9,0,34.0,93.0,0.7,12.0,101.0,119.13,96.39
2016,1,19,9,15,40.0,109.0,0.65,12.0,120.0,138.72,113.01
2016,1,19,9,30,46.0,125.0,0.6,12.0,139.0,158.17,129.2
2016,1,19,9,45,48.5,138.5,0.6,12.0,155.0,172.46,140.85
2016,1,19,10,0,51.0,152.0,0.6,12.0,171.0,186.59,152.21
2016,1,19,10,15,406.0,118.5,0.6,12.0,289.5,375.6,307.77
2016,1,19,10,30,761.0,85.0,0.6,12.0,408.0,543.55,436.34
2016,1,19,10,45,767.0,90.0,0.6,12.5,430.5,547.49,435.43
2016,1,19,11,0,773.0,95.0,0.6,13.0,453.0,549.82,435.08
2016,1,19,11,15,510.5,156.0,0.6,13.0,396.0,453.24,359.77
2016,1,19,11,30,248.0,217.0,0.6,13.0,339.0,356.79,283.98
2016,1,19,11,45,130.0,200.0,0.6,13.0,264.5,265.55,212.39
2016,1,19,12,0,12.0,183.0,0.6,13.0,190.0,177.76,141.78
2016,1,19,12,15,6.0,144.0,0.6,13.0,147.5,137.25,109.18
2016,1,19,12,30,0.0,105.0,0.6,13.0,105.0,97.77,76.77
2016,1,19,12,45,0.0,121.0,0.6,13.0,121.0,112.46,89.08
2016,1,19,13,0,0.0,137.0,0.6,13.0,137.0,126.87,100.96
2016,1,19,13,15,28.5,171.0,0.6,12.5,184.5,167.01,133.65
2016,1,19,13,30,57.0,205.0,0.6,12.0,232.0,202.89,162.16
2016,1,19,13,45,48.5,193.5,0.6,12.0,216.0,186.25,148.55
2016,1,19,14,0,40.0,182.0,0.6,12.0,200.0,170.38,135.88
2016,1,19,14,15,173.0,171.0,0.55,11.5,242.0,182.25,140.55
2016,1,19,14,30,306.0,160.0,0.5,11.0,284.0,181.09,133.48
2016,1,19,14,45,297.0,149.5,0.5,11.0,261.5,154.3,112.08
2016,1,19,15,0,288.0,139.0,0.5,11.0,239.0,128.01,93.2
2016,1,19,15,15,279.0,124.5,0.5,10.5,212.5,99.5,76.15
2016,1,19,15,30,270.0,110.0,0.5,10.0,186.0,83.47,69.81
2016,1,19,15,45,254.5,94.5,0.5,10.0,157.5,72.78,60.2
2016,1,19,16,0,239.0,79.0,0.5,10.0,129.0,61.76,50.1
2016,1,19,16,15,209.0,62.5,0.45,9.5,99.0,49.67,38.94
2016,1,19,16,30,179.0,46.0,0.4,9.0,69.0,37.2,27.23
2016,1,19,16,45,89.5,32.0,0.4,9.0,43.5,26.22,15.52
2016,1,19,17,0,0.0,18.0,0.4,9.0,18.0,16.29,0.0
2016,1,19,17,15,0.0,9.0,0.4,9.0,9.0,8.58,0.0
2016,1,19,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,20,7,45,8.5,14.0,0.1,7.5,15.0,16.84,0.0
2016,1,20,8,0,17.0,28.0,0.1,8.0,30.0,39.77,24.8
2016,1,20,8,15,37.5,45.0,0.1,8.0,51.0,69.44,53.13
2016,1,20,8,30,58.0,62.0,0.1,8.0,72.0,106.0,85.31
2016,1,20,8,45,68.5,79.5,0.15,8.5,94.5,131.15,107.25
2016,1,20,9,0,79.0,97.0,0.2,9.0,117.0,156.04,128.54
2016,1,20,9,15,84.5,113.5,0.2,9.5,138.0,176.65,145.64
2016,1,20,9,30,90.0,130.0,0.2,10.0,159.0,189.0,155.55
2016,1,20,9,45,91.5,144.5,0.2,10.5,176.5,204.17,167.48
2016,1,20,10,0,93.0,159.0,0.2,11.0,194.0,218.99,178.83
2016,1,20,10,15,53.0,158.0,0.2,11.0,178.0,191.81,155.81
2016,1,20,10,30,13.0,157.0,0.2,11.0,162.0,159.19,128.45
2016,1,20,10,45,30.0,175.5,0.25,11.0,189.0,192.66,156.07
2016,1,20,11,0,47.0,194.0,0.3,11.0,216.0,219.5,177.57
2016,1,20,11,15,34.5,192.0,0.3,11.0,208.5,207.79,167.53
2016,1,20,11,30,22.0,190.0,0.3,11.0,201.0,192.21,154.68
2016,1,20,11,45,110.0,211.0,0.3,11.5,267.0,266.36,214.26
2016,1,20,12,0,198.0,232.0,0.3,12.0,333.0,326.61,260.21
2016,1,20,12,15,136.0,229.5,0.3,12.0,299.0,286.55,227.76
2016,1,20,12,30,74.0,227.0,0.3,12.0,265.0,246.83,196.46
2016,1,20,12,45,59.5,219.0,0.3,12.0,249.5,228.93,182.4
2016,1,20,13,0,45.0,211.0,0.3,12.0,234.0,211.98,168.97
2016,1,20,13,15,44.5,205.5,0.3,11.5,228.0,203.35,162.36
2016,1,20,13,30,44.0,200.0,0.3,11.0,222.0,194.68,155.63
2016,1,20,13,45,114.5,199.5,0.3,11.0,252.0,209.56,165.7
2016,1,20,14,0,185.0,199.0,0.3,11.0,282.0,218.83,170.19
2016,1,20,14,15,220.5,183.5,0.3,11.0,277.0,202.66,154.88
2016,1,20,14,30,256.0,168.0,0.3,11.0,272.0,180.32,134.62
2016,1,20,14,45,249.0,155.5,0.3,11.0,250.0,154.33,113.89
2016,1,20,15,0,242.0,143.0,0.3,11.0,228.0,128.82,95.12
2016,1,20,15,15,234.5,128.0,0.3,10.5,202.5,102.08,78.31
2016,1,20,15,30,227.0,113.0,0.3,10.0,177.0,85.39,71.47
2016,1,20,15,45,210.5,97.0,0.3,10.0,149.5,74.41,61.65
2016,1,20,16,0,194.0,81.0,0.3,10.0,122.0,63.11,51.32
2016,1,20,16,15,169.0,64.0,0.3,9.5,94.0,50.71,39.93
2016,1,20,16,30,144.0,47.0,0.3,9.0,66.0,37.93,27.97
2016,1,20,16,45,72.0,32.5,0.3,9.0,42.0,26.61,16.24
2016,1,20,17,0,0.0,18.0,0.3,9.0,18.0,16.38,0.0
2016,1,20,17,15,0.0,9.0,0.3,9.0,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,87.5,15.0,0.6,8.0,22.5,65.67,0.0
2016,1,21,8,0,175.0,30.0,0.6,8.0,45.0,138.4,99.53
2016,1,21,8,15,236.5,44.0,0.55,8.0,76.5,186.12,149.11
2016,1,21,8,30,298.0,58.0,0.5,8.0,108.0,236.7,194.11
2016,1,21,8,45,334.5,71.0,0.5,8.5,142.0,275.06,227.37
2016,1,21,9,0,371.0,84.0,0.5,9.0,176.0,313.79,259.77
2016,1,21,9,15,394.5,95.5,0.5,9.0,208.0,343.49,284.28
2016,1,21,9,30,418.0,107.0,0.5,9.0,240.0,372.42,307.47
2016,1,21,9,45,442.0,115.0,0.5,9.5,269.5,396.59,325.77
2016,1,21,10,0,466.0,123.0,0.5,10.0,299.0,419.55,342.64
2016,1,21,10,15,544.0,116.5,0.5,10.0,338.0,456.46,371.11
2016,1,21,10,30,622.0,110.0,0.5,10.0,377.0,496.48,401.07
2016,1,21,10,45,712.0,96.0,0.5,10.5,418.0,528.68,424.0
2016,1,21,11,0,802.0,82.0,0.5,11.0,459.0,556.63,443.23
2016,1,21,11,15,584.5,141.0,0.5,11.0,421.0,486.26,387.17
2016,1,21,11,30,367.0,200.0,0.5,11.0,383.0,406.57,324.58
2016,1,21,11,45,362.0,206.0,0.5,11.5,389.5,400.52,319.16
2016,1,21,12,0,357.0,212.0,0.5,12.0,396.0,393.34,312.1
2016,1,21,12,15,245.0,224.5,0.5,12.0,351.5,338.97,269.1
2016,1,21,12,30,133.0,237.0,0.5,12.0,307.0,286.17,227.64
2016,1,21,12,45,125.0,234.0,0.5,12.0,299.0,272.97,217.23
2016,1,21,13,0,117.0,231.0,0.5,12.0,291.0,259.96,206.64
2016,1,21,13,15,148.0,225.5,0.5,11.5,299.0,259.4,205.77
2016,1,21,13,30,179.0,220.0,0.5,11.0,307.0,256.36,202.43
2016,1,21,13,45,253.5,202.0,0.5,11.0,320.0,252.02,196.17
2016,1,21,14,0,328.0,184.0,0.5,11.0,333.0,242.07,184.45
2016,1,21,14,15,212.0,180.5,0.5,11.0,274.5,199.52,152.98
2016,1,21,14,30,96.0,177.0,0.5,11.0,216.0,167.38,131.29
2016,1,21,14,45,72.0,160.0,0.5,11.0,188.0,144.16,113.49
2016,1,21,15,0,48.0,143.0,0.5,11.0,160.0,123.35,97.81
2016,1,21,15,15,42.5,128.0,0.5,11.0,142.0,106.85,85.2
2016,1,21,15,30,37.0,113.0,0.5,11.0,124.0,93.2,78.16
2016,1,21,15,45,29.5,96.5,0.55,11.0,104.5,80.56,66.89
2016,1,21,16,0,22.0,80.0,0.6,11.0,85.0,67.62,55.16
2016,1,21,16,15,11.5,63.0,0.6,11.0,65.5,55.54,43.99
2016,1,21,16,30,1.0,46.0,0.6,11.0,46.0,41.06,30.51
2016,1,21,16,45,0.5,29.5,0.6,11.0,29.5,26.81,16.53
2016,1,21,17,0,0.0,13.0,0.6,11.0,13.0,12.06,0.0
2016,1,21,17,15,0.0,6.5,0.6,11.0,6.5,6.2,0.0
2016,1,21,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,0.2,10.0,6.0,5.55,0.0
2016,1,22,8,0,0.0,12.0,0.2,10.0,12.0,11.12,3.02
2016,1,22,8,15,0.0,20.5,0.2,10.0,20.5,19.01,10.48
2016,1,22,8,30,0.0,29.0,0.2,10.0,29.0,26.91,17.6
2016,1,22,8,45,0.0,38.5,0.2,10.0,38.5,35.75,25.47
2016,1,22,9,0,0.0,48.0,0.2,10.0,48.0,44.61,33.27
2016,1,22,9,15,0.0,56.5,0.2,10.0,56.5,52.53,40.17
2016,1,22,9,30,0.0,65.0,0.2,10.0,65.0,60.51,47.01
2016,1,22,9,45,0.0,72.5,0.2,10.0,72.5,67.68,53.09
2016,1,22,10,0,0.0,80.0,0.2,10.0,80.0,74.84,59.09
2016,1,22,10,15,0.0,104.0,0.2,10.0,104.0,98.39,78.9
2016,1,22,10,30,0.0,128.0,0.2,10.0,128.0,121.91,98.35
2016,1,22,10,45,34.0,166.0,0.25,10.0,182.0,184.95,150.68
2016,1,22,11,0,68.0,204.0,0.3,10.0,236.0,242.35,196.9
