Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,15,43.5,196.5,0.3,10.0,217.5,217.68,176.02
2016,1,22,11,30,19.0,189.0,0.3,10.0,199.0,189.68,153.04
2016,1,22,11,45,25.0,198.0,0.3,10.0,211.0,200.33,161.74
2016,1,22,12,0,31.0,207.0,0.3,10.0,223.0,213.84,172.43
2016,1,22,12,15,15.5,178.0,0.3,10.0,186.0,173.91,139.88
2016,1,22,12,30,0.0,149.0,0.3,10.0,149.0,138.68,111.22
2016,1,22,12,45,0.0,129.5,0.35,10.5,129.5,120.33,96.12
2016,1,22,13,0,0.0,110.0,0.4,11.0,110.0,102.21,81.05
2016,1,22,13,15,39.5,163.0,0.4,11.0,182.5,164.51,132.11
2016,1,22,13,30,79.0,216.0,0.4,11.0,255.0,220.64,176.29
2016,1,22,13,45,65.0,203.5,0.4,11.0,235.0,200.43,159.7
2016,1,22,14,0,51.0,191.0,0.4,11.0,215.0,181.42,144.64
2016,1,22,14,15,25.5,163.0,0.4,11.0,175.0,151.66,121.29
2016,1,22,14,30,0.0,135.0,0.4,11.0,135.0,121.62,97.75
2016,1,22,14,45,14.0,137.0,0.45,11.0,142.0,123.62,99.12
2016,1,22,15,0,28.0,139.0,0.5,11.0,149.0,119.43,95.33
2016,1,22,15,15,23.5,124.5,0.5,11.0,132.5,108.66,87.03
2016,1,22,15,30,19.0,110.0,0.5,11.0,116.0,95.24,79.96
2016,1,22,15,45,10.5,94.0,0.55,11.0,97.0,81.95,68.14
2016,1,22,16,0,2.0,78.0,0.6,11.0,78.0,68.5,55.97
2016,1,22,16,15,1.0,60.5,0.6,10.5,60.5,53.78,42.56
2016,1,22,16,30,0.0,43.0,0.6,10.0,43.0,38.84,28.76
2016,1,22,16,45,0.0,27.5,0.6,10.0,27.5,25.28,15.6
2016,1,22,17,0,0.0,12.0,0.6,10.0,12.0,11.13,0.0
2016,1,22,17,15,0.0,6.0,0.6,10.0,6.0,5.72,0.0
2016,1,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,0.5,8.5,12.5,11.6,0.0
2016,1,23,8,0,0.0,25.0,0.5,9.0,25.0,23.87,13.15
2016,1,23,8,15,2.0,43.0,0.5,9.0,43.5,44.73,32.29
2016,1,23,8,30,4.0,61.0,0.5,9.0,62.0,64.65,50.0
2016,1,23,8,45,15.0,78.5,0.55,9.0,82.5,88.12,70.67
2016,1,23,9,0,26.0,96.0,0.6,9.0,103.0,118.17,96.69
2016,1,23,9,15,32.0,112.5,0.6,9.0,122.0,138.3,113.87
2016,1,23,9,30,38.0,129.0,0.6,9.0,141.0,158.31,130.67
2016,1,23,9,45,47.0,143.5,0.6,9.0,160.0,177.48,146.57
2016,1,23,10,0,56.0,158.0,0.6,9.0,179.0,196.54,162.17
2016,1,23,10,15,206.5,163.5,0.6,9.0,252.0,296.29,245.3
2016,1,23,10,30,357.0,169.0,0.6,9.0,325.0,395.81,324.5
2016,1,23,10,45,222.5,189.5,0.65,9.0,288.5,327.48,267.78
2016,1,23,11,0,88.0,210.0,0.7,9.0,252.0,260.45,212.52
2016,1,23,11,15,44.0,151.0,0.7,9.0,172.0,171.74,139.99
2016,1,23,11,30,0.0,92.0,0.7,9.0,92.0,85.78,67.83
2016,1,23,11,45,158.0,157.0,0.7,9.0,239.5,239.97,197.53
2016,1,23,12,0,316.0,222.0,0.7,9.0,387.0,384.51,311.12
2016,1,23,12,15,162.5,202.5,0.7,9.0,287.5,275.65,222.96
2016,1,23,12,30,9.0,183.0,0.7,9.0,188.0,174.5,141.07
2016,1,23,12,45,426.0,136.5,0.7,9.0,356.5,320.8,258.58
2016,1,23,13,0,843.0,90.0,0.7,9.0,525.0,435.13,340.99
2016,1,23,13,15,447.0,149.5,0.7,9.0,379.5,306.79,241.17
2016,1,23,13,30,51.0,209.0,0.7,9.0,234.0,205.59,165.63
2016,1,23,13,45,166.5,202.0,0.7,9.0,279.5,229.05,182.22
2016,1,23,14,0,282.0,195.0,0.7,9.0,325.0,241.72,187.81
2016,1,23,14,15,197.0,188.5,0.65,8.5,277.0,204.39,159.31
2016,1,23,14,30,112.0,182.0,0.6,8.0,229.0,172.13,136.08
2016,1,23,14,45,56.0,108.5,0.6,8.0,132.0,103.6,81.27
2016,1,23,15,0,0.0,35.0,0.6,8.0,35.0,32.49,22.85
2016,1,23,15,15,0.0,31.5,0.6,8.0,31.5,29.23,20.1
2016,1,23,15,30,0.0,28.0,0.6,8.0,28.0,25.97,18.29
2016,1,23,15,45,293.5,43.0,0.6,8.0,108.5,28.51,20.6
2016,1,23,16,0,587.0,58.0,0.6,8.0,189.0,42.9,33.62
2016,1,23,16,15,512.5,51.0,0.6,7.5,147.5,38.83,29.69
2016,1,23,16,30,438.0,44.0,0.6,7.0,106.0,34.73,25.56
2016,1,23,16,45,322.5,33.0,0.6,7.0,69.5,26.63,17.2
2016,1,23,17,0,207.0,22.0,0.6,7.0,33.0,18.18,0.65
2016,1,23,17,15,103.5,11.0,0.55,7.0,16.5,10.48,0.0
2016,1,23,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,24,7,45,81.0,16.0,0.3,6.5,23.5,66.04,0.0
2016,1,24,8,0,162.0,32.0,0.3,7.0,47.0,136.17,101.45
2016,1,24,8,15,214.5,47.5,0.3,7.0,78.5,181.92,146.77
2016,1,24,8,30,267.0,63.0,0.3,7.0,110.0,229.81,189.27
2016,1,24,8,45,312.0,75.5,0.3,7.5,144.0,271.57,225.15
2016,1,24,9,0,357.0,88.0,0.3,8.0,178.0,314.21,260.54
2016,1,24,9,15,375.0,101.0,0.25,8.5,210.0,342.6,282.94
2016,1,24,9,30,393.0,114.0,0.2,9.0,242.0,370.05,303.82
2016,1,24,9,45,417.5,122.0,0.2,9.5,272.0,394.51,322.13
2016,1,24,10,0,442.0,130.0,0.2,10.0,302.0,417.83,339.09
2016,1,24,10,15,473.5,135.5,0.2,10.5,332.5,441.14,355.72
2016,1,24,10,30,505.0,141.0,0.2,11.0,363.0,462.83,370.73
2016,1,24,10,45,688.0,105.0,0.2,11.5,424.5,531.79,422.22
2016,1,24,11,0,871.0,69.0,0.2,12.0,486.0,588.41,462.49
2016,1,24,11,15,613.5,138.0,0.2,12.0,437.0,506.32,397.91
2016,1,24,11,30,356.0,207.0,0.2,12.0,388.0,411.56,324.77
2016,1,24,11,45,335.0,215.5,0.2,12.0,388.5,399.38,315.55
2016,1,24,12,0,314.0,224.0,0.2,12.0,389.0,386.63,304.96
2016,1,24,12,15,605.5,148.0,0.2,12.0,467.5,454.99,356.68
2016,1,24,12,30,897.0,72.0,0.2,12.0,546.0,501.0,388.11
2016,1,24,12,45,888.5,74.0,0.25,12.0,539.5,472.17,363.57
2016,1,24,13,0,880.0,76.0,0.3,12.0,533.0,441.36,337.82
2016,1,24,13,15,659.5,130.5,0.3,11.5,468.0,373.54,285.99
2016,1,24,13,30,439.0,185.0,0.3,11.0,403.0,317.54,244.33
2016,1,24,13,45,278.0,196.0,0.3,11.0,332.5,257.63,199.25
2016,1,24,14,0,117.0,207.0,0.3,11.0,262.0,210.65,165.6
2016,1,24,14,15,78.5,188.5,0.3,11.0,224.5,181.4,143.22
2016,1,24,14,30,40.0,170.0,0.3,11.0,187.0,153.88,122.39
2016,1,24,14,45,200.5,152.0,0.3,11.0,226.5,153.34,115.13
2016,1,24,15,0,361.0,134.0,0.3,11.0,266.0,132.54,92.65
2016,1,24,15,15,346.5,121.5,0.3,10.5,237.5,101.21,73.11
2016,1,24,15,30,332.0,109.0,0.3,10.0,209.0,78.21,65.1
2016,1,24,15,45,313.0,95.0,0.3,9.5,178.5,69.29,57.26
2016,1,24,16,0,294.0,81.0,0.3,9.0,148.0,60.09,48.95
2016,1,24,16,15,263.0,65.5,0.3,8.5,116.0,49.37,39.08
2016,1,24,16,30,232.0,50.0,0.3,8.0,84.0,38.28,28.68
2016,1,24,16,45,168.5,35.5,0.3,8.0,55.5,27.58,18.15
2016,1,24,17,0,105.0,21.0,0.3,8.0,27.0,16.51,2.03
2016,1,24,17,15,52.5,10.5,0.3,8.0,13.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,45,175.0,14.5,0.2,8.5,31.0,106.94,0.0
2016,1,25,8,0,350.0,29.0,0.2,9.0,62.0,219.02,164.11
2016,1,25,8,15,441.5,37.0,0.2,9.0,101.0,280.24,223.63
2016,1,25,8,30,533.0,45.0,0.2,9.0,140.0,345.46,279.84
2016,1,25,8,45,593.0,50.0,0.2,9.5,181.5,393.22,319.75
2016,1,25,9,0,653.0,55.0,0.2,10.0,223.0,438.54,356.23
2016,1,25,9,15,326.5,79.0,0.2,10.0,163.0,290.05,238.36
2016,1,25,9,30,0.0,103.0,0.2,10.0,103.0,100.03,79.67
2016,1,25,9,45,0.0,113.0,0.2,10.5,113.0,109.24,87.98
2016,1,25,10,0,0.0,123.0,0.2,11.0,123.0,118.49,95.35
2016,1,25,10,15,15.0,148.5,0.2,11.0,155.5,152.79,123.82
2016,1,25,10,30,30.0,174.0,0.2,11.0,188.0,193.57,156.91
2016,1,25,10,45,40.5,188.5,0.2,11.5,208.0,212.95,171.81
2016,1,25,11,0,51.0,203.0,0.2,12.0,228.0,231.83,186.24
2016,1,25,11,15,51.0,210.5,0.2,12.0,236.0,236.77,189.69
2016,1,25,11,30,51.0,218.0,0.2,12.0,244.0,241.48,193.07
2016,1,25,11,45,184.0,221.5,0.2,12.0,318.0,319.28,254.96
2016,1,25,12,0,317.0,225.0,0.2,12.0,392.0,390.41,308.77
2016,1,25,12,15,256.5,234.5,0.2,12.0,370.0,358.21,282.33
2016,1,25,12,30,196.0,244.0,0.2,12.0,348.0,325.05,256.34
2016,1,25,12,45,153.0,241.0,0.2,12.0,322.0,294.15,232.2
2016,1,25,13,0,110.0,238.0,0.2,12.0,296.0,264.5,209.06
2016,1,25,13,15,184.0,229.0,0.15,12.0,323.0,278.98,219.18
2016,1,25,13,30,258.0,220.0,0.1,12.0,350.0,286.71,222.75
2016,1,25,13,45,156.5,209.0,0.1,12.0,287.0,233.29,181.83
2016,1,25,14,0,55.0,198.0,0.1,12.0,224.0,189.24,149.41
2016,1,25,14,15,110.0,191.5,0.05,12.0,240.0,188.92,147.23
2016,1,25,14,30,165.0,185.0,0.0,12.0,256.0,185.31,141.67
2016,1,25,14,45,82.5,121.5,0.0,12.0,157.0,115.01,87.78
2016,1,25,15,0,0.0,58.0,0.0,12.0,58.0,53.92,40.68
2016,1,25,15,15,0.0,52.0,0.0,11.5,52.0,48.32,36.28
2016,1,25,15,30,0.0,46.0,0.0,11.0,46.0,42.73,33.27
2016,1,25,15,45,0.0,39.0,0.05,11.0,39.0,36.21,27.36
2016,1,25,16,0,0.0,32.0,0.1,11.0,32.0,29.69,21.38
2016,1,25,16,15,0.0,25.0,0.1,11.0,25.0,23.18,15.34
2016,1,25,16,30,0.0,18.0,0.1,11.0,18.0,16.68,9.27
2016,1,25,16,45,0.0,12.0,0.1,11.0,12.0,11.11,3.94
2016,1,25,17,0,0.0,6.0,0.1,11.0,6.0,5.55,0.0
2016,1,25,17,15,0.0,3.0,0.1,10.5,3.0,2.86,0.0
2016,1,25,17,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,45,193.5,13.5,0.4,9.5,32.0,114.26,10.52
2016,1,26,8,0,387.0,27.0,0.3,10.0,64.0,234.53,176.71
2016,1,26,8,15,475.5,34.5,0.25,10.5,104.0,294.84,234.37
2016,1,26,8,30,564.0,42.0,0.2,11.0,144.0,355.15,285.71
2016,1,26,8,45,617.5,47.0,0.15,11.5,185.0,401.09,323.57
2016,1,26,9,0,671.0,52.0,0.1,12.0,226.0,447.17,359.8
2016,1,26,9,15,471.5,90.5,0.1,12.5,222.5,387.29,312.37
2016,1,26,9,30,272.0,129.0,0.1,13.0,219.0,310.74,251.21
2016,1,26,9,45,277.5,143.5,0.1,13.5,244.0,330.2,266.47
2016,1,26,10,0,283.0,158.0,0.1,14.0,269.0,348.54,279.55
2016,1,26,10,15,159.5,168.5,0.1,14.0,232.0,275.59,220.73
2016,1,26,10,30,36.0,179.0,0.1,14.0,195.0,202.64,161.34
2016,1,26,10,45,111.5,198.5,0.1,14.5,252.0,273.2,218.01
2016,1,26,11,0,187.0,218.0,0.1,15.0,309.0,334.61,264.71
2016,1,26,11,15,153.5,226.0,0.1,15.0,302.5,318.41,250.74
2016,1,26,11,30,120.0,234.0,0.1,15.0,296.0,302.37,237.71
2016,1,26,11,45,170.0,237.5,0.1,15.0,327.0,328.17,257.61
2016,1,26,12,0,220.0,241.0,0.1,15.0,358.0,351.59,274.89
2016,1,26,12,15,263.5,236.0,0.1,15.0,377.0,364.23,283.67
2016,1,26,12,30,307.0,231.0,0.1,15.0,396.0,369.9,287.0
2016,1,26,12,45,361.5,217.5,0.1,15.0,409.5,369.64,285.6
2016,1,26,13,0,416.0,204.0,0.1,15.0,423.0,366.97,281.84
2016,1,26,13,15,410.0,200.0,0.1,15.0,411.5,342.9,261.97
2016,1,26,13,30,404.0,196.0,0.1,15.0,400.0,318.4,241.66
2016,1,26,13,45,401.5,188.0,0.1,15.0,384.5,291.01,218.8
2016,1,26,14,0,399.0,180.0,0.1,15.0,369.0,263.23,195.34
2016,1,26,14,15,301.5,182.5,0.1,14.5,321.0,223.84,166.29
2016,1,26,14,30,204.0,185.0,0.1,14.0,273.0,193.38,145.37
2016,1,26,14,45,156.5,171.5,0.1,14.0,236.0,163.44,123.35
2016,1,26,15,0,109.0,158.0,0.1,14.0,199.0,137.86,105.39
2016,1,26,15,15,102.0,143.0,0.1,13.5,178.0,117.53,90.9
2016,1,26,15,30,95.0,128.0,0.1,13.0,157.0,99.52,82.85
2016,1,26,15,45,84.5,110.5,0.1,12.5,133.5,87.15,72.23
2016,1,26,16,0,74.0,93.0,0.1,12.0,110.0,77.35,63.61
2016,1,26,16,15,60.5,74.5,0.15,11.5,87.0,62.93,50.65
2016,1,26,16,30,47.0,56.0,0.2,11.0,64.0,48.18,37.15
2016,1,26,16,45,23.5,39.0,0.3,11.0,43.0,34.18,23.84
2016,1,26,17,0,0.0,22.0,0.4,11.0,22.0,20.11,6.86
2016,1,26,17,15,0.0,11.0,0.35,11.0,11.0,10.48,0.0
2016,1,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,167.0,16.0,0.3,8.5,32.5,107.71,21.43
2016,1,27,8,0,334.0,32.0,0.3,9.0,65.0,216.87,165.41
2016,1,27,8,15,425.5,41.0,0.25,9.5,105.0,279.74,223.95
2016,1,27,8,30,517.0,50.0,0.2,10.0,145.0,346.5,280.29
2016,1,27,8,45,345.5,77.5,0.2,10.5,148.0,294.71,240.47
2016,1,27,9,0,174.0,105.0,0.2,11.0,151.0,227.9,186.64
2016,1,27,9,15,188.5,120.5,0.2,11.5,177.5,254.03,208.41
2016,1,27,9,30,203.0,136.0,0.2,12.0,204.0,279.75,228.51
2016,1,27,9,45,504.5,101.0,0.2,12.5,295.0,426.4,345.59
2016,1,27,10,0,806.0,66.0,0.2,13.0,386.0,571.42,453.68
2016,1,27,10,15,823.5,68.0,0.15,13.0,416.5,585.15,460.48
2016,1,27,10,30,841.0,70.0,0.1,13.0,447.0,596.11,466.91
2016,1,27,10,45,856.0,70.5,0.1,13.5,472.0,597.96,466.36
2016,1,27,11,0,871.0,71.0,0.1,14.0,497.0,600.12,465.91
2016,1,27,11,15,878.5,72.0,0.1,14.0,514.5,595.34,461.16
2016,1,27,11,30,886.0,73.0,0.1,14.0,532.0,587.51,454.16
2016,1,27,11,45,891.0,73.5,0.1,14.5,542.5,574.7,442.62
2016,1,27,12,0,896.0,74.0,0.1,15.0,553.0,558.91,428.78
2016,1,27,12,15,897.5,74.0,0.1,15.0,556.0,537.87,411.7
2016,1,27,12,30,899.0,74.0,0.1,15.0,559.0,514.11,392.28
2016,1,27,12,45,901.0,72.5,0.1,15.5,554.5,486.47,368.89
2016,1,27,13,0,903.0,71.0,0.1,16.0,550.0,456.3,343.11
2016,1,27,13,15,898.0,70.0,0.1,16.0,537.5,421.44,313.9
2016,1,27,13,30,893.0,69.0,0.1,16.0,525.0,384.73,282.58
2016,1,27,13,45,886.5,67.5,0.1,16.0,505.5,345.43,248.56
2016,1,27,14,0,880.0,66.0,0.1,16.0,486.0,304.76,212.85
2016,1,27,14,15,867.5,64.5,0.1,15.5,459.5,261.5,175.35
2016,1,27,14,30,855.0,63.0,0.1,15.0,433.0,217.76,137.74
2016,1,27,14,45,837.5,61.0,0.1,15.0,400.5,172.6,100.59
2016,1,27,15,0,820.0,59.0,0.1,15.0,368.0,123.13,63.76
2016,1,27,15,15,793.5,56.0,0.1,14.5,330.5,77.61,38.07
2016,1,27,15,30,767.0,53.0,0.1,14.0,293.0,38.83,29.26
2016,1,27,15,45,727.5,49.5,0.1,14.0,252.0,37.12,27.82
2016,1,27,16,0,688.0,46.0,0.1,14.0,211.0,35.44,26.24
2016,1,27,16,15,627.0,41.0,0.15,13.5,168.5,32.41,23.4
2016,1,27,16,30,566.0,36.0,0.2,13.0,126.0,29.37,20.42
2016,1,27,16,45,459.5,28.5,0.3,12.5,86.0,23.82,14.94
2016,1,27,17,0,353.0,21.0,0.4,12.0,46.0,18.12,6.57
2016,1,27,17,15,176.5,10.5,0.45,11.5,23.0,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,7,45,2.0,17.0,0.25,8.5,17.0,16.65,0.19
2016,1,28,8,0,4.0,34.0,0.2,9.0,34.0,37.27,24.87
2016,1,28,8,15,18.0,51.5,0.2,9.5,54.5,67.67,51.96
2016,1,28,8,30,32.0,69.0,0.2,10.0,75.0,93.9,74.97
2016,1,28,8,45,41.5,86.5,0.2,10.5,96.5,117.76,95.55
2016,1,28,9,0,51.0,104.0,0.2,11.0,118.0,141.54,115.62
2016,1,28,9,15,56.0,120.5,0.2,11.5,137.5,161.41,131.92
2016,1,28,9,30,61.0,137.0,0.2,12.0,157.0,181.08,147.69
2016,1,28,9,45,268.5,133.0,0.2,12.5,238.5,314.27,256.95
2016,1,28,10,0,476.0,129.0,0.2,13.0,320.0,443.58,356.54
2016,1,28,10,15,238.0,107.5,0.2,13.0,203.0,264.21,214.06
2016,1,28,10,30,0.0,86.0,0.2,13.0,86.0,80.25,61.92
2016,1,28,10,45,0.0,73.5,0.25,13.5,73.5,68.41,52.44
2016,1,28,11,0,0.0,61.0,0.3,14.0,61.0,56.75,42.52
2016,1,28,11,15,0.0,89.0,0.3,14.0,89.0,82.95,64.38
2016,1,28,11,30,0.0,117.0,0.3,14.0,117.0,109.53,86.17
2016,1,28,11,45,0.0,119.5,0.3,14.0,119.5,111.74,87.8
2016,1,28,12,0,0.0,122.0,0.3,14.0,122.0,113.94,89.55
2016,1,28,12,15,0.0,104.5,0.3,13.5,104.5,97.41,76.09
2016,1,28,12,30,0.0,87.0,0.3,13.0,87.0,81.05,62.74
2016,1,28,12,45,0.0,123.5,0.3,13.0,123.5,114.86,90.77
2016,1,28,13,0,0.0,160.0,0.3,13.0,160.0,148.07,117.78
2016,1,28,13,15,0.0,110.0,0.3,13.0,110.0,102.16,80.13
2016,1,28,13,30,0.0,60.0,0.3,13.0,60.0,55.82,41.76
2016,1,28,13,45,0.0,74.5,0.3,13.0,74.5,69.35,53.31
2016,1,28,14,0,0.0,89.0,0.3,13.0,89.0,82.75,64.58
2016,1,28,14,15,46.5,139.5,0.25,13.0,160.0,135.96,107.04
2016,1,28,14,30,93.0,190.0,0.2,13.0,231.0,180.8,141.17
2016,1,28,14,45,67.0,171.5,0.2,13.0,199.5,155.54,121.51
2016,1,28,15,0,41.0,153.0,0.2,13.0,168.0,132.95,104.62
2016,1,28,15,15,38.0,138.0,0.2,12.5,151.0,116.69,92.24
2016,1,28,15,30,35.0,123.0,0.2,12.0,134.0,101.02,84.55
2016,1,28,15,45,30.0,106.5,0.2,12.0,115.0,88.48,73.6
2016,1,28,16,0,25.0,90.0,0.2,12.0,96.0,75.65,62.18
2016,1,28,16,15,16.5,73.0,0.2,11.5,77.0,64.1,51.78
2016,1,28,16,30,8.0,56.0,0.2,11.0,58.0,49.66,38.57
2016,1,28,16,45,4.0,39.0,0.25,11.0,40.0,35.07,24.88
2016,1,28,17,0,0.0,22.0,0.3,11.0,22.0,20.28,8.95
2016,1,28,17,15,0.0,11.0,0.25,11.0,11.0,10.48,0.0
2016,1,28,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,15.0,0.4,12.0,15.0,13.92,0.28
2016,1,29,8,0,0.0,30.0,0.4,12.0,30.0,29.32,18.22
2016,1,29,8,15,0.0,47.5,0.4,12.0,47.5,48.15,35.05
2016,1,29,8,30,0.0,65.0,0.4,12.0,65.0,66.17,50.87
2016,1,29,8,45,6.0,81.5,0.4,12.0,83.5,85.74,67.89
2016,1,29,9,0,12.0,98.0,0.4,12.0,102.0,105.35,84.68
2016,1,29,9,15,17.0,113.5,0.4,12.0,119.5,123.25,99.77
2016,1,29,9,30,22.0,129.0,0.4,12.0,137.0,141.18,114.63
2016,1,29,9,45,11.0,104.0,0.4,12.0,108.0,106.07,84.96
2016,1,29,10,0,0.0,79.0,0.4,12.0,79.0,73.7,57.48
2016,1,29,10,15,0.0,64.5,0.4,12.0,64.5,60.0,45.84
2016,1,29,10,30,0.0,50.0,0.4,12.0,50.0,46.48,34.29
2016,1,29,10,45,0.0,83.5,0.4,12.0,83.5,77.76,60.74
2016,1,29,11,0,0.0,117.0,0.4,12.0,117.0,109.93,87.42
2016,1,29,11,15,0.0,97.0,0.4,12.0,97.0,90.56,71.08
2016,1,29,11,30,0.0,77.0,0.4,12.0,77.0,71.7,55.29
2016,1,29,11,45,0.0,82.0,0.4,12.0,82.0,76.37,59.22
2016,1,29,12,0,0.0,87.0,0.4,12.0,87.0,81.05,63.08
2016,1,29,12,15,0.0,51.0,0.4,11.5,51.0,47.44,34.87
2016,1,29,12,30,0.0,15.0,0.4,11.0,15.0,13.93,6.35
2016,1,29,12,45,0.0,27.0,0.4,11.0,27.0,25.09,15.96
2016,1,29,13,0,0.0,39.0,0.4,11.0,39.0,36.26,25.53
2016,1,29,13,15,0.0,28.5,0.4,11.0,28.5,26.48,17.16
2016,1,29,13,30,0.0,18.0,0.4,11.0,18.0,16.71,8.78
2016,1,29,13,45,0.0,36.0,0.4,11.0,36.0,33.45,23.22
2016,1,29,14,0,0.0,54.0,0.4,11.0,54.0,50.21,37.59
2016,1,29,14,15,0.0,31.0,0.4,10.5,31.0,28.79,19.29
2016,1,29,14,30,0.0,8.0,0.4,10.0,8.0,7.42,0.82
2016,1,29,14,45,0.0,23.0,0.4,10.0,23.0,21.34,12.99
2016,1,29,15,0,0.0,38.0,0.4,10.0,38.0,35.29,25.14
2016,1,29,15,15,0.0,34.0,0.4,10.0,34.0,31.56,21.93
2016,1,29,15,30,0.0,30.0,0.4,10.0,30.0,27.83,19.83
2016,1,29,15,45,0.0,26.0,0.4,10.0,26.0,24.11,16.44
2016,1,29,16,0,0.0,22.0,0.4,10.0,22.0,20.39,13.01
2016,1,29,16,15,0.0,17.5,0.4,9.5,17.5,16.21,9.15
2016,1,29,16,30,0.0,13.0,0.4,9.0,13.0,12.04,5.24
2016,1,29,16,45,0.0,9.0,0.4,9.0,9.0,8.33,1.71
2016,1,29,17,0,0.0,5.0,0.4,9.0,5.0,4.62,0.0
2016,1,29,17,15,0.0,2.5,0.4,8.5,2.5,2.38,0.0
2016,1,29,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,45,69.0,18.5,0.4,6.0,26.0,60.27,24.82
2016,1,30,8,0,138.0,37.0,0.4,6.0,52.0,123.41,96.37
2016,1,30,8,15,167.5,54.5,0.4,6.0,81.0,161.56,132.29
2016,1,30,8,30,197.0,72.0,0.4,6.0,110.0,200.05,166.72
2016,1,30,8,45,220.0,88.5,0.4,6.5,140.5,234.03,196.08
2016,1,30,9,0,243.0,105.0,0.4,7.0,171.0,268.02,224.5
2016,1,30,9,15,256.5,119.5,0.4,7.0,199.0,293.78,245.7
2016,1,30,9,30,270.0,134.0,0.4,7.0,227.0,318.94,265.9
2016,1,30,9,45,556.5,98.5,0.4,7.5,316.0,465.28,383.83
2016,1,30,10,0,843.0,63.0,0.4,8.0,405.0,599.41,485.19
2016,1,30,10,15,859.0,65.0,0.4,8.5,436.5,609.06,488.97
2016,1,30,10,30,875.0,67.0,0.4,9.0,468.0,619.72,494.89
2016,1,30,10,45,886.5,68.0,0.4,9.5,493.0,623.49,495.57
2016,1,30,11,0,898.0,69.0,0.4,10.0,518.0,624.19,493.95
2016,1,30,11,15,620.0,145.0,0.4,10.0,460.0,531.7,421.66
2016,1,30,11,30,342.0,221.0,0.4,10.0,402.0,425.92,339.22
2016,1,30,11,45,302.0,233.0,0.4,10.5,395.0,406.08,323.38
2016,1,30,12,0,262.0,245.0,0.4,11.0,388.0,386.31,306.75
2016,1,30,12,15,270.0,245.0,0.4,11.0,393.0,380.59,301.86
2016,1,30,12,30,278.0,245.0,0.4,11.0,398.0,373.68,295.8
2016,1,30,12,45,247.0,247.0,0.4,11.0,382.0,347.05,274.51
2016,1,30,13,0,216.0,249.0,0.4,11.0,366.0,324.23,256.3
2016,1,30,13,15,287.5,231.5,0.4,10.5,384.0,327.39,257.92
2016,1,30,13,30,359.0,214.0,0.4,10.0,402.0,324.08,253.39
2016,1,30,13,45,468.0,179.0,0.45,10.0,414.0,311.51,239.69
2016,1,30,14,0,577.0,144.0,0.5,10.0,426.0,290.07,217.39
2016,1,30,14,15,504.0,152.0,0.45,9.5,389.0,250.9,185.49
2016,1,30,14,30,431.0,160.0,0.4,9.0,352.0,216.87,158.71
2016,1,30,14,45,215.5,122.5,0.4,9.0,218.5,134.25,99.12
2016,1,30,15,0,0.0,85.0,0.4,9.0,85.0,78.44,62.18
2016,1,30,15,15,0.0,76.5,0.4,8.5,76.5,70.72,55.95
2016,1,30,15,30,0.0,68.0,0.4,8.0,68.0,63.02,52.0
2016,1,30,15,45,0.0,58.5,0.4,8.0,58.5,54.4,44.22
2016,1,30,16,0,0.0,49.0,0.4,8.0,49.0,45.54,36.11
2016,1,30,16,15,0.0,39.5,0.4,7.5,39.5,36.69,27.96
2016,1,30,16,30,0.0,30.0,0.4,7.0,30.0,27.84,19.69
2016,1,30,16,45,0.0,21.0,0.4,6.5,21.0,19.48,11.75
2016,1,30,17,0,0.0,12.0,0.4,6.0,12.0,11.12,3.18
2016,1,30,17,15,0.0,6.0,0.4,5.5,6.0,5.72,0.0
2016,1,30,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,7,45,273.0,13.5,0.55,3.5,43.5,152.87,80.32
2016,1,31,8,0,546.0,27.0,0.5,4.0,87.0,310.42,246.46
2016,1,31,8,15,626.5,32.5,0.5,4.5,131.5,371.46,303.56
2016,1,31,8,30,707.0,38.0,0.5,5.0,176.0,435.11,358.54
2016,1,31,8,45,756.0,41.5,0.5,5.5,221.5,476.81,393.88
2016,1,31,9,0,805.0,45.0,0.5,6.0,267.0,522.04,430.15
2016,1,31,9,15,835.5,48.0,0.5,6.5,309.0,555.23,455.51
2016,1,31,9,30,866.0,51.0,0.5,7.0,351.0,586.76,478.6
2016,1,31,9,45,883.5,54.0,0.55,7.5,388.5,608.3,493.94
2016,1,31,10,0,901.0,57.0,0.6,8.0,426.0,627.21,506.94
2016,1,31,10,15,915.5,59.0,0.6,8.0,458.0,640.21,515.54
2016,1,31,10,30,930.0,61.0,0.6,8.0,490.0,650.18,521.74
2016,1,31,10,45,938.5,62.5,0.65,8.5,515.5,652.69,522.03
2016,1,31,11,0,947.0,64.0,0.7,9.0,541.0,651.96,519.9
2016,1,31,11,15,953.0,65.0,0.7,9.0,559.0,645.86,514.05
2016,1,31,11,30,959.0,66.0,0.7,9.0,577.0,636.49,505.7
2016,1,31,11,45,960.0,67.0,0.7,9.0,587.0,620.99,492.68
2016,1,31,12,0,961.0,68.0,0.7,9.0,597.0,602.39,477.19
2016,1,31,12,15,961.5,68.5,0.7,9.0,600.0,580.0,458.59
2016,1,31,12,30,962.0,69.0,0.7,9.0,603.0,554.72,437.42
2016,1,31,12,45,949.5,72.5,0.75,9.0,596.0,523.44,411.67
2016,1,31,13,0,937.0,76.0,0.8,9.0,589.0,490.16,383.74
2016,1,31,13,15,932.0,75.5,0.8,9.0,576.0,454.38,352.78
2016,1,31,13,30,927.0,75.0,0.8,9.0,563.0,416.65,319.48
2016,1,31,13,45,917.0,74.5,0.85,9.0,542.0,375.48,282.97
2016,1,31,14,0,907.0,74.0,0.9,9.0,521.0,333.09,244.68
2016,1,31,14,15,894.0,72.0,0.9,8.5,493.5,287.66,203.79
2016,1,31,14,30,881.0,70.0,0.9,8.0,466.0,241.75,162.56
2016,1,31,14,45,864.0,67.5,0.9,8.0,432.5,190.11,117.74
2016,1,31,15,0,847.0,65.0,0.9,8.0,399.0,142.99,80.07
2016,1,31,15,15,820.5,62.5,0.9,7.5,360.0,95.95,49.8
2016,1,31,15,30,794.0,60.0,0.9,7.0,321.0,50.75,40.98
2016,1,31,15,45,756.5,56.0,0.9,7.0,278.0,42.11,33.16
2016,1,31,16,0,719.0,52.0,0.9,7.0,235.0,40.18,31.35
2016,1,31,16,15,660.0,47.0,0.9,6.5,190.0,37.32,28.65
2016,1,31,16,30,601.0,42.0,0.9,6.0,145.0,34.5,25.82
2016,1,31,16,45,504.0,34.0,0.9,6.0,103.0,28.65,19.99
2016,1,31,17,0,407.0,26.0,0.9,6.0,61.0,22.66,12.78
2016,1,31,17,15,203.5,13.0,0.9,5.5,30.5,12.39,0.0
2016,1,31,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,15,99.0,5.5,0.55,1.5,7.5,0.0,0.0
2016,2,1,7,30,198.0,11.0,0.5,2.0,15.0,92.08,0.0
2016,2,1,7,45,358.5,20.5,0.5,3.0,51.5,200.3,115.91
2016,2,1,8,0,519.0,30.0,0.5,4.0,88.0,302.39,241.06
2016,2,1,8,15,600.5,36.0,0.5,4.5,132.5,364.56,298.75
2016,2,1,8,30,682.0,42.0,0.5,5.0,177.0,429.17,354.33
2016,2,1,8,45,723.5,47.5,0.5,5.5,221.5,472.96,391.02
2016,2,1,9,0,765.0,53.0,0.5,6.0,266.0,516.19,425.54
2016,2,1,9,15,797.5,56.0,0.5,6.5,308.0,550.13,451.45
2016,2,1,9,30,830.0,59.0,0.5,7.0,350.0,582.38,475.05
2016,2,1,9,45,844.5,63.5,0.5,7.5,386.5,603.36,489.28
2016,2,1,10,0,859.0,68.0,0.5,8.0,423.0,621.65,501.12
2016,2,1,10,15,875.0,70.0,0.45,8.0,455.0,635.11,509.39
2016,2,1,10,30,891.0,72.0,0.4,8.0,487.0,642.16,512.85
2016,2,1,10,45,906.0,72.0,0.4,8.5,513.0,646.98,514.32
2016,2,1,11,0,921.0,72.0,0.4,9.0,539.0,648.66,513.39
2016,2,1,11,15,928.0,73.0,0.4,9.0,557.5,643.32,508.14
2016,2,1,11,30,935.0,74.0,0.4,9.0,576.0,634.75,500.5
2016,2,1,11,45,941.0,73.5,0.45,9.5,587.0,620.8,488.6
2016,2,1,12,0,947.0,73.0,0.5,10.0,598.0,603.68,474.19
2016,2,1,12,15,947.5,73.0,0.5,10.0,600.5,581.0,455.64
2016,2,1,12,30,948.0,73.0,0.5,10.0,603.0,555.49,434.63
2016,2,1,12,45,791.5,111.5,0.5,10.0,551.5,489.38,382.95
2016,2,1,13,0,635.0,150.0,0.5,10.0,500.0,427.08,334.33
2016,2,1,13,15,518.5,179.5,0.5,10.0,461.0,379.2,296.47
2016,2,1,13,30,402.0,209.0,0.5,10.0,422.0,338.84,264.59
2016,2,1,13,45,653.0,141.0,0.5,10.0,472.5,345.38,263.11
2016,2,1,14,0,904.0,73.0,0.5,10.0,523.0,334.81,244.45
2016,2,1,14,15,891.5,71.5,0.5,9.5,495.5,290.0,204.32
2016,2,1,14,30,879.0,70.0,0.5,9.0,468.0,244.66,163.96
2016,2,1,14,45,863.0,67.0,0.5,8.5,434.5,192.71,119.37
2016,2,1,15,0,847.0,64.0,0.5,8.0,401.0,145.22,81.43
2016,2,1,15,15,822.0,61.5,0.45,7.5,362.5,98.14,50.57
2016,2,1,15,30,797.0,59.0,0.4,7.0,324.0,52.74,33.22
2016,2,1,15,45,763.5,55.0,0.4,7.0,281.5,41.1,32.27
2016,2,1,16,0,730.0,51.0,0.4,7.0,239.0,39.14,30.45
2016,2,1,16,15,673.5,46.0,0.4,6.5,194.5,36.25,27.73
2016,2,1,16,30,617.0,41.0,0.4,6.0,150.0,33.36,24.87
2016,2,1,16,45,521.5,33.5,0.45,5.5,107.0,27.97,19.53
2016,2,1,17,0,426.0,26.0,0.5,5.0,64.0,22.47,13.08
2016,2,1,17,15,213.0,13.0,0.5,4.5,32.0,10.08,0.0
2016,2,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
