Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,23,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,6.0,0.45,5.5,7.5,0.0,0.0
2016,2,2,7,30,114.0,12.0,0.4,6.0,15.0,58.75,0.0
2016,2,2,7,45,277.0,23.0,0.35,6.5,50.0,173.71,106.09
2016,2,2,8,0,440.0,34.0,0.3,7.0,85.0,276.54,219.01
2016,2,2,8,15,526.5,41.0,0.3,7.0,128.5,339.55,276.06
2016,2,2,8,30,613.0,48.0,0.3,7.0,172.0,405.87,332.66
2016,2,2,8,45,677.5,51.5,0.3,7.5,218.0,454.72,372.9
2016,2,2,9,0,742.0,55.0,0.3,8.0,264.0,508.18,414.86
2016,2,2,9,15,435.5,102.0,0.3,8.0,229.0,391.29,321.81
2016,2,2,9,30,129.0,149.0,0.3,8.0,194.0,245.26,202.22
2016,2,2,9,45,193.5,161.0,0.3,8.5,237.5,296.49,245.1
2016,2,2,10,0,258.0,173.0,0.3,9.0,281.0,357.02,292.49
2016,2,2,10,15,266.0,186.0,0.3,9.0,304.5,373.96,304.52
2016,2,2,10,30,274.0,199.0,0.3,9.0,328.0,389.75,315.95
2016,2,2,10,45,359.5,194.0,0.3,9.5,372.5,433.21,349.11
2016,2,2,11,0,445.0,189.0,0.3,10.0,417.0,482.59,385.4
2016,2,2,11,15,435.0,199.0,0.3,10.0,428.0,478.68,380.74
2016,2,2,11,30,425.0,209.0,0.3,10.0,439.0,473.2,375.55
2016,2,2,11,45,686.5,139.0,0.3,10.5,518.5,547.0,431.39
2016,2,2,12,0,948.0,69.0,0.3,11.0,598.0,603.9,471.53
2016,2,2,12,15,948.0,69.0,0.3,11.0,600.5,581.01,452.0
2016,2,2,12,30,948.0,69.0,0.3,11.0,603.0,555.29,431.09
2016,2,2,12,45,945.5,69.0,0.3,11.0,598.0,525.64,406.8
2016,2,2,13,0,943.0,69.0,0.3,11.0,593.0,493.53,380.06
2016,2,2,13,15,937.5,68.5,0.25,11.0,579.5,457.38,349.2
2016,2,2,13,30,932.0,68.0,0.2,11.0,566.0,419.3,316.16
2016,2,2,13,45,921.0,68.0,0.2,11.0,545.5,378.04,280.33
2016,2,2,14,0,910.0,68.0,0.2,11.0,525.0,335.63,242.83
2016,2,2,14,15,897.5,66.5,0.2,10.5,497.5,290.58,203.16
2016,2,2,14,30,885.0,65.0,0.2,10.0,470.0,244.98,162.91
2016,2,2,14,45,866.0,63.5,0.2,10.0,436.0,197.98,122.5
2016,2,2,15,0,847.0,62.0,0.2,10.0,402.0,151.45,85.46
2016,2,2,15,15,821.5,59.5,0.15,9.5,363.5,99.4,50.2
2016,2,2,15,30,796.0,57.0,0.1,9.0,325.0,53.88,31.81
2016,2,2,15,45,756.0,54.0,0.1,9.0,282.0,40.07,31.1
2016,2,2,16,0,716.0,51.0,0.1,9.0,239.0,38.94,30.07
2016,2,2,16,15,659.5,46.0,0.15,8.0,194.5,36.05,27.42
2016,2,2,16,30,603.0,41.0,0.2,7.0,150.0,33.15,24.63
2016,2,2,16,45,504.5,34.0,0.25,6.5,107.5,28.26,19.78
2016,2,2,17,0,406.0,27.0,0.3,6.0,65.0,21.33,12.38
2016,2,2,17,15,203.0,13.5,0.25,5.5,32.5,10.42,0.0
2016,2,2,17,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,0.6,4.0,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,0.5,4.0,16.0,15.25,0.0
2016,2,3,7,45,205.5,25.5,0.45,4.5,50.0,146.14,94.87
2016,2,3,8,0,411.0,35.0,0.4,5.0,84.0,265.27,213.2
2016,2,3,8,15,494.0,43.0,0.35,5.5,126.5,327.28,268.66
2016,2,3,8,30,577.0,51.0,0.3,6.0,169.0,392.51,323.79
2016,2,3,8,45,625.0,57.0,0.3,6.5,212.0,438.06,361.38
2016,2,3,9,0,673.0,63.0,0.3,7.0,255.0,483.67,397.45
2016,2,3,9,15,486.0,100.0,0.3,7.0,249.5,420.64,346.83
2016,2,3,9,30,299.0,137.0,0.3,7.0,244.0,343.77,284.56
2016,2,3,9,45,346.0,145.5,0.35,7.5,282.0,382.46,315.98
2016,2,3,10,0,393.0,154.0,0.4,8.0,320.0,430.25,352.45
2016,2,3,10,15,322.5,179.0,0.4,8.0,321.5,402.72,328.82
2016,2,3,10,30,252.0,204.0,0.4,8.0,323.0,382.42,311.35
2016,2,3,10,45,245.0,216.5,0.4,8.0,337.5,387.01,314.26
2016,2,3,11,0,238.0,229.0,0.4,8.0,352.0,383.29,310.55
2016,2,3,11,15,425.5,191.5,0.4,8.0,420.0,467.17,376.95
2016,2,3,11,30,613.0,154.0,0.4,8.0,488.0,535.49,428.52
2016,2,3,11,45,363.5,207.0,0.45,8.0,406.0,420.88,337.9
2016,2,3,12,0,114.0,260.0,0.5,8.0,324.0,313.48,252.36
2016,2,3,12,15,66.5,236.5,0.5,8.0,274.0,260.23,210.37
2016,2,3,12,30,19.0,213.0,0.5,8.0,224.0,208.1,168.32
2016,2,3,12,45,24.0,218.0,0.5,8.0,231.5,213.63,173.09
2016,2,3,13,0,29.0,223.0,0.5,8.0,239.0,218.97,177.32
2016,2,3,13,15,173.0,227.0,0.45,7.5,320.5,280.11,225.68
2016,2,3,13,30,317.0,231.0,0.4,7.0,402.0,328.76,261.27
2016,2,3,13,45,158.5,137.5,0.4,7.0,223.0,177.76,141.19
2016,2,3,14,0,0.0,44.0,0.4,7.0,44.0,40.9,29.84
2016,2,3,14,15,0.0,93.5,0.4,7.0,93.5,86.79,69.64
2016,2,3,14,30,0.0,143.0,0.4,7.0,143.0,129.54,105.86
2016,2,3,14,45,0.0,79.0,0.4,7.0,79.0,73.54,58.28
2016,2,3,15,0,0.0,15.0,0.4,7.0,15.0,13.91,6.61
2016,2,3,15,15,0.0,13.5,0.4,6.5,13.5,12.52,5.45
2016,2,3,15,30,0.0,12.0,0.4,6.0,12.0,11.12,4.25
2016,2,3,15,45,0.0,10.5,0.4,6.0,10.5,9.73,3.41
2016,2,3,16,0,0.0,9.0,0.4,6.0,9.0,8.33,2.11
2016,2,3,16,15,0.0,7.0,0.4,5.5,7.0,6.48,0.37
2016,2,3,16,30,0.0,5.0,0.4,5.0,5.0,4.63,0.0
2016,2,3,16,45,0.0,3.5,0.4,5.0,3.5,3.24,0.0
2016,2,3,17,0,0.0,2.0,0.4,5.0,2.0,1.85,0.0
2016,2,3,17,15,0.0,1.0,0.4,5.0,1.0,0.92,0.0
2016,2,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,70.5,7.0,0.4,5.0,9.0,0.0,0.0
2016,2,4,7,30,141.0,14.0,0.4,5.0,18.0,72.77,0.0
2016,2,4,7,45,272.5,26.0,0.4,5.0,52.5,179.11,121.59
2016,2,4,8,0,404.0,38.0,0.4,5.0,87.0,266.59,214.81
2016,2,4,8,15,486.0,46.0,0.35,5.5,129.5,328.5,270.07
2016,2,4,8,30,568.0,54.0,0.3,6.0,172.0,393.41,324.81
2016,2,4,8,45,622.0,59.5,0.3,6.5,216.0,441.8,364.53
2016,2,4,9,0,676.0,65.0,0.3,7.0,260.0,490.45,402.83
2016,2,4,9,15,460.0,105.0,0.3,7.5,247.0,412.84,339.86
2016,2,4,9,30,244.0,145.0,0.3,8.0,234.0,320.67,264.46
2016,2,4,9,45,402.5,133.5,0.3,8.5,297.0,415.24,341.18
2016,2,4,10,0,561.0,122.0,0.3,9.0,360.0,506.45,410.54
2016,2,4,10,15,669.0,103.0,0.25,9.5,407.5,554.19,444.45
2016,2,4,10,30,777.0,84.0,0.2,10.0,455.0,597.58,474.74
2016,2,4,10,45,820.5,84.0,0.2,11.0,494.0,620.57,488.25
2016,2,4,11,0,864.0,84.0,0.2,12.0,533.0,640.31,499.32
2016,2,4,11,15,872.0,85.0,0.2,12.0,551.0,635.66,494.47
2016,2,4,11,30,880.0,86.0,0.2,12.0,569.0,627.89,487.62
2016,2,4,11,45,883.0,87.0,0.2,12.5,579.5,614.04,475.45
2016,2,4,12,0,886.0,88.0,0.2,13.0,590.0,597.24,461.05
2016,2,4,12,15,763.5,122.0,0.2,13.0,556.0,542.06,418.88
2016,2,4,12,30,641.0,156.0,0.2,13.0,522.0,488.81,378.26
2016,2,4,12,45,765.0,121.0,0.2,13.5,554.5,494.09,380.33
2016,2,4,13,0,889.0,86.0,0.2,14.0,587.0,492.71,375.58
2016,2,4,13,15,707.0,134.0,0.15,14.0,527.0,425.35,323.14
2016,2,4,13,30,525.0,182.0,0.1,14.0,467.0,367.6,279.05
2016,2,4,13,45,523.0,175.5,0.1,14.0,451.0,337.03,253.78
2016,2,4,14,0,521.0,169.0,0.1,14.0,435.0,305.66,227.11
2016,2,4,14,15,443.5,175.5,0.1,13.5,393.5,264.56,195.15
2016,2,4,14,30,366.0,182.0,0.1,13.0,352.0,231.86,170.51
2016,2,4,14,45,386.5,164.0,0.1,13.0,333.0,197.2,140.88
2016,2,4,15,0,407.0,146.0,0.1,13.0,314.0,163.14,112.63
2016,2,4,15,15,389.0,136.0,0.1,12.5,284.0,130.34,89.76
2016,2,4,15,30,371.0,126.0,0.1,12.0,254.0,99.08,72.68
2016,2,4,15,45,522.5,92.5,0.15,11.5,248.0,66.95,54.68
2016,2,4,16,0,674.0,59.0,0.2,11.0,242.0,41.51,32.07
2016,2,4,16,15,617.5,53.5,0.15,10.5,197.5,38.75,29.6
2016,2,4,16,30,561.0,48.0,0.1,10.0,153.0,35.98,26.93
2016,2,4,16,45,468.5,39.5,0.1,10.0,111.0,30.43,21.52
2016,2,4,17,0,376.0,31.0,0.1,10.0,69.0,24.71,15.42
2016,2,4,17,15,188.0,15.5,0.2,9.5,34.5,12.01,0.0
2016,2,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,7.0,0.75,4.5,10.0,0.0,0.0
2016,2,5,7,30,168.0,14.0,0.6,5.0,20.0,84.7,0.0
2016,2,5,7,45,305.0,25.5,0.45,6.0,56.0,195.82,137.33
2016,2,5,8,0,442.0,37.0,0.3,7.0,92.0,285.69,228.69
2016,2,5,8,15,524.0,45.0,0.25,7.5,136.5,348.85,284.11
2016,2,5,8,30,606.0,53.0,0.2,8.0,181.0,415.05,339.01
2016,2,5,8,45,310.0,80.5,0.2,9.0,146.5,288.77,237.96
2016,2,5,9,0,14.0,108.0,0.2,10.0,112.0,116.81,94.05
2016,2,5,9,15,18.5,123.5,0.2,10.5,129.5,134.47,109.52
2016,2,5,9,30,23.0,139.0,0.2,11.0,147.0,152.16,123.83
2016,2,5,9,45,368.5,112.0,0.2,11.5,269.0,371.0,304.72
2016,2,5,10,0,714.0,85.0,0.2,12.0,391.0,564.92,451.34
2016,2,5,10,15,634.0,116.0,0.2,12.0,402.0,548.89,434.69
2016,2,5,10,30,554.0,147.0,0.2,12.0,413.0,524.35,414.74
2016,2,5,10,45,696.0,123.5,0.2,12.5,476.0,589.34,462.38
2016,2,5,11,0,838.0,100.0,0.2,13.0,539.0,644.77,500.63
2016,2,5,11,15,845.5,101.5,0.15,13.0,557.0,640.44,494.92
2016,2,5,11,30,853.0,103.0,0.1,13.0,575.0,633.05,487.89
2016,2,5,11,45,858.5,103.0,0.1,13.0,585.5,619.87,477.22
2016,2,5,12,0,864.0,103.0,0.1,13.0,596.0,603.71,464.3
2016,2,5,12,15,865.0,103.0,0.1,13.0,599.0,582.16,447.28
2016,2,5,12,30,866.0,103.0,0.1,13.0,602.0,557.95,428.04
2016,2,5,12,45,885.0,94.5,0.1,13.5,601.0,531.75,406.27
2016,2,5,13,0,904.0,86.0,0.1,14.0,600.0,503.21,382.17
2016,2,5,13,15,753.5,122.0,0.05,14.0,544.0,436.92,331.0
2016,2,5,13,30,603.0,158.0,0.0,14.0,488.0,380.35,287.58
2016,2,5,13,45,480.5,183.5,0.0,14.0,440.5,331.15,249.82
2016,2,5,14,0,358.0,209.0,0.0,14.0,393.0,292.46,220.69
2016,2,5,14,15,610.0,143.0,0.0,14.0,438.0,284.5,205.39
2016,2,5,14,30,862.0,77.0,0.0,14.0,483.0,256.13,170.73
2016,2,5,14,45,631.5,113.5,0.05,14.0,399.5,200.81,132.85
2016,2,5,15,0,401.0,150.0,0.1,14.0,316.0,167.11,115.57
2016,2,5,15,15,381.0,140.0,0.1,13.5,286.0,134.31,92.6
2016,2,5,15,30,361.0,130.0,0.1,13.0,256.0,103.25,75.25
2016,2,5,15,45,339.5,116.0,0.1,12.5,222.5,82.86,68.47
2016,2,5,16,0,318.0,102.0,0.1,12.0,189.0,74.2,61.03
2016,2,5,16,15,288.5,86.5,0.2,11.5,155.0,64.05,52.02
2016,2,5,16,30,259.0,71.0,0.3,11.0,121.0,53.54,42.43
2016,2,5,16,45,221.5,54.0,0.45,10.5,88.5,41.4,31.15
2016,2,5,17,0,184.0,37.0,0.6,10.0,56.0,28.8,19.02
2016,2,5,17,15,92.0,18.5,0.65,9.5,28.0,14.48,0.62
2016,2,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,15,101.0,7.5,0.8,7.5,11.0,7.15,0.0
2016,2,6,7,30,202.0,15.0,0.6,8.0,22.0,100.78,0.0
2016,2,6,7,45,336.0,25.0,0.45,8.5,58.5,211.99,151.5
2016,2,6,8,0,470.0,35.0,0.3,9.0,95.0,298.84,238.01
2016,2,6,8,15,546.5,41.5,0.25,9.5,139.0,358.23,289.9
2016,2,6,8,30,623.0,48.0,0.2,10.0,183.0,416.64,338.37
2016,2,6,8,45,668.0,53.5,0.15,11.0,226.5,462.14,373.82
2016,2,6,9,0,713.0,59.0,0.1,12.0,270.0,507.33,407.22
2016,2,6,9,15,744.5,62.5,0.05,12.5,311.0,541.23,431.49
2016,2,6,9,30,776.0,66.0,0.0,13.0,352.0,573.52,453.85
2016,2,6,9,45,804.0,66.5,0.0,13.5,389.5,598.15,470.22
2016,2,6,10,0,832.0,67.0,0.0,14.0,427.0,620.48,484.55
2016,2,6,10,15,615.5,126.0,0.0,14.5,403.0,550.38,429.17
2016,2,6,10,30,399.0,185.0,0.0,15.0,379.0,467.58,364.97
2016,2,6,10,45,424.5,190.0,0.0,16.0,406.0,484.51,376.5
2016,2,6,11,0,450.0,195.0,0.0,17.0,433.0,499.55,385.17
2016,2,6,11,15,672.5,134.5,0.0,17.0,503.5,571.95,438.86
2016,2,6,11,30,895.0,74.0,0.0,17.0,574.0,629.49,479.73
2016,2,6,11,45,900.5,73.5,0.0,17.5,584.5,616.02,467.14
2016,2,6,12,0,906.0,73.0,0.0,18.0,595.0,599.5,453.28
2016,2,6,12,15,906.5,73.5,0.0,18.0,597.5,578.23,436.68
2016,2,6,12,30,907.0,74.0,0.0,18.0,600.0,554.2,417.81
2016,2,6,12,45,894.0,77.5,0.0,18.0,593.0,523.73,393.91
2016,2,6,13,0,881.0,81.0,0.0,18.0,586.0,491.43,368.22
2016,2,6,13,15,875.5,80.5,0.0,18.0,573.0,456.98,340.37
2016,2,6,13,30,870.0,80.0,0.0,18.0,560.0,420.74,310.44
2016,2,6,13,45,861.5,78.5,0.0,18.0,540.0,380.9,277.1
2016,2,6,14,0,853.0,77.0,0.0,18.0,520.0,339.87,242.1
2016,2,6,14,15,701.5,111.0,0.0,18.0,463.0,283.49,198.87
2016,2,6,14,30,550.0,145.0,0.0,18.0,406.0,243.32,169.61
2016,2,6,14,45,577.0,127.0,0.05,18.0,384.0,205.07,136.6
2016,2,6,15,0,604.0,109.0,0.1,18.0,362.0,162.65,101.45
2016,2,6,15,15,670.5,86.5,0.15,17.0,343.5,116.97,65.92
2016,2,6,15,30,737.0,64.0,0.2,16.0,325.0,69.05,37.76
2016,2,6,15,45,700.5,60.5,0.3,15.5,283.5,44.7,34.28
2016,2,6,16,0,664.0,57.0,0.4,15.0,242.0,43.36,33.19
2016,2,6,16,15,609.5,51.5,0.45,14.5,198.5,36.72,27.26
2016,2,6,16,30,555.0,46.0,0.5,14.0,155.0,33.86,24.58
2016,2,6,16,45,470.5,38.5,0.6,13.5,114.0,29.16,20.1
2016,2,6,17,0,386.0,31.0,0.7,13.0,73.0,24.33,15.13
2016,2,6,17,15,193.0,15.5,0.7,12.5,36.5,11.8,0.6
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,140.0,7.0,0.3,10.5,12.5,62.61,0.0
2016,2,7,7,30,280.0,14.0,0.3,11.0,25.0,148.96,0.0
2016,2,7,7,45,410.0,22.5,0.3,11.5,63.5,239.92,172.89
2016,2,7,8,0,540.0,31.0,0.3,12.0,102.0,325.81,256.84
2016,2,7,8,15,612.0,36.5,0.25,12.5,147.0,384.7,307.63
2016,2,7,8,30,684.0,42.0,0.2,13.0,192.0,445.74,357.23
2016,2,7,8,45,728.0,46.0,0.2,13.5,236.5,490.29,392.34
2016,2,7,9,0,772.0,50.0,0.2,14.0,281.0,534.45,425.57
2016,2,7,9,15,802.0,52.5,0.2,14.5,323.0,562.81,445.92
2016,2,7,9,30,832.0,55.0,0.2,15.0,365.0,594.0,467.5
2016,2,7,9,45,851.0,57.5,0.2,16.0,402.5,616.21,480.93
2016,2,7,10,0,870.0,60.0,0.2,17.0,440.0,635.92,492.17
2016,2,7,10,15,884.5,62.0,0.2,17.0,472.0,649.37,500.54
2016,2,7,10,30,899.0,64.0,0.2,17.0,504.0,659.86,506.73
2016,2,7,10,45,910.5,64.5,0.2,17.5,529.5,663.59,507.2
2016,2,7,11,0,922.0,65.0,0.2,18.0,555.0,664.15,505.45
2016,2,7,11,15,929.0,65.5,0.2,18.0,573.5,658.61,500.36
2016,2,7,11,30,936.0,66.0,0.2,18.0,592.0,649.83,492.99
2016,2,7,11,45,940.5,66.0,0.2,18.5,603.0,635.76,480.93
2016,2,7,12,0,945.0,66.0,0.2,19.0,614.0,618.53,466.57
2016,2,7,12,15,946.0,66.5,0.2,19.0,617.0,596.76,449.67
2016,2,7,12,30,947.0,67.0,0.2,19.0,620.0,572.08,430.38
2016,2,7,12,45,946.5,66.0,0.2,19.5,615.5,542.35,406.33
2016,2,7,13,0,946.0,65.0,0.2,20.0,611.0,510.04,379.96
2016,2,7,13,15,941.5,64.5,0.2,20.0,598.0,474.03,350.99
2016,2,7,13,30,937.0,64.0,0.2,20.0,585.0,435.99,319.75
2016,2,7,13,45,930.0,63.0,0.2,20.0,565.0,394.73,285.29
2016,2,7,14,0,923.0,62.0,0.2,20.0,545.0,352.01,248.87
2016,2,7,14,15,912.0,61.0,0.2,19.5,518.0,306.92,210.46
2016,2,7,14,30,901.0,60.0,0.2,19.0,491.0,261.11,171.07
2016,2,7,14,45,885.0,58.5,0.2,19.0,458.0,213.45,130.59
2016,2,7,15,0,869.0,57.0,0.2,19.0,425.0,165.99,92.43
2016,2,7,15,15,847.5,55.0,0.2,18.5,386.5,118.06,59.1
2016,2,7,15,30,826.0,53.0,0.2,18.0,348.0,71.29,35.98
2016,2,7,15,45,793.5,50.0,0.25,17.5,305.0,41.42,31.09
2016,2,7,16,0,761.0,47.0,0.3,17.0,262.0,34.9,25.45
2016,2,7,16,15,712.5,43.0,0.35,16.5,217.0,32.75,23.53
2016,2,7,16,30,664.0,39.0,0.4,16.0,172.0,30.6,21.52
2016,2,7,16,45,583.0,33.5,0.45,15.5,128.0,27.04,18.11
2016,2,7,17,0,502.0,28.0,0.5,15.0,84.0,23.47,14.38
2016,2,7,17,15,351.0,19.0,0.5,14.5,48.5,16.24,4.14
2016,2,7,17,30,200.0,10.0,0.5,14.0,13.0,9.53,0.0
2016,2,7,17,45,100.0,5.0,0.5,13.5,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,8.0,0.5,10.5,13.0,55.15,0.0
2016,2,8,7,30,236.0,16.0,0.5,11.0,26.0,136.99,0.0
2016,2,8,7,45,372.5,26.0,0.5,11.5,65.5,233.3,171.78
2016,2,8,8,0,509.0,36.0,0.5,12.0,105.0,323.08,256.32
2016,2,8,8,15,585.5,42.5,0.45,12.5,150.5,379.88,305.56
2016,2,8,8,30,662.0,49.0,0.4,13.0,196.0,444.48,358.09
2016,2,8,8,45,709.0,53.5,0.4,13.5,241.5,491.3,394.98
2016,2,8,9,0,756.0,58.0,0.4,14.0,287.0,537.75,429.99
2016,2,8,9,15,787.5,61.0,0.35,14.5,330.0,572.06,454.03
2016,2,8,9,30,819.0,64.0,0.3,15.0,373.0,604.65,475.9
2016,2,8,9,45,846.5,65.0,0.3,16.0,412.0,630.25,491.74
2016,2,8,10,0,874.0,66.0,0.3,17.0,451.0,649.27,502.58
2016,2,8,10,15,888.5,68.0,0.3,17.5,483.5,662.69,509.94
2016,2,8,10,30,903.0,70.0,0.3,18.0,516.0,673.14,515.1
2016,2,8,10,45,912.5,71.5,0.3,18.5,541.5,676.63,515.32
2016,2,8,11,0,922.0,73.0,0.3,19.0,567.0,676.92,513.34
2016,2,8,11,15,928.5,73.5,0.3,19.0,585.5,670.95,507.98
2016,2,8,11,30,935.0,74.0,0.3,19.0,604.0,661.74,500.36
2016,2,8,11,45,938.0,75.0,0.3,19.5,615.0,647.71,488.34
2016,2,8,12,0,941.0,76.0,0.3,20.0,626.0,630.54,474.06
2016,2,8,12,15,942.0,76.0,0.3,20.0,628.5,608.16,456.84
2016,2,8,12,30,943.0,76.0,0.3,20.0,631.0,582.89,437.29
2016,2,8,12,45,943.0,75.0,0.3,20.0,626.5,553.35,414.28
2016,2,8,13,0,943.0,74.0,0.3,20.0,622.0,521.21,388.85
2016,2,8,13,15,938.5,73.5,0.25,20.0,609.0,485.09,359.45
2016,2,8,13,30,934.0,73.0,0.2,20.0,596.0,446.95,327.87
2016,2,8,13,45,926.5,71.5,0.2,20.0,576.0,404.94,293.07
2016,2,8,14,0,919.0,70.0,0.2,20.0,556.0,361.53,256.34
2016,2,8,14,15,907.5,69.0,0.2,19.5,528.5,316.23,217.95
2016,2,8,14,30,896.0,68.0,0.2,19.0,501.0,270.26,178.57
2016,2,8,14,45,880.0,66.0,0.2,19.0,467.5,222.15,137.77
2016,2,8,15,0,864.0,64.0,0.2,19.0,434.0,174.24,99.13
2016,2,8,15,15,841.5,61.5,0.2,18.5,394.5,120.59,60.79
2016,2,8,15,30,819.0,59.0,0.2,18.0,355.0,73.31,36.34
2016,2,8,15,45,786.5,55.5,0.2,17.5,312.0,40.45,30.24
2016,2,8,16,0,754.0,52.0,0.2,17.0,269.0,38.91,29.02
2016,2,8,16,15,704.0,48.0,0.2,16.0,223.0,36.92,27.32
2016,2,8,16,30,654.0,44.0,0.2,15.0,177.0,34.98,25.54
2016,2,8,16,45,572.5,37.5,0.25,14.0,132.0,30.67,21.49
2016,2,8,17,0,491.0,31.0,0.3,13.0,87.0,26.3,17.07
2016,2,8,17,15,335.0,21.0,0.3,13.0,51.0,18.13,6.43
2016,2,8,17,30,179.0,11.0,0.3,13.0,15.0,10.48,0.0
2016,2,8,17,45,89.5,5.5,0.3,13.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,0.4,10.5,12.5,11.91,0.0
2016,2,9,7,30,0.0,25.0,0.4,11.0,25.0,29.96,0.0
2016,2,9,7,45,180.5,34.5,0.4,11.5,59.5,153.83,114.82
2016,2,9,8,0,361.0,44.0,0.4,12.0,94.0,259.37,207.36
2016,2,9,8,15,419.5,54.5,0.35,12.5,133.5,312.23,252.71
2016,2,9,8,30,478.0,65.0,0.3,13.0,173.0,366.99,297.74
2016,2,9,8,45,514.0,74.0,0.3,13.5,212.5,408.25,330.61
2016,2,9,9,0,550.0,83.0,0.3,14.0,252.0,449.21,361.94
2016,2,9,9,15,579.0,89.0,0.25,14.5,289.5,481.8,385.39
2016,2,9,9,30,608.0,95.0,0.2,15.0,327.0,513.13,407.08
2016,2,9,9,45,641.0,97.5,0.2,16.0,363.5,541.53,425.75
2016,2,9,10,0,674.0,100.0,0.2,17.0,400.0,568.16,442.59
2016,2,9,10,15,785.0,87.0,0.2,17.5,460.0,624.3,481.69
2016,2,9,10,30,896.0,74.0,0.2,18.0,520.0,676.93,516.83
2016,2,9,10,45,904.5,76.0,0.2,18.5,545.5,680.32,516.33
2016,2,9,11,0,913.0,78.0,0.2,19.0,571.0,680.52,514.27
2016,2,9,11,15,702.5,142.0,0.15,19.0,528.5,607.49,459.16
2016,2,9,11,30,492.0,206.0,0.1,19.0,486.0,524.94,397.88
2016,2,9,11,45,708.0,145.0,0.1,19.0,557.0,586.46,443.81
2016,2,9,12,0,924.0,84.0,0.1,19.0,628.0,632.73,475.82
2016,2,9,12,15,924.5,84.5,0.1,19.0,631.0,610.8,458.12
2016,2,9,12,30,925.0,85.0,0.1,19.0,634.0,586.04,439.03
2016,2,9,12,45,600.0,175.0,0.1,19.0,530.0,477.17,358.92
2016,2,9,13,0,275.0,265.0,0.1,19.0,426.0,377.6,285.7
2016,2,9,13,15,321.0,250.0,0.1,19.0,434.0,370.95,280.7
2016,2,9,13,30,367.0,235.0,0.1,19.0,442.0,360.66,271.47
2016,2,9,13,45,407.0,216.5,0.1,19.0,439.5,341.26,254.89
2016,2,9,14,0,447.0,198.0,0.1,19.0,437.0,316.67,233.71
2016,2,9,14,15,528.0,165.5,0.1,18.5,433.5,288.89,208.61
2016,2,9,14,30,609.0,133.0,0.1,18.0,430.0,254.16,176.79
2016,2,9,14,45,551.5,136.5,0.15,18.0,391.5,214.05,145.2
2016,2,9,15,0,494.0,140.0,0.2,18.0,353.0,178.65,118.87
2016,2,9,15,15,272.5,144.0,0.25,17.5,259.5,138.04,97.5
2016,2,9,15,30,51.0,148.0,0.3,17.0,166.0,123.74,96.18
2016,2,9,15,45,45.5,131.0,0.35,17.0,146.0,106.84,87.95
2016,2,9,16,0,40.0,114.0,0.4,17.0,126.0,93.93,76.94
2016,2,9,16,15,33.0,95.5,0.35,16.5,104.5,79.74,64.68
2016,2,9,16,30,26.0,77.0,0.3,16.0,83.0,65.22,51.88
2016,2,9,16,45,233.0,56.0,0.3,16.0,85.5,42.53,31.62
2016,2,9,17,0,440.0,35.0,0.3,16.0,88.0,27.54,17.96
2016,2,9,17,15,291.0,23.5,0.25,16.0,52.0,18.8,7.58
2016,2,9,17,30,142.0,12.0,0.2,16.0,16.0,11.44,0.0
2016,2,9,17,45,71.0,6.0,0.2,16.0,8.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,5.0,0.95,10.0,5.0,4.77,0.0
2016,2,10,7,30,0.0,10.0,0.8,10.0,10.0,9.27,0.0
2016,2,10,7,45,0.0,23.5,0.65,10.5,23.5,21.82,11.95
2016,2,10,8,0,0.0,37.0,0.5,11.0,37.0,35.19,24.21
2016,2,10,8,15,0.0,52.5,0.4,11.5,52.5,51.07,38.17
2016,2,10,8,30,0.0,68.0,0.3,12.0,68.0,66.59,51.63
2016,2,10,8,45,0.0,83.5,0.25,12.5,83.5,81.9,64.63
2016,2,10,9,0,0.0,99.0,0.2,13.0,99.0,97.07,77.2
2016,2,10,9,15,0.0,113.5,0.2,13.0,113.5,111.01,88.68
2016,2,10,9,30,0.0,128.0,0.2,13.0,128.0,124.89,99.94
2016,2,10,9,45,257.0,135.5,0.2,13.5,250.5,322.35,263.21
2016,2,10,10,0,514.0,143.0,0.2,14.0,373.0,509.13,404.87
2016,2,10,10,15,350.0,184.5,0.15,14.5,346.5,435.9,343.75
2016,2,10,10,30,186.0,226.0,0.1,15.0,320.0,361.36,284.03
2016,2,10,10,45,311.0,216.5,0.1,15.5,382.5,437.27,342.48
2016,2,10,11,0,436.0,207.0,0.1,16.0,445.0,510.66,395.43
2016,2,10,11,15,664.5,147.0,0.1,16.5,523.0,591.35,453.71
2016,2,10,11,30,893.0,87.0,0.1,17.0,601.0,657.1,499.31
2016,2,10,11,45,903.0,85.0,0.1,17.5,613.0,644.7,487.48
2016,2,10,12,0,913.0,83.0,0.1,18.0,625.0,629.1,474.43
2016,2,10,12,15,752.0,133.0,0.1,18.5,580.5,565.69,426.37
2016,2,10,12,30,591.0,183.0,0.1,19.0,536.0,501.24,378.02
2016,2,10,12,45,750.5,133.0,0.1,20.0,578.0,517.16,387.69
2016,2,10,13,0,910.0,83.0,0.1,21.0,620.0,521.65,386.93
2016,2,10,13,15,904.5,82.0,0.05,21.0,607.0,485.49,357.68
2016,2,10,13,30,899.0,81.0,0.0,21.0,594.0,447.47,326.95
2016,2,10,13,45,658.5,144.5,0.0,21.5,513.0,373.72,272.07
2016,2,10,14,0,418.0,208.0,0.0,22.0,432.0,317.4,231.73
2016,2,10,14,15,515.5,170.5,0.0,22.0,433.5,291.58,208.13
2016,2,10,14,30,613.0,133.0,0.0,22.0,435.0,257.41,176.44
2016,2,10,14,45,553.0,137.0,0.05,22.0,396.0,216.85,144.97
2016,2,10,15,0,493.0,141.0,0.1,22.0,357.0,181.18,118.82
2016,2,10,15,15,437.5,136.5,0.1,21.0,315.0,144.37,94.23
2016,2,10,15,30,382.0,132.0,0.1,20.0,273.0,112.65,76.99
2016,2,10,15,45,360.0,119.0,0.15,19.0,239.5,84.0,67.63
2016,2,10,16,0,338.0,106.0,0.2,18.0,206.0,76.26,61.38
2016,2,10,16,15,313.0,90.5,0.2,17.0,171.5,66.3,52.91
2016,2,10,16,30,288.0,75.0,0.2,16.0,137.0,55.97,43.87
2016,2,10,16,45,245.5,59.0,0.2,15.5,102.5,44.81,33.76
2016,2,10,17,0,203.0,43.0,0.2,15.0,68.0,33.22,23.02
2016,2,10,17,15,101.5,28.0,0.25,14.5,40.5,23.1,11.49
2016,2,10,17,30,0.0,13.0,0.3,14.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,0.4,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,10.0,0.5,10.5,16.5,61.13,0.0
2016,2,11,7,30,250.0,20.0,0.4,11.0,33.0,153.59,34.88
2016,2,11,7,45,375.0,30.0,0.35,11.5,73.5,243.32,185.82
2016,2,11,8,0,500.0,40.0,0.3,12.0,114.0,329.32,262.4
2016,2,11,8,15,572.0,47.0,0.25,13.0,159.5,389.66,312.65
2016,2,11,8,30,644.0,54.0,0.2,14.0,205.0,452.36,362.05
2016,2,11,8,45,693.5,58.0,0.15,15.5,251.0,496.26,394.17
2016,2,11,9,0,743.0,62.0,0.1,17.0,297.0,544.04,427.31
2016,2,11,9,15,624.0,90.5,0.1,18.0,306.0,516.81,404.1
2016,2,11,9,30,505.0,119.0,0.1,19.0,315.0,474.79,370.6
2016,2,11,9,45,528.0,127.5,0.15,20.0,350.5,502.16,389.56
2016,2,11,10,0,551.0,136.0,0.2,21.0,386.0,527.95,406.1
2016,2,11,10,15,503.0,159.5,0.2,21.0,400.0,521.19,399.21
2016,2,11,10,30,455.0,183.0,0.2,21.0,414.0,511.5,390.61
2016,2,11,10,45,535.0,168.5,0.2,21.5,453.0,544.35,413.63
2016,2,11,11,0,615.0,154.0,0.2,22.0,492.0,578.75,436.59
2016,2,11,11,15,541.0,185.5,0.2,22.0,490.0,550.37,414.19
2016,2,11,11,30,467.0,217.0,0.2,22.0,488.0,524.44,394.2
2016,2,11,11,45,464.5,223.5,0.2,22.0,497.0,517.49,388.62
2016,2,11,12,0,462.0,230.0,0.2,22.0,506.0,508.87,381.57
2016,2,11,12,15,510.5,212.5,0.2,22.0,519.5,505.06,378.54
2016,2,11,12,30,559.0,195.0,0.2,22.0,533.0,497.66,372.56
2016,2,11,12,45,503.5,213.0,0.2,22.0,515.0,465.58,348.07
2016,2,11,13,0,448.0,231.0,0.2,22.0,497.0,434.75,324.67
2016,2,11,13,15,456.0,223.0,0.2,21.5,489.5,411.35,307.15
2016,2,11,13,30,464.0,215.0,0.2,21.0,482.0,386.43,287.91
2016,2,11,13,45,471.0,205.0,0.2,21.0,468.0,357.91,264.96
2016,2,11,14,0,478.0,195.0,0.2,21.0,454.0,328.06,240.46
2016,2,11,14,15,479.0,184.0,0.2,20.5,432.5,294.33,213.09
2016,2,11,14,30,480.0,173.0,0.2,20.0,411.0,259.91,184.76
2016,2,11,14,45,455.0,169.0,0.2,19.5,382.5,225.38,157.27
2016,2,11,15,0,430.0,165.0,0.2,19.0,354.0,192.62,132.05
2016,2,11,15,15,433.0,145.0,0.15,18.0,321.0,152.15,101.57
2016,2,11,15,30,436.0,125.0,0.1,17.0,288.0,111.47,74.82
2016,2,11,15,45,401.5,116.5,0.1,16.5,253.0,82.05,66.6
2016,2,11,16,0,367.0,108.0,0.1,16.0,218.0,77.64,63.07
2016,2,11,16,15,336.0,93.5,0.15,15.5,181.5,68.48,55.15
2016,2,11,16,30,305.0,79.0,0.2,15.0,145.0,58.98,46.72
2016,2,11,16,45,259.0,62.5,0.3,14.5,109.0,47.49,36.29
2016,2,11,17,0,213.0,46.0,0.4,14.0,73.0,35.55,25.21
2016,2,11,17,15,106.5,30.5,0.4,13.5,44.0,25.05,13.66
2016,2,11,17,30,0.0,15.0,0.4,13.0,15.0,14.3,0.0
2016,2,11,17,45,0.0,7.5,0.45,12.5,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,7,15,118.5,10.5,0.5,11.5,17.0,59.34,0.0
2016,2,12,7,30,237.0,21.0,0.4,12.0,34.0,151.06,53.85
2016,2,12,7,45,361.0,30.5,0.3,12.5,73.5,238.58,183.11
2016,2,12,8,0,485.0,40.0,0.2,13.0,113.0,323.61,257.31
2016,2,12,8,15,555.5,46.5,0.15,13.5,158.0,382.36,306.43
2016,2,12,8,30,626.0,53.0,0.1,14.0,203.0,443.47,355.08
2016,2,12,8,45,473.5,86.0,0.1,14.5,212.5,401.1,321.92
2016,2,12,9,0,321.0,119.0,0.1,15.0,222.0,343.31,276.22
2016,2,12,9,15,337.0,133.0,0.1,15.0,254.0,372.25,299.15
2016,2,12,9,30,353.0,147.0,0.1,15.0,286.0,400.4,320.01
2016,2,12,9,45,420.0,149.5,0.15,15.5,330.5,458.25,363.0
2016,2,12,10,0,487.0,152.0,0.2,16.0,375.0,505.65,397.08
2016,2,12,10,15,527.0,153.0,0.2,16.0,409.5,532.34,415.61
2016,2,12,10,30,567.0,154.0,0.2,16.0,444.0,557.33,432.87
2016,2,12,10,45,587.5,156.0,0.2,16.5,469.5,572.26,441.6
2016,2,12,11,0,608.0,158.0,0.2,17.0,495.0,580.96,445.98
