Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,11,15,524.0,192.5,0.2,17.0,489.5,548.88,420.71
2016,2,12,11,30,440.0,227.0,0.2,17.0,484.0,519.25,397.59
2016,2,12,11,45,652.5,163.0,0.2,17.0,552.0,579.24,442.63
2016,2,12,12,0,865.0,99.0,0.2,17.0,620.0,625.79,475.6
2016,2,12,12,15,720.0,145.5,0.2,17.0,580.5,565.95,429.85
2016,2,12,12,30,575.0,192.0,0.2,17.0,541.0,506.01,385.13
2016,2,12,12,45,501.0,215.5,0.25,17.0,518.0,468.73,357.38
2016,2,12,13,0,427.0,239.0,0.3,17.0,495.0,433.58,330.77
2016,2,12,13,15,439.0,230.0,0.3,17.0,488.5,411.74,313.56
2016,2,12,13,30,451.0,221.0,0.3,17.0,482.0,388.16,294.44
2016,2,12,13,45,492.5,200.0,0.3,17.0,476.5,363.65,273.77
2016,2,12,14,0,534.0,179.0,0.3,17.0,471.0,335.24,249.21
2016,2,12,14,15,534.5,169.5,0.3,16.5,449.5,300.39,220.17
2016,2,12,14,30,535.0,160.0,0.3,16.0,428.0,264.76,190.08
2016,2,12,14,45,628.0,124.0,0.3,16.0,418.5,225.49,153.15
2016,2,12,15,0,721.0,88.0,0.3,16.0,409.0,176.38,108.33
2016,2,12,15,15,612.5,101.0,0.3,15.5,357.0,137.38,83.1
2016,2,12,15,30,504.0,114.0,0.3,15.0,305.0,108.42,70.45
2016,2,12,15,45,471.0,107.0,0.3,15.0,269.0,75.09,61.01
2016,2,12,16,0,438.0,100.0,0.3,15.0,233.0,71.63,58.13
2016,2,12,16,15,403.5,87.5,0.3,14.5,194.5,63.87,51.37
2016,2,12,16,30,369.0,75.0,0.3,14.0,156.0,55.83,44.18
2016,2,12,16,45,396.5,57.5,0.3,13.5,125.5,45.2,34.49
2016,2,12,17,0,424.0,40.0,0.3,13.0,95.0,31.59,21.97
2016,2,12,17,15,286.5,28.0,0.3,12.5,58.5,22.56,12.3
2016,2,12,17,30,149.0,16.0,0.3,12.0,22.0,15.25,0.0
2016,2,12,17,45,74.5,8.0,0.35,12.0,11.0,7.63,0.0
2016,2,12,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,7,15,197.5,9.5,0.75,7.5,21.5,92.01,0.0
2016,2,13,7,30,395.0,19.0,0.6,8.0,43.0,218.54,103.22
2016,2,13,7,45,510.5,26.5,0.45,9.0,87.0,303.15,236.8
2016,2,13,8,0,626.0,34.0,0.3,10.0,131.0,387.24,310.39
2016,2,13,8,15,688.5,39.0,0.25,11.0,178.5,444.73,358.2
2016,2,13,8,30,751.0,44.0,0.2,12.0,226.0,503.65,404.29
2016,2,13,8,45,791.5,47.0,0.2,13.0,273.0,543.04,433.86
2016,2,13,9,0,832.0,50.0,0.2,14.0,320.0,586.18,464.58
2016,2,13,9,15,857.5,52.0,0.15,14.5,363.0,617.47,485.56
2016,2,13,9,30,883.0,54.0,0.1,15.0,406.0,646.85,504.48
2016,2,13,9,45,903.5,55.0,0.1,15.5,444.5,669.43,518.2
2016,2,13,10,0,924.0,56.0,0.1,16.0,483.0,689.38,529.7
2016,2,13,10,15,935.5,57.0,0.1,16.5,515.0,700.38,534.93
2016,2,13,10,30,947.0,58.0,0.1,17.0,547.0,708.25,538.14
2016,2,13,10,45,954.0,59.5,0.15,17.5,572.5,710.4,538.16
2016,2,13,11,0,961.0,61.0,0.2,18.0,598.0,709.19,536.17
2016,2,13,11,15,966.0,62.0,0.2,18.0,616.5,702.72,530.74
2016,2,13,11,30,971.0,63.0,0.2,18.0,635.0,692.88,522.75
2016,2,13,11,45,970.5,65.0,0.2,18.0,645.5,677.31,510.71
2016,2,13,12,0,970.0,67.0,0.2,18.0,656.0,658.57,496.36
2016,2,13,12,15,969.0,67.0,0.2,18.0,658.0,634.4,478.08
2016,2,13,12,30,968.0,67.0,0.2,18.0,660.0,607.35,457.47
2016,2,13,12,45,949.0,74.5,0.25,18.0,652.0,575.46,433.41
2016,2,13,13,0,930.0,82.0,0.3,18.0,644.0,541.74,407.51
2016,2,13,13,15,924.0,81.0,0.35,17.5,630.0,504.49,379.15
2016,2,13,13,30,918.0,80.0,0.4,17.0,616.0,465.35,348.39
2016,2,13,13,45,907.0,80.0,0.45,17.0,594.5,423.51,313.95
2016,2,13,14,0,896.0,80.0,0.5,17.0,573.0,380.52,277.63
2016,2,13,14,15,654.0,136.0,0.5,16.5,486.5,310.04,225.35
2016,2,13,14,30,412.0,192.0,0.5,16.0,400.0,262.1,192.71
2016,2,13,14,45,393.0,181.5,0.5,16.0,369.5,229.76,166.22
2016,2,13,15,0,374.0,171.0,0.5,16.0,339.0,195.9,139.15
2016,2,13,15,15,417.0,147.5,0.5,15.5,319.5,155.66,106.07
2016,2,13,15,30,460.0,124.0,0.5,15.0,300.0,115.32,76.9
2016,2,13,15,45,434.5,114.0,0.5,14.5,265.0,80.48,65.87
2016,2,13,16,0,409.0,104.0,0.5,14.0,230.0,74.33,60.75
2016,2,13,16,15,379.0,90.0,0.5,13.5,192.5,65.54,53.07
2016,2,13,16,30,349.0,76.0,0.5,13.0,155.0,56.42,44.9
2016,2,13,16,45,303.0,61.0,0.55,12.5,118.0,46.11,35.46
2016,2,13,17,0,257.0,46.0,0.6,12.0,81.0,35.4,25.45
2016,2,13,17,15,128.5,32.5,0.6,11.5,50.0,26.66,16.04
2016,2,13,17,30,0.0,19.0,0.6,11.0,19.0,17.06,0.0
2016,2,13,17,45,0.0,9.5,0.6,11.0,9.5,9.05,0.0
2016,2,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,6.5,11.5,0.55,9.5,12.0,13.72,0.0
2016,2,14,7,30,13.0,23.0,0.5,10.0,24.0,32.19,13.24
2016,2,14,7,45,44.5,40.5,0.5,11.0,47.0,77.87,58.76
2016,2,14,8,0,76.0,58.0,0.5,12.0,70.0,114.81,91.58
2016,2,14,8,15,88.5,77.5,0.45,12.5,96.0,145.25,118.06
2016,2,14,8,30,101.0,97.0,0.4,13.0,122.0,175.48,143.6
2016,2,14,8,45,107.5,116.5,0.4,13.5,148.0,201.95,165.27
2016,2,14,9,0,114.0,136.0,0.4,14.0,174.0,227.98,185.96
2016,2,14,9,15,119.0,154.5,0.35,14.5,198.5,251.34,203.8
2016,2,14,9,30,124.0,173.0,0.3,15.0,223.0,274.18,220.74
2016,2,14,9,45,321.5,161.0,0.3,15.5,307.0,398.87,319.54
2016,2,14,10,0,519.0,149.0,0.3,16.0,391.0,528.17,415.71
2016,2,14,10,15,689.5,114.0,0.3,16.0,459.0,609.24,474.13
2016,2,14,10,30,860.0,79.0,0.3,16.0,527.0,681.47,525.26
2016,2,14,10,45,868.0,82.0,0.3,16.5,552.5,681.89,522.52
2016,2,14,11,0,876.0,85.0,0.3,17.0,578.0,683.12,521.21
2016,2,14,11,15,883.5,86.0,0.3,17.0,597.5,678.7,516.96
2016,2,14,11,30,891.0,87.0,0.3,17.0,617.0,671.13,510.52
2016,2,14,11,45,756.5,132.0,0.3,17.5,587.5,619.06,470.3
2016,2,14,12,0,622.0,177.0,0.3,18.0,558.0,563.45,428.09
2016,2,14,12,15,556.0,202.0,0.3,18.0,543.5,528.24,401.78
2016,2,14,12,30,490.0,227.0,0.3,18.0,529.0,496.37,377.43
2016,2,14,12,45,513.0,216.5,0.3,18.5,530.5,480.26,364.41
2016,2,14,13,0,536.0,206.0,0.3,19.0,532.0,461.55,348.97
2016,2,14,13,15,517.0,208.0,0.3,19.0,517.5,431.91,325.81
2016,2,14,13,30,498.0,210.0,0.3,19.0,503.0,402.24,302.4
2016,2,14,13,45,521.0,194.5,0.3,19.0,492.0,373.88,279.22
2016,2,14,14,0,544.0,179.0,0.3,19.0,481.0,342.92,253.26
2016,2,14,14,15,689.0,134.0,0.3,18.5,497.5,321.32,231.07
2016,2,14,14,30,834.0,89.0,0.3,18.0,514.0,288.76,198.1
2016,2,14,14,45,706.5,108.5,0.3,18.0,452.0,233.31,155.39
2016,2,14,15,0,579.0,128.0,0.3,18.0,390.0,192.37,126.28
2016,2,14,15,15,544.5,122.5,0.3,17.5,352.0,152.0,96.56
2016,2,14,15,30,510.0,117.0,0.3,17.0,314.0,114.74,73.53
2016,2,14,15,45,612.5,90.5,0.35,16.5,300.0,65.35,52.11
2016,2,14,16,0,715.0,64.0,0.4,16.0,286.0,48.01,37.14
2016,2,14,16,15,666.5,58.5,0.4,15.5,240.5,41.06,31.07
2016,2,14,16,30,618.0,53.0,0.4,15.0,195.0,38.42,28.68
2016,2,14,16,45,547.0,45.5,0.4,14.5,149.5,33.96,24.53
2016,2,14,17,0,476.0,38.0,0.4,14.0,104.0,29.37,20.07
2016,2,14,17,15,238.0,32.5,0.4,13.5,65.5,25.43,15.24
2016,2,14,17,30,0.0,27.0,0.4,13.0,27.0,23.06,0.0
2016,2,14,17,45,0.0,13.5,0.4,13.0,13.5,12.87,0.0
2016,2,14,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,179.0,11.0,0.3,12.0,23.5,87.0,0.0
2016,2,15,7,30,358.0,22.0,0.3,13.0,47.0,209.63,124.81
2016,2,15,7,45,468.5,30.0,0.3,14.0,89.5,290.25,225.13
2016,2,15,8,0,579.0,38.0,0.3,15.0,132.0,372.27,294.88
2016,2,15,8,15,642.5,43.5,0.25,15.5,179.0,430.38,342.57
2016,2,15,8,30,706.0,49.0,0.2,16.0,226.0,489.95,388.92
2016,2,15,8,45,747.0,52.5,0.2,16.5,272.5,534.32,422.18
2016,2,15,9,0,788.0,56.0,0.2,17.0,319.0,578.04,453.56
2016,2,15,9,15,815.5,59.0,0.2,17.5,362.0,611.34,476.19
2016,2,15,9,30,843.0,62.0,0.2,18.0,405.0,638.05,493.6
2016,2,15,9,45,863.5,63.5,0.2,18.5,443.5,660.85,507.42
2016,2,15,10,0,884.0,65.0,0.2,19.0,482.0,681.13,519.08
2016,2,15,10,15,897.0,66.5,0.2,19.0,514.0,693.52,526.22
2016,2,15,10,30,910.0,68.0,0.2,19.0,546.0,702.88,531.43
2016,2,15,10,45,919.0,69.5,0.2,19.5,572.0,706.34,531.74
2016,2,15,11,0,928.0,71.0,0.2,20.0,598.0,706.54,530.04
2016,2,15,11,15,933.5,71.5,0.2,20.0,616.0,700.0,524.64
2016,2,15,11,30,939.0,72.0,0.2,20.0,634.0,690.2,516.82
2016,2,15,11,45,941.5,73.0,0.2,20.5,644.5,675.76,504.78
2016,2,15,12,0,944.0,74.0,0.2,21.0,655.0,658.17,490.52
2016,2,15,12,15,796.5,123.5,0.2,21.0,616.0,598.55,446.63
2016,2,15,12,30,649.0,173.0,0.2,21.0,577.0,539.25,403.14
2016,2,15,12,45,784.5,127.5,0.2,21.0,612.0,545.63,407.56
2016,2,15,13,0,920.0,82.0,0.2,21.0,647.0,544.31,404.64
2016,2,15,13,15,915.5,81.5,0.2,21.0,634.0,508.44,376.22
2016,2,15,13,30,911.0,81.0,0.2,21.0,621.0,470.58,345.99
2016,2,15,13,45,902.0,80.0,0.2,21.0,600.0,428.68,312.03
2016,2,15,14,0,893.0,79.0,0.2,21.0,579.0,385.53,276.24
2016,2,15,14,15,882.0,77.5,0.2,21.0,551.5,340.28,238.09
2016,2,15,14,30,871.0,76.0,0.2,21.0,524.0,294.37,198.83
2016,2,15,14,45,855.0,74.5,0.2,21.0,490.5,242.29,155.0
2016,2,15,15,0,839.0,73.0,0.2,21.0,457.0,194.81,115.76
2016,2,15,15,15,817.0,70.0,0.2,20.5,418.0,145.95,78.89
2016,2,15,15,30,795.0,67.0,0.2,20.0,379.0,98.52,49.44
2016,2,15,15,45,766.5,63.0,0.25,19.5,336.0,51.86,39.8
2016,2,15,16,0,738.0,59.0,0.3,19.0,293.0,43.59,32.82
2016,2,15,16,15,692.5,54.5,0.4,18.5,247.0,41.39,30.96
2016,2,15,16,30,647.0,50.0,0.5,18.0,201.0,39.2,29.0
2016,2,15,16,45,580.5,43.5,0.65,17.5,155.5,35.12,25.22
2016,2,15,17,0,514.0,37.0,0.8,17.0,110.0,28.33,18.92
2016,2,15,17,15,257.0,33.5,0.85,16.5,70.0,26.19,15.86
2016,2,15,17,30,0.0,30.0,0.9,16.0,30.0,25.32,0.0
2016,2,15,17,45,0.0,15.0,0.95,16.0,15.0,14.3,0.0
2016,2,15,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,118.0,12.0,0.95,14.5,20.5,62.33,0.0
2016,2,16,7,30,236.0,24.0,0.8,15.0,41.0,163.68,103.9
2016,2,16,7,45,292.0,39.0,0.65,15.5,76.5,219.3,171.2
2016,2,16,8,0,348.0,54.0,0.5,16.0,112.0,273.28,218.52
2016,2,16,8,15,390.0,65.5,0.4,17.0,150.0,318.46,255.88
2016,2,16,8,30,432.0,77.0,0.3,18.0,188.0,365.01,292.24
2016,2,16,8,45,450.5,90.0,0.25,19.0,225.0,399.77,317.86
2016,2,16,9,0,469.0,103.0,0.2,20.0,262.0,433.69,341.65
2016,2,16,9,15,453.5,122.0,0.15,20.5,291.5,451.42,352.72
2016,2,16,9,30,438.0,141.0,0.1,21.0,321.0,466.49,361.55
2016,2,16,9,45,395.5,165.0,0.1,21.5,339.0,466.33,359.0
2016,2,16,10,0,353.0,189.0,0.1,22.0,357.0,453.83,347.8
2016,2,16,10,15,402.5,192.0,0.1,22.5,396.0,498.43,378.95
2016,2,16,10,30,452.0,195.0,0.1,23.0,435.0,532.35,401.4
2016,2,16,10,45,510.5,186.5,0.1,23.5,469.5,558.52,418.5
2016,2,16,11,0,569.0,178.0,0.1,24.0,504.0,582.39,433.76
2016,2,16,11,15,753.5,128.5,0.1,24.0,574.0,649.04,480.44
2016,2,16,11,30,938.0,79.0,0.1,24.0,644.0,701.06,515.57
2016,2,16,11,45,768.0,134.5,0.1,24.0,603.0,635.49,467.37
2016,2,16,12,0,598.0,190.0,0.1,24.0,562.0,563.96,416.31
2016,2,16,12,15,773.0,134.5,0.1,23.5,617.5,598.8,442.54
2016,2,16,12,30,948.0,79.0,0.1,23.0,673.0,620.14,457.27
2016,2,16,12,45,947.0,78.5,0.1,23.0,668.0,590.05,434.17
2016,2,16,13,0,946.0,78.0,0.1,23.0,663.0,557.38,409.38
2016,2,16,13,15,941.5,77.5,0.1,22.5,650.0,520.61,381.81
2016,2,16,13,30,937.0,77.0,0.1,22.0,637.0,481.78,351.88
2016,2,16,13,45,764.0,122.5,0.1,22.0,569.0,411.14,299.18
2016,2,16,14,0,591.0,168.0,0.1,22.0,501.0,355.46,257.93
2016,2,16,14,15,633.5,146.0,0.1,21.5,488.0,319.89,228.26
2016,2,16,14,30,676.0,124.0,0.1,21.0,475.0,279.94,193.88
2016,2,16,14,45,668.0,116.5,0.15,21.0,444.5,236.93,157.92
2016,2,16,15,0,660.0,109.0,0.2,21.0,414.0,193.94,122.61
2016,2,16,15,15,590.0,113.5,0.2,20.0,369.5,153.84,94.68
2016,2,16,15,30,520.0,118.0,0.2,19.0,325.0,119.89,75.54
2016,2,16,15,45,498.0,108.5,0.25,18.5,288.0,82.19,58.55
2016,2,16,16,0,476.0,99.0,0.3,18.0,251.0,70.26,56.19
2016,2,16,16,15,450.0,86.0,0.3,17.5,212.0,62.21,49.32
2016,2,16,16,30,424.0,73.0,0.3,17.0,173.0,53.84,41.98
2016,2,16,16,45,374.5,60.0,0.35,16.5,134.0,45.09,34.11
2016,2,16,17,0,325.0,47.0,0.4,16.0,95.0,35.99,25.72
2016,2,16,17,15,162.5,37.0,0.4,15.5,61.0,28.87,18.41
2016,2,16,17,30,0.0,27.0,0.4,15.0,27.0,23.45,0.0
2016,2,16,17,45,0.0,13.5,0.45,15.0,13.5,12.87,0.0
2016,2,16,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.5,0.6,13.0,2.5,2.38,0.0
2016,2,17,7,30,0.0,5.0,0.6,13.0,5.0,4.62,0.0
2016,2,17,7,45,0.0,9.5,0.6,13.0,9.5,8.79,1.69
2016,2,17,8,0,0.0,14.0,0.6,13.0,14.0,12.97,5.43
2016,2,17,8,15,0.0,19.5,0.6,13.0,19.5,18.07,9.94
2016,2,17,8,30,0.0,25.0,0.6,13.0,25.0,23.18,14.42
2016,2,17,8,45,0.0,30.0,0.65,13.5,30.0,27.83,18.4
2016,2,17,9,0,0.0,35.0,0.7,14.0,35.0,32.49,22.33
2016,2,17,9,15,0.0,28.0,0.7,14.0,28.0,25.98,16.7
2016,2,17,9,30,0.0,21.0,0.7,14.0,21.0,19.48,11.09
2016,2,17,9,45,0.0,66.0,0.75,14.0,66.0,61.4,46.68
2016,2,17,10,0,0.0,111.0,0.8,14.0,111.0,104.76,82.71
2016,2,17,10,15,0.0,91.0,0.75,14.0,91.0,84.92,65.94
2016,2,17,10,30,0.0,71.0,0.7,14.0,71.0,66.1,50.16
2016,2,17,10,45,0.0,68.0,0.7,14.0,68.0,63.3,47.77
2016,2,17,11,0,0.0,65.0,0.7,14.0,65.0,60.51,45.37
2016,2,17,11,15,1.5,121.5,0.7,14.0,122.5,114.82,90.26
2016,2,17,11,30,3.0,178.0,0.7,14.0,180.0,169.73,134.52
2016,2,17,11,45,1.5,111.5,0.7,14.0,112.5,105.09,81.8
2016,2,17,12,0,0.0,45.0,0.7,14.0,45.0,41.88,29.59
2016,2,17,12,15,0.0,43.5,0.7,14.0,43.5,40.48,28.48
2016,2,17,12,30,0.0,42.0,0.7,14.0,42.0,39.08,27.31
2016,2,17,12,45,0.0,66.5,0.7,14.0,66.5,61.94,46.41
2016,2,17,13,0,0.0,91.0,0.7,14.0,91.0,84.83,65.37
2016,2,17,13,15,0.0,87.0,0.7,13.5,87.0,81.09,62.39
2016,2,17,13,30,0.0,83.0,0.7,13.0,83.0,77.34,59.46
2016,2,17,13,45,0.0,94.0,0.75,13.0,94.0,87.57,68.05
2016,2,17,14,0,0.0,105.0,0.8,13.0,105.0,97.52,76.39
2016,2,17,14,15,0.0,63.5,0.75,12.5,63.5,59.1,44.52
2016,2,17,14,30,0.0,22.0,0.7,12.0,22.0,20.43,11.88
2016,2,17,14,45,0.0,44.0,0.7,12.0,44.0,40.9,29.45
2016,2,17,15,0,0.0,66.0,0.7,12.0,66.0,61.4,46.97
2016,2,17,15,15,0.0,60.0,0.7,11.5,60.0,55.8,42.37
2016,2,17,15,30,0.0,54.0,0.7,11.0,54.0,50.2,37.77
2016,2,17,15,45,0.0,48.0,0.7,11.0,48.0,44.6,33.04
2016,2,17,16,0,0.0,42.0,0.7,11.0,42.0,39.0,29.81
2016,2,17,16,15,0.0,35.0,0.7,10.5,35.0,32.48,23.98
2016,2,17,16,30,0.0,28.0,0.7,10.0,28.0,25.97,18.05
2016,2,17,16,45,0.0,22.0,0.7,10.0,22.0,20.39,12.85
2016,2,17,17,0,0.0,16.0,0.7,10.0,16.0,14.82,7.62
2016,2,17,17,15,0.0,10.0,0.7,9.5,10.0,9.26,2.31
2016,2,17,17,30,0.0,4.0,0.7,9.0,4.0,3.7,0.0
2016,2,17,17,45,0.0,2.0,0.7,9.0,2.0,1.91,0.0
2016,2,17,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,8.0,0.7,8.0,8.0,7.63,0.0
2016,2,18,7,30,0.0,16.0,0.7,8.0,16.0,14.84,5.63
2016,2,18,7,45,0.0,33.5,0.7,8.0,33.5,31.76,21.37
2016,2,18,8,0,0.0,51.0,0.7,8.0,51.0,50.15,37.78
2016,2,18,8,15,0.0,70.0,0.7,8.0,70.0,69.83,55.18
2016,2,18,8,30,0.0,89.0,0.7,8.0,89.0,89.08,71.96
2016,2,18,8,45,4.5,107.0,0.7,8.5,108.5,109.67,89.53
2016,2,18,9,0,9.0,125.0,0.7,9.0,128.0,130.25,106.75
2016,2,18,9,15,183.5,142.5,0.7,9.0,219.0,280.05,234.52
2016,2,18,9,30,358.0,160.0,0.7,9.0,310.0,427.54,353.1
2016,2,18,9,45,179.0,101.5,0.7,9.5,176.5,238.18,197.87
2016,2,18,10,0,0.0,43.0,0.7,10.0,43.0,39.96,28.67
2016,2,18,10,15,11.5,124.5,0.7,10.0,131.0,125.69,101.72
2016,2,18,10,30,23.0,206.0,0.7,10.0,219.0,215.16,174.82
2016,2,18,10,45,91.0,239.5,0.7,10.0,292.5,303.29,245.97
2016,2,18,11,0,159.0,273.0,0.7,10.0,366.0,389.51,313.19
2016,2,18,11,15,240.5,272.0,0.7,10.0,417.5,438.14,350.63
2016,2,18,11,30,322.0,271.0,0.7,10.0,469.0,490.77,390.43
2016,2,18,11,45,307.0,286.5,0.7,10.0,477.5,486.82,385.76
2016,2,18,12,0,292.0,302.0,0.7,10.0,486.0,481.86,380.97
2016,2,18,12,15,204.5,302.0,0.7,10.0,431.5,413.68,327.98
2016,2,18,12,30,117.0,302.0,0.7,10.0,377.0,351.21,279.26
2016,2,18,12,45,58.5,169.5,0.7,10.0,207.0,190.64,152.82
2016,2,18,13,0,0.0,37.0,0.7,10.0,37.0,34.42,23.68
2016,2,18,13,15,114.5,160.0,0.65,10.0,229.5,203.56,164.7
2016,2,18,13,30,229.0,283.0,0.6,10.0,422.0,355.42,282.16
2016,2,18,13,45,216.0,274.5,0.6,10.0,402.5,329.93,260.26
2016,2,18,14,0,203.0,266.0,0.6,10.0,383.0,305.11,240.28
2016,2,18,14,15,319.0,232.0,0.55,9.5,405.5,298.79,232.14
2016,2,18,14,30,435.0,198.0,0.5,9.0,428.0,281.2,213.15
2016,2,18,14,45,234.0,192.5,0.5,9.0,315.5,210.68,161.61
2016,2,18,15,0,33.0,187.0,0.5,9.0,203.0,165.15,132.53
2016,2,18,15,15,46.5,177.0,0.5,9.0,197.0,154.37,123.52
2016,2,18,15,30,60.0,167.0,0.5,9.0,191.0,141.93,113.36
2016,2,18,15,45,56.0,150.0,0.5,9.0,171.0,122.87,99.11
2016,2,18,16,0,52.0,133.0,0.5,9.0,151.0,108.06,91.89
2016,2,18,16,15,44.5,113.5,0.5,8.5,127.5,93.43,79.11
2016,2,18,16,30,37.0,94.0,0.5,8.0,104.0,78.46,65.73
2016,2,18,16,45,226.0,71.5,0.5,8.0,108.5,56.35,45.53
2016,2,18,17,0,415.0,49.0,0.5,8.0,113.0,38.66,29.13
2016,2,18,17,15,292.0,36.5,0.5,8.0,73.5,29.52,20.0
2016,2,18,17,30,169.0,24.0,0.5,8.0,34.0,19.01,3.7
2016,2,18,17,45,84.5,12.0,0.5,8.0,17.0,11.44,0.0
2016,2,18,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,5.0,0.8,8.0,5.0,4.77,0.0
2016,2,19,7,30,0.0,10.0,0.8,8.0,10.0,9.26,1.58
2016,2,19,7,45,0.0,18.0,0.8,8.5,18.0,16.68,8.58
2016,2,19,8,0,0.0,26.0,0.8,9.0,26.0,24.12,15.27
2016,2,19,8,15,0.0,35.0,0.8,9.0,35.0,32.49,22.74
2016,2,19,8,30,0.0,44.0,0.8,9.0,44.0,40.87,30.14
2016,2,19,8,45,0.0,52.0,0.8,9.5,52.0,48.33,36.56
2016,2,19,9,0,0.0,60.0,0.8,10.0,60.0,55.79,42.87
2016,2,19,9,15,0.0,68.0,0.75,10.0,68.0,63.26,49.19
2016,2,19,9,30,0.0,76.0,0.7,10.0,76.0,70.74,55.44
2016,2,19,9,45,0.0,61.5,0.7,10.0,61.5,57.2,43.73
2016,2,19,10,0,0.0,47.0,0.7,10.0,47.0,43.69,32.08
2016,2,19,10,15,0.0,70.0,0.65,10.0,70.0,65.16,50.33
2016,2,19,10,30,0.0,93.0,0.6,10.0,93.0,86.76,68.43
2016,2,19,10,45,4.5,145.0,0.6,10.0,148.0,140.15,112.83
2016,2,19,11,0,9.0,197.0,0.6,10.0,203.0,193.83,156.33
2016,2,19,11,15,9.5,203.0,0.6,10.0,209.5,199.11,160.09
2016,2,19,11,30,10.0,209.0,0.6,10.0,216.0,204.33,164.09
2016,2,19,11,45,9.5,209.0,0.6,10.0,215.5,203.06,162.88
2016,2,19,12,0,9.0,209.0,0.6,10.0,215.0,201.83,161.78
2016,2,19,12,15,19.5,233.0,0.6,10.0,245.5,229.87,184.32
2016,2,19,12,30,30.0,257.0,0.6,10.0,276.0,259.13,207.39
2016,2,19,12,45,51.5,272.5,0.6,10.5,305.0,282.17,225.06
2016,2,19,13,0,73.0,288.0,0.6,11.0,334.0,303.1,240.78
2016,2,19,13,15,46.5,259.0,0.55,10.5,288.0,259.29,206.44
2016,2,19,13,30,20.0,230.0,0.5,10.0,242.0,219.31,175.29
2016,2,19,13,45,10.0,196.5,0.5,10.0,202.5,183.83,147.21
2016,2,19,14,0,0.0,163.0,0.5,10.0,163.0,149.47,119.72
2016,2,19,14,15,20.5,191.0,0.5,9.5,202.5,179.55,144.45
2016,2,19,14,30,41.0,219.0,0.5,9.0,242.0,201.61,161.99
2016,2,19,14,45,54.5,211.5,0.5,9.0,239.0,193.74,155.0
2016,2,19,15,0,68.0,204.0,0.5,9.0,236.0,184.25,146.76
2016,2,19,15,15,185.0,183.0,0.45,8.5,260.5,171.91,131.9
2016,2,19,15,30,302.0,162.0,0.4,8.0,285.0,146.85,108.39
2016,2,19,15,45,270.0,151.0,0.4,8.0,252.5,118.12,91.7
2016,2,19,16,0,238.0,140.0,0.4,8.0,220.0,103.22,87.89
2016,2,19,16,15,218.0,121.0,0.35,7.5,185.5,90.76,77.0
2016,2,19,16,30,198.0,102.0,0.3,7.0,151.0,77.84,65.43
2016,2,19,16,45,166.0,82.5,0.3,7.0,117.5,64.08,52.72
2016,2,19,17,0,134.0,63.0,0.3,7.0,84.0,49.83,39.33
2016,2,19,17,15,83.0,43.5,0.3,6.5,55.0,36.37,26.28
2016,2,19,17,30,32.0,24.0,0.3,6.0,26.0,20.71,6.49
2016,2,19,17,45,16.0,12.0,0.3,6.0,13.0,11.44,0.0
2016,2,19,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,15,80.5,16.0,0.45,3.5,23.5,68.92,0.0
2016,2,20,7,30,161.0,32.0,0.4,4.0,47.0,144.12,109.5
2016,2,20,7,45,198.5,50.5,0.4,5.0,79.5,189.54,155.6
2016,2,20,8,0,236.0,69.0,0.4,6.0,112.0,226.72,189.38
2016,2,20,8,15,267.0,86.0,0.35,6.5,148.5,269.35,226.16
2016,2,20,8,30,298.0,103.0,0.3,7.0,185.0,312.76,262.01
2016,2,20,8,45,325.0,116.0,0.3,7.5,219.5,348.97,291.01
2016,2,20,9,0,352.0,129.0,0.3,8.0,254.0,396.39,327.69
2016,2,20,9,15,329.5,150.5,0.3,8.5,279.0,398.78,327.65
2016,2,20,9,30,307.0,172.0,0.3,9.0,304.0,409.76,334.32
2016,2,20,9,45,448.0,156.0,0.3,9.5,367.5,499.93,404.06
2016,2,20,10,0,589.0,140.0,0.3,10.0,431.0,585.77,467.1
2016,2,20,10,15,596.5,148.0,0.25,10.5,459.5,599.2,473.22
2016,2,20,10,30,604.0,156.0,0.2,11.0,488.0,610.23,478.51
2016,2,20,10,45,737.0,130.5,0.2,11.5,553.5,671.67,522.18
2016,2,20,11,0,870.0,105.0,0.2,12.0,619.0,727.13,559.7
2016,2,20,11,15,719.0,152.0,0.15,12.0,586.0,663.26,510.11
2016,2,20,11,30,568.0,199.0,0.1,12.0,553.0,592.8,457.38
2016,2,20,11,45,468.5,237.0,0.1,12.0,532.0,551.8,426.32
2016,2,20,12,0,369.0,275.0,0.1,12.0,511.0,506.85,391.91
2016,2,20,12,15,454.0,247.5,0.05,12.0,539.5,523.66,404.72
2016,2,20,12,30,539.0,220.0,0.0,12.0,568.0,530.93,409.53
2016,2,20,12,45,430.0,252.0,0.0,12.0,528.5,479.79,370.01
2016,2,20,13,0,321.0,284.0,0.0,12.0,489.0,431.66,333.36
2016,2,20,13,15,433.0,244.5,0.0,12.0,515.0,436.16,336.54
2016,2,20,13,30,545.0,205.0,0.0,12.0,541.0,431.02,330.79
2016,2,20,13,45,437.0,228.0,0.05,12.0,492.0,380.76,291.79
2016,2,20,14,0,329.0,251.0,0.1,12.0,443.0,338.95,260.07
2016,2,20,14,15,385.0,226.0,0.1,12.0,440.5,317.88,241.4
2016,2,20,14,30,441.0,201.0,0.1,12.0,438.0,288.62,215.12
2016,2,20,14,45,630.5,144.0,0.15,12.0,459.5,261.45,185.01
2016,2,20,15,0,820.0,87.0,0.2,12.0,481.0,218.28,140.21
2016,2,20,15,15,798.0,84.0,0.2,11.5,441.0,169.6,101.04
2016,2,20,15,30,776.0,81.0,0.2,11.0,401.0,122.43,68.19
2016,2,20,15,45,754.0,75.0,0.25,11.0,358.0,74.46,44.46
2016,2,20,16,0,732.0,69.0,0.3,11.0,315.0,51.1,40.67
2016,2,20,16,15,688.0,63.5,0.4,10.5,268.0,43.95,34.37
2016,2,20,16,30,644.0,58.0,0.5,10.0,221.0,41.47,32.15
2016,2,20,16,45,582.0,50.5,0.6,9.5,174.5,37.2,28.15
2016,2,20,17,0,520.0,43.0,0.7,9.0,128.0,32.79,23.86
2016,2,20,17,15,403.0,33.0,0.75,8.5,85.0,25.84,17.0
2016,2,20,17,30,286.0,23.0,0.8,8.0,42.0,18.59,6.4
2016,2,20,17,45,143.0,11.5,0.85,8.0,21.0,10.96,0.0
2016,2,20,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,0.65,5.0,34.0,126.08,0.0
2016,2,21,7,30,407.0,29.0,0.5,6.0,68.0,262.15,202.18
2016,2,21,7,45,508.5,37.5,0.4,7.0,114.5,337.63,274.25
2016,2,21,8,0,610.0,46.0,0.3,8.0,161.0,414.09,338.59
2016,2,21,8,15,668.0,51.5,0.3,8.5,210.0,471.97,386.27
2016,2,21,8,30,726.0,57.0,0.3,9.0,259.0,530.75,432.35
2016,2,21,8,45,766.5,60.5,0.3,9.5,307.0,576.54,466.53
2016,2,21,9,0,807.0,64.0,0.3,10.0,355.0,621.49,498.74
2016,2,21,9,15,514.0,124.5,0.25,10.5,318.0,505.09,405.99
2016,2,21,9,30,221.0,185.0,0.2,11.0,281.0,356.92,287.76
2016,2,21,9,45,559.0,129.5,0.2,12.0,401.5,554.43,442.51
2016,2,21,10,0,897.0,74.0,0.2,13.0,522.0,724.47,561.81
2016,2,21,10,15,909.0,75.5,0.2,13.5,554.5,736.33,565.05
2016,2,21,10,30,921.0,77.0,0.2,14.0,587.0,745.08,568.74
2016,2,21,10,45,928.5,78.5,0.2,14.5,613.0,747.41,568.19
2016,2,21,11,0,936.0,80.0,0.2,15.0,639.0,746.43,565.61
2016,2,21,11,15,746.5,142.5,0.2,15.0,597.0,675.54,513.86
2016,2,21,11,30,557.0,205.0,0.2,15.0,555.0,593.92,453.78
2016,2,21,11,45,751.0,145.0,0.2,15.5,625.0,651.62,496.37
2016,2,21,12,0,945.0,85.0,0.2,16.0,695.0,694.13,525.23
2016,2,21,12,15,944.5,85.0,0.2,16.0,697.0,670.19,506.49
2016,2,21,12,30,944.0,85.0,0.2,16.0,699.0,643.38,486.41
2016,2,21,12,45,939.0,85.5,0.25,16.0,692.5,611.79,463.15
2016,2,21,13,0,934.0,86.0,0.3,16.0,686.0,577.84,437.65
2016,2,21,13,15,928.5,85.5,0.3,15.5,672.0,540.52,409.23
2016,2,21,13,30,923.0,85.0,0.3,15.0,658.0,501.24,378.48
2016,2,21,13,45,670.0,159.0,0.35,15.0,567.5,419.68,317.11
2016,2,21,14,0,417.0,233.0,0.4,15.0,477.0,356.39,270.52
2016,2,21,14,15,649.5,156.5,0.4,14.5,517.0,346.09,256.8
2016,2,21,14,30,882.0,80.0,0.4,14.0,557.0,320.3,227.11
2016,2,21,14,45,868.0,77.0,0.4,14.0,522.5,270.87,183.64
2016,2,21,15,0,854.0,74.0,0.4,14.0,488.0,216.41,136.88
2016,2,21,15,15,641.5,109.0,0.4,13.5,405.5,167.26,105.39
2016,2,21,15,30,429.0,144.0,0.4,13.0,323.0,141.29,96.34
2016,2,21,15,45,415.5,130.5,0.4,13.0,288.5,104.7,74.81
2016,2,21,16,0,402.0,117.0,0.4,13.0,254.0,82.26,67.86
2016,2,21,16,15,383.0,101.0,0.4,12.5,216.5,72.4,59.39
2016,2,21,16,30,364.0,85.0,0.4,12.0,179.0,62.12,50.32
2016,2,21,16,45,330.0,70.0,0.45,11.5,141.5,52.16,41.3
2016,2,21,17,0,296.0,55.0,0.5,11.0,104.0,41.78,31.68
2016,2,21,17,15,235.0,39.5,0.5,10.5,70.0,30.53,21.02
2016,2,21,17,30,174.0,24.0,0.5,10.0,36.0,18.82,7.43
2016,2,21,17,45,87.0,12.0,0.5,9.5,18.0,11.44,0.0
2016,2,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,14.5,0.4,6.5,37.5,140.34,17.45
2016,2,22,7,30,461.0,29.0,0.4,7.0,75.0,283.66,220.43
2016,2,22,7,45,553.5,37.0,0.4,8.0,122.5,357.66,289.8
2016,2,22,8,0,646.0,45.0,0.4,9.0,170.0,436.13,355.69
2016,2,22,8,15,702.5,50.5,0.35,9.5,220.0,494.29,402.74
2016,2,22,8,30,759.0,56.0,0.3,10.0,270.0,553.28,447.92
2016,2,22,8,45,795.0,59.5,0.25,11.0,318.5,597.09,478.66
2016,2,22,9,0,831.0,63.0,0.2,12.0,367.0,639.82,507.15
2016,2,22,9,15,584.5,117.5,0.15,12.5,343.5,551.3,436.79
2016,2,22,9,30,338.0,172.0,0.1,13.0,320.0,433.62,344.83
2016,2,22,9,45,625.0,123.0,0.1,14.0,427.5,596.39,468.48
2016,2,22,10,0,912.0,74.0,0.1,15.0,535.0,739.13,565.63
2016,2,22,10,15,923.5,76.0,0.1,15.0,568.0,751.3,570.4
2016,2,22,10,30,935.0,78.0,0.1,15.0,601.0,760.29,575.2
2016,2,22,10,45,942.0,79.5,0.1,15.5,626.5,762.2,574.32
2016,2,22,11,0,949.0,81.0,0.1,16.0,652.0,760.76,571.42
2016,2,22,11,15,954.0,82.0,0.1,16.0,670.5,753.99,566.19
2016,2,22,11,30,959.0,83.0,0.1,16.0,689.0,743.86,558.91
2016,2,22,11,45,961.0,83.5,0.1,16.5,699.5,727.86,546.15
2016,2,22,12,0,963.0,84.0,0.1,17.0,710.0,708.65,530.93
2016,2,22,12,15,964.0,84.0,0.1,17.0,713.0,685.18,513.63
2016,2,22,12,30,965.0,84.0,0.1,17.0,716.0,658.71,494.0
2016,2,22,12,45,960.0,85.5,0.1,17.5,710.0,627.42,469.71
2016,2,22,13,0,955.0,87.0,0.1,18.0,704.0,593.67,443.29
2016,2,22,13,15,951.0,86.5,0.1,18.0,691.0,556.26,414.55
2016,2,22,13,30,947.0,86.0,0.1,18.0,678.0,516.73,383.5
2016,2,22,13,45,936.0,86.0,0.1,18.0,656.0,472.78,348.4
2016,2,22,14,0,925.0,86.0,0.1,18.0,634.0,427.63,311.45
2016,2,22,14,15,915.0,84.5,0.1,18.0,605.5,380.53,272.04
2016,2,22,14,30,905.0,83.0,0.1,18.0,577.0,332.64,231.17
2016,2,22,14,45,887.5,82.0,0.15,18.0,541.5,278.13,185.21
2016,2,22,15,0,870.0,81.0,0.2,18.0,506.0,228.33,143.21
2016,2,22,15,15,809.0,77.5,0.2,17.0,448.0,171.12,99.47
2016,2,22,15,30,748.0,74.0,0.2,16.0,390.0,119.36,64.31
2016,2,22,15,45,701.5,77.0,0.2,15.5,348.0,74.42,41.93
2016,2,22,16,0,655.0,80.0,0.2,15.0,306.0,54.22,42.74
2016,2,22,16,15,615.5,73.5,0.35,14.0,261.5,51.36,40.47
2016,2,22,16,30,576.0,67.0,0.5,13.0,217.0,48.43,37.97
2016,2,22,16,45,507.5,59.5,0.65,12.5,172.0,44.49,34.34
2016,2,22,17,0,439.0,52.0,0.8,12.0,127.0,40.49,30.44
2016,2,22,17,15,344.5,39.0,0.85,11.5,86.0,31.04,21.44
2016,2,22,17,30,250.0,26.0,0.9,11.0,45.0,21.12,9.78
2016,2,22,17,45,125.0,13.0,1.0,11.0,22.5,12.39,0.0
2016,2,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
