Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,7,15,99.0,18.5,0.55,12.0,28.5,84.8,23.61
2016,2,23,7,30,198.0,37.0,0.5,12.0,57.0,170.45,131.55
2016,2,23,7,45,248.5,53.5,0.5,12.0,93.0,221.81,179.3
2016,2,23,8,0,299.0,70.0,0.5,12.0,129.0,275.98,226.35
2016,2,23,8,15,330.0,85.5,0.4,12.5,167.0,319.44,262.2
2016,2,23,8,30,361.0,101.0,0.3,13.0,205.0,363.5,296.81
2016,2,23,8,45,387.0,113.5,0.25,14.0,242.0,400.97,324.51
2016,2,23,9,0,413.0,126.0,0.2,15.0,279.0,438.17,350.87
2016,2,23,9,15,640.5,99.5,0.15,15.5,369.0,572.43,451.2
2016,2,23,9,30,868.0,73.0,0.1,16.0,459.0,703.84,541.98
2016,2,23,9,45,887.0,75.0,0.1,16.5,499.0,726.92,553.46
2016,2,23,10,0,906.0,77.0,0.1,17.0,539.0,742.44,561.35
2016,2,23,10,15,918.5,79.0,0.1,17.5,572.5,755.28,567.53
2016,2,23,10,30,931.0,81.0,0.1,18.0,606.0,764.95,571.66
2016,2,23,10,45,936.0,83.5,0.1,19.0,631.5,766.5,569.43
2016,2,23,11,0,941.0,86.0,0.1,20.0,657.0,764.69,565.23
2016,2,23,11,15,946.0,87.0,0.1,19.5,675.5,757.9,561.14
2016,2,23,11,30,951.0,88.0,0.1,19.0,694.0,747.77,555.02
2016,2,23,11,45,950.0,90.0,0.1,19.0,704.0,731.33,543.11
2016,2,23,12,0,949.0,92.0,0.1,19.0,714.0,711.77,528.78
2016,2,23,12,15,949.0,92.5,0.1,19.0,716.5,688.32,511.69
2016,2,23,12,30,949.0,93.0,0.1,19.0,719.0,661.95,492.34
2016,2,23,12,45,942.5,94.0,0.15,19.0,712.0,629.56,468.96
2016,2,23,13,0,936.0,95.0,0.2,19.0,705.0,594.88,443.49
2016,2,23,13,15,931.0,94.5,0.2,19.0,691.0,557.44,414.9
2016,2,23,13,30,926.0,94.0,0.2,19.0,677.0,518.0,384.09
2016,2,23,13,45,914.0,94.0,0.2,19.0,654.5,474.23,349.32
2016,2,23,14,0,902.0,94.0,0.2,19.0,632.0,429.4,312.82
2016,2,23,14,15,890.0,92.5,0.2,18.5,603.0,378.79,271.65
2016,2,23,14,30,878.0,91.0,0.2,18.0,574.0,330.81,231.36
2016,2,23,14,45,690.5,127.5,0.2,18.0,493.0,268.46,184.87
2016,2,23,15,0,503.0,164.0,0.2,18.0,412.0,225.09,155.43
2016,2,23,15,15,559.0,135.5,0.2,17.0,390.5,181.83,118.73
2016,2,23,15,30,615.0,107.0,0.2,16.0,369.0,132.0,79.41
2016,2,23,15,45,556.0,110.0,0.2,15.5,327.5,97.75,63.51
2016,2,23,16,0,497.0,113.0,0.2,15.0,286.0,79.21,64.6
2016,2,23,16,15,464.0,100.0,0.25,14.0,243.5,71.51,58.24
2016,2,23,16,30,431.0,87.0,0.3,13.0,201.0,63.49,51.35
2016,2,23,16,45,427.5,71.5,0.4,12.5,165.5,53.25,42.16
2016,2,23,17,0,424.0,56.0,0.5,12.0,130.0,44.0,33.6
2016,2,23,17,15,313.0,43.0,0.5,11.5,88.0,33.26,23.48
2016,2,23,17,30,202.0,30.0,0.5,11.0,46.0,23.63,12.36
2016,2,23,17,45,101.0,15.0,0.55,11.0,23.0,14.3,0.0
2016,2,23,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,163.5,18.0,0.65,11.0,36.0,118.61,51.19
2016,2,24,7,30,327.0,36.0,0.5,11.0,72.0,234.82,183.93
2016,2,24,7,45,424.0,46.0,0.35,11.5,117.0,309.12,249.57
2016,2,24,8,0,521.0,56.0,0.2,12.0,162.0,388.81,314.97
2016,2,24,8,15,580.5,62.5,0.15,13.0,209.5,446.36,360.1
2016,2,24,8,30,640.0,69.0,0.1,14.0,257.0,505.3,404.03
2016,2,24,8,45,686.0,72.5,0.1,15.0,304.0,552.66,437.68
2016,2,24,9,0,732.0,76.0,0.1,16.0,351.0,596.47,467.51
2016,2,24,9,15,759.5,80.0,0.1,16.5,394.0,631.11,490.37
2016,2,24,9,30,787.0,84.0,0.1,17.0,437.0,663.88,511.02
2016,2,24,9,45,810.5,85.0,0.1,18.0,476.5,688.2,524.22
2016,2,24,10,0,834.0,86.0,0.1,19.0,516.0,710.01,535.58
2016,2,24,10,15,847.5,88.0,0.1,19.0,548.0,723.01,542.9
2016,2,24,10,30,861.0,90.0,0.1,19.0,580.0,732.99,548.4
2016,2,24,10,45,874.0,90.0,0.1,19.0,606.5,733.19,547.45
2016,2,24,11,0,887.0,90.0,0.1,19.0,633.0,734.68,547.66
2016,2,24,11,15,892.5,91.0,0.1,19.0,651.0,728.71,542.97
2016,2,24,11,30,898.0,92.0,0.1,19.0,669.0,719.56,536.4
2016,2,24,11,45,691.0,170.0,0.1,19.0,618.0,646.14,482.28
2016,2,24,12,0,484.0,248.0,0.1,19.0,567.0,566.69,424.17
2016,2,24,12,15,696.5,169.5,0.1,19.0,631.5,611.17,458.21
2016,2,24,12,30,909.0,91.0,0.1,19.0,696.0,639.85,478.49
2016,2,24,12,45,900.5,93.5,0.1,19.0,689.0,608.9,454.71
2016,2,24,13,0,892.0,96.0,0.1,19.0,682.0,575.84,429.8
2016,2,24,13,15,887.0,95.5,0.1,19.0,668.5,539.86,402.28
2016,2,24,13,30,882.0,95.0,0.1,19.0,655.0,501.99,372.68
2016,2,24,13,45,872.5,94.5,0.1,19.0,634.0,460.49,339.65
2016,2,24,14,0,863.0,94.0,0.1,19.0,613.0,414.68,302.6
2016,2,24,14,15,852.0,92.5,0.1,18.5,585.0,369.17,265.31
2016,2,24,14,30,841.0,91.0,0.1,18.0,557.0,323.14,226.62
2016,2,24,14,45,822.0,89.5,0.1,18.0,522.5,274.84,185.49
2016,2,24,15,0,803.0,88.0,0.1,18.0,488.0,227.25,145.25
2016,2,24,15,15,781.0,85.0,0.1,17.5,448.0,178.92,106.49
2016,2,24,15,30,759.0,82.0,0.1,17.0,408.0,132.11,72.97
2016,2,24,15,45,730.5,77.5,0.1,16.5,364.5,85.55,47.89
2016,2,24,16,0,702.0,73.0,0.1,16.0,321.0,48.5,37.47
2016,2,24,16,15,658.5,68.0,0.2,15.5,274.5,46.61,36.03
2016,2,24,16,30,615.0,63.0,0.3,15.0,228.0,44.71,34.39
2016,2,24,16,45,552.0,55.5,0.4,14.5,181.5,40.63,30.69
2016,2,24,17,0,489.0,48.0,0.5,14.0,135.0,36.42,26.69
2016,2,24,17,15,382.5,37.5,0.55,13.5,92.5,29.23,19.85
2016,2,24,17,30,276.0,27.0,0.6,13.0,50.0,21.72,11.29
2016,2,24,17,45,138.0,13.5,0.65,13.0,25.0,12.87,0.0
2016,2,24,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,7,15,134.5,20.0,0.65,11.0,35.5,106.54,55.77
2016,2,25,7,30,269.0,40.0,0.5,11.0,71.0,211.53,166.88
2016,2,25,7,45,345.0,53.5,0.4,11.5,113.0,275.58,223.66
2016,2,25,8,0,421.0,67.0,0.3,12.0,155.0,344.31,280.97
2016,2,25,8,15,472.5,77.5,0.25,13.0,199.5,400.68,325.58
2016,2,25,8,30,524.0,88.0,0.2,14.0,244.0,456.85,367.87
2016,2,25,8,45,591.5,85.0,0.2,15.0,288.5,509.03,406.12
2016,2,25,9,0,659.0,82.0,0.2,16.0,333.0,561.22,442.89
2016,2,25,9,15,583.5,113.5,0.15,17.0,354.5,554.72,433.32
2016,2,25,9,30,508.0,145.0,0.1,18.0,376.0,538.16,417.25
2016,2,25,9,45,392.0,184.5,0.1,19.0,372.0,490.84,378.92
2016,2,25,10,0,276.0,224.0,0.1,20.0,368.0,450.83,345.78
2016,2,25,10,15,313.0,232.5,0.1,20.0,405.0,484.15,370.04
2016,2,25,10,30,350.0,241.0,0.1,20.0,442.0,516.39,392.34
2016,2,25,10,45,275.0,265.5,0.1,20.0,428.0,483.17,365.95
2016,2,25,11,0,200.0,290.0,0.1,20.0,414.0,440.77,333.78
2016,2,25,11,15,388.5,248.5,0.1,20.0,497.0,532.71,402.76
2016,2,25,11,30,577.0,207.0,0.1,20.0,580.0,619.48,464.03
2016,2,25,11,45,576.5,211.5,0.15,20.0,589.5,609.8,455.66
2016,2,25,12,0,576.0,216.0,0.2,20.0,599.0,598.04,447.19
2016,2,25,12,15,739.0,157.5,0.15,20.0,651.0,629.21,469.46
2016,2,25,12,30,902.0,99.0,0.1,20.0,703.0,647.1,481.25
2016,2,25,12,45,902.5,98.0,0.1,20.0,698.0,617.95,459.15
2016,2,25,13,0,903.0,97.0,0.1,20.0,693.0,586.26,435.41
2016,2,25,13,15,728.0,154.5,0.1,20.0,629.0,514.48,382.42
2016,2,25,13,30,553.0,212.0,0.1,20.0,565.0,451.59,335.97
2016,2,25,13,45,709.5,155.0,0.1,20.0,593.5,443.15,327.56
2016,2,25,14,0,866.0,98.0,0.1,20.0,622.0,422.62,307.65
2016,2,25,14,15,855.0,96.5,0.1,19.5,594.5,376.83,270.15
2016,2,25,14,30,844.0,95.0,0.1,19.0,567.0,330.52,231.5
2016,2,25,14,45,623.0,143.0,0.1,18.5,480.0,269.73,187.85
2016,2,25,15,0,402.0,191.0,0.1,18.0,393.0,229.97,163.08
2016,2,25,15,15,330.5,185.5,0.1,17.5,343.0,195.17,138.51
2016,2,25,15,30,259.0,180.0,0.1,17.0,293.0,162.78,117.39
2016,2,25,15,45,452.5,129.0,0.1,16.5,301.0,111.12,75.0
2016,2,25,16,0,646.0,78.0,0.1,16.0,309.0,51.91,40.38
2016,2,25,16,15,584.0,78.0,0.15,15.5,264.5,54.21,42.75
2016,2,25,16,30,522.0,78.0,0.2,15.0,220.0,57.06,45.33
2016,2,25,16,45,493.5,66.0,0.25,15.0,179.0,49.53,38.51
2016,2,25,17,0,465.0,54.0,0.3,15.0,138.0,41.63,31.2
2016,2,25,17,15,361.0,42.0,0.25,14.5,95.0,33.23,23.31
2016,2,25,17,30,257.0,30.0,0.2,14.0,52.0,24.44,13.82
2016,2,25,17,45,128.5,15.0,0.15,14.0,26.0,14.3,0.0
2016,2,25,18,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.65,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.6,10.0,9.0,8.58,0.0
2016,2,26,7,15,70.0,26.0,0.5,10.0,34.5,78.5,45.4
2016,2,26,7,30,140.0,43.0,0.4,10.0,60.0,140.18,110.85
2016,2,26,7,45,177.5,62.5,0.35,10.5,94.0,187.61,153.2
2016,2,26,8,0,215.0,82.0,0.3,11.0,128.0,236.32,194.89
2016,2,26,8,15,240.5,100.5,0.25,11.5,164.0,277.61,228.96
2016,2,26,8,30,266.0,119.0,0.2,12.0,200.0,319.35,262.05
2016,2,26,8,45,291.5,133.0,0.2,12.5,234.5,355.57,289.96
2016,2,26,9,0,317.0,147.0,0.2,13.0,269.0,391.99,317.2
2016,2,26,9,15,408.5,148.0,0.2,13.0,324.0,470.37,377.02
2016,2,26,9,30,500.0,149.0,0.2,13.0,379.0,539.34,427.76
2016,2,26,9,45,329.5,193.5,0.25,13.5,350.5,457.76,362.24
2016,2,26,10,0,159.0,238.0,0.3,14.0,322.0,372.39,294.1
2016,2,26,10,15,294.0,231.5,0.3,14.0,397.5,470.44,370.56
2016,2,26,10,30,429.0,225.0,0.3,14.0,473.0,567.61,441.65
2016,2,26,10,45,442.5,232.5,0.3,14.5,498.5,579.89,447.56
2016,2,26,11,0,456.0,240.0,0.3,15.0,524.0,590.19,453.11
2016,2,26,11,15,417.0,259.0,0.3,15.0,524.5,565.4,433.83
2016,2,26,11,30,378.0,278.0,0.3,15.0,525.0,547.7,419.89
2016,2,26,11,45,621.0,192.5,0.3,15.0,605.5,626.62,479.61
2016,2,26,12,0,864.0,107.0,0.3,15.0,686.0,684.64,521.7
2016,2,26,12,15,863.5,107.0,0.3,15.0,687.5,661.38,503.31
2016,2,26,12,30,863.0,107.0,0.3,15.0,689.0,635.49,483.97
2016,2,26,12,45,862.5,105.5,0.35,15.0,683.5,605.61,462.1
2016,2,26,13,0,862.0,104.0,0.4,15.0,678.0,573.37,437.99
2016,2,26,13,15,660.0,177.0,0.4,14.5,612.0,503.15,384.98
2016,2,26,13,30,458.0,250.0,0.4,14.0,546.0,442.04,339.0
2016,2,26,13,45,447.0,244.5,0.4,14.0,526.0,409.37,313.56
2016,2,26,14,0,436.0,239.0,0.4,14.0,506.0,376.77,287.4
2016,2,26,14,15,415.5,232.0,0.4,13.5,477.0,339.87,258.19
2016,2,26,14,30,395.0,225.0,0.4,13.0,448.0,307.26,231.89
2016,2,26,14,45,392.0,211.0,0.4,12.5,421.0,272.49,203.19
2016,2,26,15,0,389.0,197.0,0.4,12.0,394.0,237.73,174.39
2016,2,26,15,15,194.5,116.0,0.4,11.5,214.5,123.29,89.55
2016,2,26,15,30,0.0,35.0,0.4,11.0,35.0,32.5,22.4
2016,2,26,15,45,1.0,79.5,0.4,11.0,80.0,73.75,57.94
2016,2,26,16,0,2.0,124.0,0.4,11.0,125.0,108.29,91.43
2016,2,26,16,15,1.0,107.0,0.35,11.0,107.5,94.06,78.86
2016,2,26,16,30,0.0,90.0,0.3,11.0,90.0,79.68,66.15
2016,2,26,16,45,0.0,72.0,0.3,11.0,72.0,64.37,52.38
2016,2,26,17,0,0.0,54.0,0.3,11.0,54.0,48.88,38.21
2016,2,26,17,15,0.0,37.5,0.3,10.5,37.5,34.4,24.82
2016,2,26,17,30,0.0,21.0,0.3,10.0,21.0,19.49,10.4
2016,2,26,17,45,0.0,10.5,0.3,10.0,10.5,9.73,0.0
2016,2,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,7.0,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,8.0,15.0,14.3,0.0
2016,2,27,7,15,219.0,25.0,0.35,8.5,52.0,160.72,106.47
2016,2,27,7,30,438.0,35.0,0.3,9.0,89.0,295.87,236.46
2016,2,27,7,45,520.5,43.0,0.3,9.5,135.5,364.68,296.69
2016,2,27,8,0,603.0,51.0,0.3,10.0,182.0,437.84,357.36
2016,2,27,8,15,655.0,56.5,0.3,10.0,230.5,488.63,398.8
2016,2,27,8,30,707.0,62.0,0.3,10.0,279.0,544.82,442.48
2016,2,27,8,45,745.5,65.0,0.3,10.5,326.5,589.31,474.83
2016,2,27,9,0,784.0,68.0,0.3,11.0,374.0,632.91,505.15
2016,2,27,9,15,808.0,71.0,0.3,11.5,417.5,665.1,525.65
2016,2,27,9,30,832.0,74.0,0.3,12.0,461.0,695.22,544.35
2016,2,27,9,45,678.5,123.5,0.3,13.0,456.0,650.32,507.68
2016,2,27,10,0,525.0,173.0,0.3,14.0,451.0,589.54,459.23
2016,2,27,10,15,504.0,192.5,0.25,14.5,472.5,593.9,460.08
2016,2,27,10,30,483.0,212.0,0.2,15.0,494.0,595.7,458.26
2016,2,27,10,45,437.0,236.0,0.2,15.5,499.5,581.46,445.31
2016,2,27,11,0,391.0,260.0,0.2,16.0,505.0,557.69,426.08
2016,2,27,11,15,372.0,273.5,0.15,16.0,512.5,549.89,419.11
2016,2,27,11,30,353.0,287.0,0.1,16.0,520.0,540.83,411.16
2016,2,27,11,45,209.5,296.5,0.1,16.0,435.5,435.78,333.04
2016,2,27,12,0,66.0,306.0,0.1,16.0,351.0,337.05,258.43
2016,2,27,12,15,140.5,316.5,0.1,16.0,412.0,394.14,302.66
2016,2,27,12,30,215.0,327.0,0.1,16.0,473.0,441.79,337.35
2016,2,27,12,45,185.5,325.5,0.1,16.0,451.0,412.59,314.77
2016,2,27,13,0,156.0,324.0,0.1,16.0,429.0,384.69,293.95
2016,2,27,13,15,255.5,303.0,0.1,16.0,471.0,407.96,311.48
2016,2,27,13,30,355.0,282.0,0.1,16.0,513.0,422.72,321.23
2016,2,27,13,45,399.5,261.0,0.1,16.0,512.5,405.45,306.85
2016,2,27,14,0,444.0,240.0,0.1,16.0,512.0,382.39,287.74
2016,2,27,14,15,456.0,224.5,0.1,15.5,493.0,349.32,261.24
2016,2,27,14,30,468.0,209.0,0.1,15.0,474.0,314.72,232.87
2016,2,27,14,45,656.0,145.0,0.15,15.0,493.0,284.14,201.2
2016,2,27,15,0,844.0,81.0,0.2,15.0,512.0,238.02,154.74
2016,2,27,15,15,824.0,78.5,0.2,14.5,472.0,188.04,113.41
2016,2,27,15,30,804.0,76.0,0.2,14.0,432.0,139.31,76.8
2016,2,27,15,45,784.5,70.5,0.2,14.0,388.5,89.65,47.06
2016,2,27,16,0,765.0,65.0,0.2,14.0,345.0,46.47,35.97
2016,2,27,16,15,725.5,61.0,0.2,13.5,297.0,44.89,34.8
2016,2,27,16,30,686.0,57.0,0.2,13.0,249.0,43.33,33.48
2016,2,27,16,45,622.0,51.5,0.25,12.5,200.5,36.87,27.65
2016,2,27,17,0,558.0,46.0,0.3,12.0,152.0,34.19,25.07
2016,2,27,17,15,456.5,37.5,0.35,11.5,107.0,28.76,19.81
2016,2,27,17,30,355.0,29.0,0.4,11.0,62.0,23.13,13.59
2016,2,27,17,45,177.5,14.5,0.45,11.0,31.0,11.39,0.0
2016,2,27,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,0.55,7.5,5.5,0.0,0.0
2016,2,28,7,0,0.0,11.0,0.5,8.0,11.0,10.48,0.0
2016,2,28,7,15,60.0,30.0,0.45,8.0,37.5,73.93,49.39
2016,2,28,7,30,120.0,49.0,0.4,8.0,64.0,139.27,111.9
2016,2,28,7,45,155.0,69.0,0.35,8.5,98.0,185.18,152.7
2016,2,28,8,0,190.0,89.0,0.3,9.0,132.0,232.4,193.22
2016,2,28,8,15,215.5,108.5,0.3,9.0,167.5,274.28,228.42
2016,2,28,8,30,241.0,128.0,0.3,9.0,203.0,316.63,262.91
2016,2,28,8,45,272.5,141.0,0.3,9.5,238.5,355.02,292.95
2016,2,28,9,0,304.0,154.0,0.3,10.0,274.0,394.02,322.6
2016,2,28,9,15,157.5,160.5,0.3,10.0,223.5,288.9,236.39
2016,2,28,9,30,11.0,167.0,0.3,10.0,173.0,171.37,138.21
2016,2,28,9,45,96.0,205.0,0.3,10.5,256.5,282.27,229.74
2016,2,28,10,0,181.0,243.0,0.3,11.0,340.0,395.2,316.98
2016,2,28,10,15,191.5,258.0,0.3,11.0,366.0,416.24,331.09
2016,2,28,10,30,202.0,273.0,0.3,11.0,392.0,436.4,345.39
2016,2,28,10,45,239.0,281.0,0.3,11.5,427.5,467.55,367.77
2016,2,28,11,0,276.0,289.0,0.3,12.0,463.0,505.72,394.61
2016,2,28,11,15,312.0,290.0,0.3,12.0,492.5,525.22,408.33
2016,2,28,11,30,348.0,291.0,0.3,12.0,522.0,542.79,420.72
2016,2,28,11,45,318.0,303.0,0.35,12.5,516.5,523.54,405.02
2016,2,28,12,0,288.0,315.0,0.4,13.0,511.0,503.94,389.55
2016,2,28,12,15,295.5,315.0,0.4,13.0,516.5,497.03,384.26
2016,2,28,12,30,303.0,315.0,0.4,13.0,522.0,488.8,377.79
2016,2,28,12,45,417.5,275.0,0.4,13.0,558.5,507.47,392.26
2016,2,28,13,0,532.0,235.0,0.4,13.0,595.0,516.13,398.33
2016,2,28,13,15,488.0,247.5,0.4,13.0,572.5,481.03,370.76
2016,2,28,13,30,444.0,260.0,0.4,13.0,550.0,447.49,344.63
2016,2,28,13,45,452.5,248.5,0.4,13.5,536.0,418.57,321.1
2016,2,28,14,0,461.0,237.0,0.4,14.0,522.0,388.25,295.93
2016,2,28,14,15,485.5,216.5,0.4,13.5,505.5,354.73,268.53
2016,2,28,14,30,510.0,196.0,0.4,13.0,489.0,318.63,238.13
2016,2,28,14,45,427.0,202.5,0.4,13.0,438.0,273.86,202.98
2016,2,28,15,0,344.0,209.0,0.4,13.0,387.0,240.33,177.7
2016,2,28,15,15,457.5,167.0,0.4,12.5,384.0,199.92,140.05
2016,2,28,15,30,571.0,125.0,0.4,12.0,381.0,152.38,97.91
2016,2,28,15,45,586.0,108.0,0.4,12.0,347.0,106.61,66.83
2016,2,28,16,0,601.0,91.0,0.4,12.0,313.0,61.17,49.34
2016,2,28,16,15,549.0,88.0,0.4,11.5,270.0,61.58,50.02
2016,2,28,16,30,497.0,85.0,0.4,11.0,227.0,62.29,50.76
2016,2,28,16,45,536.0,67.0,0.45,10.5,193.5,49.72,39.44
2016,2,28,17,0,575.0,49.0,0.5,10.0,160.0,36.65,27.49
2016,2,28,17,15,473.5,40.0,0.5,9.0,113.5,30.86,21.95
2016,2,28,17,30,372.0,31.0,0.5,8.0,67.0,24.87,15.49
2016,2,28,17,45,186.0,15.5,0.5,7.5,33.5,12.2,0.0
2016,2,28,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,45,75.5,7.5,1.15,9.5,10.0,7.15,0.0
2016,2,29,7,0,151.0,15.0,1.1,10.0,20.0,101.85,0.0
2016,2,29,7,15,293.0,27.0,0.9,10.5,58.5,206.43,153.79
2016,2,29,7,30,435.0,39.0,0.7,11.0,97.0,305.02,245.9
2016,2,29,7,45,525.0,46.0,0.5,12.0,145.0,378.11,307.39
2016,2,29,8,0,615.0,53.0,0.3,13.0,193.0,455.84,368.47
2016,2,29,8,15,665.5,58.5,0.25,14.0,242.0,506.91,406.97
2016,2,29,8,30,716.0,64.0,0.2,15.0,291.0,563.07,447.15
2016,2,29,8,45,745.5,69.5,0.15,16.0,338.0,605.12,474.95
2016,2,29,9,0,775.0,75.0,0.1,17.0,385.0,645.89,500.28
2016,2,29,9,15,798.5,78.0,0.05,18.0,428.0,677.83,518.36
2016,2,29,9,30,822.0,81.0,0.0,19.0,471.0,707.67,534.78
2016,2,29,9,45,835.5,85.0,0.0,20.0,509.0,728.9,545.31
2016,2,29,10,0,849.0,89.0,0.0,21.0,547.0,747.33,553.93
2016,2,29,10,15,861.0,90.5,0.0,21.0,578.5,758.81,560.07
2016,2,29,10,30,873.0,92.0,0.0,21.0,610.0,767.22,564.38
2016,2,29,10,45,890.0,89.5,0.05,21.5,637.0,767.5,562.72
2016,2,29,11,0,907.0,87.0,0.1,22.0,664.0,769.25,562.51
2016,2,29,11,15,911.5,88.0,0.1,22.0,681.5,762.28,557.27
2016,2,29,11,30,916.0,89.0,0.1,22.0,699.0,752.07,550.17
2016,2,29,11,45,923.5,86.5,0.1,22.0,710.5,737.13,540.12
2016,2,29,12,0,931.0,84.0,0.1,22.0,722.0,718.96,528.0
2016,2,29,12,15,726.5,165.0,0.1,21.5,663.5,643.44,474.2
2016,2,29,12,30,522.0,246.0,0.1,21.0,605.0,566.77,419.61
2016,2,29,12,45,481.5,260.5,0.1,21.0,590.0,535.62,397.45
2016,2,29,13,0,441.0,275.0,0.1,21.0,575.0,505.12,375.0
2016,2,29,13,15,474.5,255.5,0.1,20.5,572.5,484.73,360.8
2016,2,29,13,30,508.0,236.0,0.1,20.0,570.0,461.14,343.56
2016,2,29,13,45,528.0,220.5,0.1,20.0,558.5,431.64,320.7
2016,2,29,14,0,548.0,205.0,0.1,20.0,547.0,399.73,295.37
2016,2,29,14,15,483.0,215.5,0.1,19.5,507.0,356.47,262.53
2016,2,29,14,30,418.0,226.0,0.1,19.0,467.0,317.93,233.31
2016,2,29,14,45,425.0,209.0,0.15,19.0,442.0,281.56,203.72
2016,2,29,15,0,432.0,192.0,0.2,19.0,417.0,244.31,173.08
2016,2,29,15,15,491.5,162.0,0.2,18.5,399.0,204.8,138.91
2016,2,29,15,30,551.0,132.0,0.2,18.0,381.0,159.55,101.57
2016,2,29,15,45,351.5,144.0,0.2,17.5,297.0,123.93,85.56
2016,2,29,16,0,152.0,156.0,0.2,17.0,213.0,120.08,98.97
2016,2,29,16,15,133.5,138.0,0.3,16.5,183.5,106.78,88.04
2016,2,29,16,30,115.0,120.0,0.4,16.0,154.0,93.97,77.28
2016,2,29,16,45,100.5,98.5,0.5,15.5,124.0,78.53,63.89
2016,2,29,17,0,86.0,77.0,0.6,15.0,94.0,62.6,49.73
2016,2,29,17,15,59.5,56.0,0.55,14.5,66.5,46.52,35.12
2016,2,29,17,30,33.0,35.0,0.5,14.0,39.0,31.01,20.54
2016,2,29,17,45,16.5,17.5,0.5,14.0,19.5,16.08,0.0
2016,2,29,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.5,0.5,8.5,10.5,10.01,0.0
2016,3,1,7,0,0.0,21.0,0.4,9.0,21.0,23.3,0.0
2016,3,1,7,15,187.0,31.5,0.35,9.5,57.5,158.66,120.49
2016,3,1,7,30,374.0,42.0,0.3,10.0,94.0,277.87,225.07
2016,3,1,7,45,443.0,53.0,0.3,11.0,138.5,342.26,279.63
2016,3,1,8,0,512.0,64.0,0.3,12.0,183.0,410.11,334.58
2016,3,1,8,15,554.0,73.0,0.3,12.5,228.5,461.23,374.61
2016,3,1,8,30,596.0,82.0,0.3,13.0,274.0,512.85,413.34
2016,3,1,8,45,645.0,81.5,0.35,13.5,318.0,557.95,446.62
2016,3,1,9,0,694.0,81.0,0.4,14.0,362.0,602.77,478.74
2016,3,1,9,15,766.0,79.5,0.4,14.0,421.0,659.9,518.25
2016,3,1,9,30,838.0,78.0,0.4,14.0,480.0,719.62,558.3
2016,3,1,9,45,863.5,77.0,0.45,14.5,520.0,738.86,569.16
2016,3,1,10,0,889.0,76.0,0.5,15.0,560.0,761.02,582.59
2016,3,1,10,15,898.5,77.5,0.5,15.0,591.5,771.21,588.02
2016,3,1,10,30,908.0,79.0,0.5,15.0,623.0,778.27,591.58
2016,3,1,10,45,716.5,150.5,0.5,15.0,591.0,713.81,545.49
2016,3,1,11,0,525.0,222.0,0.5,15.0,559.0,633.1,485.21
2016,3,1,11,15,293.5,261.5,0.45,15.0,451.0,486.25,375.73
2016,3,1,11,30,62.0,301.0,0.4,15.0,343.0,338.24,261.65
2016,3,1,11,45,31.0,204.0,0.4,15.0,225.0,217.46,169.93
2016,3,1,12,0,0.0,107.0,0.4,15.0,107.0,99.88,76.47
2016,3,1,12,15,0.0,130.0,0.4,14.5,130.0,121.36,94.4
2016,3,1,12,30,0.0,153.0,0.4,14.0,153.0,142.68,111.65
2016,3,1,12,45,0.5,160.5,0.4,14.0,161.0,149.7,117.21
2016,3,1,13,0,1.0,168.0,0.4,14.0,169.0,156.59,122.73
2016,3,1,13,15,0.5,165.0,0.4,14.0,165.5,153.21,120.06
2016,3,1,13,30,0.0,162.0,0.4,14.0,162.0,149.86,117.51
2016,3,1,13,45,0.0,95.0,0.45,14.0,95.0,88.57,68.02
2016,3,1,14,0,0.0,28.0,0.5,14.0,28.0,26.04,16.32
2016,3,1,14,15,0.0,27.5,0.45,13.5,27.5,25.57,16.05
2016,3,1,14,30,0.0,27.0,0.4,13.0,27.0,25.1,15.74
2016,3,1,14,45,0.0,24.0,0.4,13.0,24.0,22.3,13.4
2016,3,1,15,0,0.0,21.0,0.4,13.0,21.0,19.5,11.06
2016,3,1,15,15,41.5,108.0,0.4,13.0,127.0,103.85,80.46
2016,3,1,15,30,83.0,195.0,0.4,13.0,233.0,170.6,133.36
2016,3,1,15,45,41.5,159.5,0.4,13.0,178.5,135.0,106.47
2016,3,1,16,0,0.0,124.0,0.4,13.0,124.0,109.12,91.1
2016,3,1,16,15,0.0,107.5,0.35,12.5,107.5,95.11,79.27
2016,3,1,16,30,0.0,91.0,0.3,12.0,91.0,81.08,67.14
2016,3,1,16,45,292.0,68.5,0.3,12.0,127.0,49.68,39.17
2016,3,1,17,0,584.0,46.0,0.3,12.0,163.0,33.57,24.59
2016,3,1,17,15,490.0,38.0,0.3,12.0,117.5,28.58,19.8
2016,3,1,17,30,396.0,30.0,0.3,12.0,72.0,23.41,14.45
2016,3,1,17,45,198.0,15.0,0.3,12.0,36.0,11.45,0.0
2016,3,1,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,45,113.5,8.0,0.1,10.5,13.0,55.87,0.0
2016,3,2,7,0,227.0,16.0,0.1,11.0,26.0,142.45,4.27
2016,3,2,7,15,361.5,26.0,0.1,11.5,66.5,241.74,184.42
2016,3,2,7,30,496.0,36.0,0.1,12.0,107.0,338.08,270.01
2016,3,2,7,45,574.0,42.5,0.15,12.5,155.5,402.34,324.64
2016,3,2,8,0,652.0,49.0,0.2,13.0,204.0,475.15,383.24
2016,3,2,8,15,338.5,86.5,0.2,13.0,168.0,338.38,275.56
2016,3,2,8,30,25.0,124.0,0.2,13.0,132.0,150.28,120.56
2016,3,2,8,45,28.5,142.0,0.2,13.5,152.5,171.12,138.27
2016,3,2,9,0,32.0,160.0,0.2,14.0,173.0,191.86,154.38
2016,3,2,9,15,28.5,173.0,0.2,14.5,186.0,201.51,161.12
2016,3,2,9,30,25.0,186.0,0.2,15.0,199.0,201.47,160.16
2016,3,2,9,45,29.0,203.0,0.25,15.5,219.0,230.48,182.47
2016,3,2,10,0,33.0,220.0,0.3,16.0,239.0,249.69,196.65
2016,3,2,10,15,70.5,250.0,0.3,16.0,292.0,308.24,242.05
2016,3,2,10,30,108.0,280.0,0.3,16.0,345.0,366.05,285.47
2016,3,2,10,45,237.0,279.0,0.3,16.0,430.0,467.48,362.23
2016,3,2,11,0,366.0,278.0,0.3,16.0,515.0,565.91,433.39
2016,3,2,11,15,251.5,302.5,0.3,16.0,467.5,498.52,380.97
2016,3,2,11,30,137.0,327.0,0.3,16.0,420.0,425.42,325.73
2016,3,2,11,45,81.0,298.5,0.3,16.0,354.0,345.42,266.18
2016,3,2,12,0,25.0,270.0,0.3,16.0,288.0,270.97,209.41
2016,3,2,12,15,71.0,303.5,0.3,15.5,354.0,334.7,259.34
2016,3,2,12,30,117.0,337.0,0.3,15.0,420.0,390.51,301.21
2016,3,2,12,45,85.0,321.0,0.35,15.0,381.0,349.74,270.04
2016,3,2,13,0,53.0,305.0,0.4,15.0,342.0,311.26,241.22
2016,3,2,13,15,51.0,300.5,0.4,15.0,335.5,301.44,234.03
2016,3,2,13,30,49.0,296.0,0.4,15.0,329.0,291.65,226.63
2016,3,2,13,45,143.0,295.5,0.4,15.0,387.0,327.18,253.57
2016,3,2,14,0,237.0,295.0,0.4,15.0,445.0,355.18,273.09
2016,3,2,14,15,275.0,275.0,0.4,14.5,441.5,334.93,256.42
2016,3,2,14,30,313.0,255.0,0.4,14.0,438.0,313.63,238.5
2016,3,2,14,45,311.0,239.0,0.4,14.0,412.0,280.91,211.67
2016,3,2,15,0,309.0,223.0,0.4,14.0,386.0,248.28,184.82
2016,3,2,15,15,344.5,198.0,0.4,13.5,367.0,215.58,156.88
2016,3,2,15,30,380.0,173.0,0.4,13.0,348.0,179.5,127.05
2016,3,2,15,45,225.0,165.0,0.4,13.0,266.0,139.17,103.37
2016,3,2,16,0,70.0,157.0,0.4,13.0,184.0,127.4,101.42
2016,3,2,16,15,60.5,137.5,0.4,12.5,158.5,111.72,93.75
2016,3,2,16,30,51.0,118.0,0.4,12.0,133.0,97.0,81.16
2016,3,2,16,45,46.5,97.5,0.4,12.0,109.5,81.3,67.26
2016,3,2,17,0,42.0,77.0,0.4,12.0,86.0,65.24,52.74
2016,3,2,17,15,26.0,56.5,0.4,11.5,61.5,48.81,37.72
2016,3,2,17,30,10.0,36.0,0.4,11.0,37.0,31.98,21.98
2016,3,2,17,45,5.0,18.0,0.4,11.0,18.5,16.72,3.39
2016,3,2,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,0.2,11.0,6.5,6.2,0.0
2016,3,3,7,0,0.0,13.0,0.2,11.0,13.0,12.06,0.0
2016,3,3,7,15,0.0,31.5,0.15,11.0,31.5,31.53,20.2
2016,3,3,7,30,0.0,50.0,0.1,11.0,50.0,51.32,38.05
2016,3,3,7,45,10.0,70.0,0.1,11.5,72.5,77.96,61.3
2016,3,3,8,0,20.0,90.0,0.1,12.0,95.0,111.83,90.18
2016,3,3,8,15,26.5,109.5,0.1,12.5,117.5,136.73,110.86
2016,3,3,8,30,33.0,129.0,0.1,13.0,140.0,161.61,131.05
2016,3,3,8,45,38.5,148.0,0.15,13.5,162.5,185.15,149.73
2016,3,3,9,0,44.0,167.0,0.2,14.0,185.0,208.6,167.99
2016,3,3,9,15,230.0,174.0,0.2,14.0,285.0,371.23,299.13
2016,3,3,9,30,416.0,181.0,0.2,14.0,385.0,528.77,417.52
2016,3,3,9,45,264.0,217.0,0.2,14.5,350.0,444.64,348.84
2016,3,3,10,0,112.0,253.0,0.2,15.0,315.0,346.51,271.3
2016,3,3,10,15,188.5,265.0,0.2,14.5,376.5,424.86,332.59
2016,3,3,10,30,265.0,277.0,0.2,14.0,438.0,502.05,389.64
2016,3,3,10,45,190.5,293.0,0.2,14.0,411.0,447.95,346.89
2016,3,3,11,0,116.0,309.0,0.2,14.0,384.0,395.09,306.11
2016,3,3,11,15,152.5,319.5,0.2,13.5,421.5,435.88,337.64
2016,3,3,11,30,189.0,330.0,0.2,13.0,459.0,466.68,360.56
2016,3,3,11,45,187.5,335.5,0.25,13.0,465.0,463.51,357.74
2016,3,3,12,0,186.0,341.0,0.3,13.0,471.0,459.63,354.83
2016,3,3,12,15,132.5,334.5,0.3,13.0,427.5,409.15,316.49
2016,3,3,12,30,79.0,328.0,0.3,13.0,384.0,358.35,278.01
2016,3,3,12,45,108.5,332.5,0.3,13.0,409.0,374.86,291.12
2016,3,3,13,0,138.0,337.0,0.3,13.0,434.0,389.76,302.14
2016,3,3,13,15,138.5,331.0,0.25,13.0,426.5,375.39,290.68
2016,3,3,13,30,139.0,325.0,0.2,13.0,419.0,360.73,279.23
2016,3,3,13,45,183.0,312.0,0.2,13.0,431.5,359.88,278.32
2016,3,3,14,0,227.0,299.0,0.2,13.0,444.0,355.23,273.84
2016,3,3,14,15,153.5,282.0,0.2,13.0,378.5,299.74,231.79
2016,3,3,14,30,80.0,265.0,0.2,13.0,313.0,255.0,198.63
2016,3,3,14,45,228.5,238.0,0.2,13.0,362.5,263.19,200.91
2016,3,3,15,0,377.0,211.0,0.2,13.0,412.0,255.7,188.45
2016,3,3,15,15,338.5,200.0,0.2,12.5,370.0,217.28,158.56
2016,3,3,15,30,300.0,189.0,0.2,12.0,328.0,182.54,132.99
2016,3,3,15,45,282.0,171.5,0.2,12.0,291.5,148.56,108.96
2016,3,3,16,0,264.0,154.0,0.2,12.0,255.0,116.59,90.39
2016,3,3,16,15,247.0,136.5,0.2,11.5,221.5,100.8,84.44
2016,3,3,16,30,230.0,119.0,0.2,11.0,188.0,89.39,74.71
2016,3,3,16,45,411.5,85.5,0.25,11.0,181.5,62.55,50.86
2016,3,3,17,0,593.0,52.0,0.3,11.0,175.0,38.34,29.01
2016,3,3,17,15,498.0,43.0,0.3,11.0,127.0,32.67,23.6
2016,3,3,17,30,403.0,34.0,0.3,11.0,79.0,26.79,17.65
2016,3,3,17,45,201.5,17.0,0.35,11.0,39.5,13.03,2.34
2016,3,3,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
