Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.0,0.4,8.5,6.0,5.72,0.0
2016,3,4,7,0,0.0,12.0,0.4,9.0,12.0,11.12,0.0
2016,3,4,7,15,0.0,27.0,0.35,9.0,27.0,25.08,15.23
2016,3,4,7,30,0.0,42.0,0.3,9.0,42.0,40.4,29.11
2016,3,4,7,45,0.0,60.0,0.3,9.5,60.0,59.04,45.52
2016,3,4,8,0,0.0,78.0,0.3,10.0,78.0,77.25,61.27
2016,3,4,8,15,0.0,96.0,0.3,10.0,96.0,95.18,76.57
2016,3,4,8,30,0.0,114.0,0.3,10.0,114.0,112.91,91.4
2016,3,4,8,45,12.5,137.0,0.35,10.5,142.5,144.83,118.01
2016,3,4,9,0,25.0,160.0,0.4,11.0,171.0,176.98,144.21
2016,3,4,9,15,22.5,173.0,0.4,11.0,183.5,187.27,151.93
2016,3,4,9,30,20.0,186.0,0.4,11.0,196.0,197.49,159.63
2016,3,4,9,45,23.5,202.0,0.4,11.0,214.5,215.35,173.59
2016,3,4,10,0,27.0,218.0,0.4,11.0,233.0,233.1,187.29
2016,3,4,10,15,21.0,219.0,0.4,11.0,231.0,227.93,182.46
2016,3,4,10,30,15.0,220.0,0.4,11.0,229.0,222.96,178.0
2016,3,4,10,45,10.5,207.5,0.45,11.5,214.0,205.89,163.84
2016,3,4,11,0,6.0,195.0,0.5,12.0,199.0,189.36,150.2
2016,3,4,11,15,7.5,205.5,0.5,12.0,210.5,199.99,158.61
2016,3,4,11,30,9.0,216.0,0.5,12.0,222.0,210.46,166.72
2016,3,4,11,45,5.5,191.0,0.5,12.5,194.5,183.31,144.63
2016,3,4,12,0,2.0,166.0,0.5,13.0,167.0,156.74,123.15
2016,3,4,12,15,1.5,162.0,0.5,13.0,163.0,152.33,119.69
2016,3,4,12,30,1.0,158.0,0.5,13.0,159.0,147.99,116.21
2016,3,4,12,45,13.0,214.5,0.5,13.0,223.5,207.28,163.67
2016,3,4,13,0,25.0,271.0,0.5,13.0,288.0,264.64,208.26
2016,3,4,13,15,24.5,265.5,0.5,13.0,282.5,257.29,202.19
2016,3,4,13,30,24.0,260.0,0.5,13.0,277.0,249.93,196.58
2016,3,4,13,45,14.0,222.0,0.5,13.0,232.0,209.57,165.13
2016,3,4,14,0,4.0,184.0,0.5,13.0,187.0,170.37,134.41
2016,3,4,14,15,44.5,226.5,0.5,13.0,253.5,217.7,171.94
2016,3,4,14,30,85.0,269.0,0.5,13.0,320.0,260.22,204.15
2016,3,4,14,45,42.5,212.0,0.5,13.0,237.5,196.36,154.48
2016,3,4,15,0,0.0,155.0,0.5,13.0,155.0,140.44,111.33
2016,3,4,15,15,19.5,171.5,0.5,12.5,180.5,156.29,124.19
2016,3,4,15,30,39.0,188.0,0.5,12.0,206.0,161.86,128.34
2016,3,4,15,45,19.5,106.5,0.5,12.0,115.5,95.21,74.55
2016,3,4,16,0,0.0,25.0,0.5,12.0,25.0,23.2,14.41
2016,3,4,16,15,0.0,21.5,0.5,12.0,21.5,19.94,12.47
2016,3,4,16,30,0.0,18.0,0.5,12.0,18.0,16.68,9.54
2016,3,4,16,45,0.0,14.5,0.5,12.0,14.5,13.43,6.57
2016,3,4,17,0,0.0,11.0,0.5,12.0,11.0,10.18,3.57
2016,3,4,17,15,0.0,8.0,0.5,12.0,8.0,7.4,0.98
2016,3,4,17,30,0.0,5.0,0.5,12.0,5.0,4.62,0.0
2016,3,4,17,45,0.0,2.5,0.5,12.0,2.5,2.31,0.0
2016,3,4,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,0.6,12.0,5.0,4.77,0.0
2016,3,5,7,0,0.0,10.0,0.6,12.0,10.0,9.26,0.0
2016,3,5,7,15,0.0,21.5,0.6,12.0,21.5,19.94,10.88
2016,3,5,7,30,0.0,33.0,0.6,12.0,33.0,30.64,20.49
2016,3,5,7,45,0.0,47.0,0.65,12.5,47.0,43.73,31.95
2016,3,5,8,0,0.0,61.0,0.7,13.0,61.0,57.63,43.93
2016,3,5,8,15,0.0,75.5,0.7,13.0,75.5,71.96,56.16
2016,3,5,8,30,0.0,90.0,0.7,13.0,90.0,86.18,68.1
2016,3,5,8,45,0.0,62.0,0.75,13.0,62.0,57.66,43.78
2016,3,5,9,0,0.0,34.0,0.8,13.0,34.0,31.57,21.48
2016,3,5,9,15,0.0,29.0,0.8,13.0,29.0,26.93,17.46
2016,3,5,9,30,0.0,24.0,0.8,13.0,24.0,22.29,13.44
2016,3,5,9,45,23.0,130.5,0.8,13.0,143.5,146.95,118.43
2016,3,5,10,0,46.0,237.0,0.8,13.0,263.0,278.23,223.33
2016,3,5,10,15,23.0,126.5,0.8,13.0,139.5,141.51,112.55
2016,3,5,10,30,0.0,16.0,0.8,13.0,16.0,14.87,6.94
2016,3,5,10,45,1.0,94.0,0.8,13.0,95.0,88.43,68.63
2016,3,5,11,0,2.0,172.0,0.8,13.0,174.0,163.92,129.96
2016,3,5,11,15,8.5,206.0,0.8,13.0,212.0,201.22,159.52
2016,3,5,11,30,15.0,240.0,0.8,13.0,250.0,238.04,188.42
2016,3,5,11,45,20.5,258.5,0.8,13.5,272.5,258.57,203.87
2016,3,5,12,0,26.0,277.0,0.8,14.0,295.0,278.54,218.81
2016,3,5,12,15,13.0,148.5,0.85,14.0,157.5,147.42,115.42
2016,3,5,12,30,0.0,20.0,0.9,14.0,20.0,18.62,9.94
2016,3,5,12,45,0.0,31.0,0.95,14.0,31.0,28.86,18.59
2016,3,5,13,0,0.0,42.0,1.0,14.0,42.0,39.12,27.16
2016,3,5,13,15,0.0,41.0,1.0,14.0,41.0,38.18,26.39
2016,3,5,13,30,0.0,40.0,1.0,14.0,40.0,37.24,25.63
2016,3,5,13,45,6.0,130.0,1.0,14.0,134.0,123.4,96.84
2016,3,5,14,0,12.0,220.0,1.0,14.0,228.0,205.46,162.68
2016,3,5,14,15,6.0,190.5,1.0,14.0,194.5,175.97,139.03
2016,3,5,14,30,0.0,161.0,1.0,14.0,161.0,147.23,116.29
2016,3,5,14,45,0.0,152.0,1.05,14.0,152.0,138.75,109.75
2016,3,5,15,0,0.0,143.0,1.1,14.0,143.0,130.29,103.14
2016,3,5,15,15,0.0,89.0,1.1,14.0,89.0,82.8,64.15
2016,3,5,15,30,0.0,35.0,1.1,14.0,35.0,32.51,22.06
2016,3,5,15,45,0.0,20.5,1.1,14.0,20.5,19.02,10.66
2016,3,5,16,0,0.0,6.0,1.1,14.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,1.1,13.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,1.1,13.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.5,1.1,13.0,3.5,3.24,0.0
2016,3,5,17,0,0.0,3.0,1.1,13.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,1.05,13.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,1.0,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,1.0,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,45,56.0,14.0,0.5,7.5,17.5,38.11,0.0
2016,3,6,7,0,112.0,28.0,0.5,8.0,35.0,103.59,62.04
2016,3,6,7,15,232.5,43.5,0.5,8.0,75.5,201.77,162.26
2016,3,6,7,30,353.0,59.0,0.5,8.0,116.0,294.03,242.93
2016,3,6,7,45,421.5,71.0,0.5,8.5,163.0,358.94,298.17
2016,3,6,8,0,490.0,83.0,0.5,9.0,210.0,427.56,354.14
2016,3,6,8,15,545.0,91.0,0.5,9.0,259.0,489.02,402.74
2016,3,6,8,30,600.0,99.0,0.5,9.0,308.0,549.2,448.68
2016,3,6,8,45,387.0,142.5,0.5,9.0,284.5,457.48,374.05
2016,3,6,9,0,174.0,186.0,0.5,9.0,261.0,336.24,275.41
2016,3,6,9,15,130.0,204.0,0.5,9.0,263.0,323.55,264.56
2016,3,6,9,30,86.0,222.0,0.5,9.0,265.0,297.93,242.48
2016,3,6,9,45,43.0,176.0,0.55,9.5,197.5,210.97,171.36
2016,3,6,10,0,0.0,130.0,0.6,10.0,130.0,122.79,97.8
2016,3,6,10,15,54.0,210.5,0.6,10.0,244.5,253.11,205.47
2016,3,6,10,30,108.0,291.0,0.6,10.0,359.0,378.86,303.4
2016,3,6,10,45,133.5,306.5,0.6,10.0,393.5,420.26,333.68
2016,3,6,11,0,159.0,322.0,0.6,10.0,428.0,450.83,356.22
2016,3,6,11,15,140.5,329.5,0.6,10.0,425.0,438.62,345.73
2016,3,6,11,30,122.0,337.0,0.6,10.0,422.0,426.24,335.61
2016,3,6,11,45,71.0,300.5,0.65,10.5,350.5,341.18,269.67
2016,3,6,12,0,20.0,264.0,0.7,11.0,279.0,262.06,207.41
2016,3,6,12,15,14.0,238.0,0.7,11.0,249.0,232.07,184.15
2016,3,6,12,30,8.0,212.0,0.7,11.0,219.0,202.82,160.99
2016,3,6,12,45,9.0,218.5,0.75,11.0,225.5,208.61,165.85
2016,3,6,13,0,10.0,225.0,0.8,11.0,232.0,214.19,170.37
2016,3,6,13,15,9.5,221.0,0.8,10.5,227.5,209.18,166.72
2016,3,6,13,30,9.0,217.0,0.8,10.0,223.0,204.19,163.16
2016,3,6,13,45,4.5,148.5,0.8,10.0,151.5,139.52,110.94
2016,3,6,14,0,0.0,80.0,0.8,10.0,80.0,74.57,57.49
2016,3,6,14,15,0.0,64.0,0.8,9.5,64.0,59.61,45.22
2016,3,6,14,30,0.0,48.0,0.8,9.0,48.0,44.67,32.71
2016,3,6,14,45,0.0,40.0,0.85,9.0,40.0,37.2,26.41
2016,3,6,15,0,0.0,32.0,0.9,9.0,32.0,29.74,20.07
2016,3,6,15,15,0.0,35.5,0.85,8.5,35.5,32.99,23.0
2016,3,6,15,30,0.0,39.0,0.8,8.0,39.0,36.24,25.95
2016,3,6,15,45,0.0,23.0,0.8,8.0,23.0,21.35,13.05
2016,3,6,16,0,0.0,7.0,0.8,8.0,7.0,6.49,0.05
2016,3,6,16,15,0.0,6.0,0.8,8.0,6.0,5.56,0.0
2016,3,6,16,30,0.0,5.0,0.8,8.0,5.0,4.63,0.0
2016,3,6,16,45,0.0,4.0,0.8,8.0,4.0,3.7,0.0
2016,3,6,17,0,0.0,3.0,0.8,8.0,3.0,2.78,0.0
2016,3,6,17,15,0.0,2.0,0.8,8.0,2.0,1.85,0.0
2016,3,6,17,30,0.0,1.0,0.8,8.0,1.0,0.92,0.0
2016,3,6,17,45,0.0,0.5,0.8,8.0,0.5,0.46,0.0
2016,3,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,0.5,5.5,10.5,10.01,0.0
2016,3,7,7,0,0.0,21.0,0.5,6.0,21.0,19.61,8.4
2016,3,7,7,15,9.0,40.5,0.5,6.0,42.0,46.56,34.16
2016,3,7,7,30,18.0,60.0,0.5,6.0,63.0,78.24,62.56
2016,3,7,7,45,27.5,80.0,0.55,6.0,86.5,106.11,87.43
2016,3,7,8,0,37.0,100.0,0.6,6.0,110.0,133.94,111.86
2016,3,7,8,15,43.5,120.0,0.6,6.0,134.0,159.89,134.08
2016,3,7,8,30,50.0,140.0,0.6,6.0,158.0,185.78,155.77
2016,3,7,8,45,234.5,147.0,0.6,6.5,247.5,344.13,289.49
2016,3,7,9,0,419.0,154.0,0.6,7.0,337.0,500.98,413.22
2016,3,7,9,15,482.0,155.5,0.6,7.0,386.5,554.08,451.95
2016,3,7,9,30,545.0,157.0,0.6,7.0,436.0,607.37,491.12
2016,3,7,9,45,511.0,183.0,0.65,7.5,459.5,612.83,491.95
2016,3,7,10,0,477.0,209.0,0.7,8.0,483.0,614.89,490.9
2016,3,7,10,15,543.0,198.0,0.7,8.5,526.5,652.57,517.86
2016,3,7,10,30,609.0,187.0,0.7,9.0,570.0,692.76,545.51
2016,3,7,10,45,560.0,214.0,0.7,9.5,577.0,673.12,527.73
2016,3,7,11,0,511.0,241.0,0.7,10.0,584.0,655.18,511.97
2016,3,7,11,15,730.5,164.5,0.7,10.0,669.5,737.41,574.34
2016,3,7,11,30,950.0,88.0,0.7,10.0,755.0,802.48,618.85
2016,3,7,11,45,952.0,89.5,0.75,10.0,765.0,786.9,607.53
2016,3,7,12,0,954.0,91.0,0.8,10.0,775.0,768.08,595.18
2016,3,7,12,15,718.0,184.0,0.8,10.0,700.0,675.94,526.09
2016,3,7,12,30,482.0,277.0,0.8,10.0,625.0,583.61,455.53
2016,3,7,12,45,442.5,292.5,0.8,10.5,610.0,553.28,432.04
2016,3,7,13,0,403.0,308.0,0.8,11.0,595.0,522.74,407.65
2016,3,7,13,15,650.0,209.5,0.8,11.0,662.5,553.79,432.1
2016,3,7,13,30,897.0,111.0,0.8,11.0,730.0,566.24,440.04
2016,3,7,13,45,656.5,190.0,0.8,11.0,635.5,479.55,372.26
2016,3,7,14,0,416.0,269.0,0.8,11.0,541.0,412.54,320.63
2016,3,7,14,15,208.0,209.5,0.8,11.0,345.5,260.49,204.39
2016,3,7,14,30,0.0,150.0,0.8,11.0,150.0,137.67,109.31
2016,3,7,14,45,0.0,94.0,0.8,11.0,94.0,87.53,68.44
2016,3,7,15,0,0.0,38.0,0.8,11.0,38.0,35.33,24.61
2016,3,7,15,15,412.0,61.5,0.75,11.0,258.5,121.34,79.93
2016,3,7,15,30,824.0,85.0,0.7,11.0,479.0,175.35,105.34
2016,3,7,15,45,807.5,78.5,0.7,11.0,434.0,123.04,67.14
2016,3,7,16,0,791.0,72.0,0.7,11.0,389.0,72.17,41.41
2016,3,7,16,15,754.5,68.0,0.7,10.5,339.5,49.01,38.82
2016,3,7,16,30,718.0,64.0,0.7,10.0,290.0,47.67,37.79
2016,3,7,16,45,667.0,58.0,0.7,9.5,239.5,44.52,35.0
2016,3,7,17,0,616.0,52.0,0.7,9.0,189.0,37.68,28.73
2016,3,7,17,15,527.0,44.0,0.7,8.5,140.5,32.9,24.17
2016,3,7,17,30,438.0,36.0,0.7,8.0,92.0,27.96,19.21
2016,3,7,17,45,276.0,24.5,0.7,7.5,54.0,19.44,9.52
2016,3,7,18,0,114.0,13.0,0.7,7.0,16.0,12.39,0.0
2016,3,7,18,15,57.0,6.5,0.7,6.5,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,45,51.0,14.0,0.5,4.5,18.0,36.35,0.0
2016,3,8,7,0,102.0,28.0,0.5,5.0,36.0,100.1,69.96
2016,3,8,7,15,165.5,46.5,0.45,5.0,70.5,160.71,131.54
2016,3,8,7,30,229.0,65.0,0.4,5.0,105.0,223.48,187.75
2016,3,8,7,45,269.5,83.0,0.4,5.5,144.5,275.23,232.63
2016,3,8,8,0,310.0,101.0,0.4,6.0,184.0,328.72,277.3
2016,3,8,8,15,350.0,112.0,0.35,6.0,223.5,386.23,323.63
2016,3,8,8,30,390.0,123.0,0.3,6.0,263.0,433.65,360.56
2016,3,8,8,45,401.0,140.5,0.25,6.5,301.0,468.6,385.47
2016,3,8,9,0,412.0,158.0,0.2,7.0,339.0,502.27,408.73
2016,3,8,9,15,234.5,188.0,0.2,7.5,293.5,395.28,321.28
2016,3,8,9,30,57.0,218.0,0.2,8.0,248.0,271.09,219.18
2016,3,8,9,45,202.0,230.5,0.2,8.5,346.5,405.62,328.07
2016,3,8,10,0,347.0,243.0,0.2,9.0,445.0,541.66,429.77
2016,3,8,10,15,176.0,217.0,0.2,9.0,320.0,365.83,292.4
2016,3,8,10,30,5.0,191.0,0.2,9.0,195.0,185.97,147.73
2016,3,8,10,45,12.0,220.5,0.2,9.0,229.0,219.86,175.97
2016,3,8,11,0,19.0,250.0,0.2,9.0,263.0,253.35,202.09
2016,3,8,11,15,64.5,295.0,0.2,8.5,340.5,338.72,269.41
2016,3,8,11,30,110.0,340.0,0.2,8.0,418.0,414.28,326.93
2016,3,8,11,45,96.5,340.5,0.2,8.0,409.5,399.61,314.34
2016,3,8,12,0,83.0,341.0,0.2,8.0,401.0,385.23,303.06
2016,3,8,12,15,73.0,336.5,0.2,7.5,389.5,368.88,290.95
2016,3,8,12,30,63.0,332.0,0.2,7.0,378.0,352.99,279.19
2016,3,8,12,45,88.0,339.5,0.2,7.0,403.0,370.5,293.0
2016,3,8,13,0,113.0,347.0,0.2,7.0,428.0,385.8,304.57
2016,3,8,13,15,71.5,313.0,0.2,7.0,364.0,325.25,257.66
2016,3,8,13,30,30.0,279.0,0.2,7.0,300.0,268.5,213.83
2016,3,8,13,45,15.5,222.0,0.25,7.5,233.0,210.67,168.47
2016,3,8,14,0,1.0,165.0,0.3,8.0,166.0,152.36,121.83
2016,3,8,14,15,1.5,170.5,0.3,8.0,171.5,156.88,126.03
2016,3,8,14,30,2.0,176.0,0.3,8.0,177.0,161.11,129.68
2016,3,8,14,45,1.0,129.5,0.3,8.0,130.0,119.51,95.65
2016,3,8,15,0,0.0,83.0,0.3,8.0,83.0,77.32,60.68
2016,3,8,15,15,28.0,142.5,0.25,7.5,156.0,130.92,105.06
2016,3,8,15,30,56.0,202.0,0.2,7.0,229.0,175.62,140.93
2016,3,8,15,45,57.0,183.5,0.2,7.0,209.0,155.59,124.7
2016,3,8,16,0,58.0,165.0,0.2,7.0,189.0,135.57,109.55
2016,3,8,16,15,51.5,145.5,0.2,7.0,164.5,117.9,100.91
2016,3,8,16,30,45.0,126.0,0.2,7.0,140.0,103.28,88.18
2016,3,8,16,45,38.0,105.0,0.25,7.0,116.0,87.34,74.01
2016,3,8,17,0,31.0,84.0,0.3,7.0,92.0,71.02,59.18
2016,3,8,17,15,18.0,64.0,0.3,7.0,68.0,55.02,44.32
2016,3,8,17,30,5.0,44.0,0.3,7.0,44.0,39.45,29.59
2016,3,8,17,45,2.5,26.0,0.3,7.0,26.0,23.77,13.45
2016,3,8,18,0,0.0,8.0,0.3,7.0,8.0,7.63,0.0
2016,3,8,18,15,0.0,4.0,0.3,6.5,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.5,0.4,7.0,5.5,5.24,0.0
2016,3,9,7,0,0.0,11.0,0.4,7.0,11.0,10.19,2.3
2016,3,9,7,15,0.0,21.5,0.4,7.0,21.5,19.94,11.49
2016,3,9,7,30,0.0,32.0,0.4,7.0,32.0,29.7,20.34
2016,3,9,7,45,0.0,44.0,0.4,7.5,44.0,40.88,30.28
2016,3,9,8,0,0.0,56.0,0.4,8.0,56.0,52.07,40.07
2016,3,9,8,15,0.0,68.0,0.4,8.0,68.0,63.55,50.0
2016,3,9,8,30,0.0,80.0,0.4,8.0,80.0,75.23,59.95
2016,3,9,8,45,0.0,89.5,0.4,8.0,89.5,84.31,67.54
2016,3,9,9,0,0.0,99.0,0.4,8.0,99.0,93.4,75.04
2016,3,9,9,15,7.0,142.5,0.4,8.0,146.0,142.56,116.34
2016,3,9,9,30,14.0,186.0,0.4,8.0,193.0,192.28,156.93
2016,3,9,9,45,20.5,207.0,0.4,8.5,218.0,217.83,176.81
2016,3,9,10,0,27.0,228.0,0.4,9.0,243.0,243.23,196.39
2016,3,9,10,15,37.0,250.5,0.4,9.0,273.5,282.87,227.37
2016,3,9,10,30,47.0,273.0,0.4,9.0,304.0,312.04,249.61
2016,3,9,10,45,23.5,208.5,0.4,9.5,224.0,223.71,178.75
2016,3,9,11,0,0.0,144.0,0.4,10.0,144.0,135.32,106.99
2016,3,9,11,15,9.0,199.5,0.4,10.0,206.0,195.31,156.02
2016,3,9,11,30,18.0,255.0,0.4,10.0,268.0,254.86,202.8
2016,3,9,11,45,22.0,269.5,0.45,10.5,285.5,270.4,214.17
2016,3,9,12,0,26.0,284.0,0.5,11.0,303.0,285.48,225.44
2016,3,9,12,15,17.5,250.5,0.5,11.0,263.5,246.34,194.66
2016,3,9,12,30,9.0,217.0,0.5,11.0,224.0,208.23,164.74
2016,3,9,12,45,11.0,228.0,0.5,11.5,236.5,218.76,173.01
2016,3,9,13,0,13.0,239.0,0.5,12.0,249.0,228.92,180.66
2016,3,9,13,15,15.5,245.5,0.5,12.0,257.0,234.86,185.34
2016,3,9,13,30,18.0,252.0,0.5,12.0,265.0,240.36,189.71
2016,3,9,13,45,14.5,235.5,0.5,12.0,245.5,222.23,175.55
2016,3,9,14,0,11.0,219.0,0.5,12.0,226.0,204.54,161.85
2016,3,9,14,15,21.5,233.0,0.5,12.0,246.5,219.12,173.57
2016,3,9,14,30,32.0,247.0,0.5,12.0,267.0,226.78,179.49
2016,3,9,14,45,16.0,175.0,0.5,12.5,185.0,163.49,129.2
2016,3,9,15,0,0.0,103.0,0.5,13.0,103.0,95.49,74.47
2016,3,9,15,15,0.0,87.5,0.5,12.5,87.5,81.51,63.38
2016,3,9,15,30,0.0,72.0,0.5,12.0,72.0,67.01,51.53
2016,3,9,15,45,0.0,75.0,0.55,12.0,75.0,69.81,54.09
2016,3,9,16,0,0.0,78.0,0.6,12.0,78.0,72.51,56.54
2016,3,9,16,15,0.0,68.0,0.55,11.5,68.0,63.26,51.39
2016,3,9,16,30,0.0,58.0,0.5,11.0,58.0,53.92,43.24
2016,3,9,16,45,0.0,48.0,0.5,11.0,48.0,44.6,34.87
2016,3,9,17,0,0.0,38.0,0.5,11.0,38.0,35.28,26.37
2016,3,9,17,15,0.0,28.0,0.5,11.0,28.0,25.98,17.77
2016,3,9,17,30,0.0,18.0,0.5,11.0,18.0,16.68,9.13
2016,3,9,17,45,0.0,10.5,0.55,11.0,10.5,9.72,2.22
2016,3,9,18,0,0.0,3.0,0.6,11.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,0.6,11.0,1.5,1.43,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,0.4,11.0,0.5,0.46,0.0
2016,3,10,7,0,0.0,1.0,0.4,11.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,1.5,0.35,11.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,2.0,0.3,11.0,2.0,1.85,0.0
2016,3,10,7,45,0.0,3.0,0.3,11.5,3.0,2.78,0.0
2016,3,10,8,0,0.0,4.0,0.3,12.0,4.0,3.7,0.0
2016,3,10,8,15,0.0,5.0,0.3,12.0,5.0,4.63,0.0
2016,3,10,8,30,0.0,6.0,0.3,12.0,6.0,5.56,0.0
2016,3,10,8,45,0.0,7.0,0.3,12.0,7.0,6.49,0.0
2016,3,10,9,0,0.0,8.0,0.3,12.0,8.0,7.42,0.77
2016,3,10,9,15,0.0,29.0,0.3,12.0,29.0,26.94,17.57
2016,3,10,9,30,0.0,50.0,0.3,12.0,50.0,46.5,34.16
2016,3,10,9,45,0.0,32.0,0.3,12.0,32.0,29.75,19.8
2016,3,10,10,0,0.0,14.0,0.3,12.0,14.0,13.01,5.49
2016,3,10,10,15,0.0,32.0,0.25,12.0,32.0,29.76,19.76
2016,3,10,10,30,0.0,50.0,0.2,12.0,50.0,46.55,33.87
2016,3,10,10,45,0.0,70.5,0.2,12.0,70.5,65.7,49.79
2016,3,10,11,0,0.0,91.0,0.2,12.0,91.0,84.88,65.53
2016,3,10,11,15,2.5,141.0,0.2,12.0,143.0,134.19,105.69
2016,3,10,11,30,5.0,191.0,0.2,12.0,195.0,183.51,144.84
2016,3,10,11,45,5.5,193.0,0.2,12.5,197.5,185.27,145.54
2016,3,10,12,0,6.0,195.0,0.2,13.0,200.0,186.97,146.53
2016,3,10,12,15,8.0,210.0,0.2,13.0,216.0,201.84,158.19
2016,3,10,12,30,10.0,225.0,0.2,13.0,232.0,216.37,169.45
2016,3,10,12,45,9.0,219.0,0.2,13.5,225.5,209.24,163.47
2016,3,10,13,0,8.0,213.0,0.2,14.0,219.0,202.22,157.76
2016,3,10,13,15,11.0,226.5,0.2,13.5,234.5,215.23,168.36
2016,3,10,13,30,14.0,240.0,0.2,13.0,250.0,227.66,178.38
2016,3,10,13,45,7.0,182.5,0.2,13.0,187.5,171.51,134.33
2016,3,10,14,0,0.0,125.0,0.2,13.0,125.0,115.95,90.26
2016,3,10,14,15,0.0,124.0,0.15,13.0,124.0,114.88,89.76
2016,3,10,14,30,0.0,123.0,0.1,13.0,123.0,113.78,89.0
2016,3,10,14,45,0.0,102.5,0.1,13.0,102.5,95.22,74.01
2016,3,10,15,0,0.0,82.0,0.1,13.0,82.0,76.39,58.71
2016,3,10,15,15,0.0,63.0,0.1,13.0,63.0,58.63,44.12
2016,3,10,15,30,0.0,44.0,0.1,13.0,44.0,40.9,29.33
2016,3,10,15,45,0.0,42.5,0.1,13.0,42.5,39.49,28.27
2016,3,10,16,0,0.0,41.0,0.1,13.0,41.0,38.08,27.17
2016,3,10,16,15,0.0,35.5,0.1,12.5,35.5,32.96,24.2
2016,3,10,16,30,0.0,30.0,0.1,12.0,30.0,27.84,19.68
2016,3,10,16,45,0.0,25.0,0.1,12.0,25.0,23.18,15.48
2016,3,10,17,0,0.0,20.0,0.1,12.0,20.0,18.54,11.21
2016,3,10,17,15,0.0,15.0,0.1,11.5,15.0,13.89,6.92
2016,3,10,17,30,0.0,10.0,0.1,11.0,10.0,9.26,2.59
2016,3,10,17,45,0.0,6.0,0.15,11.0,6.0,5.55,0.0
2016,3,10,18,0,0.0,2.0,0.2,11.0,2.0,1.85,0.0
2016,3,10,18,15,0.0,1.0,0.25,11.0,1.0,0.95,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,0.8,10.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,0.8,10.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,6.5,0.8,9.5,6.5,6.01,0.0
2016,3,11,7,30,0.0,10.0,0.8,9.0,10.0,9.26,2.42
2016,3,11,7,45,0.0,13.5,0.85,9.0,13.5,12.5,5.32
2016,3,11,8,0,0.0,17.0,0.9,9.0,17.0,15.75,8.2
2016,3,11,8,15,0.0,20.5,0.8,8.5,20.5,19.01,11.08
2016,3,11,8,30,0.0,24.0,0.7,8.0,24.0,22.27,13.94
2016,3,11,8,45,0.0,20.5,0.65,8.0,20.5,19.02,11.05
2016,3,11,9,0,0.0,17.0,0.6,8.0,17.0,15.78,8.17
2016,3,11,9,15,0.0,45.0,0.6,8.0,45.0,41.83,30.77
2016,3,11,9,30,0.0,73.0,0.6,8.0,73.0,67.96,53.07
2016,3,11,9,45,0.0,42.5,0.6,8.0,42.5,39.53,28.53
2016,3,11,10,0,0.0,12.0,0.6,8.0,12.0,11.15,4.01
2016,3,11,10,15,3.0,102.0,0.55,8.0,104.0,97.71,78.0
2016,3,11,10,30,6.0,192.0,0.5,8.0,196.0,187.63,151.77
2016,3,11,10,45,13.0,224.0,0.5,8.0,233.5,224.05,180.54
2016,3,11,11,0,20.0,256.0,0.5,8.0,271.0,260.07,208.85
2016,3,11,11,15,89.0,305.5,0.5,8.0,370.0,368.76,294.88
2016,3,11,11,30,158.0,355.0,0.5,8.0,469.0,473.5,373.87
2016,3,11,11,45,79.0,241.5,0.5,8.0,298.5,290.43,232.04
2016,3,11,12,0,0.0,128.0,0.5,8.0,128.0,119.61,94.36
2016,3,11,12,15,3.0,159.5,0.45,8.0,162.0,151.08,120.85
2016,3,11,12,30,6.0,191.0,0.4,8.0,196.0,182.1,145.85
2016,3,11,12,45,70.5,275.0,0.4,8.0,327.0,301.13,241.19
2016,3,11,13,0,135.0,359.0,0.4,8.0,458.0,411.67,325.13
2016,3,11,13,15,202.0,347.5,0.35,8.0,492.0,430.02,337.87
2016,3,11,13,30,269.0,336.0,0.3,8.0,526.0,442.0,346.14
2016,3,11,13,45,352.5,303.5,0.3,8.0,545.0,438.85,343.01
2016,3,11,14,0,436.0,271.0,0.3,8.0,564.0,426.53,332.12
2016,3,11,14,15,345.5,279.0,0.3,8.0,505.0,375.1,291.95
2016,3,11,14,30,255.0,287.0,0.3,8.0,446.0,328.66,256.34
2016,3,11,14,45,152.5,263.0,0.3,8.5,356.5,266.55,208.98
2016,3,11,15,0,50.0,239.0,0.3,9.0,267.0,215.95,171.6
2016,3,11,15,15,132.5,228.0,0.3,9.0,295.5,212.21,165.73
2016,3,11,15,30,215.0,217.0,0.3,9.0,324.0,204.9,156.19
2016,3,11,15,45,219.5,195.0,0.35,9.0,295.5,173.87,131.97
2016,3,11,16,0,224.0,173.0,0.4,9.0,267.0,135.95,104.62
2016,3,11,16,15,450.5,123.0,0.35,8.5,281.5,84.79,71.07
2016,3,11,16,30,677.0,73.0,0.3,8.0,296.0,49.45,39.65
2016,3,11,16,45,626.0,66.5,0.3,8.0,246.0,46.58,37.15
2016,3,11,17,0,575.0,60.0,0.3,8.0,196.0,43.61,34.35
2016,3,11,17,15,490.5,51.0,0.3,7.5,147.5,38.28,29.3
2016,3,11,17,30,406.0,42.0,0.3,7.0,99.0,32.73,23.82
2016,3,11,17,45,203.0,31.5,0.3,7.0,60.0,24.56,15.11
2016,3,11,18,0,0.0,21.0,0.3,7.0,21.0,18.67,0.0
2016,3,11,18,15,0.0,10.5,0.3,7.0,10.5,10.01,0.0
2016,3,11,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,0.65,8.0,6.0,5.55,0.0
2016,3,12,7,0,0.0,12.0,0.7,8.0,12.0,11.11,3.49
2016,3,12,7,15,0.0,21.5,0.7,8.0,21.5,19.93,11.54
2016,3,12,7,30,0.0,31.0,0.7,8.0,31.0,28.77,19.5
2016,3,12,7,45,0.0,41.5,0.75,8.0,41.5,38.54,28.2
2016,3,12,8,0,0.0,52.0,0.8,8.0,52.0,48.33,36.79
2016,3,12,8,15,0.0,63.0,0.8,8.0,63.0,58.59,45.67
2016,3,12,8,30,0.0,74.0,0.8,8.0,74.0,68.92,54.48
2016,3,12,8,45,0.0,80.5,0.8,8.5,80.5,75.08,59.48
2016,3,12,9,0,0.0,87.0,0.8,9.0,87.0,81.26,64.43
2016,3,12,9,15,0.0,87.5,0.8,9.0,87.5,81.57,64.48
2016,3,12,9,30,0.0,88.0,0.8,9.0,88.0,81.99,64.65
2016,3,12,9,45,0.0,99.0,0.8,9.5,99.0,92.54,73.23
2016,3,12,10,0,0.0,110.0,0.8,10.0,110.0,103.1,81.7
2016,3,12,10,15,0.0,77.5,0.75,10.0,77.5,72.22,55.68
2016,3,12,10,30,0.0,45.0,0.7,10.0,45.0,41.89,30.07
2016,3,12,10,45,0.0,32.5,0.7,10.0,32.5,30.25,20.17
2016,3,12,11,0,0.0,20.0,0.7,10.0,20.0,18.61,10.25
2016,3,12,11,15,0.0,22.5,0.65,10.0,22.5,20.94,12.23
2016,3,12,11,30,0.0,25.0,0.6,10.0,25.0,23.28,14.2
2016,3,12,11,45,1.5,97.5,0.6,10.5,99.0,92.13,71.92
2016,3,12,12,0,3.0,170.0,0.6,11.0,173.0,161.27,127.98
2016,3,12,12,15,4.5,181.5,0.55,11.0,185.5,172.74,136.83
2016,3,12,12,30,6.0,193.0,0.5,11.0,198.0,183.99,145.72
2016,3,12,12,45,47.0,271.5,0.5,11.0,306.5,283.12,224.41
2016,3,12,13,0,88.0,350.0,0.5,11.0,415.0,375.02,294.16
2016,3,12,13,15,44.0,230.5,0.5,10.5,263.0,237.24,187.61
2016,3,12,13,30,0.0,111.0,0.5,10.0,111.0,103.38,80.72
2016,3,12,13,45,11.0,183.0,0.5,10.0,190.5,174.02,138.99
2016,3,12,14,0,22.0,255.0,0.5,10.0,270.0,241.11,192.22
2016,3,12,14,15,44.5,267.5,0.45,10.0,296.0,253.45,201.29
2016,3,12,14,30,67.0,280.0,0.4,10.0,322.0,266.09,210.61
2016,3,12,14,45,84.5,269.0,0.4,10.0,319.0,255.86,201.95
2016,3,12,15,0,102.0,258.0,0.4,10.0,316.0,243.71,191.64
2016,3,12,15,15,51.0,205.5,0.4,9.5,234.5,185.38,147.09
2016,3,12,15,30,0.0,153.0,0.4,9.0,153.0,137.15,110.58
2016,3,12,15,45,0.0,90.5,0.4,9.0,90.5,83.79,66.36
2016,3,12,16,0,0.0,28.0,0.4,9.0,28.0,25.99,17.03
2016,3,12,16,15,0.0,24.5,0.35,9.0,24.5,22.73,15.21
2016,3,12,16,30,0.0,21.0,0.3,9.0,21.0,19.47,12.27
2016,3,12,16,45,0.0,17.0,0.3,9.0,17.0,15.75,8.87
2016,3,12,17,0,0.0,13.0,0.3,9.0,13.0,12.04,5.43
2016,3,12,17,15,0.0,9.5,0.3,8.5,9.5,8.79,2.4
2016,3,12,17,30,0.0,6.0,0.3,8.0,6.0,5.55,0.0
2016,3,12,17,45,0.0,3.5,0.3,8.0,3.5,3.24,0.0
2016,3,12,18,0,0.0,1.0,0.3,8.0,1.0,0.92,0.0
2016,3,12,18,15,0.0,0.5,0.3,8.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,0.7,9.5,1.0,0.92,0.0
2016,3,13,7,0,0.0,2.0,0.7,10.0,2.0,1.85,0.0
2016,3,13,7,15,0.0,4.0,0.7,10.0,4.0,3.7,0.0
2016,3,13,7,30,0.0,6.0,0.7,10.0,6.0,5.55,0.0
2016,3,13,7,45,0.0,8.0,0.7,10.0,8.0,7.41,0.83
2016,3,13,8,0,0.0,10.0,0.7,10.0,10.0,9.26,2.47
2016,3,13,8,15,0.0,12.5,0.7,10.0,12.5,11.59,4.5
2016,3,13,8,30,0.0,15.0,0.7,10.0,15.0,13.91,6.51
2016,3,13,8,45,0.0,49.5,0.7,10.0,49.5,46.01,34.29
2016,3,13,9,0,0.0,84.0,0.7,10.0,84.0,78.27,61.68
2016,3,13,9,15,0.0,102.5,0.7,10.0,102.5,96.31,76.64
2016,3,13,9,30,0.0,121.0,0.7,10.0,121.0,114.34,91.44
2016,3,13,9,45,0.0,102.5,0.75,10.0,102.5,95.93,75.8
2016,3,13,10,0,0.0,84.0,0.8,10.0,84.0,78.28,60.9
2016,3,13,10,15,0.0,87.0,0.75,10.0,87.0,81.1,63.16
2016,3,13,10,30,0.0,90.0,0.7,10.0,90.0,83.92,65.39
2016,3,13,10,45,0.0,102.5,0.7,10.5,102.5,95.75,74.98
2016,3,13,11,0,0.0,115.0,0.7,11.0,115.0,107.6,84.47
2016,3,13,11,15,2.0,146.0,0.7,11.0,147.5,138.58,109.75
2016,3,13,11,30,4.0,177.0,0.7,11.0,180.0,169.39,134.53
2016,3,13,11,45,2.5,165.5,0.7,11.5,167.5,156.99,124.03
2016,3,13,12,0,1.0,154.0,0.7,12.0,155.0,144.77,113.9
2016,3,13,12,15,1.5,158.5,0.65,12.0,160.0,149.12,117.41
2016,3,13,12,30,2.0,163.0,0.6,12.0,165.0,153.39,120.8
2016,3,13,12,45,2.5,166.0,0.6,12.0,168.5,156.18,123.06
2016,3,13,13,0,3.0,169.0,0.6,12.0,172.0,158.89,125.27
2016,3,13,13,15,4.5,182.0,0.6,12.0,185.5,171.21,135.23
2016,3,13,13,30,6.0,195.0,0.6,12.0,199.0,183.18,144.85
2016,3,13,13,45,6.0,194.0,0.6,12.0,198.5,181.48,143.55
2016,3,13,14,0,6.0,193.0,0.6,12.0,198.0,179.7,142.3
2016,3,13,14,15,8.0,200.0,0.6,11.5,205.5,185.64,147.5
2016,3,13,14,30,10.0,207.0,0.6,11.0,213.0,191.04,152.26
2016,3,13,14,45,5.0,183.0,0.6,11.0,186.0,167.41,133.52
2016,3,13,15,0,0.0,159.0,0.6,11.0,159.0,144.45,115.35
2016,3,13,15,15,0.0,118.5,0.6,11.0,118.5,108.93,86.44
2016,3,13,15,30,0.0,78.0,0.6,11.0,78.0,72.62,56.36
2016,3,13,15,45,0.0,79.5,0.6,11.0,79.5,74.02,57.8
2016,3,13,16,0,0.0,81.0,0.6,11.0,81.0,75.23,59.01
2016,3,13,16,15,0.0,71.0,0.6,10.5,71.0,66.06,54.06
2016,3,13,16,30,0.0,61.0,0.6,10.0,61.0,56.72,45.91
2016,3,13,16,45,0.0,51.0,0.6,10.0,51.0,47.39,37.54
2016,3,13,17,0,0.0,41.0,0.6,10.0,41.0,38.08,29.05
2016,3,13,17,15,0.0,31.0,0.6,10.0,31.0,28.77,20.44
2016,3,13,17,30,0.0,21.0,0.6,10.0,21.0,19.47,11.77
2016,3,13,17,45,0.0,13.0,0.6,10.0,13.0,12.04,4.62
2016,3,13,18,0,0.0,5.0,0.6,10.0,5.0,4.62,0.0
2016,3,13,18,15,0.0,2.5,0.6,10.0,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,6,45,146.5,19.5,0.5,6.0,35.0,112.75,51.98
2016,3,14,7,0,293.0,39.0,0.5,6.0,70.0,227.82,183.02
2016,3,14,7,15,397.0,50.5,0.5,6.0,117.5,310.2,257.37
2016,3,14,7,30,501.0,62.0,0.5,6.0,165.0,400.16,334.22
2016,3,14,7,45,570.0,69.0,0.5,6.5,216.5,468.9,390.47
2016,3,14,8,0,639.0,76.0,0.5,7.0,268.0,540.23,446.22
2016,3,14,8,15,682.0,81.5,0.45,7.5,319.0,593.83,485.34
2016,3,14,8,30,725.0,87.0,0.4,8.0,370.0,647.52,522.56
2016,3,14,8,45,589.0,125.0,0.4,8.5,373.5,605.31,486.88
2016,3,14,9,0,453.0,163.0,0.4,9.0,377.0,550.01,441.96
2016,3,14,9,15,331.5,204.5,0.4,9.0,369.0,495.1,397.81
2016,3,14,9,30,210.0,246.0,0.4,9.0,361.0,435.44,349.24
2016,3,14,9,45,248.5,259.0,0.4,9.5,404.0,490.51,390.46
2016,3,14,10,0,287.0,272.0,0.4,10.0,447.0,533.33,420.57
2016,3,14,10,15,406.0,250.5,0.4,10.5,512.5,613.35,479.15
2016,3,14,10,30,525.0,229.0,0.4,11.0,578.0,682.85,528.1
2016,3,14,10,45,505.5,247.0,0.4,11.5,593.0,679.56,522.22
2016,3,14,11,0,486.0,265.0,0.4,12.0,608.0,674.04,515.93
2016,3,14,11,15,696.5,190.0,0.4,12.0,694.5,756.95,577.19
2016,3,14,11,30,907.0,115.0,0.4,12.0,781.0,822.66,621.13
2016,3,14,11,45,908.0,116.0,0.4,12.0,790.5,805.76,608.33
2016,3,14,12,0,909.0,117.0,0.4,12.0,800.0,785.83,594.9
2016,3,14,12,15,674.5,213.0,0.4,12.0,720.5,691.32,526.09
2016,3,14,12,30,440.0,309.0,0.4,12.0,641.0,596.71,455.78
2016,3,14,12,45,443.5,304.5,0.45,12.5,637.0,575.67,441.15
2016,3,14,13,0,447.0,300.0,0.5,13.0,633.0,553.28,424.34
2016,3,14,13,15,328.0,325.0,0.5,13.0,567.0,484.82,372.87
2016,3,14,13,30,209.0,350.0,0.5,13.0,501.0,425.6,328.28
2016,3,14,13,45,515.0,244.5,0.5,13.0,601.0,471.2,363.15
2016,3,14,14,0,821.0,139.0,0.5,13.0,701.0,495.29,377.49
2016,3,14,14,15,703.5,167.0,0.5,12.5,634.5,427.81,324.74
2016,3,14,14,30,586.0,195.0,0.5,12.0,568.0,372.5,281.79
2016,3,14,14,45,677.0,161.5,0.5,12.0,569.0,340.56,251.94
2016,3,14,15,0,768.0,128.0,0.5,12.0,570.0,299.34,212.79
2016,3,14,15,15,746.5,124.0,0.5,11.5,528.5,249.22,169.92
