Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,15,30,725.0,120.0,0.5,11.0,487.0,200.77,129.68
2016,3,14,15,45,658.5,115.5,0.5,11.0,425.5,149.14,91.98
2016,3,14,16,0,592.0,111.0,0.5,11.0,364.0,104.46,66.05
2016,3,14,16,15,527.5,113.5,0.5,10.5,318.5,77.74,64.37
2016,3,14,16,30,463.0,116.0,0.5,10.0,273.0,81.54,68.11
2016,3,14,16,45,474.0,97.0,0.5,9.5,235.5,69.71,57.7
2016,3,14,17,0,485.0,78.0,0.5,9.0,198.0,58.66,47.8
2016,3,14,17,15,401.0,66.5,0.5,8.5,150.0,49.88,39.68
2016,3,14,17,30,317.0,55.0,0.5,8.0,102.0,42.18,32.27
2016,3,14,17,45,158.5,40.0,0.5,7.5,63.5,32.49,22.42
2016,3,14,18,0,0.0,25.0,0.5,7.0,25.0,22.05,0.4
2016,3,14,18,15,0.0,12.5,0.5,6.5,12.5,11.91,0.0
2016,3,14,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,6,45,181.0,17.5,0.45,6.0,38.0,131.89,75.1
2016,3,15,7,0,362.0,35.0,0.4,7.0,76.0,261.23,210.26
2016,3,15,7,15,458.5,44.5,0.35,7.5,123.5,340.27,280.15
2016,3,15,7,30,555.0,54.0,0.3,8.0,171.0,425.82,351.35
2016,3,15,7,45,618.0,59.5,0.3,8.5,222.5,490.48,403.26
2016,3,15,8,0,681.0,65.0,0.3,9.0,274.0,557.52,454.58
2016,3,15,8,15,720.0,70.0,0.3,9.5,324.5,605.48,488.97
2016,3,15,8,30,759.0,75.0,0.3,10.0,375.0,657.18,524.14
2016,3,15,8,45,789.0,77.5,0.3,11.0,423.5,698.51,549.66
2016,3,15,9,0,819.0,80.0,0.3,12.0,472.0,738.4,573.49
2016,3,15,9,15,838.0,83.0,0.3,12.0,515.5,768.49,592.09
2016,3,15,9,30,857.0,86.0,0.3,12.0,559.0,796.17,608.99
2016,3,15,9,45,871.5,88.0,0.3,12.5,597.5,810.51,615.65
2016,3,15,10,0,886.0,90.0,0.3,13.0,636.0,828.02,624.69
2016,3,15,10,15,896.0,91.5,0.3,13.0,667.5,838.27,630.01
2016,3,15,10,30,906.0,93.0,0.3,13.0,699.0,845.34,633.45
2016,3,15,10,45,912.0,94.5,0.3,13.5,724.0,845.88,631.6
2016,3,15,11,0,918.0,96.0,0.3,14.0,749.0,843.12,627.82
2016,3,15,11,15,922.5,97.0,0.3,14.0,766.5,835.3,622.06
2016,3,15,11,30,927.0,98.0,0.3,14.0,784.0,824.19,614.33
2016,3,15,11,45,928.5,99.0,0.3,14.5,793.0,807.53,601.98
2016,3,15,12,0,930.0,100.0,0.3,15.0,802.0,787.75,587.76
2016,3,15,12,15,930.0,100.0,0.3,15.0,803.5,762.89,571.31
2016,3,15,12,30,930.0,100.0,0.3,15.0,805.0,735.19,552.66
2016,3,15,12,45,925.0,101.0,0.35,15.5,797.5,702.45,529.0
2016,3,15,13,0,920.0,102.0,0.4,16.0,790.0,667.41,503.33
2016,3,15,13,15,916.0,101.5,0.4,16.0,776.0,629.46,475.3
2016,3,15,13,30,912.0,101.0,0.4,16.0,762.0,589.51,445.15
2016,3,15,13,45,905.5,100.0,0.4,16.0,739.5,546.07,411.66
2016,3,15,14,0,899.0,99.0,0.4,16.0,717.0,501.22,376.14
2016,3,15,14,15,890.0,97.0,0.4,15.5,688.0,453.27,337.91
2016,3,15,14,30,881.0,95.0,0.4,15.0,659.0,404.58,297.82
2016,3,15,14,45,869.0,93.0,0.4,15.0,623.5,354.4,254.96
2016,3,15,15,0,857.0,91.0,0.4,15.0,588.0,298.8,207.21
2016,3,15,15,15,840.0,88.0,0.4,14.5,546.5,246.54,162.39
2016,3,15,15,30,823.0,85.0,0.4,14.0,505.0,195.3,119.57
2016,3,15,15,45,798.0,82.0,0.4,14.0,459.0,144.47,80.92
2016,3,15,16,0,773.0,79.0,0.4,14.0,413.0,95.97,52.05
2016,3,15,16,15,739.5,75.0,0.4,13.5,363.5,53.24,41.98
2016,3,15,16,30,706.0,71.0,0.4,13.0,314.0,47.27,36.93
2016,3,15,16,45,654.5,65.5,0.4,12.5,263.0,45.13,35.15
2016,3,15,17,0,603.0,60.0,0.4,12.0,212.0,42.92,33.19
2016,3,15,17,15,525.0,52.0,0.45,11.5,162.5,38.47,29.05
2016,3,15,17,30,447.0,44.0,0.5,11.0,113.0,33.86,24.55
2016,3,15,17,45,315.5,32.0,0.55,10.5,71.5,25.22,16.07
2016,3,15,18,0,184.0,20.0,0.6,10.0,30.0,16.11,0.77
2016,3,15,18,15,92.0,10.0,0.55,9.5,15.0,9.53,0.0
2016,3,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,6,45,192.5,17.0,0.4,9.0,39.5,138.87,88.0
2016,3,16,7,0,385.0,34.0,0.3,10.0,79.0,273.9,218.96
2016,3,16,7,15,477.0,43.0,0.25,10.5,127.0,351.01,285.71
2016,3,16,7,30,569.0,52.0,0.2,11.0,175.0,434.29,353.87
2016,3,16,7,45,627.0,58.0,0.2,12.0,226.0,497.06,402.57
2016,3,16,8,0,685.0,64.0,0.2,13.0,277.0,558.2,447.71
2016,3,16,8,15,723.5,68.5,0.2,13.5,327.5,609.42,483.47
2016,3,16,8,30,762.0,73.0,0.2,14.0,378.0,660.36,517.27
2016,3,16,8,45,789.0,76.5,0.2,14.5,426.0,700.78,542.57
2016,3,16,9,0,816.0,80.0,0.2,15.0,474.0,739.63,566.27
2016,3,16,9,15,835.5,82.5,0.15,15.5,517.5,769.5,582.63
2016,3,16,9,30,855.0,85.0,0.1,16.0,561.0,796.99,597.3
2016,3,16,9,45,868.5,87.5,0.1,17.0,599.5,811.08,602.49
2016,3,16,10,0,882.0,90.0,0.1,18.0,638.0,828.33,609.98
2016,3,16,10,15,892.5,91.5,0.1,18.0,670.0,838.97,615.41
2016,3,16,10,30,903.0,93.0,0.1,18.0,702.0,846.43,619.01
2016,3,16,10,45,910.0,94.5,0.1,18.5,727.5,847.77,617.67
2016,3,16,11,0,917.0,96.0,0.1,19.0,753.0,845.79,614.44
2016,3,16,11,15,922.0,97.0,0.1,19.0,770.5,838.34,609.06
2016,3,16,11,30,927.0,98.0,0.1,19.0,788.0,827.58,601.77
2016,3,16,11,45,929.0,98.5,0.1,19.5,797.5,810.74,589.59
2016,3,16,12,0,931.0,99.0,0.1,20.0,807.0,790.77,575.6
2016,3,16,12,15,931.5,99.0,0.1,20.0,808.5,766.2,559.79
2016,3,16,12,30,932.0,99.0,0.1,20.0,810.0,738.76,542.01
2016,3,16,12,45,932.5,98.0,0.1,20.0,804.0,707.61,520.34
2016,3,16,13,0,933.0,97.0,0.1,20.0,798.0,673.85,496.48
2016,3,16,13,15,929.0,96.0,0.1,20.0,783.5,634.98,468.58
2016,3,16,13,30,925.0,95.0,0.1,20.0,769.0,594.1,438.61
2016,3,16,13,45,919.0,94.0,0.1,20.0,747.0,550.4,405.79
2016,3,16,14,0,913.0,93.0,0.1,20.0,725.0,505.22,370.93
2016,3,16,14,15,904.0,91.5,0.1,20.0,695.5,457.1,332.87
2016,3,16,14,30,895.0,90.0,0.1,20.0,666.0,408.19,293.08
2016,3,16,14,45,883.5,88.0,0.1,20.0,630.0,357.49,250.93
2016,3,16,15,0,872.0,86.0,0.1,20.0,594.0,306.7,207.92
2016,3,16,15,15,855.0,83.5,0.1,20.0,552.5,248.56,159.39
2016,3,16,15,30,838.0,81.0,0.1,20.0,511.0,196.92,117.0
2016,3,16,15,45,815.0,77.5,0.1,20.0,464.5,145.05,78.22
2016,3,16,16,0,792.0,74.0,0.1,20.0,418.0,95.28,48.64
2016,3,16,16,15,759.5,70.5,0.15,19.5,368.5,49.49,37.65
2016,3,16,16,30,727.0,67.0,0.2,19.0,319.0,48.64,37.21
2016,3,16,16,45,678.0,62.0,0.3,18.5,268.0,46.48,35.44
2016,3,16,17,0,629.0,57.0,0.4,18.0,217.0,40.35,30.08
2016,3,16,17,15,554.5,49.5,0.45,17.0,167.5,36.21,26.39
2016,3,16,17,30,480.0,42.0,0.5,16.0,118.0,31.92,22.35
2016,3,16,17,45,347.0,31.5,0.6,15.5,75.5,24.62,15.27
2016,3,16,18,0,214.0,21.0,0.7,15.0,33.0,16.95,2.62
2016,3,16,18,15,107.0,10.5,0.75,14.5,16.5,10.01,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,64.0,5.5,0.75,11.5,6.5,0.0,0.0
2016,3,17,6,30,128.0,11.0,0.6,12.0,13.0,68.2,0.0
2016,3,17,6,45,289.5,22.5,0.5,12.5,51.5,197.61,133.82
2016,3,17,7,0,451.0,34.0,0.4,13.0,90.0,310.85,246.32
2016,3,17,7,15,540.0,42.0,0.3,13.5,139.5,387.96,311.93
2016,3,17,7,30,629.0,50.0,0.2,14.0,189.0,466.43,374.86
2016,3,17,7,45,683.5,55.5,0.15,15.0,242.0,529.32,422.08
2016,3,17,8,0,738.0,61.0,0.1,16.0,295.0,593.69,467.69
2016,3,17,8,15,509.0,111.0,0.1,16.5,284.5,510.59,402.26
2016,3,17,8,30,280.0,161.0,0.1,17.0,274.0,401.01,316.62
2016,3,17,8,45,570.5,118.0,0.1,18.0,385.0,591.61,460.44
2016,3,17,9,0,861.0,75.0,0.1,19.0,496.0,771.96,579.89
2016,3,17,9,15,879.0,77.5,0.05,19.5,540.0,795.37,589.2
2016,3,17,9,30,897.0,80.0,0.0,20.0,584.0,822.4,603.5
2016,3,17,9,45,910.5,82.0,0.0,21.0,623.0,842.46,612.22
2016,3,17,10,0,924.0,84.0,0.0,22.0,662.0,859.5,619.06
2016,3,17,10,15,933.0,85.0,0.0,22.0,694.0,868.53,623.29
2016,3,17,10,30,942.0,86.0,0.0,22.0,726.0,874.26,625.69
2016,3,17,10,45,949.0,87.0,0.0,22.0,751.5,874.96,625.12
2016,3,17,11,0,956.0,88.0,0.0,22.0,777.0,872.22,622.62
2016,3,17,11,15,959.5,88.5,0.0,22.0,794.0,862.69,616.04
2016,3,17,11,30,963.0,89.0,0.0,22.0,811.0,849.78,607.57
2016,3,17,11,45,965.5,89.0,0.05,22.0,820.0,832.24,596.64
2016,3,17,12,0,968.0,89.0,0.1,22.0,829.0,811.46,584.0
2016,3,17,12,15,967.5,89.0,0.1,22.0,830.0,785.36,567.46
2016,3,17,12,30,967.0,89.0,0.1,22.0,831.0,756.32,549.06
2016,3,17,12,45,964.5,89.0,0.1,22.0,824.0,723.17,526.77
2016,3,17,13,0,962.0,89.0,0.1,22.0,817.0,687.48,501.89
2016,3,17,13,15,958.0,88.5,0.1,21.5,801.5,648.07,474.85
2016,3,17,13,30,954.0,88.0,0.1,21.0,786.0,606.57,445.54
2016,3,17,13,45,947.5,87.0,0.1,21.0,763.5,561.45,411.95
2016,3,17,14,0,941.0,86.0,0.1,21.0,741.0,514.85,376.27
2016,3,17,14,15,932.0,84.5,0.1,21.0,710.5,465.49,337.51
2016,3,17,14,30,923.0,83.0,0.1,21.0,680.0,415.3,296.92
2016,3,17,14,45,910.5,81.0,0.1,21.0,643.5,362.96,253.68
2016,3,17,15,0,898.0,79.0,0.1,21.0,607.0,310.6,209.56
2016,3,17,15,15,881.5,77.0,0.1,21.0,565.0,257.55,164.88
2016,3,17,15,30,865.0,75.0,0.1,21.0,523.0,205.32,121.99
2016,3,17,15,45,843.0,72.0,0.15,21.0,476.0,146.23,77.46
2016,3,17,16,0,821.0,69.0,0.2,21.0,429.0,95.38,46.83
2016,3,17,16,15,790.0,65.5,0.25,20.0,379.0,46.27,34.78
2016,3,17,16,30,759.0,62.0,0.3,19.0,329.0,44.48,33.56
2016,3,17,16,45,713.5,57.5,0.35,18.5,277.0,42.56,32.0
2016,3,17,17,0,668.0,53.0,0.4,18.0,225.0,40.61,30.33
2016,3,17,17,15,596.0,46.5,0.5,17.5,174.5,36.78,26.84
2016,3,17,17,30,524.0,40.0,0.6,17.0,124.0,30.06,20.66
2016,3,17,17,45,399.0,30.0,0.7,16.5,80.5,23.15,14.03
2016,3,17,18,0,274.0,20.0,0.8,16.0,37.0,15.89,3.28
2016,3,17,18,15,137.0,10.0,0.8,15.5,18.5,9.53,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,6,15,56.5,6.0,0.7,9.5,7.5,0.0,0.0
2016,3,18,6,30,113.0,12.0,0.6,10.0,15.0,62.9,0.0
2016,3,18,6,45,263.5,25.5,0.5,10.5,53.0,191.78,137.28
2016,3,18,7,0,414.0,39.0,0.4,11.0,91.0,298.88,239.8
2016,3,18,7,15,503.5,47.5,0.35,11.5,141.0,376.26,305.96
2016,3,18,7,30,593.0,56.0,0.3,12.0,191.0,459.27,373.08
2016,3,18,7,45,646.0,63.0,0.3,13.0,243.0,521.45,420.52
2016,3,18,8,0,699.0,70.0,0.3,14.0,295.0,585.28,466.77
2016,3,18,8,15,737.0,74.5,0.25,14.5,346.5,632.62,498.43
2016,3,18,8,30,775.0,79.0,0.2,15.0,398.0,683.83,531.27
2016,3,18,8,45,798.5,84.0,0.2,15.5,446.0,723.8,555.8
2016,3,18,9,0,822.0,89.0,0.2,16.0,494.0,761.98,578.64
2016,3,18,9,15,841.5,92.0,0.2,16.0,538.5,792.56,597.02
2016,3,18,9,30,861.0,95.0,0.2,16.0,583.0,820.68,613.69
2016,3,18,9,45,875.0,97.0,0.2,16.5,621.5,840.46,623.63
2016,3,18,10,0,889.0,99.0,0.2,17.0,660.0,851.26,627.84
2016,3,18,10,15,899.5,101.0,0.2,17.0,692.5,862.28,633.6
2016,3,18,10,30,910.0,103.0,0.2,17.0,725.0,870.07,637.39
2016,3,18,10,45,919.0,103.0,0.2,17.5,750.5,871.18,635.85
2016,3,18,11,0,928.0,103.0,0.2,18.0,776.0,868.95,632.44
2016,3,18,11,15,932.5,104.0,0.2,18.0,793.5,860.76,626.59
2016,3,18,11,30,937.0,105.0,0.2,18.0,811.0,849.24,618.82
2016,3,18,11,45,941.0,104.5,0.2,18.5,821.0,832.52,606.72
2016,3,18,12,0,945.0,104.0,0.2,19.0,831.0,812.6,592.73
2016,3,18,12,15,945.0,104.0,0.2,19.0,832.0,787.13,576.36
2016,3,18,12,30,945.0,104.0,0.2,19.0,833.0,758.78,558.15
2016,3,18,12,45,941.5,104.0,0.2,19.0,825.5,725.35,535.04
2016,3,18,13,0,938.0,104.0,0.2,19.0,818.0,689.53,509.81
2016,3,18,13,15,933.5,103.5,0.2,19.0,802.5,650.41,481.78
2016,3,18,13,30,929.0,103.0,0.2,19.0,787.0,609.32,451.66
2016,3,18,13,45,921.0,102.0,0.2,19.0,764.0,564.21,417.89
2016,3,18,14,0,913.0,101.0,0.2,19.0,741.0,517.8,382.19
2016,3,18,14,15,903.0,99.5,0.2,18.5,710.5,469.03,344.34
2016,3,18,14,30,893.0,98.0,0.2,18.0,680.0,419.58,304.67
2016,3,18,14,45,877.5,96.5,0.25,17.5,642.5,367.89,262.45
2016,3,18,15,0,862.0,95.0,0.3,17.0,605.0,311.15,215.34
2016,3,18,15,15,843.5,92.5,0.3,16.5,562.5,258.48,170.71
2016,3,18,15,30,825.0,90.0,0.3,16.0,520.0,207.01,127.89
2016,3,18,15,45,798.0,87.0,0.3,16.0,472.5,155.58,88.45
2016,3,18,16,0,771.0,84.0,0.3,16.0,425.0,106.73,58.03
2016,3,18,16,15,736.0,79.5,0.3,15.5,374.5,59.4,46.98
2016,3,18,16,30,701.0,75.0,0.3,15.0,324.0,49.74,38.79
2016,3,18,16,45,647.5,70.0,0.35,14.5,272.0,48.14,37.53
2016,3,18,17,0,594.0,65.0,0.4,14.0,220.0,46.52,36.14
2016,3,18,17,15,518.0,56.5,0.4,13.0,170.5,41.83,31.91
2016,3,18,17,30,442.0,48.0,0.4,12.0,121.0,36.94,27.3
2016,3,18,17,45,317.0,36.0,0.4,11.5,78.5,28.46,19.1
2016,3,18,18,0,192.0,24.0,0.4,11.0,36.0,18.9,6.35
2016,3,18,18,15,96.0,12.0,0.4,10.5,18.0,11.44,0.0
2016,3,18,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,15,49.0,7.0,0.35,9.5,8.5,6.67,0.0
2016,3,19,6,30,98.0,14.0,0.3,10.0,17.0,58.41,0.0
2016,3,19,6,45,231.5,28.0,0.25,10.5,54.0,180.4,133.12
2016,3,19,7,0,365.0,42.0,0.2,11.0,91.0,277.48,223.11
2016,3,19,7,15,451.0,51.5,0.2,11.0,138.0,352.71,287.73
2016,3,19,7,30,537.0,61.0,0.2,11.0,185.0,433.33,353.92
2016,3,19,7,45,593.0,67.5,0.2,11.5,235.5,495.25,402.14
2016,3,19,8,0,649.0,74.0,0.2,12.0,286.0,559.04,449.64
2016,3,19,8,15,686.5,79.0,0.2,12.0,335.5,609.07,485.47
2016,3,19,8,30,724.0,84.0,0.2,12.0,385.0,658.93,519.52
2016,3,19,8,45,756.0,86.0,0.2,12.5,433.0,697.09,543.38
2016,3,19,9,0,788.0,88.0,0.2,13.0,481.0,737.63,568.47
2016,3,19,9,15,439.5,172.5,0.2,13.5,395.0,564.05,439.31
2016,3,19,9,30,91.0,257.0,0.2,14.0,309.0,342.44,267.43
2016,3,19,9,45,160.5,276.0,0.25,14.5,375.5,429.59,335.64
2016,3,19,10,0,230.0,295.0,0.3,15.0,442.0,505.09,390.35
2016,3,19,10,15,267.0,304.5,0.3,15.0,483.0,553.54,423.93
2016,3,19,10,30,304.0,314.0,0.3,15.0,524.0,589.44,448.59
2016,3,19,10,45,374.5,303.5,0.3,15.5,571.0,630.4,476.81
2016,3,19,11,0,445.0,293.0,0.3,16.0,618.0,677.92,508.63
2016,3,19,11,15,441.0,302.0,0.3,16.0,630.5,673.4,503.94
2016,3,19,11,30,437.0,311.0,0.3,16.0,643.0,667.07,498.81
2016,3,19,11,45,367.5,339.5,0.3,16.5,621.0,622.24,465.1
2016,3,19,12,0,298.0,368.0,0.3,17.0,599.0,584.46,436.53
2016,3,19,12,15,338.0,357.5,0.3,17.0,619.5,590.37,441.49
2016,3,19,12,30,378.0,347.0,0.3,17.0,640.0,593.44,443.76
2016,3,19,12,45,193.5,282.0,0.35,17.0,432.0,394.36,300.43
2016,3,19,13,0,9.0,217.0,0.4,17.0,224.0,206.86,158.57
2016,3,19,13,15,17.0,251.0,0.4,17.0,264.0,241.49,186.43
2016,3,19,13,30,25.0,285.0,0.4,17.0,304.0,274.59,211.5
2016,3,19,13,45,13.0,221.5,0.4,17.0,231.5,209.91,161.94
2016,3,19,14,0,1.0,158.0,0.4,17.0,159.0,146.36,112.8
2016,3,19,14,15,65.0,234.5,0.4,16.5,277.5,236.32,183.54
2016,3,19,14,30,129.0,311.0,0.4,16.0,396.0,311.5,239.63
2016,3,19,14,45,70.0,256.0,0.4,16.0,302.0,244.03,188.3
2016,3,19,15,0,11.0,201.0,0.4,16.0,208.0,183.33,142.95
2016,3,19,15,15,16.5,199.0,0.4,15.5,208.5,180.7,141.56
2016,3,19,15,30,22.0,197.0,0.4,15.0,209.0,177.08,139.03
2016,3,19,15,45,24.0,183.0,0.4,15.0,195.0,162.73,127.86
2016,3,19,16,0,26.0,169.0,0.4,15.0,181.0,148.1,116.65
2016,3,19,16,15,98.0,158.0,0.35,14.5,194.5,122.11,101.53
2016,3,19,16,30,170.0,147.0,0.3,14.0,208.0,113.27,94.43
2016,3,19,16,45,158.5,126.0,0.3,13.5,176.0,98.67,82.09
2016,3,19,17,0,147.0,105.0,0.3,13.0,144.0,83.61,69.04
2016,3,19,17,15,334.5,73.5,0.3,12.0,137.0,54.61,43.41
2016,3,19,17,30,522.0,42.0,0.3,11.0,130.0,31.5,22.6
2016,3,19,17,45,397.5,32.5,0.35,10.5,85.5,25.12,16.37
2016,3,19,18,0,273.0,23.0,0.4,10.0,41.0,18.45,6.99
2016,3,19,18,15,136.5,11.5,0.35,9.5,20.5,10.96,0.0
2016,3,19,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,3.0,0.5,9.0,3.0,2.86,0.0
2016,3,20,6,30,0.0,6.0,0.5,9.0,6.0,5.55,0.0
2016,3,20,6,45,0.0,17.5,0.5,9.0,17.5,16.23,7.37
2016,3,20,7,0,0.0,29.0,0.5,9.0,29.0,26.92,17.4
2016,3,20,7,15,0.0,44.0,0.5,9.0,44.0,41.0,29.95
2016,3,20,7,30,0.0,59.0,0.5,9.0,59.0,56.02,43.22
2016,3,20,7,45,0.0,74.5,0.55,9.5,74.5,71.43,56.5
2016,3,20,8,0,0.0,90.0,0.6,10.0,90.0,86.71,69.37
2016,3,20,8,15,0.0,105.0,0.6,10.0,105.0,101.34,81.6
2016,3,20,8,30,0.0,120.0,0.6,10.0,120.0,115.91,93.57
2016,3,20,8,45,78.5,172.0,0.6,10.5,211.5,240.89,198.42
2016,3,20,9,0,157.0,224.0,0.6,11.0,303.0,373.96,303.49
2016,3,20,9,15,180.0,243.5,0.6,11.0,342.0,413.47,332.24
2016,3,20,9,30,203.0,263.0,0.6,11.0,381.0,452.73,361.16
2016,3,20,9,45,101.5,140.0,0.6,11.5,199.0,231.11,186.96
2016,3,20,10,0,0.0,17.0,0.6,12.0,17.0,15.81,7.71
2016,3,20,10,15,0.0,69.0,0.6,12.0,69.0,64.3,48.65
2016,3,20,10,30,0.0,121.0,0.6,12.0,121.0,113.45,89.06
2016,3,20,10,45,11.5,200.0,0.6,12.5,208.5,199.18,158.01
2016,3,20,11,0,23.0,279.0,0.6,13.0,296.0,285.23,224.45
2016,3,20,11,15,15.5,246.0,0.6,13.0,258.0,245.58,192.77
2016,3,20,11,30,8.0,213.0,0.6,13.0,220.0,206.95,162.45
2016,3,20,11,45,12.0,241.0,0.6,13.0,251.0,236.0,185.39
2016,3,20,12,0,16.0,269.0,0.6,13.0,282.0,264.51,207.3
2016,3,20,12,15,8.0,169.0,0.6,13.0,175.5,163.72,128.04
2016,3,20,12,30,0.0,69.0,0.6,13.0,69.0,64.38,47.85
2016,3,20,12,45,3.0,128.5,0.6,13.5,130.5,121.83,94.92
2016,3,20,13,0,6.0,188.0,0.6,14.0,192.0,178.39,139.8
2016,3,20,13,15,6.5,195.5,0.55,14.0,200.5,184.91,144.69
2016,3,20,13,30,7.0,203.0,0.5,14.0,209.0,191.24,149.66
2016,3,20,13,45,6.5,201.5,0.5,14.0,207.0,188.76,147.8
2016,3,20,14,0,6.0,200.0,0.5,14.0,205.0,186.27,146.0
2016,3,20,14,15,68.0,256.5,0.5,14.0,302.0,256.21,200.63
2016,3,20,14,30,130.0,313.0,0.5,14.0,399.0,313.94,243.49
2016,3,20,14,45,261.0,277.0,0.5,14.0,437.5,313.17,239.36
2016,3,20,15,0,392.0,241.0,0.5,14.0,476.0,304.35,227.4
2016,3,20,15,15,618.5,164.0,0.5,13.5,504.5,266.22,187.87
2016,3,20,15,30,845.0,87.0,0.5,13.0,533.0,212.83,133.75
2016,3,20,15,45,823.0,84.0,0.5,13.0,486.5,160.79,92.49
2016,3,20,16,0,801.0,81.0,0.5,13.0,440.0,110.78,59.69
2016,3,20,16,15,769.5,77.0,0.45,12.5,390.0,62.08,41.33
2016,3,20,16,30,738.0,73.0,0.4,12.0,340.0,53.01,42.18
2016,3,20,16,45,687.0,68.5,0.4,12.0,287.0,46.72,36.64
2016,3,20,17,0,636.0,64.0,0.4,12.0,234.0,45.42,35.47
2016,3,20,17,15,562.0,56.0,0.4,11.0,183.0,41.11,31.58
2016,3,20,17,30,488.0,48.0,0.4,10.0,132.0,36.62,27.32
2016,3,20,17,45,360.0,37.0,0.45,9.5,87.5,29.08,19.98
2016,3,20,18,0,232.0,26.0,0.5,9.0,43.0,21.17,9.7
2016,3,20,18,15,116.0,13.0,0.5,8.5,21.5,12.39,0.0
2016,3,20,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,0.6,9.0,0.5,0.48,0.0
2016,3,21,6,30,0.0,1.0,0.6,9.0,1.0,0.92,0.0
2016,3,21,6,45,0.0,3.5,0.65,9.5,3.5,3.24,0.0
2016,3,21,7,0,0.0,6.0,0.7,10.0,6.0,5.55,0.0
2016,3,21,7,15,0.0,9.5,0.7,10.0,9.5,8.79,1.99
2016,3,21,7,30,0.0,13.0,0.7,10.0,13.0,12.04,4.89
2016,3,21,7,45,0.0,16.5,0.7,10.0,16.5,15.29,7.76
2016,3,21,8,0,0.0,20.0,0.7,10.0,20.0,18.55,10.59
2016,3,21,8,15,0.0,55.5,0.7,10.0,55.5,51.59,39.22
2016,3,21,8,30,0.0,91.0,0.7,10.0,91.0,85.62,68.12
2016,3,21,8,45,99.0,157.5,0.75,10.5,208.0,251.06,207.78
2016,3,21,9,0,198.0,224.0,0.8,11.0,325.0,406.74,330.76
2016,3,21,9,15,99.0,157.0,0.8,11.0,207.5,249.12,203.03
2016,3,21,9,30,0.0,90.0,0.8,11.0,90.0,83.88,65.12
2016,3,21,9,45,0.0,62.5,0.8,11.0,62.5,58.2,43.79
2016,3,21,10,0,0.0,35.0,0.8,11.0,35.0,32.57,22.08
2016,3,21,10,15,1.0,103.0,0.8,11.0,104.0,97.1,76.18
2016,3,21,10,30,2.0,171.0,0.8,11.0,173.0,163.46,130.22
2016,3,21,10,45,1.0,150.5,0.8,11.5,151.5,142.47,112.5
2016,3,21,11,0,0.0,130.0,0.8,12.0,130.0,121.88,95.47
2016,3,21,11,15,3.5,163.5,0.8,12.0,166.5,156.5,123.6
2016,3,21,11,30,7.0,197.0,0.8,12.0,203.0,190.88,150.98
2016,3,21,11,45,3.5,118.5,0.8,12.0,121.5,113.51,88.43
2016,3,21,12,0,0.0,40.0,0.8,12.0,40.0,37.29,25.64
2016,3,21,12,15,0.0,40.5,0.8,11.5,40.5,37.76,26.16
2016,3,21,12,30,0.0,41.0,0.8,11.0,41.0,38.23,26.61
2016,3,21,12,45,246.0,170.5,0.8,11.0,360.5,329.61,267.07
2016,3,21,13,0,492.0,300.0,0.8,11.0,680.0,591.78,461.56
2016,3,21,13,15,498.0,289.0,0.8,11.0,668.0,562.16,436.19
2016,3,21,13,30,504.0,278.0,0.8,11.0,656.0,531.17,412.73
2016,3,21,13,45,262.5,271.0,0.8,11.0,467.0,375.74,294.83
2016,3,21,14,0,21.0,264.0,0.8,11.0,278.0,249.64,197.25
2016,3,21,14,15,182.5,276.5,0.75,10.5,397.5,318.45,251.42
2016,3,21,14,30,344.0,289.0,0.7,10.0,517.0,372.62,289.94
2016,3,21,14,45,244.0,284.5,0.7,10.0,442.0,314.16,244.36
2016,3,21,15,0,144.0,280.0,0.7,10.0,367.0,270.76,212.15
2016,3,21,15,15,72.0,164.5,0.7,9.5,208.0,160.85,126.5
2016,3,21,15,30,0.0,49.0,0.7,9.0,49.0,45.57,33.55
2016,3,21,15,45,56.0,122.0,0.7,9.0,147.5,114.35,89.8
2016,3,21,16,0,112.0,195.0,0.7,9.0,246.0,158.48,125.17
2016,3,21,16,15,363.5,148.0,0.65,9.0,285.5,106.22,81.89
2016,3,21,16,30,615.0,101.0,0.6,9.0,325.0,69.43,57.39
2016,3,21,16,45,578.0,90.0,0.6,9.0,275.5,63.78,52.49
2016,3,21,17,0,541.0,79.0,0.6,9.0,226.0,57.8,47.09
2016,3,21,17,15,463.0,69.0,0.6,8.5,176.0,52.29,42.03
2016,3,21,17,30,385.0,59.0,0.6,8.0,126.0,44.76,34.89
2016,3,21,17,45,268.5,44.5,0.6,8.0,83.5,34.4,24.86
2016,3,21,18,0,152.0,30.0,0.6,8.0,41.0,23.63,12.24
2016,3,21,18,15,76.0,15.0,0.55,7.5,20.5,14.3,0.0
2016,3,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,0.45,6.0,13.5,39.1,0.0
2016,3,22,6,30,137.0,20.0,0.4,6.0,27.0,107.09,21.2
2016,3,22,6,45,276.5,33.0,0.4,6.0,67.5,212.06,168.03
2016,3,22,7,0,416.0,46.0,0.4,6.0,108.0,315.65,260.86
2016,3,22,7,15,500.0,55.0,0.4,6.5,158.5,392.35,326.56
2016,3,22,7,30,584.0,64.0,0.4,7.0,209.0,474.04,393.27
2016,3,22,7,45,381.0,101.0,0.4,7.5,204.0,397.73,330.6
2016,3,22,8,0,178.0,138.0,0.4,8.0,199.0,286.99,238.84
2016,3,22,8,15,472.0,112.0,0.4,8.0,307.5,495.31,409.67
2016,3,22,8,30,766.0,86.0,0.4,8.0,416.0,698.64,560.02
2016,3,22,8,45,797.0,88.0,0.4,8.5,465.5,740.92,584.39
2016,3,22,9,0,828.0,90.0,0.4,9.0,515.0,781.68,609.56
2016,3,22,9,15,442.5,171.0,0.4,9.5,400.5,569.98,451.71
2016,3,22,9,30,57.0,252.0,0.4,10.0,286.0,308.7,245.21
2016,3,22,9,45,480.5,173.5,0.4,10.5,484.5,608.24,483.08
2016,3,22,10,0,904.0,95.0,0.4,11.0,683.0,873.1,663.37
2016,3,22,10,15,497.0,212.0,0.4,11.0,538.0,661.63,509.67
2016,3,22,10,30,90.0,329.0,0.4,11.0,393.0,407.72,316.68
2016,3,22,10,45,516.5,213.5,0.45,11.5,596.0,668.9,519.87
2016,3,22,11,0,943.0,98.0,0.5,12.0,799.0,889.4,668.62
2016,3,22,11,15,642.0,226.0,0.5,12.0,708.0,768.72,581.38
2016,3,22,11,30,341.0,354.0,0.5,12.0,617.0,631.01,479.78
2016,3,22,11,45,650.5,226.5,0.5,12.0,735.5,744.75,567.47
2016,3,22,12,0,960.0,99.0,0.5,12.0,854.0,831.63,627.22
2016,3,22,12,15,685.0,219.0,0.5,12.0,758.5,722.66,548.38
2016,3,22,12,30,410.0,339.0,0.5,12.0,663.0,612.08,466.34
2016,3,22,12,45,682.5,219.0,0.55,12.5,752.5,670.73,513.21
2016,3,22,13,0,955.0,99.0,0.6,13.0,842.0,707.47,540.74
2016,3,22,13,15,951.0,98.5,0.6,13.0,826.5,667.9,510.53
2016,3,22,13,30,947.0,98.0,0.6,13.0,811.0,626.28,479.14
2016,3,22,13,45,944.5,95.5,0.6,13.0,789.0,581.8,444.84
2016,3,22,14,0,942.0,93.0,0.6,13.0,767.0,535.57,408.18
2016,3,22,14,15,933.5,91.5,0.6,12.5,736.5,486.03,368.58
2016,3,22,14,30,925.0,90.0,0.6,12.0,706.0,435.64,326.94
2016,3,22,14,45,470.5,153.5,0.6,12.0,467.0,280.4,211.68
2016,3,22,15,0,16.0,217.0,0.6,12.0,228.0,198.4,157.07
2016,3,22,15,15,52.5,226.5,0.6,12.0,255.5,204.72,161.52
2016,3,22,15,30,89.0,236.0,0.6,12.0,283.0,211.42,165.44
2016,3,22,15,45,463.0,154.0,0.6,12.0,368.5,170.62,116.44
2016,3,22,16,0,837.0,72.0,0.6,12.0,454.0,110.87,57.36
2016,3,22,16,15,807.0,68.5,0.6,11.5,403.0,60.5,36.37
2016,3,22,16,30,777.0,65.0,0.6,11.0,352.0,46.23,36.24
2016,3,22,16,45,734.0,60.5,0.6,10.5,299.0,44.41,34.77
2016,3,22,17,0,691.0,56.0,0.6,10.0,246.0,42.55,33.17
2016,3,22,17,15,623.0,50.0,0.55,9.5,194.0,39.28,30.15
2016,3,22,17,30,555.0,44.0,0.5,9.0,142.0,32.85,24.1
2016,3,22,17,45,438.5,34.5,0.5,8.5,96.0,26.54,17.94
2016,3,22,18,0,322.0,25.0,0.5,8.0,50.0,19.93,9.94
2016,3,22,18,15,161.0,12.5,0.5,7.5,25.0,11.91,0.0
2016,3,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,104.0,10.5,0.7,4.5,16.0,55.34,0.0
2016,3,23,6,30,208.0,21.0,0.6,5.0,32.0,145.81,58.14
2016,3,23,6,45,337.0,33.0,0.5,6.0,74.5,244.91,195.96
2016,3,23,7,0,466.0,45.0,0.4,7.0,117.0,344.65,283.72
2016,3,23,7,15,545.5,53.5,0.35,7.5,168.5,420.2,347.48
2016,3,23,7,30,625.0,62.0,0.3,8.0,220.0,500.37,411.58
2016,3,23,7,45,674.5,68.0,0.3,9.0,273.0,561.1,457.19
2016,3,23,8,0,724.0,74.0,0.3,10.0,326.0,623.1,501.15
2016,3,23,8,15,758.0,78.5,0.25,10.5,378.0,668.88,530.78
2016,3,23,8,30,792.0,83.0,0.2,11.0,430.0,718.14,561.96
2016,3,23,8,45,816.0,87.0,0.2,12.0,478.5,757.91,585.14
2016,3,23,9,0,840.0,91.0,0.2,13.0,527.0,795.84,606.54
2016,3,23,9,15,858.0,94.0,0.2,13.5,571.0,825.56,623.09
2016,3,23,9,30,876.0,97.0,0.2,14.0,615.0,852.71,637.86
2016,3,23,9,45,890.5,98.5,0.2,14.5,654.0,866.04,643.47
2016,3,23,10,0,905.0,100.0,0.2,15.0,693.0,882.92,651.69
2016,3,23,10,15,914.0,101.5,0.2,15.0,725.0,892.03,656.08
2016,3,23,10,30,923.0,103.0,0.2,15.0,757.0,897.87,658.62
2016,3,23,10,45,927.5,105.5,0.2,15.5,781.0,897.65,656.24
2016,3,23,11,0,932.0,108.0,0.2,16.0,805.0,894.03,651.95
2016,3,23,11,15,935.5,109.0,0.2,16.0,822.0,884.66,645.38
2016,3,23,11,30,939.0,110.0,0.2,16.0,839.0,871.98,636.91
2016,3,23,11,45,939.5,111.5,0.25,16.0,847.5,854.16,626.16
2016,3,23,12,0,940.0,113.0,0.3,16.0,856.0,833.23,613.54
2016,3,23,12,15,939.5,113.0,0.3,16.0,856.5,807.11,596.64
2016,3,23,12,30,939.0,113.0,0.3,16.0,857.0,778.16,577.93
2016,3,23,12,45,923.5,119.5,0.35,16.0,846.5,742.39,554.2
2016,3,23,13,0,908.0,126.0,0.4,16.0,836.0,704.83,528.26
2016,3,23,13,15,805.5,165.0,0.4,16.0,786.0,642.37,482.81
2016,3,23,13,30,703.0,204.0,0.4,16.0,736.0,582.2,438.67
2016,3,23,13,45,788.5,165.0,0.4,16.0,745.5,559.41,421.69
2016,3,23,14,0,874.0,126.0,0.4,16.0,755.0,531.33,399.05
2016,3,23,14,15,863.5,124.0,0.4,15.5,724.0,482.52,360.88
2016,3,23,14,30,853.0,122.0,0.4,15.0,693.0,433.26,321.29
2016,3,23,14,45,771.5,134.0,0.45,15.0,630.0,367.28,269.01
2016,3,23,15,0,690.0,146.0,0.5,15.0,567.0,311.82,224.42
2016,3,23,15,15,622.5,154.0,0.5,14.5,514.0,264.0,185.83
2016,3,23,15,30,555.0,162.0,0.5,14.0,461.0,222.93,153.63
2016,3,23,15,45,309.0,176.5,0.5,14.0,340.5,175.75,126.16
2016,3,23,16,0,63.0,191.0,0.5,14.0,220.0,160.19,125.37
2016,3,23,16,15,283.5,149.0,0.5,13.5,257.5,114.88,87.19
2016,3,23,16,30,504.0,107.0,0.5,13.0,295.0,73.68,60.18
2016,3,23,16,45,436.0,104.0,0.5,12.5,249.0,73.4,60.29
2016,3,23,17,0,368.0,101.0,0.5,12.0,203.0,73.21,60.25
2016,3,23,17,15,316.5,84.5,0.5,11.5,159.0,62.6,50.73
2016,3,23,17,30,265.0,68.0,0.5,11.0,115.0,51.48,40.5
2016,3,23,17,45,181.0,49.5,0.5,10.5,77.0,39.85,29.5
2016,3,23,18,0,97.0,31.0,0.5,10.0,39.0,25.45,14.57
2016,3,23,18,15,48.5,15.5,0.5,9.5,19.5,14.77,0.0
2016,3,23,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,58.5,11.5,0.45,7.5,15.0,36.7,0.0
2016,3,24,6,30,117.0,23.0,0.4,8.0,30.0,105.78,53.47
2016,3,24,6,45,209.5,41.5,0.4,8.5,69.5,189.23,150.89
2016,3,24,7,0,302.0,60.0,0.4,9.0,109.0,270.91,222.86
2016,3,24,7,15,380.5,73.5,0.4,9.5,157.5,344.34,285.15
2016,3,24,7,30,459.0,87.0,0.4,10.0,206.0,423.05,349.02
2016,3,24,7,45,494.0,102.0,0.4,10.5,255.0,478.54,391.72
2016,3,24,8,0,529.0,117.0,0.4,11.0,304.0,534.77,433.31
2016,3,24,8,15,570.0,125.5,0.4,11.5,354.0,587.91,471.25
2016,3,24,8,30,611.0,134.0,0.4,12.0,404.0,645.91,511.26
2016,3,24,8,45,645.5,139.0,0.4,12.5,452.0,691.11,540.98
2016,3,24,9,0,680.0,144.0,0.4,13.0,500.0,735.17,568.92
2016,3,24,9,15,703.0,149.0,0.4,13.5,544.0,768.34,588.5
2016,3,24,9,30,726.0,154.0,0.4,14.0,588.0,799.41,606.52
2016,3,24,9,45,739.0,160.0,0.4,14.5,625.5,820.81,617.87
2016,3,24,10,0,752.0,166.0,0.4,15.0,663.0,839.48,627.51
2016,3,24,10,15,545.5,242.0,0.35,15.5,611.5,738.51,553.24
2016,3,24,10,30,339.0,318.0,0.3,16.0,560.0,628.34,471.7
2016,3,24,10,45,422.0,298.0,0.3,16.5,609.5,680.07,508.92
2016,3,24,11,0,505.0,278.0,0.3,17.0,659.0,720.72,535.86
2016,3,24,11,15,654.0,229.5,0.3,17.0,733.5,786.41,581.54
2016,3,24,11,30,803.0,181.0,0.3,17.0,808.0,843.73,619.56
2016,3,24,11,45,821.5,172.5,0.3,17.5,820.5,828.36,607.17
2016,3,24,12,0,840.0,164.0,0.3,18.0,833.0,812.63,595.83
2016,3,24,12,15,840.0,164.0,0.3,18.0,833.5,787.92,579.47
2016,3,24,12,30,840.0,164.0,0.3,18.0,834.0,760.66,560.84
2016,3,24,12,45,867.5,147.0,0.3,18.0,833.5,733.78,542.8
2016,3,24,13,0,895.0,130.0,0.3,18.0,833.0,702.72,521.46
2016,3,24,13,15,890.5,129.5,0.3,18.0,818.0,664.05,493.86
2016,3,24,13,30,886.0,129.0,0.3,18.0,803.0,623.27,464.2
2016,3,24,13,45,878.5,128.0,0.35,18.0,779.5,578.84,431.75
2016,3,24,14,0,871.0,127.0,0.4,18.0,756.0,533.25,397.4
2016,3,24,14,15,861.0,125.0,0.4,18.0,726.0,484.73,359.34
2016,3,24,14,30,851.0,123.0,0.4,18.0,696.0,435.74,319.77
2016,3,24,14,45,829.0,124.0,0.4,18.0,657.5,384.96,277.97
2016,3,24,15,0,807.0,125.0,0.4,18.0,619.0,335.35,236.26
2016,3,24,15,15,788.5,121.0,0.4,17.5,576.5,278.5,189.01
2016,3,24,15,30,770.0,117.0,0.4,17.0,534.0,227.76,146.82
2016,3,24,15,45,761.0,107.0,0.4,16.5,489.5,175.16,104.81
2016,3,24,16,0,752.0,97.0,0.4,16.0,445.0,123.4,68.61
2016,3,24,16,15,720.0,91.5,0.4,15.5,395.0,75.43,46.46
2016,3,24,16,30,688.0,86.0,0.4,15.0,345.0,56.95,45.07
2016,3,24,16,45,656.5,77.0,0.45,14.5,294.5,52.6,41.45
2016,3,24,17,0,625.0,68.0,0.5,14.0,244.0,47.96,37.43
2016,3,24,17,15,558.0,60.0,0.5,13.0,193.0,43.81,33.77
2016,3,24,17,30,491.0,52.0,0.5,12.0,142.0,39.49,29.75
2016,3,24,17,45,383.5,40.5,0.55,11.5,97.0,31.66,22.28
2016,3,24,18,0,276.0,29.0,0.6,11.0,52.0,23.42,13.26
2016,3,24,18,15,138.0,14.5,0.6,10.5,26.0,13.82,0.0
2016,3,24,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
