Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,6,15,31.0,11.5,0.65,7.5,13.5,24.73,0.0
2016,3,25,6,30,62.0,23.0,0.6,8.0,27.0,70.39,39.9
2016,3,25,6,45,127.0,42.0,0.6,8.5,59.5,135.15,107.88
2016,3,25,7,0,192.0,61.0,0.6,9.0,92.0,199.2,164.88
2016,3,25,7,15,225.0,80.5,0.6,9.5,130.0,248.6,207.78
2016,3,25,7,30,258.0,100.0,0.6,10.0,168.0,299.53,250.4
2016,3,25,7,45,294.0,115.0,0.6,10.5,208.0,347.87,289.49
2016,3,25,8,0,330.0,130.0,0.6,11.0,248.0,397.82,328.45
2016,3,25,8,15,419.5,133.5,0.6,11.5,306.5,488.07,397.84
2016,3,25,8,30,509.0,137.0,0.6,12.0,365.0,569.12,457.51
2016,3,25,8,45,467.5,166.0,0.6,13.0,392.5,579.12,459.81
2016,3,25,9,0,426.0,195.0,0.6,14.0,420.0,584.72,459.6
2016,3,25,9,15,647.5,145.0,0.55,14.5,519.0,720.89,557.95
2016,3,25,9,30,869.0,95.0,0.5,15.0,618.0,851.25,641.44
2016,3,25,9,45,638.0,183.5,0.5,15.5,580.5,763.31,577.17
2016,3,25,10,0,407.0,272.0,0.5,16.0,543.0,646.18,490.28
2016,3,25,10,15,652.5,191.0,0.5,16.0,648.5,782.14,589.73
2016,3,25,10,30,898.0,110.0,0.5,16.0,754.0,890.62,658.88
2016,3,25,10,45,905.5,110.5,0.5,16.5,778.0,890.74,655.09
2016,3,25,11,0,913.0,111.0,0.5,17.0,802.0,887.56,651.07
2016,3,25,11,15,916.5,112.0,0.5,17.0,818.5,878.28,644.51
2016,3,25,11,30,920.0,113.0,0.5,17.0,835.0,865.75,636.06
2016,3,25,11,45,925.5,111.0,0.5,17.5,844.0,848.62,623.61
2016,3,25,12,0,931.0,109.0,0.5,18.0,853.0,828.33,609.27
2016,3,25,12,15,930.0,109.0,0.5,18.0,853.0,802.02,592.21
2016,3,25,12,30,929.0,109.0,0.5,18.0,853.0,772.95,573.37
2016,3,25,12,45,931.5,105.5,0.5,18.0,846.5,740.39,551.71
2016,3,25,13,0,934.0,102.0,0.5,18.0,840.0,705.18,526.91
2016,3,25,13,15,929.5,101.5,0.5,18.0,824.0,665.88,498.65
2016,3,25,13,30,925.0,101.0,0.5,18.0,808.0,624.66,468.36
2016,3,25,13,45,915.5,101.0,0.5,18.0,784.0,579.46,434.42
2016,3,25,14,0,906.0,101.0,0.5,18.0,760.0,533.11,398.69
2016,3,25,14,15,897.0,99.5,0.5,17.5,729.5,484.78,361.11
2016,3,25,14,30,888.0,98.0,0.5,17.0,699.0,435.72,321.64
2016,3,25,14,45,869.0,98.5,0.55,17.0,661.0,384.34,279.05
2016,3,25,15,0,850.0,99.0,0.6,17.0,623.0,328.22,231.88
2016,3,25,15,15,832.5,96.5,0.6,16.5,581.0,275.99,187.26
2016,3,25,15,30,815.0,94.0,0.6,16.0,539.0,224.89,143.89
2016,3,25,15,45,790.5,91.0,0.6,16.0,491.5,173.8,102.84
2016,3,25,16,0,766.0,88.0,0.6,16.0,444.0,125.06,69.07
2016,3,25,16,15,734.0,83.5,0.6,15.5,394.5,77.45,46.69
2016,3,25,16,30,702.0,79.0,0.6,15.0,345.0,51.5,40.25
2016,3,25,16,45,660.0,72.5,0.65,14.5,294.0,48.89,38.15
2016,3,25,17,0,618.0,66.0,0.7,14.0,243.0,46.13,35.8
2016,3,25,17,15,551.0,59.0,0.7,13.0,192.5,42.76,32.84
2016,3,25,17,30,484.0,52.0,0.7,12.0,142.0,39.29,29.58
2016,3,25,17,45,377.5,41.0,0.7,11.5,97.5,31.94,22.56
2016,3,25,18,0,271.0,30.0,0.7,11.0,53.0,24.21,14.2
2016,3,25,18,15,135.5,15.0,0.7,10.5,26.5,14.3,0.0
2016,3,25,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,6,15,126.5,11.5,0.55,9.5,20.0,67.68,0.0
2016,3,26,6,30,253.0,23.0,0.5,10.0,40.0,178.99,117.98
2016,3,26,6,45,367.5,33.0,0.5,11.0,82.5,265.41,212.43
2016,3,26,7,0,482.0,43.0,0.5,12.0,125.0,357.49,291.19
2016,3,26,7,15,551.0,50.0,0.5,12.5,174.5,426.06,348.25
2016,3,26,7,30,620.0,57.0,0.5,13.0,224.0,498.57,405.63
2016,3,26,7,45,670.5,61.0,0.5,13.5,275.5,554.33,447.69
2016,3,26,8,0,721.0,65.0,0.5,14.0,327.0,615.31,490.48
2016,3,26,8,15,578.0,110.5,0.5,14.5,339.5,586.07,465.29
2016,3,26,8,30,435.0,156.0,0.5,15.0,352.0,536.39,424.52
2016,3,26,8,45,506.5,154.0,0.5,15.5,406.5,597.94,469.38
2016,3,26,9,0,578.0,152.0,0.5,16.0,461.0,666.42,516.3
2016,3,26,9,15,590.5,163.0,0.45,16.0,500.5,695.83,533.89
2016,3,26,9,30,603.0,174.0,0.4,16.0,540.0,723.14,550.23
2016,3,26,9,45,598.5,190.0,0.4,16.5,572.0,738.95,557.95
2016,3,26,10,0,594.0,206.0,0.4,17.0,604.0,751.98,563.91
2016,3,26,10,15,748.0,148.5,0.4,17.0,673.0,820.63,610.01
2016,3,26,10,30,902.0,91.0,0.4,17.0,742.0,876.58,644.53
2016,3,26,10,45,894.0,100.0,0.45,17.5,763.0,872.89,640.16
2016,3,26,11,0,886.0,109.0,0.5,18.0,784.0,865.8,634.69
2016,3,26,11,15,741.0,189.5,0.5,18.0,762.0,822.84,606.22
2016,3,26,11,30,596.0,270.0,0.5,18.0,740.0,766.32,565.33
2016,3,26,11,45,614.5,266.0,0.5,18.0,755.0,762.07,562.96
2016,3,26,12,0,633.0,262.0,0.5,18.0,770.0,753.75,557.13
2016,3,26,12,15,625.5,265.5,0.5,18.0,768.5,730.04,540.54
2016,3,26,12,30,618.0,269.0,0.5,18.0,767.0,704.72,522.92
2016,3,26,12,45,727.0,207.5,0.5,18.0,788.0,698.7,520.64
2016,3,26,13,0,836.0,146.0,0.5,18.0,809.0,684.63,512.03
2016,3,26,13,15,832.0,145.0,0.5,17.5,794.5,647.4,485.92
2016,3,26,13,30,828.0,144.0,0.5,17.0,780.0,608.49,458.18
2016,3,26,13,45,584.5,236.5,0.5,17.0,679.0,519.77,391.88
2016,3,26,14,0,341.0,329.0,0.5,17.0,578.0,450.51,340.08
2016,3,26,14,15,435.0,281.5,0.5,17.0,586.0,429.43,323.92
2016,3,26,14,30,529.0,234.0,0.5,17.0,594.0,402.46,301.32
2016,3,26,14,45,427.0,251.0,0.55,17.0,531.5,350.49,261.73
2016,3,26,15,0,325.0,268.0,0.6,17.0,469.0,312.28,233.28
2016,3,26,15,15,342.0,244.5,0.55,16.5,443.5,277.41,204.69
2016,3,26,15,30,359.0,221.0,0.5,16.0,418.0,240.99,174.62
2016,3,26,15,45,412.0,189.0,0.5,15.5,396.5,195.29,136.33
2016,3,26,16,0,465.0,157.0,0.5,15.0,375.0,150.19,100.93
2016,3,26,16,15,568.0,121.5,0.5,14.5,358.5,98.6,66.42
2016,3,26,16,30,671.0,86.0,0.5,14.0,342.0,56.48,44.78
2016,3,26,16,45,615.5,81.5,0.5,14.0,290.5,55.67,44.25
2016,3,26,17,0,560.0,77.0,0.5,14.0,239.0,54.92,43.63
2016,3,26,17,15,492.0,68.0,0.5,13.5,189.5,50.26,39.46
2016,3,26,17,30,424.0,59.0,0.5,13.0,140.0,45.39,34.9
2016,3,26,17,45,315.0,46.5,0.5,12.5,96.0,35.66,25.78
2016,3,26,18,0,206.0,34.0,0.5,12.0,52.0,26.61,16.37
2016,3,26,18,15,103.0,17.0,0.5,11.5,26.0,13.45,0.0
2016,3,26,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,15,115.5,13.5,0.5,7.5,22.0,65.15,0.0
2016,3,27,6,30,231.0,27.0,0.5,8.0,44.0,175.67,123.74
2016,3,27,6,45,356.5,38.5,0.5,8.5,89.0,267.6,217.05
2016,3,27,7,0,482.0,50.0,0.5,9.0,134.0,368.15,303.25
2016,3,27,7,15,554.5,58.0,0.5,9.5,186.0,440.78,363.62
2016,3,27,7,30,627.0,66.0,0.5,10.0,238.0,517.36,424.25
2016,3,27,7,45,671.0,73.0,0.5,11.0,290.5,576.35,467.66
2016,3,27,8,0,715.0,80.0,0.5,12.0,343.0,636.2,509.02
2016,3,27,8,15,758.5,74.0,0.5,12.5,388.5,676.55,535.12
2016,3,27,8,30,802.0,68.0,0.5,13.0,434.0,720.47,563.2
2016,3,27,8,45,722.0,101.0,0.5,13.5,457.0,716.17,556.78
2016,3,27,9,0,642.0,134.0,0.5,14.0,480.0,701.1,543.59
2016,3,27,9,15,568.0,174.0,0.5,14.0,498.0,686.25,530.75
2016,3,27,9,30,494.0,214.0,0.5,14.0,516.0,672.45,517.86
2016,3,27,9,45,504.5,224.5,0.55,14.5,549.0,693.94,531.63
2016,3,27,10,0,515.0,235.0,0.6,15.0,582.0,713.43,543.45
2016,3,27,10,15,503.5,252.0,0.6,15.0,604.5,718.71,545.24
2016,3,27,10,30,492.0,269.0,0.6,15.0,627.0,721.57,545.65
2016,3,27,10,45,506.5,275.0,0.6,15.0,653.5,733.08,552.78
2016,3,27,11,0,521.0,281.0,0.6,15.0,680.0,742.28,558.23
2016,3,27,11,15,517.5,290.0,0.6,15.0,693.5,737.06,553.6
2016,3,27,11,30,514.0,299.0,0.6,15.0,707.0,729.76,547.81
2016,3,27,11,45,526.5,300.0,0.6,15.5,721.5,725.52,543.58
2016,3,27,12,0,539.0,301.0,0.6,16.0,736.0,718.92,537.7
2016,3,27,12,15,518.0,307.0,0.6,15.5,725.5,689.48,517.65
2016,3,27,12,30,497.0,313.0,0.6,15.0,715.0,659.37,497.2
2016,3,27,12,45,487.5,312.5,0.65,15.0,704.0,630.95,477.62
2016,3,27,13,0,478.0,312.0,0.7,15.0,693.0,601.82,457.17
2016,3,27,13,15,418.5,330.0,0.7,14.5,659.0,557.39,425.01
2016,3,27,13,30,359.0,348.0,0.7,14.0,625.0,517.46,395.87
2016,3,27,13,45,376.5,332.5,0.7,14.0,616.0,493.49,378.11
2016,3,27,14,0,394.0,317.0,0.7,14.0,607.0,467.67,358.29
2016,3,27,14,15,396.5,301.0,0.7,13.5,582.5,432.84,331.9
2016,3,27,14,30,399.0,285.0,0.7,13.0,558.0,397.5,304.44
2016,3,27,14,45,486.0,238.0,0.7,12.5,553.0,361.88,274.64
2016,3,27,15,0,573.0,191.0,0.7,12.0,548.0,322.0,239.41
2016,3,27,15,15,424.0,215.0,0.65,11.5,469.5,270.6,200.81
2016,3,27,15,30,275.0,239.0,0.6,11.0,391.0,238.83,179.91
2016,3,27,15,45,244.0,220.5,0.6,11.0,347.0,201.85,151.47
2016,3,27,16,0,213.0,202.0,0.6,11.0,303.0,175.44,133.01
2016,3,27,16,15,225.5,178.0,0.6,10.5,274.5,136.21,105.18
2016,3,27,16,30,238.0,154.0,0.6,10.0,246.0,111.7,94.48
2016,3,27,16,45,213.5,136.5,0.65,10.0,210.0,100.74,85.11
2016,3,27,17,0,189.0,119.0,0.7,10.0,174.0,89.32,75.07
2016,3,27,17,15,307.0,91.0,0.7,9.5,159.5,67.06,55.18
2016,3,27,17,30,425.0,63.0,0.7,9.0,145.0,48.93,38.67
2016,3,27,17,45,336.5,48.5,0.7,9.0,101.0,37.2,27.58
2016,3,27,18,0,248.0,34.0,0.7,9.0,57.0,26.58,16.8
2016,3,27,18,15,124.0,17.0,0.7,8.5,28.5,13.42,0.0
2016,3,27,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,179.0,12.5,0.7,5.0,26.5,93.71,0.0
2016,3,28,6,30,358.0,25.0,0.7,5.0,53.0,240.18,178.74
2016,3,28,6,45,475.5,33.5,0.7,5.5,101.0,327.64,269.19
2016,3,28,7,0,593.0,42.0,0.7,6.0,149.0,420.4,350.11
2016,3,28,7,15,658.5,47.5,0.7,6.5,202.0,490.56,409.07
2016,3,28,7,30,724.0,53.0,0.7,7.0,255.0,563.79,467.38
2016,3,28,7,45,768.0,57.0,0.75,7.5,309.5,622.74,511.36
2016,3,28,8,0,812.0,61.0,0.8,8.0,364.0,682.3,553.74
2016,3,28,8,15,841.0,64.5,0.75,8.5,417.0,730.05,584.63
2016,3,28,8,30,870.0,68.0,0.7,9.0,470.0,770.3,609.18
2016,3,28,8,45,891.5,70.0,0.7,9.5,519.0,807.56,631.83
2016,3,28,9,0,913.0,72.0,0.7,10.0,568.0,842.82,652.67
2016,3,28,9,15,928.0,74.0,0.7,10.0,612.5,870.32,669.12
2016,3,28,9,30,943.0,76.0,0.7,10.0,657.0,895.04,683.72
2016,3,28,9,45,954.0,77.5,0.7,10.5,695.5,912.77,692.4
2016,3,28,10,0,965.0,79.0,0.7,11.0,734.0,927.28,699.09
2016,3,28,10,15,972.5,80.5,0.7,11.0,766.0,935.41,702.96
2016,3,28,10,30,980.0,82.0,0.7,11.0,798.0,940.07,704.8
2016,3,28,10,45,984.5,83.0,0.7,11.5,822.0,938.06,701.2
2016,3,28,11,0,989.0,84.0,0.7,12.0,846.0,932.53,695.55
2016,3,28,11,15,991.5,85.0,0.7,12.0,862.5,921.79,687.98
2016,3,28,11,30,994.0,86.0,0.7,12.0,879.0,907.58,678.33
2016,3,28,11,45,994.0,87.0,0.7,12.0,887.0,887.96,665.25
2016,3,28,12,0,994.0,88.0,0.7,12.0,895.0,865.09,650.16
2016,3,28,12,15,993.5,88.0,0.7,12.0,895.0,837.73,632.12
2016,3,28,12,30,993.0,88.0,0.7,12.0,895.0,807.39,612.09
2016,3,28,12,45,973.5,97.0,0.7,12.0,883.0,769.59,586.89
2016,3,28,13,0,954.0,106.0,0.7,12.0,871.0,730.04,558.6
2016,3,28,13,15,950.0,105.5,0.7,12.0,854.5,690.14,529.37
2016,3,28,13,30,946.0,105.0,0.7,12.0,838.0,648.22,497.94
2016,3,28,13,45,938.0,104.5,0.7,12.0,814.0,602.32,462.79
2016,3,28,14,0,930.0,104.0,0.7,12.0,790.0,555.13,425.67
2016,3,28,14,15,921.0,102.5,0.65,12.0,759.0,505.55,385.24
2016,3,28,14,30,912.0,101.0,0.6,12.0,728.0,455.22,343.12
2016,3,28,14,45,901.0,98.5,0.6,12.0,691.0,402.82,298.64
2016,3,28,15,0,890.0,96.0,0.6,12.0,654.0,350.31,252.97
2016,3,28,15,15,874.0,93.0,0.6,12.0,610.5,290.37,201.03
2016,3,28,15,30,858.0,90.0,0.6,12.0,567.0,236.89,154.41
2016,3,28,15,45,837.0,86.5,0.6,12.0,519.0,183.47,110.12
2016,3,28,16,0,816.0,83.0,0.6,12.0,471.0,131.99,72.54
2016,3,28,16,15,440.5,120.0,0.6,11.5,327.0,97.0,67.03
2016,3,28,16,30,65.0,157.0,0.6,11.0,183.0,126.39,107.1
2016,3,28,16,45,57.5,136.0,0.6,10.5,156.5,110.85,93.8
2016,3,28,17,0,50.0,115.0,0.6,10.0,130.0,94.95,80.04
2016,3,28,17,15,293.5,83.5,0.6,9.5,143.5,61.1,49.83
2016,3,28,17,30,537.0,52.0,0.6,9.0,157.0,38.84,29.62
2016,3,28,17,45,427.5,42.0,0.65,8.5,110.0,32.39,23.41
2016,3,28,18,0,318.0,32.0,0.7,8.0,63.0,25.64,16.28
2016,3,28,18,15,159.0,16.0,0.7,7.5,31.5,12.62,0.0
2016,3,28,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,196.0,12.5,0.55,5.5,29.0,120.64,0.0
2016,3,29,6,30,392.0,25.0,0.5,6.0,58.0,252.24,191.87
2016,3,29,6,45,502.0,33.0,0.5,7.0,106.5,338.46,276.67
2016,3,29,7,0,612.0,41.0,0.5,8.0,155.0,433.08,356.97
2016,3,29,7,15,674.0,46.5,0.5,8.5,208.0,501.87,413.63
2016,3,29,7,30,736.0,52.0,0.5,9.0,261.0,573.52,469.54
2016,3,29,7,45,774.5,56.5,0.5,9.5,315.0,629.78,509.73
2016,3,29,8,0,813.0,61.0,0.5,10.0,369.0,686.29,548.34
2016,3,29,8,15,840.5,64.5,0.5,10.5,421.0,726.68,573.98
2016,3,29,8,30,868.0,68.0,0.5,11.0,473.0,772.08,602.56
2016,3,29,8,45,886.0,71.0,0.5,11.5,521.5,807.75,623.61
2016,3,29,9,0,904.0,74.0,0.5,12.0,570.0,841.23,642.89
2016,3,29,9,15,918.5,76.0,0.45,12.0,614.0,868.13,657.69
2016,3,29,9,30,933.0,78.0,0.4,12.0,658.0,892.27,670.6
2016,3,29,9,45,942.5,80.5,0.4,12.5,695.5,909.71,678.9
2016,3,29,10,0,952.0,83.0,0.4,13.0,733.0,923.92,685.24
2016,3,29,10,15,959.5,84.5,0.35,13.0,764.5,931.91,687.87
2016,3,29,10,30,967.0,86.0,0.3,13.0,796.0,936.48,688.53
2016,3,29,10,45,970.5,88.0,0.3,13.5,820.0,934.65,685.11
2016,3,29,11,0,974.0,90.0,0.3,14.0,844.0,929.31,679.72
2016,3,29,11,15,977.0,90.5,0.25,14.0,860.5,918.5,671.26
2016,3,29,11,30,980.0,91.0,0.2,14.0,877.0,904.27,660.92
2016,3,29,11,45,978.5,92.5,0.2,14.5,884.5,884.07,646.66
2016,3,29,12,0,977.0,94.0,0.2,15.0,892.0,860.73,630.56
2016,3,29,12,15,976.5,94.5,0.2,15.0,892.0,834.14,613.6
2016,3,29,12,30,976.0,95.0,0.2,15.0,892.0,804.63,594.73
2016,3,29,12,45,968.0,97.5,0.2,15.0,882.5,768.99,571.75
2016,3,29,13,0,960.0,100.0,0.2,15.0,873.0,731.15,545.81
2016,3,29,13,15,955.5,99.5,0.2,15.0,856.5,690.75,517.15
2016,3,29,13,30,951.0,99.0,0.2,15.0,840.0,648.38,486.39
2016,3,29,13,45,476.0,126.5,0.2,15.0,497.5,369.46,284.08
2016,3,29,14,0,1.0,154.0,0.2,15.0,155.0,142.92,109.59
2016,3,29,14,15,286.5,189.0,0.2,15.0,387.0,289.31,224.38
2016,3,29,14,30,572.0,224.0,0.2,15.0,619.0,416.04,313.15
2016,3,29,14,45,291.0,215.5,0.2,15.0,416.5,282.57,213.38
2016,3,29,15,0,10.0,207.0,0.2,15.0,214.0,189.18,147.13
2016,3,29,15,15,5.0,142.5,0.2,14.5,146.0,131.57,102.58
2016,3,29,15,30,0.0,78.0,0.2,14.0,78.0,72.65,55.3
2016,3,29,15,45,0.0,97.5,0.2,14.0,97.5,90.32,70.33
2016,3,29,16,0,0.0,117.0,0.2,14.0,117.0,106.49,83.85
2016,3,29,16,15,0.0,86.5,0.15,13.5,86.5,80.05,62.23
2016,3,29,16,30,0.0,56.0,0.1,13.0,56.0,52.06,41.05
2016,3,29,16,45,0.0,48.0,0.1,13.0,48.0,44.6,34.59
2016,3,29,17,0,0.0,40.0,0.1,13.0,40.0,37.14,27.96
2016,3,29,17,15,0.0,32.0,0.15,12.5,32.0,29.69,21.27
2016,3,29,17,30,0.0,24.0,0.2,12.0,24.0,22.25,14.46
2016,3,29,17,45,0.0,16.5,0.3,11.5,16.5,15.29,8.0
2016,3,29,18,0,0.0,9.0,0.4,11.0,9.0,8.33,1.47
2016,3,29,18,15,0.0,4.5,0.45,10.5,4.5,4.16,0.0
2016,3,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,141.5,15.0,0.55,8.5,28.0,100.84,0.0
2016,3,30,6,30,283.0,30.0,0.4,9.0,56.0,210.42,161.31
2016,3,30,6,45,394.0,40.5,0.3,9.5,102.0,295.29,239.97
2016,3,30,7,0,505.0,51.0,0.2,10.0,148.0,389.24,318.48
2016,3,30,7,15,571.5,58.5,0.15,10.5,199.0,459.1,374.67
2016,3,30,7,30,638.0,66.0,0.1,11.0,250.0,532.45,430.73
2016,3,30,7,45,684.5,71.0,0.1,12.0,303.0,591.42,472.66
2016,3,30,8,0,731.0,76.0,0.1,13.0,356.0,647.7,509.77
2016,3,30,8,15,762.0,80.0,0.05,13.5,407.0,695.5,539.91
2016,3,30,8,30,793.0,84.0,0.0,14.0,458.0,742.42,568.74
2016,3,30,8,45,816.0,87.0,0.0,14.5,506.0,780.43,591.03
2016,3,30,9,0,839.0,90.0,0.0,15.0,554.0,816.56,611.74
2016,3,30,9,15,855.5,93.0,0.0,15.0,597.5,845.04,628.25
2016,3,30,9,30,872.0,96.0,0.0,15.0,641.0,864.21,638.72
2016,3,30,9,45,884.0,98.0,0.0,15.5,678.5,882.37,647.51
2016,3,30,10,0,896.0,100.0,0.0,16.0,716.0,897.54,654.41
2016,3,30,10,15,905.0,101.5,0.0,16.0,747.5,906.43,658.65
2016,3,30,10,30,914.0,103.0,0.0,16.0,779.0,912.07,661.07
2016,3,30,10,45,920.0,104.5,0.05,16.5,803.0,911.8,659.04
2016,3,30,11,0,926.0,106.0,0.1,17.0,827.0,908.18,655.43
2016,3,30,11,15,930.0,107.0,0.1,17.0,843.5,899.0,649.1
2016,3,30,11,30,934.0,108.0,0.1,17.0,860.0,886.53,640.9
2016,3,30,11,45,503.0,248.0,0.1,17.5,653.5,660.64,487.52
2016,3,30,12,0,72.0,388.0,0.1,18.0,447.0,426.54,316.42
2016,3,30,12,15,504.5,248.5,0.1,18.0,662.5,628.58,470.29
2016,3,30,12,30,937.0,109.0,0.1,18.0,878.0,792.25,581.84
2016,3,30,12,45,931.5,111.0,0.15,18.0,869.5,758.83,558.06
2016,3,30,13,0,926.0,113.0,0.2,18.0,861.0,723.15,534.15
2016,3,30,13,15,922.0,112.0,0.2,18.0,845.0,683.67,506.43
2016,3,30,13,30,918.0,111.0,0.2,18.0,829.0,642.27,476.72
2016,3,30,13,45,911.0,110.0,0.2,18.0,805.5,597.5,443.85
2016,3,30,14,0,904.0,109.0,0.2,18.0,782.0,551.43,409.1
2016,3,30,14,15,895.0,107.5,0.2,17.5,751.5,502.93,372.23
2016,3,30,14,30,886.0,106.0,0.2,17.0,721.0,453.73,333.52
2016,3,30,14,45,874.0,103.5,0.2,17.0,684.0,402.15,291.21
2016,3,30,15,0,862.0,101.0,0.2,17.0,647.0,345.19,243.85
2016,3,30,15,15,845.5,98.0,0.2,16.5,604.0,291.97,199.01
2016,3,30,15,30,829.0,95.0,0.2,16.0,561.0,239.8,154.95
2016,3,30,15,45,808.0,91.5,0.25,16.0,514.0,187.82,112.68
2016,3,30,16,0,787.0,88.0,0.3,16.0,467.0,137.82,76.34
2016,3,30,16,15,757.0,83.5,0.3,15.0,416.5,88.82,50.04
2016,3,30,16,30,727.0,79.0,0.3,14.0,366.0,50.74,39.68
2016,3,30,16,45,683.5,74.0,0.35,13.5,314.0,49.28,38.65
2016,3,30,17,0,640.0,69.0,0.4,13.0,262.0,47.76,37.43
2016,3,30,17,15,577.0,62.0,0.4,12.0,210.5,44.49,34.59
2016,3,30,17,30,514.0,55.0,0.4,11.0,159.0,41.09,31.47
2016,3,30,17,45,408.0,44.5,0.4,10.5,112.5,34.31,25.01
2016,3,30,18,0,302.0,34.0,0.4,10.0,66.0,27.19,17.76
2016,3,30,18,15,151.0,17.0,0.4,9.5,33.0,13.32,0.0
2016,3,30,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,6,15,165.5,15.0,0.4,8.5,31.0,114.05,4.36
2016,3,31,6,30,331.0,30.0,0.4,9.0,62.0,236.26,183.8
2016,3,31,6,45,435.5,40.0,0.4,10.0,109.0,319.43,259.72
2016,3,31,7,0,540.0,50.0,0.4,11.0,156.0,411.03,336.03
2016,3,31,7,15,604.5,56.5,0.35,11.5,208.0,479.87,391.18
2016,3,31,7,30,669.0,63.0,0.3,12.0,260.0,552.0,445.93
2016,3,31,7,45,714.5,67.5,0.3,12.5,313.5,607.18,485.21
2016,3,31,8,0,760.0,72.0,0.3,13.0,367.0,667.27,525.91
2016,3,31,8,15,789.0,75.5,0.25,13.5,418.0,713.75,554.67
2016,3,31,8,30,818.0,79.0,0.2,14.0,469.0,759.2,581.92
2016,3,31,8,45,841.0,81.5,0.2,15.0,517.5,797.18,603.01
2016,3,31,9,0,864.0,84.0,0.2,16.0,566.0,826.55,617.95
2016,3,31,9,15,879.5,86.5,0.15,16.5,609.0,854.07,631.9
2016,3,31,9,30,895.0,89.0,0.1,17.0,652.0,878.97,644.07
2016,3,31,9,45,906.5,90.5,0.1,17.5,690.0,896.42,652.15
2016,3,31,10,0,918.0,92.0,0.1,18.0,728.0,910.82,658.46
2016,3,31,10,15,926.0,93.5,0.1,18.0,759.0,918.96,662.19
2016,3,31,10,30,934.0,95.0,0.1,18.0,790.0,923.8,664.08
2016,3,31,10,45,940.0,96.0,0.15,18.5,814.0,922.98,662.15
2016,3,31,11,0,946.0,97.0,0.2,19.0,838.0,918.76,658.44
2016,3,31,11,15,949.5,98.0,0.2,19.0,854.0,909.02,651.83
2016,3,31,11,30,953.0,99.0,0.2,19.0,870.0,895.94,643.31
2016,3,31,11,45,954.5,99.0,0.2,19.5,878.5,876.93,630.02
2016,3,31,12,0,956.0,99.0,0.2,20.0,887.0,854.79,614.93
2016,3,31,12,15,956.0,99.0,0.2,19.5,887.0,828.47,599.55
2016,3,31,12,30,956.0,99.0,0.2,19.0,887.0,799.28,582.28
2016,3,31,12,45,955.0,98.0,0.25,19.0,879.5,765.72,561.74
2016,3,31,13,0,954.0,97.0,0.3,19.0,872.0,729.64,538.41
2016,3,31,13,15,950.5,96.5,0.3,19.0,856.5,690.07,510.64
2016,3,31,13,30,947.0,96.0,0.3,19.0,841.0,648.46,480.8
2016,3,31,13,45,941.0,95.0,0.3,19.0,817.0,603.19,447.59
2016,3,31,14,0,935.0,94.0,0.3,19.0,793.0,556.48,412.37
2016,3,31,14,15,927.0,92.5,0.3,18.5,763.0,507.18,374.9
2016,3,31,14,30,919.0,91.0,0.3,18.0,733.0,457.04,335.43
2016,3,31,14,45,908.0,89.5,0.35,18.0,696.0,405.19,293.1
2016,3,31,15,0,897.0,88.0,0.4,18.0,659.0,353.22,249.41
2016,3,31,15,15,882.5,85.5,0.4,17.5,616.5,299.65,203.94
2016,3,31,15,30,868.0,83.0,0.4,17.0,574.0,246.76,158.98
2016,3,31,15,45,848.5,80.0,0.4,16.5,527.0,186.97,110.29
2016,3,31,16,0,829.0,77.0,0.4,16.0,480.0,135.36,72.36
2016,3,31,16,15,802.0,73.5,0.4,15.5,429.5,84.99,44.62
2016,3,31,16,30,775.0,70.0,0.4,15.0,379.0,48.91,37.9
2016,3,31,16,45,736.5,65.5,0.4,14.5,326.5,47.27,36.7
2016,3,31,17,0,698.0,61.0,0.4,14.0,274.0,45.58,35.33
2016,3,31,17,15,639.0,55.0,0.4,13.5,221.5,38.73,29.24
2016,3,31,17,30,580.0,49.0,0.4,13.0,169.0,35.86,26.56
2016,3,31,17,45,480.0,40.5,0.45,12.5,121.0,30.64,21.58
2016,3,31,18,0,380.0,32.0,0.5,12.0,73.0,25.2,16.0
2016,3,31,18,15,190.0,16.0,0.5,11.5,36.5,12.33,0.0
2016,3,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,15.5,0.65,10.5,33.0,121.04,32.85
2016,4,1,6,30,349.0,31.0,0.5,11.0,66.0,248.04,193.85
2016,4,1,6,45,449.5,40.5,0.4,11.5,113.5,329.66,267.0
2016,4,1,7,0,550.0,50.0,0.3,12.0,161.0,419.23,340.91
2016,4,1,7,15,611.0,56.5,0.25,12.5,213.0,486.42,394.1
2016,4,1,7,30,672.0,63.0,0.2,13.0,265.0,556.65,446.78
2016,4,1,7,45,712.5,68.0,0.2,13.5,317.5,609.21,483.55
2016,4,1,8,0,753.0,73.0,0.2,14.0,370.0,666.24,521.71
2016,4,1,8,15,781.5,77.0,0.15,14.5,420.5,712.81,550.41
2016,4,1,8,30,810.0,81.0,0.1,15.0,471.0,758.33,577.63
2016,4,1,8,45,832.0,84.0,0.1,16.0,519.0,795.94,598.31
2016,4,1,9,0,854.0,87.0,0.1,17.0,567.0,831.59,617.29
2016,4,1,9,15,869.5,89.0,0.1,17.0,610.0,851.55,628.06
2016,4,1,9,30,885.0,91.0,0.1,17.0,653.0,875.71,641.8
2016,4,1,9,45,897.0,92.5,0.1,17.5,690.5,893.45,650.12
2016,4,1,10,0,909.0,94.0,0.1,18.0,728.0,908.19,656.66
2016,4,1,10,15,917.5,95.5,0.1,18.0,759.0,916.69,660.62
2016,4,1,10,30,926.0,97.0,0.1,18.0,790.0,921.91,662.76
2016,4,1,10,45,932.0,98.0,0.1,18.5,814.0,921.06,660.04
2016,4,1,11,0,938.0,99.0,0.1,19.0,838.0,916.85,655.46
2016,4,1,11,15,942.0,100.0,0.1,19.0,854.0,907.55,649.15
2016,4,1,11,30,946.0,101.0,0.1,19.0,870.0,894.92,640.95
2016,4,1,11,45,948.0,101.0,0.1,19.5,878.5,876.38,627.98
2016,4,1,12,0,950.0,101.0,0.1,20.0,887.0,854.71,613.23
2016,4,1,12,15,949.5,101.0,0.1,20.0,887.0,828.09,596.58
2016,4,1,12,30,949.0,101.0,0.1,20.0,887.0,798.66,578.15
2016,4,1,12,45,947.0,101.0,0.15,20.0,879.0,765.49,557.88
2016,4,1,13,0,945.0,101.0,0.2,20.0,871.0,729.87,534.95
2016,4,1,13,15,941.5,100.0,0.2,20.0,855.5,690.09,507.3
2016,4,1,13,30,938.0,99.0,0.2,20.0,840.0,648.33,477.64
2016,4,1,13,45,932.0,98.0,0.2,20.0,816.5,603.37,444.94
2016,4,1,14,0,926.0,97.0,0.2,20.0,793.0,557.0,410.28
2016,4,1,14,15,917.5,95.5,0.2,19.5,762.5,507.82,373.25
2016,4,1,14,30,909.0,94.0,0.2,19.0,732.0,457.88,334.3
2016,4,1,14,45,897.0,92.5,0.25,19.0,695.0,406.1,292.44
2016,4,1,15,0,885.0,91.0,0.3,19.0,658.0,354.32,249.33
2016,4,1,15,15,870.0,89.0,0.3,18.5,615.5,301.58,204.91
2016,4,1,15,30,855.0,87.0,0.3,18.0,573.0,243.22,156.06
2016,4,1,15,45,834.0,84.0,0.3,17.5,525.5,190.25,112.97
2016,4,1,16,0,813.0,81.0,0.3,17.0,478.0,139.21,75.44
2016,4,1,16,15,785.5,77.5,0.3,16.5,427.5,89.63,47.7
2016,4,1,16,30,758.0,74.0,0.3,16.0,377.0,51.89,40.33
2016,4,1,16,45,717.5,69.0,0.3,15.5,325.0,49.96,38.92
2016,4,1,17,0,677.0,64.0,0.3,15.0,273.0,43.61,33.43
2016,4,1,17,15,618.0,58.0,0.3,14.0,221.0,40.96,31.19
2016,4,1,17,30,559.0,52.0,0.3,13.0,169.0,38.23,28.7
2016,4,1,17,45,459.5,43.0,0.35,12.5,121.0,32.68,23.43
2016,4,1,18,0,360.0,34.0,0.4,12.0,73.0,26.9,17.56
2016,4,1,18,15,180.0,17.0,0.4,11.5,36.5,13.13,1.33
2016,4,1,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,6,15,182.0,16.5,0.55,10.5,35.5,128.19,55.14
2016,4,2,6,30,364.0,33.0,0.4,11.0,71.0,259.57,204.29
2016,4,2,6,45,463.0,42.0,0.3,12.0,119.0,340.96,275.48
2016,4,2,7,0,562.0,51.0,0.2,13.0,167.0,429.97,347.57
2016,4,2,7,15,622.5,57.5,0.15,13.5,219.5,497.54,400.35
2016,4,2,7,30,683.0,64.0,0.1,14.0,272.0,568.06,452.61
2016,4,2,7,45,410.0,115.0,0.1,15.0,246.5,451.4,359.87
2016,4,2,8,0,137.0,166.0,0.1,16.0,221.0,294.98,234.79
2016,4,2,8,15,179.0,187.0,0.1,16.5,268.5,352.67,280.32
2016,4,2,8,30,221.0,208.0,0.1,17.0,316.0,411.77,323.58
2016,4,2,8,45,532.5,151.0,0.1,17.5,444.0,628.64,484.69
2016,4,2,9,0,844.0,94.0,0.1,18.0,572.0,834.56,619.56
2016,4,2,9,15,860.0,96.5,0.1,18.0,615.5,862.05,632.25
2016,4,2,9,30,876.0,99.0,0.1,18.0,659.0,880.05,641.8
2016,4,2,9,45,879.5,105.0,0.1,18.5,694.5,895.17,648.5
2016,4,2,10,0,883.0,111.0,0.1,19.0,730.0,907.05,653.25
2016,4,2,10,15,892.0,112.5,0.1,19.0,761.0,915.64,657.32
2016,4,2,10,30,901.0,114.0,0.1,19.0,792.0,921.04,659.56
2016,4,2,10,45,901.5,118.5,0.15,19.5,814.5,918.85,656.8
2016,4,2,11,0,902.0,123.0,0.2,20.0,837.0,913.37,652.34
2016,4,2,11,15,906.0,124.0,0.2,20.0,853.0,904.08,646.06
2016,4,2,11,30,910.0,125.0,0.2,20.0,869.0,891.6,637.95
2016,4,2,11,45,917.5,122.0,0.2,20.0,878.5,874.9,627.34
2016,4,2,12,0,925.0,119.0,0.2,20.0,888.0,855.03,614.85
2016,4,2,12,15,924.5,119.0,0.2,20.0,888.0,828.73,598.34
2016,4,2,12,30,924.0,119.0,0.2,20.0,888.0,799.71,580.12
2016,4,2,12,45,927.5,115.0,0.2,20.0,881.0,767.24,559.62
2016,4,2,13,0,931.0,111.0,0.2,20.0,874.0,732.12,536.12
2016,4,2,13,15,927.5,110.5,0.2,20.0,858.0,693.15,509.07
2016,4,2,13,30,924.0,110.0,0.2,20.0,842.0,652.23,480.04
2016,4,2,13,45,919.5,107.5,0.2,20.0,819.0,607.21,447.45
2016,4,2,14,0,915.0,105.0,0.2,20.0,796.0,560.72,412.87
2016,4,2,14,15,697.0,183.5,0.2,19.5,697.5,476.3,351.37
2016,4,2,14,30,479.0,262.0,0.2,19.0,599.0,414.45,306.47
2016,4,2,14,45,518.0,233.0,0.2,19.0,580.5,377.47,277.07
2016,4,2,15,0,557.0,204.0,0.2,19.0,562.0,336.63,243.27
2016,4,2,15,15,701.0,148.0,0.2,18.5,569.0,296.59,206.15
2016,4,2,15,30,845.0,92.0,0.2,18.0,576.0,247.47,159.68
2016,4,2,15,45,823.5,89.0,0.2,18.0,528.5,194.89,116.7
2016,4,2,16,0,802.0,86.0,0.2,18.0,481.0,144.32,79.3
2016,4,2,16,15,773.5,82.5,0.2,17.5,430.0,95.24,51.47
2016,4,2,16,30,745.0,79.0,0.2,17.0,379.0,55.72,43.48
2016,4,2,16,45,699.5,74.5,0.25,16.5,326.0,49.23,38.1
2016,4,2,17,0,654.0,70.0,0.3,16.0,273.0,48.1,37.25
2016,4,2,17,15,594.0,63.0,0.3,15.0,221.5,44.86,34.51
2016,4,2,17,30,534.0,56.0,0.3,14.0,170.0,41.48,31.47
2016,4,2,17,45,435.5,46.0,0.3,13.0,122.0,35.19,25.62
2016,4,2,18,0,337.0,36.0,0.3,12.0,74.0,28.6,19.13
2016,4,2,18,15,168.5,18.0,0.3,11.5,37.0,13.92,2.69
2016,4,2,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,6,15,171.5,18.5,0.65,10.5,37.5,128.26,68.83
2016,4,3,6,30,343.0,37.0,0.5,11.0,75.0,254.27,201.75
2016,4,3,6,45,439.5,47.5,0.4,11.5,123.0,335.97,273.06
2016,4,3,7,0,536.0,58.0,0.3,12.0,171.0,424.91,345.84
2016,4,3,7,15,312.5,92.0,0.25,13.0,162.5,337.45,275.27
2016,4,3,7,30,89.0,126.0,0.2,14.0,154.0,212.39,172.07
2016,4,3,7,45,100.0,147.0,0.15,15.5,183.5,245.14,198.01
2016,4,3,8,0,111.0,168.0,0.1,17.0,213.0,278.05,221.94
2016,4,3,8,15,149.5,191.0,0.1,17.5,259.5,334.93,265.11
2016,4,3,8,30,188.0,214.0,0.1,18.0,306.0,393.0,307.63
2016,4,3,8,45,519.5,156.0,0.1,18.5,445.5,625.61,480.58
2016,4,3,9,0,851.0,98.0,0.1,19.0,585.0,848.11,625.9
2016,4,3,9,15,867.0,100.5,0.1,19.0,628.0,875.67,638.19
2016,4,3,9,30,883.0,103.0,0.1,19.0,671.0,900.56,652.01
2016,4,3,9,45,896.5,104.5,0.15,19.5,709.5,912.39,657.16
2016,4,3,10,0,910.0,106.0,0.2,20.0,748.0,928.21,665.22
2016,4,3,10,15,918.0,107.5,0.2,20.0,779.0,936.0,668.67
2016,4,3,10,30,926.0,109.0,0.2,20.0,810.0,940.5,670.34
2016,4,3,10,45,931.5,110.5,0.2,20.0,833.5,939.46,668.77
2016,4,3,11,0,937.0,112.0,0.2,20.0,857.0,935.04,665.34
2016,4,3,11,15,940.5,113.0,0.2,20.0,873.0,925.03,658.63
2016,4,3,11,30,944.0,114.0,0.2,20.0,889.0,911.71,650.06
2016,4,3,11,45,939.5,117.5,0.2,20.0,895.5,891.03,637.04
2016,4,3,12,0,935.0,121.0,0.2,20.0,902.0,867.42,622.32
2016,4,3,12,15,934.0,121.5,0.2,20.0,901.5,840.88,605.78
2016,4,3,12,30,933.0,122.0,0.2,20.0,901.0,811.61,587.5
2016,4,3,12,45,920.0,127.5,0.25,20.0,890.0,775.79,565.68
2016,4,3,13,0,907.0,133.0,0.3,20.0,879.0,738.15,540.81
2016,4,3,13,15,902.0,132.0,0.3,19.5,862.5,698.36,514.26
2016,4,3,13,30,897.0,131.0,0.3,19.0,846.0,656.81,485.74
2016,4,3,13,45,883.0,133.0,0.3,19.0,820.0,609.44,451.43
2016,4,3,14,0,869.0,135.0,0.3,19.0,794.0,562.59,416.55
2016,4,3,14,15,737.0,177.0,0.3,18.5,720.5,491.15,364.1
2016,4,3,14,30,605.0,219.0,0.3,18.0,647.0,433.02,320.93
2016,4,3,14,45,708.0,174.5,0.35,18.0,650.5,400.31,293.19
2016,4,3,15,0,811.0,130.0,0.4,18.0,654.0,362.5,259.02
2016,4,3,15,15,792.5,126.5,0.4,17.5,611.0,310.72,215.76
2016,4,3,15,30,774.0,123.0,0.4,17.0,568.0,254.56,169.09
2016,4,3,15,45,734.5,123.5,0.4,16.5,518.0,204.99,129.51
2016,4,3,16,0,695.0,124.0,0.4,16.0,468.0,159.48,96.53
2016,4,3,16,15,661.5,118.0,0.4,15.5,417.5,113.45,69.4
2016,4,3,16,30,628.0,112.0,0.4,15.0,367.0,74.93,60.64
2016,4,3,16,45,573.5,105.5,0.4,14.5,314.5,73.48,59.78
2016,4,3,17,0,519.0,99.0,0.4,14.0,262.0,70.54,57.41
2016,4,3,17,15,454.5,88.0,0.4,13.5,211.5,64.17,51.86
2016,4,3,17,30,390.0,77.0,0.4,13.0,161.0,57.5,45.82
2016,4,3,17,45,305.0,61.0,0.45,12.5,116.0,46.49,35.66
2016,4,3,18,0,220.0,45.0,0.5,12.0,71.0,34.99,24.7
2016,4,3,18,15,110.0,22.5,0.5,11.5,35.5,17.6,5.8
2016,4,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
