Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,15,177.5,19.5,0.5,8.5,40.0,134.86,83.14
2016,4,4,6,30,355.0,39.0,0.5,9.0,80.0,264.21,212.3
2016,4,4,6,45,453.5,49.5,0.5,9.5,129.5,348.12,285.69
2016,4,4,7,0,552.0,60.0,0.5,10.0,179.0,439.29,361.32
2016,4,4,7,15,614.5,67.0,0.5,10.5,233.0,509.16,416.87
2016,4,4,7,30,677.0,74.0,0.5,11.0,287.0,581.91,471.97
2016,4,4,7,45,714.5,80.5,0.55,11.5,340.0,638.33,512.26
2016,4,4,8,0,752.0,87.0,0.6,12.0,393.0,694.99,551.0
2016,4,4,8,15,781.5,91.0,0.6,12.5,445.0,738.11,578.18
2016,4,4,8,30,811.0,95.0,0.6,13.0,497.0,784.59,607.13
2016,4,4,8,45,833.0,98.0,0.6,13.5,545.5,822.28,629.29
2016,4,4,9,0,855.0,101.0,0.6,14.0,594.0,857.92,649.79
2016,4,4,9,15,870.5,104.0,0.55,14.5,637.5,885.66,663.75
2016,4,4,9,30,886.0,107.0,0.5,15.0,681.0,910.69,675.82
2016,4,4,9,45,899.5,108.0,0.5,15.5,719.0,921.79,679.88
2016,4,4,10,0,913.0,109.0,0.5,16.0,757.0,937.0,686.89
2016,4,4,10,15,920.5,111.0,0.45,16.5,787.5,944.81,688.07
2016,4,4,10,30,928.0,113.0,0.4,17.0,818.0,949.3,687.39
2016,4,4,10,45,927.5,117.0,0.4,17.5,840.0,945.47,682.75
2016,4,4,11,0,927.0,121.0,0.4,18.0,862.0,938.28,676.3
2016,4,4,11,15,930.5,122.0,0.35,18.0,878.0,928.2,668.44
2016,4,4,11,30,934.0,123.0,0.3,18.0,894.0,914.85,658.73
2016,4,4,11,45,926.5,128.5,0.3,18.0,899.5,893.61,645.21
2016,4,4,12,0,919.0,134.0,0.3,18.0,905.0,869.54,630.05
2016,4,4,12,15,918.0,134.0,0.3,18.0,904.5,842.71,613.16
2016,4,4,12,30,917.0,134.0,0.3,18.0,904.0,813.22,594.54
2016,4,4,12,45,918.0,131.5,0.3,18.0,896.0,780.36,573.66
2016,4,4,13,0,919.0,129.0,0.3,18.0,888.0,745.02,549.58
2016,4,4,13,15,914.0,128.0,0.35,17.5,871.0,704.82,523.31
2016,4,4,13,30,909.0,127.0,0.4,17.0,854.0,662.82,494.96
2016,4,4,13,45,901.0,125.5,0.45,17.0,829.0,617.12,462.13
2016,4,4,14,0,893.0,124.0,0.5,17.0,804.0,570.27,427.39
2016,4,4,14,15,882.5,122.0,0.5,17.0,772.0,517.43,386.74
2016,4,4,14,30,872.0,120.0,0.5,17.0,740.0,466.94,346.52
2016,4,4,14,45,864.5,115.0,0.55,17.0,703.0,414.83,304.12
2016,4,4,15,0,857.0,110.0,0.6,17.0,666.0,362.48,260.19
2016,4,4,15,15,839.5,107.0,0.6,16.5,622.5,309.07,214.98
2016,4,4,15,30,822.0,104.0,0.6,16.0,579.0,256.85,170.48
2016,4,4,15,45,796.5,101.0,0.6,16.0,530.5,204.75,127.33
2016,4,4,16,0,771.0,98.0,0.6,16.0,482.0,155.14,89.81
2016,4,4,16,15,740.5,93.5,0.6,15.5,431.0,100.82,55.94
2016,4,4,16,30,710.0,89.0,0.6,15.0,380.0,57.15,45.1
2016,4,4,16,45,675.0,81.5,0.6,14.5,328.5,54.14,42.74
2016,4,4,17,0,640.0,74.0,0.6,14.0,277.0,50.9,40.04
2016,4,4,17,15,579.0,66.5,0.6,13.5,225.0,47.39,36.98
2016,4,4,17,30,518.0,59.0,0.6,13.0,173.0,43.72,33.61
2016,4,4,17,45,437.5,48.0,0.6,12.5,126.5,36.66,27.02
2016,4,4,18,0,357.0,37.0,0.6,12.0,80.0,29.21,19.79
2016,4,4,18,15,205.5,23.5,0.6,11.5,45.5,18.84,7.4
2016,4,4,18,30,54.0,10.0,0.6,11.0,11.0,9.53,0.0
2016,4,4,18,45,27.0,5.0,0.6,10.5,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,45,32.0,5.0,0.6,7.5,5.5,0.0,0.0
2016,4,5,6,0,64.0,10.0,0.6,8.0,11.0,38.1,0.0
2016,4,5,6,15,216.0,24.0,0.55,8.5,46.5,162.05,108.79
2016,4,5,6,30,368.0,38.0,0.5,9.0,82.0,271.75,219.23
2016,4,5,6,45,459.0,47.5,0.45,10.0,130.5,350.86,287.72
2016,4,5,7,0,550.0,57.0,0.4,11.0,179.0,436.65,357.72
2016,4,5,7,15,608.5,63.5,0.35,11.5,231.0,503.21,409.79
2016,4,5,7,30,667.0,70.0,0.3,12.0,283.0,572.46,461.22
2016,4,5,7,45,702.5,76.0,0.3,13.0,335.0,626.52,497.62
2016,4,5,8,0,738.0,82.0,0.3,14.0,387.0,676.95,529.8
2016,4,5,8,15,766.5,86.5,0.3,14.5,437.5,723.92,559.4
2016,4,5,8,30,795.0,91.0,0.3,15.0,488.0,769.82,587.46
2016,4,5,8,45,814.5,94.5,0.3,16.0,535.0,805.66,606.94
2016,4,5,9,0,834.0,98.0,0.3,17.0,582.0,839.45,624.75
2016,4,5,9,15,849.5,100.5,0.3,17.5,624.5,866.3,638.91
2016,4,5,9,30,865.0,103.0,0.3,18.0,667.0,890.52,651.36
2016,4,5,9,45,877.0,105.0,0.3,18.5,704.5,901.35,655.24
2016,4,5,10,0,889.0,107.0,0.3,19.0,742.0,916.25,662.01
2016,4,5,10,15,897.5,108.5,0.3,19.5,772.0,924.38,664.51
2016,4,5,10,30,906.0,110.0,0.3,20.0,802.0,929.3,665.22
2016,4,5,10,45,913.5,110.0,0.3,20.5,826.0,928.46,662.53
2016,4,5,11,0,921.0,110.0,0.3,21.0,850.0,924.35,658.03
2016,4,5,11,15,924.5,110.5,0.25,21.0,865.5,913.98,650.11
2016,4,5,11,30,928.0,111.0,0.2,21.0,881.0,900.39,640.46
2016,4,5,11,45,931.5,110.0,0.2,21.5,889.0,882.13,627.77
2016,4,5,12,0,935.0,109.0,0.2,22.0,897.0,860.79,613.32
2016,4,5,12,15,934.5,109.0,0.2,22.0,897.0,834.28,596.87
2016,4,5,12,30,934.0,109.0,0.2,22.0,897.0,805.03,578.71
2016,4,5,12,45,933.5,107.5,0.2,22.0,889.0,771.78,557.91
2016,4,5,13,0,933.0,106.0,0.2,22.0,881.0,736.08,534.81
2016,4,5,13,15,929.0,105.5,0.2,22.0,864.5,696.72,507.81
2016,4,5,13,30,925.0,105.0,0.2,22.0,848.0,655.46,478.88
2016,4,5,13,45,918.5,104.0,0.2,22.0,824.0,610.61,446.74
2016,4,5,14,0,912.0,103.0,0.2,22.0,800.0,564.44,412.75
2016,4,5,14,15,903.5,101.5,0.15,22.0,769.5,515.78,375.51
2016,4,5,14,30,895.0,100.0,0.1,22.0,739.0,466.39,336.72
2016,4,5,14,45,713.0,158.0,0.1,22.0,651.0,392.1,281.47
2016,4,5,15,0,531.0,216.0,0.1,22.0,563.0,342.16,244.92
2016,4,5,15,15,599.0,178.0,0.1,21.5,545.5,299.11,208.75
2016,4,5,15,30,667.0,140.0,0.1,21.0,528.0,248.83,165.61
2016,4,5,15,45,732.0,113.0,0.15,21.0,506.5,200.38,123.47
2016,4,5,16,0,797.0,86.0,0.2,21.0,485.0,150.4,82.64
2016,4,5,16,15,769.0,82.0,0.2,20.5,434.5,101.08,53.25
2016,4,5,16,30,741.0,78.0,0.2,20.0,384.0,54.89,42.17
2016,4,5,16,45,700.0,73.5,0.25,19.5,331.5,48.02,36.54
2016,4,5,17,0,659.0,69.0,0.3,19.0,279.0,46.85,35.68
2016,4,5,17,15,601.0,62.0,0.45,18.0,227.5,43.57,32.94
2016,4,5,17,30,543.0,55.0,0.6,17.0,176.0,40.13,29.9
2016,4,5,17,45,450.5,46.0,0.75,16.5,128.0,34.71,24.86
2016,4,5,18,0,358.0,37.0,0.9,16.0,80.0,29.04,19.33
2016,4,5,18,15,213.0,23.5,0.9,15.5,45.5,18.69,7.71
2016,4,5,18,30,68.0,10.0,0.9,15.0,11.0,9.53,0.0
2016,4,5,18,45,34.0,5.0,0.95,14.5,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,5.5,0.5,12.5,6.5,0.0,0.0
2016,4,6,6,0,91.0,11.0,0.5,13.0,13.0,51.45,0.0
2016,4,6,6,15,241.0,24.5,0.5,13.5,50.0,177.85,123.62
2016,4,6,6,30,391.0,38.0,0.5,14.0,87.0,285.68,226.98
2016,4,6,6,45,482.0,47.0,0.5,15.0,136.5,365.43,294.57
2016,4,6,7,0,573.0,56.0,0.5,16.0,186.0,451.84,363.84
2016,4,6,7,15,631.0,62.5,0.45,16.5,239.0,519.08,415.3
2016,4,6,7,30,689.0,69.0,0.4,17.0,292.0,588.97,465.93
2016,4,6,7,45,728.0,74.0,0.4,17.5,345.5,641.34,500.94
2016,4,6,8,0,767.0,79.0,0.4,18.0,399.0,698.2,537.91
2016,4,6,8,15,795.0,83.0,0.35,18.5,451.0,744.99,565.84
2016,4,6,8,30,823.0,87.0,0.3,19.0,503.0,790.63,592.18
2016,4,6,8,45,843.0,90.5,0.3,19.5,551.0,827.5,612.89
2016,4,6,9,0,863.0,94.0,0.3,20.0,599.0,862.26,631.98
2016,4,6,9,15,878.5,96.5,0.3,20.5,642.5,882.53,641.56
2016,4,6,9,30,894.0,99.0,0.3,21.0,686.0,907.19,654.11
2016,4,6,9,45,905.5,101.5,0.3,21.5,724.0,925.45,662.5
2016,4,6,10,0,917.0,104.0,0.3,22.0,762.0,940.62,669.09
2016,4,6,10,15,925.5,105.5,0.3,22.5,793.5,948.8,671.48
2016,4,6,10,30,934.0,107.0,0.3,23.0,825.0,953.66,672.06
2016,4,6,10,45,940.0,108.0,0.3,23.5,849.0,952.4,669.09
2016,4,6,11,0,946.0,109.0,0.3,24.0,873.0,947.75,664.3
2016,4,6,11,15,949.5,110.0,0.25,24.0,889.0,937.55,656.58
2016,4,6,11,30,953.0,111.0,0.2,24.0,905.0,924.02,647.11
2016,4,6,11,45,955.0,111.5,0.2,24.0,913.0,905.48,635.67
2016,4,6,12,0,957.0,112.0,0.2,24.0,921.0,883.8,622.42
2016,4,6,12,15,957.0,112.0,0.2,24.0,921.0,857.03,606.07
2016,4,6,12,30,957.0,112.0,0.2,24.0,921.0,827.43,587.98
2016,4,6,12,45,960.0,108.5,0.2,24.5,914.0,794.04,566.34
2016,4,6,13,0,963.0,105.0,0.2,25.0,907.0,757.95,542.58
2016,4,6,13,15,959.0,104.5,0.2,25.0,890.5,717.47,515.33
2016,4,6,13,30,955.0,104.0,0.2,25.0,874.0,675.01,486.12
2016,4,6,13,45,948.5,103.0,0.2,25.0,849.5,628.91,453.67
2016,4,6,14,0,942.0,102.0,0.2,25.0,825.0,581.42,419.33
2016,4,6,14,15,934.0,100.5,0.2,25.5,794.0,531.62,381.55
2016,4,6,14,30,926.0,99.0,0.2,26.0,763.0,480.99,342.11
2016,4,6,14,45,914.0,97.0,0.2,26.5,724.5,427.84,299.85
2016,4,6,15,0,902.0,95.0,0.2,27.0,686.0,374.7,256.58
2016,4,6,15,15,887.0,93.0,0.15,27.0,643.0,320.97,212.45
2016,4,6,15,30,872.0,91.0,0.1,27.0,600.0,261.65,164.14
2016,4,6,15,45,851.0,88.0,0.1,27.5,551.5,207.63,120.91
2016,4,6,16,0,830.0,85.0,0.1,28.0,503.0,155.56,82.59
2016,4,6,16,15,802.5,81.0,0.1,27.0,451.5,104.47,52.63
2016,4,6,16,30,775.0,77.0,0.1,26.0,400.0,56.44,42.33
2016,4,6,16,45,735.0,72.5,0.15,25.5,346.5,52.16,39.07
2016,4,6,17,0,695.0,68.0,0.2,25.0,293.0,46.03,34.03
2016,4,6,17,15,637.5,62.0,0.2,24.5,239.5,43.52,31.96
2016,4,6,17,30,580.0,56.0,0.2,24.0,186.0,40.9,29.67
2016,4,6,17,45,484.0,47.0,0.25,23.5,136.5,35.49,24.79
2016,4,6,18,0,388.0,38.0,0.3,23.0,87.0,29.85,19.44
2016,4,6,18,15,194.0,25.5,0.35,23.0,50.0,19.96,8.74
2016,4,6,18,30,0.0,13.0,0.4,23.0,13.0,12.39,0.0
2016,4,6,18,45,0.0,6.5,0.45,23.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,45,29.0,6.5,0.15,15.0,7.0,0.0,0.0
2016,4,7,6,0,58.0,13.0,0.2,15.0,14.0,38.73,0.0
2016,4,7,6,15,187.0,29.0,0.15,15.5,50.0,157.27,111.89
2016,4,7,6,30,316.0,45.0,0.1,16.0,86.0,253.23,199.56
2016,4,7,6,45,407.5,56.0,0.1,16.5,134.5,333.92,266.85
2016,4,7,7,0,499.0,67.0,0.1,17.0,183.0,420.67,335.94
2016,4,7,7,15,558.5,75.5,0.1,18.0,235.0,489.1,387.26
2016,4,7,7,30,618.0,84.0,0.1,19.0,287.0,560.25,438.01
2016,4,7,7,45,540.0,109.5,0.15,20.0,308.5,551.97,428.41
2016,4,7,8,0,462.0,135.0,0.2,21.0,330.0,532.62,411.45
2016,4,7,8,15,504.5,142.5,0.2,21.5,379.5,585.66,448.1
2016,4,7,8,30,547.0,150.0,0.2,22.0,429.0,639.26,483.11
2016,4,7,8,45,481.5,188.0,0.2,23.0,450.5,637.55,476.18
2016,4,7,9,0,416.0,226.0,0.2,24.0,472.0,629.98,466.06
2016,4,7,9,15,417.0,245.0,0.2,24.0,506.0,654.85,481.41
2016,4,7,9,30,418.0,264.0,0.2,24.0,540.0,677.73,494.87
2016,4,7,9,45,356.5,298.0,0.2,24.5,542.5,647.88,471.16
2016,4,7,10,0,295.0,332.0,0.2,25.0,545.0,627.21,454.06
2016,4,7,10,15,304.5,345.0,0.2,24.5,573.0,645.27,466.43
2016,4,7,10,30,314.0,358.0,0.2,24.0,601.0,661.85,477.33
2016,4,7,10,45,275.0,378.5,0.2,24.0,596.0,641.51,461.85
2016,4,7,11,0,236.0,399.0,0.2,24.0,591.0,611.17,440.4
2016,4,7,11,15,392.0,357.0,0.2,23.5,682.0,704.04,506.31
2016,4,7,11,30,548.0,315.0,0.2,23.0,773.0,790.23,564.41
2016,4,7,11,45,551.5,314.0,0.2,23.0,779.0,775.79,553.45
2016,4,7,12,0,555.0,313.0,0.2,23.0,785.0,759.35,542.68
2016,4,7,12,15,446.0,356.5,0.2,22.5,735.5,694.32,498.83
2016,4,7,12,30,337.0,400.0,0.2,22.0,686.0,631.22,456.13
2016,4,7,12,45,605.5,272.5,0.25,21.5,781.0,693.38,505.17
2016,4,7,13,0,874.0,145.0,0.3,21.0,876.0,736.15,538.26
2016,4,7,13,15,869.5,144.0,0.3,20.5,859.5,696.85,511.13
2016,4,7,13,30,865.0,143.0,0.3,20.0,843.0,655.89,483.29
2016,4,7,13,45,858.5,141.0,0.35,19.5,819.5,611.43,452.81
2016,4,7,14,0,852.0,139.0,0.4,19.0,796.0,565.87,420.41
2016,4,7,14,15,842.0,137.0,0.4,18.5,765.0,517.74,384.43
2016,4,7,14,30,832.0,135.0,0.4,18.0,734.0,469.24,346.93
2016,4,7,14,45,819.0,132.0,0.4,18.0,697.0,418.59,306.03
2016,4,7,15,0,806.0,129.0,0.4,18.0,660.0,368.33,264.35
2016,4,7,15,15,789.0,126.0,0.4,17.5,618.0,317.55,222.01
2016,4,7,15,30,772.0,123.0,0.4,17.0,576.0,262.37,176.0
2016,4,7,15,45,749.0,118.5,0.4,16.5,529.0,211.52,134.32
2016,4,7,16,0,726.0,114.0,0.4,16.0,482.0,162.95,97.23
2016,4,7,16,15,495.5,140.5,0.4,15.5,380.0,128.42,84.58
2016,4,7,16,30,265.0,167.0,0.4,15.0,278.0,121.87,101.14
2016,4,7,16,45,238.0,150.5,0.4,14.5,240.5,109.61,91.07
2016,4,7,17,0,211.0,134.0,0.4,14.0,203.0,99.21,82.43
2016,4,7,17,15,333.0,103.0,0.4,13.5,189.5,74.72,61.14
2016,4,7,17,30,455.0,72.0,0.4,13.0,176.0,54.72,43.42
2016,4,7,17,45,364.0,59.5,0.4,12.5,129.0,45.01,34.51
2016,4,7,18,0,273.0,47.0,0.4,12.0,82.0,36.34,26.2
2016,4,7,18,15,136.5,30.0,0.4,11.5,47.5,23.54,12.6
2016,4,7,18,30,0.0,13.0,0.4,11.0,13.0,12.39,0.0
2016,4,7,18,45,0.0,6.5,0.4,11.0,6.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,45,33.0,7.0,0.3,10.5,8.0,6.67,0.0
2016,4,8,6,0,66.0,14.0,0.3,11.0,16.0,59.83,0.0
2016,4,8,6,15,183.5,30.5,0.3,11.5,52.0,157.8,117.04
2016,4,8,6,30,301.0,47.0,0.3,12.0,88.0,248.65,200.14
2016,4,8,6,45,169.5,67.5,0.3,12.5,92.5,196.27,160.1
2016,4,8,7,0,38.0,88.0,0.3,13.0,97.0,122.87,99.0
2016,4,8,7,15,49.5,109.5,0.25,13.5,124.0,154.85,126.17
2016,4,8,7,30,61.0,131.0,0.2,14.0,151.0,187.13,152.29
2016,4,8,7,45,256.5,135.0,0.2,14.5,241.5,357.19,290.87
2016,4,8,8,0,452.0,139.0,0.2,15.0,332.0,531.24,422.12
2016,4,8,8,15,500.0,145.5,0.2,15.5,382.5,587.29,459.31
2016,4,8,8,30,548.0,152.0,0.2,16.0,433.0,644.2,497.48
2016,4,8,8,45,436.5,201.5,0.2,16.5,438.5,616.45,471.96
2016,4,8,9,0,325.0,251.0,0.2,17.0,444.0,568.59,433.68
2016,4,8,9,15,555.5,191.0,0.2,17.5,549.0,717.47,540.9
2016,4,8,9,30,786.0,131.0,0.2,18.0,654.0,860.07,631.82
2016,4,8,9,45,564.0,227.0,0.2,18.5,612.5,769.42,565.94
2016,4,8,10,0,342.0,323.0,0.2,19.0,571.0,660.38,486.54
2016,4,8,10,15,273.5,352.0,0.2,19.0,555.5,625.61,461.65
2016,4,8,10,30,205.0,381.0,0.2,19.0,540.0,578.36,427.22
2016,4,8,10,45,331.5,354.0,0.2,19.5,620.0,667.06,489.86
2016,4,8,11,0,458.0,327.0,0.2,20.0,700.0,751.16,545.47
2016,4,8,11,15,416.5,353.5,0.2,20.0,697.5,729.58,528.24
2016,4,8,11,30,375.0,380.0,0.2,20.0,695.0,701.64,508.51
2016,4,8,11,45,462.0,352.5,0.25,20.0,744.5,739.4,535.93
2016,4,8,12,0,549.0,325.0,0.3,20.0,794.0,767.19,555.69
2016,4,8,12,15,482.0,345.5,0.3,19.5,757.0,713.46,519.21
2016,4,8,12,30,415.0,366.0,0.3,19.0,720.0,661.24,484.3
2016,4,8,12,45,342.0,388.5,0.3,19.0,678.5,608.42,447.4
2016,4,8,13,0,269.0,411.0,0.3,19.0,637.0,560.41,413.37
2016,4,8,13,15,272.5,402.0,0.3,18.5,627.5,538.66,399.44
2016,4,8,13,30,276.0,393.0,0.3,18.0,618.0,516.28,384.48
2016,4,8,13,45,297.5,375.5,0.3,18.0,611.5,496.42,370.53
2016,4,8,14,0,319.0,358.0,0.3,18.0,605.0,474.63,354.73
2016,4,8,14,15,410.0,310.0,0.3,18.0,614.5,455.45,340.49
2016,4,8,14,30,501.0,262.0,0.3,18.0,624.0,431.24,321.13
2016,4,8,14,45,451.0,265.5,0.3,18.0,579.5,385.98,286.33
2016,4,8,15,0,401.0,269.0,0.3,18.0,535.0,350.49,258.79
2016,4,8,15,15,447.5,235.5,0.3,17.5,514.0,307.09,223.4
2016,4,8,15,30,494.0,202.0,0.3,17.0,493.0,264.59,187.46
2016,4,8,15,45,446.0,196.0,0.3,17.0,443.0,221.95,154.59
2016,4,8,16,0,398.0,190.0,0.3,17.0,393.0,184.33,127.47
2016,4,8,16,15,320.5,180.5,0.3,16.5,333.5,154.24,110.45
2016,4,8,16,30,243.0,171.0,0.3,16.0,274.0,125.15,96.73
2016,4,8,16,45,204.5,157.5,0.3,15.5,236.0,120.35,99.86
2016,4,8,17,0,166.0,144.0,0.3,15.0,198.0,110.44,91.74
2016,4,8,17,15,140.0,120.5,0.3,14.5,161.0,94.03,77.73
2016,4,8,17,30,114.0,97.0,0.3,14.0,124.0,77.1,62.91
2016,4,8,17,45,84.5,73.5,0.3,13.5,90.5,59.66,47.24
2016,4,8,18,0,55.0,50.0,0.3,13.0,57.0,41.69,30.78
2016,4,8,18,15,27.5,28.5,0.3,12.5,32.0,25.43,14.44
2016,4,8,18,30,0.0,7.0,0.3,12.0,7.0,6.67,0.0
2016,4,8,18,45,0.0,3.5,0.3,12.0,3.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.3,11.0,0.5,0.48,0.0
2016,4,9,6,0,0.0,1.0,0.3,11.0,1.0,0.92,0.0
2016,4,9,6,15,0.0,4.5,0.3,11.0,4.5,4.16,0.0
2016,4,9,6,30,0.0,8.0,0.3,11.0,8.0,7.4,0.67
2016,4,9,6,45,0.0,13.0,0.3,11.0,13.0,12.04,4.79
2016,4,9,7,0,0.0,18.0,0.3,11.0,18.0,16.68,8.92
2016,4,9,7,15,0.0,23.0,0.3,11.0,23.0,21.33,13.0
2016,4,9,7,30,0.0,28.0,0.3,11.0,28.0,25.98,17.03
2016,4,9,7,45,0.0,57.0,0.3,11.5,57.0,52.99,40.21
2016,4,9,8,0,0.0,86.0,0.3,12.0,86.0,80.55,63.27
2016,4,9,8,15,20.5,147.0,0.3,12.0,157.5,159.57,129.19
2016,4,9,8,30,41.0,208.0,0.3,12.0,229.0,253.64,204.33
2016,4,9,8,45,23.5,197.0,0.3,12.0,209.5,212.91,170.17
2016,4,9,9,0,6.0,186.0,0.3,12.0,190.0,185.07,147.08
2016,4,9,9,15,64.5,250.5,0.3,12.0,293.5,315.0,250.81
2016,4,9,9,30,123.0,315.0,0.3,12.0,397.0,449.57,351.56
2016,4,9,9,45,110.5,330.0,0.3,12.0,407.0,439.2,341.22
2016,4,9,10,0,98.0,345.0,0.3,12.0,417.0,440.96,341.42
2016,4,9,10,15,58.0,310.0,0.3,12.0,353.0,363.93,282.73
2016,4,9,10,30,18.0,275.0,0.3,12.0,289.0,279.55,217.9
2016,4,9,10,45,22.0,296.5,0.3,12.5,314.0,303.14,235.95
2016,4,9,11,0,26.0,318.0,0.3,13.0,339.0,335.02,259.1
2016,4,9,11,15,13.0,220.0,0.3,13.0,230.5,218.83,170.02
2016,4,9,11,30,0.0,122.0,0.3,13.0,122.0,114.22,87.74
2016,4,9,11,45,2.0,141.0,0.3,13.0,142.5,133.69,103.83
2016,4,9,12,0,4.0,160.0,0.3,13.0,163.0,152.97,119.13
2016,4,9,12,15,4.0,159.5,0.3,13.0,163.0,152.21,118.4
2016,4,9,12,30,4.0,159.0,0.3,13.0,163.0,151.43,117.79
2016,4,9,12,45,2.0,136.0,0.3,13.5,138.0,128.31,99.16
2016,4,9,13,0,0.0,113.0,0.3,14.0,113.0,105.43,80.73
2016,4,9,13,15,0.0,105.0,0.3,13.5,105.0,97.96,75.01
2016,4,9,13,30,0.0,97.0,0.3,13.0,97.0,90.53,69.21
2016,4,9,13,45,5.0,159.5,0.3,13.0,163.5,150.62,117.82
2016,4,9,14,0,10.0,222.0,0.3,13.0,230.0,208.77,163.54
2016,4,9,14,15,31.0,269.5,0.3,13.0,292.5,254.15,198.57
2016,4,9,14,30,52.0,317.0,0.3,13.0,355.0,297.76,231.59
2016,4,9,14,45,31.0,264.5,0.3,13.0,287.0,242.14,188.88
2016,4,9,15,0,10.0,212.0,0.3,13.0,219.0,194.43,152.56
2016,4,9,15,15,5.0,157.5,0.3,13.0,161.0,145.06,113.92
2016,4,9,15,30,0.0,103.0,0.3,13.0,103.0,95.57,74.29
2016,4,9,15,45,0.0,125.5,0.3,13.0,125.5,114.89,90.61
2016,4,9,16,0,0.0,148.0,0.3,13.0,148.0,132.8,105.5
2016,4,9,16,15,26.5,159.5,0.3,12.5,170.5,135.55,107.27
2016,4,9,16,30,53.0,171.0,0.3,12.0,193.0,138.12,110.36
2016,4,9,16,45,44.0,150.0,0.3,12.0,167.0,121.45,102.1
2016,4,9,17,0,35.0,129.0,0.3,12.0,141.0,105.77,88.72
2016,4,9,17,15,26.0,107.0,0.3,12.0,115.0,89.07,74.15
2016,4,9,17,30,17.0,85.0,0.3,12.0,89.0,74.45,61.11
2016,4,9,17,45,8.5,63.5,0.3,12.0,65.5,56.34,44.65
2016,4,9,18,0,0.0,42.0,0.3,12.0,42.0,38.0,27.78
2016,4,9,18,15,0.0,24.5,0.3,11.5,24.5,22.62,12.62
2016,4,9,18,30,0.0,7.0,0.3,11.0,7.0,6.67,0.0
2016,4,9,18,45,0.0,3.5,0.3,11.0,3.5,3.34,0.0
2016,4,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,0.3,10.0,3.0,2.86,0.0
2016,4,10,6,0,0.0,6.0,0.3,10.0,6.0,5.55,0.0
2016,4,10,6,15,0.0,16.0,0.25,10.5,16.0,14.83,6.45
2016,4,10,6,30,0.0,26.0,0.2,11.0,26.0,24.12,14.96
2016,4,10,6,45,0.0,39.0,0.2,11.5,39.0,36.22,25.65
2016,4,10,7,0,0.0,52.0,0.2,12.0,52.0,48.34,36.19
2016,4,10,7,15,0.0,66.0,0.15,12.5,66.0,61.98,47.82
2016,4,10,7,30,0.0,80.0,0.1,13.0,80.0,75.74,59.26
2016,4,10,7,45,0.0,94.0,0.1,13.5,94.0,89.43,70.39
2016,4,10,8,0,0.0,108.0,0.1,14.0,108.0,103.07,81.26
2016,4,10,8,15,0.0,102.5,0.05,14.0,102.5,96.7,75.62
2016,4,10,8,30,0.0,97.0,0.0,14.0,97.0,90.85,70.56
2016,4,10,8,45,1.5,134.5,0.0,14.5,135.5,129.23,101.53
2016,4,10,9,0,3.0,172.0,0.0,15.0,174.0,167.96,131.78
2016,4,10,9,15,1.5,156.0,0.0,15.0,157.0,149.78,116.69
2016,4,10,9,30,0.0,140.0,0.0,15.0,140.0,132.25,102.49
2016,4,10,9,45,3.5,171.0,0.0,15.5,173.5,165.57,128.68
2016,4,10,10,0,7.0,202.0,0.0,16.0,207.0,198.89,154.03
2016,4,10,10,15,11.5,235.0,0.0,16.0,244.0,234.96,181.37
2016,4,10,10,30,16.0,268.0,0.0,16.0,281.0,270.79,208.06
2016,4,10,10,45,12.0,232.0,0.05,16.0,242.0,230.93,177.33
2016,4,10,11,0,8.0,196.0,0.1,16.0,203.0,191.99,147.6
2016,4,10,11,15,11.5,236.5,0.1,16.0,247.0,233.37,179.54
2016,4,10,11,30,15.0,277.0,0.1,16.0,291.0,274.29,210.05
2016,4,10,11,45,12.5,250.0,0.1,16.0,262.0,245.43,187.83
2016,4,10,12,0,10.0,223.0,0.1,16.0,233.0,217.05,166.38
2016,4,10,12,15,8.0,201.0,0.1,16.0,209.0,194.16,148.97
2016,4,10,12,30,6.0,179.0,0.1,16.0,185.0,171.57,131.63
2016,4,10,12,45,3.0,157.0,0.15,16.0,160.0,148.53,113.83
2016,4,10,13,0,0.0,135.0,0.2,16.0,135.0,125.81,96.1
2016,4,10,13,15,1.0,142.5,0.2,15.5,143.5,133.26,102.39
2016,4,10,13,30,2.0,150.0,0.2,15.0,152.0,140.55,108.43
2016,4,10,13,45,1.0,120.5,0.2,15.0,121.5,112.71,86.35
2016,4,10,14,0,0.0,91.0,0.2,15.0,91.0,84.96,64.23
2016,4,10,14,15,0.0,119.5,0.2,15.0,120.0,111.05,85.5
2016,4,10,14,30,0.0,148.0,0.2,15.0,149.0,136.62,106.0
2016,4,10,14,45,0.0,150.5,0.2,15.0,151.0,138.53,107.61
2016,4,10,15,0,0.0,153.0,0.2,15.0,153.0,140.33,109.27
2016,4,10,15,15,0.0,105.5,0.2,14.5,105.5,97.97,75.54
2016,4,10,15,30,0.0,58.0,0.2,14.0,58.0,53.99,39.77
2016,4,10,15,45,0.0,67.0,0.2,14.0,67.0,62.37,47.02
2016,4,10,16,0,0.0,76.0,0.2,14.0,76.0,70.76,54.17
2016,4,10,16,15,0.0,49.0,0.2,13.5,49.0,45.55,33.22
2016,4,10,16,30,0.0,22.0,0.2,13.0,22.0,20.42,11.96
2016,4,10,16,45,0.0,19.0,0.25,13.0,19.0,17.62,10.31
2016,4,10,17,0,0.0,16.0,0.3,13.0,16.0,14.83,7.81
2016,4,10,17,15,0.0,13.0,0.3,12.5,13.0,12.04,5.31
2016,4,10,17,30,0.0,10.0,0.3,12.0,10.0,9.26,2.77
2016,4,10,17,45,0.0,7.5,0.3,12.0,7.5,6.94,0.61
2016,4,10,18,0,0.0,5.0,0.3,12.0,5.0,4.62,0.0
2016,4,10,18,15,0.0,3.0,0.3,12.0,3.0,2.77,0.0
2016,4,10,18,30,0.0,1.0,0.3,12.0,1.0,0.92,0.0
2016,4,10,18,45,0.0,0.5,0.35,12.0,0.5,0.48,0.0
2016,4,10,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,76.0,9.5,0.45,10.5,13.0,41.38,0.0
2016,4,11,6,0,152.0,19.0,0.4,11.0,26.0,111.83,28.24
2016,4,11,6,15,276.0,31.5,0.3,11.5,65.0,209.63,162.87
2016,4,11,6,30,400.0,44.0,0.2,12.0,104.0,305.15,246.33
2016,4,11,6,45,483.0,51.5,0.15,12.5,152.5,380.48,309.18
2016,4,11,7,0,566.0,59.0,0.1,13.0,201.0,461.52,373.46
2016,4,11,7,15,328.0,99.5,0.1,13.5,186.0,365.14,296.07
2016,4,11,7,30,90.0,140.0,0.1,14.0,171.0,218.71,176.63
2016,4,11,7,45,46.0,141.5,0.15,14.5,157.5,185.44,149.3
2016,4,11,8,0,2.0,143.0,0.2,15.0,144.0,141.97,112.34
2016,4,11,8,15,12.5,169.5,0.2,15.0,176.5,177.29,141.01
2016,4,11,8,30,23.0,196.0,0.2,15.0,209.0,212.88,168.91
2016,4,11,8,45,122.5,235.5,0.2,15.5,309.0,364.95,287.85
2016,4,11,9,0,222.0,275.0,0.2,16.0,409.0,495.75,383.46
2016,4,11,9,15,293.5,281.0,0.2,16.5,471.5,578.23,440.3
2016,4,11,9,30,365.0,287.0,0.2,17.0,534.0,648.21,487.4
2016,4,11,9,45,250.0,321.5,0.2,17.5,495.0,581.16,435.11
2016,4,11,10,0,135.0,356.0,0.2,18.0,456.0,498.73,373.34
2016,4,11,10,15,169.0,371.5,0.2,18.0,501.5,541.91,404.75
2016,4,11,10,30,203.0,387.0,0.2,18.0,547.0,584.07,433.48
2016,4,11,10,45,146.0,392.5,0.2,18.0,509.5,532.6,395.22
2016,4,11,11,0,89.0,398.0,0.2,18.0,472.0,472.38,351.62
2016,4,11,11,15,120.5,413.5,0.2,18.0,515.5,518.71,385.14
2016,4,11,11,30,152.0,429.0,0.2,18.0,559.0,554.11,409.47
2016,4,11,11,45,537.5,268.0,0.2,18.0,731.5,724.89,534.98
2016,4,11,12,0,923.0,107.0,0.2,18.0,904.0,862.95,626.0
2016,4,11,12,15,923.0,107.0,0.2,18.0,903.5,837.02,607.07
2016,4,11,12,30,923.0,107.0,0.2,18.0,903.0,808.39,589.05
2016,4,11,12,45,561.5,262.0,0.2,18.0,744.5,657.38,484.34
2016,4,11,13,0,200.0,417.0,0.2,18.0,586.0,520.06,384.11
2016,4,11,13,15,194.0,413.5,0.2,17.5,575.5,500.4,372.41
2016,4,11,13,30,188.0,410.0,0.2,17.0,565.0,480.77,359.18
2016,4,11,13,45,138.5,391.0,0.2,17.0,503.5,423.4,317.88
2016,4,11,14,0,89.0,372.0,0.2,17.0,442.0,374.68,282.77
2016,4,11,14,15,151.0,361.5,0.2,17.0,475.0,383.19,289.57
2016,4,11,14,30,213.0,351.0,0.2,17.0,508.0,389.95,293.72
2016,4,11,14,45,212.5,332.5,0.2,17.0,482.0,360.15,271.0
2016,4,11,15,0,212.0,314.0,0.2,17.0,456.0,330.44,248.34
2016,4,11,15,15,107.0,242.0,0.2,16.5,314.0,231.51,176.0
2016,4,11,15,30,2.0,170.0,0.2,16.0,172.0,154.01,119.71
2016,4,11,15,45,8.0,176.0,0.2,15.5,180.5,158.67,124.19
2016,4,11,16,0,14.0,182.0,0.2,15.0,189.0,161.9,127.11
2016,4,11,16,15,10.5,164.5,0.2,14.5,170.0,144.97,114.33
2016,4,11,16,30,7.0,147.0,0.2,14.0,151.0,128.5,101.88
2016,4,11,16,45,3.5,129.0,0.25,14.0,131.0,112.96,93.97
2016,4,11,17,0,0.0,111.0,0.3,14.0,111.0,97.79,81.11
2016,4,11,17,15,234.5,91.0,0.3,13.5,147.5,70.09,57.05
2016,4,11,17,30,469.0,71.0,0.3,13.0,184.0,52.9,41.87
2016,4,11,17,45,385.0,59.5,0.3,13.0,137.5,44.69,34.29
2016,4,11,18,0,301.0,48.0,0.3,13.0,91.0,36.85,26.78
2016,4,11,18,15,184.5,32.0,0.3,12.5,55.0,24.96,14.98
2016,4,11,18,30,68.0,16.0,0.3,12.0,19.0,13.47,0.0
2016,4,11,18,45,34.0,8.0,0.3,12.0,9.5,7.63,0.0
2016,4,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,10.0,0.4,9.5,13.0,32.69,0.0
2016,4,12,6,0,108.0,20.0,0.4,10.0,26.0,94.09,37.38
2016,4,12,6,15,219.0,35.5,0.4,10.5,64.0,183.86,144.61
2016,4,12,6,30,330.0,51.0,0.4,11.0,102.0,273.35,223.11
2016,4,12,6,45,419.5,60.0,0.45,11.5,150.5,353.76,291.14
2016,4,12,7,0,509.0,69.0,0.5,12.0,199.0,438.89,360.31
2016,4,12,7,15,324.5,105.5,0.5,12.5,195.5,371.21,304.51
2016,4,12,7,30,140.0,142.0,0.5,13.0,192.0,268.37,219.54
2016,4,12,7,45,109.5,163.5,0.5,13.5,206.0,272.44,221.8
2016,4,12,8,0,79.0,185.0,0.5,14.0,220.0,261.72,211.36
2016,4,12,8,15,102.5,210.0,0.5,14.5,261.0,308.68,247.76
2016,4,12,8,30,126.0,235.0,0.5,15.0,302.0,369.08,292.92
2016,4,12,8,45,134.0,258.0,0.5,15.5,335.0,401.42,315.37
2016,4,12,9,0,142.0,281.0,0.5,16.0,368.0,433.25,337.25
2016,4,12,9,15,143.5,301.5,0.5,16.0,395.0,455.8,352.47
2016,4,12,9,30,145.0,322.0,0.5,16.0,422.0,477.55,367.07
2016,4,12,9,45,222.5,331.5,0.5,16.5,493.0,555.12,423.04
2016,4,12,10,0,300.0,341.0,0.5,17.0,564.0,644.96,484.8
2016,4,12,10,15,169.5,337.5,0.5,17.0,464.5,506.25,382.87
2016,4,12,10,30,39.0,334.0,0.5,17.0,365.0,368.94,280.38
2016,4,12,10,45,131.5,372.5,0.5,17.5,480.5,499.03,377.37
2016,4,12,11,0,224.0,411.0,0.5,18.0,596.0,615.21,457.83
2016,4,12,11,15,131.5,388.0,0.5,17.5,497.5,503.01,376.61
2016,4,12,11,30,39.0,365.0,0.5,17.0,399.0,386.88,292.21
2016,4,12,11,45,44.5,377.0,0.55,17.0,416.0,399.39,302.57
2016,4,12,12,0,50.0,389.0,0.6,17.0,433.0,411.18,311.28
2016,4,12,12,15,241.5,376.0,0.6,17.0,585.5,552.65,417.24
2016,4,12,12,30,433.0,363.0,0.6,17.0,738.0,676.01,504.29
2016,4,12,12,45,261.5,388.5,0.65,17.0,614.5,552.57,414.33
2016,4,12,13,0,90.0,414.0,0.7,17.0,491.0,441.63,333.16
2016,4,12,13,15,157.5,411.0,0.7,16.5,542.5,474.65,359.83
2016,4,12,13,30,225.0,408.0,0.7,16.0,594.0,502.48,380.91
2016,4,12,13,45,248.0,391.5,0.7,16.0,591.0,483.99,367.32
2016,4,12,14,0,271.0,375.0,0.7,16.0,588.0,466.06,354.17
2016,4,12,14,15,408.0,313.0,0.7,15.5,619.5,460.85,350.87
2016,4,12,14,30,545.0,251.0,0.7,15.0,651.0,446.59,338.94
2016,4,12,14,45,471.0,263.0,0.7,15.0,596.5,396.33,299.64
2016,4,12,15,0,397.0,275.0,0.7,15.0,542.0,358.06,269.75
2016,4,12,15,15,352.5,266.0,0.7,14.5,492.0,313.67,235.43
2016,4,12,15,30,308.0,257.0,0.7,14.0,442.0,273.64,204.65
2016,4,12,15,45,302.5,235.5,0.7,14.0,405.5,236.35,174.62
2016,4,12,16,0,297.0,214.0,0.7,14.0,369.0,199.92,146.04
2016,4,12,16,15,311.0,189.0,0.65,13.5,337.0,163.53,118.91
2016,4,12,16,30,325.0,164.0,0.6,13.0,305.0,126.17,95.63
2016,4,12,16,45,290.0,151.5,0.6,12.5,265.5,110.22,92.32
2016,4,12,17,0,255.0,139.0,0.6,12.0,226.0,102.52,86.01
2016,4,12,17,15,228.5,118.0,0.6,11.5,186.0,88.75,74.11
2016,4,12,17,30,202.0,97.0,0.6,11.0,146.0,74.39,61.39
2016,4,12,17,45,156.0,76.5,0.6,11.0,108.5,59.78,47.99
2016,4,12,18,0,110.0,56.0,0.6,11.0,71.0,46.37,35.4
2016,4,12,18,15,55.0,35.5,0.6,10.5,43.0,30.12,19.62
2016,4,12,18,30,0.0,15.0,0.6,10.0,15.0,13.93,0.0
2016,4,12,18,45,0.0,7.5,0.6,10.0,7.5,7.15,0.0
2016,4,12,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.0,0.4,7.5,15.0,36.51,0.0
2016,4,13,6,0,116.0,24.0,0.4,8.0,30.0,106.07,54.41
2016,4,13,6,15,233.5,39.5,0.35,8.5,70.5,197.86,157.78
2016,4,13,6,30,351.0,55.0,0.3,9.0,111.0,291.74,239.57
2016,4,13,6,45,437.0,65.0,0.3,9.5,160.5,371.43,306.61
2016,4,13,7,0,523.0,75.0,0.3,10.0,210.0,456.65,375.12
2016,4,13,7,15,576.0,82.5,0.3,10.5,262.0,521.47,424.71
2016,4,13,7,30,629.0,90.0,0.3,11.0,314.0,588.36,473.78
2016,4,13,7,45,674.5,94.0,0.35,11.5,367.5,647.04,514.67
2016,4,13,8,0,720.0,98.0,0.4,12.0,421.0,706.41,554.54
2016,4,13,8,15,746.5,102.5,0.4,12.5,470.5,751.21,582.28
2016,4,13,8,30,773.0,107.0,0.4,13.0,520.0,790.71,605.88
2016,4,13,8,45,790.5,111.0,0.4,13.5,566.0,824.92,625.51
2016,4,13,9,0,808.0,115.0,0.4,14.0,612.0,857.02,643.48
2016,4,13,9,15,823.5,118.0,0.4,14.0,654.0,883.86,659.01
2016,4,13,9,30,839.0,121.0,0.4,14.0,696.0,908.1,672.87
2016,4,13,9,45,853.5,122.0,0.4,14.5,733.0,926.44,681.68
2016,4,13,10,0,868.0,123.0,0.4,15.0,770.0,941.83,688.73
2016,4,13,10,15,876.5,124.5,0.35,15.0,800.0,942.01,686.39
2016,4,13,10,30,885.0,126.0,0.3,15.0,830.0,946.5,687.21
2016,4,13,10,45,887.5,129.5,0.3,15.5,852.0,944.4,683.74
2016,4,13,11,0,890.0,133.0,0.3,16.0,874.0,939.08,678.49
2016,4,13,11,15,894.5,133.5,0.3,16.0,889.5,929.36,671.92
2016,4,13,11,30,899.0,134.0,0.3,16.0,905.0,916.52,663.56
2016,4,13,11,45,893.5,139.0,0.35,16.0,911.0,896.44,651.73
2016,4,13,12,0,888.0,144.0,0.4,16.0,917.0,873.61,638.26
2016,4,13,12,15,888.5,144.0,0.4,16.0,916.5,848.4,622.27
2016,4,13,12,30,889.0,144.0,0.4,16.0,916.0,820.58,604.58
2016,4,13,12,45,883.0,146.0,0.4,16.5,907.0,787.29,582.16
2016,4,13,13,0,877.0,148.0,0.4,17.0,898.0,753.14,558.03
2016,4,13,13,15,873.0,147.0,0.4,16.5,882.0,713.96,531.85
2016,4,13,13,30,869.0,146.0,0.4,16.0,866.0,673.11,503.84
2016,4,13,13,45,857.0,148.0,0.4,16.0,841.0,628.75,471.59
2016,4,13,14,0,845.0,150.0,0.4,16.0,816.0,583.73,438.03
2016,4,13,14,15,836.0,147.5,0.4,15.5,785.5,535.86,402.28
2016,4,13,14,30,827.0,145.0,0.4,15.0,755.0,487.59,365.0
2016,4,13,14,45,816.0,141.0,0.4,15.0,718.0,437.05,324.18
2016,4,13,15,0,805.0,137.0,0.4,15.0,681.0,386.73,282.38
2016,4,13,15,15,788.5,133.5,0.4,14.5,638.5,330.36,235.67
2016,4,13,15,30,772.0,130.0,0.4,14.0,596.0,279.96,192.9
2016,4,13,15,45,750.0,125.5,0.45,14.0,549.0,229.15,150.24
2016,4,13,16,0,728.0,121.0,0.5,14.0,502.0,180.53,111.5
2016,4,13,16,15,742.5,95.5,0.5,13.5,451.0,121.24,67.61
2016,4,13,16,30,757.0,70.0,0.5,13.0,400.0,65.94,37.41
2016,4,13,16,45,657.5,86.0,0.5,12.5,346.5,55.93,44.61
2016,4,13,17,0,558.0,102.0,0.5,12.0,293.0,72.06,59.23
2016,4,13,17,15,499.0,92.0,0.5,11.5,241.5,66.09,54.03
2016,4,13,17,30,440.0,82.0,0.5,11.0,190.0,60.32,48.89
2016,4,13,17,45,336.0,70.0,0.5,10.5,141.0,52.63,41.78
2016,4,13,18,0,232.0,58.0,0.5,10.0,92.0,44.63,34.09
2016,4,13,18,15,116.0,39.0,0.5,9.5,56.0,31.65,21.23
2016,4,13,18,30,0.0,20.0,0.5,9.0,20.0,18.08,0.0
2016,4,13,18,45,0.0,10.0,0.5,9.0,10.0,9.53,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,45,36.0,13.5,0.4,6.5,16.0,28.56,0.0
