Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,6,0,72.0,27.0,0.4,7.0,32.0,82.24,47.41
2016,4,14,6,15,180.0,45.5,0.4,7.0,71.5,168.71,135.91
2016,4,14,6,30,288.0,64.0,0.4,7.0,111.0,268.98,223.33
2016,4,14,6,45,358.0,78.5,0.4,7.5,158.5,339.54,283.45
2016,4,14,7,0,428.0,93.0,0.4,8.0,206.0,415.29,345.41
2016,4,14,7,15,544.5,81.5,0.4,8.5,257.5,500.48,413.07
2016,4,14,7,30,661.0,70.0,0.4,9.0,309.0,588.59,479.1
2016,4,14,7,45,353.0,125.0,0.45,9.5,255.0,436.09,356.8
2016,4,14,8,0,45.0,180.0,0.5,10.0,201.0,228.34,185.34
2016,4,14,8,15,234.5,188.5,0.5,10.0,313.5,416.24,340.0
2016,4,14,8,30,424.0,197.0,0.5,10.0,426.0,601.93,480.07
2016,4,14,8,45,487.5,194.5,0.55,10.5,479.5,660.1,519.45
2016,4,14,9,0,551.0,192.0,0.6,11.0,533.0,718.96,560.08
2016,4,14,9,15,313.5,252.0,0.6,11.0,448.5,565.16,442.41
2016,4,14,9,30,76.0,312.0,0.6,11.0,364.0,391.28,306.95
2016,4,14,9,45,193.0,327.5,0.6,11.5,469.5,524.6,409.78
2016,4,14,10,0,310.0,343.0,0.6,12.0,575.0,657.58,504.37
2016,4,14,10,15,296.0,361.5,0.6,12.0,590.0,659.96,502.81
2016,4,14,10,30,282.0,380.0,0.6,12.0,605.0,660.75,501.93
2016,4,14,10,45,304.0,385.5,0.6,12.5,634.5,679.26,513.68
2016,4,14,11,0,326.0,391.0,0.6,13.0,664.0,696.12,523.95
2016,4,14,11,15,190.0,390.5,0.6,13.0,550.5,557.65,423.48
2016,4,14,11,30,54.0,390.0,0.6,13.0,437.0,424.58,324.66
2016,4,14,11,45,53.5,393.5,0.65,13.0,440.0,423.12,324.91
2016,4,14,12,0,53.0,397.0,0.7,13.0,443.0,421.43,323.79
2016,4,14,12,15,32.0,318.5,0.7,13.0,347.0,325.99,252.42
2016,4,14,12,30,11.0,240.0,0.7,13.0,251.0,232.17,180.84
2016,4,14,12,45,133.5,331.5,0.7,13.0,447.0,407.33,317.53
2016,4,14,13,0,256.0,423.0,0.7,13.0,643.0,565.35,432.09
2016,4,14,13,15,323.0,393.5,0.7,13.0,665.5,568.46,433.53
2016,4,14,13,30,390.0,364.0,0.7,13.0,688.0,566.52,432.64
2016,4,14,13,45,433.0,334.5,0.75,13.0,684.5,542.35,415.6
2016,4,14,14,0,476.0,305.0,0.8,13.0,681.0,516.52,396.77
2016,4,14,14,15,505.5,281.0,0.8,12.5,667.0,484.55,372.78
2016,4,14,14,30,535.0,257.0,0.8,12.0,653.0,449.62,345.58
2016,4,14,14,45,512.5,249.5,0.8,12.0,613.5,404.29,309.27
2016,4,14,15,0,490.0,242.0,0.8,12.0,574.0,360.78,273.83
2016,4,14,15,15,352.5,258.5,0.8,11.5,490.0,310.02,235.74
2016,4,14,15,30,215.0,275.0,0.8,11.0,406.0,273.14,210.13
2016,4,14,15,45,154.0,252.0,0.8,11.0,342.0,229.19,177.21
2016,4,14,16,0,93.0,229.0,0.8,11.0,278.0,199.37,156.3
2016,4,14,16,15,46.5,139.0,0.75,10.5,163.5,123.27,96.99
2016,4,14,16,30,0.0,49.0,0.7,10.0,49.0,45.54,33.71
2016,4,14,16,45,0.0,42.5,0.7,10.0,42.5,39.48,30.26
2016,4,14,17,0,0.0,36.0,0.7,10.0,36.0,33.42,24.85
2016,4,14,17,15,0.0,30.0,0.65,9.5,30.0,27.83,19.85
2016,4,14,17,30,0.0,24.0,0.6,9.0,24.0,22.25,14.77
2016,4,14,17,45,0.0,18.0,0.6,9.0,18.0,16.68,9.57
2016,4,14,18,0,0.0,12.0,0.6,9.0,12.0,11.11,4.34
2016,4,14,18,15,0.0,7.5,0.6,8.5,7.5,6.94,0.32
2016,4,14,18,30,0.0,3.0,0.6,8.0,3.0,2.77,0.0
2016,4,14,18,45,0.0,1.5,0.6,7.5,1.5,1.43,0.0
2016,4,14,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,5,45,108.0,12.5,0.5,4.5,20.0,59.36,0.0
2016,4,15,6,0,216.0,25.0,0.5,5.0,40.0,160.63,106.24
2016,4,15,6,15,338.0,37.5,0.5,5.5,84.0,253.09,206.34
2016,4,15,6,30,460.0,50.0,0.5,6.0,128.0,352.32,293.02
2016,4,15,6,45,531.0,59.5,0.5,7.0,179.0,426.51,355.18
2016,4,15,7,0,602.0,69.0,0.5,8.0,230.0,505.25,417.78
2016,4,15,7,15,652.0,75.5,0.5,8.5,284.0,569.71,466.98
2016,4,15,7,30,702.0,82.0,0.5,9.0,338.0,635.99,514.62
2016,4,15,7,45,736.5,87.0,0.5,10.0,391.5,689.92,549.8
2016,4,15,8,0,771.0,92.0,0.5,11.0,445.0,739.67,580.77
2016,4,15,8,15,796.5,96.0,0.45,11.5,496.0,784.82,607.76
2016,4,15,8,30,822.0,100.0,0.4,12.0,547.0,828.6,633.06
2016,4,15,8,45,844.0,102.0,0.4,12.5,595.0,865.38,653.99
2016,4,15,9,0,866.0,104.0,0.4,13.0,643.0,900.07,673.3
2016,4,15,9,15,880.0,106.5,0.35,13.5,685.5,925.85,685.51
2016,4,15,9,30,894.0,109.0,0.3,14.0,728.0,941.4,691.18
2016,4,15,9,45,909.0,108.5,0.3,14.5,765.5,959.16,699.53
2016,4,15,10,0,924.0,108.0,0.3,15.0,803.0,973.96,706.01
2016,4,15,10,15,931.0,109.5,0.3,15.5,833.0,980.42,707.38
2016,4,15,10,30,938.0,111.0,0.3,16.0,863.0,983.56,706.95
2016,4,15,10,45,943.0,111.5,0.3,16.5,885.5,980.48,702.85
2016,4,15,11,0,948.0,112.0,0.3,17.0,908.0,974.06,696.94
2016,4,15,11,15,950.5,113.0,0.3,17.0,922.5,962.59,689.39
2016,4,15,11,30,953.0,114.0,0.3,17.0,937.0,947.86,680.0
2016,4,15,11,45,953.5,114.5,0.3,17.5,943.5,927.74,666.12
2016,4,15,12,0,954.0,115.0,0.3,18.0,950.0,904.6,650.5
2016,4,15,12,15,953.0,114.5,0.3,18.0,948.5,876.39,632.97
2016,4,15,12,30,952.0,114.0,0.3,18.0,947.0,845.49,613.73
2016,4,15,12,45,949.5,113.5,0.35,18.0,937.5,810.92,592.94
2016,4,15,13,0,947.0,113.0,0.4,18.0,928.0,774.03,570.41
2016,4,15,13,15,942.5,112.5,0.4,18.0,910.5,733.64,543.0
2016,4,15,13,30,938.0,112.0,0.4,18.0,893.0,691.41,513.33
2016,4,15,13,45,931.0,111.0,0.4,18.0,868.0,645.61,480.43
2016,4,15,14,0,924.0,110.0,0.4,18.0,843.0,598.56,445.73
2016,4,15,14,15,915.0,108.5,0.4,18.0,811.5,549.04,408.22
2016,4,15,14,30,906.0,107.0,0.4,18.0,780.0,498.86,369.05
2016,4,15,14,45,893.0,105.5,0.4,18.0,742.0,446.65,327.17
2016,4,15,15,0,880.0,104.0,0.4,18.0,704.0,394.6,284.21
2016,4,15,15,15,865.0,101.5,0.4,17.5,660.5,335.62,235.57
2016,4,15,15,30,850.0,99.0,0.4,17.0,617.0,283.06,191.0
2016,4,15,15,45,830.5,95.5,0.4,17.0,569.0,229.97,146.17
2016,4,15,16,0,811.0,92.0,0.4,17.0,521.0,178.71,105.01
2016,4,15,16,15,784.5,88.0,0.4,16.5,470.0,128.49,70.18
2016,4,15,16,30,758.0,84.0,0.4,16.0,419.0,81.25,47.23
2016,4,15,16,45,723.5,79.0,0.4,16.0,366.5,50.68,39.31
2016,4,15,17,0,689.0,74.0,0.4,16.0,314.0,49.3,38.26
2016,4,15,17,15,637.5,67.5,0.5,15.0,261.5,46.59,36.06
2016,4,15,17,30,586.0,61.0,0.6,14.0,209.0,43.73,33.61
2016,4,15,17,45,508.0,52.5,0.7,13.0,159.5,38.95,29.26
2016,4,15,18,0,430.0,44.0,0.8,12.0,110.0,33.94,24.48
2016,4,15,18,15,303.5,31.5,0.8,11.5,69.5,24.84,15.58
2016,4,15,18,30,177.0,19.0,0.8,11.0,29.0,15.21,0.0
2016,4,15,18,45,88.5,9.5,0.85,10.5,14.5,9.05,0.0
2016,4,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,5,45,116.5,12.5,0.85,11.0,21.0,63.48,0.0
2016,4,16,6,0,233.0,25.0,0.8,12.0,42.0,171.57,117.23
2016,4,16,6,15,345.0,37.0,0.7,13.0,85.5,257.46,205.44
2016,4,16,6,30,457.0,49.0,0.6,14.0,129.0,351.06,284.57
2016,4,16,6,45,529.0,57.5,0.5,15.0,179.5,424.63,343.96
2016,4,16,7,0,601.0,66.0,0.4,16.0,230.0,502.87,403.39
2016,4,16,7,15,648.5,72.5,0.35,16.5,283.0,565.57,449.05
2016,4,16,7,30,696.0,79.0,0.3,17.0,336.0,629.97,492.83
2016,4,16,7,45,719.5,87.0,0.3,18.0,387.0,679.11,523.36
2016,4,16,8,0,743.0,95.0,0.3,19.0,438.0,727.52,552.39
2016,4,16,8,15,768.0,99.5,0.25,19.0,488.0,767.75,576.3
2016,4,16,8,30,793.0,104.0,0.2,19.0,538.0,811.02,601.81
2016,4,16,8,45,809.5,108.5,0.2,19.5,584.0,845.32,620.57
2016,4,16,9,0,826.0,113.0,0.2,20.0,630.0,877.4,637.75
2016,4,16,9,15,840.5,115.5,0.2,20.5,671.5,902.99,650.63
2016,4,16,9,30,855.0,118.0,0.2,21.0,713.0,925.92,661.86
2016,4,16,9,45,872.0,117.0,0.2,21.5,750.5,944.39,670.32
2016,4,16,10,0,889.0,116.0,0.2,22.0,788.0,952.67,672.62
2016,4,16,10,15,896.5,117.5,0.15,22.0,817.5,959.42,674.64
2016,4,16,10,30,904.0,119.0,0.1,22.0,847.0,962.97,674.97
2016,4,16,10,45,915.5,116.5,0.1,22.0,871.0,962.77,674.02
2016,4,16,11,0,927.0,114.0,0.1,22.0,895.0,959.32,671.28
2016,4,16,11,15,929.5,114.5,0.1,22.0,909.5,947.57,663.69
2016,4,16,11,30,932.0,115.0,0.1,22.0,924.0,932.64,654.39
2016,4,16,11,45,936.0,114.0,0.1,22.5,931.5,914.43,641.97
2016,4,16,12,0,940.0,113.0,0.1,23.0,939.0,893.14,627.81
2016,4,16,12,15,939.0,113.0,0.1,23.0,937.5,865.79,611.17
2016,4,16,12,30,938.0,113.0,0.1,23.0,936.0,835.77,592.92
2016,4,16,12,45,939.0,110.5,0.1,23.0,928.0,802.42,572.49
2016,4,16,13,0,940.0,108.0,0.1,23.0,920.0,766.6,550.37
2016,4,16,13,15,936.0,107.5,0.1,23.0,903.0,726.87,524.36
2016,4,16,13,30,932.0,107.0,0.1,23.0,886.0,685.28,495.94
2016,4,16,13,45,922.0,108.0,0.15,23.0,861.0,639.78,464.62
2016,4,16,14,0,912.0,109.0,0.2,23.0,836.0,593.25,431.7
2016,4,16,14,15,903.5,107.5,0.2,22.5,805.0,544.55,396.48
2016,4,16,14,30,895.0,106.0,0.2,22.0,774.0,495.18,359.49
2016,4,16,14,45,869.5,111.0,0.2,22.0,733.5,443.83,319.24
2016,4,16,15,0,844.0,116.0,0.2,22.0,693.0,388.56,275.22
2016,4,16,15,15,828.5,113.5,0.2,22.0,650.5,336.71,232.59
2016,4,16,15,30,813.0,111.0,0.2,22.0,608.0,285.88,190.19
2016,4,16,15,45,772.5,114.5,0.2,22.0,558.0,236.41,150.17
2016,4,16,16,0,732.0,118.0,0.2,22.0,508.0,184.62,110.51
2016,4,16,16,15,484.0,150.0,0.25,21.5,397.5,147.35,94.72
2016,4,16,16,30,236.0,182.0,0.3,21.0,287.0,139.32,102.8
2016,4,16,16,45,210.5,165.0,0.35,20.5,250.0,125.55,102.12
2016,4,16,17,0,185.0,148.0,0.4,20.0,213.0,113.72,92.69
2016,4,16,17,15,168.5,125.5,0.45,19.5,177.5,98.08,79.72
2016,4,16,17,30,152.0,103.0,0.5,19.0,142.0,81.95,65.98
2016,4,16,17,45,124.0,81.0,0.6,19.0,108.0,65.63,51.59
2016,4,16,18,0,96.0,59.0,0.7,19.0,74.0,48.84,36.52
2016,4,16,18,15,50.0,39.0,0.75,18.5,46.5,33.01,21.93
2016,4,16,18,30,4.0,19.0,0.8,18.0,19.0,17.5,1.91
2016,4,16,18,45,2.0,9.5,0.85,18.0,9.5,9.05,0.0
2016,4,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,13.5,0.55,12.5,22.5,61.93,0.0
2016,4,17,6,0,220.0,27.0,0.5,13.0,45.0,170.0,120.16
2016,4,17,6,15,327.0,40.0,0.45,14.0,87.5,252.29,200.72
2016,4,17,6,30,434.0,53.0,0.4,15.0,130.0,343.79,277.26
2016,4,17,6,45,516.0,60.0,0.35,16.0,181.5,421.28,339.32
2016,4,17,7,0,598.0,67.0,0.3,17.0,233.0,504.02,401.98
2016,4,17,7,15,645.5,73.5,0.25,17.0,286.0,566.73,447.94
2016,4,17,7,30,693.0,80.0,0.2,17.0,339.0,631.12,492.27
2016,4,17,7,45,728.5,84.5,0.2,17.5,392.0,684.99,526.91
2016,4,17,8,0,764.0,89.0,0.2,18.0,445.0,735.2,557.97
2016,4,17,8,15,789.0,93.0,0.2,18.5,495.5,779.74,584.36
2016,4,17,8,30,814.0,97.0,0.2,19.0,546.0,822.93,609.28
2016,4,17,8,45,830.5,101.0,0.2,19.5,592.5,857.09,627.83
2016,4,17,9,0,847.0,105.0,0.2,20.0,639.0,889.01,644.79
2016,4,17,9,15,861.5,107.5,0.2,20.5,681.0,914.92,657.79
2016,4,17,9,30,876.0,110.0,0.2,21.0,723.0,930.61,664.42
2016,4,17,9,45,890.0,110.5,0.2,21.5,760.5,948.39,672.56
2016,4,17,10,0,904.0,111.0,0.2,22.0,798.0,963.22,678.88
2016,4,17,10,15,911.5,112.5,0.2,22.0,828.0,970.03,681.72
2016,4,17,10,30,919.0,114.0,0.2,22.0,858.0,973.59,682.86
2016,4,17,10,45,922.5,116.5,0.25,22.5,880.0,971.23,680.29
2016,4,17,11,0,926.0,119.0,0.3,23.0,902.0,965.56,676.0
2016,4,17,11,15,929.5,120.0,0.3,23.0,917.0,955.11,669.22
2016,4,17,11,30,933.0,121.0,0.3,23.0,932.0,941.44,660.67
2016,4,17,11,45,933.0,122.0,0.3,23.0,939.0,921.62,648.48
2016,4,17,12,0,933.0,123.0,0.3,23.0,946.0,898.86,634.6
2016,4,17,12,15,932.5,123.0,0.3,23.0,945.0,871.93,618.18
2016,4,17,12,30,932.0,123.0,0.3,23.0,944.0,842.34,600.09
2016,4,17,12,45,926.5,124.5,0.3,23.0,934.0,807.86,578.85
2016,4,17,13,0,921.0,126.0,0.3,23.0,924.0,771.29,556.15
2016,4,17,13,15,917.0,125.0,0.3,23.0,907.0,731.61,529.62
2016,4,17,13,30,913.0,124.0,0.3,23.0,890.0,690.13,501.21
2016,4,17,13,45,905.5,123.5,0.3,23.0,865.5,645.39,469.85
2016,4,17,14,0,898.0,123.0,0.3,23.0,841.0,599.48,436.83
2016,4,17,14,15,889.5,121.0,0.25,23.0,809.5,550.87,400.45
2016,4,17,14,30,881.0,119.0,0.2,23.0,778.0,501.62,362.63
2016,4,17,14,45,871.0,115.5,0.2,23.0,740.5,445.33,319.21
2016,4,17,15,0,861.0,112.0,0.2,23.0,703.0,393.24,277.47
2016,4,17,15,15,846.0,109.0,0.2,22.5,660.0,340.29,234.57
2016,4,17,15,30,831.0,106.0,0.2,22.0,617.0,288.3,191.64
2016,4,17,15,45,815.0,101.0,0.2,22.0,570.5,235.65,148.12
2016,4,17,16,0,799.0,96.0,0.2,22.0,524.0,184.5,107.61
2016,4,17,16,15,773.0,92.0,0.2,22.0,473.0,134.94,73.24
2016,4,17,16,30,747.0,88.0,0.2,22.0,422.0,88.31,49.79
2016,4,17,16,45,716.5,81.5,0.2,22.0,370.0,52.18,39.55
2016,4,17,17,0,686.0,75.0,0.2,22.0,318.0,49.76,37.66
2016,4,17,17,15,637.0,68.5,0.25,21.0,266.0,47.09,35.58
2016,4,17,17,30,588.0,62.0,0.3,20.0,214.0,44.26,33.24
2016,4,17,17,45,515.5,53.0,0.4,19.5,164.5,39.09,28.6
2016,4,17,18,0,443.0,44.0,0.5,19.0,115.0,33.64,23.53
2016,4,17,18,15,327.0,32.0,0.4,18.5,73.5,25.03,15.41
2016,4,17,18,30,211.0,20.0,0.3,18.0,32.0,15.93,2.53
2016,4,17,18,45,105.5,10.0,0.25,18.0,16.0,9.53,0.0
2016,4,17,19,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.0,14.0,0.6,13.5,25.0,74.01,0.0
2016,4,18,6,0,270.0,28.0,0.6,14.0,50.0,197.34,143.39
2016,4,18,6,15,377.0,39.5,0.5,15.0,94.5,279.93,222.38
2016,4,18,6,30,484.0,51.0,0.4,16.0,139.0,372.25,298.69
2016,4,18,6,45,553.0,59.0,0.3,17.0,190.5,444.91,355.81
2016,4,18,7,0,622.0,67.0,0.2,18.0,242.0,521.88,412.73
2016,4,18,7,15,668.5,73.5,0.2,19.0,295.5,584.87,457.09
2016,4,18,7,30,715.0,80.0,0.2,20.0,349.0,649.44,499.25
2016,4,18,7,45,746.0,85.0,0.2,21.5,402.0,697.2,526.95
2016,4,18,8,0,777.0,90.0,0.2,23.0,455.0,748.99,556.33
2016,4,18,8,15,801.0,94.0,0.15,23.5,505.5,793.06,580.92
2016,4,18,8,30,825.0,98.0,0.1,24.0,556.0,835.7,604.07
2016,4,18,8,45,839.5,102.5,0.1,24.5,602.5,868.91,621.45
2016,4,18,9,0,854.0,107.0,0.1,25.0,649.0,899.75,637.23
2016,4,18,9,15,868.0,109.5,0.1,25.0,690.5,925.28,650.87
2016,4,18,9,30,882.0,112.0,0.1,25.0,732.0,940.45,658.26
2016,4,18,9,45,896.0,112.0,0.15,25.0,769.0,957.69,667.95
2016,4,18,10,0,910.0,112.0,0.2,25.0,806.0,971.97,676.02
2016,4,18,10,15,917.0,113.5,0.2,25.0,835.5,978.27,678.53
2016,4,18,10,30,924.0,115.0,0.2,25.0,865.0,981.31,679.35
2016,4,18,10,45,930.0,115.0,0.2,25.0,887.5,978.57,676.89
2016,4,18,11,0,936.0,115.0,0.2,25.0,910.0,972.55,672.7
2016,4,18,11,15,939.0,116.0,0.2,25.0,924.5,961.56,665.7
2016,4,18,11,30,942.0,117.0,0.2,25.0,939.0,947.34,656.95
2016,4,18,11,45,941.5,118.0,0.2,25.0,945.0,926.96,644.6
2016,4,18,12,0,941.0,119.0,0.2,25.0,951.0,903.64,630.58
2016,4,18,12,15,940.0,119.0,0.2,25.0,950.0,876.15,614.04
2016,4,18,12,30,939.0,119.0,0.2,25.0,949.0,846.01,595.87
2016,4,18,12,45,928.5,123.5,0.2,25.0,937.5,810.35,574.17
2016,4,18,13,0,918.0,128.0,0.2,25.0,926.0,772.84,551.18
2016,4,18,13,15,913.5,127.5,0.2,24.5,909.0,733.35,526.16
2016,4,18,13,30,909.0,127.0,0.2,24.0,892.0,692.11,499.17
2016,4,18,13,45,896.0,129.5,0.2,24.0,866.0,646.81,467.65
2016,4,18,14,0,883.0,132.0,0.2,24.0,840.0,600.76,434.81
2016,4,18,14,15,874.0,130.0,0.2,23.5,809.0,549.27,398.17
2016,4,18,14,30,865.0,128.0,0.2,23.0,778.0,499.82,361.62
2016,4,18,14,45,845.0,129.5,0.2,23.0,738.5,448.6,321.9
2016,4,18,15,0,825.0,131.0,0.2,23.0,699.0,398.38,281.85
2016,4,18,15,15,809.0,127.5,0.2,22.5,656.5,346.47,240.1
2016,4,18,15,30,793.0,124.0,0.2,22.0,614.0,295.69,198.5
2016,4,18,15,45,635.5,153.0,0.2,22.0,526.5,237.96,156.8
2016,4,18,16,0,478.0,182.0,0.2,22.0,439.0,201.6,134.23
2016,4,18,16,15,583.5,145.0,0.2,21.5,428.5,155.39,96.56
2016,4,18,16,30,689.0,108.0,0.2,21.0,418.0,97.36,57.64
2016,4,18,16,45,652.5,101.0,0.2,21.0,366.0,66.51,51.98
2016,4,18,17,0,616.0,94.0,0.2,21.0,314.0,64.35,50.38
2016,4,18,17,15,563.5,85.5,0.3,20.0,262.0,60.72,47.54
2016,4,18,17,30,511.0,77.0,0.4,19.0,210.0,56.87,44.36
2016,4,18,17,45,437.0,65.5,0.5,18.5,161.5,49.99,38.23
2016,4,18,18,0,363.0,54.0,0.6,18.0,113.0,41.16,30.16
2016,4,18,18,15,252.0,39.0,0.65,17.5,72.5,30.26,19.96
2016,4,18,18,30,141.0,24.0,0.7,17.0,32.0,18.91,5.29
2016,4,18,18,45,70.5,12.0,0.8,16.5,16.0,11.44,0.0
2016,4,18,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,106.0,16.0,1.0,14.0,25.5,81.04,0.0
2016,4,19,6,0,212.0,32.0,1.0,14.0,51.0,173.08,128.3
2016,4,19,6,15,315.5,46.0,0.85,14.5,95.0,253.63,203.35
2016,4,19,6,30,419.0,60.0,0.7,15.0,139.0,345.41,280.42
2016,4,19,6,45,497.5,68.5,0.55,15.5,190.5,422.81,342.62
2016,4,19,7,0,576.0,77.0,0.4,16.0,242.0,505.03,404.94
2016,4,19,7,15,623.5,84.0,0.35,17.0,294.5,567.95,449.46
2016,4,19,7,30,671.0,91.0,0.3,18.0,347.0,632.46,492.4
2016,4,19,7,45,712.0,94.5,0.25,19.0,400.5,688.86,527.01
2016,4,19,8,0,753.0,98.0,0.2,20.0,454.0,745.57,560.42
2016,4,19,8,15,777.5,102.0,0.15,21.0,504.0,785.0,581.1
2016,4,19,8,30,802.0,106.0,0.1,22.0,554.0,827.53,603.45
2016,4,19,8,45,826.0,107.0,0.1,23.0,602.0,864.49,622.25
2016,4,19,9,0,850.0,108.0,0.1,24.0,650.0,899.49,639.48
2016,4,19,9,15,863.5,110.5,0.1,24.0,691.5,924.48,652.77
2016,4,19,9,30,877.0,113.0,0.1,24.0,733.0,946.74,664.53
2016,4,19,9,45,886.5,115.5,0.1,24.0,768.5,954.82,667.76
2016,4,19,10,0,896.0,118.0,0.1,24.0,804.0,967.53,674.15
2016,4,19,10,15,903.0,120.0,0.1,24.0,833.5,974.23,676.94
2016,4,19,10,30,910.0,122.0,0.1,24.0,863.0,977.71,678.02
2016,4,19,10,45,909.0,127.0,0.1,24.0,884.0,973.63,674.76
2016,4,19,11,0,908.0,132.0,0.1,24.0,905.0,966.28,669.79
2016,4,19,11,15,911.0,133.0,0.1,24.0,919.5,955.36,662.85
2016,4,19,11,30,914.0,134.0,0.1,24.0,934.0,941.32,654.18
2016,4,19,11,45,910.0,137.5,0.15,24.0,939.5,920.57,642.34
2016,4,19,12,0,906.0,141.0,0.2,24.0,945.0,897.07,629.01
2016,4,19,12,15,905.5,141.0,0.2,24.0,944.0,870.56,612.99
2016,4,19,12,30,905.0,141.0,0.2,24.0,943.0,841.5,595.37
2016,4,19,12,45,716.5,241.0,0.2,24.0,872.5,763.47,543.63
2016,4,19,13,0,528.0,341.0,0.2,24.0,802.0,688.93,491.88
2016,4,19,13,15,535.5,329.5,0.2,23.5,789.0,658.43,473.4
2016,4,19,13,30,543.0,318.0,0.2,23.0,776.0,626.5,452.87
2016,4,19,13,45,526.5,310.0,0.2,23.0,744.0,581.89,422.22
2016,4,19,14,0,510.0,302.0,0.2,23.0,712.0,537.97,391.55
2016,4,19,14,15,405.5,324.5,0.2,22.5,643.0,479.72,350.56
2016,4,19,14,30,301.0,347.0,0.2,22.0,574.0,426.02,312.74
2016,4,19,14,45,241.5,337.5,0.2,21.5,514.0,380.85,280.89
2016,4,19,15,0,182.0,328.0,0.2,21.0,454.0,335.45,248.75
2016,4,19,15,15,271.5,291.5,0.2,20.5,466.0,314.77,231.58
2016,4,19,15,30,361.0,255.0,0.2,20.0,478.0,291.97,211.0
2016,4,19,15,45,270.5,247.0,0.2,19.5,407.0,244.62,177.44
2016,4,19,16,0,180.0,239.0,0.2,19.0,336.0,214.05,157.99
2016,4,19,16,15,140.0,215.0,0.2,18.5,286.5,179.55,134.17
2016,4,19,16,30,100.0,191.0,0.2,18.0,237.0,157.12,120.43
2016,4,19,16,45,108.0,168.5,0.25,17.5,212.5,127.49,104.75
2016,4,19,17,0,116.0,146.0,0.3,17.0,188.0,112.49,92.63
2016,4,19,17,15,97.5,125.5,0.3,16.5,157.0,98.14,80.67
2016,4,19,17,30,79.0,105.0,0.3,16.0,126.0,86.88,71.06
2016,4,19,17,45,64.0,82.5,0.3,15.5,97.0,69.43,55.71
2016,4,19,18,0,49.0,60.0,0.3,15.0,68.0,51.6,39.7
2016,4,19,18,15,24.5,40.0,0.35,14.5,44.0,35.18,24.55
2016,4,19,18,30,0.0,20.0,0.4,14.0,20.0,18.51,6.16
2016,4,19,18,45,0.0,10.0,0.45,13.5,10.0,9.53,0.0
2016,4,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,45,141.5,14.5,0.6,11.0,27.5,98.69,0.0
2016,4,20,6,0,283.0,29.0,0.6,11.0,55.0,206.57,157.48
2016,4,20,6,15,386.0,39.5,0.5,11.5,99.0,287.26,232.39
2016,4,20,6,30,489.0,50.0,0.4,12.0,143.0,377.08,307.81
2016,4,20,6,45,546.5,58.5,0.35,13.0,192.5,443.55,360.95
2016,4,20,7,0,604.0,67.0,0.3,14.0,242.0,513.48,413.79
2016,4,20,7,15,648.5,73.0,0.3,14.5,294.0,573.91,457.9
2016,4,20,7,30,693.0,79.0,0.3,15.0,346.0,635.82,500.15
2016,4,20,7,45,451.0,140.5,0.3,15.5,324.0,536.67,422.63
2016,4,20,8,0,209.0,202.0,0.3,16.0,302.0,398.98,314.71
2016,4,20,8,15,177.5,227.5,0.3,16.0,318.5,404.82,318.46
2016,4,20,8,30,146.0,253.0,0.3,16.0,335.0,408.07,318.73
2016,4,20,8,45,165.0,275.0,0.3,16.5,375.0,449.26,347.83
2016,4,20,9,0,184.0,297.0,0.3,17.0,415.0,490.27,375.78
2016,4,20,9,15,268.5,302.0,0.3,17.0,486.5,584.7,443.36
2016,4,20,9,30,353.0,307.0,0.3,17.0,558.0,666.69,499.71
2016,4,20,9,45,287.5,339.5,0.3,17.5,550.5,640.03,476.38
2016,4,20,10,0,222.0,372.0,0.3,18.0,543.0,598.44,444.57
2016,4,20,10,15,319.5,357.0,0.3,18.0,613.0,680.49,502.74
2016,4,20,10,30,417.0,342.0,0.3,18.0,683.0,758.91,555.25
2016,4,20,10,45,447.5,341.5,0.3,18.5,716.5,778.55,565.84
2016,4,20,11,0,478.0,341.0,0.3,19.0,750.0,795.9,575.71
2016,4,20,11,15,259.0,359.5,0.3,19.0,582.0,598.35,439.41
2016,4,20,11,30,40.0,378.0,0.3,19.0,414.0,400.75,297.37
2016,4,20,11,45,80.5,413.0,0.3,19.0,485.0,465.63,346.2
2016,4,20,12,0,121.0,448.0,0.3,19.0,556.0,531.69,392.14
2016,4,20,12,15,289.0,408.5,0.3,19.0,665.5,625.21,459.51
2016,4,20,12,30,457.0,369.0,0.3,19.0,775.0,707.23,516.39
2016,4,20,12,45,667.0,255.0,0.3,19.0,841.0,740.45,541.73
2016,4,20,13,0,877.0,141.0,0.3,19.0,907.0,758.71,556.93
2016,4,20,13,15,872.5,140.0,0.3,19.0,890.5,720.19,529.87
2016,4,20,13,30,868.0,139.0,0.3,19.0,874.0,680.03,501.94
2016,4,20,13,45,855.5,141.0,0.35,19.0,848.5,634.67,470.36
2016,4,20,14,0,843.0,143.0,0.4,19.0,823.0,589.51,437.96
2016,4,20,14,15,731.5,188.5,0.4,18.5,763.0,527.41,392.44
2016,4,20,14,30,620.0,234.0,0.4,18.0,703.0,476.51,354.51
2016,4,20,14,45,482.5,267.0,0.4,18.0,621.5,413.33,307.37
2016,4,20,15,0,345.0,300.0,0.4,18.0,540.0,366.82,273.1
2016,4,20,15,15,553.5,214.0,0.35,17.5,571.5,337.03,244.98
2016,4,20,15,30,762.0,128.0,0.3,17.0,603.0,289.49,199.55
2016,4,20,15,45,743.0,123.0,0.3,17.0,557.0,239.41,157.49
2016,4,20,16,0,724.0,118.0,0.3,17.0,511.0,191.21,118.43
2016,4,20,16,15,696.5,113.0,0.3,16.5,461.5,144.22,84.56
2016,4,20,16,30,669.0,108.0,0.3,16.0,412.0,100.33,60.16
2016,4,20,16,45,609.5,100.5,0.3,16.0,352.0,65.55,52.24
2016,4,20,17,0,550.0,93.0,0.3,16.0,292.0,62.9,50.17
2016,4,20,17,15,518.0,86.0,0.25,15.5,250.5,60.59,48.34
2016,4,20,17,30,486.0,79.0,0.2,15.0,209.0,58.16,46.27
2016,4,20,17,45,414.5,67.5,0.2,14.5,161.5,50.16,39.09
2016,4,20,18,0,343.0,56.0,0.2,14.0,114.0,42.54,32.02
2016,4,20,18,15,241.0,40.5,0.2,13.5,74.5,31.32,21.46
2016,4,20,18,30,139.0,25.0,0.2,13.0,35.0,19.62,7.75
2016,4,20,18,45,69.5,12.5,0.2,13.0,17.5,11.91,0.0
2016,4,20,19,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,13.5,0.3,10.5,13.5,12.52,0.0
2016,4,21,6,0,0.0,27.0,0.3,11.0,27.0,25.63,15.18
2016,4,21,6,15,6.0,47.5,0.3,11.0,49.0,51.73,38.39
2016,4,21,6,30,12.0,68.0,0.3,11.0,71.0,77.17,60.79
2016,4,21,6,45,22.0,89.5,0.3,11.5,96.0,113.75,92.19
2016,4,21,7,0,32.0,111.0,0.3,12.0,121.0,144.31,117.82
2016,4,21,7,15,41.0,132.0,0.3,12.0,147.0,173.77,142.14
2016,4,21,7,30,50.0,153.0,0.3,12.0,173.0,203.5,166.14
2016,4,21,7,45,89.0,180.5,0.3,12.5,221.5,265.04,215.56
2016,4,21,8,0,128.0,208.0,0.3,13.0,270.0,340.98,274.18
2016,4,21,8,15,79.0,213.5,0.3,13.0,253.5,292.61,233.82
2016,4,21,8,30,30.0,219.0,0.3,13.0,237.0,255.0,202.44
2016,4,21,8,45,34.5,241.0,0.3,13.5,262.5,281.55,222.46
2016,4,21,9,0,39.0,263.0,0.3,14.0,288.0,307.89,241.47
2016,4,21,9,15,208.0,282.5,0.3,14.5,429.5,494.41,384.15
2016,4,21,9,30,377.0,302.0,0.3,15.0,571.0,683.94,517.19
2016,4,21,9,45,242.5,336.5,0.3,15.5,513.0,595.43,447.75
2016,4,21,10,0,108.0,371.0,0.3,16.0,455.0,479.03,361.31
2016,4,21,10,15,82.0,370.5,0.3,16.0,436.0,450.49,340.78
2016,4,21,10,30,56.0,370.0,0.3,16.0,417.0,422.05,319.26
2016,4,21,10,45,37.0,333.5,0.35,16.5,365.0,363.47,275.94
2016,4,21,11,0,18.0,297.0,0.4,17.0,313.0,298.75,227.61
2016,4,21,11,15,238.0,330.5,0.4,17.0,540.5,550.82,417.04
2016,4,21,11,30,458.0,364.0,0.4,17.0,768.0,775.33,569.76
2016,4,21,11,45,472.0,355.0,0.4,17.0,774.0,763.4,558.6
2016,4,21,12,0,486.0,346.0,0.4,17.0,780.0,749.47,549.61
2016,4,21,12,15,256.0,346.0,0.4,17.0,575.0,540.43,403.35
2016,4,21,12,30,26.0,346.0,0.4,17.0,370.0,343.9,258.98
2016,4,21,12,45,297.5,336.5,0.45,17.0,598.0,537.19,406.65
2016,4,21,13,0,569.0,327.0,0.5,17.0,826.0,708.06,526.09
2016,4,21,13,15,290.5,288.5,0.5,16.5,543.5,459.15,348.1
2016,4,21,13,30,12.0,250.0,0.5,16.0,261.0,237.94,182.05
2016,4,21,13,45,101.5,325.5,0.5,16.0,408.5,349.93,269.23
2016,4,21,14,0,191.0,401.0,0.5,16.0,556.0,453.16,344.04
2016,4,21,14,15,183.0,385.0,0.5,15.5,529.0,422.43,320.95
2016,4,21,14,30,175.0,369.0,0.5,15.0,502.0,392.48,299.41
2016,4,21,14,45,164.5,350.0,0.5,15.0,470.5,360.01,275.16
2016,4,21,15,0,154.0,331.0,0.5,15.0,439.0,328.71,251.54
2016,4,21,15,15,147.0,309.5,0.5,14.5,407.5,297.89,228.41
2016,4,21,15,30,140.0,288.0,0.5,14.0,376.0,268.02,205.72
2016,4,21,15,45,132.0,265.0,0.5,14.0,343.0,237.86,182.36
2016,4,21,16,0,124.0,242.0,0.5,14.0,310.0,208.85,160.03
2016,4,21,16,15,207.5,212.0,0.5,13.5,312.5,185.68,139.31
2016,4,21,16,30,291.0,182.0,0.5,13.0,315.0,146.33,108.68
2016,4,21,16,45,225.5,165.0,0.5,13.0,260.5,118.26,98.85
2016,4,21,17,0,160.0,148.0,0.5,13.0,206.0,114.03,95.56
2016,4,21,17,15,140.5,127.5,0.45,12.5,172.5,99.71,83.37
2016,4,21,17,30,121.0,107.0,0.4,12.0,139.0,84.94,70.53
2016,4,21,17,45,104.5,85.0,0.4,12.0,108.5,68.76,55.98
2016,4,21,18,0,88.0,63.0,0.4,12.0,78.0,52.09,40.71
2016,4,21,18,15,50.5,43.5,0.4,12.0,51.5,36.7,26.32
2016,4,21,18,30,13.0,24.0,0.4,12.0,25.0,21.67,9.91
2016,4,21,18,45,6.5,12.0,0.4,12.0,12.5,11.44,0.0
2016,4,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,0.6,9.0,14.5,13.45,0.0
2016,4,22,6,0,0.0,29.0,0.6,9.0,29.0,27.97,17.41
2016,4,22,6,15,6.0,49.5,0.6,9.0,50.5,53.98,40.66
2016,4,22,6,30,12.0,70.0,0.6,9.0,72.0,79.36,63.19
2016,4,22,6,45,21.5,91.0,0.6,9.0,97.0,115.03,94.27
2016,4,22,7,0,31.0,112.0,0.6,9.0,122.0,144.56,119.58
2016,4,22,7,15,39.5,133.0,0.6,9.0,147.5,173.66,143.97
2016,4,22,7,30,48.0,154.0,0.6,9.0,173.0,202.99,168.03
2016,4,22,7,45,200.5,169.5,0.6,9.5,264.5,350.82,290.73
2016,4,22,8,0,353.0,185.0,0.6,10.0,356.0,509.08,413.36
2016,4,22,8,15,207.0,213.5,0.6,10.0,316.5,413.0,333.75
2016,4,22,8,30,61.0,242.0,0.6,10.0,277.0,308.46,247.91
2016,4,22,8,45,30.5,171.5,0.6,10.0,189.0,200.49,161.62
2016,4,22,9,0,0.0,101.0,0.6,10.0,101.0,94.41,73.85
2016,4,22,9,15,0.0,85.0,0.6,10.0,85.0,79.26,61.35
2016,4,22,9,30,0.0,69.0,0.6,10.0,69.0,64.33,48.78
2016,4,22,9,45,0.0,82.5,0.65,10.0,82.5,76.98,59.25
2016,4,22,10,0,0.0,96.0,0.7,10.0,96.0,89.7,69.67
2016,4,22,10,15,10.0,195.0,0.7,10.0,203.0,194.23,154.94
2016,4,22,10,30,20.0,294.0,0.7,10.0,310.0,300.11,237.55
2016,4,22,10,45,14.5,249.5,0.7,10.0,261.5,250.33,197.77
2016,4,22,11,0,9.0,205.0,0.7,10.0,213.0,201.68,159.43
2016,4,22,11,15,51.0,319.5,0.7,10.0,365.0,356.31,280.97
2016,4,22,11,30,93.0,434.0,0.7,10.0,517.0,502.84,388.99
2016,4,22,11,45,48.0,293.5,0.75,10.5,336.5,322.21,252.1
2016,4,22,12,0,3.0,153.0,0.8,11.0,156.0,145.72,113.66
2016,4,22,12,15,237.0,262.0,0.8,11.0,474.5,446.05,353.97
2016,4,22,12,30,471.0,371.0,0.8,11.0,793.0,721.74,551.46
2016,4,22,12,45,243.5,329.5,0.8,11.0,548.0,490.71,379.94
2016,4,22,13,0,16.0,288.0,0.8,11.0,303.0,277.92,216.83
2016,4,22,13,15,217.5,324.0,0.8,11.0,509.5,441.28,346.54
2016,4,22,13,30,419.0,360.0,0.8,11.0,716.0,585.99,452.63
2016,4,22,13,45,349.5,374.0,0.8,11.0,665.5,535.78,412.99
2016,4,22,14,0,280.0,388.0,0.8,11.0,615.0,487.97,377.08
2016,4,22,14,15,148.0,323.0,0.8,11.0,442.5,355.35,277.6
2016,4,22,14,30,16.0,258.0,0.8,11.0,270.0,240.93,189.91
2016,4,22,14,45,80.5,295.0,0.8,11.0,352.0,289.15,228.02
2016,4,22,15,0,145.0,332.0,0.8,11.0,434.0,326.69,255.57
2016,4,22,15,15,341.0,266.0,0.75,11.0,485.5,319.71,244.76
2016,4,22,15,30,537.0,200.0,0.7,11.0,537.0,292.63,215.39
2016,4,22,15,45,466.0,203.5,0.7,11.0,480.0,249.01,180.64
2016,4,22,16,0,395.0,207.0,0.7,11.0,423.0,212.59,153.33
2016,4,22,16,15,382.5,188.0,0.7,10.5,381.0,180.39,129.33
2016,4,22,16,30,370.0,169.0,0.7,10.0,339.0,142.69,104.41
2016,4,22,16,45,185.0,135.5,0.7,10.0,220.5,98.77,82.93
2016,4,22,17,0,0.0,102.0,0.7,10.0,102.0,91.68,77.01
2016,4,22,17,15,0.0,85.5,0.65,9.5,85.5,77.43,64.59
2016,4,22,17,30,0.0,69.0,0.6,9.0,69.0,63.04,51.79
2016,4,22,17,45,206.5,61.5,0.6,9.0,97.0,44.97,35.31
2016,4,22,18,0,413.0,54.0,0.6,9.0,125.0,41.95,32.22
2016,4,22,18,15,294.5,41.5,0.6,8.5,83.5,32.05,22.7
2016,4,22,18,30,176.0,29.0,0.6,8.0,42.0,22.83,11.61
2016,4,22,18,45,88.0,14.5,0.6,8.0,21.0,13.82,0.0
2016,4,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,45,143.0,17.5,0.4,7.5,32.0,104.63,41.66
2016,4,23,6,0,286.0,35.0,0.4,8.0,64.0,217.07,172.02
2016,4,23,6,15,384.0,45.5,0.35,8.5,109.0,296.67,243.41
2016,4,23,6,30,482.0,56.0,0.3,9.0,154.0,384.48,317.26
2016,4,23,6,45,529.5,67.0,0.3,9.5,203.0,447.79,368.66
2016,4,23,7,0,577.0,78.0,0.3,10.0,252.0,513.7,419.7
2016,4,23,7,15,621.5,84.0,0.3,10.5,303.5,573.58,463.94
2016,4,23,7,30,666.0,90.0,0.3,11.0,355.0,634.85,506.47
2016,4,23,7,45,459.0,146.0,0.3,11.5,340.5,552.86,440.61
2016,4,23,8,0,252.0,202.0,0.3,12.0,326.0,448.08,356.95
2016,4,23,8,15,509.5,157.5,0.3,12.5,439.5,630.12,496.22
2016,4,23,8,30,767.0,113.0,0.3,13.0,553.0,813.28,619.78
2016,4,23,8,45,782.5,118.0,0.3,13.5,597.5,846.59,636.09
2016,4,23,9,0,798.0,123.0,0.3,14.0,642.0,877.72,653.18
2016,4,23,9,15,812.0,125.5,0.3,14.0,682.5,902.29,667.08
2016,4,23,9,30,826.0,128.0,0.3,14.0,723.0,924.28,679.4
2016,4,23,9,45,597.5,234.5,0.3,14.5,676.0,833.65,616.35
2016,4,23,10,0,369.0,341.0,0.3,15.0,629.0,716.04,531.02
2016,4,23,10,15,196.5,327.5,0.3,15.0,481.5,523.96,395.81
2016,4,23,10,30,24.0,314.0,0.3,15.0,334.0,323.68,246.73
2016,4,23,10,45,35.0,346.5,0.3,15.0,376.5,374.9,286.28
2016,4,23,11,0,46.0,379.0,0.3,15.0,419.0,414.75,314.77
2016,4,23,11,15,193.0,397.5,0.3,15.0,568.5,570.34,429.09
2016,4,23,11,30,340.0,416.0,0.3,15.0,718.0,717.57,530.28
2016,4,23,11,45,339.0,420.0,0.35,15.5,722.5,707.61,520.76
2016,4,23,12,0,338.0,424.0,0.4,16.0,727.0,696.43,512.74
2016,4,23,12,15,383.0,402.0,0.4,16.0,745.0,697.44,514.54
2016,4,23,12,30,428.0,380.0,0.4,16.0,763.0,696.85,514.92
2016,4,23,12,45,342.5,407.5,0.45,16.0,713.0,636.41,472.34
2016,4,23,13,0,257.0,435.0,0.5,16.0,663.0,581.11,433.37
2016,4,23,13,15,157.5,412.0,0.5,16.0,551.0,479.38,360.7
2016,4,23,13,30,58.0,389.0,0.5,16.0,439.0,387.18,293.44
2016,4,23,13,45,119.5,396.0,0.5,16.0,494.5,420.36,319.41
2016,4,23,14,0,181.0,403.0,0.5,16.0,550.0,450.16,341.04
2016,4,23,14,15,497.0,274.5,0.5,15.5,658.0,485.04,368.2
2016,4,23,14,30,813.0,146.0,0.5,15.0,766.0,500.51,377.54
2016,4,23,14,45,566.5,228.0,0.55,15.0,650.0,420.51,316.73
2016,4,23,15,0,320.0,310.0,0.6,15.0,534.0,367.98,278.61
2016,4,23,15,15,256.5,299.5,0.6,14.5,472.5,319.08,242.21
2016,4,23,15,30,193.0,289.0,0.6,14.0,411.0,283.79,216.46
2016,4,23,15,45,455.0,206.0,0.6,14.0,464.5,249.82,179.62
2016,4,23,16,0,717.0,123.0,0.6,14.0,518.0,199.69,127.41
2016,4,23,16,15,689.0,118.0,0.55,13.5,468.5,152.95,92.47
2016,4,23,16,30,661.0,113.0,0.5,13.0,419.0,109.39,66.45
2016,4,23,16,45,622.0,107.0,0.5,13.0,368.0,70.06,56.83
2016,4,23,17,0,583.0,101.0,0.5,13.0,317.0,68.93,56.1
2016,4,23,17,15,531.0,92.5,0.5,12.5,266.5,65.55,53.32
2016,4,23,17,30,479.0,84.0,0.5,12.0,216.0,60.87,49.27
2016,4,23,17,45,396.5,74.0,0.5,11.5,167.5,54.85,43.81
2016,4,23,18,0,314.0,64.0,0.5,11.0,119.0,48.57,37.86
2016,4,23,18,15,214.5,47.5,0.5,10.5,79.5,36.72,26.66
2016,4,23,18,30,115.0,31.0,0.5,10.0,40.0,25.42,13.99
2016,4,23,18,45,57.5,15.5,0.5,10.0,20.0,14.77,0.0
2016,4,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
