Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,128.5,20.0,0.6,8.0,34.0,103.4,51.0
2016,4,24,6,0,257.0,40.0,0.6,8.0,68.0,208.72,166.62
2016,4,24,6,15,355.0,52.5,0.6,8.5,113.5,287.94,237.53
2016,4,24,6,30,453.0,65.0,0.6,9.0,159.0,378.31,314.09
2016,4,24,6,45,516.0,74.5,0.6,9.5,210.0,449.18,371.97
2016,4,24,7,0,579.0,84.0,0.6,10.0,261.0,523.66,430.06
2016,4,24,7,15,624.5,91.0,0.6,10.5,314.0,585.77,476.12
2016,4,24,7,30,670.0,98.0,0.6,11.0,367.0,649.27,520.71
2016,4,24,7,45,710.5,90.5,0.6,11.5,410.0,692.03,548.28
2016,4,24,8,0,751.0,83.0,0.6,12.0,453.0,731.65,573.1
2016,4,24,8,15,772.0,99.0,0.6,12.5,512.5,786.79,608.12
2016,4,24,8,30,793.0,115.0,0.6,13.0,572.0,839.91,640.59
2016,4,24,8,45,817.0,115.5,0.6,13.5,619.5,876.18,661.07
2016,4,24,9,0,841.0,116.0,0.6,14.0,667.0,910.49,680.18
2016,4,24,9,15,854.0,119.0,0.6,14.0,708.0,935.31,694.2
2016,4,24,9,30,867.0,122.0,0.6,14.0,749.0,957.4,706.57
2016,4,24,9,45,870.0,128.0,0.6,14.5,782.5,970.56,711.99
2016,4,24,10,0,873.0,134.0,0.6,15.0,816.0,980.51,715.57
2016,4,24,10,15,737.0,208.0,0.6,15.0,798.0,933.69,684.48
2016,4,24,10,30,601.0,282.0,0.6,15.0,780.0,873.0,642.59
2016,4,24,10,45,550.0,313.0,0.65,15.5,778.0,848.57,624.94
2016,4,24,11,0,499.0,344.0,0.7,16.0,776.0,821.84,605.19
2016,4,24,11,15,541.0,335.0,0.7,16.0,810.5,838.59,616.99
2016,4,24,11,30,583.0,326.0,0.7,16.0,845.0,852.28,626.09
2016,4,24,11,45,523.5,350.5,0.75,16.0,819.0,806.45,594.62
2016,4,24,12,0,464.0,375.0,0.8,16.0,793.0,760.58,563.5
2016,4,24,12,15,480.5,371.5,0.8,15.5,804.5,752.05,559.36
2016,4,24,12,30,497.0,368.0,0.8,15.0,816.0,741.28,553.13
2016,4,24,12,45,495.5,363.0,0.85,15.0,805.5,713.31,534.5
2016,4,24,13,0,494.0,358.0,0.9,15.0,795.0,684.36,515.06
2016,4,24,13,15,484.0,350.0,0.9,14.5,771.5,646.12,489.12
2016,4,24,13,30,474.0,342.0,0.9,14.0,748.0,607.87,462.72
2016,4,24,13,45,485.5,326.5,0.9,14.0,732.5,576.44,440.08
2016,4,24,14,0,497.0,311.0,0.9,14.0,717.0,543.57,415.75
2016,4,24,14,15,477.0,303.5,0.9,13.5,681.5,499.59,383.25
2016,4,24,14,30,457.0,296.0,0.9,13.0,646.0,456.98,351.12
2016,4,24,14,45,422.0,294.5,0.9,13.0,605.5,414.42,317.8
2016,4,24,15,0,387.0,293.0,0.9,13.0,565.0,380.52,290.69
2016,4,24,15,15,482.0,240.5,0.9,12.5,559.0,340.38,256.49
2016,4,24,15,30,577.0,188.0,0.9,12.0,553.0,296.83,217.39
2016,4,24,15,45,515.0,191.5,0.9,12.0,499.0,252.93,181.8
2016,4,24,16,0,453.0,195.0,0.9,12.0,445.0,215.23,152.67
2016,4,24,16,15,548.0,162.5,0.9,11.5,437.0,174.57,116.94
2016,4,24,16,30,643.0,130.0,0.9,11.0,429.0,123.72,78.93
2016,4,24,16,45,608.0,121.0,0.9,11.0,377.5,81.33,67.28
2016,4,24,17,0,573.0,112.0,0.9,11.0,326.0,77.91,64.54
2016,4,24,17,15,522.5,102.5,0.9,10.5,275.0,72.61,60.07
2016,4,24,17,30,472.0,93.0,0.9,10.0,224.0,67.51,55.63
2016,4,24,17,45,436.0,76.5,0.9,9.5,177.5,56.76,45.88
2016,4,24,18,0,400.0,60.0,0.9,9.0,131.0,45.46,35.4
2016,4,24,18,15,293.0,45.5,0.9,8.5,88.5,35.12,25.52
2016,4,24,18,30,186.0,31.0,0.9,8.0,46.0,24.36,13.74
2016,4,24,18,45,93.0,15.5,0.9,8.0,23.0,14.77,0.0
2016,4,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,45,206.0,16.5,0.7,4.5,39.5,139.41,81.42
2016,4,25,6,0,412.0,33.0,0.7,5.0,79.0,281.95,228.74
2016,4,25,6,15,506.5,41.5,0.7,5.5,128.0,363.06,301.99
2016,4,25,6,30,601.0,50.0,0.7,6.0,177.0,451.94,377.65
2016,4,25,6,45,661.5,56.0,0.7,7.0,231.0,518.18,431.28
2016,4,25,7,0,722.0,62.0,0.7,8.0,285.0,592.57,487.83
2016,4,25,7,15,761.0,66.5,0.7,8.5,339.5,652.28,530.1
2016,4,25,7,30,800.0,71.0,0.7,9.0,394.0,712.68,571.27
2016,4,25,7,45,827.5,74.5,0.7,9.5,447.5,763.06,603.75
2016,4,25,8,0,855.0,78.0,0.7,10.0,501.0,812.66,634.82
2016,4,25,8,15,874.5,81.0,0.7,10.5,551.5,846.65,654.35
2016,4,25,8,30,894.0,84.0,0.7,11.0,602.0,885.87,677.28
2016,4,25,8,45,908.5,86.5,0.7,11.5,648.5,918.04,695.02
2016,4,25,9,0,923.0,89.0,0.7,12.0,695.0,947.78,711.03
2016,4,25,9,15,933.5,91.0,0.7,12.5,736.5,970.59,722.43
2016,4,25,9,30,944.0,93.0,0.7,13.0,778.0,990.48,732.01
2016,4,25,9,45,952.0,94.5,0.7,13.5,813.5,1004.38,737.83
2016,4,25,10,0,960.0,96.0,0.7,14.0,849.0,1015.05,741.77
2016,4,25,10,15,965.5,97.0,0.7,14.0,878.0,1019.5,743.31
2016,4,25,10,30,971.0,98.0,0.7,14.0,907.0,1020.58,742.98
2016,4,25,10,45,972.0,100.5,0.7,14.5,927.5,1015.63,737.69
2016,4,25,11,0,973.0,103.0,0.7,15.0,948.0,1007.28,730.51
2016,4,25,11,15,975.0,103.5,0.7,15.0,962.0,994.46,722.06
2016,4,25,11,30,977.0,104.0,0.7,15.0,976.0,978.38,711.71
2016,4,25,11,45,974.0,106.5,0.7,15.0,981.0,956.71,697.94
2016,4,25,12,0,971.0,109.0,0.7,15.0,986.0,932.09,682.39
2016,4,25,12,15,970.0,109.0,0.65,15.0,984.0,903.95,663.6
2016,4,25,12,30,969.0,109.0,0.6,15.0,982.0,873.11,643.12
2016,4,25,12,45,963.0,110.5,0.6,15.5,971.0,837.28,619.16
2016,4,25,13,0,957.0,112.0,0.6,16.0,960.0,799.34,593.77
2016,4,25,13,15,952.5,111.5,0.6,16.0,942.0,758.71,567.16
2016,4,25,13,30,948.0,111.0,0.6,16.0,924.0,716.27,537.3
2016,4,25,13,45,938.5,111.5,0.65,16.0,898.5,670.03,504.66
2016,4,25,14,0,929.0,112.0,0.7,16.0,873.0,622.73,470.24
2016,4,25,14,15,920.5,110.5,0.7,15.5,841.0,573.45,433.57
2016,4,25,14,30,912.0,109.0,0.7,15.0,809.0,523.49,395.1
2016,4,25,14,45,899.0,107.5,0.7,15.0,770.5,471.18,352.88
2016,4,25,15,0,886.0,106.0,0.7,15.0,732.0,419.05,309.56
2016,4,25,15,15,871.5,103.5,0.7,15.0,688.5,366.05,264.5
2016,4,25,15,30,857.0,101.0,0.7,15.0,645.0,307.56,214.5
2016,4,25,15,45,836.5,98.5,0.7,15.0,597.0,254.79,169.01
2016,4,25,16,0,816.0,96.0,0.7,15.0,549.0,203.95,126.37
2016,4,25,16,15,791.5,92.5,0.7,14.5,498.5,154.01,88.33
2016,4,25,16,30,767.0,89.0,0.7,14.0,448.0,106.81,59.39
2016,4,25,16,45,731.5,84.5,0.7,13.5,395.0,55.83,44.17
2016,4,25,17,0,696.0,80.0,0.7,13.0,342.0,52.41,41.44
2016,4,25,17,15,648.5,74.0,0.7,12.5,289.0,50.29,39.73
2016,4,25,17,30,601.0,68.0,0.7,12.0,236.0,48.05,37.81
2016,4,25,17,45,530.0,60.0,0.7,11.5,186.0,43.93,34.07
2016,4,25,18,0,459.0,52.0,0.7,11.0,136.0,39.61,29.94
2016,4,25,18,15,348.0,40.5,0.7,10.0,92.5,31.75,22.46
2016,4,25,18,30,237.0,29.0,0.7,9.0,49.0,23.45,13.31
2016,4,25,18,45,118.5,14.5,0.7,8.5,24.5,13.82,0.0
2016,4,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.6,7.0,11.0,10.48,0.0
2016,4,26,5,45,155.5,25.0,0.55,7.5,43.0,127.19,79.52
2016,4,26,6,0,311.0,39.0,0.5,8.0,75.0,236.89,190.81
2016,4,26,6,15,405.0,49.5,0.45,8.5,121.0,316.47,260.87
2016,4,26,6,30,499.0,60.0,0.4,9.0,167.0,403.62,333.7
2016,4,26,6,45,542.5,71.0,0.4,9.5,216.0,465.36,383.39
2016,4,26,7,0,586.0,82.0,0.4,10.0,265.0,529.3,432.49
2016,4,26,7,15,629.0,88.5,0.4,10.0,317.0,589.29,477.37
2016,4,26,7,30,672.0,95.0,0.4,10.0,369.0,650.52,520.54
2016,4,26,7,45,683.0,107.0,0.4,10.5,417.0,693.81,548.32
2016,4,26,8,0,694.0,119.0,0.4,11.0,465.0,735.55,574.44
2016,4,26,8,15,587.0,159.5,0.4,11.0,472.5,707.12,551.57
2016,4,26,8,30,480.0,200.0,0.4,11.0,480.0,666.44,519.2
2016,4,26,8,45,329.5,254.0,0.4,11.5,453.0,586.49,456.58
2016,4,26,9,0,179.0,308.0,0.4,12.0,426.0,499.49,388.07
2016,4,26,9,15,128.0,320.5,0.35,12.5,408.0,464.79,360.02
2016,4,26,9,30,77.0,333.0,0.3,13.0,390.0,415.1,320.46
2016,4,26,9,45,223.0,339.5,0.3,14.0,513.5,569.29,434.73
2016,4,26,10,0,369.0,346.0,0.3,15.0,637.0,723.33,539.53
2016,4,26,10,15,399.0,345.0,0.3,15.0,670.0,746.02,552.34
2016,4,26,10,30,429.0,344.0,0.3,15.0,703.0,777.02,572.29
2016,4,26,10,45,380.5,376.5,0.3,15.5,700.5,747.97,549.4
2016,4,26,11,0,332.0,409.0,0.3,16.0,698.0,727.09,532.7
2016,4,26,11,15,321.5,419.5,0.35,16.0,703.0,717.7,526.62
2016,4,26,11,30,311.0,430.0,0.4,16.0,708.0,707.13,519.62
2016,4,26,11,45,229.0,445.0,0.45,16.0,651.0,632.29,467.52
2016,4,26,12,0,147.0,460.0,0.5,16.0,594.0,566.23,421.0
2016,4,26,12,15,493.5,316.5,0.5,16.0,763.0,713.75,532.31
2016,4,26,12,30,840.0,173.0,0.5,16.0,932.0,834.41,616.47
2016,4,26,12,45,864.5,155.0,0.5,16.0,930.0,806.31,596.34
2016,4,26,13,0,889.0,137.0,0.5,16.0,928.0,773.9,575.52
2016,4,26,13,15,717.0,231.0,0.5,16.0,861.5,703.45,524.32
2016,4,26,13,30,545.0,325.0,0.5,16.0,795.0,641.35,478.41
2016,4,26,13,45,698.0,234.5,0.55,16.0,818.5,628.15,472.1
2016,4,26,14,0,851.0,144.0,0.6,16.0,842.0,605.3,456.89
2016,4,26,14,15,686.5,209.5,0.6,15.5,759.5,531.05,401.56
2016,4,26,14,30,522.0,275.0,0.6,15.0,677.0,472.69,357.88
2016,4,26,14,45,540.5,252.5,0.6,15.0,651.5,432.99,326.88
2016,4,26,15,0,559.0,230.0,0.6,15.0,626.0,391.38,293.16
2016,4,26,15,15,657.0,183.5,0.6,14.5,622.0,353.16,259.72
2016,4,26,15,30,755.0,137.0,0.6,14.0,618.0,305.92,217.03
2016,4,26,15,45,476.5,191.5,0.65,14.0,487.5,247.21,177.1
2016,4,26,16,0,198.0,246.0,0.7,14.0,357.0,226.63,171.19
2016,4,26,16,15,262.0,213.5,0.7,13.5,346.0,188.91,139.33
2016,4,26,16,30,326.0,181.0,0.7,13.0,335.0,152.79,111.4
2016,4,26,16,45,245.5,167.5,0.7,12.5,275.5,121.76,102.07
2016,4,26,17,0,165.0,154.0,0.7,12.0,216.0,118.11,99.5
2016,4,26,17,15,143.0,134.0,0.65,11.5,182.5,104.23,87.7
2016,4,26,17,30,121.0,114.0,0.6,11.0,149.0,89.92,75.28
2016,4,26,17,45,98.5,92.0,0.6,10.5,116.5,73.88,60.98
2016,4,26,18,0,76.0,70.0,0.6,10.0,84.0,57.37,45.92
2016,4,26,18,15,46.5,49.5,0.6,9.5,57.0,41.43,31.09
2016,4,26,18,30,17.0,29.0,0.6,9.0,30.0,25.96,15.65
2016,4,26,18,45,8.5,14.5,0.6,9.0,15.0,13.34,0.0
2016,4,26,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,0.5,8.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,0.5,8.0,2.0,1.91,0.0
2016,4,27,5,45,0.0,9.0,0.5,8.5,9.0,8.33,0.28
2016,4,27,6,0,0.0,16.0,0.5,9.0,16.0,14.83,6.91
2016,4,27,6,15,0.0,25.5,0.5,9.0,25.5,23.65,14.85
2016,4,27,6,30,0.0,35.0,0.5,9.0,35.0,32.49,22.76
2016,4,27,6,45,0.0,46.0,0.55,9.5,46.0,42.73,31.72
2016,4,27,7,0,0.0,57.0,0.6,10.0,57.0,52.99,40.52
2016,4,27,7,15,0.0,68.5,0.6,10.0,68.5,63.73,49.66
2016,4,27,7,30,0.0,80.0,0.6,10.0,80.0,74.7,58.86
2016,4,27,7,45,0.0,79.5,0.65,10.0,79.5,74.01,58.05
2016,4,27,8,0,0.0,79.0,0.7,10.0,79.0,73.56,57.46
2016,4,27,8,15,26.0,161.5,0.7,10.0,177.0,187.39,152.93
2016,4,27,8,30,52.0,244.0,0.7,10.0,275.0,302.28,244.51
2016,4,27,8,45,50.0,261.5,0.7,10.0,293.0,318.05,255.14
2016,4,27,9,0,48.0,279.0,0.7,10.0,311.0,333.47,266.15
2016,4,27,9,15,27.5,238.5,0.7,10.0,257.0,267.66,213.57
2016,4,27,9,30,7.0,198.0,0.7,10.0,203.0,195.71,155.75
2016,4,27,9,45,13.5,241.0,0.7,10.0,251.5,244.15,194.5
2016,4,27,10,0,20.0,284.0,0.7,10.0,300.0,292.49,231.8
2016,4,27,10,15,18.5,283.5,0.7,10.0,299.0,289.41,228.67
2016,4,27,10,30,17.0,283.0,0.7,10.0,298.0,286.41,226.0
2016,4,27,10,45,36.5,341.0,0.7,10.0,373.5,370.66,290.76
2016,4,27,11,0,56.0,399.0,0.7,10.0,449.0,444.31,345.16
2016,4,27,11,15,283.0,381.5,0.7,10.0,635.0,645.24,496.46
2016,4,27,11,30,510.0,364.0,0.7,10.0,821.0,826.76,623.47
2016,4,27,11,45,263.0,327.5,0.7,10.5,563.5,553.93,425.95
2016,4,27,12,0,16.0,291.0,0.7,11.0,306.0,286.45,222.44
2016,4,27,12,15,29.0,343.0,0.7,11.0,369.5,347.17,270.72
2016,4,27,12,30,42.0,395.0,0.7,11.0,433.0,402.19,311.63
2016,4,27,12,45,124.0,422.5,0.7,11.5,533.5,485.59,373.93
2016,4,27,13,0,206.0,450.0,0.7,12.0,634.0,560.09,427.4
2016,4,27,13,15,544.5,296.5,0.7,12.0,770.0,644.24,493.34
2016,4,27,13,30,883.0,143.0,0.7,12.0,906.0,705.06,539.49
2016,4,27,13,45,653.5,241.5,0.7,12.5,797.5,608.38,464.93
2016,4,27,14,0,424.0,340.0,0.7,13.0,689.0,529.28,404.34
2016,4,27,14,15,424.0,327.0,0.7,13.0,665.0,494.22,378.54
2016,4,27,14,30,424.0,314.0,0.7,13.0,641.0,458.89,351.46
2016,4,27,14,45,342.0,321.0,0.7,13.0,577.0,409.56,313.76
2016,4,27,15,0,260.0,328.0,0.7,13.0,513.0,362.47,278.12
2016,4,27,15,15,385.0,271.0,0.7,13.0,526.5,342.29,259.26
2016,4,27,15,30,510.0,214.0,0.7,13.0,540.0,302.8,223.09
2016,4,27,15,45,648.5,159.5,0.7,13.0,542.5,260.58,182.19
2016,4,27,16,0,787.0,105.0,0.7,13.0,545.0,210.52,134.0
2016,4,27,16,15,589.0,137.5,0.7,12.5,450.0,164.04,105.57
2016,4,27,16,30,391.0,170.0,0.7,12.0,355.0,142.78,101.14
2016,4,27,16,45,256.5,163.0,0.7,12.0,278.5,119.89,100.65
2016,4,27,17,0,122.0,156.0,0.7,12.0,202.0,119.26,100.49
2016,4,27,17,15,350.5,114.0,0.7,11.5,219.5,80.15,66.41
2016,4,27,17,30,579.0,72.0,0.7,11.0,237.0,50.99,40.58
2016,4,27,17,45,512.5,63.5,0.7,10.5,187.5,46.6,36.64
2016,4,27,18,0,446.0,55.0,0.7,10.0,138.0,41.98,32.24
2016,4,27,18,15,338.5,43.5,0.7,9.5,95.0,34.23,24.8
2016,4,27,18,30,231.0,32.0,0.7,9.0,52.0,25.03,15.16
2016,4,27,18,45,115.5,16.0,0.7,9.0,26.0,12.63,0.0
2016,4,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,46.0,6.0,0.65,7.5,7.0,0.0,0.0
2016,4,28,5,30,92.0,12.0,0.6,8.0,14.0,51.43,0.0
2016,4,28,5,45,235.5,24.0,0.6,8.5,48.5,169.64,118.27
2016,4,28,6,0,379.0,36.0,0.6,9.0,83.0,271.34,219.22
2016,4,28,6,15,467.5,44.5,0.55,9.5,130.0,348.47,286.78
2016,4,28,6,30,556.0,53.0,0.5,10.0,177.0,432.73,356.72
2016,4,28,6,45,615.0,59.0,0.5,11.0,229.0,500.76,410.28
2016,4,28,7,0,674.0,65.0,0.5,12.0,281.0,572.16,463.5
2016,4,28,7,15,713.0,70.0,0.5,12.5,334.0,627.0,501.46
2016,4,28,7,30,752.0,75.0,0.5,13.0,387.0,686.51,541.43
2016,4,28,7,45,780.5,78.5,0.5,13.5,439.0,736.21,573.01
2016,4,28,8,0,809.0,82.0,0.5,14.0,491.0,785.3,603.34
2016,4,28,8,15,830.0,85.5,0.45,14.5,540.5,827.07,626.99
2016,4,28,8,30,851.0,89.0,0.4,15.0,590.0,867.23,649.02
2016,4,28,8,45,864.5,92.5,0.4,15.5,635.5,891.3,661.1
2016,4,28,9,0,878.0,96.0,0.4,16.0,681.0,920.4,676.58
2016,4,28,9,15,890.5,98.0,0.35,16.5,722.0,944.29,687.41
2016,4,28,9,30,903.0,100.0,0.3,17.0,763.0,965.44,696.5
2016,4,28,9,45,914.0,100.5,0.3,17.5,799.0,980.6,702.97
2016,4,28,10,0,925.0,101.0,0.3,18.0,835.0,992.74,707.73
2016,4,28,10,15,931.5,102.0,0.3,18.0,863.5,998.0,709.73
2016,4,28,10,30,938.0,103.0,0.3,18.0,892.0,1000.01,709.99
2016,4,28,10,45,937.0,107.5,0.3,18.5,912.0,995.34,705.01
2016,4,28,11,0,936.0,112.0,0.3,19.0,932.0,987.35,698.27
2016,4,28,11,15,939.0,112.5,0.3,19.0,946.0,975.77,690.82
2016,4,28,11,30,942.0,113.0,0.3,19.0,960.0,961.04,681.59
2016,4,28,11,45,942.0,114.0,0.3,19.5,966.0,941.06,667.99
2016,4,28,12,0,942.0,115.0,0.3,20.0,972.0,918.17,652.74
2016,4,28,12,15,941.5,115.0,0.3,20.0,971.0,891.14,636.2
2016,4,28,12,30,941.0,115.0,0.3,20.0,970.0,861.49,618.02
2016,4,28,12,45,941.0,113.5,0.35,20.0,961.0,828.37,598.48
2016,4,28,13,0,941.0,112.0,0.4,20.0,952.0,792.88,577.22
2016,4,28,13,15,937.5,111.0,0.4,20.0,935.0,753.18,552.0
2016,4,28,13,30,934.0,110.0,0.4,20.0,918.0,711.65,523.48
2016,4,28,13,45,923.0,112.0,0.4,20.0,892.5,666.45,491.65
2016,4,28,14,0,912.0,114.0,0.4,20.0,867.0,620.33,458.38
2016,4,28,14,15,904.0,112.5,0.4,19.5,836.0,572.16,423.55
2016,4,28,14,30,896.0,111.0,0.4,19.0,805.0,523.32,387.0
2016,4,28,14,45,881.5,110.5,0.45,19.0,767.0,472.02,347.14
2016,4,28,15,0,867.0,110.0,0.5,19.0,729.0,421.07,306.19
2016,4,28,15,15,853.0,107.5,0.5,18.5,686.0,363.42,259.36
2016,4,28,15,30,839.0,105.0,0.5,18.0,643.0,312.01,216.11
2016,4,28,15,45,819.5,102.5,0.55,18.0,596.0,260.43,172.37
2016,4,28,16,0,800.0,100.0,0.6,18.0,549.0,210.69,131.02
2016,4,28,16,15,775.5,96.0,0.6,17.5,499.0,161.18,93.15
2016,4,28,16,30,751.0,92.0,0.6,17.0,449.0,114.43,63.43
2016,4,28,16,45,716.5,87.5,0.6,16.5,397.0,64.05,41.65
2016,4,28,17,0,682.0,83.0,0.6,16.0,345.0,54.18,42.45
2016,4,28,17,15,635.5,77.0,0.6,15.5,293.0,52.17,40.88
2016,4,28,17,30,589.0,71.0,0.6,15.0,241.0,50.03,39.1
2016,4,28,17,45,512.5,64.0,0.6,14.5,190.5,46.87,36.28
2016,4,28,18,0,436.0,57.0,0.6,14.0,140.0,43.62,33.18
2016,4,28,18,15,330.5,45.0,0.6,13.0,97.0,35.47,25.55
2016,4,28,18,30,225.0,33.0,0.6,12.0,54.0,25.79,15.77
2016,4,28,18,45,112.5,16.5,0.6,11.5,27.0,13.0,0.0
2016,4,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,0.8,8.0,5.0,4.77,0.0
2016,4,29,5,30,0.0,10.0,0.7,8.0,10.0,9.53,0.0
2016,4,29,5,45,61.5,30.0,0.6,8.5,37.5,74.29,51.0
2016,4,29,6,0,123.0,50.0,0.5,9.0,65.0,143.35,115.32
2016,4,29,6,15,176.5,69.5,0.5,9.5,103.0,201.68,166.73
2016,4,29,6,30,230.0,89.0,0.5,10.0,141.0,263.96,220.0
2016,4,29,6,45,272.5,106.5,0.5,10.5,183.5,320.01,266.34
2016,4,29,7,0,315.0,124.0,0.5,11.0,226.0,378.85,313.19
2016,4,29,7,15,363.5,132.0,0.5,11.0,269.5,445.64,365.14
2016,4,29,7,30,412.0,140.0,0.5,11.0,313.0,503.01,408.43
2016,4,29,7,45,550.0,132.0,0.5,11.0,393.5,614.82,492.59
2016,4,29,8,0,688.0,124.0,0.5,11.0,474.0,740.98,580.68
2016,4,29,8,15,537.0,177.5,0.45,11.5,467.5,683.51,533.17
2016,4,29,8,30,386.0,231.0,0.4,12.0,461.0,607.9,473.5
2016,4,29,8,45,389.5,251.0,0.4,12.5,497.5,638.53,493.9
2016,4,29,9,0,393.0,271.0,0.4,13.0,534.0,667.6,511.45
2016,4,29,9,15,396.0,289.0,0.4,13.5,567.5,692.32,525.8
2016,4,29,9,30,399.0,307.0,0.4,14.0,601.0,715.35,538.89
2016,4,29,9,45,632.0,219.5,0.4,15.0,711.0,857.78,636.77
2016,4,29,10,0,865.0,132.0,0.4,16.0,821.0,978.85,708.68
2016,4,29,10,15,873.0,133.5,0.4,16.5,849.5,977.43,703.37
2016,4,29,10,30,881.0,135.0,0.4,17.0,878.0,981.06,703.47
2016,4,29,10,45,887.0,136.0,0.45,17.5,899.5,979.17,701.33
2016,4,29,11,0,893.0,137.0,0.5,18.0,921.0,974.14,697.45
2016,4,29,11,15,896.5,137.5,0.5,18.0,935.0,963.2,690.24
2016,4,29,11,30,900.0,138.0,0.5,18.0,949.0,949.23,681.33
2016,4,29,11,45,901.5,138.0,0.55,18.5,956.0,930.05,669.08
2016,4,29,12,0,903.0,138.0,0.6,19.0,963.0,908.08,655.15
2016,4,29,12,15,903.0,138.0,0.6,19.0,961.5,882.16,638.96
2016,4,29,12,30,903.0,138.0,0.6,19.0,960.0,853.72,621.17
2016,4,29,12,45,888.0,146.0,0.65,19.0,948.0,818.46,599.75
2016,4,29,13,0,873.0,154.0,0.7,19.0,936.0,783.3,578.2
2016,4,29,13,15,870.0,153.0,0.7,18.5,919.5,745.11,553.15
2016,4,29,13,30,867.0,152.0,0.7,18.0,903.0,705.26,526.31
2016,4,29,13,45,870.0,145.0,0.7,18.0,882.0,662.35,495.8
2016,4,29,14,0,873.0,138.0,0.7,18.0,861.0,617.7,463.23
2016,4,29,14,15,865.5,136.0,0.7,17.5,831.0,570.21,428.37
2016,4,29,14,30,858.0,134.0,0.7,17.0,801.0,522.15,391.89
2016,4,29,14,45,850.5,130.5,0.75,17.0,765.5,472.46,352.61
2016,4,29,15,0,843.0,127.0,0.8,17.0,730.0,422.61,311.87
2016,4,29,15,15,829.5,124.0,0.8,16.5,688.5,371.25,269.19
2016,4,29,15,30,816.0,121.0,0.8,16.0,647.0,320.73,226.23
2016,4,29,15,45,803.5,115.5,0.8,16.0,601.5,269.44,181.98
2016,4,29,16,0,791.0,110.0,0.8,16.0,556.0,219.31,139.58
2016,4,29,16,15,708.0,111.0,0.8,15.5,483.5,161.01,96.62
2016,4,29,16,30,625.0,112.0,0.8,15.0,411.0,117.09,70.07
2016,4,29,16,45,505.0,121.5,0.8,14.5,345.0,89.41,64.18
2016,4,29,17,0,385.0,131.0,0.8,14.0,279.0,89.67,74.02
2016,4,29,17,15,493.5,102.5,0.8,13.5,264.0,71.94,58.71
2016,4,29,17,30,602.0,74.0,0.8,13.0,249.0,52.4,41.52
2016,4,29,17,45,541.0,65.0,0.8,12.5,199.0,47.63,37.27
2016,4,29,18,0,480.0,56.0,0.8,12.0,149.0,42.6,32.56
2016,4,29,18,15,375.0,45.0,0.8,11.5,104.0,35.34,25.64
2016,4,29,18,30,270.0,34.0,0.8,11.0,59.0,27.7,17.64
2016,4,29,18,45,135.0,17.0,0.8,11.0,29.5,13.39,0.0
2016,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,15,75.5,7.0,0.6,7.5,9.5,6.67,0.0
2016,4,30,5,30,151.0,14.0,0.6,8.0,19.0,79.78,0.0
2016,4,30,5,45,295.5,25.0,0.6,8.5,56.5,203.21,150.03
2016,4,30,6,0,440.0,36.0,0.6,9.0,94.0,305.65,247.72
2016,4,30,6,15,524.0,44.0,0.55,9.5,143.0,382.66,314.57
2016,4,30,6,30,608.0,52.0,0.5,10.0,192.0,466.3,383.29
2016,4,30,6,45,660.5,57.5,0.5,11.0,244.5,527.82,431.25
2016,4,30,7,0,713.0,63.0,0.5,12.0,297.0,596.43,481.19
2016,4,30,7,15,749.5,67.5,0.5,12.5,350.0,654.13,520.76
2016,4,30,7,30,786.0,72.0,0.5,13.0,403.0,712.39,559.27
2016,4,30,7,45,812.0,75.5,0.5,13.5,455.5,761.16,589.79
2016,4,30,8,0,838.0,79.0,0.5,14.0,508.0,809.11,618.98
2016,4,30,8,15,857.0,82.0,0.5,14.5,557.5,842.09,637.38
2016,4,30,8,30,876.0,85.0,0.5,15.0,607.0,880.43,659.22
2016,4,30,8,45,891.0,87.0,0.5,15.5,652.5,912.01,676.19
2016,4,30,9,0,906.0,89.0,0.5,16.0,698.0,941.25,691.54
2016,4,30,9,15,916.5,91.0,0.5,16.0,738.5,963.74,703.8
2016,4,30,9,30,927.0,93.0,0.5,16.0,779.0,983.37,714.37
2016,4,30,9,45,938.5,92.5,0.5,16.5,814.5,998.13,720.64
2016,4,30,10,0,950.0,92.0,0.5,17.0,850.0,1009.83,725.15
2016,4,30,10,15,955.5,93.0,0.5,17.5,878.0,1014.26,725.3
2016,4,30,10,30,961.0,94.0,0.5,18.0,906.0,1015.37,723.66
2016,4,30,10,45,963.5,95.0,0.5,18.5,926.5,1010.31,718.42
2016,4,30,11,0,966.0,96.0,0.5,19.0,947.0,1001.92,711.39
2016,4,30,11,15,968.0,96.5,0.5,19.0,960.5,989.28,703.26
2016,4,30,11,30,970.0,97.0,0.5,19.0,974.0,973.43,693.32
2016,4,30,11,45,969.5,98.0,0.5,19.5,979.5,952.73,679.2
2016,4,30,12,0,969.0,99.0,0.5,20.0,985.0,929.06,663.38
2016,4,30,12,15,968.0,99.0,0.45,20.0,983.0,901.17,645.21
2016,4,30,12,30,967.0,99.0,0.4,20.0,981.0,870.62,625.44
2016,4,30,12,45,959.5,102.0,0.4,20.0,970.0,835.31,603.58
2016,4,30,13,0,952.0,105.0,0.4,20.0,959.0,797.95,580.29
2016,4,30,13,15,948.0,104.0,0.4,20.0,941.5,757.64,554.85
2016,4,30,13,30,944.0,103.0,0.4,20.0,924.0,715.52,526.3
2016,4,30,13,45,939.5,101.5,0.4,20.0,900.0,671.02,495.1
2016,4,30,14,0,935.0,100.0,0.4,20.0,876.0,625.1,462.07
2016,4,30,14,15,927.5,98.5,0.4,20.0,844.5,576.38,426.08
2016,4,30,14,30,920.0,97.0,0.4,20.0,813.0,526.9,388.42
2016,4,30,14,45,910.5,95.0,0.4,20.0,776.0,475.59,348.23
2016,4,30,15,0,901.0,93.0,0.4,20.0,739.0,424.13,306.67
2016,4,30,15,15,888.0,91.0,0.35,20.0,696.5,371.58,262.91
2016,4,30,15,30,875.0,89.0,0.3,20.0,654.0,319.65,218.86
2016,4,30,15,45,856.5,86.5,0.3,20.0,606.5,266.88,174.38
2016,4,30,16,0,838.0,84.0,0.3,20.0,559.0,208.71,126.6
2016,4,30,16,15,816.0,81.0,0.3,19.5,509.0,158.37,87.94
2016,4,30,16,30,794.0,78.0,0.3,19.0,459.0,110.47,56.93
2016,4,30,16,45,761.5,74.5,0.3,18.5,407.0,64.56,38.27
2016,4,30,17,0,729.0,71.0,0.3,18.0,355.0,50.0,38.43
2016,4,30,17,15,686.5,66.0,0.3,17.0,302.5,48.04,37.01
2016,4,30,17,30,644.0,61.0,0.3,16.0,250.0,41.86,31.74
2016,4,30,17,45,578.0,55.0,0.35,15.5,199.5,39.12,29.31
2016,4,30,18,0,512.0,49.0,0.4,15.0,149.0,36.27,26.62
2016,4,30,18,15,411.5,39.5,0.4,14.5,105.0,30.14,20.83
2016,4,30,18,30,311.0,30.0,0.4,14.0,61.0,23.69,14.23
2016,4,30,18,45,155.5,15.0,0.4,13.5,30.5,11.61,0.0
2016,4,30,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,15,64.5,7.5,0.5,11.5,10.0,32.83,0.0
2016,5,1,5,30,129.0,15.0,0.5,12.0,20.0,90.24,0.0
2016,5,1,5,45,267.0,26.5,0.5,12.5,56.5,191.64,141.68
2016,5,1,6,0,405.0,38.0,0.5,13.0,93.0,290.39,232.44
2016,5,1,6,15,489.5,46.5,0.45,13.5,141.0,367.06,297.66
2016,5,1,6,30,574.0,55.0,0.4,14.0,189.0,450.4,364.95
2016,5,1,6,45,628.0,61.0,0.4,14.5,241.0,516.21,415.95
2016,5,1,7,0,682.0,67.0,0.4,15.0,293.0,584.92,466.4
2016,5,1,7,15,719.5,72.0,0.4,15.5,345.5,639.05,502.94
2016,5,1,7,30,757.0,77.0,0.4,16.0,398.0,697.74,541.43
2016,5,1,7,45,783.0,81.0,0.4,17.0,449.5,746.23,570.4
2016,5,1,8,0,809.0,85.0,0.4,18.0,501.0,793.96,598.0
2016,5,1,8,15,829.5,88.0,0.4,18.5,550.5,834.67,621.27
2016,5,1,8,30,850.0,91.0,0.4,19.0,600.0,873.74,643.1
2016,5,1,8,45,864.0,94.5,0.4,19.5,645.0,898.08,655.13
2016,5,1,9,0,878.0,98.0,0.4,20.0,690.0,927.55,670.54
2016,5,1,9,15,889.5,100.0,0.35,20.0,730.5,950.44,681.79
2016,5,1,9,30,901.0,102.0,0.3,20.0,771.0,970.57,691.4
2016,5,1,9,45,909.5,104.0,0.3,20.5,806.0,984.95,697.3
2016,5,1,10,0,918.0,106.0,0.3,21.0,841.0,996.24,701.48
2016,5,1,10,15,924.0,107.0,0.3,21.0,869.0,1000.91,703.12
2016,5,1,10,30,930.0,108.0,0.3,21.0,897.0,1002.37,703.06
2016,5,1,10,45,932.5,110.0,0.3,21.5,917.5,998.3,698.52
2016,5,1,11,0,935.0,112.0,0.3,22.0,938.0,990.99,692.24
2016,5,1,11,15,937.5,112.5,0.25,22.0,951.5,978.97,683.55
2016,5,1,11,30,940.0,113.0,0.2,22.0,965.0,963.82,673.23
2016,5,1,11,45,939.5,114.0,0.2,22.5,970.5,943.45,659.6
2016,5,1,12,0,939.0,115.0,0.2,23.0,976.0,920.22,644.38
2016,5,1,12,15,938.0,115.0,0.2,23.0,973.5,892.9,627.94
2016,5,1,12,30,937.0,115.0,0.2,23.0,971.0,863.01,609.93
2016,5,1,12,45,935.0,114.0,0.2,23.0,961.5,829.02,589.26
2016,5,1,13,0,933.0,113.0,0.2,23.0,952.0,792.81,567.09
2016,5,1,13,15,714.0,230.5,0.15,23.0,866.0,707.35,508.05
2016,5,1,13,30,495.0,348.0,0.1,23.0,780.0,633.09,454.81
2016,5,1,13,45,498.5,333.5,0.1,23.0,758.5,597.0,431.1
2016,5,1,14,0,502.0,319.0,0.1,23.0,737.0,560.12,405.77
2016,5,1,14,15,699.0,212.5,0.1,22.5,771.5,547.13,398.33
2016,5,1,14,30,896.0,106.0,0.1,22.0,806.0,524.73,381.69
2016,5,1,14,45,885.0,104.0,0.1,22.0,768.5,473.88,342.33
2016,5,1,15,0,874.0,102.0,0.1,22.0,731.0,423.06,302.1
2016,5,1,15,15,650.0,176.5,0.1,21.5,629.0,352.71,250.96
2016,5,1,15,30,426.0,251.0,0.1,21.0,527.0,312.6,224.08
2016,5,1,15,45,617.5,171.5,0.1,21.0,539.5,269.57,183.45
2016,5,1,16,0,809.0,92.0,0.1,21.0,552.0,211.95,129.45
2016,5,1,16,15,785.5,88.5,0.1,21.0,502.5,162.52,91.6
2016,5,1,16,30,762.0,85.0,0.1,21.0,453.0,115.7,61.12
2016,5,1,16,45,731.0,80.5,0.1,21.0,401.5,70.68,41.89
2016,5,1,17,0,700.0,76.0,0.1,21.0,350.0,48.68,36.77
2016,5,1,17,15,656.5,70.5,0.15,20.5,298.5,46.8,35.38
2016,5,1,17,30,613.0,65.0,0.2,20.0,247.0,44.8,33.75
2016,5,1,17,45,550.5,58.0,0.25,19.5,197.5,41.4,30.79
2016,5,1,18,0,488.0,51.0,0.3,19.0,148.0,37.83,27.52
2016,5,1,18,15,390.0,41.0,0.3,18.5,104.5,31.32,21.5
2016,5,1,18,30,292.0,31.0,0.3,18.0,61.0,24.47,14.71
2016,5,1,18,45,146.0,15.5,0.35,18.0,30.5,11.98,0.0
2016,5,1,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.0,0.45,11.5,10.0,25.24,0.0
2016,5,2,5,30,88.0,16.0,0.4,12.0,20.0,72.17,0.0
2016,5,2,5,45,203.5,31.5,0.35,12.5,55.5,165.39,123.62
2016,5,2,6,0,319.0,47.0,0.3,13.0,91.0,254.15,203.61
2016,5,2,6,15,402.5,58.0,0.25,13.5,137.5,330.82,268.28
2016,5,2,6,30,486.0,69.0,0.2,14.0,184.0,413.36,334.74
2016,5,2,6,45,495.5,79.0,0.2,15.0,220.5,451.29,363.44
2016,5,2,7,0,505.0,89.0,0.2,16.0,257.0,488.67,390.41
2016,5,2,7,15,500.0,114.0,0.2,16.0,304.0,526.95,417.63
2016,5,2,7,30,495.0,139.0,0.2,16.0,351.0,568.56,446.11
2016,5,2,7,45,547.5,136.0,0.2,16.5,397.0,620.81,482.08
2016,5,2,8,0,600.0,133.0,0.2,17.0,443.0,681.86,522.19
2016,5,2,8,15,616.5,143.5,0.2,17.5,489.0,722.17,546.3
2016,5,2,8,30,633.0,154.0,0.2,18.0,535.0,761.09,569.27
2016,5,2,8,45,546.0,202.0,0.2,18.5,548.0,740.75,551.14
2016,5,2,9,0,459.0,250.0,0.2,19.0,561.0,720.45,532.86
2016,5,2,9,15,651.5,189.5,0.2,19.0,659.5,842.53,616.15
2016,5,2,9,30,844.0,129.0,0.2,19.0,758.0,956.39,684.93
2016,5,2,9,45,860.0,127.5,0.25,19.5,794.0,973.15,691.76
2016,5,2,10,0,876.0,126.0,0.3,20.0,830.0,979.11,693.77
2016,5,2,10,15,883.0,127.5,0.3,20.0,858.0,984.94,696.26
2016,5,2,10,30,890.0,129.0,0.3,20.0,886.0,987.67,696.98
2016,5,2,10,45,893.5,131.0,0.3,20.5,906.5,984.45,692.93
2016,5,2,11,0,897.0,133.0,0.3,21.0,927.0,978.11,687.22
2016,5,2,11,15,900.0,133.5,0.3,21.0,941.0,966.72,679.92
2016,5,2,11,30,903.0,134.0,0.3,21.0,955.0,952.32,670.95
2016,5,2,11,45,898.0,138.5,0.3,21.0,959.5,931.7,658.28
2016,5,2,12,0,893.0,143.0,0.3,21.0,964.0,908.42,644.09
2016,5,2,12,15,892.5,143.0,0.3,21.0,962.0,882.33,628.16
2016,5,2,12,30,892.0,143.0,0.3,21.0,960.0,853.8,610.7
2016,5,2,12,45,884.5,145.5,0.3,21.0,949.0,819.75,589.68
2016,5,2,13,0,877.0,148.0,0.3,21.0,938.0,783.92,567.42
2016,5,2,13,15,872.5,147.0,0.3,21.0,921.5,745.61,542.35
2016,5,2,13,30,868.0,146.0,0.3,21.0,905.0,705.73,515.24
2016,5,2,13,45,733.5,214.0,0.3,21.0,843.5,640.42,468.54
2016,5,2,14,0,599.0,282.0,0.3,21.0,782.0,586.24,429.18
2016,5,2,14,15,599.5,268.0,0.3,20.5,752.5,543.49,399.63
2016,5,2,14,30,600.0,254.0,0.3,20.0,723.0,499.32,367.96
2016,5,2,14,45,584.0,243.0,0.3,20.0,682.5,451.59,332.13
2016,5,2,15,0,568.0,232.0,0.3,20.0,642.0,404.19,295.7
2016,5,2,15,15,471.0,248.5,0.3,19.5,575.5,352.32,257.15
2016,5,2,15,30,374.0,265.0,0.3,19.0,509.0,315.94,230.64
2016,5,2,15,45,465.5,216.0,0.3,19.0,497.0,270.67,191.68
2016,5,2,16,0,557.0,167.0,0.3,19.0,485.0,223.15,149.85
2016,5,2,16,15,510.0,163.0,0.25,18.5,434.5,182.22,119.86
2016,5,2,16,30,463.0,159.0,0.2,18.0,384.0,146.23,96.96
2016,5,2,16,45,358.5,156.0,0.2,17.5,318.5,122.46,89.73
2016,5,2,17,0,254.0,153.0,0.2,17.0,253.0,110.97,91.11
2016,5,2,17,15,216.0,138.5,0.2,16.5,215.0,102.0,83.87
2016,5,2,17,30,178.0,124.0,0.2,16.0,177.0,96.98,79.83
2016,5,2,17,45,146.0,102.5,0.25,15.5,140.5,81.43,66.39
2016,5,2,18,0,114.0,81.0,0.3,15.0,104.0,65.45,52.23
2016,5,2,18,15,78.0,59.0,0.35,14.5,73.0,48.7,37.06
2016,5,2,18,30,42.0,37.0,0.4,14.0,42.0,31.48,21.02
2016,5,2,18,45,21.0,18.5,0.45,13.5,21.0,16.34,1.06
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.8,12.0,6.0,5.72,0.0
2016,5,3,5,30,0.0,12.0,0.7,12.0,12.0,11.13,0.0
2016,5,3,5,45,12.0,30.5,0.65,12.5,32.5,40.54,26.84
2016,5,3,6,0,24.0,49.0,0.6,13.0,53.0,68.95,52.51
2016,5,3,6,15,41.0,71.0,0.5,13.5,80.0,105.22,84.04
2016,5,3,6,30,58.0,93.0,0.4,14.0,107.0,141.78,115.21
2016,5,3,6,45,76.0,113.0,0.35,14.5,136.0,176.89,144.4
2016,5,3,7,0,94.0,133.0,0.3,15.0,165.0,224.07,182.36
2016,5,3,7,15,233.0,143.0,0.25,15.5,239.0,351.43,284.56
2016,5,3,7,30,372.0,153.0,0.2,16.0,313.0,490.4,388.97
2016,5,3,7,45,338.5,181.5,0.15,17.0,341.0,492.85,385.34
2016,5,3,8,0,305.0,210.0,0.1,18.0,369.0,505.53,390.4
2016,5,3,8,15,286.0,236.5,0.1,18.5,396.5,524.99,401.44
2016,5,3,8,30,267.0,263.0,0.1,19.0,424.0,542.08,410.52
2016,5,3,8,45,261.5,286.0,0.1,19.5,453.5,565.14,424.05
2016,5,3,9,0,256.0,309.0,0.1,20.0,483.0,586.65,436.24
2016,5,3,9,15,322.5,312.5,0.1,20.0,545.0,652.17,481.12
2016,5,3,9,30,389.0,316.0,0.1,20.0,607.0,718.17,524.61
2016,5,3,9,45,344.0,346.0,0.1,20.0,612.0,706.58,513.47
2016,5,3,10,0,299.0,376.0,0.1,20.0,617.0,692.5,501.91
2016,5,3,10,15,282.5,394.5,0.1,20.0,628.5,691.38,499.95
2016,5,3,10,30,266.0,413.0,0.1,20.0,640.0,688.75,496.89
2016,5,3,10,45,201.0,429.5,0.1,20.0,603.5,626.97,453.75
2016,5,3,11,0,136.0,446.0,0.1,20.0,567.0,575.99,417.87
2016,5,3,11,15,146.5,454.5,0.05,20.0,587.0,587.11,425.54
2016,5,3,11,30,157.0,463.0,0.0,20.0,607.0,597.11,431.81
2016,5,3,11,45,123.0,457.5,0.0,20.0,571.0,553.1,400.95
2016,5,3,12,0,89.0,452.0,0.0,20.0,535.0,506.16,368.49
2016,5,3,12,15,125.5,460.0,0.0,20.0,576.5,540.45,393.27
2016,5,3,12,30,162.0,468.0,0.0,20.0,618.0,567.88,412.15
2016,5,3,12,45,142.0,461.0,0.0,20.0,591.0,535.28,389.21
2016,5,3,13,0,122.0,454.0,0.0,20.0,564.0,503.86,367.68
2016,5,3,13,15,97.5,434.0,0.0,20.0,521.5,461.49,338.37
2016,5,3,13,30,73.0,414.0,0.0,20.0,479.0,420.19,309.63
2016,5,3,13,45,112.0,414.5,0.0,20.5,510.0,433.96,319.84
2016,5,3,14,0,151.0,415.0,0.0,21.0,541.0,446.98,328.55
2016,5,3,14,15,152.0,399.0,0.0,21.0,522.5,422.76,311.29
2016,5,3,14,30,153.0,383.0,0.0,21.0,504.0,398.54,294.2
2016,5,3,14,45,314.5,324.0,0.05,21.0,556.5,404.76,298.17
2016,5,3,15,0,476.0,265.0,0.1,21.0,609.0,395.78,288.83
2016,5,3,15,15,431.5,264.0,0.1,20.5,562.0,352.15,255.89
2016,5,3,15,30,387.0,263.0,0.1,20.0,515.0,319.18,231.02
2016,5,3,15,45,389.5,241.0,0.1,20.0,479.5,279.71,199.65
2016,5,3,16,0,392.0,219.0,0.1,20.0,444.0,240.26,168.4
2016,5,3,16,15,360.0,204.0,0.1,19.5,396.5,201.25,140.11
2016,5,3,16,30,328.0,189.0,0.1,19.0,349.0,165.73,116.5
2016,5,3,16,45,373.5,159.0,0.15,18.5,322.0,118.14,84.9
2016,5,3,17,0,419.0,129.0,0.2,18.0,295.0,87.79,70.94
2016,5,3,17,15,358.0,123.0,0.25,17.5,251.0,85.95,69.83
2016,5,3,17,30,297.0,117.0,0.3,17.0,207.0,88.22,72.04
2016,5,3,17,45,250.5,99.0,0.35,16.5,165.0,75.89,61.38
2016,5,3,18,0,204.0,81.0,0.4,16.0,123.0,63.1,50.02
2016,5,3,18,15,146.0,61.0,0.4,15.5,86.5,48.4,36.69
2016,5,3,18,30,88.0,41.0,0.4,15.0,50.0,33.21,22.51
2016,5,3,18,45,44.0,20.5,0.45,15.0,25.0,17.97,3.18
2016,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.6,12.5,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,0.5,12.0,9.0,8.34,0.0
2016,5,4,5,45,1.5,28.5,0.4,12.0,29.0,28.41,17.36
2016,5,4,6,0,3.0,48.0,0.3,12.0,49.0,50.75,37.34
2016,5,4,6,15,17.0,70.0,0.25,12.0,74.5,89.17,70.71
