Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,6,30,31.0,92.0,0.2,12.0,100.0,122.95,99.76
2016,5,4,6,45,50.5,112.5,0.2,12.5,128.5,158.81,129.88
2016,5,4,7,0,70.0,133.0,0.2,13.0,157.0,195.79,160.12
2016,5,4,7,15,35.0,122.5,0.2,13.0,134.5,154.66,125.15
2016,5,4,7,30,0.0,112.0,0.2,13.0,112.0,107.39,84.93
2016,5,4,7,45,100.5,169.0,0.2,13.0,222.0,271.59,220.8
2016,5,4,8,0,201.0,226.0,0.2,13.0,332.0,424.19,338.11
2016,5,4,8,15,137.5,245.0,0.15,13.0,320.5,392.92,309.56
2016,5,4,8,30,74.0,264.0,0.1,13.0,309.0,344.27,269.99
2016,5,4,8,45,72.5,284.0,0.1,13.5,331.0,363.54,283.55
2016,5,4,9,0,71.0,304.0,0.1,14.0,353.0,382.35,295.9
2016,5,4,9,15,52.0,302.5,0.1,14.0,339.5,360.27,278.0
2016,5,4,9,30,33.0,301.0,0.1,14.0,326.0,338.15,260.47
2016,5,4,9,45,24.5,285.0,0.1,14.5,304.0,310.59,238.92
2016,5,4,10,0,16.0,269.0,0.1,15.0,282.0,273.53,210.25
2016,5,4,10,15,40.5,332.0,0.1,15.0,366.5,370.72,283.25
2016,5,4,10,30,65.0,395.0,0.1,15.0,451.0,456.7,344.45
2016,5,4,10,45,147.0,419.5,0.1,15.5,550.0,565.82,421.32
2016,5,4,11,0,229.0,444.0,0.1,16.0,649.0,661.16,485.46
2016,5,4,11,15,263.5,444.0,0.1,16.5,682.0,692.37,504.33
2016,5,4,11,30,298.0,444.0,0.1,17.0,715.0,712.77,516.86
2016,5,4,11,45,363.0,419.0,0.15,17.5,752.5,733.79,531.52
2016,5,4,12,0,428.0,394.0,0.2,18.0,790.0,754.73,545.9
2016,5,4,12,15,429.5,393.0,0.2,18.0,789.5,736.98,533.73
2016,5,4,12,30,431.0,392.0,0.2,18.0,789.0,717.95,521.23
2016,5,4,12,45,421.0,391.0,0.2,18.5,775.0,688.84,500.85
2016,5,4,13,0,411.0,390.0,0.2,19.0,761.0,659.45,480.27
2016,5,4,13,15,398.5,388.0,0.2,19.0,743.0,629.31,459.85
2016,5,4,13,30,386.0,386.0,0.2,19.0,725.0,598.29,438.59
2016,5,4,13,45,331.0,394.0,0.25,19.0,679.0,549.44,404.76
2016,5,4,14,0,276.0,402.0,0.3,19.0,633.0,504.35,373.32
2016,5,4,14,15,411.5,339.5,0.3,18.5,670.0,503.9,374.75
2016,5,4,14,30,547.0,277.0,0.3,18.0,707.0,495.47,368.5
2016,5,4,14,45,563.5,253.5,0.3,18.0,679.5,453.53,336.34
2016,5,4,15,0,580.0,230.0,0.3,18.0,652.0,409.88,302.19
2016,5,4,15,15,428.5,260.5,0.3,17.5,562.0,349.45,257.94
2016,5,4,15,30,277.0,291.0,0.3,17.0,472.0,309.04,229.93
2016,5,4,15,45,361.0,249.0,0.3,17.0,467.5,279.82,203.9
2016,5,4,16,0,445.0,207.0,0.3,17.0,463.0,235.09,164.87
2016,5,4,16,15,382.5,199.5,0.3,16.5,405.5,202.2,141.96
2016,5,4,16,30,320.0,192.0,0.3,16.0,348.0,168.15,120.23
2016,5,4,16,45,335.0,167.0,0.3,16.0,314.5,131.33,96.81
2016,5,4,17,0,350.0,142.0,0.3,16.0,281.0,104.03,85.51
2016,5,4,17,15,296.0,133.0,0.3,15.5,239.5,98.55,81.28
2016,5,4,17,30,242.0,124.0,0.3,15.0,198.0,92.78,76.55
2016,5,4,17,45,215.0,103.0,0.3,14.5,159.0,78.57,64.21
2016,5,4,18,0,188.0,82.0,0.3,14.0,120.0,63.79,51.05
2016,5,4,18,15,136.5,61.5,0.3,13.5,85.0,48.77,37.38
2016,5,4,18,30,85.0,41.0,0.3,13.0,50.0,34.59,24.02
2016,5,4,18,45,42.5,20.5,0.3,12.5,25.0,18.02,4.51
2016,5,4,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.3,10.5,9.0,8.58,0.0
2016,5,5,5,30,0.0,18.0,0.3,11.0,18.0,17.19,0.07
2016,5,5,5,45,54.0,38.5,0.3,11.5,46.5,82.21,61.39
2016,5,5,6,0,108.0,59.0,0.3,12.0,75.0,138.2,110.98
2016,5,5,6,15,152.5,79.5,0.3,12.0,112.0,201.76,165.54
2016,5,5,6,30,197.0,100.0,0.3,12.0,149.0,259.2,213.94
2016,5,5,6,45,253.0,111.0,0.3,12.5,188.5,314.55,259.19
2016,5,5,7,0,309.0,122.0,0.3,13.0,228.0,374.37,306.38
2016,5,5,7,15,180.0,147.5,0.25,13.0,212.0,305.45,248.59
2016,5,5,7,30,51.0,173.0,0.2,13.0,196.0,226.15,181.96
2016,5,5,7,45,27.5,168.0,0.2,13.5,180.5,198.68,159.03
2016,5,5,8,0,4.0,163.0,0.2,14.0,165.0,161.98,128.16
2016,5,5,8,15,10.0,188.5,0.2,14.0,194.5,192.77,152.74
2016,5,5,8,30,16.0,214.0,0.2,14.0,224.0,223.66,176.59
2016,5,5,8,45,33.0,252.5,0.2,14.5,275.0,291.62,228.51
2016,5,5,9,0,50.0,291.0,0.2,15.0,326.0,348.12,269.93
2016,5,5,9,15,25.0,203.5,0.2,15.0,221.0,227.67,177.01
2016,5,5,9,30,0.0,116.0,0.2,15.0,116.0,108.81,83.1
2016,5,5,9,45,0.0,73.5,0.25,15.5,73.5,68.59,50.85
2016,5,5,10,0,0.0,31.0,0.3,16.0,31.0,28.9,18.3
2016,5,5,10,15,6.0,134.5,0.3,16.0,140.0,132.19,102.19
2016,5,5,10,30,12.0,238.0,0.3,16.0,249.0,237.59,183.63
2016,5,5,10,45,6.0,135.0,0.3,16.0,140.5,132.49,101.21
2016,5,5,11,0,0.0,32.0,0.3,16.0,32.0,29.88,18.91
2016,5,5,11,15,0.0,45.5,0.3,15.5,45.5,42.51,29.44
2016,5,5,11,30,0.0,59.0,0.3,15.0,59.0,55.16,39.81
2016,5,5,11,45,0.0,63.0,0.3,15.0,63.0,58.92,42.83
2016,5,5,12,0,0.0,67.0,0.3,15.0,67.0,62.67,45.86
2016,5,5,12,15,0.0,53.0,0.3,15.0,53.0,49.56,35.17
2016,5,5,12,30,0.0,39.0,0.3,15.0,39.0,36.45,24.47
2016,5,5,12,45,0.0,52.5,0.3,15.0,52.5,49.08,34.85
2016,5,5,13,0,0.0,66.0,0.3,15.0,66.0,61.71,45.15
2016,5,5,13,15,0.0,60.0,0.3,14.5,60.0,56.07,40.65
2016,5,5,13,30,0.0,54.0,0.3,14.0,54.0,50.44,36.16
2016,5,5,13,45,0.0,82.5,0.3,14.0,82.5,77.1,58.03
2016,5,5,14,0,0.0,111.0,0.3,14.0,111.0,103.39,79.32
2016,5,5,14,15,10.0,197.5,0.3,14.0,206.0,186.96,145.87
2016,5,5,14,30,20.0,284.0,0.3,14.0,301.0,266.31,206.85
2016,5,5,14,45,136.5,311.0,0.3,14.0,412.0,324.18,249.93
2016,5,5,15,0,253.0,338.0,0.3,14.0,523.0,372.82,283.93
2016,5,5,15,15,202.5,321.5,0.25,13.5,464.0,332.8,253.43
2016,5,5,15,30,152.0,305.0,0.2,13.0,405.0,290.96,222.62
2016,5,5,15,45,109.0,275.5,0.2,13.0,345.0,254.62,195.94
2016,5,5,16,0,66.0,246.0,0.2,13.0,285.0,215.64,167.43
2016,5,5,16,15,89.5,228.5,0.2,13.0,276.0,198.86,153.78
2016,5,5,16,30,113.0,211.0,0.2,13.0,267.0,172.07,132.48
2016,5,5,16,45,157.0,186.5,0.2,13.0,255.0,146.94,113.83
2016,5,5,17,0,201.0,162.0,0.2,13.0,243.0,123.73,103.39
2016,5,5,17,15,167.5,145.5,0.15,12.5,207.0,112.17,93.92
2016,5,5,17,30,134.0,129.0,0.1,12.0,171.0,100.26,83.85
2016,5,5,17,45,115.5,106.5,0.1,12.0,137.5,84.22,69.75
2016,5,5,18,0,97.0,84.0,0.1,12.0,104.0,67.71,54.91
2016,5,5,18,15,65.0,62.0,0.1,12.0,74.0,51.04,39.66
2016,5,5,18,30,33.0,40.0,0.1,12.0,44.0,35.08,24.67
2016,5,5,18,45,16.5,20.0,0.15,12.0,22.0,18.33,5.71
2016,5,5,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,36.5,10.5,0.5,9.0,12.5,24.94,0.0
2016,5,6,5,30,73.0,21.0,0.4,9.0,25.0,68.42,24.34
2016,5,6,5,45,147.5,40.0,0.35,9.5,59.0,140.06,109.11
2016,5,6,6,0,222.0,59.0,0.3,10.0,93.0,219.4,178.85
2016,5,6,6,15,294.0,74.0,0.25,10.0,137.0,288.21,237.9
2016,5,6,6,30,366.0,89.0,0.2,10.0,181.0,362.95,299.69
2016,5,6,6,45,407.0,103.5,0.2,10.5,227.5,421.42,345.72
2016,5,6,7,0,448.0,118.0,0.2,11.0,274.0,482.19,391.69
2016,5,6,7,15,531.5,110.0,0.2,11.5,323.0,554.66,445.63
2016,5,6,7,30,615.0,102.0,0.2,12.0,372.0,628.11,497.39
2016,5,6,7,45,545.0,139.5,0.2,12.5,400.0,626.71,492.22
2016,5,6,8,0,475.0,177.0,0.2,13.0,428.0,625.46,487.11
2016,5,6,8,15,289.5,226.0,0.15,13.5,383.5,516.57,401.91
2016,5,6,8,30,104.0,275.0,0.1,14.0,339.0,383.74,298.09
2016,5,6,8,45,73.0,280.0,0.1,15.0,326.5,359.25,278.35
2016,5,6,9,0,42.0,285.0,0.1,16.0,314.0,333.88,256.85
2016,5,6,9,15,89.0,324.0,0.1,16.5,390.0,418.91,319.91
2016,5,6,9,30,136.0,363.0,0.1,17.0,466.0,517.54,388.95
2016,5,6,9,45,143.5,381.5,0.1,17.5,494.5,541.57,403.04
2016,5,6,10,0,151.0,400.0,0.1,18.0,523.0,564.79,417.34
2016,5,6,10,15,186.0,413.0,0.1,18.0,569.0,607.63,446.54
2016,5,6,10,30,221.0,426.0,0.1,18.0,615.0,649.39,474.3
2016,5,6,10,45,184.5,438.5,0.1,18.5,599.5,621.25,452.31
2016,5,6,11,0,148.0,451.0,0.1,19.0,584.0,592.75,431.04
2016,5,6,11,15,137.5,457.0,0.1,19.0,582.0,581.79,423.31
2016,5,6,11,30,127.0,463.0,0.1,19.0,580.0,570.47,415.15
2016,5,6,11,45,180.0,465.5,0.1,19.0,632.0,611.92,444.47
2016,5,6,12,0,233.0,468.0,0.1,19.0,684.0,650.38,470.63
2016,5,6,12,15,215.0,469.5,0.1,18.5,668.5,624.92,453.36
2016,5,6,12,30,197.0,471.0,0.1,18.0,653.0,599.76,437.03
2016,5,6,12,45,162.5,464.5,0.1,18.0,614.0,555.11,406.23
2016,5,6,13,0,128.0,458.0,0.1,18.0,575.0,512.53,376.75
2016,5,6,13,15,79.5,407.0,0.1,18.0,479.5,425.75,315.87
2016,5,6,13,30,31.0,356.0,0.1,18.0,384.0,342.5,256.35
2016,5,6,13,45,36.0,357.5,0.1,18.0,388.5,342.76,257.56
2016,5,6,14,0,41.0,359.0,0.1,18.0,393.0,342.35,257.48
2016,5,6,14,15,34.5,334.0,0.1,18.0,362.5,313.15,236.28
2016,5,6,14,30,28.0,309.0,0.1,18.0,332.0,284.95,215.9
2016,5,6,14,45,186.0,313.5,0.1,18.0,450.5,348.5,262.84
2016,5,6,15,0,344.0,318.0,0.1,18.0,569.0,394.14,293.01
2016,5,6,15,15,409.5,276.0,0.1,17.5,558.0,357.01,263.09
2016,5,6,15,30,475.0,234.0,0.1,17.0,547.0,319.28,231.84
2016,5,6,15,45,384.0,239.5,0.1,17.0,481.0,280.43,202.96
2016,5,6,16,0,293.0,245.0,0.1,17.0,415.0,243.2,176.67
2016,5,6,16,15,446.0,191.5,0.1,16.5,424.5,199.88,136.87
2016,5,6,16,30,599.0,138.0,0.1,16.0,434.0,147.2,91.91
2016,5,6,16,45,515.5,133.5,0.1,16.0,369.0,108.63,73.21
2016,5,6,17,0,432.0,129.0,0.1,16.0,304.0,87.42,71.15
2016,5,6,17,15,375.5,122.5,0.1,15.5,259.5,85.23,69.68
2016,5,6,17,30,319.0,116.0,0.1,15.0,215.0,87.56,71.97
2016,5,6,17,45,271.5,99.0,0.15,14.5,172.5,75.94,61.9
2016,5,6,18,0,224.0,82.0,0.2,14.0,130.0,63.88,51.18
2016,5,6,18,15,164.0,63.0,0.25,13.5,93.0,49.93,38.48
2016,5,6,18,30,104.0,44.0,0.3,13.0,56.0,35.54,25.03
2016,5,6,18,45,52.0,25.0,0.4,13.0,31.0,21.61,8.61
2016,5,6,19,0,0.0,6.0,0.5,13.0,6.0,5.72,0.0
2016,5,6,19,15,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.25,11.0,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,0.2,11.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,21.0,0.2,11.0,21.0,19.48,10.5
2016,5,7,6,0,0.0,33.0,0.2,11.0,33.0,30.65,20.59
2016,5,7,6,15,0.0,48.5,0.2,11.0,48.5,45.56,33.76
2016,5,7,6,30,0.0,64.0,0.2,11.0,64.0,61.11,47.31
2016,5,7,6,45,0.0,81.0,0.2,11.5,81.0,78.16,61.76
2016,5,7,7,0,0.0,98.0,0.2,12.0,98.0,95.05,75.74
2016,5,7,7,15,0.0,73.5,0.2,12.0,73.5,68.4,53.01
2016,5,7,7,30,0.0,49.0,0.2,12.0,49.0,45.54,33.52
2016,5,7,7,45,0.0,65.0,0.2,12.5,65.0,60.48,46.02
2016,5,7,8,0,0.0,81.0,0.2,13.0,81.0,75.44,58.23
2016,5,7,8,15,3.0,133.0,0.2,13.0,134.5,129.07,102.24
2016,5,7,8,30,6.0,185.0,0.2,13.0,188.0,184.22,146.07
2016,5,7,8,45,10.5,209.5,0.2,13.5,216.5,212.62,167.57
2016,5,7,9,0,15.0,234.0,0.2,14.0,245.0,241.02,188.84
2016,5,7,9,15,7.5,153.5,0.2,14.0,159.0,152.41,118.69
2016,5,7,9,30,0.0,73.0,0.2,14.0,73.0,68.1,50.7
2016,5,7,9,45,0.0,76.5,0.2,14.0,76.5,71.4,53.56
2016,5,7,10,0,0.0,80.0,0.2,14.0,80.0,74.7,56.16
2016,5,7,10,15,0.0,70.0,0.2,14.0,70.0,65.37,48.45
2016,5,7,10,30,0.0,60.0,0.2,14.0,60.0,56.04,40.78
2016,5,7,10,45,8.0,172.0,0.25,14.0,179.0,169.69,132.33
2016,5,7,11,0,16.0,284.0,0.3,14.0,298.0,284.47,220.14
2016,5,7,11,15,8.0,209.5,0.3,14.0,216.5,204.78,158.05
2016,5,7,11,30,0.0,135.0,0.3,14.0,135.0,126.58,96.93
2016,5,7,11,45,8.0,216.0,0.3,14.0,223.5,209.9,162.87
2016,5,7,12,0,16.0,297.0,0.3,14.0,312.0,292.38,225.28
2016,5,7,12,15,22.0,332.5,0.3,14.0,353.0,329.26,252.2
2016,5,7,12,30,28.0,368.0,0.3,14.0,394.0,366.59,279.48
2016,5,7,12,45,68.0,411.0,0.3,14.0,473.5,433.17,328.57
2016,5,7,13,0,108.0,454.0,0.3,14.0,553.0,495.45,373.06
2016,5,7,13,15,115.5,447.0,0.25,14.0,551.0,484.23,364.15
2016,5,7,13,30,123.0,440.0,0.2,14.0,549.0,473.46,356.38
2016,5,7,13,45,131.5,429.0,0.2,14.0,542.5,459.32,346.57
2016,5,7,14,0,140.0,418.0,0.2,14.0,536.0,444.46,336.14
2016,5,7,14,15,86.5,369.0,0.2,14.0,441.0,370.19,281.93
2016,5,7,14,30,33.0,320.0,0.2,14.0,346.0,296.55,227.78
2016,5,7,14,45,75.5,333.0,0.2,14.0,389.5,321.2,247.03
2016,5,7,15,0,118.0,346.0,0.2,14.0,433.0,333.55,255.57
2016,5,7,15,15,89.5,316.0,0.2,14.0,380.0,297.97,228.88
2016,5,7,15,30,61.0,286.0,0.2,14.0,327.0,258.65,199.8
2016,5,7,15,45,59.5,265.5,0.2,14.0,303.0,236.2,182.89
2016,5,7,16,0,58.0,245.0,0.2,14.0,279.0,214.1,166.02
2016,5,7,16,15,30.5,200.5,0.2,13.5,218.5,171.86,134.53
2016,5,7,16,30,3.0,156.0,0.2,13.0,158.0,138.67,109.89
2016,5,7,16,45,1.5,139.0,0.2,13.0,140.0,123.23,97.89
2016,5,7,17,0,0.0,122.0,0.2,13.0,122.0,108.27,90.12
2016,5,7,17,15,0.0,104.5,0.2,12.5,104.5,93.41,77.64
2016,5,7,17,30,0.0,87.0,0.2,12.0,87.0,78.41,64.76
2016,5,7,17,45,177.0,79.0,0.2,12.0,117.0,61.53,49.8
2016,5,7,18,0,354.0,71.0,0.2,12.0,147.0,52.82,41.86
2016,5,7,18,15,270.5,57.0,0.2,12.0,106.0,43.27,32.92
2016,5,7,18,30,187.0,43.0,0.2,12.0,65.0,33.29,23.31
2016,5,7,18,45,93.5,26.0,0.2,12.0,37.0,21.51,9.38
2016,5,7,19,0,0.0,9.0,0.2,12.0,9.0,8.58,0.0
2016,5,7,19,15,0.0,4.5,0.2,12.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,15,77.5,11.0,0.3,10.0,16.0,42.5,0.0
2016,5,8,5,30,155.0,22.0,0.3,10.0,32.0,117.41,61.5
2016,5,8,5,45,266.0,34.5,0.3,10.5,69.5,203.84,160.6
2016,5,8,6,0,377.0,47.0,0.3,11.0,107.0,291.49,237.03
2016,5,8,6,15,452.0,56.0,0.25,11.0,153.0,363.44,297.99
2016,5,8,6,30,527.0,65.0,0.2,11.0,199.0,440.99,360.82
2016,5,8,6,45,263.5,65.0,0.2,11.5,132.0,274.84,227.49
2016,5,8,7,0,0.0,65.0,0.2,12.0,65.0,60.46,45.9
2016,5,8,7,15,0.0,79.0,0.2,12.5,79.0,73.83,57.58
2016,5,8,7,30,0.0,93.0,0.2,13.0,93.0,87.53,68.71
2016,5,8,7,45,0.0,110.5,0.2,13.5,110.5,104.76,82.55
2016,5,8,8,0,0.0,128.0,0.2,14.0,128.0,121.96,96.09
2016,5,8,8,15,21.5,190.0,0.15,14.5,203.5,204.18,162.08
2016,5,8,8,30,43.0,252.0,0.1,15.0,279.0,302.27,236.91
2016,5,8,8,45,57.5,280.5,0.1,16.0,319.0,345.52,267.29
2016,5,8,9,0,72.0,309.0,0.1,17.0,359.0,388.7,297.29
2016,5,8,9,15,100.5,336.5,0.1,17.5,410.5,443.72,336.13
2016,5,8,9,30,129.0,364.0,0.1,18.0,462.0,512.09,383.04
2016,5,8,9,45,80.0,345.5,0.1,18.5,407.5,428.52,320.66
2016,5,8,10,0,31.0,327.0,0.1,19.0,353.0,358.88,268.8
2016,5,8,10,15,28.5,329.5,0.1,19.5,354.0,356.53,266.79
2016,5,8,10,30,26.0,332.0,0.1,20.0,355.0,354.17,264.17
2016,5,8,10,45,20.5,305.0,0.1,20.5,323.5,310.26,231.61
2016,5,8,11,0,15.0,278.0,0.1,21.0,292.0,277.74,207.49
2016,5,8,11,15,17.5,300.5,0.1,21.0,316.5,300.73,224.42
2016,5,8,11,30,20.0,323.0,0.1,21.0,341.0,323.32,240.48
2016,5,8,11,45,15.0,267.0,0.15,21.0,281.0,264.35,197.41
2016,5,8,12,0,10.0,211.0,0.2,21.0,221.0,206.37,154.8
2016,5,8,12,15,9.0,198.0,0.2,21.0,207.0,192.73,144.86
2016,5,8,12,30,8.0,185.0,0.2,21.0,193.0,179.21,134.71
2016,5,8,12,45,11.0,223.5,0.2,21.0,234.0,216.63,163.09
2016,5,8,13,0,14.0,262.0,0.2,21.0,275.0,253.32,190.24
2016,5,8,13,15,10.5,221.0,0.2,21.0,231.0,212.23,159.4
2016,5,8,13,30,7.0,180.0,0.2,21.0,187.0,171.62,129.01
2016,5,8,13,45,8.0,196.5,0.25,21.0,204.0,186.64,140.87
2016,5,8,14,0,9.0,213.0,0.3,21.0,221.0,201.3,152.14
2016,5,8,14,15,11.0,229.5,0.3,20.5,239.0,216.07,163.71
2016,5,8,14,30,13.0,246.0,0.3,20.0,257.0,230.21,174.83
2016,5,8,14,45,6.5,192.5,0.3,20.0,198.0,179.08,136.07
2016,5,8,15,0,0.0,139.0,0.3,20.0,139.0,128.36,97.23
2016,5,8,15,15,3.5,166.0,0.3,19.5,168.5,153.07,117.21
2016,5,8,15,30,7.0,193.0,0.3,19.0,198.0,176.39,135.71
2016,5,8,15,45,3.5,153.0,0.35,19.0,155.5,140.27,107.75
2016,5,8,16,0,0.0,113.0,0.4,19.0,113.0,104.29,79.67
2016,5,8,16,15,0.5,132.0,0.4,18.5,132.0,120.17,93.0
2016,5,8,16,30,1.0,151.0,0.4,18.0,151.0,134.61,105.05
2016,5,8,16,45,0.5,112.5,0.45,17.5,112.5,102.08,79.21
2016,5,8,17,0,0.0,74.0,0.5,17.0,74.0,68.87,54.94
2016,5,8,17,15,0.0,63.5,0.5,16.5,63.5,59.06,46.7
2016,5,8,17,30,0.0,53.0,0.5,16.0,53.0,49.26,38.25
2016,5,8,17,45,221.0,58.5,0.5,15.5,106.5,41.63,31.56
2016,5,8,18,0,442.0,64.0,0.5,15.0,160.0,48.2,37.29
2016,5,8,18,15,352.0,53.0,0.45,14.5,117.0,40.16,29.85
2016,5,8,18,30,262.0,42.0,0.4,14.0,74.0,32.5,22.47
2016,5,8,18,45,145.0,26.5,0.4,13.5,43.0,20.79,9.38
2016,5,8,19,0,28.0,11.0,0.4,13.0,12.0,10.48,0.0
2016,5,8,19,15,14.0,5.5,0.4,12.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,9,5,15,71.0,12.0,0.4,10.0,17.0,40.91,0.0
2016,5,9,5,30,142.0,24.0,0.3,10.0,34.0,115.66,66.0
2016,5,9,5,45,259.0,37.0,0.25,10.5,72.5,201.8,159.52
2016,5,9,6,0,376.0,50.0,0.2,11.0,111.0,294.9,239.62
2016,5,9,6,15,452.0,59.0,0.2,11.5,158.0,367.76,300.63
2016,5,9,6,30,528.0,68.0,0.2,12.0,205.0,446.15,363.45
2016,5,9,6,45,273.0,97.0,0.2,12.5,169.0,310.37,254.44
2016,5,9,7,0,18.0,126.0,0.2,13.0,133.0,139.53,111.72
2016,5,9,7,15,33.5,151.5,0.15,13.5,166.0,188.34,152.27
2016,5,9,7,30,49.0,177.0,0.1,14.0,199.0,228.82,183.83
2016,5,9,7,45,54.0,199.5,0.1,15.0,226.5,257.52,204.8
2016,5,9,8,0,59.0,222.0,0.1,16.0,254.0,286.12,225.25
2016,5,9,8,15,101.0,252.0,0.1,16.5,312.5,355.81,277.8
2016,5,9,8,30,143.0,282.0,0.1,17.0,371.0,440.59,339.04
2016,5,9,8,45,488.5,199.0,0.1,17.5,533.0,690.27,521.58
2016,5,9,9,0,834.0,116.0,0.1,18.0,695.0,925.95,671.7
2016,5,9,9,15,846.5,118.0,0.1,18.5,734.5,948.91,679.12
2016,5,9,9,30,859.0,120.0,0.1,19.0,774.0,960.98,683.55
2016,5,9,9,45,871.5,120.0,0.1,19.5,808.5,976.43,690.31
2016,5,9,10,0,884.0,120.0,0.1,20.0,843.0,989.05,695.32
2016,5,9,10,15,891.0,121.5,0.1,20.0,871.0,994.97,697.73
2016,5,9,10,30,898.0,123.0,0.1,20.0,899.0,997.79,698.51
2016,5,9,10,45,899.5,126.0,0.15,20.5,919.0,993.75,694.84
2016,5,9,11,0,901.0,129.0,0.2,21.0,939.0,986.58,689.63
2016,5,9,11,15,903.5,129.5,0.2,21.0,952.5,974.8,682.18
2016,5,9,11,30,906.0,130.0,0.2,21.0,966.0,960.06,673.08
2016,5,9,11,45,903.5,133.0,0.2,21.5,971.0,940.3,659.78
2016,5,9,12,0,901.0,136.0,0.2,22.0,976.0,917.87,645.0
2016,5,9,12,15,665.5,266.5,0.2,22.0,886.5,821.88,583.59
2016,5,9,12,30,430.0,397.0,0.2,22.0,797.0,724.88,516.47
2016,5,9,12,45,662.0,266.5,0.2,22.0,875.0,768.25,551.35
2016,5,9,13,0,894.0,136.0,0.2,22.0,953.0,795.97,571.8
2016,5,9,13,15,625.5,270.5,0.2,22.0,837.5,688.9,497.02
2016,5,9,13,30,357.0,405.0,0.2,22.0,722.0,598.42,432.33
2016,5,9,13,45,346.5,397.0,0.2,22.0,698.5,564.91,410.32
2016,5,9,14,0,336.0,389.0,0.2,22.0,675.0,531.9,387.58
2016,5,9,14,15,596.5,258.5,0.2,21.5,742.5,540.88,396.61
2016,5,9,14,30,857.0,128.0,0.2,21.0,810.0,537.57,393.92
2016,5,9,14,45,844.5,126.5,0.2,21.0,773.5,484.04,352.89
2016,5,9,15,0,832.0,125.0,0.2,21.0,737.0,434.64,314.09
2016,5,9,15,15,818.0,122.0,0.2,20.5,695.5,384.01,273.83
2016,5,9,15,30,804.0,119.0,0.2,20.0,654.0,334.27,233.17
2016,5,9,15,45,448.5,188.5,0.2,20.0,483.5,253.84,179.2
2016,5,9,16,0,93.0,258.0,0.2,20.0,313.0,230.8,173.52
2016,5,9,16,15,98.5,236.5,0.2,19.5,290.0,207.36,156.01
2016,5,9,16,30,104.0,215.0,0.2,19.0,267.0,183.57,138.52
2016,5,9,16,45,374.0,156.0,0.25,19.0,314.0,122.79,85.46
2016,5,9,17,0,644.0,97.0,0.3,19.0,361.0,62.95,49.29
2016,5,9,17,15,600.0,90.0,0.3,18.5,310.0,60.62,47.67
2016,5,9,17,30,556.0,83.0,0.3,18.0,259.0,58.1,45.67
2016,5,9,17,45,500.5,73.5,0.3,17.5,210.5,53.22,41.47
2016,5,9,18,0,445.0,64.0,0.3,17.0,162.0,48.02,36.83
2016,5,9,18,15,356.5,53.0,0.35,16.5,118.5,40.1,29.57
2016,5,9,18,30,268.0,42.0,0.4,16.0,75.0,32.44,22.27
2016,5,9,18,45,154.0,26.5,0.5,15.5,43.5,20.75,9.71
2016,5,9,19,0,40.0,11.0,0.6,15.0,12.0,10.48,0.0
2016,5,9,19,15,20.0,5.5,0.6,14.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,5,15,86.0,12.0,0.9,13.5,18.0,47.3,0.0
2016,5,10,5,30,172.0,24.0,0.7,14.0,36.0,130.38,78.59
2016,5,10,5,45,287.0,36.0,0.5,15.0,75.0,217.17,169.79
2016,5,10,6,0,402.0,48.0,0.3,16.0,114.0,307.94,246.05
2016,5,10,6,15,477.0,56.5,0.25,16.5,161.5,380.64,305.57
2016,5,10,6,30,552.0,65.0,0.2,17.0,209.0,458.84,366.55
2016,5,10,6,45,604.5,71.0,0.15,17.5,260.5,523.59,414.47
2016,5,10,7,0,657.0,77.0,0.1,18.0,312.0,591.01,461.76
2016,5,10,7,15,693.0,82.0,0.1,18.5,363.5,646.92,498.37
2016,5,10,7,30,729.0,87.0,0.1,19.0,415.0,699.69,531.6
2016,5,10,7,45,757.0,90.5,0.1,20.0,466.0,748.44,560.03
2016,5,10,8,0,785.0,94.0,0.1,21.0,517.0,796.57,587.14
2016,5,10,8,15,805.0,97.5,0.05,21.0,565.0,836.77,610.09
2016,5,10,8,30,825.0,101.0,0.0,21.0,613.0,875.37,631.98
2016,5,10,8,45,841.0,103.5,0.0,21.5,657.5,907.26,648.47
2016,5,10,9,0,857.0,106.0,0.0,22.0,702.0,928.97,658.55
2016,5,10,9,15,868.5,108.5,0.0,22.0,742.0,951.95,670.84
2016,5,10,9,30,880.0,111.0,0.0,22.0,782.0,972.25,681.47
2016,5,10,9,45,885.5,114.5,0.0,22.5,815.0,985.03,686.31
2016,5,10,10,0,891.0,118.0,0.0,23.0,848.0,994.76,689.52
2016,5,10,10,15,897.5,119.5,0.0,23.0,875.5,1000.24,691.67
2016,5,10,10,30,904.0,121.0,0.0,23.0,903.0,1002.6,692.17
2016,5,10,10,45,907.0,122.5,0.0,23.5,923.5,998.46,687.64
2016,5,10,11,0,910.0,124.0,0.0,24.0,944.0,991.2,681.51
2016,5,10,11,15,913.0,125.0,0.0,24.0,957.5,980.36,674.75
2016,5,10,11,30,916.0,126.0,0.0,24.0,971.0,966.49,666.33
2016,5,10,11,45,915.5,127.0,0.05,24.0,976.5,946.51,654.73
2016,5,10,12,0,915.0,128.0,0.1,24.0,982.0,923.81,641.86
2016,5,10,12,15,914.5,128.0,0.1,24.0,980.0,897.57,626.23
2016,5,10,12,30,914.0,128.0,0.1,24.0,978.0,868.86,609.1
2016,5,10,12,45,917.0,124.0,0.1,24.5,970.0,836.98,588.81
2016,5,10,13,0,920.0,120.0,0.1,25.0,962.0,802.73,567.01
2016,5,10,13,15,916.0,119.5,0.1,24.5,945.0,764.27,544.58
2016,5,10,13,30,912.0,119.0,0.1,24.0,928.0,724.11,519.52
2016,5,10,13,45,906.5,117.5,0.15,24.0,904.0,680.59,490.64
2016,5,10,14,0,901.0,116.0,0.2,24.0,880.0,635.85,460.15
2016,5,10,14,15,559.5,251.0,0.2,24.0,720.5,515.47,374.38
2016,5,10,14,30,218.0,386.0,0.2,24.0,561.0,436.32,317.43
2016,5,10,14,45,272.0,356.0,0.2,24.0,563.5,415.66,303.13
2016,5,10,15,0,326.0,326.0,0.2,24.0,566.0,396.32,288.16
2016,5,10,15,15,583.0,214.5,0.2,23.5,614.5,374.21,267.72
2016,5,10,15,30,840.0,103.0,0.2,23.0,663.0,333.9,229.71
2016,5,10,15,45,825.0,99.5,0.2,23.0,617.5,282.86,187.2
2016,5,10,16,0,810.0,96.0,0.2,23.0,572.0,233.18,146.05
2016,5,10,16,15,788.0,92.5,0.2,22.5,523.0,183.99,107.42
2016,5,10,16,30,766.0,89.0,0.2,22.0,474.0,137.24,74.43
2016,5,10,16,45,476.5,128.5,0.2,22.0,360.0,109.14,70.54
2016,5,10,17,0,187.0,168.0,0.2,22.0,246.0,127.62,103.14
2016,5,10,17,15,410.0,118.5,0.25,21.0,258.5,81.92,65.21
2016,5,10,17,30,633.0,69.0,0.3,20.0,271.0,46.86,35.47
2016,5,10,17,45,578.5,62.0,0.35,19.5,221.5,43.58,32.74
2016,5,10,18,0,524.0,55.0,0.4,19.0,172.0,40.11,29.63
2016,5,10,18,15,439.0,46.5,0.45,18.0,127.0,35.07,25.04
2016,5,10,18,30,354.0,38.0,0.5,17.0,82.0,29.8,19.97
2016,5,10,18,45,223.0,25.5,0.6,16.5,48.5,20.34,9.75
2016,5,10,19,0,92.0,13.0,0.7,16.0,15.0,12.39,0.0
2016,5,10,19,15,46.0,6.5,0.7,15.5,7.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,110.5,12.5,0.4,12.5,20.0,58.2,0.0
2016,5,11,5,30,221.0,25.0,0.3,13.0,40.0,157.3,100.38
2016,5,11,5,45,335.0,36.0,0.25,14.0,81.0,242.27,189.94
2016,5,11,6,0,449.0,47.0,0.2,15.0,122.0,333.73,266.8
2016,5,11,6,15,522.0,55.0,0.15,15.5,171.0,406.7,326.24
2016,5,11,6,30,595.0,63.0,0.1,16.0,220.0,484.95,386.87
2016,5,11,6,45,643.0,69.5,0.1,16.5,272.0,548.98,434.27
2016,5,11,7,0,691.0,76.0,0.1,17.0,324.0,615.29,480.53
2016,5,11,7,15,726.0,81.0,0.1,17.5,377.0,671.69,517.2
2016,5,11,7,30,761.0,86.0,0.1,18.0,430.0,724.94,550.47
2016,5,11,7,45,784.5,90.5,0.1,18.5,481.0,772.16,578.66
2016,5,11,8,0,808.0,95.0,0.1,19.0,532.0,818.42,605.53
2016,5,11,8,15,827.0,98.5,0.1,19.5,580.5,858.33,627.64
2016,5,11,8,30,846.0,102.0,0.1,20.0,629.0,896.51,648.31
2016,5,11,8,45,857.0,106.0,0.1,20.5,672.5,925.97,663.19
2016,5,11,9,0,868.0,110.0,0.1,21.0,716.0,952.94,676.51
2016,5,11,9,15,879.0,112.5,0.05,21.5,755.5,967.43,681.48
2016,5,11,9,30,890.0,115.0,0.0,22.0,795.0,987.29,690.23
2016,5,11,9,45,905.5,112.5,0.0,22.5,831.0,1003.2,696.88
2016,5,11,10,0,921.0,110.0,0.0,23.0,867.0,1016.25,701.94
2016,5,11,10,15,927.0,111.0,0.0,23.0,894.5,1020.84,703.48
2016,5,11,10,30,933.0,112.0,0.0,23.0,922.0,1022.24,703.4
2016,5,11,10,45,939.0,112.0,0.05,23.5,943.0,1019.39,700.02
2016,5,11,11,0,945.0,112.0,0.1,24.0,964.0,1013.32,695.25
2016,5,11,11,15,947.0,112.5,0.1,24.0,977.0,1000.79,687.49
2016,5,11,11,30,949.0,113.0,0.1,24.0,990.0,985.18,678.1
2016,5,11,11,45,951.0,112.0,0.1,24.5,996.0,965.1,664.87
2016,5,11,12,0,953.0,111.0,0.1,25.0,1002.0,942.13,650.05
2016,5,11,12,15,952.5,111.0,0.1,25.0,1000.0,915.18,634.16
2016,5,11,12,30,952.0,111.0,0.1,25.0,998.0,885.66,616.72
2016,5,11,12,45,945.0,113.5,0.15,25.0,987.0,850.84,596.65
2016,5,11,13,0,938.0,116.0,0.2,25.0,976.0,814.07,575.29
2016,5,11,13,15,934.0,115.5,0.2,24.5,959.0,775.05,552.59
2016,5,11,13,30,930.0,115.0,0.2,24.0,942.0,734.28,527.41
2016,5,11,13,45,922.5,114.5,0.2,24.0,917.0,689.7,497.26
2016,5,11,14,0,915.0,114.0,0.2,24.0,892.0,644.02,465.59
2016,5,11,14,15,907.5,112.5,0.2,24.0,861.5,596.58,431.83
2016,5,11,14,30,900.0,111.0,0.2,24.0,831.0,548.43,396.54
2016,5,11,14,45,888.0,110.5,0.2,24.0,793.5,498.55,358.93
2016,5,11,15,0,876.0,110.0,0.2,24.0,756.0,448.77,320.22
2016,5,11,15,15,863.0,107.5,0.2,24.0,714.5,397.35,279.26
2016,5,11,15,30,850.0,105.0,0.2,24.0,673.0,340.42,233.36
2016,5,11,15,45,831.5,102.5,0.2,24.0,626.5,288.81,190.84
2016,5,11,16,0,813.0,100.0,0.2,24.0,580.0,238.91,149.81
2016,5,11,16,15,791.0,96.5,0.2,23.5,530.5,189.57,111.16
2016,5,11,16,30,769.0,93.0,0.2,23.0,481.0,142.68,78.01
2016,5,11,16,45,739.5,88.5,0.2,23.0,429.5,97.22,52.96
2016,5,11,17,0,710.0,84.0,0.2,23.0,378.0,53.26,40.23
2016,5,11,17,15,669.5,78.5,0.25,22.0,326.5,51.63,39.24
2016,5,11,17,30,629.0,73.0,0.3,21.0,275.0,49.87,37.98
2016,5,11,17,45,572.0,66.0,0.35,20.0,225.0,46.73,35.4
2016,5,11,18,0,515.0,59.0,0.4,19.0,175.0,43.4,32.51
2016,5,11,18,15,428.5,49.5,0.45,18.0,129.5,37.61,27.27
2016,5,11,18,30,342.0,40.0,0.5,17.0,84.0,31.52,21.49
2016,5,11,18,45,171.0,28.0,0.6,16.5,50.0,21.89,11.26
2016,5,11,19,0,0.0,16.0,0.7,16.0,16.0,15.25,0.0
2016,5,11,19,15,0.0,8.0,0.7,15.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,0.7,11.5,19.0,40.48,0.0
2016,5,12,5,30,129.0,28.0,0.6,12.0,38.0,118.78,78.11
2016,5,12,5,45,223.5,44.0,0.5,13.0,76.0,194.43,153.79
2016,5,12,6,0,318.0,60.0,0.4,14.0,114.0,275.36,222.69
2016,5,12,6,15,391.5,71.5,0.35,14.5,160.5,345.79,281.1
2016,5,12,6,30,465.0,83.0,0.3,15.0,207.0,422.13,341.59
2016,5,12,6,45,325.0,113.0,0.3,15.5,208.5,380.35,306.94
2016,5,12,7,0,185.0,143.0,0.3,16.0,210.0,301.82,243.46
2016,5,12,7,15,419.0,128.0,0.25,16.5,310.0,490.35,390.98
2016,5,12,7,30,653.0,113.0,0.2,17.0,410.0,676.94,523.23
2016,5,12,7,45,684.0,118.0,0.2,18.0,460.5,727.48,551.52
2016,5,12,8,0,715.0,123.0,0.2,19.0,511.0,777.7,580.64
2016,5,12,8,15,737.0,127.5,0.2,19.0,559.0,818.82,605.19
2016,5,12,8,30,759.0,132.0,0.2,19.0,607.0,858.57,628.61
2016,5,12,8,45,619.5,191.0,0.2,19.5,596.5,809.26,593.17
2016,5,12,9,0,480.0,250.0,0.2,20.0,586.0,746.32,546.73
2016,5,12,9,15,649.0,198.0,0.2,20.5,679.5,858.5,621.61
2016,5,12,9,30,818.0,146.0,0.2,21.0,773.0,961.83,681.94
2016,5,12,9,45,834.0,144.5,0.2,21.5,808.0,978.45,687.82
2016,5,12,10,0,850.0,143.0,0.2,22.0,843.0,992.28,693.52
2016,5,12,10,15,857.0,144.5,0.2,22.5,870.0,997.7,694.26
2016,5,12,10,30,864.0,146.0,0.2,23.0,897.0,1000.05,693.44
2016,5,12,10,45,874.0,144.0,0.2,23.5,919.0,990.65,685.76
2016,5,12,11,0,884.0,142.0,0.2,24.0,941.0,986.59,681.61
2016,5,12,11,15,886.5,142.5,0.2,24.0,954.0,974.9,674.24
2016,5,12,11,30,889.0,143.0,0.2,24.0,967.0,960.29,665.34
2016,5,12,11,45,890.5,143.0,0.2,24.0,972.5,941.48,654.02
2016,5,12,12,0,892.0,143.0,0.2,24.0,978.0,919.98,641.16
2016,5,12,12,15,891.5,143.0,0.2,24.0,976.5,894.18,625.72
2016,5,12,12,30,891.0,143.0,0.2,24.0,975.0,866.01,608.84
2016,5,12,12,45,884.0,145.0,0.25,24.0,964.0,832.22,589.23
2016,5,12,13,0,877.0,147.0,0.3,24.0,953.0,796.68,568.39
2016,5,12,13,15,873.0,146.0,0.3,24.0,936.5,759.15,544.94
2016,5,12,13,30,869.0,145.0,0.3,24.0,920.0,720.04,518.9
2016,5,12,13,45,858.0,146.5,0.3,24.0,894.5,676.08,488.99
2016,5,12,14,0,847.0,148.0,0.3,24.0,869.0,631.75,458.13
2016,5,12,14,15,838.5,146.0,0.3,23.5,839.0,585.36,425.91
2016,5,12,14,30,830.0,144.0,0.3,23.0,809.0,538.56,392.31
2016,5,12,14,45,811.0,145.0,0.3,23.0,771.0,489.29,355.13
2016,5,12,15,0,792.0,146.0,0.3,23.0,733.0,440.99,317.65
2016,5,12,15,15,777.0,143.0,0.3,22.5,692.0,392.01,279.22
2016,5,12,15,30,762.0,140.0,0.3,22.0,651.0,338.61,236.58
2016,5,12,15,45,735.5,138.5,0.3,22.0,604.0,289.63,196.46
2016,5,12,16,0,709.0,137.0,0.3,22.0,557.0,243.26,158.6
2016,5,12,16,15,684.0,131.5,0.3,21.5,509.0,196.78,122.29
2016,5,12,16,30,659.0,126.0,0.3,21.0,461.0,153.11,91.18
2016,5,12,16,45,626.0,119.5,0.35,20.5,411.0,111.19,67.37
2016,5,12,17,0,593.0,113.0,0.4,20.0,361.0,74.78,59.25
2016,5,12,17,15,549.0,105.0,0.4,19.0,310.5,72.18,57.54
2016,5,12,17,30,505.0,97.0,0.4,18.0,260.0,68.65,54.83
2016,5,12,17,45,454.5,85.5,0.4,17.5,213.0,61.91,49.06
2016,5,12,18,0,404.0,74.0,0.4,17.0,166.0,54.81,42.79
2016,5,12,18,15,320.5,61.0,0.4,16.0,122.5,46.11,34.96
2016,5,12,18,30,237.0,48.0,0.4,15.0,79.0,37.04,26.5
2016,5,12,18,45,118.5,32.0,0.4,14.5,47.5,26.24,15.13
2016,5,12,19,0,0.0,16.0,0.4,14.0,16.0,15.25,0.0
2016,5,12,19,15,0.0,8.0,0.4,13.5,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,0.4,10.5,8.5,8.1,0.0
2016,5,13,5,30,0.0,17.0,0.4,11.0,17.0,15.77,5.94
2016,5,13,5,45,0.0,33.5,0.4,11.5,33.5,31.97,21.18
2016,5,13,6,0,0.0,50.0,0.4,12.0,50.0,49.13,36.31
2016,5,13,6,15,0.5,70.0,0.4,12.5,70.0,70.37,54.69
2016,5,13,6,30,1.0,90.0,0.4,13.0,90.0,91.17,72.34
2016,5,13,6,45,7.5,109.0,0.4,13.5,111.5,114.6,91.96
2016,5,13,7,0,14.0,128.0,0.4,14.0,133.0,138.35,111.38
2016,5,13,7,15,31.5,154.5,0.35,14.5,168.0,189.83,153.13
2016,5,13,7,30,49.0,181.0,0.3,15.0,203.0,233.12,186.96
2016,5,13,7,45,54.0,203.5,0.3,15.5,231.0,261.83,208.26
2016,5,13,8,0,59.0,226.0,0.3,16.0,259.0,290.44,229.15
2016,5,13,8,15,90.5,255.5,0.3,16.5,310.5,350.48,274.24
2016,5,13,8,30,122.0,285.0,0.3,17.0,362.0,425.22,328.37
2016,5,13,8,45,489.5,199.0,0.3,17.5,538.0,693.45,526.24
2016,5,13,9,0,857.0,113.0,0.3,18.0,714.0,948.13,688.89
2016,5,13,9,15,868.0,115.0,0.3,18.0,753.0,961.77,691.52
2016,5,13,9,30,879.0,117.0,0.3,18.0,792.0,980.94,701.83
2016,5,13,9,45,900.0,111.5,0.35,18.5,829.0,998.84,711.11
2016,5,13,10,0,921.0,106.0,0.4,19.0,866.0,1014.02,718.83
2016,5,13,10,15,927.0,107.5,0.4,19.0,894.0,1019.22,720.77
2016,5,13,10,30,933.0,109.0,0.4,19.0,922.0,1021.23,721.07
2016,5,13,10,45,936.0,110.5,0.4,19.5,942.0,1017.12,716.47
2016,5,13,11,0,939.0,112.0,0.4,20.0,962.0,1009.82,710.18
2016,5,13,11,15,941.5,112.5,0.4,20.0,975.5,997.89,702.59
2016,5,13,11,30,944.0,113.0,0.4,20.0,989.0,982.87,693.29
2016,5,13,11,45,944.0,114.0,0.45,20.0,994.5,963.08,682.28
2016,5,13,12,0,944.0,115.0,0.5,20.0,1000.0,940.46,669.57
2016,5,13,12,15,943.5,115.0,0.5,19.5,998.5,913.76,654.47
2016,5,13,12,30,943.0,115.0,0.5,19.0,997.0,884.52,637.72
2016,5,13,12,45,943.0,113.5,0.5,19.0,988.5,851.91,617.52
2016,5,13,13,0,943.0,112.0,0.5,19.0,980.0,817.0,595.73
2016,5,13,13,15,940.0,111.0,0.5,19.0,963.5,778.22,571.24
2016,5,13,13,30,937.0,110.0,0.5,19.0,947.0,737.61,544.6
2016,5,13,13,45,935.5,107.0,0.5,19.0,924.5,694.58,514.66
2016,5,13,14,0,934.0,104.0,0.5,19.0,902.0,649.95,482.81
2016,5,13,14,15,928.0,103.0,0.5,18.5,872.0,603.11,449.29
2016,5,13,14,30,922.0,102.0,0.5,18.0,842.0,555.39,413.96
2016,5,13,14,45,917.5,98.0,0.5,18.0,807.0,505.2,374.87
2016,5,13,15,0,913.0,94.0,0.5,18.0,772.0,454.42,334.08
2016,5,13,15,15,902.0,92.0,0.5,17.5,731.0,402.53,291.81
2016,5,13,15,30,891.0,90.0,0.5,17.0,690.0,351.06,248.64
2016,5,13,15,45,880.5,86.5,0.5,17.0,645.0,299.14,203.92
2016,5,13,16,0,870.0,83.0,0.5,17.0,600.0,248.01,159.93
2016,5,13,16,15,851.0,80.0,0.5,16.5,550.5,196.89,118.06
2016,5,13,16,30,832.0,77.0,0.5,16.0,501.0,140.52,75.62
2016,5,13,16,45,810.5,72.5,0.5,15.5,450.0,92.29,47.03
2016,5,13,17,0,789.0,68.0,0.5,15.0,399.0,46.71,35.89
2016,5,13,17,15,754.0,64.0,0.5,14.5,346.5,45.22,34.83
2016,5,13,17,30,719.0,60.0,0.5,14.0,294.0,43.86,33.77
2016,5,13,17,45,670.5,54.5,0.5,13.5,243.0,41.12,31.4
2016,5,13,18,0,622.0,49.0,0.5,13.0,192.0,38.26,28.8
2016,5,13,18,15,542.0,42.0,0.45,12.0,144.5,30.97,22.13
2016,5,13,18,30,462.0,35.0,0.4,11.0,97.0,26.79,18.04
2016,5,13,18,45,318.5,25.0,0.4,10.5,59.5,19.58,10.33
2016,5,13,19,0,175.0,15.0,0.4,10.0,22.0,11.96,0.0
2016,5,13,19,15,87.5,7.5,0.4,10.0,11.0,7.15,0.0
2016,5,13,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,5,15,144.0,12.0,0.3,11.0,23.5,72.5,0.0
2016,5,14,5,30,288.0,24.0,0.3,11.0,47.0,191.89,135.09
2016,5,14,5,45,394.5,33.0,0.3,11.5,88.5,270.86,215.66
2016,5,14,6,0,501.0,42.0,0.3,12.0,130.0,358.83,290.79
2016,5,14,6,15,567.0,48.5,0.3,12.0,178.0,427.9,348.62
2016,5,14,6,30,633.0,55.0,0.3,12.0,226.0,498.05,404.96
2016,5,14,6,45,675.5,60.0,0.3,12.5,277.0,558.36,450.17
2016,5,14,7,0,718.0,65.0,0.3,13.0,328.0,620.38,493.41
2016,5,14,7,15,365.5,112.0,0.3,13.0,246.5,430.73,347.22
