Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,7,30,13.0,159.0,0.3,13.0,165.0,167.7,133.19
2016,5,14,7,45,30.0,190.0,0.3,13.5,205.5,225.64,180.91
2016,5,14,8,0,47.0,221.0,0.3,14.0,246.0,274.12,218.08
2016,5,14,8,15,98.0,254.0,0.3,14.0,313.5,355.25,280.85
2016,5,14,8,30,149.0,287.0,0.3,14.0,381.0,451.94,352.55
2016,5,14,8,45,148.5,309.0,0.3,14.5,408.5,475.71,366.97
2016,5,14,9,0,148.0,331.0,0.3,15.0,436.0,498.64,381.4
2016,5,14,9,15,146.0,351.0,0.3,15.0,459.0,517.02,393.13
2016,5,14,9,30,144.0,371.0,0.3,15.0,482.0,534.51,404.24
2016,5,14,9,45,230.0,376.5,0.3,15.5,562.5,620.44,464.98
2016,5,14,10,0,316.0,382.0,0.3,16.0,643.0,718.92,530.87
2016,5,14,10,15,205.0,402.5,0.3,16.0,574.0,616.22,456.36
2016,5,14,10,30,94.0,423.0,0.3,16.0,505.0,514.11,382.85
2016,5,14,10,45,65.0,402.0,0.3,16.5,460.0,460.37,344.29
2016,5,14,11,0,36.0,381.0,0.3,17.0,415.0,407.76,305.5
2016,5,14,11,15,25.5,334.5,0.3,17.0,359.0,348.5,262.79
2016,5,14,11,30,15.0,288.0,0.3,17.0,303.0,285.45,216.5
2016,5,14,11,45,40.0,365.5,0.35,17.5,404.0,385.87,290.96
2016,5,14,12,0,65.0,443.0,0.4,18.0,505.0,477.92,355.53
2016,5,14,12,15,211.5,436.5,0.4,18.0,635.5,593.84,438.96
2016,5,14,12,30,358.0,430.0,0.4,18.0,766.0,698.08,510.78
2016,5,14,12,45,365.5,422.0,0.4,18.0,762.0,679.35,496.88
2016,5,14,13,0,373.0,414.0,0.4,18.0,758.0,659.54,483.78
2016,5,14,13,15,623.0,277.5,0.4,18.0,840.0,698.0,515.28
2016,5,14,13,30,873.0,141.0,0.4,18.0,922.0,722.08,534.82
2016,5,14,13,45,549.0,280.5,0.4,18.0,767.5,596.33,442.78
2016,5,14,14,0,225.0,420.0,0.4,18.0,613.0,499.27,370.9
2016,5,14,14,15,535.5,277.5,0.4,17.5,714.0,529.84,397.12
2016,5,14,14,30,846.0,135.0,0.4,17.0,815.0,542.12,405.86
2016,5,14,14,45,836.0,132.0,0.45,17.0,779.5,492.97,367.54
2016,5,14,15,0,826.0,129.0,0.5,17.0,744.0,443.93,328.7
2016,5,14,15,15,812.5,126.5,0.5,16.5,703.0,394.34,288.5
2016,5,14,15,30,799.0,124.0,0.5,16.0,662.0,345.6,247.85
2016,5,14,15,45,783.0,119.5,0.5,16.0,617.0,295.62,205.25
2016,5,14,16,0,767.0,115.0,0.5,16.0,572.0,247.13,163.95
2016,5,14,16,15,744.0,110.5,0.5,15.5,523.5,193.46,120.38
2016,5,14,16,30,721.0,106.0,0.5,15.0,475.0,147.72,86.22
2016,5,14,16,45,638.5,107.5,0.5,15.0,409.5,105.83,62.96
2016,5,14,17,0,556.0,109.0,0.5,15.0,344.0,72.89,58.84
2016,5,14,17,15,506.0,105.5,0.5,14.5,297.5,72.54,58.92
2016,5,14,17,30,456.0,102.0,0.5,14.0,251.0,71.96,58.65
2016,5,14,17,45,470.5,83.0,0.5,14.0,214.0,59.91,48.01
2016,5,14,18,0,485.0,64.0,0.5,14.0,177.0,47.27,36.68
2016,5,14,18,15,401.0,54.0,0.45,13.5,132.5,41.21,31.07
2016,5,14,18,30,317.0,44.0,0.4,13.0,88.0,33.79,24.02
2016,5,14,18,45,201.0,30.5,0.4,12.5,54.0,23.8,13.84
2016,5,14,19,0,85.0,17.0,0.4,12.0,20.0,13.42,0.0
2016,5,14,19,15,42.5,8.5,0.4,12.0,10.0,8.1,0.0
2016,5,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,5,15,122.0,13.5,0.5,9.5,23.5,64.8,0.0
2016,5,15,5,30,244.0,27.0,0.5,10.0,47.0,175.96,126.65
2016,5,15,5,45,361.0,36.5,0.5,11.0,89.0,258.38,207.24
2016,5,15,6,0,478.0,46.0,0.5,12.0,131.0,351.64,286.39
2016,5,15,6,15,546.0,53.0,0.5,12.5,179.5,421.81,344.68
2016,5,15,6,30,614.0,60.0,0.5,13.0,228.0,496.83,404.13
2016,5,15,6,45,663.5,64.5,0.5,14.0,280.0,560.15,451.11
2016,5,15,7,0,713.0,69.0,0.5,15.0,332.0,622.56,493.84
2016,5,15,7,15,745.0,73.0,0.5,15.5,383.5,676.56,529.51
2016,5,15,7,30,777.0,77.0,0.5,16.0,435.0,730.78,564.18
2016,5,15,7,45,802.5,80.0,0.5,16.5,486.0,778.28,593.14
2016,5,15,8,0,828.0,83.0,0.5,17.0,537.0,824.97,620.88
2016,5,15,8,15,845.5,85.5,0.45,17.5,584.5,855.46,636.32
2016,5,15,8,30,863.0,88.0,0.4,18.0,632.0,891.51,655.28
2016,5,15,8,45,877.0,90.0,0.4,18.5,676.5,921.79,671.11
2016,5,15,9,0,891.0,92.0,0.4,19.0,721.0,949.76,685.39
2016,5,15,9,15,901.5,94.0,0.4,19.0,760.0,971.9,697.26
2016,5,15,9,30,912.0,96.0,0.4,19.0,799.0,991.26,707.52
2016,5,15,9,45,922.0,96.0,0.4,19.5,833.5,1005.01,713.07
2016,5,15,10,0,932.0,96.0,0.4,20.0,868.0,1015.77,716.96
2016,5,15,10,15,937.5,97.0,0.4,20.0,895.0,1020.14,718.46
2016,5,15,10,30,943.0,98.0,0.4,20.0,922.0,1021.31,718.27
2016,5,15,10,45,943.5,101.0,0.45,20.5,941.5,1016.53,714.48
2016,5,15,11,0,944.0,104.0,0.5,21.0,961.0,1008.51,708.94
2016,5,15,11,15,946.0,104.5,0.5,21.0,974.5,996.22,701.14
2016,5,15,11,30,948.0,105.0,0.5,21.0,988.0,980.86,691.63
2016,5,15,11,45,945.5,108.0,0.5,21.0,993.0,960.87,679.38
2016,5,15,12,0,943.0,111.0,0.5,21.0,998.0,938.08,665.5
2016,5,15,12,15,942.5,111.0,0.5,21.0,996.0,911.55,649.33
2016,5,15,12,30,942.0,111.0,0.5,21.0,994.0,882.48,631.57
2016,5,15,12,45,938.5,111.0,0.5,21.0,984.5,848.63,610.72
2016,5,15,13,0,935.0,111.0,0.5,21.0,975.0,812.7,588.43
2016,5,15,13,15,931.5,110.5,0.5,21.0,958.0,774.4,564.42
2016,5,15,13,30,928.0,110.0,0.5,21.0,941.0,734.33,538.43
2016,5,15,13,45,924.0,108.5,0.55,21.0,918.0,691.47,509.49
2016,5,15,14,0,920.0,107.0,0.6,21.0,895.0,647.23,478.69
2016,5,15,14,15,913.0,105.5,0.6,21.0,864.5,600.12,444.32
2016,5,15,14,30,906.0,104.0,0.6,21.0,834.0,552.26,408.4
2016,5,15,14,45,896.5,102.0,0.6,21.0,798.0,502.26,369.86
2016,5,15,15,0,887.0,100.0,0.6,21.0,762.0,452.16,330.03
2016,5,15,15,15,875.0,98.0,0.6,20.5,720.5,401.23,289.02
2016,5,15,15,30,863.0,96.0,0.6,20.0,679.0,350.83,247.23
2016,5,15,15,45,845.5,94.0,0.65,19.5,633.0,299.7,204.43
2016,5,15,16,0,828.0,92.0,0.7,19.0,587.0,243.2,157.35
2016,5,15,16,15,807.5,89.0,0.7,18.5,538.5,193.81,116.93
2016,5,15,16,30,787.0,86.0,0.7,18.0,490.0,146.67,81.55
2016,5,15,16,45,756.0,83.0,0.7,18.0,438.5,101.32,54.29
2016,5,15,17,0,725.0,80.0,0.7,18.0,387.0,59.6,46.63
2016,5,15,17,15,687.5,75.0,0.65,17.5,336.0,48.61,37.33
2016,5,15,17,30,650.0,70.0,0.6,17.0,285.0,47.1,36.18
2016,5,15,17,45,588.5,64.5,0.6,16.5,234.0,45.03,34.44
2016,5,15,18,0,527.0,59.0,0.6,16.0,183.0,42.87,32.51
2016,5,15,18,15,445.5,50.5,0.6,15.5,137.5,37.97,27.96
2016,5,15,18,30,364.0,42.0,0.6,15.0,92.0,32.83,22.99
2016,5,15,18,45,239.5,29.5,0.65,14.5,57.0,23.51,13.64
2016,5,15,19,0,115.0,17.0,0.7,14.0,22.0,13.41,0.0
2016,5,15,19,15,57.5,8.5,0.65,13.5,11.0,8.1,0.0
2016,5,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,14.5,0.5,11.5,22.5,68.27,0.0
2016,5,16,5,30,183.0,29.0,0.5,12.0,45.0,148.24,106.97
2016,5,16,5,45,288.5,41.5,0.5,12.5,85.0,224.63,179.66
2016,5,16,6,0,394.0,54.0,0.5,13.0,125.0,313.99,255.68
2016,5,16,6,15,464.0,63.0,0.45,13.5,172.0,384.68,314.03
2016,5,16,6,30,534.0,72.0,0.4,14.0,219.0,460.34,373.59
2016,5,16,6,45,590.0,77.0,0.4,15.0,270.5,526.02,422.47
2016,5,16,7,0,646.0,82.0,0.4,16.0,322.0,594.54,470.82
2016,5,16,7,15,681.0,87.5,0.4,16.5,373.0,650.07,507.66
2016,5,16,7,30,716.0,93.0,0.4,17.0,424.0,706.21,543.77
2016,5,16,7,45,746.0,96.0,0.4,17.5,475.0,751.5,571.31
2016,5,16,8,0,776.0,99.0,0.4,18.0,526.0,800.51,600.75
2016,5,16,8,15,796.0,102.5,0.35,18.5,573.5,840.47,622.52
2016,5,16,8,30,816.0,106.0,0.3,19.0,621.0,878.85,642.85
2016,5,16,8,45,833.0,107.5,0.3,19.5,665.5,910.3,659.36
2016,5,16,9,0,850.0,109.0,0.3,20.0,710.0,939.6,674.42
2016,5,16,9,15,861.5,111.5,0.3,20.5,749.0,954.35,680.35
2016,5,16,9,30,873.0,114.0,0.3,21.0,788.0,974.57,689.92
2016,5,16,9,45,888.0,112.0,0.3,21.5,823.5,990.51,696.79
2016,5,16,10,0,903.0,110.0,0.3,22.0,859.0,1003.66,702.07
2016,5,16,10,15,909.0,111.5,0.3,22.0,886.5,1008.84,704.03
2016,5,16,10,30,915.0,113.0,0.3,22.0,914.0,1010.89,704.36
2016,5,16,10,45,919.0,114.0,0.3,22.5,934.5,1007.35,700.17
2016,5,16,11,0,923.0,115.0,0.3,23.0,955.0,1000.67,694.32
2016,5,16,11,15,925.5,115.5,0.3,23.0,968.0,988.98,686.97
2016,5,16,11,30,928.0,116.0,0.3,23.0,981.0,974.27,677.98
2016,5,16,11,45,930.0,115.5,0.35,23.0,987.0,955.19,667.53
2016,5,16,12,0,932.0,115.0,0.4,23.0,993.0,933.31,655.42
2016,5,16,12,15,931.5,115.0,0.4,23.0,991.5,907.04,639.58
2016,5,16,12,30,931.0,115.0,0.4,23.0,990.0,878.27,622.2
2016,5,16,12,45,926.5,116.0,0.4,23.5,980.0,844.87,600.7
2016,5,16,13,0,922.0,117.0,0.4,24.0,970.0,809.47,577.91
2016,5,16,13,15,918.5,116.5,0.4,24.0,953.5,771.62,554.54
2016,5,16,13,30,915.0,116.0,0.4,24.0,937.0,732.04,529.12
2016,5,16,13,45,907.5,116.0,0.4,24.0,912.5,688.74,499.62
2016,5,16,14,0,900.0,116.0,0.4,24.0,888.0,644.36,468.66
2016,5,16,14,15,892.5,114.5,0.4,23.5,858.0,597.82,436.24
2016,5,16,14,30,885.0,113.0,0.4,23.0,828.0,550.61,402.24
2016,5,16,14,45,870.0,113.5,0.45,23.0,790.5,501.07,365.12
2016,5,16,15,0,855.0,114.0,0.5,23.0,753.0,451.92,327.04
2016,5,16,15,15,842.0,111.5,0.5,23.0,712.0,396.06,282.67
2016,5,16,15,30,829.0,109.0,0.5,23.0,671.0,346.13,241.53
2016,5,16,15,45,809.5,107.0,0.5,23.0,625.0,295.84,199.65
2016,5,16,16,0,790.0,105.0,0.5,23.0,579.0,247.36,159.25
2016,5,16,16,15,767.5,101.5,0.5,22.5,530.5,199.17,120.71
2016,5,16,16,30,745.0,98.0,0.5,22.0,482.0,153.46,87.05
2016,5,16,16,45,717.5,93.0,0.5,21.5,432.0,103.1,55.5
2016,5,16,17,0,690.0,88.0,0.5,21.0,382.0,61.45,47.6
2016,5,16,17,15,650.5,82.5,0.5,20.0,331.0,53.95,41.56
2016,5,16,17,30,611.0,77.0,0.5,19.0,280.0,52.33,40.43
2016,5,16,17,45,557.5,69.5,0.5,18.5,231.0,48.91,37.54
2016,5,16,18,0,504.0,62.0,0.5,18.0,182.0,45.27,34.33
2016,5,16,18,15,422.0,53.0,0.55,17.0,137.0,40.03,29.6
2016,5,16,18,30,340.0,44.0,0.6,16.0,92.0,34.53,24.4
2016,5,16,18,45,226.5,31.0,0.7,15.5,57.5,24.13,14.23
2016,5,16,19,0,113.0,18.0,0.8,15.0,23.0,14.19,0.0
2016,5,16,19,15,56.5,9.0,0.8,14.5,11.5,8.58,0.0
2016,5,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,14.0,0.45,13.5,25.5,88.93,0.0
2016,5,17,5,30,269.0,28.0,0.4,14.0,51.0,189.63,138.0
2016,5,17,5,45,371.5,38.0,0.4,15.0,92.5,266.56,210.89
2016,5,17,6,0,474.0,48.0,0.4,16.0,134.0,353.05,283.1
2016,5,17,6,15,541.0,55.0,0.4,16.5,182.5,422.65,339.76
2016,5,17,6,30,608.0,62.0,0.4,17.0,231.0,496.97,397.44
2016,5,17,6,45,653.0,67.5,0.4,17.5,282.0,558.35,442.76
2016,5,17,7,0,698.0,73.0,0.4,18.0,333.0,621.78,486.47
2016,5,17,7,15,730.5,77.5,0.4,18.5,385.0,672.61,519.32
2016,5,17,7,30,763.0,82.0,0.4,19.0,437.0,727.4,553.91
2016,5,17,7,45,787.0,86.0,0.4,20.0,487.5,774.47,581.04
2016,5,17,8,0,811.0,90.0,0.4,21.0,538.0,820.64,606.83
2016,5,17,8,15,829.5,93.0,0.4,21.0,586.0,859.58,629.59
2016,5,17,8,30,848.0,96.0,0.4,21.0,634.0,896.81,651.04
2016,5,17,8,45,862.5,98.5,0.4,21.5,678.0,919.98,662.15
2016,5,17,9,0,877.0,101.0,0.4,22.0,722.0,948.64,676.81
2016,5,17,9,15,888.0,103.0,0.4,22.5,761.5,970.94,687.33
2016,5,17,9,30,899.0,105.0,0.4,23.0,801.0,990.52,696.25
2016,5,17,9,45,908.5,105.5,0.4,23.5,835.0,1004.15,701.62
2016,5,17,10,0,918.0,106.0,0.4,24.0,869.0,1014.81,705.37
2016,5,17,10,15,924.0,107.5,0.35,24.0,896.5,1020.07,706.22
2016,5,17,10,30,930.0,109.0,0.3,24.0,924.0,1022.16,705.41
2016,5,17,10,45,933.5,110.0,0.3,24.5,944.5,1018.11,700.93
2016,5,17,11,0,937.0,111.0,0.3,25.0,965.0,1010.91,694.81
2016,5,17,11,15,939.5,112.0,0.3,25.0,978.0,999.61,687.79
2016,5,17,11,30,942.0,113.0,0.3,25.0,991.0,985.25,679.09
2016,5,17,11,45,942.0,113.5,0.3,25.5,996.5,965.14,665.78
2016,5,17,12,0,942.0,114.0,0.3,26.0,1002.0,942.23,650.96
2016,5,17,12,15,941.0,114.0,0.25,26.0,1000.0,915.33,634.08
2016,5,17,12,30,940.0,114.0,0.2,26.0,998.0,885.94,615.8
2016,5,17,12,45,935.5,115.0,0.2,26.0,988.0,852.32,595.78
2016,5,17,13,0,931.0,116.0,0.2,26.0,978.0,816.67,574.41
2016,5,17,13,15,927.5,115.0,0.2,26.0,961.0,778.12,551.04
2016,5,17,13,30,924.0,114.0,0.2,26.0,944.0,737.83,525.78
2016,5,17,13,45,918.5,112.5,0.2,26.0,920.0,694.24,496.65
2016,5,17,14,0,913.0,111.0,0.2,26.0,896.0,649.41,465.96
2016,5,17,14,15,905.5,109.5,0.2,26.0,865.5,602.39,432.93
2016,5,17,14,30,898.0,108.0,0.2,26.0,835.0,554.68,398.42
2016,5,17,14,45,888.0,106.5,0.2,26.0,799.0,505.31,361.68
2016,5,17,15,0,878.0,105.0,0.2,26.0,763.0,455.87,323.74
2016,5,17,15,15,865.0,103.0,0.2,25.5,721.5,405.06,284.29
2016,5,17,15,30,852.0,101.0,0.2,25.0,680.0,354.87,244.14
2016,5,17,15,45,834.5,98.5,0.25,25.0,634.0,297.39,197.77
2016,5,17,16,0,817.0,96.0,0.3,25.0,588.0,247.71,156.96
2016,5,17,16,15,796.0,93.0,0.3,24.5,539.5,198.81,118.05
2016,5,17,16,30,775.0,90.0,0.3,24.0,491.0,152.22,83.8
2016,5,17,16,45,743.5,86.5,0.3,24.0,439.5,107.02,56.59
2016,5,17,17,0,712.0,83.0,0.3,24.0,388.0,59.92,37.63
2016,5,17,17,15,674.5,78.0,0.35,23.0,337.0,50.56,38.1
2016,5,17,17,30,637.0,73.0,0.4,22.0,286.0,49.15,37.17
2016,5,17,17,45,580.5,66.5,0.45,21.5,236.0,46.38,34.88
2016,5,17,18,0,524.0,60.0,0.5,21.0,186.0,43.46,32.33
2016,5,17,18,15,445.5,51.5,0.55,20.0,140.5,38.59,27.98
2016,5,17,18,30,367.0,43.0,0.6,19.0,95.0,33.48,23.19
2016,5,17,18,45,249.0,30.5,0.7,18.5,59.5,24.21,14.21
2016,5,17,19,0,131.0,18.0,0.8,18.0,24.0,14.17,0.0
2016,5,17,19,15,65.5,9.0,0.8,17.5,12.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,5,15,112.0,14.5,1.0,18.5,24.5,77.82,0.0
2016,5,18,5,30,224.0,29.0,0.8,19.0,49.0,167.38,120.74
2016,5,18,5,45,320.5,40.5,0.65,19.5,89.0,243.18,190.14
2016,5,18,6,0,417.0,52.0,0.5,20.0,129.0,325.92,258.59
2016,5,18,6,15,484.0,60.5,0.4,21.0,176.0,395.15,313.23
2016,5,18,6,30,551.0,69.0,0.3,22.0,223.0,469.12,368.41
2016,5,18,6,45,595.5,76.0,0.25,23.5,272.5,529.92,410.46
2016,5,18,7,0,640.0,83.0,0.2,25.0,322.0,592.78,451.32
2016,5,18,7,15,674.0,88.0,0.15,25.5,372.5,646.74,485.01
2016,5,18,7,30,708.0,93.0,0.1,26.0,423.0,701.25,517.92
2016,5,18,7,45,730.0,98.5,0.1,26.5,472.0,746.61,544.28
2016,5,18,8,0,752.0,104.0,0.1,27.0,521.0,787.24,567.03
2016,5,18,8,15,772.0,107.5,0.1,27.0,567.5,826.6,589.69
2016,5,18,8,30,792.0,111.0,0.1,27.0,614.0,864.44,611.09
2016,5,18,8,45,806.0,114.5,0.1,27.0,657.0,894.96,627.72
2016,5,18,9,0,820.0,118.0,0.1,27.0,700.0,923.28,643.0
2016,5,18,9,15,831.5,120.0,0.1,27.0,738.0,945.11,654.33
2016,5,18,9,30,843.0,122.0,0.1,27.0,776.0,955.95,659.2
2016,5,18,9,45,856.5,121.5,0.15,27.5,810.5,971.81,666.82
2016,5,18,10,0,870.0,121.0,0.2,28.0,845.0,984.93,672.91
2016,5,18,10,15,876.0,122.5,0.2,28.0,872.0,989.98,674.77
2016,5,18,10,30,882.0,124.0,0.2,28.0,899.0,992.01,675.1
2016,5,18,10,45,889.0,123.5,0.2,28.0,919.5,989.92,673.19
2016,5,18,11,0,896.0,123.0,0.2,28.0,940.0,984.8,669.68
2016,5,18,11,15,898.5,124.0,0.2,28.0,953.5,973.89,662.91
2016,5,18,11,30,901.0,125.0,0.2,28.0,967.0,960.03,654.59
2016,5,18,11,45,900.5,126.5,0.2,28.0,972.5,941.06,643.35
2016,5,18,12,0,900.0,128.0,0.2,28.0,978.0,919.43,630.63
2016,5,18,12,15,899.5,128.0,0.2,27.5,976.5,893.87,616.79
2016,5,18,12,30,899.0,128.0,0.2,27.0,975.0,865.93,601.47
2016,5,18,12,45,895.5,128.5,0.2,27.0,965.5,833.79,582.29
2016,5,18,13,0,892.0,129.0,0.2,27.0,956.0,799.68,561.8
2016,5,18,13,15,889.0,128.0,0.2,27.0,940.0,762.82,539.43
2016,5,18,13,30,886.0,127.0,0.2,27.0,924.0,724.28,514.83
2016,5,18,13,45,886.0,122.5,0.25,27.0,902.5,683.17,488.1
2016,5,18,14,0,886.0,118.0,0.3,27.0,881.0,640.47,459.53
2016,5,18,14,15,879.5,116.5,0.3,26.5,852.0,595.2,428.48
2016,5,18,14,30,873.0,115.0,0.3,26.0,823.0,549.19,395.86
2016,5,18,14,45,869.5,110.5,0.35,26.0,789.5,501.56,360.7
2016,5,18,15,0,866.0,106.0,0.4,26.0,756.0,453.31,323.81
2016,5,18,15,15,854.5,103.5,0.4,25.5,716.0,403.27,284.69
2016,5,18,15,30,843.0,101.0,0.4,25.0,676.0,353.73,244.79
2016,5,18,15,45,826.0,99.0,0.45,25.0,631.0,297.28,198.91
2016,5,18,16,0,809.0,97.0,0.5,25.0,586.0,248.56,158.57
2016,5,18,16,15,789.0,94.0,0.5,24.0,538.0,200.25,120.08
2016,5,18,16,30,769.0,91.0,0.5,23.0,490.0,154.13,85.94
2016,5,18,16,45,741.0,87.0,0.55,22.5,440.0,109.05,58.23
2016,5,18,17,0,713.0,83.0,0.6,22.0,390.0,61.75,38.23
2016,5,18,17,15,676.0,78.0,0.6,21.0,339.5,50.45,38.33
2016,5,18,17,30,639.0,73.0,0.6,20.0,289.0,49.04,37.39
2016,5,18,17,45,581.0,67.5,0.6,19.5,239.0,47.07,35.79
2016,5,18,18,0,523.0,62.0,0.6,19.0,189.0,45.04,34.0
2016,5,18,18,15,443.5,53.5,0.6,18.0,143.5,40.24,29.68
2016,5,18,18,30,364.0,45.0,0.6,17.0,98.0,35.21,24.94
2016,5,18,18,45,238.0,32.5,0.65,16.5,62.0,25.27,15.36
2016,5,18,19,0,112.0,20.0,0.7,16.0,26.0,15.77,0.0
2016,5,18,19,15,56.0,10.0,0.7,15.5,13.0,9.53,0.0
2016,5,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,61.0,16.0,0.8,10.0,21.5,51.99,0.0
2016,5,19,5,30,122.0,32.0,0.8,10.0,43.0,112.53,83.59
2016,5,19,5,45,182.0,49.0,0.8,10.5,77.0,169.39,137.03
2016,5,19,6,0,242.0,66.0,0.8,11.0,111.0,241.91,199.85
2016,5,19,6,15,279.5,83.0,0.8,11.5,150.0,294.77,244.9
2016,5,19,6,30,317.0,100.0,0.8,12.0,189.0,350.22,290.46
2016,5,19,6,45,360.5,110.5,0.8,12.5,231.0,404.16,333.34
2016,5,19,7,0,404.0,121.0,0.8,13.0,273.0,460.71,376.7
2016,5,19,7,15,606.0,101.5,0.75,13.5,366.5,611.59,491.04
2016,5,19,7,30,808.0,82.0,0.7,14.0,460.0,765.02,596.12
2016,5,19,7,45,834.0,84.0,0.7,14.5,512.0,812.7,623.78
2016,5,19,8,0,860.0,86.0,0.7,15.0,564.0,859.49,651.6
2016,5,19,8,15,798.0,107.5,0.7,15.0,581.0,850.34,642.77
2016,5,19,8,30,736.0,129.0,0.7,15.0,598.0,839.51,633.81
2016,5,19,8,45,827.0,112.0,0.7,15.5,673.0,912.25,679.28
2016,5,19,9,0,918.0,95.0,0.7,16.0,748.0,982.01,720.25
2016,5,19,9,15,789.5,157.0,0.7,16.0,740.5,946.41,694.82
2016,5,19,9,30,661.0,219.0,0.7,16.0,733.0,900.54,664.39
2016,5,19,9,45,637.0,245.5,0.7,16.0,758.0,905.88,666.73
2016,5,19,10,0,613.0,272.0,0.7,16.0,783.0,907.75,665.79
2016,5,19,10,15,515.0,320.0,0.7,16.5,759.0,855.6,627.01
2016,5,19,10,30,417.0,368.0,0.7,17.0,735.0,802.57,588.13
2016,5,19,10,45,486.5,358.5,0.7,17.5,796.0,851.97,621.03
2016,5,19,11,0,556.0,349.0,0.7,18.0,857.0,898.46,649.96
2016,5,19,11,15,499.0,374.5,0.7,18.5,835.5,856.52,619.12
2016,5,19,11,30,442.0,400.0,0.7,19.0,814.0,813.61,588.83
2016,5,19,11,45,454.5,391.0,0.7,19.5,819.0,801.04,580.25
2016,5,19,12,0,467.0,382.0,0.7,20.0,824.0,786.64,570.08
2016,5,19,12,15,389.5,422.0,0.7,20.0,790.0,736.5,534.92
2016,5,19,12,30,312.0,462.0,0.7,20.0,756.0,691.57,503.27
2016,5,19,12,45,634.0,286.0,0.75,20.0,877.0,772.42,566.53
2016,5,19,13,0,956.0,110.0,0.8,20.0,998.0,832.85,609.77
2016,5,19,13,15,951.5,109.5,0.8,19.5,980.5,793.29,584.47
2016,5,19,13,30,947.0,109.0,0.8,19.0,963.0,751.99,558.76
2016,5,19,13,45,708.5,226.0,0.85,19.0,855.5,655.66,489.09
2016,5,19,14,0,470.0,343.0,0.9,19.0,748.0,577.29,431.27
2016,5,19,14,15,490.0,322.0,0.9,18.0,732.0,545.65,410.5
2016,5,19,14,30,510.0,301.0,0.9,17.0,716.0,512.01,386.94
2016,5,19,14,45,411.0,319.5,0.9,16.5,644.5,452.14,342.61
2016,5,19,15,0,312.0,338.0,0.9,16.0,573.0,406.42,308.77
2016,5,19,15,15,579.0,224.5,0.9,15.5,631.0,391.81,293.94
2016,5,19,15,30,846.0,111.0,0.9,15.0,689.0,358.33,260.15
2016,5,19,15,45,615.0,173.5,0.95,14.5,579.0,296.27,214.09
2016,5,19,16,0,384.0,236.0,1.0,14.0,469.0,267.46,197.07
2016,5,19,16,15,364.0,218.5,0.95,13.5,425.0,228.35,166.1
2016,5,19,16,30,344.0,201.0,0.9,13.0,381.0,191.53,138.24
2016,5,19,16,45,460.0,154.5,0.9,12.5,369.0,138.14,94.2
2016,5,19,17,0,576.0,108.0,0.9,12.0,357.0,79.64,55.38
2016,5,19,17,15,517.5,108.0,0.9,11.5,310.5,73.86,60.77
2016,5,19,17,30,459.0,108.0,0.9,11.0,264.0,75.84,62.81
2016,5,19,17,45,416.5,95.0,0.9,11.0,219.0,68.27,56.09
2016,5,19,18,0,374.0,82.0,0.9,11.0,174.0,60.28,48.83
2016,5,19,18,15,314.5,67.5,0.9,10.5,132.5,50.66,39.99
2016,5,19,18,30,255.0,53.0,0.9,10.0,91.0,40.58,30.51
2016,5,19,18,45,165.0,37.0,0.9,10.0,58.0,28.8,18.97
2016,5,19,19,0,75.0,21.0,0.9,10.0,25.0,17.5,1.06
2016,5,19,19,15,37.5,10.5,0.9,10.0,12.5,10.01,0.0
2016,5,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,15,130.0,16.0,0.7,7.0,28.0,89.02,0.0
2016,5,20,5,30,260.0,32.0,0.7,7.0,56.0,190.28,146.18
2016,5,20,5,45,365.0,42.0,0.7,7.5,98.0,269.02,220.42
2016,5,20,6,0,470.0,52.0,0.7,8.0,140.0,357.17,296.7
2016,5,20,6,15,537.0,59.5,0.7,8.5,189.0,427.57,355.91
2016,5,20,6,30,604.0,67.0,0.7,9.0,238.0,502.6,416.16
2016,5,20,6,45,471.0,100.0,0.7,9.5,249.0,468.3,387.02
2016,5,20,7,0,338.0,133.0,0.7,10.0,260.0,413.77,341.81
2016,5,20,7,15,169.0,126.5,0.7,10.5,190.0,284.51,235.48
2016,5,20,7,30,0.0,120.0,0.7,11.0,120.0,114.94,91.54
2016,5,20,7,45,0.0,124.5,0.7,11.5,124.5,118.72,94.72
2016,5,20,8,0,0.0,129.0,0.7,12.0,129.0,122.65,97.45
2016,5,20,8,15,4.0,161.5,0.7,12.0,164.0,158.63,126.71
2016,5,20,8,30,8.0,194.0,0.7,12.0,199.0,194.84,155.51
2016,5,20,8,45,43.0,258.0,0.7,12.5,288.0,306.04,243.3
2016,5,20,9,0,78.0,322.0,0.7,13.0,377.0,408.5,320.16
2016,5,20,9,15,127.5,349.5,0.7,13.0,446.0,497.88,385.9
2016,5,20,9,30,177.0,377.0,0.7,13.0,515.0,573.37,439.89
2016,5,20,9,45,221.0,388.5,0.7,13.5,568.0,625.64,475.58
2016,5,20,10,0,265.0,400.0,0.7,14.0,621.0,689.92,518.73
2016,5,20,10,15,232.5,420.0,0.65,14.0,618.5,662.5,496.73
2016,5,20,10,30,200.0,440.0,0.6,14.0,616.0,646.39,483.53
2016,5,20,10,45,567.0,278.5,0.6,14.0,793.5,851.15,632.75
2016,5,20,11,0,934.0,117.0,0.6,14.0,971.0,1016.78,737.93
2016,5,20,11,15,566.0,297.0,0.6,14.0,816.5,844.51,621.27
2016,5,20,11,30,198.0,477.0,0.6,14.0,662.0,651.98,482.93
2016,5,20,11,45,566.5,300.0,0.6,14.5,835.0,815.93,605.88
2016,5,20,12,0,935.0,123.0,0.6,15.0,1008.0,947.62,691.02
2016,5,20,12,15,934.0,122.5,0.6,15.0,1006.0,920.43,671.54
2016,5,20,12,30,933.0,122.0,0.6,15.0,1004.0,890.81,652.99
2016,5,20,12,45,926.5,125.0,0.6,15.0,993.5,857.62,632.05
2016,5,20,13,0,920.0,128.0,0.6,15.0,983.0,822.52,609.76
2016,5,20,13,15,916.0,127.0,0.6,15.0,966.0,784.04,585.04
2016,5,20,13,30,912.0,126.0,0.6,15.0,949.0,743.89,558.22
2016,5,20,13,45,905.0,125.5,0.65,15.0,925.0,700.7,528.43
2016,5,20,14,0,898.0,125.0,0.7,15.0,901.0,656.41,496.97
2016,5,20,14,15,890.0,123.5,0.7,14.5,870.5,609.81,463.2
2016,5,20,14,30,882.0,122.0,0.7,14.0,840.0,562.58,427.84
2016,5,20,14,45,871.0,120.5,0.7,14.0,803.5,513.5,389.2
2016,5,20,15,0,860.0,119.0,0.7,14.0,767.0,464.46,349.44
2016,5,20,15,15,847.0,116.5,0.7,14.0,726.0,408.65,303.57
2016,5,20,15,30,834.0,114.0,0.7,14.0,685.0,358.59,260.91
2016,5,20,15,45,818.0,111.0,0.7,14.0,639.5,308.26,217.39
2016,5,20,16,0,802.0,108.0,0.7,14.0,594.0,259.37,174.96
2016,5,20,16,15,780.0,104.0,0.65,13.5,545.5,210.28,133.85
2016,5,20,16,30,758.0,100.0,0.6,13.0,497.0,163.61,97.43
2016,5,20,16,45,733.5,94.5,0.6,13.0,447.0,112.36,62.52
2016,5,20,17,0,709.0,89.0,0.6,13.0,397.0,69.55,43.84
2016,5,20,17,15,670.5,83.5,0.6,12.5,345.5,54.29,43.15
2016,5,20,17,30,632.0,78.0,0.6,12.0,294.0,52.68,41.93
2016,5,20,17,45,578.0,71.5,0.6,11.5,244.0,50.09,39.74
2016,5,20,18,0,524.0,65.0,0.6,11.0,194.0,47.35,37.28
2016,5,20,18,15,445.0,56.0,0.55,10.5,148.5,42.2,32.48
2016,5,20,18,30,366.0,47.0,0.5,10.0,103.0,36.79,27.22
2016,5,20,18,45,246.5,34.5,0.5,10.0,66.5,26.79,17.4
2016,5,20,19,0,127.0,22.0,0.5,10.0,30.0,17.34,2.36
2016,5,20,19,15,63.5,11.0,0.5,9.5,15.0,10.48,0.0
2016,5,20,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,0.3,8.0,7.0,6.48,0.0
2016,5,21,5,30,0.0,14.0,0.3,8.0,14.0,12.97,4.94
2016,5,21,5,45,0.0,24.5,0.3,8.0,24.5,22.73,13.92
2016,5,21,6,0,0.0,35.0,0.3,8.0,35.0,32.5,22.73
2016,5,21,6,15,0.0,47.5,0.3,8.0,47.5,44.14,33.1
2016,5,21,6,30,0.0,60.0,0.3,8.0,60.0,55.87,43.39
2016,5,21,6,45,0.0,72.5,0.3,8.0,72.5,68.09,53.92
2016,5,21,7,0,0.0,85.0,0.3,8.0,85.0,80.28,64.23
2016,5,21,7,15,26.5,136.5,0.3,8.0,149.0,163.21,134.89
2016,5,21,7,30,53.0,188.0,0.3,8.0,213.0,243.93,200.77
2016,5,21,7,45,29.5,181.5,0.3,8.5,196.0,214.54,174.65
2016,5,21,8,0,6.0,175.0,0.3,9.0,179.0,175.42,141.38
2016,5,21,8,15,13.5,203.5,0.3,9.0,212.0,210.82,170.05
2016,5,21,8,30,21.0,232.0,0.3,9.0,245.0,246.38,197.87
2016,5,21,8,45,15.0,222.0,0.35,9.0,232.0,229.22,183.42
2016,5,21,9,0,9.0,212.0,0.4,9.0,219.0,212.5,169.69
2016,5,21,9,15,43.5,285.5,0.4,9.0,319.5,332.92,264.83
2016,5,21,9,30,78.0,359.0,0.4,9.0,420.0,444.16,347.86
2016,5,21,9,45,87.5,380.0,0.4,9.5,451.0,473.26,366.97
2016,5,21,10,0,97.0,401.0,0.4,10.0,482.0,501.82,386.31
2016,5,21,10,15,231.0,397.5,0.4,10.0,599.5,649.23,494.27
2016,5,21,10,30,365.0,394.0,0.4,10.0,717.0,770.22,578.03
2016,5,21,10,45,246.0,426.5,0.4,10.5,646.5,680.93,510.36
2016,5,21,11,0,127.0,459.0,0.4,11.0,576.0,582.95,438.49
2016,5,21,11,15,87.5,439.0,0.4,11.0,520.5,510.88,387.45
2016,5,21,11,30,48.0,419.0,0.4,11.0,465.0,449.52,342.66
2016,5,21,11,45,30.5,335.0,0.4,11.5,364.5,348.23,268.01
2016,5,21,12,0,13.0,251.0,0.4,12.0,264.0,246.84,191.33
2016,5,21,12,15,12.0,237.5,0.4,12.0,249.5,232.45,180.91
2016,5,21,12,30,11.0,224.0,0.4,12.0,235.0,218.2,169.97
2016,5,21,12,45,10.5,217.5,0.45,12.0,228.0,210.98,164.57
2016,5,21,13,0,10.0,211.0,0.5,12.0,221.0,203.81,159.15
2016,5,21,13,15,43.0,320.5,0.5,12.0,360.5,324.85,253.01
2016,5,21,13,30,76.0,430.0,0.5,12.0,500.0,439.24,337.18
2016,5,21,13,45,49.0,372.0,0.5,12.0,416.5,365.35,281.43
2016,5,21,14,0,22.0,314.0,0.5,12.0,333.0,299.35,232.25
2016,5,21,14,15,56.0,350.0,0.5,12.0,396.5,340.57,264.5
2016,5,21,14,30,90.0,386.0,0.5,12.0,460.0,381.63,295.09
2016,5,21,14,45,99.5,371.0,0.5,12.5,449.0,366.06,282.61
2016,5,21,15,0,109.0,356.0,0.5,13.0,438.0,349.63,269.78
2016,5,21,15,15,58.0,277.5,0.5,13.0,321.0,260.87,202.93
2016,5,21,15,30,7.0,199.0,0.5,13.0,204.0,182.21,143.02
2016,5,21,15,45,5.0,185.0,0.5,13.0,188.5,168.45,132.84
2016,5,21,16,0,3.0,171.0,0.5,13.0,173.0,154.96,122.47
2016,5,21,16,15,1.5,144.5,0.5,12.5,145.5,131.36,104.0
2016,5,21,16,30,0.0,118.0,0.5,12.0,118.0,107.96,85.41
2016,5,21,16,45,0.0,109.0,0.5,12.0,109.0,99.68,78.89
2016,5,21,17,0,0.0,100.0,0.5,12.0,100.0,91.38,72.24
2016,5,21,17,15,0.0,87.0,0.45,11.5,87.0,79.87,66.02
2016,5,21,17,30,0.0,74.0,0.4,11.0,74.0,68.35,56.08
2016,5,21,17,45,249.5,71.0,0.4,11.0,133.0,49.97,39.7
2016,5,21,18,0,499.0,68.0,0.4,11.0,192.0,49.77,39.48
2016,5,21,18,15,422.5,58.5,0.35,10.5,147.0,44.29,34.37
2016,5,21,18,30,346.0,49.0,0.3,10.0,102.0,37.4,27.8
2016,5,21,18,45,238.0,36.0,0.3,10.0,66.0,27.95,18.5
2016,5,21,19,0,130.0,23.0,0.3,10.0,30.0,18.13,3.89
2016,5,21,19,15,65.0,11.5,0.3,9.5,15.0,10.96,0.0
2016,5,21,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,16.5,0.35,8.0,29.0,90.63,13.35
2016,5,22,5,30,260.0,33.0,0.3,8.0,58.0,191.85,148.06
2016,5,22,5,45,354.5,44.0,0.3,8.5,99.5,266.42,216.83
2016,5,22,6,0,449.0,55.0,0.3,9.0,141.0,349.5,287.79
2016,5,22,6,15,513.5,62.5,0.3,9.5,188.5,417.71,344.24
2016,5,22,6,30,578.0,70.0,0.3,10.0,236.0,490.27,401.61
2016,5,22,6,45,320.5,109.5,0.3,10.5,205.0,375.76,308.48
2016,5,22,7,0,63.0,149.0,0.3,11.0,174.0,208.31,169.76
2016,5,22,7,15,79.0,173.5,0.3,11.5,208.5,248.86,203.23
2016,5,22,7,30,95.0,198.0,0.3,12.0,243.0,289.96,234.87
2016,5,22,7,45,99.5,221.0,0.3,12.5,273.0,320.08,256.83
2016,5,22,8,0,104.0,244.0,0.3,13.0,303.0,349.95,278.22
2016,5,22,8,15,256.5,245.5,0.3,13.0,406.0,513.73,403.63
2016,5,22,8,30,409.0,247.0,0.3,13.0,509.0,670.79,515.75
2016,5,22,8,45,339.0,285.5,0.3,13.5,513.0,640.49,488.14
2016,5,22,9,0,269.0,324.0,0.3,14.0,517.0,619.64,469.59
2016,5,22,9,15,300.0,336.0,0.3,14.0,562.0,662.28,499.03
2016,5,22,9,30,331.0,348.0,0.3,14.0,607.0,704.38,526.8
2016,5,22,9,45,291.0,375.0,0.3,14.5,610.0,692.62,514.88
2016,5,22,10,0,251.0,402.0,0.3,15.0,613.0,678.72,502.42
2016,5,22,10,15,182.0,418.0,0.3,15.0,573.5,611.33,454.07
2016,5,22,10,30,113.0,434.0,0.3,15.0,534.0,555.67,413.59
2016,5,22,10,45,65.0,366.5,0.3,15.0,424.5,424.48,320.25
2016,5,22,11,0,17.0,299.0,0.3,15.0,315.0,300.15,228.72
2016,5,22,11,15,15.0,279.0,0.3,15.0,293.5,277.99,212.96
2016,5,22,11,30,13.0,259.0,0.3,15.0,272.0,256.14,196.52
2016,5,22,11,45,30.5,342.0,0.35,15.0,371.5,355.02,271.01
2016,5,22,12,0,48.0,425.0,0.4,15.0,471.0,446.47,336.83
2016,5,22,12,15,105.0,454.0,0.4,15.0,553.5,517.94,388.1
2016,5,22,12,30,162.0,483.0,0.4,15.0,636.0,586.34,436.04
2016,5,22,12,45,151.0,477.0,0.45,15.0,619.0,561.35,418.14
2016,5,22,13,0,140.0,471.0,0.5,15.0,602.0,536.9,401.59
2016,5,22,13,15,120.0,457.5,0.5,15.0,568.5,500.06,375.53
2016,5,22,13,30,100.0,444.0,0.5,15.0,535.0,468.1,352.82
2016,5,22,13,45,228.5,417.5,0.5,15.0,617.5,517.44,390.75
2016,5,22,14,0,357.0,391.0,0.5,15.0,700.0,554.52,417.79
2016,5,22,14,15,413.0,352.0,0.5,14.5,698.0,529.11,400.16
2016,5,22,14,30,469.0,313.0,0.5,14.0,696.0,503.15,381.85
2016,5,22,14,45,334.5,336.5,0.5,14.0,604.0,437.31,332.57
2016,5,22,15,0,200.0,360.0,0.5,14.0,512.0,384.67,293.7
2016,5,22,15,15,367.0,291.5,0.5,14.0,551.0,374.08,283.55
2016,5,22,15,30,534.0,223.0,0.5,14.0,590.0,347.45,258.25
2016,5,22,15,45,497.0,219.0,0.5,14.0,543.0,304.17,223.07
2016,5,22,16,0,460.0,215.0,0.5,14.0,496.0,264.55,191.12
2016,5,22,16,15,432.5,202.5,0.5,13.5,450.0,224.03,159.15
2016,5,22,16,30,405.0,190.0,0.5,13.0,404.0,186.52,130.91
2016,5,22,16,45,427.5,164.5,0.5,13.0,370.0,146.4,100.89
2016,5,22,17,0,450.0,139.0,0.5,13.0,336.0,104.74,75.42
2016,5,22,17,15,411.5,129.5,0.5,12.5,292.5,88.38,73.21
2016,5,22,17,30,373.0,120.0,0.5,12.0,249.0,84.03,69.74
2016,5,22,17,45,344.5,103.5,0.5,12.0,207.5,74.14,61.06
2016,5,22,18,0,316.0,87.0,0.5,12.0,166.0,63.71,51.71
2016,5,22,18,15,267.0,71.0,0.45,11.5,127.5,53.07,42.05
2016,5,22,18,30,218.0,55.0,0.4,11.0,89.0,41.92,31.69
2016,5,22,18,45,146.0,38.5,0.4,10.5,58.0,31.41,21.5
2016,5,22,19,0,74.0,22.0,0.4,10.0,27.0,18.33,4.96
2016,5,22,19,15,37.0,11.0,0.4,9.5,13.5,10.48,0.0
2016,5,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,15,17.0,16.5,0.35,9.5,18.0,24.15,1.25
2016,5,23,5,30,34.0,33.0,0.3,10.0,36.0,61.85,44.77
2016,5,23,5,45,62.5,52.0,0.3,10.5,62.5,101.24,80.35
2016,5,23,6,0,91.0,71.0,0.3,11.0,89.0,141.81,115.9
2016,5,23,6,15,109.0,92.0,0.25,11.5,119.5,180.48,148.87
2016,5,23,6,30,127.0,113.0,0.2,12.0,150.0,219.89,181.4
2016,5,23,6,45,142.5,133.5,0.2,13.0,182.5,257.72,211.26
2016,5,23,7,0,158.0,154.0,0.2,14.0,215.0,296.17,240.59
2016,5,23,7,15,392.5,130.5,0.15,14.5,309.5,477.04,382.52
2016,5,23,7,30,627.0,107.0,0.1,15.0,404.0,656.09,510.78
2016,5,23,7,45,441.0,172.5,0.1,15.5,392.5,588.86,455.15
2016,5,23,8,0,255.0,238.0,0.1,16.0,381.0,500.69,386.0
2016,5,23,8,15,306.0,250.0,0.1,16.0,436.5,563.14,431.77
2016,5,23,8,30,357.0,262.0,0.1,16.0,492.0,627.01,475.51
2016,5,23,8,45,306.0,295.0,0.15,16.5,501.5,620.79,466.95
2016,5,23,9,0,255.0,328.0,0.2,17.0,511.0,611.02,457.07
2016,5,23,9,15,222.5,352.5,0.2,17.0,518.5,592.49,442.47
2016,5,23,9,30,190.0,377.0,0.2,17.0,526.0,586.18,436.24
2016,5,23,9,45,173.0,395.0,0.2,17.5,535.0,586.24,434.06
2016,5,23,10,0,156.0,413.0,0.2,18.0,544.0,585.17,431.11
2016,5,23,10,15,118.5,417.0,0.2,18.0,518.5,548.24,404.03
2016,5,23,10,30,81.0,421.0,0.2,18.0,493.0,499.8,369.31
2016,5,23,10,45,55.0,392.5,0.2,18.0,442.0,441.35,327.85
2016,5,23,11,0,29.0,364.0,0.2,18.0,391.0,384.21,286.72
2016,5,23,11,15,43.5,399.0,0.2,17.5,440.5,429.64,320.43
2016,5,23,11,30,58.0,434.0,0.2,17.0,490.0,473.65,351.71
2016,5,23,11,45,42.5,403.5,0.25,17.0,445.0,425.33,317.0
2016,5,23,12,0,27.0,373.0,0.3,17.0,400.0,378.39,283.72
2016,5,23,12,15,25.0,362.0,0.3,16.5,386.5,362.83,273.35
2016,5,23,12,30,23.0,351.0,0.3,16.0,373.0,346.12,261.79
2016,5,23,12,45,16.5,276.5,0.3,16.0,292.0,270.34,205.88
2016,5,23,13,0,10.0,202.0,0.3,16.0,211.0,195.56,149.67
2016,5,23,13,15,12.0,233.0,0.3,16.0,244.0,224.68,172.52
2016,5,23,13,30,14.0,264.0,0.3,16.0,277.0,253.15,194.05
2016,5,23,13,45,11.0,226.5,0.3,16.0,236.5,216.1,165.78
2016,5,23,14,0,8.0,189.0,0.3,16.0,196.0,179.47,137.9
2016,5,23,14,15,7.0,184.0,0.3,15.5,190.5,173.69,134.0
2016,5,23,14,30,6.0,179.0,0.3,15.0,185.0,168.0,129.99
2016,5,23,14,45,7.0,193.5,0.3,15.0,200.0,180.67,140.14
2016,5,23,15,0,8.0,208.0,0.3,15.0,215.0,192.86,149.8
2016,5,23,15,15,64.5,264.0,0.3,15.0,309.0,253.07,195.88
2016,5,23,15,30,121.0,320.0,0.3,15.0,403.0,300.46,230.26
2016,5,23,15,45,60.5,173.0,0.3,15.0,214.5,168.91,129.66
2016,5,23,16,0,0.0,26.0,0.3,15.0,26.0,24.17,14.63
2016,5,23,16,15,0.0,37.0,0.3,15.0,37.0,34.4,23.45
2016,5,23,16,30,0.0,48.0,0.3,15.0,48.0,44.64,32.14
2016,5,23,16,45,0.0,32.5,0.35,15.0,32.5,30.19,20.04
2016,5,23,17,0,0.0,17.0,0.4,15.0,17.0,15.77,7.85
2016,5,23,17,15,0.0,14.5,0.4,14.5,14.5,13.45,6.45
2016,5,23,17,30,0.0,12.0,0.4,14.0,12.0,11.12,4.4
2016,5,23,17,45,0.0,10.0,0.4,13.5,10.0,9.26,2.75
2016,5,23,18,0,0.0,8.0,0.4,13.0,8.0,7.41,1.07
2016,5,23,18,15,0.0,6.0,0.4,12.5,6.0,5.55,0.0
2016,5,23,18,30,0.0,4.0,0.4,12.0,4.0,3.7,0.0
2016,5,23,18,45,0.0,2.5,0.4,12.0,2.5,2.31,0.0
2016,5,23,19,0,0.0,1.0,0.4,12.0,1.0,0.92,0.0
2016,5,23,19,15,0.0,0.5,0.4,11.5,0.5,0.48,0.0
2016,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,15,119.0,17.0,0.35,10.0,29.0,87.36,24.51
2016,5,24,5,30,238.0,34.0,0.3,10.0,58.0,181.78,140.36
