Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,5,45,327.5,45.5,0.3,10.5,98.0,254.37,206.03
2016,5,24,6,0,417.0,57.0,0.3,11.0,138.0,334.11,273.76
2016,5,24,6,15,480.5,65.5,0.3,11.5,185.0,401.66,329.31
2016,5,24,6,30,544.0,74.0,0.3,12.0,232.0,473.55,385.84
2016,5,24,6,45,586.5,81.0,0.3,12.5,281.0,532.87,430.27
2016,5,24,7,0,629.0,88.0,0.3,13.0,330.0,594.07,474.08
2016,5,24,7,15,662.0,93.5,0.25,13.5,380.0,647.59,509.09
2016,5,24,7,30,695.0,99.0,0.2,14.0,430.0,701.6,543.22
2016,5,24,7,45,714.5,105.5,0.2,15.0,477.5,745.7,569.04
2016,5,24,8,0,734.0,112.0,0.2,16.0,525.0,788.82,593.58
2016,5,24,8,15,754.0,116.0,0.15,16.0,571.0,823.89,613.62
2016,5,24,8,30,774.0,120.0,0.1,16.0,617.0,861.94,635.5
2016,5,24,8,45,781.5,127.0,0.1,16.5,658.5,890.0,650.1
2016,5,24,9,0,789.0,134.0,0.1,17.0,700.0,915.65,663.18
2016,5,24,9,15,801.0,136.5,0.1,17.0,738.0,938.1,675.45
2016,5,24,9,30,813.0,139.0,0.1,17.0,776.0,958.04,686.21
2016,5,24,9,45,679.0,222.0,0.1,17.5,769.0,924.97,662.8
2016,5,24,10,0,545.0,305.0,0.1,18.0,762.0,875.79,626.66
2016,5,24,10,15,427.5,361.0,0.1,18.0,727.0,813.97,583.85
2016,5,24,10,30,310.0,417.0,0.1,18.0,692.0,741.32,533.7
2016,5,24,10,45,250.0,440.5,0.1,18.0,665.5,699.77,505.17
2016,5,24,11,0,190.0,464.0,0.1,18.0,639.0,648.77,469.77
2016,5,24,11,15,210.0,468.5,0.1,17.5,664.5,664.46,481.95
2016,5,24,11,30,230.0,473.0,0.1,17.0,690.0,678.67,492.22
2016,5,24,11,45,304.5,449.0,0.1,17.0,738.0,718.38,520.07
2016,5,24,12,0,379.0,425.0,0.1,17.0,786.0,748.41,540.89
2016,5,24,12,15,197.0,354.0,0.1,17.0,542.0,509.34,376.7
2016,5,24,12,30,15.0,283.0,0.1,17.0,298.0,276.43,207.43
2016,5,24,12,45,12.0,237.0,0.15,17.0,248.5,230.28,174.97
2016,5,24,13,0,9.0,191.0,0.2,17.0,199.0,184.66,140.74
2016,5,24,13,15,4.5,117.5,0.2,16.5,121.5,112.91,85.34
2016,5,24,13,30,0.0,44.0,0.2,16.0,44.0,41.11,28.08
2016,5,24,13,45,0.0,63.5,0.2,16.0,63.5,59.34,43.12
2016,5,24,14,0,0.0,83.0,0.2,16.0,83.0,77.56,57.87
2016,5,24,14,15,0.0,55.5,0.2,16.0,55.5,51.81,37.01
2016,5,24,14,30,0.0,28.0,0.2,16.0,28.0,26.11,16.01
2016,5,24,14,45,0.0,34.5,0.25,16.0,34.5,32.16,21.07
2016,5,24,15,0,0.0,41.0,0.3,16.0,41.0,38.21,26.11
2016,5,24,15,15,0.0,94.0,0.3,15.5,94.0,87.71,66.86
2016,5,24,15,30,0.0,147.0,0.3,15.0,147.0,135.04,105.24
2016,5,24,15,45,6.0,175.5,0.3,15.0,179.5,160.82,125.7
2016,5,24,16,0,12.0,204.0,0.3,15.0,212.0,184.46,144.4
2016,5,24,16,15,258.5,184.0,0.3,14.5,322.5,188.97,138.22
2016,5,24,16,30,505.0,164.0,0.3,14.0,433.0,182.31,122.5
2016,5,24,16,45,571.0,129.0,0.35,14.0,404.5,132.65,83.27
2016,5,24,17,0,637.0,94.0,0.4,14.0,376.0,77.79,47.91
2016,5,24,17,15,605.0,91.0,0.4,13.5,332.5,59.24,47.32
2016,5,24,17,30,573.0,88.0,0.4,13.0,289.0,59.95,48.22
2016,5,24,17,45,535.5,78.0,0.4,13.0,242.0,54.84,43.73
2016,5,24,18,0,498.0,68.0,0.4,13.0,195.0,49.35,38.78
2016,5,24,18,15,426.0,58.5,0.4,12.5,150.5,43.86,33.75
2016,5,24,18,30,354.0,49.0,0.4,12.0,106.0,38.08,28.24
2016,5,24,18,45,262.0,36.0,0.4,12.0,70.5,27.83,18.44
2016,5,24,19,0,170.0,23.0,0.4,12.0,35.0,18.05,6.15
2016,5,24,19,15,85.0,11.5,0.4,11.5,17.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,138.0,16.0,0.35,10.0,30.0,97.94,33.23
2016,5,25,5,30,276.0,32.0,0.3,10.0,60.0,199.37,154.56
2016,5,25,5,45,371.0,41.5,0.3,10.5,101.5,273.32,221.37
2016,5,25,6,0,466.0,51.0,0.3,11.0,143.0,355.75,291.14
2016,5,25,6,15,239.0,76.0,0.3,11.5,124.0,248.89,205.55
2016,5,25,6,30,12.0,101.0,0.3,12.0,105.0,109.84,87.91
2016,5,25,6,45,18.0,120.5,0.3,12.5,127.0,133.92,108.53
2016,5,25,7,0,24.0,140.0,0.3,13.0,149.0,158.26,128.2
2016,5,25,7,15,16.5,150.0,0.25,14.0,156.5,161.65,129.64
2016,5,25,7,30,9.0,160.0,0.2,15.0,164.0,164.79,130.86
2016,5,25,7,45,22.5,190.0,0.2,16.0,202.0,206.97,163.84
2016,5,25,8,0,36.0,220.0,0.2,17.0,240.0,262.53,205.89
2016,5,25,8,15,38.5,240.0,0.2,17.5,263.5,285.54,221.97
2016,5,25,8,30,41.0,260.0,0.2,18.0,287.0,308.38,237.92
2016,5,25,8,45,46.5,283.5,0.2,18.5,315.5,337.75,258.57
2016,5,25,9,0,52.0,307.0,0.2,19.0,344.0,366.88,278.62
2016,5,25,9,15,104.0,342.5,0.2,19.5,422.5,453.7,341.22
2016,5,25,9,30,156.0,378.0,0.2,20.0,501.0,554.43,410.31
2016,5,25,9,45,225.5,385.5,0.2,20.5,571.0,627.37,459.01
2016,5,25,10,0,295.0,393.0,0.2,21.0,641.0,712.71,514.39
2016,5,25,10,15,612.5,244.0,0.2,21.0,780.0,878.01,627.95
2016,5,25,10,30,930.0,95.0,0.2,21.0,919.0,1013.62,708.48
2016,5,25,10,45,934.0,96.0,0.25,21.0,939.5,1010.52,704.62
2016,5,25,11,0,938.0,97.0,0.3,21.0,960.0,1004.28,701.46
2016,5,25,11,15,940.5,98.0,0.3,21.0,973.5,993.49,694.61
2016,5,25,11,30,943.0,99.0,0.3,21.0,987.0,979.64,686.08
2016,5,25,11,45,943.5,99.5,0.3,21.5,993.0,960.51,673.16
2016,5,25,12,0,944.0,100.0,0.3,22.0,999.0,938.57,658.69
2016,5,25,12,15,944.0,100.0,0.3,22.0,998.0,913.04,643.34
2016,5,25,12,30,944.0,100.0,0.3,22.0,997.0,884.98,626.44
2016,5,25,12,45,931.0,107.5,0.35,22.0,985.5,850.88,606.62
2016,5,25,13,0,918.0,115.0,0.4,22.0,974.0,815.12,585.6
2016,5,25,13,15,915.5,114.5,0.4,22.0,958.5,778.65,563.0
2016,5,25,13,30,913.0,114.0,0.4,22.0,943.0,740.4,538.92
2016,5,25,13,45,908.0,113.5,0.45,22.0,920.5,698.86,511.29
2016,5,25,14,0,903.0,113.0,0.5,22.0,898.0,656.05,481.98
2016,5,25,14,15,896.0,111.5,0.5,21.5,869.0,610.16,449.89
2016,5,25,14,30,889.0,110.0,0.5,21.0,840.0,563.54,416.23
2016,5,25,14,45,879.5,108.5,0.5,21.0,804.5,515.18,379.43
2016,5,25,15,0,870.0,107.0,0.5,21.0,769.0,466.71,341.42
2016,5,25,15,15,858.0,105.0,0.5,20.5,728.5,416.96,301.96
2016,5,25,15,30,846.0,103.0,0.5,20.0,688.0,367.75,261.71
2016,5,25,15,45,827.0,101.5,0.55,20.0,643.0,311.24,215.05
2016,5,25,16,0,808.0,100.0,0.6,20.0,598.0,262.54,173.92
2016,5,25,16,15,787.5,97.0,0.6,19.5,550.0,214.27,134.03
2016,5,25,16,30,767.0,94.0,0.6,19.0,502.0,168.22,98.07
2016,5,25,16,45,732.5,92.0,0.6,18.5,451.0,124.24,68.85
2016,5,25,17,0,698.0,90.0,0.6,18.0,400.0,78.26,45.58
2016,5,25,17,15,660.5,84.5,0.6,17.5,349.0,54.43,42.34
2016,5,25,17,30,623.0,79.0,0.6,17.0,298.0,52.84,41.19
2016,5,25,17,45,562.5,74.0,0.6,16.5,248.0,51.47,40.13
2016,5,25,18,0,502.0,69.0,0.6,16.0,198.0,50.09,38.95
2016,5,25,18,15,426.5,60.0,0.6,15.5,153.0,45.08,34.39
2016,5,25,18,30,351.0,51.0,0.6,15.0,108.0,38.76,28.48
2016,5,25,18,45,244.0,38.0,0.6,14.5,71.5,29.38,19.58
2016,5,25,19,0,137.0,25.0,0.6,14.0,35.0,19.62,7.66
2016,5,25,19,15,68.5,12.5,0.6,13.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,17.5,0.45,12.0,30.0,89.91,33.67
2016,5,26,5,30,243.0,35.0,0.4,13.0,60.0,185.66,142.79
2016,5,26,5,45,338.0,46.0,0.35,14.0,101.0,261.02,209.09
2016,5,26,6,0,433.0,57.0,0.3,15.0,142.0,343.98,277.66
2016,5,26,6,15,497.0,64.5,0.3,15.5,189.5,411.39,332.11
2016,5,26,6,30,561.0,72.0,0.3,16.0,237.0,483.11,387.52
2016,5,26,6,45,605.0,79.0,0.3,17.0,286.5,544.14,431.57
2016,5,26,7,0,649.0,86.0,0.3,18.0,336.0,607.15,474.57
2016,5,26,7,15,682.5,90.5,0.25,18.5,386.5,660.53,508.54
2016,5,26,7,30,716.0,95.0,0.2,19.0,437.0,714.39,541.68
2016,5,26,7,45,739.5,100.0,0.2,19.5,486.5,756.68,566.64
2016,5,26,8,0,763.0,105.0,0.2,20.0,536.0,802.32,593.36
2016,5,26,8,15,782.5,108.5,0.2,20.0,583.0,841.55,616.41
2016,5,26,8,30,802.0,112.0,0.2,20.0,630.0,879.24,638.24
2016,5,26,8,45,817.0,115.0,0.2,20.5,673.0,910.36,654.43
2016,5,26,9,0,832.0,118.0,0.2,21.0,716.0,939.32,669.18
2016,5,26,9,15,844.0,120.5,0.2,21.5,755.5,962.46,680.23
2016,5,26,9,30,856.0,123.0,0.2,22.0,795.0,974.5,684.58
2016,5,26,9,45,861.0,127.5,0.2,22.5,827.5,987.65,689.86
2016,5,26,10,0,866.0,132.0,0.2,23.0,860.0,997.84,693.39
2016,5,26,10,15,873.5,133.5,0.2,23.0,887.5,1004.37,696.21
2016,5,26,10,30,881.0,135.0,0.2,23.0,915.0,1007.91,697.42
2016,5,26,10,45,887.0,135.5,0.25,23.0,936.5,1005.95,696.57
2016,5,26,11,0,893.0,136.0,0.3,23.0,958.0,1000.97,694.16
2016,5,26,11,15,896.5,136.5,0.3,23.0,972.0,990.6,687.6
2016,5,26,11,30,900.0,137.0,0.3,23.0,986.0,977.31,679.45
2016,5,26,11,45,903.0,136.5,0.3,23.5,993.0,959.76,667.57
2016,5,26,12,0,906.0,136.0,0.3,24.0,1000.0,939.49,654.18
2016,5,26,12,15,906.0,136.0,0.3,24.0,998.5,914.44,639.22
2016,5,26,12,30,906.0,136.0,0.3,24.0,997.0,887.01,622.83
2016,5,26,12,45,910.5,131.5,0.35,24.0,990.0,856.93,605.7
2016,5,26,13,0,915.0,127.0,0.4,24.0,983.0,824.48,586.93
2016,5,26,13,15,912.0,126.0,0.4,23.5,967.5,787.24,565.12
2016,5,26,13,30,909.0,125.0,0.4,23.0,952.0,748.28,541.59
2016,5,26,13,45,904.0,124.0,0.45,23.0,929.0,706.42,513.99
2016,5,26,14,0,899.0,123.0,0.5,23.0,906.0,663.31,484.72
2016,5,26,14,15,892.0,121.5,0.5,22.5,876.5,617.55,452.99
2016,5,26,14,30,885.0,120.0,0.5,22.0,847.0,571.07,419.68
2016,5,26,14,45,875.0,118.0,0.5,22.0,811.5,522.21,382.82
2016,5,26,15,0,865.0,116.0,0.5,22.0,776.0,473.29,344.8
2016,5,26,15,15,853.0,114.0,0.5,21.5,735.5,418.24,301.89
2016,5,26,15,30,841.0,112.0,0.5,21.0,695.0,368.84,261.78
2016,5,26,15,45,823.5,109.5,0.5,21.0,650.0,318.29,219.56
2016,5,26,16,0,806.0,107.0,0.5,21.0,605.0,269.31,178.33
2016,5,26,16,15,785.5,103.5,0.5,20.5,556.5,220.73,138.5
2016,5,26,16,30,765.0,100.0,0.5,20.0,508.0,174.39,102.48
2016,5,26,16,45,736.0,96.0,0.55,19.5,457.5,123.65,67.59
2016,5,26,17,0,707.0,92.0,0.6,19.0,407.0,81.59,47.14
2016,5,26,17,15,670.0,87.0,0.6,18.0,356.0,56.22,43.8
2016,5,26,17,30,633.0,82.0,0.6,17.0,305.0,55.1,43.17
2016,5,26,17,45,577.0,76.0,0.6,16.5,255.0,53.04,41.51
2016,5,26,18,0,521.0,70.0,0.6,16.0,205.0,50.87,39.64
2016,5,26,18,15,446.0,61.0,0.6,15.0,159.0,45.89,35.19
2016,5,26,18,30,371.0,52.0,0.6,14.0,113.0,40.65,30.29
2016,5,26,18,45,258.5,39.0,0.6,13.5,75.0,30.15,20.4
2016,5,26,19,0,146.0,26.0,0.6,13.0,37.0,20.41,8.76
2016,5,26,19,15,73.0,13.0,0.6,12.5,18.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.0,17.5,0.6,12.0,31.0,93.47,38.62
2016,5,27,5,30,258.0,35.0,0.5,13.0,62.0,192.9,148.92
2016,5,27,5,45,363.5,44.5,0.45,14.0,105.0,273.23,219.22
2016,5,27,6,0,469.0,54.0,0.4,15.0,148.0,361.64,292.13
2016,5,27,6,15,532.5,61.5,0.35,15.5,196.0,430.12,346.97
2016,5,27,6,30,596.0,69.0,0.3,16.0,244.0,502.92,402.51
2016,5,27,6,45,644.0,73.5,0.3,17.0,295.5,564.97,447.08
2016,5,27,7,0,692.0,78.0,0.3,18.0,347.0,629.23,490.05
2016,5,27,7,15,724.0,82.5,0.25,18.5,398.0,679.3,521.29
2016,5,27,7,30,756.0,87.0,0.2,19.0,449.0,733.57,554.43
2016,5,27,7,45,780.5,90.5,0.2,20.0,499.0,780.28,580.98
2016,5,27,8,0,805.0,94.0,0.2,21.0,549.0,826.16,606.26
2016,5,27,8,15,823.0,97.5,0.15,21.5,596.5,865.13,626.78
2016,5,27,8,30,841.0,101.0,0.1,22.0,644.0,902.4,645.96
2016,5,27,8,45,854.0,104.0,0.1,22.5,687.5,924.46,656.13
2016,5,27,9,0,867.0,107.0,0.1,23.0,731.0,952.16,669.97
2016,5,27,9,15,877.5,109.0,0.1,23.0,770.0,973.89,681.27
2016,5,27,9,30,888.0,111.0,0.1,23.0,809.0,992.96,691.09
2016,5,27,9,45,900.5,110.5,0.1,23.5,843.5,1008.48,697.52
2016,5,27,10,0,913.0,110.0,0.1,24.0,878.0,1021.15,702.36
2016,5,27,10,15,918.5,111.5,0.1,24.5,905.0,1026.09,702.76
2016,5,27,10,30,924.0,113.0,0.1,25.0,932.0,1027.91,701.58
2016,5,27,10,45,927.5,114.0,0.1,25.5,952.5,1024.13,697.3
2016,5,27,11,0,931.0,115.0,0.1,26.0,973.0,1017.24,691.42
2016,5,27,11,15,933.5,115.5,0.1,26.0,986.5,1005.81,684.41
2016,5,27,11,30,936.0,116.0,0.1,26.0,1000.0,991.37,675.8
2016,5,27,11,45,936.0,117.5,0.15,26.0,1005.5,972.67,665.6
2016,5,27,12,0,936.0,119.0,0.2,26.0,1011.0,951.2,653.92
2016,5,27,12,15,935.5,119.0,0.2,26.0,1010.0,925.25,638.68
2016,5,27,12,30,935.0,119.0,0.2,26.0,1009.0,896.85,621.98
2016,5,27,12,45,925.5,123.5,0.2,26.0,997.5,862.89,601.82
2016,5,27,13,0,916.0,128.0,0.2,26.0,986.0,827.18,580.49
2016,5,27,13,15,912.5,127.5,0.2,26.0,970.0,790.01,558.08
2016,5,27,13,30,909.0,127.0,0.2,26.0,954.0,751.14,534.04
2016,5,27,13,45,898.5,129.0,0.25,26.0,929.5,708.23,506.21
2016,5,27,14,0,888.0,131.0,0.3,26.0,905.0,664.46,477.07
2016,5,27,14,15,880.5,129.0,0.3,25.5,875.5,618.46,445.89
2016,5,27,14,30,873.0,127.0,0.3,25.0,846.0,571.81,413.21
2016,5,27,14,45,857.5,128.0,0.35,25.0,809.0,523.26,377.79
2016,5,27,15,0,842.0,129.0,0.4,25.0,772.0,470.51,338.35
2016,5,27,15,15,829.0,126.0,0.4,24.5,731.5,420.36,299.69
2016,5,27,15,30,816.0,123.0,0.4,24.0,691.0,370.96,260.38
2016,5,27,15,45,797.5,120.5,0.4,24.0,645.5,321.36,219.72
2016,5,27,16,0,779.0,118.0,0.4,24.0,600.0,273.46,180.11
2016,5,27,16,15,757.5,114.0,0.4,23.5,552.0,220.02,137.32
2016,5,27,16,30,736.0,110.0,0.4,23.0,504.0,174.18,102.15
2016,5,27,16,45,708.0,105.0,0.45,22.5,454.0,129.52,72.15
2016,5,27,17,0,680.0,100.0,0.5,22.0,404.0,88.11,51.64
2016,5,27,17,15,642.0,94.0,0.5,21.0,353.5,61.3,47.59
2016,5,27,17,30,604.0,88.0,0.5,20.0,303.0,59.65,46.56
2016,5,27,17,45,552.5,80.5,0.5,19.5,253.5,56.58,44.06
2016,5,27,18,0,501.0,73.0,0.5,19.0,204.0,53.31,41.27
2016,5,27,18,15,428.0,63.0,0.5,18.0,158.5,47.54,36.19
2016,5,27,18,30,355.0,53.0,0.5,17.0,113.0,40.24,29.56
2016,5,27,18,45,252.5,40.0,0.55,16.0,75.5,30.9,20.85
2016,5,27,19,0,150.0,27.0,0.6,15.0,38.0,21.2,9.64
2016,5,27,19,15,75.0,13.5,0.65,14.5,19.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,19.0,0.45,12.5,31.0,89.98,39.69
2016,5,28,5,30,229.0,38.0,0.4,13.0,62.0,183.37,141.64
2016,5,28,5,45,320.5,50.0,0.35,14.0,103.5,255.15,204.63
2016,5,28,6,0,412.0,62.0,0.3,15.0,145.0,337.73,272.81
2016,5,28,6,15,476.0,71.0,0.3,15.5,192.5,406.33,328.07
2016,5,28,6,30,540.0,80.0,0.3,16.0,240.0,479.21,384.27
2016,5,28,6,45,459.5,105.0,0.3,16.5,259.0,468.7,374.28
2016,5,28,7,0,379.0,130.0,0.3,17.0,278.0,455.25,361.91
2016,5,28,7,15,546.0,108.0,0.25,18.0,353.0,576.42,451.35
2016,5,28,7,30,713.0,86.0,0.2,19.0,428.0,697.94,531.6
2016,5,28,7,45,732.0,100.5,0.2,20.0,484.0,755.67,565.08
2016,5,28,8,0,751.0,115.0,0.2,21.0,540.0,808.73,595.24
2016,5,28,8,15,771.0,118.5,0.15,21.5,587.0,843.48,613.17
2016,5,28,8,30,791.0,122.0,0.1,22.0,634.0,881.39,633.07
2016,5,28,8,45,806.0,125.5,0.1,23.0,677.5,912.87,648.01
2016,5,28,9,0,821.0,129.0,0.1,24.0,721.0,942.18,661.46
2016,5,28,9,15,716.5,187.0,0.1,24.0,723.5,919.85,645.9
2016,5,28,9,30,612.0,245.0,0.1,24.0,726.0,883.94,621.92
2016,5,28,9,45,593.0,269.5,0.1,24.5,751.5,888.54,622.29
2016,5,28,10,0,574.0,294.0,0.1,25.0,777.0,894.12,622.58
2016,5,28,10,15,543.0,322.0,0.1,25.0,790.5,888.67,617.15
2016,5,28,10,30,512.0,350.0,0.1,25.0,804.0,880.46,610.32
2016,5,28,10,45,523.5,356.5,0.1,25.5,830.5,889.66,614.32
2016,5,28,11,0,535.0,363.0,0.1,26.0,857.0,896.54,616.66
2016,5,28,11,15,711.5,255.0,0.1,26.0,921.5,946.11,651.05
2016,5,28,11,30,888.0,147.0,0.1,26.0,986.0,977.07,668.33
2016,5,28,11,45,889.0,147.5,0.1,26.5,992.0,958.79,655.48
2016,5,28,12,0,890.0,148.0,0.1,27.0,998.0,937.89,641.96
2016,5,28,12,15,889.5,148.0,0.1,27.0,996.5,912.74,627.22
2016,5,28,12,30,889.0,148.0,0.1,27.0,995.0,885.28,611.13
2016,5,28,12,45,888.5,146.0,0.1,27.0,986.5,853.89,592.59
2016,5,28,13,0,888.0,144.0,0.1,27.0,978.0,820.47,572.73
2016,5,28,13,15,884.5,143.0,0.1,27.0,961.5,783.75,550.67
2016,5,28,13,30,881.0,142.0,0.1,27.0,945.0,745.42,526.64
2016,5,28,13,45,876.5,140.0,0.15,27.0,922.5,704.12,500.04
2016,5,28,14,0,872.0,138.0,0.2,27.0,900.0,661.6,471.97
2016,5,28,14,15,864.5,136.0,0.2,26.5,870.5,616.28,441.49
2016,5,28,14,30,857.0,134.0,0.2,26.0,841.0,570.34,409.58
2016,5,28,14,45,848.5,131.0,0.2,26.0,805.5,518.61,371.94
2016,5,28,15,0,840.0,128.0,0.2,26.0,770.0,470.2,335.42
2016,5,28,15,15,827.0,125.5,0.2,26.0,729.5,420.59,296.95
2016,5,28,15,30,814.0,123.0,0.2,26.0,689.0,371.74,258.01
2016,5,28,15,45,799.0,118.5,0.25,26.0,645.0,321.61,217.68
2016,5,28,16,0,784.0,114.0,0.3,26.0,601.0,272.84,177.92
2016,5,28,16,15,762.5,110.5,0.3,25.5,553.0,225.2,139.84
2016,5,28,16,30,741.0,107.0,0.3,25.0,505.0,174.11,100.88
2016,5,28,16,45,715.0,101.5,0.3,24.5,455.5,128.99,70.5
2016,5,28,17,0,689.0,96.0,0.3,24.0,406.0,86.92,49.3
2016,5,28,17,15,652.0,90.5,0.3,23.0,355.5,58.56,44.82
2016,5,28,17,30,615.0,85.0,0.3,22.0,305.0,57.18,44.03
2016,5,28,17,45,564.5,78.0,0.35,21.0,255.5,54.41,41.9
2016,5,28,18,0,514.0,71.0,0.4,20.0,206.0,51.46,39.49
2016,5,28,18,15,441.5,62.0,0.45,19.0,160.5,46.52,35.16
2016,5,28,18,30,369.0,53.0,0.5,18.0,115.0,41.31,30.38
2016,5,28,18,45,264.0,40.0,0.55,17.0,77.0,30.87,20.77
2016,5,28,19,0,159.0,27.0,0.6,16.0,39.0,21.17,9.94
2016,5,28,19,15,79.5,13.5,0.6,15.5,19.5,12.87,0.0
2016,5,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,18.0,0.5,14.0,32.0,95.05,44.37
2016,5,29,5,30,259.0,36.0,0.4,15.0,64.0,194.86,149.8
2016,5,29,5,45,349.5,47.0,0.35,16.0,105.5,268.87,214.01
2016,5,29,6,0,440.0,58.0,0.3,17.0,147.0,349.91,280.36
2016,5,29,6,15,503.5,66.0,0.25,17.5,194.5,417.98,334.38
2016,5,29,6,30,567.0,74.0,0.2,18.0,242.0,490.35,389.1
2016,5,29,6,45,607.5,81.5,0.2,19.0,291.5,549.83,431.29
2016,5,29,7,0,648.0,89.0,0.2,20.0,341.0,611.01,472.4
2016,5,29,7,15,681.5,94.0,0.15,20.5,391.5,665.02,506.41
2016,5,29,7,30,715.0,99.0,0.1,21.0,442.0,719.52,539.62
2016,5,29,7,45,737.0,104.0,0.1,22.0,490.5,764.5,564.93
2016,5,29,8,0,759.0,109.0,0.1,23.0,539.0,804.5,586.35
2016,5,29,8,15,778.0,112.5,0.1,23.5,586.0,843.22,607.63
2016,5,29,8,30,797.0,116.0,0.1,24.0,633.0,880.39,627.54
2016,5,29,8,45,812.0,119.0,0.1,24.5,676.0,911.44,643.36
2016,5,29,9,0,827.0,122.0,0.1,25.0,719.0,940.35,657.76
2016,5,29,9,15,838.5,124.5,0.1,25.0,757.5,962.97,669.57
2016,5,29,9,30,850.0,127.0,0.1,25.0,796.0,983.01,679.93
2016,5,29,9,45,866.5,124.0,0.1,25.5,831.0,990.7,681.69
2016,5,29,10,0,883.0,121.0,0.1,26.0,866.0,1004.43,687.31
2016,5,29,10,15,889.5,122.5,0.1,26.0,893.0,1010.24,689.59
2016,5,29,10,30,896.0,124.0,0.1,26.0,920.0,1013.03,690.35
2016,5,29,10,45,902.5,124.0,0.15,26.5,941.0,1011.23,688.08
2016,5,29,11,0,909.0,124.0,0.2,27.0,962.0,1006.39,684.34
2016,5,29,11,15,911.5,124.5,0.2,27.0,975.5,995.17,677.41
2016,5,29,11,30,914.0,125.0,0.2,27.0,989.0,981.03,668.95
2016,5,29,11,45,915.5,125.0,0.2,27.5,995.0,962.63,656.79
2016,5,29,12,0,917.0,125.0,0.2,28.0,1001.0,941.52,643.16
2016,5,29,12,15,916.5,125.0,0.2,27.5,1000.0,916.07,629.52
2016,5,29,12,30,916.0,125.0,0.2,27.0,999.0,888.22,614.39
2016,5,29,12,45,910.0,128.0,0.25,27.0,989.0,856.32,596.37
2016,5,29,13,0,904.0,131.0,0.3,27.0,979.0,822.54,577.07
2016,5,29,13,15,900.5,130.0,0.3,27.0,963.5,785.44,554.63
2016,5,29,13,30,897.0,129.0,0.3,27.0,948.0,746.68,530.62
2016,5,29,13,45,891.5,128.0,0.3,27.0,925.0,705.09,503.05
2016,5,29,14,0,886.0,127.0,0.3,27.0,902.0,662.31,474.03
2016,5,29,14,15,878.5,125.5,0.3,27.0,872.5,616.94,442.51
2016,5,29,14,30,871.0,124.0,0.3,27.0,843.0,570.91,409.64
2016,5,29,14,45,861.0,122.0,0.35,27.0,808.0,522.79,374.84
2016,5,29,15,0,851.0,120.0,0.4,27.0,773.0,474.62,338.8
2016,5,29,15,15,838.5,117.5,0.4,26.5,732.5,419.86,297.24
2016,5,29,15,30,826.0,115.0,0.4,26.0,692.0,370.66,258.36
2016,5,29,15,45,809.0,112.5,0.4,26.0,647.5,321.05,217.87
2016,5,29,16,0,792.0,110.0,0.4,26.0,603.0,272.96,178.24
2016,5,29,16,15,771.0,106.5,0.4,25.5,555.0,225.0,139.69
2016,5,29,16,30,750.0,103.0,0.4,25.0,507.0,179.33,104.67
2016,5,29,16,45,721.0,99.0,0.4,24.5,457.0,129.13,70.18
2016,5,29,17,0,692.0,95.0,0.4,24.0,407.0,87.74,49.27
2016,5,29,17,15,655.0,89.5,0.4,23.0,356.5,57.7,44.1
2016,5,29,17,30,618.0,84.0,0.4,22.0,306.0,56.28,43.26
2016,5,29,17,45,569.0,77.0,0.4,21.5,257.0,53.48,41.01
2016,5,29,18,0,520.0,70.0,0.4,21.0,208.0,50.49,38.49
2016,5,29,18,15,448.0,61.0,0.4,20.0,162.0,45.5,34.14
2016,5,29,18,30,376.0,52.0,0.4,19.0,116.0,40.24,29.35
2016,5,29,18,45,275.5,40.0,0.45,18.0,78.5,30.84,20.7
2016,5,29,19,0,175.0,28.0,0.5,17.0,41.0,21.96,10.8
2016,5,29,19,15,87.5,14.0,0.5,16.5,20.5,13.34,0.0
2016,5,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,5,15,151.0,17.0,0.5,16.0,33.5,107.1,52.49
2016,5,30,5,30,302.0,34.0,0.4,17.0,67.0,214.97,164.33
2016,5,30,5,45,392.5,43.5,0.35,18.0,109.0,288.15,227.47
2016,5,30,6,0,483.0,53.0,0.3,19.0,151.0,369.24,293.21
2016,5,30,6,15,544.0,60.0,0.25,20.0,198.5,436.14,345.1
2016,5,30,6,30,605.0,67.0,0.2,21.0,246.0,507.16,397.3
2016,5,30,6,45,646.5,72.5,0.15,22.0,296.5,566.26,438.06
2016,5,30,7,0,688.0,78.0,0.1,23.0,347.0,627.11,476.95
2016,5,30,7,15,719.0,82.0,0.05,23.5,397.0,675.74,506.68
2016,5,30,7,30,750.0,86.0,0.0,24.0,447.0,728.45,538.44
2016,5,30,7,45,772.0,90.0,0.0,24.5,496.0,773.5,564.4
2016,5,30,8,0,794.0,94.0,0.0,25.0,545.0,817.6,589.19
2016,5,30,8,15,812.0,97.5,0.0,25.5,592.0,856.33,610.04
2016,5,30,8,30,830.0,101.0,0.0,26.0,639.0,893.4,629.55
2016,5,30,8,45,841.5,104.5,0.05,27.0,681.5,922.51,642.97
2016,5,30,9,0,853.0,108.0,0.1,28.0,724.0,941.15,650.31
2016,5,30,9,15,864.0,110.0,0.1,28.0,762.5,963.22,661.81
2016,5,30,9,30,875.0,112.0,0.1,28.0,801.0,982.71,671.73
2016,5,30,9,45,890.5,109.5,0.1,28.5,836.0,998.98,678.49
2016,5,30,10,0,906.0,107.0,0.1,29.0,871.0,1012.53,683.74
2016,5,30,10,15,912.0,108.0,0.1,29.0,898.0,1017.58,685.54
2016,5,30,10,30,918.0,109.0,0.1,29.0,925.0,1019.56,685.83
2016,5,30,10,45,921.0,111.0,0.15,29.0,945.5,1016.54,684.24
2016,5,30,11,0,924.0,113.0,0.2,29.0,966.0,1010.41,681.16
2016,5,30,11,15,926.5,113.5,0.2,29.0,979.5,999.23,674.34
2016,5,30,11,30,929.0,114.0,0.2,29.0,993.0,985.07,665.94
2016,5,30,11,45,929.0,115.0,0.2,29.5,998.5,966.19,653.59
2016,5,30,12,0,929.0,116.0,0.2,30.0,1004.0,944.59,639.78
2016,5,30,12,15,929.0,116.0,0.2,30.0,1003.0,919.44,625.23
2016,5,30,12,30,929.0,116.0,0.2,30.0,1002.0,891.84,609.22
2016,5,30,12,45,916.5,123.0,0.2,30.0,990.5,858.04,589.44
2016,5,30,13,0,904.0,130.0,0.2,30.0,979.0,822.64,568.6
2016,5,30,13,15,901.0,129.0,0.2,30.0,963.5,785.97,546.81
2016,5,30,13,30,898.0,128.0,0.2,30.0,948.0,747.61,523.51
2016,5,30,13,45,893.0,127.0,0.2,30.0,925.5,706.37,496.6
2016,5,30,14,0,888.0,126.0,0.2,30.0,903.0,663.89,468.24
2016,5,30,14,15,881.5,124.5,0.2,29.5,874.5,619.07,438.45
2016,5,30,14,30,875.0,123.0,0.2,29.0,846.0,573.49,407.16
2016,5,30,14,45,866.5,120.5,0.25,29.0,811.5,525.55,372.89
2016,5,30,15,0,858.0,118.0,0.3,29.0,777.0,477.43,337.31
2016,5,30,15,15,846.5,116.0,0.3,28.5,737.0,423.13,296.54
2016,5,30,15,30,835.0,114.0,0.3,28.0,697.0,374.33,258.36
2016,5,30,15,45,820.5,110.5,0.35,27.5,653.5,324.2,218.51
2016,5,30,16,0,806.0,107.0,0.4,27.0,610.0,275.34,178.98
2016,5,30,16,15,786.5,103.5,0.4,26.5,562.5,226.97,140.12
2016,5,30,16,30,767.0,100.0,0.4,26.0,515.0,180.73,104.59
2016,5,30,16,45,742.5,95.5,0.4,25.5,465.5,135.51,73.84
2016,5,30,17,0,718.0,91.0,0.4,25.0,416.0,87.32,47.44
2016,5,30,17,15,683.0,86.0,0.4,24.0,365.5,55.11,41.69
2016,5,30,17,30,648.0,81.0,0.4,23.0,315.0,53.94,41.06
2016,5,30,17,45,601.0,74.5,0.4,22.5,265.5,51.43,39.06
2016,5,30,18,0,554.0,68.0,0.4,22.0,216.0,48.75,36.82
2016,5,30,18,15,483.0,59.5,0.4,21.0,169.5,44.12,32.81
2016,5,30,18,30,412.0,51.0,0.4,20.0,123.0,39.24,28.38
2016,5,30,18,45,305.5,39.5,0.4,19.0,83.5,31.2,20.95
2016,5,30,19,0,199.0,28.0,0.4,18.0,44.0,21.94,11.01
2016,5,30,19,15,99.5,14.0,0.4,17.5,22.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.05,15.5,4.5,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.0,16.0,9.0,20.86,0.0
2016,5,31,5,15,157.0,22.5,0.8,17.0,38.0,115.44,58.78
2016,5,31,5,30,283.0,36.0,0.6,18.0,67.0,207.81,158.67
2016,5,31,5,45,378.5,45.5,0.45,19.0,109.5,283.08,223.1
2016,5,31,6,0,474.0,55.0,0.3,20.0,152.0,366.56,290.09
2016,5,31,6,15,536.5,62.5,0.25,21.0,200.0,434.73,342.67
2016,5,31,6,30,599.0,70.0,0.2,22.0,248.0,507.13,395.63
2016,5,31,6,45,643.5,75.0,0.2,23.5,298.5,567.53,436.81
2016,5,31,7,0,688.0,80.0,0.2,25.0,349.0,629.87,476.2
2016,5,31,7,15,719.5,84.5,0.15,25.5,400.0,683.07,508.64
2016,5,31,7,30,751.0,89.0,0.1,26.0,451.0,733.07,537.92
2016,5,31,7,45,775.5,92.5,0.05,26.5,501.0,779.67,564.18
2016,5,31,8,0,800.0,96.0,0.0,27.0,551.0,825.45,589.43
2016,5,31,8,15,818.0,99.0,0.0,27.5,598.0,863.74,609.72
2016,5,31,8,30,836.0,102.0,0.0,28.0,645.0,900.36,628.71
2016,5,31,8,45,850.5,104.5,0.0,28.5,688.5,923.17,639.07
2016,5,31,9,0,865.0,107.0,0.0,29.0,732.0,951.75,653.03
2016,5,31,9,15,875.5,109.0,0.0,29.0,771.0,973.54,664.08
2016,5,31,9,30,886.0,111.0,0.0,29.0,810.0,992.69,673.7
2016,5,31,9,45,899.0,110.0,0.05,29.5,844.5,1008.26,680.32
2016,5,31,10,0,912.0,109.0,0.1,30.0,879.0,1021.03,685.73
2016,5,31,10,15,918.0,110.5,0.1,30.0,906.5,1026.61,687.83
2016,5,31,10,30,924.0,112.0,0.1,30.0,934.0,1029.09,688.39
2016,5,31,10,45,928.0,113.0,0.1,30.5,955.0,1025.96,684.52
2016,5,31,11,0,932.0,114.0,0.1,31.0,976.0,1019.73,679.09
2016,5,31,11,15,935.0,114.5,0.1,31.0,989.5,1008.94,672.59
2016,5,31,11,30,938.0,115.0,0.1,31.0,1003.0,995.14,664.52
2016,5,31,11,45,939.0,115.5,0.15,31.5,1009.5,976.56,653.28
2016,5,31,12,0,940.0,116.0,0.2,32.0,1016.0,955.19,640.66
2016,5,31,12,15,940.0,116.0,0.2,32.0,1015.0,929.82,626.14
2016,5,31,12,30,940.0,116.0,0.2,32.0,1014.0,901.96,610.17
2016,5,31,12,45,941.0,114.0,0.2,32.0,1006.0,870.73,592.16
2016,5,31,13,0,942.0,112.0,0.2,32.0,998.0,837.22,572.69
2016,5,31,13,15,939.0,111.0,0.2,31.5,982.0,799.45,551.6
2016,5,31,13,30,936.0,110.0,0.2,31.0,966.0,759.88,529.12
2016,5,31,13,45,931.0,109.5,0.25,31.0,943.5,717.78,502.94
2016,5,31,14,0,926.0,109.0,0.3,31.0,921.0,674.35,474.73
2016,5,31,14,15,919.5,108.0,0.3,31.0,891.5,628.49,443.42
2016,5,31,14,30,913.0,107.0,0.3,31.0,862.0,581.81,410.65
2016,5,31,14,45,904.0,105.5,0.3,31.0,827.0,532.86,375.35
2016,5,31,15,0,895.0,104.0,0.3,31.0,792.0,483.72,338.81
2016,5,31,15,15,884.0,102.0,0.3,30.5,751.5,433.39,300.95
2016,5,31,15,30,873.0,100.0,0.3,30.0,711.0,383.47,262.14
2016,5,31,15,45,858.0,97.5,0.3,29.5,666.5,332.56,221.73
2016,5,31,16,0,843.0,95.0,0.3,29.0,622.0,276.13,176.76
2016,5,31,16,15,824.5,92.0,0.3,28.5,574.0,226.53,137.11
2016,5,31,16,30,806.0,89.0,0.3,28.0,526.0,178.93,100.62
2016,5,31,16,45,780.5,85.5,0.3,28.0,475.5,132.44,68.93
2016,5,31,17,0,755.0,82.0,0.3,28.0,425.0,88.96,46.58
2016,5,31,17,15,721.5,77.5,0.3,27.0,374.0,54.24,40.4
2016,5,31,17,30,688.0,73.0,0.3,26.0,323.0,47.91,35.4
2016,5,31,17,45,641.0,67.5,0.35,25.0,272.5,45.89,33.91
2016,5,31,18,0,594.0,62.0,0.4,24.0,222.0,43.75,32.22
2016,5,31,18,15,525.0,55.0,0.4,22.5,174.5,40.19,29.22
2016,5,31,18,30,456.0,48.0,0.4,21.0,127.0,36.46,25.88
2016,5,31,18,45,349.0,37.5,0.4,20.0,87.0,29.25,19.24
2016,5,31,19,0,242.0,27.0,0.4,19.0,47.0,21.65,10.96
2016,5,31,19,15,121.0,13.5,0.4,18.5,23.5,12.87,0.0
2016,5,31,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,4,45,30.0,5.0,1.0,17.5,5.5,0.0,0.0
2016,6,1,5,0,60.0,10.0,1.0,18.0,11.0,33.33,0.0
2016,6,1,5,15,198.5,22.0,0.85,18.5,41.5,135.25,71.24
2016,6,1,5,30,337.0,34.0,0.7,19.0,72.0,232.32,177.07
2016,6,1,5,45,428.5,43.0,0.55,20.0,115.0,307.09,241.11
2016,6,1,6,0,520.0,52.0,0.4,21.0,158.0,389.79,307.19
2016,6,1,6,15,580.0,58.5,0.35,21.5,207.0,457.01,359.47
2016,6,1,6,30,640.0,65.0,0.3,22.0,256.0,528.23,412.07
2016,6,1,6,45,681.0,70.0,0.25,23.0,307.5,587.7,452.44
2016,6,1,7,0,722.0,75.0,0.2,24.0,359.0,645.31,488.44
2016,6,1,7,15,752.5,79.5,0.15,24.5,410.5,699.22,521.29
2016,6,1,7,30,783.0,84.0,0.1,25.0,462.0,753.23,553.07
2016,6,1,7,45,805.5,87.5,0.1,26.0,512.0,799.11,578.02
2016,6,1,8,0,828.0,91.0,0.1,27.0,562.0,844.01,601.68
2016,6,1,8,15,845.0,94.0,0.1,27.0,609.5,882.13,622.94
2016,6,1,8,30,862.0,97.0,0.1,27.0,657.0,910.67,638.15
2016,6,1,8,45,874.5,99.5,0.1,27.5,700.5,940.14,652.67
2016,6,1,9,0,887.0,102.0,0.1,28.0,744.0,967.31,665.63
2016,6,1,9,15,897.5,104.0,0.1,28.5,783.0,989.48,675.57
2016,6,1,9,30,908.0,106.0,0.1,29.0,822.0,1008.96,683.96
2016,6,1,9,45,921.5,104.5,0.1,29.5,857.0,1024.71,690.24
2016,6,1,10,0,935.0,103.0,0.1,30.0,892.0,1037.61,694.98
2016,6,1,10,15,940.5,104.0,0.1,30.0,919.5,1042.31,696.54
2016,6,1,10,30,946.0,105.0,0.1,30.0,947.0,1043.85,696.56
2016,6,1,10,45,949.5,106.0,0.1,30.0,967.5,1040.26,693.81
2016,6,1,11,0,953.0,107.0,0.1,30.0,988.0,1033.49,689.46
2016,6,1,11,15,955.5,107.5,0.1,30.0,1001.5,1022.12,682.63
2016,6,1,11,30,958.0,108.0,0.1,30.0,1015.0,1007.69,674.2
2016,6,1,11,45,958.0,109.0,0.15,30.5,1021.0,988.45,662.6
2016,6,1,12,0,958.0,110.0,0.2,31.0,1027.0,966.39,649.58
2016,6,1,12,15,957.5,110.0,0.2,31.0,1026.0,940.28,634.63
2016,6,1,12,30,957.0,110.0,0.2,31.0,1025.0,911.64,618.21
2016,6,1,12,45,942.0,118.5,0.2,31.0,1012.5,876.51,597.85
2016,6,1,13,0,927.0,127.0,0.2,31.0,1000.0,839.8,576.46
2016,6,1,13,15,923.5,126.5,0.2,30.5,984.0,802.51,555.65
2016,6,1,13,30,920.0,126.0,0.2,30.0,968.0,763.5,533.44
2016,6,1,13,45,916.0,124.5,0.25,30.0,945.5,721.75,507.05
2016,6,1,14,0,912.0,123.0,0.3,30.0,923.0,678.64,479.05
2016,6,1,14,15,905.0,121.5,0.3,30.0,893.5,632.6,447.61
2016,6,1,14,30,898.0,120.0,0.3,30.0,864.0,585.81,414.77
2016,6,1,14,45,891.0,117.0,0.3,30.0,829.0,537.24,379.74
2016,6,1,15,0,884.0,114.0,0.3,30.0,794.0,488.33,343.35
2016,6,1,15,15,872.5,111.5,0.3,29.5,753.5,437.88,305.42
2016,6,1,15,30,861.0,109.0,0.3,29.0,713.0,387.89,266.6
2016,6,1,15,45,848.0,105.5,0.35,28.5,669.0,331.06,222.16
2016,6,1,16,0,835.0,102.0,0.4,28.0,625.0,281.24,181.97
2016,6,1,16,15,816.0,99.0,0.4,27.5,577.0,231.94,142.35
2016,6,1,16,30,797.0,96.0,0.4,27.0,529.0,184.69,105.93
2016,6,1,16,45,774.0,91.5,0.4,26.5,479.0,138.08,73.86
2016,6,1,17,0,751.0,87.0,0.4,26.0,429.0,94.24,50.72
2016,6,1,17,15,717.5,82.0,0.35,25.0,377.5,52.13,38.96
2016,6,1,17,30,684.0,77.0,0.3,24.0,326.0,50.81,38.21
2016,6,1,17,45,640.5,71.0,0.3,23.5,276.0,48.55,36.43
2016,6,1,18,0,597.0,65.0,0.3,23.0,226.0,46.14,34.42
2016,6,1,18,15,528.0,57.5,0.3,22.0,178.5,42.25,31.08
2016,6,1,18,30,459.0,50.0,0.3,21.0,131.0,38.17,27.38
2016,6,1,18,45,355.0,39.5,0.35,20.0,90.5,31.03,20.79
2016,6,1,19,0,251.0,29.0,0.4,19.0,50.0,23.5,12.6
2016,6,1,19,15,125.5,14.5,0.4,18.5,25.0,13.82,0.0
2016,6,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.0,0.9,13.5,6.0,0.0,0.0
2016,6,2,5,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,6,2,5,15,167.5,24.5,0.75,15.0,43.0,123.82,67.55
2016,6,2,5,30,335.0,37.0,0.6,16.0,74.0,234.45,180.84
2016,6,2,5,45,427.5,46.5,0.5,17.0,118.5,310.66,246.46
2016,6,2,6,0,520.0,56.0,0.4,18.0,163.0,394.68,314.35
2016,6,2,6,15,581.5,63.0,0.35,19.0,212.5,463.67,367.71
2016,6,2,6,30,643.0,70.0,0.3,20.0,262.0,536.68,421.15
2016,6,2,6,45,684.0,75.5,0.3,21.5,314.0,597.0,462.14
2016,6,2,7,0,725.0,81.0,0.3,23.0,366.0,658.93,500.91
2016,6,2,7,15,755.5,85.5,0.25,23.5,418.0,708.83,530.94
2016,6,2,7,30,786.0,90.0,0.2,24.0,470.0,763.0,562.84
2016,6,2,7,45,808.0,94.0,0.2,25.0,520.0,809.18,588.04
2016,6,2,8,0,830.0,98.0,0.2,26.0,570.0,854.31,611.9
2016,6,2,8,15,847.0,101.0,0.2,26.5,618.0,892.49,632.0
2016,6,2,8,30,864.0,104.0,0.2,27.0,666.0,928.86,650.73
2016,6,2,8,45,878.5,105.5,0.2,28.0,710.0,951.02,659.31
2016,6,2,9,0,893.0,107.0,0.2,29.0,754.0,978.96,671.44
2016,6,2,9,15,903.0,109.5,0.15,29.5,793.0,1001.24,680.39
2016,6,2,9,30,913.0,112.0,0.1,30.0,832.0,1020.78,687.87
2016,6,2,9,45,916.5,116.0,0.1,30.5,864.5,1032.68,691.84
2016,6,2,10,0,920.0,120.0,0.1,31.0,897.0,1041.47,694.24
2016,6,2,10,15,925.5,121.0,0.1,31.0,924.0,1045.93,695.72
2016,6,2,10,30,931.0,122.0,0.1,31.0,951.0,1047.28,695.63
2016,6,2,10,45,935.0,123.0,0.1,31.5,971.5,1044.03,691.7
2016,6,2,11,0,939.0,124.0,0.1,32.0,992.0,1037.64,686.19
2016,6,2,11,15,941.5,124.5,0.1,32.0,1005.5,1026.22,679.38
2016,6,2,11,30,944.0,125.0,0.1,32.0,1019.0,1011.77,671.02
2016,6,2,11,45,944.5,125.5,0.1,32.5,1025.0,992.54,658.7
2016,6,2,12,0,945.0,126.0,0.1,33.0,1031.0,970.54,644.94
2016,6,2,12,15,944.0,125.5,0.1,33.0,1029.0,943.67,629.75
2016,6,2,12,30,943.0,125.0,0.1,33.0,1027.0,914.37,613.16
2016,6,2,12,45,948.5,119.5,0.15,33.0,1020.0,883.59,596.36
2016,6,2,13,0,954.0,114.0,0.2,33.0,1013.0,850.28,578.0
2016,6,2,13,15,950.5,113.5,0.2,32.5,996.5,812.23,556.95
2016,6,2,13,30,947.0,113.0,0.2,32.0,980.0,772.39,534.53
2016,6,2,13,45,941.5,112.0,0.2,32.0,956.5,729.16,507.26
2016,6,2,14,0,936.0,111.0,0.2,32.0,933.0,684.64,478.0
2016,6,2,14,15,929.5,109.5,0.2,31.5,903.5,638.0,447.47
2016,6,2,14,30,923.0,108.0,0.2,31.0,874.0,590.53,415.33
2016,6,2,14,45,914.0,106.5,0.25,31.0,838.0,541.19,380.48
2016,6,2,15,0,905.0,105.0,0.3,31.0,802.0,491.65,344.25
2016,6,2,15,15,893.5,103.0,0.3,30.5,761.5,440.69,306.07
2016,6,2,15,30,882.0,101.0,0.3,30.0,721.0,390.18,266.95
2016,6,2,15,45,867.5,98.5,0.3,30.0,676.0,339.01,225.94
2016,6,2,16,0,853.0,96.0,0.3,30.0,631.0,282.28,180.49
2016,6,2,16,15,834.5,92.5,0.3,29.5,582.5,231.8,140.29
2016,6,2,16,30,816.0,89.0,0.3,29.0,534.0,183.31,103.1
2016,6,2,16,45,792.0,85.5,0.35,28.5,483.5,136.45,71.04
2016,6,2,17,0,768.0,82.0,0.4,28.0,433.0,92.43,47.84
2016,6,2,17,15,735.0,77.5,0.4,26.5,381.5,54.13,40.38
2016,6,2,17,30,702.0,73.0,0.4,25.0,330.0,47.79,35.45
2016,6,2,17,45,656.5,67.5,0.4,24.0,279.5,45.77,33.96
2016,6,2,18,0,611.0,62.0,0.4,23.0,229.0,43.62,32.25
2016,6,2,18,15,543.5,55.0,0.4,22.0,181.0,40.04,29.18
2016,6,2,18,30,476.0,48.0,0.4,21.0,133.0,36.29,25.77
2016,6,2,18,45,371.0,38.0,0.4,20.0,92.0,29.55,19.56
2016,6,2,19,0,266.0,28.0,0.4,19.0,51.0,22.44,11.96
2016,6,2,19,15,133.0,14.0,0.4,18.5,25.5,11.0,0.0
2016,6,2,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
