Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.0,0.95,15.5,6.0,0.0,0.0
2016,6,3,5,0,72.0,10.0,0.9,16.0,12.0,38.14,0.0
2016,6,3,5,15,213.0,22.0,0.75,17.0,43.0,142.35,79.13
2016,6,3,5,30,354.0,34.0,0.6,18.0,74.0,240.81,184.43
2016,6,3,5,45,445.0,42.5,0.5,19.5,117.5,315.51,248.0
2016,6,3,6,0,536.0,51.0,0.4,21.0,161.0,398.05,313.52
2016,6,3,6,15,595.0,57.0,0.35,22.0,210.0,464.67,364.53
2016,6,3,6,30,654.0,63.0,0.3,23.0,259.0,535.19,415.59
2016,6,3,6,45,694.0,68.0,0.3,24.0,310.0,590.91,453.42
2016,6,3,7,0,734.0,73.0,0.3,25.0,361.0,652.11,492.42
2016,6,3,7,15,763.0,77.0,0.25,25.5,412.5,704.65,524.11
2016,6,3,7,30,792.0,81.0,0.2,26.0,464.0,757.2,554.71
2016,6,3,7,45,812.5,84.5,0.2,27.0,513.5,801.68,578.71
2016,6,3,8,0,833.0,88.0,0.2,28.0,563.0,845.07,601.39
2016,6,3,8,15,849.5,91.0,0.15,28.5,610.0,875.31,615.72
2016,6,3,8,30,866.0,94.0,0.1,29.0,657.0,911.25,633.53
2016,6,3,8,45,878.5,96.5,0.1,30.0,700.5,940.89,646.61
2016,6,3,9,0,891.0,99.0,0.1,31.0,744.0,968.21,658.17
2016,6,3,9,15,901.0,100.5,0.1,31.5,782.5,989.5,667.44
2016,6,3,9,30,911.0,102.0,0.1,32.0,821.0,1008.08,675.21
2016,6,3,9,45,925.5,99.5,0.1,32.5,856.0,1023.86,681.42
2016,6,3,10,0,940.0,97.0,0.1,33.0,891.0,1036.81,686.11
2016,6,3,10,15,945.0,98.0,0.1,33.0,918.5,1041.19,687.48
2016,6,3,10,30,950.0,99.0,0.1,33.0,946.0,1042.41,687.32
2016,6,3,10,45,953.5,100.0,0.1,33.5,966.0,1038.98,683.31
2016,6,3,11,0,957.0,101.0,0.1,34.0,986.0,1032.37,677.71
2016,6,3,11,15,959.0,101.5,0.1,34.0,999.5,1020.67,670.8
2016,6,3,11,30,961.0,102.0,0.1,34.0,1013.0,1005.91,662.32
2016,6,3,11,45,960.0,103.0,0.1,34.0,1018.5,985.89,650.97
2016,6,3,12,0,959.0,104.0,0.1,34.0,1024.0,963.09,638.13
2016,6,3,12,15,958.5,104.5,0.1,34.0,1023.0,937.6,623.77
2016,6,3,12,30,958.0,105.0,0.1,34.0,1022.0,909.58,607.94
2016,6,3,12,45,949.5,109.0,0.15,34.0,1011.0,875.82,589.4
2016,6,3,13,0,941.0,113.0,0.2,34.0,1000.0,840.19,569.7
2016,6,3,13,15,937.5,112.5,0.2,34.0,984.0,802.66,547.88
2016,6,3,13,30,934.0,112.0,0.2,34.0,968.0,763.37,524.77
2016,6,3,13,45,929.0,111.0,0.2,34.0,945.0,721.05,498.25
2016,6,3,14,0,924.0,110.0,0.2,34.0,922.0,677.41,469.73
2016,6,3,14,15,917.5,109.0,0.2,33.5,893.0,631.77,440.02
2016,6,3,14,30,911.0,108.0,0.2,33.0,864.0,585.3,408.76
2016,6,3,14,45,902.0,106.0,0.2,33.0,829.0,536.14,373.83
2016,6,3,15,0,893.0,104.0,0.2,33.0,794.0,486.8,337.68
2016,6,3,15,15,882.0,102.0,0.2,32.5,754.0,436.66,300.5
2016,6,3,15,30,871.0,100.0,0.2,32.0,714.0,386.92,262.36
2016,6,3,15,45,857.0,97.5,0.2,32.0,669.5,336.48,222.32
2016,6,3,16,0,843.0,95.0,0.2,32.0,625.0,280.41,177.82
2016,6,3,16,15,825.0,92.0,0.2,31.5,577.5,230.94,138.73
2016,6,3,16,30,807.0,89.0,0.2,31.0,530.0,183.39,102.52
2016,6,3,16,45,782.0,85.5,0.2,30.5,479.5,136.86,70.82
2016,6,3,17,0,757.0,82.0,0.2,30.0,429.0,93.27,47.76
2016,6,3,17,15,724.5,77.5,0.2,29.0,378.5,54.0,39.79
2016,6,3,17,30,692.0,73.0,0.2,28.0,328.0,47.68,34.87
2016,6,3,17,45,644.0,68.0,0.25,27.0,277.5,46.04,33.73
2016,6,3,18,0,596.0,63.0,0.3,26.0,227.0,44.31,32.41
2016,6,3,18,15,529.0,56.0,0.35,25.0,179.5,40.77,29.41
2016,6,3,18,30,462.0,49.0,0.4,24.0,132.0,37.07,26.08
2016,6,3,18,45,358.5,39.0,0.5,23.0,91.5,30.37,19.98
2016,6,3,19,0,255.0,29.0,0.6,22.0,51.0,23.3,12.58
2016,6,3,19,15,127.5,14.5,0.65,21.5,25.5,11.41,0.0
2016,6,3,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,19.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,19.0,9.0,8.58,0.0
2016,6,4,5,15,78.5,24.0,0.85,19.5,33.0,74.93,39.71
2016,6,4,5,30,157.0,39.0,0.7,20.0,57.0,149.12,112.88
2016,6,4,5,45,202.5,56.0,0.55,20.5,90.5,189.7,149.1
2016,6,4,6,0,248.0,73.0,0.4,21.0,124.0,244.24,194.45
2016,6,4,6,15,278.5,90.0,0.35,22.0,162.0,292.77,233.03
2016,6,4,6,30,309.0,107.0,0.3,23.0,200.0,343.21,271.35
2016,6,4,6,45,339.5,120.5,0.3,24.0,239.5,403.83,315.59
2016,6,4,7,0,370.0,134.0,0.3,25.0,279.0,453.86,350.43
2016,6,4,7,15,324.0,163.5,0.25,25.5,303.5,451.2,345.25
2016,6,4,7,30,278.0,193.0,0.2,26.0,328.0,457.59,346.54
2016,6,4,7,45,326.5,205.5,0.15,26.5,380.0,518.76,388.3
2016,6,4,8,0,375.0,218.0,0.1,27.0,432.0,581.86,429.38
2016,6,4,8,15,268.0,258.0,0.1,27.5,417.5,539.42,394.81
2016,6,4,8,30,161.0,298.0,0.1,28.0,403.0,475.94,347.04
2016,6,4,8,45,236.5,308.5,0.1,28.5,474.0,557.91,403.69
2016,6,4,9,0,312.0,319.0,0.1,29.0,545.0,656.14,467.03
2016,6,4,9,15,200.0,343.5,0.1,28.5,491.5,561.58,400.82
2016,6,4,9,30,88.0,368.0,0.1,28.0,438.0,463.88,332.79
2016,6,4,9,45,177.5,385.5,0.1,28.0,533.5,581.19,414.27
2016,6,4,10,0,267.0,403.0,0.1,28.0,629.0,697.35,489.28
2016,6,4,10,15,181.0,417.5,0.1,28.0,573.5,611.19,429.48
2016,6,4,10,30,95.0,432.0,0.1,28.0,518.0,525.61,371.26
2016,6,4,10,45,207.5,437.5,0.1,28.0,628.5,647.26,454.48
2016,6,4,11,0,320.0,443.0,0.1,28.0,739.0,763.86,528.64
2016,6,4,11,15,240.0,462.5,0.1,28.0,687.0,689.19,477.77
2016,6,4,11,30,160.0,482.0,0.1,28.0,635.0,624.29,434.71
2016,6,4,11,45,98.0,442.5,0.1,28.5,536.5,514.88,361.99
2016,6,4,12,0,36.0,403.0,0.1,29.0,438.0,415.73,294.35
2016,6,4,12,15,55.0,431.0,0.1,29.0,484.0,454.57,321.92
2016,6,4,12,30,74.0,459.0,0.1,29.0,530.0,491.44,346.46
2016,6,4,12,45,61.5,440.5,0.15,29.0,499.0,458.17,323.99
2016,6,4,13,0,49.0,422.0,0.2,29.0,468.0,426.05,302.8
2016,6,4,13,15,114.0,442.0,0.2,29.0,547.5,485.03,344.38
2016,6,4,13,30,179.0,462.0,0.2,29.0,627.0,538.84,380.58
2016,6,4,13,45,177.5,450.0,0.2,29.0,610.0,515.44,364.46
2016,6,4,14,0,176.0,438.0,0.2,29.0,593.0,492.14,349.11
2016,6,4,14,15,127.5,413.0,0.2,29.0,524.0,431.02,307.55
2016,6,4,14,30,79.0,388.0,0.2,29.0,455.0,380.56,273.11
2016,6,4,14,45,68.0,363.5,0.2,29.5,419.5,348.21,250.64
2016,6,4,15,0,57.0,339.0,0.2,30.0,384.0,317.22,228.83
2016,6,4,15,15,41.5,302.5,0.2,29.5,334.0,276.48,200.85
2016,6,4,15,30,26.0,266.0,0.2,29.0,284.0,245.67,179.73
2016,6,4,15,45,178.5,263.0,0.2,29.0,376.5,269.8,194.13
2016,6,4,16,0,331.0,260.0,0.2,29.0,469.0,285.06,199.54
2016,6,4,16,15,245.5,250.0,0.2,28.5,398.0,240.35,168.91
2016,6,4,16,30,160.0,240.0,0.2,28.0,327.0,211.88,151.6
2016,6,4,16,45,160.5,216.5,0.2,28.0,297.0,183.63,131.34
2016,6,4,17,0,161.0,193.0,0.2,28.0,267.0,155.74,112.53
2016,6,4,17,15,371.0,144.5,0.2,27.0,289.0,97.5,76.14
2016,6,4,17,30,581.0,96.0,0.2,26.0,311.0,65.06,49.77
2016,6,4,17,45,537.5,87.0,0.2,25.5,262.5,61.01,46.64
2016,6,4,18,0,494.0,78.0,0.2,25.0,214.0,56.66,43.06
2016,6,4,18,15,426.5,68.0,0.3,24.0,168.5,50.24,37.63
2016,6,4,18,30,359.0,58.0,0.4,23.0,123.0,43.77,31.92
2016,6,4,18,45,271.5,44.5,0.55,22.0,85.5,34.18,23.31
2016,6,4,19,0,184.0,31.0,0.7,21.0,48.0,24.2,13.5
2016,6,4,19,15,92.0,15.5,0.7,20.5,24.0,12.19,0.0
2016,6,4,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,0.65,16.0,5.5,0.0,0.0
2016,6,5,5,0,65.0,10.0,0.6,16.0,11.0,35.38,0.0
2016,6,5,5,15,189.5,22.5,0.5,16.5,41.0,132.95,76.03
2016,6,5,5,30,314.0,35.0,0.4,17.0,71.0,222.35,170.92
2016,6,5,5,45,398.0,45.0,0.3,18.0,113.0,293.35,231.68
2016,6,5,6,0,482.0,55.0,0.2,19.0,155.0,371.65,294.66
2016,6,5,6,15,541.0,62.5,0.15,20.0,203.0,437.99,345.78
2016,6,5,6,30,600.0,70.0,0.1,21.0,251.0,508.28,397.18
2016,6,5,6,45,639.0,76.5,0.1,22.0,300.5,566.75,437.72
2016,6,5,7,0,678.0,83.0,0.1,23.0,350.0,626.78,476.62
2016,6,5,7,15,708.5,87.5,0.1,23.5,400.0,678.9,509.17
2016,6,5,7,30,739.0,92.0,0.1,24.0,450.0,727.53,538.42
2016,6,5,7,45,760.0,96.5,0.1,25.0,498.5,772.06,563.07
2016,6,5,8,0,781.0,101.0,0.1,26.0,547.0,815.62,586.4
2016,6,5,8,15,799.0,104.5,0.05,26.5,593.5,854.1,606.5
2016,6,5,8,30,817.0,108.0,0.0,27.0,640.0,890.95,625.5
2016,6,5,8,45,830.0,111.0,0.0,27.5,682.0,920.7,640.2
2016,6,5,9,0,843.0,114.0,0.0,28.0,724.0,948.22,653.5
2016,6,5,9,15,853.5,116.0,0.0,28.5,762.0,961.39,658.2
2016,6,5,9,30,864.0,118.0,0.0,29.0,800.0,980.37,666.61
2016,6,5,9,45,879.5,115.5,0.05,29.5,835.0,996.72,673.75
2016,6,5,10,0,895.0,113.0,0.1,30.0,870.0,1010.4,679.72
2016,6,5,10,15,901.0,114.0,0.1,30.0,897.0,1015.57,681.59
2016,6,5,10,30,907.0,115.0,0.1,30.0,924.0,1017.73,681.98
2016,6,5,10,45,911.5,116.0,0.1,30.5,944.5,1015.37,678.56
2016,6,5,11,0,916.0,117.0,0.1,31.0,965.0,1009.94,673.59
2016,6,5,11,15,918.0,117.5,0.1,31.0,978.0,998.58,666.72
2016,6,5,11,30,920.0,118.0,0.1,31.0,991.0,984.3,658.35
2016,6,5,11,45,921.5,118.0,0.1,31.5,997.5,966.22,646.59
2016,6,5,12,0,923.0,118.0,0.1,32.0,1004.0,945.42,633.38
2016,6,5,12,15,922.5,118.0,0.1,32.0,1002.5,920.25,618.96
2016,6,5,12,30,922.0,118.0,0.1,32.0,1001.0,892.68,603.16
2016,6,5,12,45,912.5,122.5,0.15,32.0,990.5,859.51,584.68
2016,6,5,13,0,903.0,127.0,0.2,32.0,980.0,824.64,565.13
2016,6,5,13,15,899.5,126.0,0.2,32.0,964.5,787.96,543.51
2016,6,5,13,30,896.0,125.0,0.2,32.0,949.0,749.63,520.67
2016,6,5,13,45,893.0,123.0,0.2,32.0,927.0,709.27,494.74
2016,6,5,14,0,890.0,121.0,0.2,32.0,905.0,667.52,467.18
2016,6,5,14,15,882.5,119.5,0.2,32.0,876.0,622.33,436.62
2016,6,5,14,30,875.0,118.0,0.2,32.0,847.0,576.46,404.77
2016,6,5,14,45,867.5,115.0,0.2,32.0,812.5,528.88,370.83
2016,6,5,15,0,860.0,112.0,0.2,32.0,778.0,481.01,335.63
2016,6,5,15,15,848.0,110.0,0.2,31.5,738.0,432.06,299.24
2016,6,5,15,30,836.0,108.0,0.2,31.0,698.0,377.69,257.96
2016,6,5,15,45,821.5,104.5,0.2,31.0,654.5,327.65,218.23
2016,6,5,16,0,807.0,101.0,0.2,31.0,611.0,278.84,178.88
2016,6,5,16,15,787.5,98.0,0.2,30.5,563.5,230.85,140.86
2016,6,5,16,30,768.0,95.0,0.2,30.0,516.0,184.95,105.74
2016,6,5,16,45,743.0,90.5,0.2,30.0,467.0,139.52,74.2
2016,6,5,17,0,718.0,86.0,0.2,30.0,418.0,97.02,50.81
2016,6,5,17,15,684.5,81.5,0.2,29.0,368.0,51.93,38.05
2016,6,5,17,30,651.0,77.0,0.2,28.0,318.0,50.36,37.13
2016,6,5,17,45,605.0,71.0,0.25,27.0,269.0,48.1,35.47
2016,6,5,18,0,559.0,65.0,0.3,26.0,220.0,45.69,33.58
2016,6,5,18,15,494.0,57.5,0.3,24.5,174.5,41.81,30.37
2016,6,5,18,30,429.0,50.0,0.3,23.0,129.0,37.72,26.8
2016,6,5,18,45,333.5,39.5,0.35,22.0,90.0,30.61,20.35
2016,6,5,19,0,238.0,29.0,0.4,21.0,51.0,23.1,12.77
2016,6,5,19,15,119.0,14.5,0.4,20.5,25.5,11.37,0.0
2016,6,5,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,5.0,0.65,19.5,5.5,0.0,0.0
2016,6,6,5,0,54.0,10.0,0.6,20.0,11.0,31.01,0.0
2016,6,6,5,15,161.0,23.0,0.5,20.5,38.5,118.94,67.18
2016,6,6,5,30,268.0,36.0,0.4,21.0,66.0,198.81,150.55
2016,6,6,5,45,348.0,46.0,0.3,22.0,105.5,267.66,208.59
2016,6,6,6,0,428.0,56.0,0.2,23.0,145.0,341.46,267.46
2016,6,6,6,15,485.5,64.0,0.15,23.5,190.5,405.18,316.87
2016,6,6,6,30,543.0,72.0,0.1,24.0,236.0,472.81,366.9
2016,6,6,6,45,585.0,78.0,0.1,25.0,283.5,530.54,407.06
2016,6,6,7,0,627.0,84.0,0.1,26.0,331.0,590.16,446.25
2016,6,6,7,15,658.5,89.0,0.05,26.5,379.5,641.89,478.32
2016,6,6,7,30,690.0,94.0,0.0,27.0,428.0,694.08,509.82
2016,6,6,7,45,715.0,97.5,0.0,27.5,475.5,735.39,533.5
2016,6,6,8,0,740.0,101.0,0.0,28.0,523.0,780.02,558.87
2016,6,6,8,15,758.5,104.0,0.0,28.5,568.5,817.34,579.0
2016,6,6,8,30,777.0,107.0,0.0,29.0,614.0,853.2,597.94
2016,6,6,8,45,792.5,109.5,0.05,29.5,656.0,883.96,613.81
2016,6,6,9,0,808.0,112.0,0.1,30.0,698.0,912.71,628.63
2016,6,6,9,15,820.0,114.0,0.1,30.5,736.0,926.99,634.12
2016,6,6,9,30,832.0,116.0,0.1,31.0,774.0,947.17,643.36
2016,6,6,9,45,841.5,117.5,0.1,31.5,806.5,961.79,649.22
2016,6,6,10,0,851.0,119.0,0.1,32.0,839.0,973.7,653.63
2016,6,6,10,15,858.0,120.5,0.1,32.0,866.0,980.32,656.42
2016,6,6,10,30,865.0,122.0,0.1,32.0,893.0,984.05,657.72
2016,6,6,10,45,871.0,122.5,0.15,32.0,914.0,982.83,657.14
2016,6,6,11,0,877.0,123.0,0.2,32.0,935.0,978.68,655.15
2016,6,6,11,15,880.0,123.5,0.2,32.0,949.0,968.71,649.03
2016,6,6,11,30,883.0,124.0,0.2,32.0,963.0,955.92,641.44
2016,6,6,11,45,885.0,124.0,0.2,32.0,969.5,938.95,631.52
2016,6,6,12,0,887.0,124.0,0.2,32.0,976.0,919.35,620.15
2016,6,6,12,15,887.0,124.0,0.2,32.0,975.5,895.46,606.31
2016,6,6,12,30,887.0,124.0,0.2,32.0,975.0,869.26,591.11
2016,6,6,12,45,880.0,127.5,0.2,32.0,965.5,838.24,572.99
2016,6,6,13,0,873.0,131.0,0.2,32.0,956.0,805.48,553.74
2016,6,6,13,15,869.5,130.0,0.2,31.5,940.5,769.86,533.67
2016,6,6,13,30,866.0,129.0,0.2,31.0,925.0,732.66,512.27
2016,6,6,13,45,858.5,129.0,0.25,31.0,902.5,692.16,486.53
2016,6,6,14,0,851.0,129.0,0.3,31.0,880.0,650.68,459.47
2016,6,6,14,15,843.5,127.5,0.3,30.5,851.5,607.14,430.56
2016,6,6,14,30,836.0,126.0,0.3,30.0,823.0,562.98,400.29
2016,6,6,14,45,823.0,126.0,0.35,29.5,788.5,512.74,365.4
2016,6,6,15,0,810.0,126.0,0.4,29.0,754.0,466.35,331.81
2016,6,6,15,15,798.0,123.5,0.4,28.5,715.5,418.82,295.82
2016,6,6,15,30,786.0,121.0,0.4,28.0,677.0,371.94,259.19
2016,6,6,15,45,767.5,118.5,0.45,27.5,633.5,323.93,221.18
2016,6,6,16,0,749.0,116.0,0.5,27.0,590.0,277.59,183.8
2016,6,6,16,15,729.0,112.5,0.45,26.5,544.5,226.64,142.88
2016,6,6,16,30,709.0,109.0,0.4,26.0,499.0,182.79,108.61
2016,6,6,16,45,684.0,104.0,0.4,25.5,451.5,139.57,78.06
2016,6,6,17,0,659.0,99.0,0.4,25.0,404.0,99.26,55.1
2016,6,6,17,15,624.5,93.5,0.4,24.5,355.5,61.51,46.97
2016,6,6,17,30,590.0,88.0,0.4,24.0,307.0,58.49,44.73
2016,6,6,17,45,546.5,80.5,0.4,23.5,260.0,55.43,42.3
2016,6,6,18,0,503.0,73.0,0.4,23.0,213.0,52.14,39.58
2016,6,6,18,15,438.5,64.0,0.4,22.0,168.5,47.26,35.42
2016,6,6,18,30,374.0,55.0,0.4,21.0,124.0,42.1,30.81
2016,6,6,18,45,284.5,43.0,0.4,20.5,86.5,32.93,22.48
2016,6,6,19,0,195.0,31.0,0.4,20.0,49.0,24.15,13.78
2016,6,6,19,15,97.5,15.5,0.35,19.5,24.5,12.15,0.0
2016,6,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,0.2,15.5,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,0.2,16.0,11.0,25.05,0.0
2016,6,7,5,15,148.0,24.0,0.2,16.5,39.0,114.93,66.46
2016,6,7,5,30,257.0,38.0,0.2,17.0,67.0,196.44,150.8
2016,6,7,5,45,344.0,48.5,0.2,17.5,108.0,268.23,212.34
2016,6,7,6,0,431.0,59.0,0.2,18.0,149.0,346.6,276.56
2016,6,7,6,15,245.5,87.5,0.15,18.5,141.5,268.62,215.32
2016,6,7,6,30,60.0,116.0,0.1,19.0,134.0,168.04,133.18
2016,6,7,6,45,69.0,136.5,0.1,20.0,161.0,198.1,157.3
2016,6,7,7,0,78.0,157.0,0.1,21.0,188.0,228.47,180.12
2016,6,7,7,15,45.0,161.0,0.1,21.5,179.0,206.12,160.8
2016,6,7,7,30,12.0,165.0,0.1,22.0,170.0,172.32,132.79
2016,6,7,7,45,41.0,203.5,0.1,23.0,226.0,249.31,191.9
2016,6,7,8,0,70.0,242.0,0.1,24.0,282.0,317.52,241.44
2016,6,7,8,15,149.0,267.5,0.1,24.5,362.0,429.88,322.84
2016,6,7,8,30,228.0,293.0,0.1,25.0,442.0,531.59,392.83
2016,6,7,8,45,532.0,202.5,0.15,26.0,580.0,743.85,538.75
2016,6,7,9,0,836.0,112.0,0.2,27.0,718.0,939.52,656.4
2016,6,7,9,15,847.5,114.0,0.2,27.0,756.5,953.71,660.38
2016,6,7,9,30,859.0,116.0,0.2,27.0,795.0,973.71,670.85
2016,6,7,9,45,865.0,119.5,0.25,27.5,828.0,987.26,677.11
2016,6,7,10,0,871.0,123.0,0.3,28.0,861.0,997.93,681.9
2016,6,7,10,15,877.5,125.0,0.3,28.0,888.5,1004.56,684.74
2016,6,7,10,30,884.0,127.0,0.3,28.0,916.0,1008.21,686.0
2016,6,7,10,45,888.0,128.5,0.3,28.0,936.5,1005.9,683.93
2016,6,7,11,0,892.0,130.0,0.3,28.0,957.0,1000.59,680.31
2016,6,7,11,15,895.5,131.0,0.3,28.0,971.0,991.33,674.52
2016,6,7,11,30,899.0,132.0,0.3,28.0,985.0,979.16,667.18
2016,6,7,11,45,901.0,131.5,0.35,28.0,992.0,961.33,657.66
2016,6,7,12,0,903.0,131.0,0.4,28.0,999.0,940.85,646.65
2016,6,7,12,15,903.5,131.0,0.4,27.5,998.5,916.95,633.81
2016,6,7,12,30,904.0,131.0,0.4,27.0,998.0,890.66,619.49
2016,6,7,12,45,908.0,127.0,0.4,27.0,991.5,861.4,602.06
2016,6,7,13,0,912.0,123.0,0.4,27.0,985.0,829.8,583.12
2016,6,7,13,15,909.0,122.5,0.4,27.0,970.0,793.75,561.26
2016,6,7,13,30,906.0,122.0,0.4,27.0,955.0,755.97,538.16
2016,6,7,13,45,738.0,220.5,0.4,27.0,888.0,688.79,491.26
2016,6,7,14,0,570.0,319.0,0.4,27.0,821.0,633.87,451.97
2016,6,7,14,15,730.0,216.0,0.4,27.0,838.5,610.97,438.68
2016,6,7,14,30,890.0,113.0,0.4,27.0,856.0,582.6,419.56
2016,6,7,14,45,879.5,112.5,0.4,27.0,821.5,535.0,384.48
2016,6,7,15,0,869.0,112.0,0.4,27.0,787.0,487.32,348.52
2016,6,7,15,15,858.0,109.5,0.4,26.5,747.5,437.98,310.93
2016,6,7,15,30,847.0,107.0,0.4,26.0,708.0,389.05,272.44
2016,6,7,15,45,831.0,105.0,0.4,25.5,664.0,333.33,228.13
2016,6,7,16,0,815.0,103.0,0.4,25.0,620.0,284.9,188.44
2016,6,7,16,15,796.0,100.0,0.4,24.5,573.0,236.6,149.03
2016,6,7,16,30,777.0,97.0,0.4,24.0,526.0,190.34,112.5
2016,6,7,16,45,751.0,93.5,0.4,23.5,476.5,145.14,80.24
2016,6,7,17,0,725.0,90.0,0.4,23.0,427.0,97.38,51.69
2016,6,7,17,15,692.0,85.5,0.4,22.5,377.0,57.17,43.67
2016,6,7,17,30,659.0,81.0,0.4,22.0,327.0,53.25,40.62
2016,6,7,17,45,610.5,75.0,0.4,21.5,277.0,51.11,38.95
2016,6,7,18,0,562.0,69.0,0.4,21.0,227.0,48.83,37.07
2016,6,7,18,15,496.5,61.5,0.4,20.0,180.5,45.09,33.87
2016,6,7,18,30,431.0,54.0,0.4,19.0,134.0,41.17,30.31
2016,6,7,18,45,332.0,43.5,0.4,18.5,94.0,34.19,23.8
2016,6,7,19,0,233.0,33.0,0.4,18.0,54.0,25.78,15.36
2016,6,7,19,15,116.5,16.5,0.4,17.5,27.0,12.96,0.0
2016,6,7,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,45,37.5,5.5,0.4,14.0,6.5,0.0,0.0
2016,6,8,5,0,75.0,11.0,0.4,14.0,13.0,40.32,0.0
2016,6,8,5,15,204.0,23.5,0.4,14.0,43.5,140.87,83.76
2016,6,8,5,30,333.0,36.0,0.4,14.0,74.0,232.69,181.08
2016,6,8,5,45,416.0,45.0,0.4,14.5,116.0,302.96,242.71
2016,6,8,6,0,499.0,54.0,0.4,15.0,158.0,380.28,307.02
2016,6,8,6,15,408.5,80.0,0.4,15.0,180.0,372.59,302.35
2016,6,8,6,30,318.0,106.0,0.4,15.0,202.0,360.01,292.52
2016,6,8,6,45,345.0,120.0,0.45,15.5,241.5,407.02,329.32
2016,6,8,7,0,372.0,134.0,0.5,16.0,281.0,455.28,365.3
2016,6,8,7,15,393.5,150.5,0.5,16.5,324.5,503.2,399.33
2016,6,8,7,30,415.0,167.0,0.5,17.0,368.0,551.38,432.49
2016,6,8,7,45,318.5,207.0,0.5,17.5,371.5,513.82,400.36
2016,6,8,8,0,222.0,247.0,0.5,18.0,375.0,469.24,363.78
2016,6,8,8,15,304.0,252.5,0.45,18.0,442.0,565.25,433.68
2016,6,8,8,30,386.0,258.0,0.4,18.0,509.0,650.43,492.14
2016,6,8,8,45,406.0,269.5,0.4,18.5,549.5,700.42,522.9
2016,6,8,9,0,426.0,281.0,0.4,19.0,590.0,735.95,544.1
2016,6,8,9,15,315.5,330.0,0.4,19.0,566.0,672.4,496.74
2016,6,8,9,30,205.0,379.0,0.4,19.0,542.0,604.04,446.7
2016,6,8,9,45,376.5,342.5,0.4,19.5,656.0,743.7,544.61
2016,6,8,10,0,548.0,306.0,0.4,20.0,770.0,883.89,635.11
2016,6,8,10,15,520.0,331.5,0.4,20.0,783.0,878.76,627.73
2016,6,8,10,30,492.0,357.0,0.4,20.0,796.0,871.03,621.1
2016,6,8,10,45,696.5,241.0,0.4,20.0,878.0,947.78,674.38
2016,6,8,11,0,901.0,125.0,0.4,20.0,960.0,1004.74,707.53
2016,6,8,11,15,904.0,126.0,0.4,19.5,974.0,995.02,701.54
2016,6,8,11,30,907.0,127.0,0.4,19.0,988.0,982.37,694.94
2016,6,8,11,45,685.0,272.0,0.4,19.0,925.5,908.37,648.23
2016,6,8,12,0,463.0,417.0,0.4,19.0,863.0,824.83,589.25
2016,6,8,12,15,430.0,418.0,0.4,19.0,832.0,778.31,559.74
2016,6,8,12,30,397.0,419.0,0.4,19.0,801.0,731.74,529.26
2016,6,8,12,45,357.0,437.0,0.4,19.0,778.5,697.37,505.96
2016,6,8,13,0,317.0,455.0,0.4,19.0,756.0,664.1,483.05
2016,6,8,13,15,260.5,458.0,0.4,19.0,702.5,606.97,443.8
2016,6,8,13,30,204.0,461.0,0.4,19.0,649.0,556.89,409.06
2016,6,8,13,45,312.0,413.5,0.45,19.0,693.0,572.19,422.78
2016,6,8,14,0,420.0,366.0,0.5,19.0,737.0,578.78,429.04
2016,6,8,14,15,452.5,342.0,0.5,18.5,730.5,555.12,413.0
2016,6,8,14,30,485.0,318.0,0.5,18.0,724.0,528.52,394.56
2016,6,8,14,45,455.0,312.5,0.5,18.0,680.5,482.59,360.72
2016,6,8,15,0,425.0,307.0,0.5,18.0,637.0,439.15,328.32
2016,6,8,15,15,385.5,304.0,0.5,18.0,592.0,402.64,300.55
2016,6,8,15,30,346.0,301.0,0.5,18.0,547.0,363.64,270.83
2016,6,8,15,45,430.5,252.0,0.5,18.0,538.5,324.86,238.47
2016,6,8,16,0,515.0,203.0,0.5,18.0,530.0,284.52,203.13
2016,6,8,16,15,646.0,149.5,0.5,18.0,527.5,240.54,161.94
2016,6,8,16,30,777.0,96.0,0.5,18.0,525.0,190.69,115.64
2016,6,8,16,45,753.5,91.5,0.5,18.0,476.0,144.93,81.72
2016,6,8,17,0,730.0,87.0,0.5,18.0,427.0,101.94,56.01
2016,6,8,17,15,681.0,81.0,0.5,17.5,369.5,54.92,42.65
2016,6,8,17,30,632.0,75.0,0.5,17.0,312.0,48.59,37.41
2016,6,8,17,45,601.5,71.0,0.55,16.5,270.0,47.87,36.94
2016,6,8,18,0,571.0,67.0,0.6,16.0,228.0,47.12,36.37
2016,6,8,18,15,508.0,59.5,0.55,15.5,182.0,43.3,32.96
2016,6,8,18,30,445.0,52.0,0.5,15.0,136.0,39.29,29.2
2016,6,8,18,45,346.0,42.0,0.5,14.5,96.0,32.7,22.96
2016,6,8,19,0,247.0,32.0,0.5,14.0,56.0,24.95,15.08
2016,6,8,19,15,123.5,16.0,0.5,13.5,28.0,12.54,0.0
2016,6,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,5.5,0.5,11.5,6.0,0.0,0.0
2016,6,9,5,0,60.0,11.0,0.5,12.0,12.0,34.35,0.0
2016,6,9,5,15,180.0,24.0,0.5,12.5,42.0,129.21,77.41
2016,6,9,5,30,300.0,37.0,0.5,13.0,72.0,217.46,170.16
2016,6,9,5,45,392.5,46.5,0.5,13.5,114.5,292.0,235.4
2016,6,9,6,0,485.0,56.0,0.5,14.0,157.0,374.45,304.18
2016,6,9,6,15,543.5,63.0,0.45,15.0,204.5,440.03,356.14
2016,6,9,6,30,602.0,70.0,0.4,16.0,252.0,509.46,408.34
2016,6,9,6,45,358.0,115.0,0.4,17.0,228.5,410.03,328.24
2016,6,9,7,0,114.0,160.0,0.4,18.0,205.0,270.59,215.44
2016,6,9,7,15,431.0,125.0,0.4,18.5,329.0,501.64,397.88
2016,6,9,7,30,748.0,90.0,0.4,19.0,453.0,732.44,559.13
2016,6,9,7,45,770.0,94.0,0.4,20.0,502.0,777.54,582.23
2016,6,9,8,0,792.0,98.0,0.4,21.0,551.0,821.72,606.69
2016,6,9,8,15,809.5,101.5,0.35,21.5,597.5,860.11,626.99
2016,6,9,8,30,827.0,105.0,0.3,22.0,644.0,896.85,645.84
2016,6,9,8,45,840.5,108.0,0.3,22.5,687.0,927.38,661.46
2016,6,9,9,0,854.0,111.0,0.3,23.0,730.0,947.42,670.53
2016,6,9,9,15,864.5,113.0,0.3,23.5,768.5,969.27,680.85
2016,6,9,9,30,875.0,115.0,0.3,24.0,807.0,988.54,689.54
2016,6,9,9,45,885.5,115.5,0.3,24.5,841.0,1003.48,695.67
2016,6,9,10,0,896.0,116.0,0.3,25.0,875.0,1015.61,700.24
2016,6,9,10,15,902.0,117.0,0.3,25.0,902.0,1020.9,702.26
2016,6,9,10,30,908.0,118.0,0.3,25.0,929.0,1023.18,702.72
2016,6,9,10,45,911.5,119.5,0.3,25.5,949.5,1020.47,699.04
2016,6,9,11,0,915.0,121.0,0.3,26.0,970.0,1014.7,693.76
2016,6,9,11,15,917.0,122.0,0.3,26.0,983.0,1003.96,687.09
2016,6,9,11,30,919.0,123.0,0.3,26.0,996.0,990.29,678.84
2016,6,9,11,45,918.5,124.0,0.35,26.0,1002.0,971.44,668.71
2016,6,9,12,0,918.0,125.0,0.4,26.0,1008.0,949.93,657.06
2016,6,9,12,15,917.0,125.0,0.4,25.5,1006.5,924.53,643.26
2016,6,9,12,30,916.0,125.0,0.4,25.0,1005.0,896.77,627.97
2016,6,9,12,45,921.0,120.0,0.45,25.0,998.0,867.22,611.24
2016,6,9,13,0,926.0,115.0,0.5,25.0,991.0,835.26,592.82
2016,6,9,13,15,922.5,114.5,0.5,25.0,975.5,798.52,570.3
2016,6,9,13,30,919.0,114.0,0.5,25.0,960.0,760.05,546.5
2016,6,9,13,45,915.0,112.5,0.5,25.0,938.0,718.81,519.56
2016,6,9,14,0,911.0,111.0,0.5,25.0,916.0,676.2,490.39
2016,6,9,14,15,904.5,109.5,0.5,24.5,887.5,630.92,459.53
2016,6,9,14,30,898.0,108.0,0.5,24.0,859.0,584.84,427.11
2016,6,9,14,45,889.0,106.5,0.55,24.0,824.0,536.89,391.96
2016,6,9,15,0,880.0,105.0,0.6,24.0,789.0,488.75,355.44
2016,6,9,15,15,869.0,103.0,0.6,23.5,750.0,439.38,317.11
2016,6,9,15,30,858.0,101.0,0.6,23.0,711.0,390.41,277.85
2016,6,9,15,45,841.5,99.5,0.6,22.5,666.5,340.72,237.14
2016,6,9,16,0,825.0,98.0,0.6,22.0,622.0,285.71,191.83
2016,6,9,16,15,807.0,95.0,0.6,21.5,575.5,237.14,151.44
2016,6,9,16,30,789.0,92.0,0.6,21.0,529.0,190.47,113.78
2016,6,9,16,45,763.0,89.0,0.65,20.5,479.5,145.03,80.58
2016,6,9,17,0,737.0,86.0,0.7,20.0,430.0,102.6,55.56
2016,6,9,17,15,705.5,81.5,0.7,19.0,380.0,56.56,43.81
2016,6,9,17,30,674.0,77.0,0.7,18.0,330.0,50.15,38.61
2016,6,9,17,45,627.5,72.0,0.7,17.5,280.5,48.66,37.47
2016,6,9,18,0,581.0,67.0,0.7,17.0,231.0,47.07,36.16
2016,6,9,18,15,518.5,59.5,0.7,16.0,184.5,43.25,32.84
2016,6,9,18,30,456.0,52.0,0.7,15.0,138.0,39.23,29.14
2016,6,9,18,45,364.5,41.5,0.7,14.5,98.0,32.17,22.51
2016,6,9,19,0,273.0,31.0,0.7,14.0,58.0,24.73,14.96
2016,6,9,19,15,136.5,15.5,0.65,13.5,29.0,12.03,0.0
2016,6,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,4.0,0.6,11.5,4.0,0.0,0.0
2016,6,10,5,0,0.0,8.0,0.6,12.0,8.0,7.63,0.0
2016,6,10,5,15,35.0,24.0,0.6,12.0,28.0,48.57,26.14
2016,6,10,5,30,70.0,40.0,0.6,12.0,48.0,88.35,67.43
2016,6,10,5,45,98.5,59.0,0.6,12.5,76.5,129.03,103.63
2016,6,10,6,0,127.0,78.0,0.6,13.0,105.0,171.13,140.22
2016,6,10,6,15,145.5,98.5,0.6,13.5,137.0,210.89,173.83
2016,6,10,6,30,164.0,119.0,0.6,14.0,169.0,251.48,207.09
2016,6,10,6,45,185.5,137.5,0.6,14.5,203.5,292.41,239.65
2016,6,10,7,0,207.0,156.0,0.6,15.0,238.0,346.77,281.53
2016,6,10,7,15,343.0,154.0,0.6,15.5,311.5,454.06,365.29
2016,6,10,7,30,479.0,152.0,0.6,16.0,385.0,585.54,462.09
2016,6,10,7,45,642.0,120.5,0.6,16.5,467.0,705.55,545.54
2016,6,10,8,0,805.0,89.0,0.6,17.0,549.0,822.18,620.94
2016,6,10,8,15,823.5,92.0,0.6,17.5,596.5,861.24,642.12
2016,6,10,8,30,842.0,95.0,0.6,18.0,644.0,890.95,657.95
2016,6,10,8,45,858.0,97.0,0.6,18.5,688.5,922.99,675.23
2016,6,10,9,0,874.0,99.0,0.6,19.0,733.0,952.94,690.92
2016,6,10,9,15,886.5,101.0,0.6,19.5,773.5,977.2,702.91
2016,6,10,9,30,899.0,103.0,0.6,20.0,814.0,998.87,713.32
2016,6,10,9,45,910.0,104.0,0.6,20.5,849.5,1015.22,720.46
2016,6,10,10,0,921.0,105.0,0.6,21.0,885.0,1028.68,725.96
2016,6,10,10,15,928.0,106.0,0.6,21.0,913.5,1035.19,728.74
2016,6,10,10,30,935.0,107.0,0.6,21.0,942.0,1038.6,729.88
2016,6,10,10,45,939.5,108.5,0.6,21.5,964.0,1036.94,726.72
2016,6,10,11,0,944.0,110.0,0.6,22.0,986.0,1032.11,721.88
2016,6,10,11,15,947.5,111.0,0.6,22.0,1000.5,1022.68,715.8
2016,6,10,11,30,951.0,112.0,0.6,22.0,1015.0,1010.18,708.03
2016,6,10,11,45,953.0,112.0,0.6,22.0,1022.5,992.31,697.14
2016,6,10,12,0,955.0,112.0,0.6,22.0,1030.0,971.61,684.62
2016,6,10,12,15,955.5,111.5,0.6,22.0,1029.5,946.39,669.39
2016,6,10,12,30,956.0,111.0,0.6,22.0,1029.0,918.63,652.6
2016,6,10,12,45,940.5,120.5,0.65,22.5,1017.5,884.34,631.42
2016,6,10,13,0,925.0,130.0,0.7,23.0,1006.0,848.46,609.12
2016,6,10,13,15,922.0,129.0,0.7,23.0,990.5,811.58,586.28
2016,6,10,13,30,919.0,128.0,0.7,23.0,975.0,772.95,562.09
2016,6,10,13,45,917.0,125.5,0.7,23.0,953.5,732.13,534.8
2016,6,10,14,0,915.0,123.0,0.7,23.0,932.0,689.8,505.5
2016,6,10,14,15,908.5,121.5,0.7,22.5,903.0,644.28,474.14
2016,6,10,14,30,902.0,120.0,0.7,22.0,874.0,597.95,441.2
2016,6,10,14,45,894.5,117.0,0.7,22.0,839.5,549.27,404.72
2016,6,10,15,0,887.0,114.0,0.7,22.0,805.0,500.27,366.9
2016,6,10,15,15,876.0,112.0,0.7,22.0,765.0,450.51,327.39
2016,6,10,15,30,865.0,110.0,0.7,22.0,725.0,401.12,287.07
2016,6,10,15,45,849.5,107.5,0.7,22.0,680.5,344.36,240.54
2016,6,10,16,0,834.0,105.0,0.7,22.0,636.0,294.74,198.71
2016,6,10,16,15,815.0,101.5,0.7,21.5,588.0,245.08,157.47
2016,6,10,16,30,796.0,98.0,0.7,21.0,540.0,197.46,119.06
2016,6,10,16,45,769.5,94.5,0.75,20.5,489.5,151.2,85.17
2016,6,10,17,0,743.0,91.0,0.8,20.0,439.0,108.04,59.46
2016,6,10,17,15,710.0,86.5,0.75,19.5,388.0,61.23,47.74
2016,6,10,17,30,677.0,82.0,0.7,19.0,337.0,53.85,41.65
2016,6,10,17,45,630.5,76.0,0.7,18.5,286.5,51.74,40.0
2016,6,10,18,0,584.0,70.0,0.7,18.0,236.0,49.48,38.12
2016,6,10,18,15,518.5,62.5,0.7,17.0,188.5,45.77,34.91
2016,6,10,18,30,453.0,55.0,0.7,16.0,141.0,41.86,31.34
2016,6,10,18,45,357.0,44.5,0.7,15.5,100.0,34.9,24.8
2016,6,10,19,0,261.0,34.0,0.7,15.0,59.0,26.53,16.45
2016,6,10,19,15,130.5,17.0,0.7,14.5,29.5,13.33,0.0
2016,6,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,12.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,12.0,13.0,12.39,0.0
2016,6,11,5,15,170.0,24.5,0.4,12.5,44.5,125.55,75.48
2016,6,11,5,30,340.0,36.0,0.4,13.0,76.0,235.92,184.46
2016,6,11,5,45,439.5,44.0,0.4,13.5,120.5,314.13,252.43
2016,6,11,6,0,539.0,52.0,0.4,14.0,165.0,400.77,324.12
2016,6,11,6,15,597.5,58.5,0.35,15.0,214.0,467.86,376.68
2016,6,11,6,30,656.0,65.0,0.3,16.0,263.0,538.81,429.33
2016,6,11,6,45,703.0,68.5,0.3,17.0,315.5,597.61,470.43
2016,6,11,7,0,750.0,72.0,0.3,18.0,368.0,662.57,513.02
2016,6,11,7,15,780.0,76.0,0.3,19.0,420.5,716.49,546.04
2016,6,11,7,30,810.0,80.0,0.3,20.0,473.0,770.49,577.96
2016,6,11,7,45,834.5,82.5,0.3,21.0,524.5,817.77,604.33
2016,6,11,8,0,859.0,85.0,0.3,22.0,576.0,856.8,624.66
2016,6,11,8,15,876.5,87.5,0.25,22.5,624.5,895.63,644.72
2016,6,11,8,30,894.0,90.0,0.2,23.0,673.0,932.74,663.27
2016,6,11,8,45,908.0,92.0,0.2,23.5,718.0,964.02,678.87
2016,6,11,9,0,922.0,94.0,0.2,24.0,763.0,992.99,692.98
2016,6,11,9,15,932.0,95.5,0.2,24.5,802.5,1015.02,702.85
2016,6,11,9,30,942.0,97.0,0.2,25.0,842.0,1034.28,711.17
2016,6,11,9,45,938.5,105.0,0.2,25.5,873.5,1044.48,714.23
2016,6,11,10,0,935.0,113.0,0.2,26.0,905.0,1051.29,715.55
2016,6,11,10,15,941.0,114.5,0.2,26.0,933.0,1057.26,717.96
2016,6,11,10,30,947.0,116.0,0.2,26.0,961.0,1060.07,718.68
2016,6,11,10,45,950.5,117.0,0.2,26.5,982.0,1056.74,714.6
2016,6,11,11,0,954.0,118.0,0.2,27.0,1003.0,1050.24,708.93
2016,6,11,11,15,956.0,118.5,0.2,27.0,1017.0,1038.66,701.89
2016,6,11,11,30,958.0,119.0,0.2,27.0,1031.0,1024.05,693.26
2016,6,11,11,45,958.0,120.0,0.2,27.5,1037.0,1005.09,680.87
2016,6,11,12,0,958.0,121.0,0.2,28.0,1043.0,983.34,666.98
2016,6,11,12,15,957.0,121.0,0.2,28.0,1041.5,957.1,651.85
2016,6,11,12,30,956.0,121.0,0.2,28.0,1040.0,928.4,635.28
2016,6,11,12,45,955.5,119.5,0.2,28.5,1031.5,896.42,615.47
2016,6,11,13,0,955.0,118.0,0.2,29.0,1023.0,862.21,594.3
2016,6,11,13,15,951.5,117.0,0.2,29.0,1006.5,824.07,571.81
2016,6,11,13,30,948.0,116.0,0.2,29.0,990.0,784.15,548.02
2016,6,11,13,45,940.5,116.0,0.2,29.0,966.0,740.75,520.77
2016,6,11,14,0,933.0,116.0,0.2,29.0,942.0,696.19,491.31
2016,6,11,14,15,926.0,114.5,0.2,28.5,912.5,649.7,460.75
2016,6,11,14,30,919.0,113.0,0.2,28.0,883.0,602.41,428.62
2016,6,11,14,45,908.5,112.0,0.25,28.0,847.0,553.17,393.74
2016,6,11,15,0,898.0,111.0,0.3,28.0,811.0,503.83,357.58
2016,6,11,15,15,886.5,109.0,0.3,27.5,771.0,453.38,319.67
2016,6,11,15,30,875.0,107.0,0.3,27.0,731.0,403.35,280.79
2016,6,11,15,45,859.5,104.5,0.35,27.0,685.5,346.06,235.5
2016,6,11,16,0,844.0,102.0,0.4,27.0,640.0,295.95,194.63
2016,6,11,16,15,825.0,99.0,0.4,26.5,592.0,246.2,154.32
2016,6,11,16,30,806.0,96.0,0.4,26.0,544.0,198.47,116.69
2016,6,11,16,45,780.0,92.5,0.45,25.5,493.5,151.75,83.14
2016,6,11,17,0,754.0,89.0,0.5,25.0,443.0,108.06,57.5
2016,6,11,17,15,721.5,84.0,0.5,24.0,391.5,60.53,38.41
2016,6,11,17,30,689.0,79.0,0.5,23.0,340.0,51.57,38.98
2016,6,11,17,45,644.0,73.5,0.5,22.5,289.5,49.75,37.6
2016,6,11,18,0,599.0,68.0,0.5,22.0,239.0,47.8,36.02
2016,6,11,18,15,535.5,60.5,0.55,20.5,191.5,44.0,32.86
2016,6,11,18,30,472.0,53.0,0.6,19.0,144.0,40.01,29.33
2016,6,11,18,45,378.0,43.0,0.7,18.0,102.5,33.44,23.28
2016,6,11,19,0,284.0,33.0,0.8,17.0,61.0,26.53,16.34
2016,6,11,19,15,142.0,16.5,0.8,16.5,30.5,12.86,0.0
2016,6,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,63.0,5.5,0.75,12.5,7.0,0.0,0.0
2016,6,12,5,0,126.0,11.0,0.7,13.0,14.0,60.53,0.0
2016,6,12,5,15,264.0,22.0,0.6,14.0,46.5,165.78,100.02
2016,6,12,5,30,402.0,33.0,0.5,15.0,79.0,262.87,203.78
2016,6,12,5,45,488.0,40.5,0.4,16.5,123.5,335.67,266.14
2016,6,12,6,0,574.0,48.0,0.3,18.0,168.0,415.83,330.06
2016,6,12,6,15,628.5,53.5,0.25,19.0,217.0,476.64,377.0
2016,6,12,6,30,683.0,59.0,0.2,20.0,266.0,545.29,426.99
2016,6,12,6,45,721.0,63.5,0.15,21.0,317.0,604.07,466.2
2016,6,12,7,0,759.0,68.0,0.1,22.0,368.0,664.16,503.85
2016,6,12,7,15,786.0,71.5,0.1,22.5,419.0,715.43,535.37
2016,6,12,7,30,813.0,75.0,0.1,23.0,470.0,766.57,565.87
2016,6,12,7,45,831.5,78.5,0.1,24.0,519.0,810.15,589.41
2016,6,12,8,0,850.0,82.0,0.1,25.0,568.0,845.22,606.95
2016,6,12,8,15,865.5,84.5,0.05,25.5,614.5,882.11,625.94
2016,6,12,8,30,881.0,87.0,0.0,26.0,661.0,917.21,643.66
2016,6,12,8,45,891.0,90.0,0.0,26.5,704.0,945.74,657.48
2016,6,12,9,0,901.0,93.0,0.0,27.0,747.0,971.83,669.8
2016,6,12,9,15,910.0,94.5,0.0,27.5,785.0,992.66,678.95
2016,6,12,9,30,919.0,96.0,0.0,28.0,823.0,1010.77,686.58
2016,6,12,9,45,927.5,97.0,0.05,28.5,856.5,1024.99,692.38
2016,6,12,10,0,936.0,98.0,0.1,29.0,890.0,1036.25,696.91
2016,6,12,10,15,940.5,99.0,0.1,29.0,917.0,1040.49,698.24
2016,6,12,10,30,945.0,100.0,0.1,29.0,944.0,1041.62,698.02
2016,6,12,10,45,947.0,101.5,0.1,29.0,964.0,1037.66,695.06
2016,6,12,11,0,949.0,103.0,0.1,29.0,984.0,1030.56,690.49
2016,6,12,11,15,951.0,103.5,0.1,29.0,997.5,1019.35,683.72
2016,6,12,11,30,953.0,104.0,0.1,29.0,1011.0,1005.11,675.35
2016,6,12,11,45,952.0,105.5,0.15,29.0,1016.5,986.12,665.15
2016,6,12,12,0,951.0,107.0,0.2,29.0,1022.0,964.35,653.51
2016,6,12,12,15,950.5,107.0,0.2,29.0,1021.0,938.98,638.85
2016,6,12,12,30,950.0,107.0,0.2,29.0,1020.0,911.12,622.73
2016,6,12,12,45,941.5,111.5,0.2,29.0,1009.5,878.4,603.64
2016,6,12,13,0,933.0,116.0,0.2,29.0,999.0,843.81,583.35
2016,6,12,13,15,929.5,115.0,0.2,29.0,983.5,806.5,561.22
2016,6,12,13,30,926.0,114.0,0.2,29.0,968.0,767.45,537.81
2016,6,12,13,45,918.5,114.5,0.25,29.0,945.0,725.4,511.96
2016,6,12,14,0,911.0,115.0,0.3,29.0,922.0,682.22,483.88
2016,6,12,14,15,904.0,114.0,0.3,28.5,893.5,637.13,453.99
2016,6,12,14,30,897.0,113.0,0.3,28.0,865.0,591.26,422.58
2016,6,12,14,45,885.5,112.5,0.3,28.0,829.5,542.96,387.65
2016,6,12,15,0,874.0,112.0,0.3,28.0,794.0,494.66,351.69
2016,6,12,15,15,862.5,110.0,0.3,27.5,754.5,445.38,314.58
2016,6,12,15,30,851.0,108.0,0.3,27.0,715.0,396.52,276.56
2016,6,12,15,45,835.0,105.5,0.35,27.0,670.5,340.28,232.09
2016,6,12,16,0,819.0,103.0,0.4,27.0,626.0,291.26,192.1
2016,6,12,16,15,800.0,100.0,0.4,26.5,579.0,242.74,152.76
2016,6,12,16,30,781.0,97.0,0.4,26.0,532.0,196.24,116.06
2016,6,12,16,45,756.5,93.0,0.4,25.5,483.0,150.5,83.0
2016,6,12,17,0,732.0,89.0,0.4,25.0,434.0,107.63,57.53
2016,6,12,17,15,700.0,84.5,0.4,24.0,383.5,61.5,38.73
2016,6,12,17,30,668.0,80.0,0.4,23.0,333.0,52.18,39.5
2016,6,12,17,45,624.0,74.0,0.4,22.5,283.5,50.01,37.83
2016,6,12,18,0,580.0,68.0,0.4,22.0,234.0,47.69,35.92
2016,6,12,18,15,518.0,60.5,0.4,21.0,187.5,43.9,32.71
2016,6,12,18,30,456.0,53.0,0.4,20.0,141.0,39.91,29.13
2016,6,12,18,45,364.5,43.0,0.4,19.0,100.5,33.35,23.13
2016,6,12,19,0,273.0,33.0,0.4,18.0,60.0,26.44,16.28
2016,6,12,19,15,136.5,16.5,0.4,17.5,30.0,12.82,0.0
2016,6,12,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
