Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,45.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,6,13,5,0,91.0,11.0,0.6,13.0,13.0,46.6,0.0
2016,6,13,5,15,218.5,22.5,0.55,13.5,44.0,146.06,87.77
2016,6,13,5,30,346.0,34.0,0.5,14.0,75.0,236.47,184.22
2016,6,13,5,45,439.0,42.0,0.5,15.0,118.0,311.17,249.1
2016,6,13,6,0,532.0,50.0,0.5,16.0,161.0,393.87,317.05
2016,6,13,6,15,588.5,56.0,0.45,16.5,209.0,458.67,368.55
2016,6,13,6,30,645.0,62.0,0.4,17.0,257.0,527.23,420.34
2016,6,13,6,45,687.5,66.5,0.4,18.0,308.0,583.92,460.1
2016,6,13,7,0,730.0,71.0,0.4,19.0,359.0,646.14,501.06
2016,6,13,7,15,759.0,74.5,0.4,19.5,409.5,697.97,533.98
2016,6,13,7,30,788.0,78.0,0.4,20.0,460.0,749.86,565.98
2016,6,13,7,45,811.5,81.0,0.45,21.0,510.0,796.27,593.12
2016,6,13,8,0,835.0,84.0,0.5,22.0,560.0,841.82,619.07
2016,6,13,8,15,851.5,86.5,0.45,22.5,607.5,871.86,633.77
2016,6,13,8,30,868.0,89.0,0.4,23.0,655.0,907.57,651.95
2016,6,13,8,45,882.5,90.5,0.4,23.5,699.0,938.3,667.63
2016,6,13,9,0,897.0,92.0,0.4,24.0,743.0,966.85,681.84
2016,6,13,9,15,907.0,94.0,0.4,24.0,782.0,989.21,693.55
2016,6,13,9,30,917.0,96.0,0.4,24.0,821.0,1008.88,703.73
2016,6,13,9,45,923.0,98.5,0.45,24.5,854.5,1022.31,710.07
2016,6,13,10,0,929.0,101.0,0.5,25.0,888.0,1032.73,714.81
2016,6,13,10,15,934.5,102.0,0.5,25.0,915.5,1037.96,716.8
2016,6,13,10,30,940.0,103.0,0.5,25.0,943.0,1040.08,717.16
2016,6,13,10,45,938.0,107.5,0.55,25.5,962.0,1035.32,713.41
2016,6,13,11,0,936.0,112.0,0.6,26.0,981.0,1027.4,708.0
2016,6,13,11,15,938.5,113.0,0.6,25.5,995.0,1017.22,702.98
2016,6,13,11,30,941.0,114.0,0.6,25.0,1009.0,1004.02,696.26
2016,6,13,11,45,933.0,120.5,0.6,25.0,1013.0,983.42,683.83
2016,6,13,12,0,925.0,127.0,0.6,25.0,1017.0,960.21,669.94
2016,6,13,12,15,924.5,127.0,0.6,25.0,1016.0,935.22,655.0
2016,6,13,12,30,924.0,127.0,0.6,25.0,1015.0,907.83,638.57
2016,6,13,12,45,918.0,129.5,0.65,25.0,1006.0,875.87,620.19
2016,6,13,13,0,912.0,132.0,0.7,25.0,997.0,842.03,600.44
2016,6,13,13,15,908.0,131.0,0.7,24.5,981.0,804.95,578.69
2016,6,13,13,30,904.0,130.0,0.7,24.0,965.0,766.22,555.59
2016,6,13,13,45,903.5,125.5,0.75,23.5,943.5,725.4,530.13
2016,6,13,14,0,903.0,121.0,0.8,23.0,922.0,683.01,502.38
2016,6,13,14,15,896.0,119.5,0.8,22.5,893.0,637.82,471.1
2016,6,13,14,30,889.0,118.0,0.8,22.0,864.0,591.87,438.29
2016,6,13,14,45,888.5,111.5,0.8,22.0,831.5,544.53,402.66
2016,6,13,15,0,888.0,105.0,0.8,22.0,799.0,496.26,365.22
2016,6,13,15,15,877.5,103.0,0.8,21.5,759.5,446.79,326.39
2016,6,13,15,30,867.0,101.0,0.8,21.0,720.0,397.64,286.55
2016,6,13,15,45,856.5,97.0,0.8,21.0,677.0,347.42,244.37
2016,6,13,16,0,846.0,93.0,0.8,21.0,634.0,297.92,202.17
2016,6,13,16,15,828.5,90.0,0.8,20.0,587.0,241.73,155.77
2016,6,13,16,30,811.0,87.0,0.8,19.0,540.0,194.07,116.92
2016,6,13,16,45,777.0,87.5,0.8,18.5,489.0,149.32,83.78
2016,6,13,17,0,743.0,88.0,0.8,18.0,438.0,108.4,59.35
2016,6,13,17,15,573.5,105.0,0.8,17.0,357.0,75.74,52.42
2016,6,13,17,30,404.0,122.0,0.8,16.0,276.0,83.68,68.29
2016,6,13,17,45,486.0,97.5,0.8,15.5,256.0,68.54,55.27
2016,6,13,18,0,568.0,73.0,0.8,15.0,236.0,51.73,40.59
2016,6,13,18,15,505.0,65.0,0.8,14.5,189.5,47.7,37.01
2016,6,13,18,30,442.0,57.0,0.8,14.0,143.0,43.44,33.03
2016,6,13,18,45,346.0,46.5,0.8,13.5,102.0,36.56,26.51
2016,6,13,19,0,250.0,36.0,0.8,13.0,61.0,28.07,18.09
2016,6,13,19,15,125.0,18.0,0.75,12.5,30.5,14.09,0.22
2016,6,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,44.0,6.0,0.6,9.5,7.0,0.0,0.0
2016,6,14,5,0,88.0,12.0,0.6,10.0,14.0,46.34,0.0
2016,6,14,5,15,218.0,23.5,0.6,10.5,44.5,146.78,89.01
2016,6,14,5,30,348.0,35.0,0.6,11.0,75.0,238.41,187.94
2016,6,14,5,45,444.5,42.0,0.6,11.5,118.5,313.95,254.87
2016,6,14,6,0,541.0,49.0,0.6,12.0,162.0,397.62,325.28
2016,6,14,6,15,596.5,54.5,0.6,12.5,209.5,461.48,377.38
2016,6,14,6,30,652.0,60.0,0.6,13.0,257.0,525.46,427.38
2016,6,14,6,45,512.5,96.5,0.6,13.5,268.5,500.49,405.37
2016,6,14,7,0,373.0,133.0,0.6,14.0,280.0,454.32,367.09
2016,6,14,7,15,315.5,164.0,0.6,14.0,300.5,444.79,358.36
2016,6,14,7,30,258.0,195.0,0.6,14.0,321.0,443.5,354.86
2016,6,14,7,45,299.0,210.0,0.6,14.0,370.5,500.78,397.56
2016,6,14,8,0,340.0,225.0,0.6,14.0,420.0,559.55,439.71
2016,6,14,8,15,360.0,241.5,0.55,14.0,463.0,602.37,468.36
2016,6,14,8,30,380.0,258.0,0.5,14.0,506.0,644.86,496.29
2016,6,14,8,45,384.0,278.0,0.5,14.5,542.5,675.79,514.9
2016,6,14,9,0,388.0,298.0,0.5,15.0,579.0,705.28,532.37
2016,6,14,9,15,476.5,281.0,0.5,15.0,645.0,787.73,588.64
2016,6,14,9,30,565.0,264.0,0.5,15.0,711.0,857.58,634.64
2016,6,14,9,45,477.0,311.5,0.5,15.5,700.0,822.32,605.46
2016,6,14,10,0,389.0,359.0,0.5,16.0,689.0,771.74,568.02
2016,6,14,10,15,395.5,368.5,0.5,16.0,712.5,784.24,576.22
2016,6,14,10,30,402.0,378.0,0.5,16.0,736.0,804.59,588.48
2016,6,14,10,45,339.0,414.5,0.5,16.5,721.5,763.86,557.79
2016,6,14,11,0,276.0,451.0,0.5,17.0,707.0,731.21,533.06
2016,6,14,11,15,345.5,429.5,0.5,17.5,755.0,766.98,557.77
2016,6,14,11,30,415.0,408.0,0.5,18.0,803.0,805.56,582.8
2016,6,14,11,45,431.0,413.0,0.5,18.5,826.0,810.62,584.31
2016,6,14,12,0,447.0,418.0,0.5,19.0,849.0,813.43,584.85
2016,6,14,12,15,694.0,265.5,0.5,19.0,933.0,870.37,628.44
2016,6,14,12,30,941.0,113.0,0.5,19.0,1017.0,910.12,653.81
2016,6,14,12,45,945.5,108.5,0.5,19.5,1011.0,880.2,633.22
2016,6,14,13,0,950.0,104.0,0.5,20.0,1005.0,847.81,612.09
2016,6,14,13,15,947.0,103.5,0.5,20.0,990.0,810.93,589.14
2016,6,14,13,30,944.0,103.0,0.5,20.0,975.0,772.22,564.83
2016,6,14,13,45,940.0,102.0,0.55,20.5,953.5,730.71,537.62
2016,6,14,14,0,936.0,101.0,0.6,21.0,932.0,687.78,507.47
2016,6,14,14,15,930.0,100.0,0.6,20.5,903.5,642.39,476.02
2016,6,14,14,30,924.0,99.0,0.6,20.0,875.0,596.1,442.9
2016,6,14,14,45,914.5,98.5,0.65,20.0,840.0,547.73,406.86
2016,6,14,15,0,905.0,98.0,0.7,20.0,805.0,499.16,369.41
2016,6,14,15,15,894.5,96.0,0.7,19.5,765.5,448.95,329.81
2016,6,14,15,30,884.0,94.0,0.7,19.0,726.0,399.05,289.16
2016,6,14,15,45,870.5,92.0,0.7,19.0,682.5,348.72,246.66
2016,6,14,16,0,857.0,90.0,0.7,19.0,639.0,299.37,204.34
2016,6,14,16,15,839.5,87.0,0.7,18.5,591.5,249.55,162.25
2016,6,14,16,30,822.0,84.0,0.7,18.0,544.0,194.41,117.08
2016,6,14,16,45,798.5,81.5,0.75,18.0,494.5,147.91,81.8
2016,6,14,17,0,775.0,79.0,0.8,18.0,445.0,104.15,54.54
2016,6,14,17,15,745.0,75.0,0.8,17.0,394.5,61.98,38.74
2016,6,14,17,30,715.0,71.0,0.8,16.0,344.0,50.36,39.09
2016,6,14,17,45,663.5,68.0,0.8,15.5,293.0,45.41,34.9
2016,6,14,18,0,612.0,65.0,0.8,15.0,242.0,45.22,34.83
2016,6,14,18,15,550.5,58.5,0.8,14.5,194.5,42.15,32.09
2016,6,14,18,30,489.0,52.0,0.8,14.0,147.0,38.95,29.07
2016,6,14,18,45,381.0,43.5,0.8,13.5,105.0,33.71,24.04
2016,6,14,19,0,273.0,35.0,0.8,13.0,63.0,28.26,18.3
2016,6,14,19,15,136.5,17.5,0.75,12.5,31.5,13.68,0.49
2016,6,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,8.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,9.0,14.0,13.34,0.0
2016,6,15,5,15,163.0,25.0,0.6,9.0,44.0,122.89,74.06
2016,6,15,5,30,326.0,36.0,0.6,9.0,74.0,228.55,181.58
2016,6,15,5,45,430.5,42.5,0.6,9.5,117.5,306.89,251.1
2016,6,15,6,0,535.0,49.0,0.6,10.0,161.0,393.93,324.76
2016,6,15,6,15,591.5,55.0,0.6,10.5,208.5,458.8,378.02
2016,6,15,6,30,648.0,61.0,0.6,11.0,256.0,527.44,431.86
2016,6,15,6,45,497.5,99.0,0.6,11.5,265.0,487.67,398.41
2016,6,15,7,0,347.0,137.0,0.6,12.0,274.0,439.71,358.16
2016,6,15,7,15,377.5,152.5,0.6,12.5,319.5,492.54,397.95
2016,6,15,7,30,408.0,168.0,0.6,13.0,365.0,546.33,436.19
2016,6,15,7,45,299.0,209.0,0.6,13.5,362.0,499.52,396.26
2016,6,15,8,0,190.0,250.0,0.6,14.0,359.0,444.91,351.13
2016,6,15,8,15,158.0,273.0,0.6,14.5,368.5,444.41,348.49
2016,6,15,8,30,126.0,296.0,0.6,15.0,378.0,441.59,343.58
2016,6,15,8,45,266.0,292.5,0.6,15.5,480.5,581.81,447.73
2016,6,15,9,0,406.0,289.0,0.6,16.0,583.0,725.64,547.34
2016,6,15,9,15,321.5,331.5,0.6,16.0,572.0,680.13,510.67
2016,6,15,9,30,237.0,374.0,0.6,16.0,561.0,630.1,473.11
2016,6,15,9,45,289.0,377.5,0.65,16.5,616.0,696.13,519.06
2016,6,15,10,0,341.0,381.0,0.7,17.0,671.0,747.97,553.33
2016,6,15,10,15,245.5,412.5,0.7,17.0,625.0,682.57,504.89
2016,6,15,10,30,150.0,444.0,0.7,17.0,579.0,604.45,448.57
2016,6,15,10,45,181.0,454.0,0.7,17.0,620.0,639.58,473.95
2016,6,15,11,0,212.0,464.0,0.7,17.0,661.0,673.33,496.84
2016,6,15,11,15,349.0,433.0,0.7,17.0,763.0,774.01,567.33
2016,6,15,11,30,486.0,402.0,0.7,17.0,865.0,867.07,629.69
2016,6,15,11,45,270.5,421.5,0.7,17.0,679.5,666.48,490.75
2016,6,15,12,0,55.0,441.0,0.7,17.0,494.0,469.96,350.11
2016,6,15,12,15,221.5,432.0,0.7,17.0,645.0,608.75,454.14
2016,6,15,12,30,388.0,423.0,0.7,17.0,796.0,730.11,538.6
2016,6,15,12,45,209.5,402.5,0.7,17.0,604.0,547.24,408.43
2016,6,15,13,0,31.0,382.0,0.7,17.0,412.0,376.77,283.77
2016,6,15,13,15,174.5,409.0,0.7,17.0,571.0,503.82,380.27
2016,6,15,13,30,318.0,436.0,0.7,17.0,730.0,615.81,459.56
2016,6,15,13,45,414.0,391.0,0.7,17.0,764.5,621.41,463.78
2016,6,15,14,0,510.0,346.0,0.7,17.0,799.0,622.9,465.68
2016,6,15,14,15,722.0,220.5,0.65,16.5,839.5,616.07,463.43
2016,6,15,14,30,934.0,95.0,0.6,16.0,880.0,599.04,452.1
2016,6,15,14,45,730.5,184.0,0.6,16.0,783.0,518.87,391.24
2016,6,15,15,0,527.0,273.0,0.6,16.0,686.0,462.57,348.3
2016,6,15,15,15,716.5,179.0,0.6,15.5,710.0,434.61,325.3
2016,6,15,15,30,906.0,85.0,0.6,15.0,734.0,400.59,294.08
2016,6,15,15,45,575.0,184.0,0.6,15.0,587.0,319.69,234.71
2016,6,15,16,0,244.0,283.0,0.6,15.0,440.0,284.52,214.49
2016,6,15,16,15,545.0,179.5,0.55,14.5,495.0,249.46,175.52
2016,6,15,16,30,846.0,76.0,0.5,14.0,550.0,200.14,122.26
2016,6,15,16,45,824.0,73.0,0.5,14.0,500.0,152.35,85.41
2016,6,15,17,0,802.0,70.0,0.5,14.0,450.0,99.8,50.56
2016,6,15,17,15,773.0,67.0,0.5,13.5,399.0,57.09,34.28
2016,6,15,17,30,744.0,64.0,0.5,13.0,348.0,44.82,34.66
2016,6,15,17,45,702.5,59.5,0.5,13.0,297.5,42.98,33.12
2016,6,15,18,0,661.0,55.0,0.5,13.0,247.0,41.05,31.42
2016,6,15,18,15,603.0,49.5,0.45,12.5,199.0,38.12,28.79
2016,6,15,18,30,545.0,44.0,0.4,12.0,151.0,32.1,23.24
2016,6,15,18,45,457.5,36.5,0.4,11.5,109.0,27.46,18.78
2016,6,15,19,0,370.0,29.0,0.4,11.0,67.0,22.59,13.72
2016,6,15,19,15,185.0,14.5,0.4,10.5,33.5,10.98,0.0
2016,6,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.2,10.0,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.2,10.0,14.0,50.85,0.0
2016,6,16,5,15,234.0,21.5,0.2,10.0,44.0,151.2,90.65
2016,6,16,5,30,366.0,32.0,0.2,10.0,74.0,243.44,191.5
2016,6,16,5,45,452.0,39.5,0.2,10.5,116.5,314.39,254.44
2016,6,16,6,0,538.0,47.0,0.2,11.0,159.0,392.81,320.21
2016,6,16,6,15,279.0,77.0,0.2,11.0,136.0,287.2,236.51
2016,6,16,6,30,20.0,107.0,0.2,11.0,113.0,121.57,97.95
2016,6,16,6,45,25.5,126.5,0.2,11.5,135.5,154.54,126.04
2016,6,16,7,0,31.0,146.0,0.2,12.0,158.0,179.71,146.11
2016,6,16,7,15,17.0,149.0,0.2,12.0,156.0,160.51,129.44
2016,6,16,7,30,3.0,152.0,0.2,12.0,154.0,150.93,120.78
2016,6,16,7,45,13.5,181.0,0.2,12.5,189.0,189.3,151.57
2016,6,16,8,0,24.0,210.0,0.2,13.0,224.0,228.1,181.66
2016,6,16,8,15,111.0,252.5,0.2,13.5,324.0,378.28,298.73
2016,6,16,8,30,198.0,295.0,0.2,14.0,424.0,506.43,392.15
2016,6,16,8,45,143.5,312.5,0.2,15.0,409.5,475.6,364.13
2016,6,16,9,0,89.0,330.0,0.2,16.0,395.0,428.0,326.13
2016,6,16,9,15,126.5,355.0,0.2,16.5,452.5,503.8,380.48
2016,6,16,9,30,164.0,380.0,0.2,17.0,510.0,565.46,422.12
2016,6,16,9,45,87.5,308.5,0.2,17.5,379.0,397.22,299.75
2016,6,16,10,0,11.0,237.0,0.2,18.0,248.0,237.0,179.69
2016,6,16,10,15,20.5,295.0,0.2,18.0,314.0,302.97,230.14
2016,6,16,10,30,30.0,353.0,0.2,18.0,380.0,380.26,285.79
2016,6,16,10,45,92.5,410.0,0.25,18.5,495.5,497.13,369.21
2016,6,16,11,0,155.0,467.0,0.3,19.0,611.0,621.14,453.32
2016,6,16,11,15,112.5,459.0,0.3,19.0,564.5,565.43,412.54
2016,6,16,11,30,70.0,451.0,0.3,19.0,518.0,503.47,369.22
2016,6,16,11,45,74.0,449.5,0.3,19.0,521.0,500.69,367.97
2016,6,16,12,0,78.0,448.0,0.3,19.0,524.0,497.53,365.84
2016,6,16,12,15,45.0,341.5,0.3,18.5,385.5,362.38,270.6
2016,6,16,12,30,12.0,235.0,0.3,18.0,247.0,229.76,173.69
2016,6,16,12,45,63.0,354.5,0.35,18.0,414.5,381.8,288.38
2016,6,16,13,0,114.0,474.0,0.4,18.0,582.0,524.35,388.71
2016,6,16,13,15,108.5,464.0,0.35,18.0,566.0,504.11,372.5
2016,6,16,13,30,103.0,454.0,0.3,18.0,550.0,483.34,357.77
2016,6,16,13,45,57.5,348.5,0.3,18.0,402.0,353.63,265.33
2016,6,16,14,0,12.0,243.0,0.3,18.0,254.0,231.15,175.23
2016,6,16,14,15,23.0,292.0,0.3,17.5,312.0,275.1,209.76
2016,6,16,14,30,34.0,341.0,0.3,17.0,370.0,319.09,242.78
2016,6,16,14,45,17.0,221.0,0.3,17.0,235.5,210.58,161.08
2016,6,16,15,0,0.0,101.0,0.3,17.0,101.0,94.12,70.77
2016,6,16,15,15,11.5,182.0,0.3,16.5,190.5,171.25,132.64
2016,6,16,15,30,23.0,263.0,0.3,16.0,280.0,242.98,188.14
2016,6,16,15,45,11.5,197.0,0.3,16.0,205.5,181.62,140.64
2016,6,16,16,0,0.0,131.0,0.3,16.0,131.0,120.52,93.12
2016,6,16,16,15,9.5,165.5,0.3,15.5,171.0,151.53,118.4
2016,6,16,16,30,19.0,200.0,0.3,15.0,211.0,179.15,140.45
2016,6,16,16,45,11.5,175.5,0.3,15.0,182.0,156.0,122.56
2016,6,16,17,0,4.0,151.0,0.3,15.0,153.0,133.79,105.48
2016,6,16,17,15,4.0,138.5,0.25,14.5,140.5,121.86,96.43
2016,6,16,17,30,4.0,126.0,0.2,14.0,128.0,110.62,91.95
2016,6,16,17,45,2.0,108.5,0.2,14.0,109.5,95.84,79.37
2016,6,16,18,0,0.0,91.0,0.2,14.0,91.0,80.95,66.47
2016,6,16,18,15,0.0,73.5,0.15,13.5,73.5,65.94,53.3
2016,6,16,18,30,0.0,56.0,0.1,13.0,56.0,50.81,39.74
2016,6,16,18,45,0.0,40.0,0.1,13.0,40.0,36.75,26.84
2016,6,16,19,0,0.0,24.0,0.1,13.0,24.0,22.28,13.37
2016,6,16,19,15,0.0,12.0,0.05,12.5,12.0,11.12,0.0
2016,6,16,19,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.2,12.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.2,12.0,3.0,2.86,0.0
2016,6,17,5,15,0.0,10.0,0.2,12.0,10.0,9.26,0.3
2016,6,17,5,30,0.0,17.0,0.2,12.0,17.0,15.76,7.45
2016,6,17,5,45,0.0,27.0,0.2,12.5,27.0,25.05,15.73
2016,6,17,6,0,0.0,37.0,0.2,13.0,37.0,34.36,23.92
2016,6,17,6,15,0.0,48.0,0.2,13.0,48.0,44.6,32.86
2016,6,17,6,30,0.0,59.0,0.2,13.0,59.0,54.86,41.66
2016,6,17,6,45,0.0,70.5,0.2,13.5,70.5,65.8,50.78
2016,6,17,7,0,0.0,82.0,0.2,14.0,82.0,76.97,59.9
2016,6,17,7,15,18.0,133.5,0.2,14.0,142.5,144.25,115.92
2016,6,17,7,30,36.0,185.0,0.2,14.0,203.0,225.63,181.02
2016,6,17,7,45,18.0,171.0,0.25,14.5,180.0,182.32,144.7
2016,6,17,8,0,0.0,157.0,0.3,15.0,157.0,151.12,118.67
2016,6,17,8,15,3.5,174.0,0.3,15.5,176.5,170.83,134.07
2016,6,17,8,30,7.0,191.0,0.3,16.0,196.0,190.64,149.05
2016,6,17,8,45,27.5,247.5,0.3,16.5,267.5,279.71,217.66
2016,6,17,9,0,48.0,304.0,0.3,17.0,339.0,359.77,276.42
2016,6,17,9,15,27.5,248.5,0.3,17.0,269.0,277.72,213.46
2016,6,17,9,30,7.0,193.0,0.3,17.0,199.0,190.56,146.42
2016,6,17,9,45,16.5,257.0,0.35,17.5,271.0,262.9,202.08
2016,6,17,10,0,26.0,321.0,0.4,18.0,343.0,347.81,264.28
2016,6,17,10,15,47.5,368.0,0.4,18.0,410.0,415.88,313.17
2016,6,17,10,30,69.0,415.0,0.4,18.0,477.0,483.0,360.27
2016,6,17,10,45,84.5,435.0,0.4,18.0,512.5,515.05,381.98
2016,6,17,11,0,100.0,455.0,0.4,18.0,548.0,546.13,403.15
2016,6,17,11,15,66.0,421.5,0.4,18.0,483.5,475.0,352.18
2016,6,17,11,30,32.0,388.0,0.4,18.0,419.0,405.66,302.55
2016,6,17,11,45,95.0,439.0,0.4,18.5,530.5,510.0,377.93
2016,6,17,12,0,158.0,490.0,0.4,19.0,642.0,614.52,448.65
2016,6,17,12,15,135.5,485.5,0.4,19.0,616.0,580.9,423.91
2016,6,17,12,30,113.0,481.0,0.4,19.0,590.0,546.52,400.2
2016,6,17,12,45,88.5,462.0,0.4,19.5,547.5,501.35,368.19
2016,6,17,13,0,64.0,443.0,0.4,20.0,505.0,458.02,337.31
2016,6,17,13,15,79.0,446.5,0.4,19.5,521.0,466.48,344.74
2016,6,17,13,30,94.0,450.0,0.4,19.0,537.0,473.53,350.63
2016,6,17,13,45,110.0,444.0,0.4,19.0,544.0,471.64,349.64
2016,6,17,14,0,126.0,438.0,0.4,19.0,551.0,463.49,344.26
2016,6,17,14,15,112.5,419.5,0.4,19.0,518.0,430.11,320.6
2016,6,17,14,30,99.0,401.0,0.4,19.0,485.0,404.17,302.28
2016,6,17,14,45,171.0,384.5,0.4,19.0,522.0,412.58,308.95
2016,6,17,15,0,243.0,368.0,0.4,19.0,559.0,413.43,309.03
2016,6,17,15,15,259.5,344.5,0.4,18.5,539.0,386.0,288.76
2016,6,17,15,30,276.0,321.0,0.4,18.0,519.0,357.26,267.11
2016,6,17,15,45,157.5,288.5,0.4,17.5,400.5,285.89,215.84
2016,6,17,16,0,39.0,256.0,0.4,17.0,282.0,226.42,174.25
2016,6,17,16,15,151.0,245.5,0.4,16.5,332.5,230.0,173.81
2016,6,17,16,30,263.0,235.0,0.4,16.0,383.0,221.72,162.78
2016,6,17,16,45,143.5,204.5,0.4,15.5,284.0,177.81,134.01
2016,6,17,17,0,24.0,174.0,0.4,15.0,185.0,152.76,120.15
2016,6,17,17,15,30.0,159.0,0.35,14.5,171.5,130.53,103.19
2016,6,17,17,30,36.0,144.0,0.3,14.0,158.0,117.75,98.14
2016,6,17,17,45,30.5,124.0,0.3,13.5,135.0,102.7,85.53
2016,6,17,18,0,25.0,104.0,0.3,13.0,112.0,87.33,72.35
2016,6,17,18,15,17.0,85.5,0.3,12.5,90.0,75.19,61.7
2016,6,17,18,30,9.0,67.0,0.3,12.0,68.0,59.44,47.53
2016,6,17,18,45,4.5,48.5,0.3,12.0,49.0,43.59,32.95
2016,6,17,19,0,0.0,30.0,0.3,12.0,30.0,27.57,17.94
2016,6,17,19,15,0.0,15.0,0.3,11.5,15.0,13.92,1.64
2016,6,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,45,62.5,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,18,5,0,125.0,11.0,0.4,9.0,14.0,59.82,0.0
2016,6,18,5,15,266.5,21.5,0.35,9.5,46.5,164.95,97.47
2016,6,18,5,30,408.0,32.0,0.3,10.0,79.0,263.51,206.99
2016,6,18,5,45,497.0,39.5,0.3,10.5,123.5,337.91,273.08
2016,6,18,6,0,586.0,47.0,0.3,11.0,168.0,419.99,341.74
2016,6,18,6,15,642.0,52.0,0.3,11.5,217.5,481.65,391.8
2016,6,18,6,30,698.0,57.0,0.3,12.0,267.0,551.15,445.3
2016,6,18,6,45,738.0,61.0,0.35,12.5,319.0,611.26,488.85
2016,6,18,7,0,778.0,65.0,0.4,13.0,371.0,672.84,531.28
2016,6,18,7,15,806.0,68.5,0.35,13.5,423.0,725.6,564.43
2016,6,18,7,30,834.0,72.0,0.3,14.0,475.0,778.31,596.39
2016,6,18,7,45,855.0,75.0,0.3,15.0,525.5,817.11,617.64
2016,6,18,8,0,876.0,78.0,0.3,16.0,576.0,861.7,642.32
2016,6,18,8,15,891.5,80.5,0.3,16.5,624.0,899.47,663.03
2016,6,18,8,30,907.0,83.0,0.3,17.0,672.0,935.4,682.3
2016,6,18,8,45,918.5,85.0,0.3,18.0,716.5,964.93,695.98
2016,6,18,9,0,930.0,87.0,0.3,19.0,761.0,992.05,708.03
2016,6,18,9,15,939.5,89.0,0.25,19.5,800.5,1014.65,717.44
2016,6,18,9,30,949.0,91.0,0.2,20.0,840.0,1034.45,725.2
2016,6,18,9,45,954.0,93.5,0.2,20.5,873.5,1047.43,730.0
2016,6,18,10,0,959.0,96.0,0.2,21.0,907.0,1057.29,733.13
2016,6,18,10,15,964.0,97.0,0.2,21.5,934.5,1062.34,733.56
2016,6,18,10,30,969.0,98.0,0.2,22.0,962.0,1064.21,732.32
2016,6,18,10,45,974.0,97.5,0.2,22.5,983.5,1061.28,728.45
2016,6,18,11,0,979.0,97.0,0.2,23.0,1005.0,1055.16,722.91
2016,6,18,11,15,981.0,97.5,0.2,23.0,1019.0,1043.96,715.97
2016,6,18,11,30,983.0,98.0,0.2,23.0,1033.0,1029.64,707.38
2016,6,18,11,45,985.5,97.0,0.2,23.5,1040.0,1011.27,695.16
2016,6,18,12,0,988.0,96.0,0.2,24.0,1047.0,989.96,681.34
2016,6,18,12,15,987.5,96.0,0.2,24.0,1046.5,964.11,666.21
2016,6,18,12,30,987.0,96.0,0.2,24.0,1046.0,935.65,649.54
2016,6,18,12,45,985.5,96.0,0.2,24.5,1038.0,903.88,629.6
2016,6,18,13,0,984.0,96.0,0.2,25.0,1030.0,869.8,608.23
2016,6,18,13,15,981.0,95.0,0.2,25.0,1014.5,831.51,585.34
2016,6,18,13,30,978.0,94.0,0.2,25.0,999.0,791.32,561.06
2016,6,18,13,45,972.0,94.5,0.2,25.0,976.0,748.64,534.82
2016,6,18,14,0,966.0,95.0,0.2,25.0,953.0,704.59,505.27
2016,6,18,14,15,960.0,93.5,0.2,25.0,924.0,657.64,473.05
2016,6,18,14,30,954.0,92.0,0.2,25.0,895.0,609.74,439.26
2016,6,18,14,45,943.5,92.0,0.2,25.0,859.5,560.05,403.17
2016,6,18,15,0,933.0,92.0,0.2,25.0,824.0,510.19,365.82
2016,6,18,15,15,923.0,90.5,0.2,24.5,784.0,459.35,327.25
2016,6,18,15,30,913.0,89.0,0.2,24.0,744.0,408.73,287.5
2016,6,18,15,45,898.0,87.5,0.2,24.0,699.0,356.95,245.35
2016,6,18,16,0,883.0,86.0,0.2,24.0,654.0,306.28,203.36
2016,6,18,16,15,866.0,83.5,0.2,23.5,606.0,255.68,161.83
2016,6,18,16,30,849.0,81.0,0.2,23.0,558.0,206.76,122.55
2016,6,18,16,45,826.0,78.0,0.2,23.0,507.5,151.41,81.08
2016,6,18,17,0,803.0,75.0,0.2,23.0,457.0,105.86,52.78
2016,6,18,17,15,773.5,71.5,0.2,22.0,406.0,62.61,36.05
2016,6,18,17,30,744.0,68.0,0.2,21.0,355.0,47.88,36.12
2016,6,18,17,45,702.5,63.5,0.2,20.5,304.0,46.18,34.85
2016,6,18,18,0,661.0,59.0,0.2,20.0,253.0,44.4,33.41
2016,6,18,18,15,602.0,53.0,0.25,19.5,204.5,37.56,27.43
2016,6,18,18,30,543.0,47.0,0.3,19.0,156.0,34.53,24.64
2016,6,18,18,45,453.0,39.0,0.4,18.5,113.0,29.54,19.98
2016,6,18,19,0,363.0,31.0,0.5,18.0,70.0,24.32,14.74
2016,6,18,19,15,181.5,15.5,0.6,17.5,35.0,11.79,0.57
2016,6,18,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,6,19,5,0,126.0,11.0,1.0,12.0,14.0,60.14,0.0
2016,6,19,5,15,269.0,21.5,0.8,13.0,46.5,165.67,95.44
2016,6,19,5,30,412.0,32.0,0.6,14.0,79.0,265.21,205.82
2016,6,19,5,45,499.5,39.5,0.4,15.5,123.5,338.94,269.25
2016,6,19,6,0,587.0,47.0,0.2,17.0,168.0,420.22,333.64
2016,6,19,6,15,641.5,52.5,0.15,17.5,217.5,481.55,381.79
2016,6,19,6,30,696.0,58.0,0.1,18.0,267.0,550.65,433.13
2016,6,19,6,45,735.5,61.5,0.1,19.0,318.5,609.74,473.28
2016,6,19,7,0,775.0,65.0,0.1,20.0,370.0,670.24,511.93
2016,6,19,7,15,802.0,68.5,0.05,20.5,421.0,722.13,543.57
2016,6,19,7,30,829.0,72.0,0.0,21.0,472.0,773.91,574.32
2016,6,19,7,45,848.5,75.0,0.0,22.0,522.0,811.32,593.9
2016,6,19,8,0,868.0,78.0,0.0,23.0,572.0,854.46,616.78
2016,6,19,8,15,883.5,80.5,0.0,23.5,619.5,892.05,636.69
2016,6,19,8,30,899.0,83.0,0.0,24.0,667.0,927.83,655.21
2016,6,19,8,45,911.5,84.5,0.05,24.5,710.5,957.59,670.15
2016,6,19,9,0,924.0,86.0,0.1,25.0,754.0,985.01,683.94
2016,6,19,9,15,932.5,87.5,0.1,25.0,793.0,1006.05,694.56
2016,6,19,9,30,941.0,89.0,0.1,25.0,832.0,1024.29,703.66
2016,6,19,9,45,950.0,89.5,0.1,25.5,866.5,1039.01,709.4
2016,6,19,10,0,959.0,90.0,0.1,26.0,901.0,1050.73,713.49
2016,6,19,10,15,964.0,91.0,0.1,26.0,928.5,1055.93,715.35
2016,6,19,10,30,969.0,92.0,0.1,26.0,956.0,1057.94,715.6
2016,6,19,10,45,970.0,94.5,0.15,26.5,976.5,1054.37,712.29
2016,6,19,11,0,971.0,97.0,0.2,27.0,997.0,1047.57,707.45
2016,6,19,11,15,973.0,97.5,0.2,27.0,1011.5,1036.52,700.7
2016,6,19,11,30,975.0,98.0,0.2,27.0,1026.0,1022.36,692.31
2016,6,19,11,45,974.0,100.0,0.2,27.0,1032.0,1003.86,681.5
2016,6,19,12,0,973.0,102.0,0.2,27.0,1038.0,982.5,669.12
2016,6,19,12,15,972.5,102.0,0.2,27.0,1037.5,956.96,654.32
2016,6,19,12,30,972.0,102.0,0.2,27.0,1037.0,928.85,638.02
2016,6,19,12,45,966.5,104.5,0.25,27.0,1028.5,896.46,619.99
2016,6,19,13,0,961.0,107.0,0.3,27.0,1020.0,862.0,600.6
2016,6,19,13,15,958.0,106.5,0.3,26.5,1005.0,824.87,579.59
2016,6,19,13,30,955.0,106.0,0.3,26.0,990.0,785.88,557.12
2016,6,19,13,45,951.5,104.5,0.3,26.0,968.0,743.97,531.02
2016,6,19,14,0,948.0,103.0,0.3,26.0,946.0,700.57,501.94
2016,6,19,14,15,942.0,102.0,0.3,26.0,917.5,654.76,470.47
2016,6,19,14,30,936.0,101.0,0.3,26.0,889.0,608.02,437.47
2016,6,19,14,45,928.0,99.5,0.35,26.0,854.5,559.1,402.5
2016,6,19,15,0,920.0,98.0,0.4,26.0,820.0,509.82,366.02
2016,6,19,15,15,910.0,96.0,0.4,25.5,780.5,459.14,327.54
2016,6,19,15,30,900.0,94.0,0.4,25.0,741.0,408.7,287.91
2016,6,19,15,45,888.0,91.5,0.4,24.5,697.5,357.66,246.71
2016,6,19,16,0,876.0,89.0,0.4,24.0,654.0,307.44,205.3
2016,6,19,16,15,812.0,93.5,0.4,23.5,586.5,245.55,156.76
2016,6,19,16,30,748.0,98.0,0.4,23.0,519.0,196.82,119.47
2016,6,19,16,45,752.0,85.5,0.4,23.0,476.0,149.15,82.58
2016,6,19,17,0,756.0,73.0,0.4,23.0,433.0,101.67,50.97
2016,6,19,17,15,743.0,65.5,0.4,22.0,387.0,57.96,32.28
2016,6,19,17,30,730.0,58.0,0.4,21.0,341.0,40.02,29.31
2016,6,19,17,45,701.5,59.0,0.4,20.5,299.0,42.44,31.59
2016,6,19,18,0,673.0,60.0,0.4,20.0,257.0,45.28,34.16
2016,6,19,18,15,615.5,54.0,0.4,19.0,208.5,38.37,28.19
2016,6,19,18,30,558.0,48.0,0.4,18.0,160.0,35.37,25.49
2016,6,19,18,45,471.5,40.0,0.4,17.0,117.0,30.43,20.9
2016,6,19,19,0,385.0,32.0,0.4,16.0,74.0,25.25,15.7
2016,6,19,19,15,237.0,21.0,0.4,15.5,43.0,16.85,3.57
2016,6,19,19,30,89.0,10.0,0.4,15.0,12.0,9.53,0.0
2016,6,19,19,45,44.5,5.0,0.45,14.5,6.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,70.5,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,20,5,0,141.0,11.0,0.6,12.0,14.0,65.96,0.0
2016,6,20,5,15,282.5,20.5,0.55,13.0,46.5,170.0,96.32
2016,6,20,5,30,424.0,30.0,0.5,14.0,79.0,268.29,207.74
2016,6,20,5,45,511.0,36.5,0.5,15.0,123.0,336.48,268.36
2016,6,20,6,0,598.0,43.0,0.5,16.0,167.0,417.16,334.82
2016,6,20,6,15,651.0,48.0,0.45,16.5,215.5,481.62,386.04
2016,6,20,6,30,704.0,53.0,0.4,17.0,264.0,549.35,437.04
2016,6,20,6,45,743.5,56.0,0.4,18.0,315.0,607.98,477.3
2016,6,20,7,0,783.0,59.0,0.4,19.0,366.0,668.06,516.3
2016,6,20,7,15,809.0,62.0,0.35,20.0,417.0,712.31,541.93
2016,6,20,7,30,835.0,65.0,0.3,21.0,468.0,762.72,570.79
2016,6,20,7,45,856.0,67.0,0.3,22.0,517.5,807.28,595.44
2016,6,20,8,0,877.0,69.0,0.3,23.0,567.0,850.85,618.78
2016,6,20,8,15,891.5,71.0,0.3,23.5,614.0,887.35,638.23
2016,6,20,8,30,906.0,73.0,0.3,24.0,661.0,921.99,656.29
2016,6,20,8,45,918.0,74.5,0.3,25.0,704.5,951.6,669.7
2016,6,20,9,0,930.0,76.0,0.3,26.0,748.0,978.86,681.54
2016,6,20,9,15,938.5,77.5,0.3,26.0,786.5,1000.18,692.41
2016,6,20,9,30,947.0,79.0,0.3,26.0,825.0,1018.69,701.73
2016,6,20,9,45,949.5,82.5,0.3,26.5,858.0,1030.63,705.88
2016,6,20,10,0,952.0,86.0,0.3,27.0,891.0,1039.39,708.35
2016,6,20,10,15,957.5,87.0,0.3,27.0,918.5,1045.19,710.64
2016,6,20,10,30,963.0,88.0,0.3,27.0,946.0,1047.83,711.26
2016,6,20,10,45,966.5,88.5,0.3,27.5,967.0,1044.77,707.34
2016,6,20,11,0,970.0,89.0,0.3,28.0,988.0,1038.52,701.8
2016,6,20,11,15,972.0,89.5,0.3,28.0,1002.0,1027.66,695.13
2016,6,20,11,30,974.0,90.0,0.3,28.0,1016.0,1013.71,686.84
2016,6,20,11,45,974.5,90.5,0.3,28.5,1023.0,995.33,674.73
2016,6,20,12,0,975.0,91.0,0.3,29.0,1030.0,974.07,661.08
2016,6,20,12,15,975.0,91.0,0.3,29.0,1029.5,949.13,646.65
2016,6,20,12,30,975.0,91.0,0.3,29.0,1029.0,921.58,630.68
2016,6,20,12,45,968.5,94.0,0.35,29.0,1020.0,888.93,612.58
2016,6,20,13,0,962.0,97.0,0.4,29.0,1011.0,854.25,593.08
2016,6,20,13,15,959.0,96.5,0.4,28.5,996.0,817.22,572.15
2016,6,20,13,30,956.0,96.0,0.4,28.0,981.0,778.32,549.75
2016,6,20,13,45,953.0,94.5,0.4,28.0,959.5,736.82,524.23
2016,6,20,14,0,950.0,93.0,0.4,28.0,938.0,693.78,495.41
2016,6,20,14,15,944.5,92.0,0.4,27.5,909.5,648.3,465.1
2016,6,20,14,30,939.0,91.0,0.4,27.0,881.0,601.82,433.11
2016,6,20,14,45,930.5,90.0,0.45,27.0,847.0,553.03,398.12
2016,6,20,15,0,922.0,89.0,0.5,27.0,813.0,503.9,361.64
2016,6,20,15,15,912.0,87.5,0.5,26.5,773.5,453.62,323.34
2016,6,20,15,30,902.0,86.0,0.5,26.0,734.0,403.57,283.9
2016,6,20,15,45,887.0,85.0,0.55,25.5,690.0,352.75,243.07
2016,6,20,16,0,872.0,84.0,0.6,25.0,646.0,303.03,202.17
2016,6,20,16,15,856.0,81.5,0.6,24.0,599.0,253.2,161.2
2016,6,20,16,30,840.0,79.0,0.6,23.0,552.0,204.94,122.28
2016,6,20,16,45,818.0,76.0,0.6,22.5,502.5,150.11,80.84
2016,6,20,17,0,796.0,73.0,0.6,22.0,453.0,104.98,52.39
2016,6,20,17,15,767.5,69.5,0.6,21.0,402.5,62.03,35.11
2016,6,20,17,30,739.0,66.0,0.6,20.0,352.0,46.22,34.82
2016,6,20,17,45,700.0,62.0,0.6,19.5,302.0,44.87,33.83
2016,6,20,18,0,661.0,58.0,0.6,19.0,252.0,43.47,32.71
2016,6,20,18,15,604.5,52.5,0.6,18.5,204.5,37.11,27.13
2016,6,20,18,30,548.0,47.0,0.6,18.0,157.0,34.47,24.69
2016,6,20,18,45,462.5,39.0,0.6,17.5,114.5,29.5,20.03
2016,6,20,19,0,377.0,31.0,0.6,17.0,72.0,24.28,14.81
2016,6,20,19,15,236.0,20.5,0.6,16.5,42.0,16.34,3.45
2016,6,20,19,30,95.0,10.0,0.6,16.0,12.0,9.53,0.0
2016,6,20,19,45,47.5,5.0,0.6,16.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,45,75.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,6,21,5,0,151.0,11.0,0.8,15.0,14.0,69.78,0.0
2016,6,21,5,15,292.0,20.5,0.7,16.0,46.5,173.71,95.47
2016,6,21,5,30,433.0,30.0,0.6,17.0,79.0,272.38,208.46
2016,6,21,5,45,516.0,36.5,0.5,18.0,122.5,338.76,266.94
2016,6,21,6,0,599.0,43.0,0.4,19.0,166.0,417.33,330.43
2016,6,21,6,15,652.0,47.5,0.35,20.0,214.5,481.19,379.79
2016,6,21,6,30,705.0,52.0,0.3,21.0,263.0,548.3,428.71
2016,6,21,6,45,740.5,56.0,0.25,22.0,313.5,605.44,466.54
2016,6,21,7,0,776.0,60.0,0.2,23.0,364.0,663.76,502.9
2016,6,21,7,15,802.0,63.0,0.2,23.5,414.5,714.28,533.96
2016,6,21,7,30,828.0,66.0,0.2,24.0,465.0,757.95,559.54
2016,6,21,7,45,846.5,69.0,0.2,25.0,514.5,801.45,583.25
2016,6,21,8,0,865.0,72.0,0.2,26.0,564.0,843.81,605.51
2016,6,21,8,15,880.0,74.5,0.2,26.5,610.5,881.04,625.18
2016,6,21,8,30,895.0,77.0,0.2,27.0,657.0,916.45,643.45
2016,6,21,8,45,907.5,78.5,0.2,28.0,700.5,946.29,656.77
2016,6,21,9,0,920.0,80.0,0.2,29.0,744.0,973.81,668.57
2016,6,21,9,15,929.0,81.5,0.2,29.0,783.0,995.45,679.47
2016,6,21,9,30,938.0,83.0,0.2,29.0,822.0,1014.34,688.86
2016,6,21,9,45,940.5,87.0,0.2,29.5,854.5,1026.73,693.19
2016,6,21,10,0,943.0,91.0,0.2,30.0,887.0,1035.96,695.87
2016,6,21,10,15,948.5,92.0,0.2,30.0,915.0,1041.72,698.09
2016,6,21,10,30,954.0,93.0,0.2,30.0,943.0,1044.33,698.69
2016,6,21,10,45,955.0,95.5,0.2,30.5,963.5,1040.92,694.61
2016,6,21,11,0,956.0,98.0,0.2,31.0,984.0,1034.32,688.93
2016,6,21,11,15,958.5,98.5,0.2,31.0,998.5,1024.0,682.68
2016,6,21,11,30,961.0,99.0,0.2,31.0,1013.0,1010.6,674.82
2016,6,21,11,45,960.0,101.0,0.25,31.5,1019.5,992.42,663.99
2016,6,21,12,0,959.0,103.0,0.3,32.0,1026.0,971.41,651.67
2016,6,21,12,15,959.0,103.0,0.3,31.5,1025.5,946.7,638.82
2016,6,21,12,30,959.0,103.0,0.3,31.0,1025.0,919.44,624.43
2016,6,21,12,45,956.0,103.5,0.3,31.0,1017.5,887.72,606.05
2016,6,21,13,0,953.0,104.0,0.3,31.0,1010.0,853.86,586.32
2016,6,21,13,15,950.5,103.5,0.3,31.0,995.0,817.47,564.91
2016,6,21,13,30,948.0,103.0,0.3,31.0,980.0,779.19,542.14
2016,6,21,13,45,945.5,101.0,0.3,31.0,959.0,737.87,516.97
2016,6,21,14,0,943.0,99.0,0.3,31.0,938.0,694.99,488.76
2016,6,21,14,15,937.5,98.0,0.3,30.5,910.0,649.77,459.16
2016,6,21,14,30,932.0,97.0,0.3,30.0,882.0,603.57,427.9
2016,6,21,14,45,925.5,95.0,0.35,30.0,848.5,555.23,393.83
2016,6,21,15,0,919.0,93.0,0.4,30.0,815.0,506.4,358.19
2016,6,21,15,15,909.5,91.0,0.4,29.5,776.0,456.02,320.47
2016,6,21,15,30,900.0,89.0,0.4,29.0,737.0,405.83,281.59
2016,6,21,15,45,888.5,86.5,0.4,28.5,693.5,354.99,241.12
2016,6,21,16,0,877.0,84.0,0.4,28.0,650.0,304.92,200.38
2016,6,21,16,15,861.5,81.5,0.4,27.5,603.5,254.93,159.63
2016,6,21,16,30,846.0,79.0,0.4,27.0,557.0,206.47,120.96
2016,6,21,16,45,826.0,76.0,0.45,26.5,507.5,151.56,80.16
2016,6,21,17,0,806.0,73.0,0.5,26.0,458.0,106.15,51.93
2016,6,21,17,15,779.0,69.5,0.5,25.0,407.5,62.73,34.62
2016,6,21,17,30,752.0,66.0,0.5,24.0,357.0,46.24,34.23
2016,6,21,17,45,715.5,61.5,0.5,23.5,307.0,44.48,32.9
2016,6,21,18,0,679.0,57.0,0.5,23.0,257.0,42.63,31.41
2016,6,21,18,15,623.5,51.5,0.5,22.0,209.0,39.77,29.01
2016,6,21,18,30,568.0,46.0,0.5,21.0,161.0,33.64,23.64
2016,6,21,18,45,482.0,38.5,0.5,20.0,117.5,29.06,19.43
2016,6,21,19,0,396.0,31.0,0.5,19.0,74.0,24.27,14.68
2016,6,21,19,15,250.0,20.5,0.5,18.0,43.0,16.33,3.56
2016,6,21,19,30,104.0,10.0,0.5,17.0,12.0,9.53,0.0
2016,6,21,19,45,52.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,45,57.0,5.5,0.7,13.0,7.0,0.0,0.0
2016,6,22,5,0,114.0,11.0,0.7,13.0,14.0,55.17,0.0
2016,6,22,5,15,258.0,21.5,0.65,13.5,45.5,159.51,86.38
2016,6,22,5,30,402.0,32.0,0.6,14.0,77.0,259.52,200.8
2016,6,22,5,45,488.0,39.5,0.6,15.0,121.0,331.85,264.81
2016,6,22,6,0,574.0,47.0,0.6,16.0,165.0,411.62,330.76
2016,6,22,6,15,629.5,52.5,0.6,16.5,213.5,472.87,380.34
2016,6,22,6,30,685.0,58.0,0.6,17.0,262.0,542.09,433.43
2016,6,22,6,45,722.0,62.5,0.6,18.0,313.0,600.24,474.16
2016,6,22,7,0,759.0,67.0,0.6,19.0,364.0,659.66,513.2
2016,6,22,7,15,786.5,70.5,0.6,19.5,415.0,711.43,546.24
2016,6,22,7,30,814.0,74.0,0.6,20.0,466.0,763.14,578.23
2016,6,22,7,45,834.0,77.5,0.6,21.0,515.5,808.23,603.68
2016,6,22,8,0,854.0,81.0,0.6,22.0,565.0,844.96,622.99
2016,6,22,8,15,870.0,83.5,0.55,22.5,612.5,882.68,642.81
2016,6,22,8,30,886.0,86.0,0.5,23.0,660.0,918.66,661.02
2016,6,22,8,45,899.0,87.5,0.5,24.0,703.5,948.69,674.92
2016,6,22,9,0,912.0,89.0,0.5,25.0,747.0,976.44,687.28
2016,6,22,9,15,921.5,91.0,0.45,25.5,786.5,998.92,696.51
2016,6,22,9,30,931.0,93.0,0.4,26.0,826.0,1018.66,704.09
2016,6,22,9,45,938.5,94.0,0.4,26.5,860.0,1032.45,709.33
2016,6,22,10,0,946.0,95.0,0.4,27.0,894.0,1043.24,712.97
2016,6,22,10,15,951.5,96.5,0.4,27.0,922.5,1049.52,715.51
2016,6,22,10,30,957.0,98.0,0.4,27.0,951.0,1052.62,716.38
2016,6,22,10,45,961.0,98.5,0.4,27.5,972.5,1050.0,712.69
2016,6,22,11,0,965.0,99.0,0.4,28.0,994.0,1044.21,707.38
2016,6,22,11,15,967.5,100.0,0.4,28.0,1008.5,1034.3,701.24
2016,6,22,11,30,970.0,101.0,0.4,28.0,1023.0,1021.28,693.45
2016,6,22,11,45,971.0,101.0,0.4,28.0,1030.0,1002.85,682.6
2016,6,22,12,0,972.0,101.0,0.4,28.0,1037.0,981.54,670.19
2016,6,22,12,15,972.5,101.0,0.4,28.0,1037.0,957.03,655.92
2016,6,22,12,30,973.0,101.0,0.4,28.0,1037.0,929.9,640.1
2016,6,22,12,45,970.5,101.5,0.45,28.0,1029.5,898.23,622.5
2016,6,22,13,0,968.0,102.0,0.5,28.0,1022.0,864.35,603.39
2016,6,22,13,15,965.5,101.5,0.5,28.0,1007.5,827.49,581.31
2016,6,22,13,30,963.0,101.0,0.5,28.0,993.0,788.71,557.83
2016,6,22,13,45,960.0,100.0,0.5,28.0,971.5,747.37,532.3
2016,6,22,14,0,957.0,99.0,0.5,28.0,950.0,704.47,503.54
2016,6,22,14,15,951.5,97.5,0.5,27.5,922.0,658.24,472.74
2016,6,22,14,30,946.0,96.0,0.5,27.0,894.0,611.01,440.25
2016,6,22,14,45,938.5,95.0,0.55,27.0,860.0,562.37,405.32
2016,6,22,15,0,931.0,94.0,0.6,27.0,826.0,513.3,368.82
2016,6,22,15,15,921.5,92.0,0.6,26.5,786.5,462.35,330.02
2016,6,22,15,30,912.0,90.0,0.6,26.0,747.0,411.56,290.02
2016,6,22,15,45,898.5,88.5,0.65,25.5,702.5,360.28,248.76
2016,6,22,16,0,885.0,87.0,0.7,25.0,658.0,309.94,207.27
2016,6,22,16,15,869.0,84.5,0.7,24.5,610.5,259.4,165.37
2016,6,22,16,30,853.0,82.0,0.7,24.0,563.0,210.43,125.63
2016,6,22,16,45,830.5,79.0,0.7,23.5,513.0,154.86,83.72
2016,6,22,17,0,808.0,76.0,0.7,23.0,463.0,109.03,54.79
2016,6,22,17,15,779.0,72.5,0.7,22.0,411.5,65.43,37.07
2016,6,22,17,30,750.0,69.0,0.7,21.0,360.0,48.6,36.72
2016,6,22,17,45,708.0,65.0,0.7,20.5,309.0,47.34,35.83
2016,6,22,18,0,666.0,61.0,0.7,20.0,258.0,41.92,31.21
2016,6,22,18,15,608.5,55.0,0.7,19.0,209.0,39.1,28.82
2016,6,22,18,30,551.0,49.0,0.7,18.0,160.0,36.14,26.15
2016,6,22,18,45,455.5,41.5,0.7,17.0,116.5,31.67,21.97
2016,6,22,19,0,360.0,34.0,0.7,16.0,73.0,27.04,17.24
2016,6,22,19,15,217.5,22.0,0.7,15.5,42.5,17.73,4.59
2016,6,22,19,30,75.0,10.0,0.7,15.0,12.0,9.53,0.0
