Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,19,45,37.5,5.0,0.7,14.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,23,4,45,79.0,5.0,0.6,11.5,7.0,0.0,0.0
2016,6,23,5,0,158.0,10.0,0.6,12.0,14.0,71.34,0.0
2016,6,23,5,15,302.5,19.5,0.55,12.5,46.5,176.09,93.42
2016,6,23,5,30,447.0,29.0,0.5,13.0,79.0,271.96,210.55
2016,6,23,5,45,531.0,35.5,0.5,14.0,123.0,344.8,275.43
2016,6,23,6,0,615.0,42.0,0.5,15.0,167.0,424.45,341.37
2016,6,23,6,15,664.5,46.5,0.5,16.0,215.0,486.76,390.91
2016,6,23,6,30,714.0,51.0,0.5,17.0,263.0,552.03,440.04
2016,6,23,6,45,748.5,54.5,0.5,18.0,313.0,608.16,478.65
2016,6,23,7,0,783.0,58.0,0.5,19.0,363.0,665.4,515.87
2016,6,23,7,15,807.0,61.0,0.5,19.5,413.0,708.17,542.47
2016,6,23,7,30,831.0,64.0,0.5,20.0,463.0,756.96,572.51
2016,6,23,7,45,849.0,66.0,0.5,21.0,511.0,798.97,595.92
2016,6,23,8,0,867.0,68.0,0.5,22.0,559.0,839.83,617.98
2016,6,23,8,15,880.5,70.5,0.5,22.5,605.0,875.9,637.6
2016,6,23,8,30,894.0,73.0,0.5,23.0,651.0,910.09,655.75
2016,6,23,8,45,903.5,75.0,0.5,23.5,693.5,937.83,669.64
2016,6,23,9,0,913.0,77.0,0.5,24.0,736.0,963.16,681.99
2016,6,23,9,15,921.0,78.5,0.5,24.5,774.0,983.86,691.46
2016,6,23,9,30,929.0,80.0,0.5,25.0,812.0,1001.82,699.32
2016,6,23,9,45,932.0,83.0,0.5,25.5,843.5,1013.66,703.58
2016,6,23,10,0,935.0,86.0,0.5,26.0,875.0,1022.41,706.16
2016,6,23,10,15,939.5,87.0,0.5,26.0,902.0,1027.34,708.0
2016,6,23,10,30,944.0,88.0,0.5,26.0,929.0,1029.17,708.18
2016,6,23,10,45,948.0,88.0,0.5,26.0,949.5,1026.31,705.75
2016,6,23,11,0,952.0,88.0,0.5,26.0,970.0,1020.33,701.67
2016,6,23,11,15,954.0,88.5,0.5,26.0,983.5,1009.83,695.07
2016,6,23,11,30,956.0,89.0,0.5,26.0,997.0,996.28,686.81
2016,6,23,11,45,957.0,88.5,0.55,26.0,1003.5,977.85,676.85
2016,6,23,12,0,958.0,88.0,0.6,26.0,1010.0,956.59,665.22
2016,6,23,12,15,957.5,88.0,0.6,26.0,1009.5,931.76,650.38
2016,6,23,12,30,957.0,88.0,0.6,26.0,1009.0,904.39,634.0
2016,6,23,12,45,953.0,89.5,0.65,26.0,1000.5,873.09,616.06
2016,6,23,13,0,949.0,91.0,0.7,26.0,992.0,839.66,596.6
2016,6,23,13,15,946.0,90.5,0.7,25.5,977.5,803.22,575.31
2016,6,23,13,30,943.0,90.0,0.7,25.0,963.0,764.92,552.55
2016,6,23,13,45,941.5,87.0,0.7,25.0,942.0,723.74,526.53
2016,6,23,14,0,940.0,84.0,0.7,25.0,921.0,680.94,497.25
2016,6,23,14,15,934.5,83.0,0.7,24.5,893.5,636.0,466.42
2016,6,23,14,30,929.0,82.0,0.7,24.0,866.0,590.08,433.91
2016,6,23,14,45,923.0,80.5,0.7,23.5,833.0,542.69,399.23
2016,6,23,15,0,917.0,79.0,0.7,23.0,800.0,494.75,362.91
2016,6,23,15,15,908.0,77.5,0.7,22.5,761.5,445.21,324.15
2016,6,23,15,30,899.0,76.0,0.7,22.0,723.0,395.8,284.19
2016,6,23,15,45,886.0,75.0,0.7,22.0,680.5,345.85,242.28
2016,6,23,16,0,873.0,74.0,0.7,22.0,638.0,296.8,200.42
2016,6,23,16,15,858.5,71.5,0.7,21.5,592.0,247.32,158.61
2016,6,23,16,30,844.0,69.0,0.7,21.0,546.0,199.27,118.88
2016,6,23,16,45,822.0,67.5,0.7,20.5,497.5,152.67,83.37
2016,6,23,17,0,800.0,66.0,0.7,20.0,449.0,108.49,55.25
2016,6,23,17,15,774.0,63.0,0.7,19.5,400.0,58.42,31.55
2016,6,23,17,30,748.0,60.0,0.7,19.0,351.0,41.53,30.88
2016,6,23,17,45,707.5,57.0,0.7,18.5,301.0,40.76,30.38
2016,6,23,18,0,667.0,54.0,0.7,18.0,251.0,40.0,29.8
2016,6,23,18,15,613.5,48.5,0.65,17.0,204.0,37.03,27.26
2016,6,23,18,30,560.0,43.0,0.6,16.0,157.0,33.95,24.47
2016,6,23,18,45,470.5,36.5,0.6,15.5,114.5,27.26,18.29
2016,6,23,19,0,381.0,30.0,0.6,15.0,72.0,23.3,14.18
2016,6,23,19,15,240.5,20.0,0.6,14.5,42.0,15.82,3.63
2016,6,23,19,30,100.0,10.0,0.6,14.0,12.0,9.53,0.0
2016,6,23,19,45,50.0,5.0,0.6,14.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,11.0,0.6,11.0,13.0,54.6,0.0
2016,6,24,5,15,262.5,21.0,0.55,11.5,45.0,159.89,82.27
2016,6,24,5,30,412.0,31.0,0.5,12.0,77.0,262.55,203.81
2016,6,24,5,45,499.0,38.5,0.5,13.0,121.5,335.66,269.08
2016,6,24,6,0,586.0,46.0,0.5,14.0,166.0,416.35,336.1
2016,6,24,6,15,642.5,51.5,0.45,14.5,215.5,478.78,386.38
2016,6,24,6,30,699.0,57.0,0.4,15.0,265.0,549.14,439.88
2016,6,24,6,45,737.5,61.5,0.4,16.0,316.5,608.87,481.59
2016,6,24,7,0,776.0,66.0,0.4,17.0,368.0,669.98,521.64
2016,6,24,7,15,803.5,69.5,0.4,18.0,419.5,722.38,553.86
2016,6,24,7,30,831.0,73.0,0.4,19.0,471.0,774.7,584.88
2016,6,24,7,45,852.5,75.5,0.4,20.0,521.5,813.33,605.73
2016,6,24,8,0,874.0,78.0,0.4,21.0,572.0,857.82,629.98
2016,6,24,8,15,889.5,80.5,0.35,21.5,620.0,895.71,649.49
2016,6,24,8,30,905.0,83.0,0.3,22.0,668.0,931.79,667.49
2016,6,24,8,45,917.0,85.0,0.3,23.0,712.5,961.97,681.26
2016,6,24,9,0,929.0,87.0,0.3,24.0,757.0,989.77,693.43
2016,6,24,9,15,938.5,89.0,0.3,24.5,796.5,1012.6,703.85
2016,6,24,9,30,948.0,91.0,0.3,25.0,836.0,1032.64,712.64
2016,6,24,9,45,958.0,90.5,0.3,26.0,871.5,1047.46,717.01
2016,6,24,10,0,968.0,90.0,0.3,27.0,907.0,1059.3,719.74
2016,6,24,10,15,973.5,91.0,0.3,27.0,935.0,1065.23,722.01
2016,6,24,10,30,979.0,92.0,0.3,27.0,963.0,1067.94,722.63
2016,6,24,10,45,983.0,92.5,0.3,27.5,985.0,1065.38,718.97
2016,6,24,11,0,987.0,93.0,0.3,28.0,1007.0,1059.58,713.66
2016,6,24,11,15,989.0,93.5,0.3,28.0,1021.5,1048.62,706.96
2016,6,24,11,30,991.0,94.0,0.3,28.0,1036.0,1034.5,698.61
2016,6,24,11,45,992.0,94.5,0.3,28.5,1043.0,1016.37,686.69
2016,6,24,12,0,993.0,95.0,0.3,29.0,1050.0,995.27,673.19
2016,6,24,12,15,992.5,95.0,0.3,29.0,1050.0,969.53,658.38
2016,6,24,12,30,992.0,95.0,0.3,29.0,1050.0,941.15,642.04
2016,6,24,12,45,978.5,102.5,0.35,29.0,1039.0,906.39,622.83
2016,6,24,13,0,965.0,110.0,0.4,29.0,1028.0,869.84,602.37
2016,6,24,13,15,962.0,109.5,0.4,29.0,1013.0,832.67,580.36
2016,6,24,13,30,959.0,109.0,0.4,29.0,998.0,793.61,556.96
2016,6,24,13,45,954.5,108.0,0.4,29.0,975.5,751.36,530.93
2016,6,24,14,0,950.0,107.0,0.4,29.0,953.0,707.67,501.96
2016,6,24,14,15,944.0,106.0,0.4,29.0,924.5,661.82,470.8
2016,6,24,14,30,938.0,105.0,0.4,29.0,896.0,615.0,438.11
2016,6,24,14,45,929.5,103.5,0.4,29.0,861.0,565.74,402.78
2016,6,24,15,0,921.0,102.0,0.4,29.0,826.0,516.14,366.12
2016,6,24,15,15,910.5,100.0,0.4,28.5,786.5,465.17,328.01
2016,6,24,15,30,900.0,98.0,0.4,28.0,747.0,414.46,288.79
2016,6,24,15,45,886.5,96.0,0.4,28.0,702.5,363.27,247.61
2016,6,24,16,0,873.0,94.0,0.4,28.0,658.0,313.02,206.45
2016,6,24,16,15,856.0,91.0,0.4,27.5,610.0,262.36,165.4
2016,6,24,16,30,839.0,88.0,0.4,27.0,562.0,206.4,121.19
2016,6,24,16,45,816.5,84.5,0.45,26.5,512.0,158.17,85.61
2016,6,24,17,0,794.0,81.0,0.5,26.0,462.0,112.57,57.14
2016,6,24,17,15,764.0,77.0,0.5,25.0,410.5,69.19,39.46
2016,6,24,17,30,734.0,73.0,0.5,24.0,359.0,51.73,38.91
2016,6,24,17,45,693.5,68.5,0.5,23.5,308.0,50.21,37.82
2016,6,24,18,0,653.0,64.0,0.5,23.0,257.0,44.21,32.76
2016,6,24,18,15,593.5,57.5,0.5,21.5,208.5,41.08,30.22
2016,6,24,18,30,534.0,51.0,0.5,20.0,160.0,37.8,27.37
2016,6,24,18,45,444.0,42.5,0.5,19.0,116.5,32.53,22.52
2016,6,24,19,0,354.0,34.0,0.5,18.0,73.0,27.0,17.07
2016,6,24,19,15,212.5,22.5,0.5,17.5,42.5,18.18,4.98
2016,6,24,19,30,71.0,11.0,0.5,17.0,12.0,10.48,0.0
2016,6,24,19,45,35.5,5.5,0.5,16.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,25,5,0,107.0,10.0,1.1,15.0,12.0,51.2,0.0
2016,6,25,5,15,255.0,20.5,0.9,16.0,43.5,155.45,75.46
2016,6,25,5,30,403.0,31.0,0.7,17.0,75.0,257.86,196.55
2016,6,25,5,45,492.0,38.5,0.5,18.0,119.5,331.55,260.82
2016,6,25,6,0,581.0,46.0,0.3,19.0,164.0,413.02,325.96
2016,6,25,6,15,637.0,51.5,0.25,20.0,213.0,474.86,373.85
2016,6,25,6,30,693.0,57.0,0.2,21.0,262.0,544.65,424.75
2016,6,25,6,45,732.0,61.5,0.2,22.0,313.5,604.5,465.4
2016,6,25,7,0,771.0,66.0,0.2,23.0,365.0,665.77,504.4
2016,6,25,7,15,798.5,69.5,0.2,24.0,416.5,718.01,535.53
2016,6,25,7,30,826.0,73.0,0.2,25.0,468.0,770.18,565.5
2016,6,25,7,45,846.5,75.5,0.2,26.0,518.0,807.85,585.05
2016,6,25,8,0,867.0,78.0,0.2,27.0,568.0,851.32,607.91
2016,6,25,8,15,882.5,80.5,0.2,27.5,615.5,889.07,627.72
2016,6,25,8,30,898.0,83.0,0.2,28.0,663.0,925.02,646.14
2016,6,25,8,45,910.0,85.0,0.2,28.5,707.0,955.1,660.75
2016,6,25,9,0,922.0,87.0,0.2,29.0,751.0,982.82,673.88
2016,6,25,9,15,931.0,88.5,0.2,29.5,790.0,1004.54,683.4
2016,6,25,9,30,940.0,90.0,0.2,30.0,829.0,1023.49,691.38
2016,6,25,9,45,941.5,94.5,0.2,30.5,861.5,1035.51,695.42
2016,6,25,10,0,943.0,99.0,0.2,31.0,894.0,1044.34,697.8
2016,6,25,10,15,948.5,100.5,0.2,31.0,922.0,1050.67,700.33
2016,6,25,10,30,954.0,102.0,0.2,31.0,950.0,1053.84,701.21
2016,6,25,10,45,957.0,103.0,0.2,31.5,971.5,1050.84,697.34
2016,6,25,11,0,960.0,104.0,0.2,32.0,993.0,1044.66,691.9
2016,6,25,11,15,962.0,104.5,0.2,32.0,1007.0,1033.87,685.41
2016,6,25,11,30,964.0,105.0,0.2,32.0,1021.0,1020.0,677.34
2016,6,25,11,45,964.0,106.0,0.25,32.0,1028.0,1001.76,667.9
2016,6,25,12,0,964.0,107.0,0.3,32.0,1035.0,980.67,656.92
2016,6,25,12,15,963.5,107.0,0.3,32.0,1034.5,955.47,642.53
2016,6,25,12,30,963.0,107.0,0.3,32.0,1034.0,927.72,626.68
2016,6,25,12,45,963.5,105.5,0.3,32.0,1027.0,897.01,609.03
2016,6,25,13,0,964.0,104.0,0.3,32.0,1020.0,863.95,589.92
2016,6,25,13,15,961.0,103.5,0.3,32.0,1005.0,826.89,568.24
2016,6,25,13,30,958.0,103.0,0.3,32.0,990.0,787.95,545.24
2016,6,25,13,45,953.5,102.0,0.3,32.0,968.0,745.81,519.82
2016,6,25,14,0,949.0,101.0,0.3,32.0,946.0,702.22,491.33
2016,6,25,14,15,943.0,100.0,0.3,31.5,917.5,656.47,461.6
2016,6,25,14,30,937.0,99.0,0.3,31.0,889.0,609.75,430.23
2016,6,25,14,45,928.5,97.5,0.35,31.0,855.0,560.58,395.83
2016,6,25,15,0,920.0,96.0,0.4,31.0,821.0,511.08,359.97
2016,6,25,15,15,910.0,94.5,0.4,30.5,781.5,460.82,322.58
2016,6,25,15,30,900.0,93.0,0.4,30.0,742.0,410.77,284.04
2016,6,25,15,45,887.5,90.5,0.45,29.5,698.0,359.53,243.8
2016,6,25,16,0,875.0,88.0,0.5,29.0,654.0,309.16,203.22
2016,6,25,16,15,858.5,85.5,0.5,28.5,606.5,258.94,162.44
2016,6,25,16,30,842.0,83.0,0.5,28.0,559.0,210.34,123.76
2016,6,25,16,45,820.5,79.5,0.5,27.5,509.5,154.99,82.65
2016,6,25,17,0,799.0,76.0,0.5,27.0,460.0,109.25,54.05
2016,6,25,17,15,770.5,72.5,0.5,26.0,409.0,66.01,36.52
2016,6,25,17,30,742.0,69.0,0.5,25.0,358.0,48.52,36.0
2016,6,25,17,45,703.0,64.5,0.5,24.5,307.5,46.86,34.78
2016,6,25,18,0,664.0,60.0,0.5,24.0,257.0,45.12,33.41
2016,6,25,18,15,607.0,54.0,0.5,23.0,208.5,38.24,27.56
2016,6,25,18,30,550.0,48.0,0.5,22.0,160.0,35.24,24.91
2016,6,25,18,45,462.0,40.0,0.5,21.0,117.0,30.3,20.4
2016,6,25,19,0,374.0,32.0,0.5,20.0,74.0,25.12,15.34
2016,6,25,19,15,233.0,21.0,0.5,19.0,43.0,16.74,4.13
2016,6,25,19,30,92.0,10.0,0.5,18.0,12.0,9.53,0.0
2016,6,25,19,45,46.0,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,4,45,53.0,5.0,0.95,15.5,5.5,0.0,0.0
2016,6,26,5,0,106.0,10.0,0.9,16.0,11.0,50.72,0.0
2016,6,26,5,15,246.5,20.0,0.8,17.0,41.5,150.59,69.29
2016,6,26,5,30,387.0,30.0,0.7,18.0,72.0,248.62,188.49
2016,6,26,5,45,473.5,37.5,0.6,19.0,115.0,320.1,251.38
2016,6,26,6,0,560.0,45.0,0.5,20.0,158.0,399.22,315.58
2016,6,26,6,15,615.0,50.5,0.45,21.0,206.0,459.62,362.81
2016,6,26,6,30,670.0,56.0,0.4,22.0,254.0,527.78,412.99
2016,6,26,6,45,708.5,60.5,0.4,23.0,304.0,586.34,453.3
2016,6,26,7,0,747.0,65.0,0.4,24.0,354.0,646.34,491.93
2016,6,26,7,15,774.5,68.5,0.35,25.0,404.5,697.72,522.25
2016,6,26,7,30,802.0,72.0,0.3,26.0,455.0,749.1,551.32
2016,6,26,7,45,822.5,75.0,0.3,27.0,504.0,793.7,575.66
2016,6,26,8,0,843.0,78.0,0.3,28.0,553.0,830.12,594.13
2016,6,26,8,15,858.5,80.0,0.3,28.5,599.5,866.68,613.54
2016,6,26,8,30,874.0,82.0,0.3,29.0,646.0,901.52,631.53
2016,6,26,8,45,885.0,84.5,0.3,29.5,689.0,930.83,645.9
2016,6,26,9,0,896.0,87.0,0.3,30.0,732.0,957.8,658.79
2016,6,26,9,15,905.0,89.0,0.3,30.5,770.5,979.77,668.64
2016,6,26,9,30,914.0,91.0,0.3,31.0,809.0,999.04,676.95
2016,6,26,9,45,922.0,92.0,0.3,31.5,842.5,1013.38,682.43
2016,6,26,10,0,930.0,93.0,0.3,32.0,876.0,1024.8,686.36
2016,6,26,10,15,935.0,94.0,0.3,32.0,903.5,1030.23,688.36
2016,6,26,10,30,940.0,95.0,0.3,32.0,931.0,1032.56,688.8
2016,6,26,10,45,708.0,239.0,0.35,32.5,877.5,960.06,645.93
2016,6,26,11,0,476.0,383.0,0.4,33.0,824.0,866.23,584.42
2016,6,26,11,15,712.0,241.0,0.4,33.0,911.5,942.46,636.85
2016,6,26,11,30,948.0,99.0,0.4,33.0,999.0,999.02,668.32
2016,6,26,11,45,948.0,99.5,0.4,33.0,1006.0,980.72,656.64
2016,6,26,12,0,948.0,100.0,0.4,33.0,1013.0,959.63,644.5
2016,6,26,12,15,948.0,100.0,0.4,32.5,1012.5,935.39,631.85
2016,6,26,12,30,948.0,100.0,0.4,32.0,1012.0,908.61,617.65
2016,6,26,12,45,932.5,109.0,0.4,32.0,1000.5,874.8,597.93
2016,6,26,13,0,917.0,118.0,0.4,32.0,989.0,839.38,577.17
2016,6,26,13,15,914.0,117.5,0.4,32.0,975.0,803.8,556.15
2016,6,26,13,30,911.0,117.0,0.4,32.0,961.0,766.45,533.82
2016,6,26,13,45,908.0,115.0,0.45,32.0,940.5,726.18,509.52
2016,6,26,14,0,905.0,113.0,0.5,32.0,920.0,684.46,482.62
2016,6,26,14,15,899.5,112.0,0.5,31.5,892.5,640.77,453.87
2016,6,26,14,30,894.0,111.0,0.5,31.0,865.0,596.16,423.56
2016,6,26,14,45,887.5,108.5,0.5,31.0,832.0,549.04,389.74
2016,6,26,15,0,881.0,106.0,0.5,31.0,799.0,501.46,354.57
2016,6,26,15,15,871.0,104.0,0.5,30.5,761.0,452.56,318.05
2016,6,26,15,30,861.0,102.0,0.5,30.0,723.0,403.91,280.48
2016,6,26,15,45,849.5,99.0,0.55,29.5,680.5,354.41,241.48
2016,6,26,16,0,838.0,96.0,0.6,29.0,638.0,299.1,197.34
2016,6,26,16,15,821.5,93.0,0.6,28.5,592.0,250.02,157.41
2016,6,26,16,30,805.0,90.0,0.6,28.0,546.0,202.65,119.6
2016,6,26,16,45,785.0,86.0,0.6,27.5,497.5,155.96,84.95
2016,6,26,17,0,765.0,82.0,0.6,27.0,449.0,111.64,57.11
2016,6,26,17,15,736.0,78.0,0.55,26.0,399.0,69.63,39.87
2016,6,26,17,30,707.0,74.0,0.5,25.0,349.0,52.42,39.32
2016,6,26,17,45,669.0,68.5,0.5,24.5,300.0,45.47,33.59
2016,6,26,18,0,631.0,63.0,0.5,24.0,251.0,43.33,31.87
2016,6,26,18,15,574.0,57.0,0.5,23.0,203.5,40.6,29.6
2016,6,26,18,30,517.0,51.0,0.5,22.0,156.0,37.75,27.07
2016,6,26,18,45,433.0,42.0,0.5,21.5,114.0,32.04,21.84
2016,6,26,19,0,349.0,33.0,0.5,21.0,72.0,26.02,16.01
2016,6,26,19,15,216.0,21.5,0.5,20.0,42.0,17.21,4.39
2016,6,26,19,30,83.0,10.0,0.5,19.0,12.0,9.53,0.0
2016,6,26,19,45,41.5,5.0,0.5,18.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,5,15,187.5,15.0,0.55,18.0,35.0,117.45,49.9
2016,6,27,5,30,375.0,30.0,0.5,19.0,70.0,242.53,182.62
2016,6,27,5,45,463.0,37.5,0.5,20.5,112.5,314.17,244.93
2016,6,27,6,0,551.0,45.0,0.5,22.0,155.0,393.61,308.87
2016,6,27,6,15,606.5,50.5,0.45,22.5,203.0,453.86,356.41
2016,6,27,6,30,662.0,56.0,0.4,23.0,251.0,521.98,407.19
2016,6,27,6,45,702.0,60.0,0.4,24.0,301.0,580.64,447.59
2016,6,27,7,0,742.0,64.0,0.4,25.0,351.0,640.86,486.34
2016,6,27,7,15,770.0,67.5,0.35,26.0,401.0,692.45,516.78
2016,6,27,7,30,798.0,71.0,0.3,27.0,451.0,744.1,545.99
2016,6,27,7,45,819.0,74.0,0.3,28.0,500.5,782.03,565.98
2016,6,27,8,0,840.0,77.0,0.3,29.0,550.0,825.84,589.29
2016,6,27,8,15,856.0,79.0,0.3,29.5,596.5,862.81,608.8
2016,6,27,8,30,872.0,81.0,0.3,30.0,643.0,898.1,627.02
2016,6,27,8,45,884.5,83.0,0.3,30.5,686.5,928.23,641.84
2016,6,27,9,0,897.0,85.0,0.3,31.0,730.0,956.1,655.21
2016,6,27,9,15,906.5,87.0,0.3,31.0,769.0,978.63,666.69
2016,6,27,9,30,916.0,89.0,0.3,31.0,808.0,998.48,676.67
2016,6,27,9,45,915.0,95.0,0.35,31.5,839.5,1009.63,681.41
2016,6,27,10,0,914.0,101.0,0.4,32.0,871.0,1017.58,684.54
2016,6,27,10,15,920.0,102.5,0.4,32.0,899.0,1024.42,687.44
2016,6,27,10,30,926.0,104.0,0.4,32.0,927.0,1028.19,688.7
2016,6,27,10,45,930.5,104.5,0.4,32.5,948.5,1026.34,685.49
2016,6,27,11,0,935.0,105.0,0.4,33.0,970.0,1021.39,680.72
2016,6,27,11,15,938.0,106.0,0.4,33.0,984.5,1012.4,675.19
2016,6,27,11,30,941.0,107.0,0.4,33.0,999.0,1000.38,668.05
2016,6,27,11,45,942.5,107.0,0.4,33.0,1007.0,983.0,657.95
2016,6,27,12,0,944.0,107.0,0.4,33.0,1015.0,962.81,646.33
2016,6,27,12,15,944.5,107.0,0.4,33.0,1015.0,939.03,632.67
2016,6,27,12,30,945.0,107.0,0.4,33.0,1015.0,912.69,617.53
2016,6,27,12,45,948.5,103.5,0.4,33.0,1009.5,883.2,600.49
2016,6,27,13,0,952.0,100.0,0.4,33.0,1004.0,851.26,581.92
2016,6,27,13,15,949.5,99.5,0.4,32.5,990.0,815.07,561.78
2016,6,27,13,30,947.0,99.0,0.4,32.0,976.0,776.98,540.23
2016,6,27,13,45,944.5,97.0,0.45,32.0,955.5,735.81,516.08
2016,6,27,14,0,942.0,95.0,0.5,32.0,935.0,693.08,488.57
2016,6,27,14,15,937.0,94.0,0.5,31.5,907.5,648.28,459.12
2016,6,27,14,30,932.0,93.0,0.5,31.0,880.0,602.45,427.98
2016,6,27,14,45,926.5,91.0,0.5,31.0,847.0,554.66,393.64
2016,6,27,15,0,921.0,89.0,0.5,31.0,814.0,506.27,357.8
2016,6,27,15,15,912.0,87.5,0.5,30.5,775.5,456.43,320.46
2016,6,27,15,30,903.0,86.0,0.5,30.0,737.0,406.7,281.91
2016,6,27,15,45,892.0,83.5,0.55,30.0,694.0,355.83,241.17
2016,6,27,16,0,881.0,81.0,0.6,30.0,651.0,305.67,200.13
2016,6,27,16,15,866.0,78.5,0.6,29.5,604.5,255.53,159.29
2016,6,27,16,30,851.0,76.0,0.6,29.0,558.0,206.85,120.44
2016,6,27,16,45,832.0,73.0,0.6,28.5,509.0,158.93,84.95
2016,6,27,17,0,813.0,70.0,0.6,28.0,460.0,105.92,50.67
2016,6,27,17,15,786.0,66.5,0.55,27.0,410.0,61.98,32.78
2016,6,27,17,30,759.0,63.0,0.5,26.0,360.0,43.84,31.88
2016,6,27,17,45,722.0,59.0,0.5,25.5,309.5,42.38,30.81
2016,6,27,18,0,685.0,55.0,0.5,25.0,259.0,40.86,29.61
2016,6,27,18,15,631.0,50.0,0.5,24.0,210.5,38.37,27.55
2016,6,27,18,30,577.0,45.0,0.5,23.0,162.0,35.81,25.28
2016,6,27,18,45,492.5,37.5,0.5,22.0,119.0,28.14,18.46
2016,6,27,19,0,408.0,30.0,0.5,21.0,76.0,23.3,13.76
2016,6,27,19,15,266.5,20.0,0.5,20.5,44.5,15.82,3.56
2016,6,27,19,30,125.0,10.0,0.5,20.0,13.0,9.53,0.0
2016,6,27,19,45,62.5,5.0,0.5,19.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,5,15,203.5,15.0,0.55,17.0,36.5,123.93,49.47
2016,6,28,5,30,407.0,30.0,0.5,18.0,73.0,257.52,194.05
2016,6,28,5,45,500.5,36.5,0.5,19.5,117.5,332.14,259.31
2016,6,28,6,0,594.0,43.0,0.5,21.0,162.0,410.97,323.08
2016,6,28,6,15,649.5,48.5,0.45,21.5,211.0,477.3,375.13
2016,6,28,6,30,705.0,54.0,0.4,22.0,260.0,547.13,426.98
2016,6,28,6,45,744.0,57.5,0.4,23.0,311.5,606.13,467.16
2016,6,28,7,0,783.0,61.0,0.4,24.0,363.0,666.56,505.74
2016,6,28,7,15,810.0,64.0,0.35,25.0,414.0,718.21,535.89
2016,6,28,7,30,837.0,67.0,0.3,26.0,465.0,763.06,560.31
2016,6,28,7,45,857.5,69.5,0.3,27.0,515.5,808.03,584.78
2016,6,28,8,0,878.0,72.0,0.3,28.0,566.0,852.0,607.82
2016,6,28,8,15,893.0,74.5,0.3,28.5,613.5,889.78,627.63
2016,6,28,8,30,908.0,77.0,0.3,29.0,661.0,925.72,646.04
2016,6,28,8,45,919.0,79.0,0.3,30.0,705.0,955.27,659.01
2016,6,28,9,0,930.0,81.0,0.3,31.0,749.0,982.41,670.41
2016,6,28,9,15,939.0,82.5,0.3,31.0,788.5,1004.46,681.46
2016,6,28,9,30,948.0,84.0,0.3,31.0,828.0,1023.72,690.97
2016,6,28,9,45,954.0,86.0,0.3,31.5,861.5,1037.67,696.11
2016,6,28,10,0,960.0,88.0,0.3,32.0,895.0,1048.54,699.62
2016,6,28,10,15,965.0,89.0,0.3,32.0,923.5,1054.17,701.7
2016,6,28,10,30,970.0,90.0,0.3,32.0,952.0,1056.6,702.16
2016,6,28,10,45,972.5,91.5,0.3,32.5,973.0,1053.88,698.45
2016,6,28,11,0,975.0,93.0,0.3,33.0,994.0,1047.92,693.12
2016,6,28,11,15,977.5,93.5,0.3,33.0,1008.5,1037.73,686.97
2016,6,28,11,30,980.0,94.0,0.3,33.0,1023.0,1024.4,679.19
2016,6,28,11,45,980.0,95.0,0.3,33.0,1030.5,1006.16,668.74
2016,6,28,12,0,980.0,96.0,0.3,33.0,1038.0,985.01,656.72
2016,6,28,12,15,980.0,96.0,0.3,33.0,1038.0,960.12,642.59
2016,6,28,12,30,980.0,96.0,0.3,33.0,1038.0,932.58,626.95
2016,6,28,12,45,972.0,100.0,0.35,33.0,1029.0,899.59,609.01
2016,6,28,13,0,964.0,104.0,0.4,33.0,1020.0,864.59,589.73
2016,6,28,13,15,961.0,103.5,0.4,32.5,1005.5,827.57,569.25
2016,6,28,13,30,958.0,103.0,0.4,32.0,991.0,788.66,547.32
2016,6,28,13,45,955.0,102.0,0.4,32.0,970.0,747.57,522.49
2016,6,28,14,0,952.0,101.0,0.4,32.0,949.0,704.91,494.48
2016,6,28,14,15,946.5,99.5,0.4,31.5,921.0,658.91,464.5
2016,6,28,14,30,941.0,98.0,0.4,31.0,893.0,611.9,432.85
2016,6,28,14,45,935.0,96.0,0.4,31.0,859.5,563.41,398.27
2016,6,28,15,0,929.0,94.0,0.4,31.0,826.0,514.34,362.19
2016,6,28,15,15,919.5,92.5,0.4,30.5,787.0,463.85,324.63
2016,6,28,15,30,910.0,91.0,0.4,30.0,748.0,413.51,285.87
2016,6,28,15,45,898.5,88.5,0.45,30.0,704.5,362.07,244.94
2016,6,28,16,0,887.0,86.0,0.5,30.0,661.0,311.39,203.73
2016,6,28,16,15,871.5,83.5,0.5,29.5,613.5,260.76,162.71
2016,6,28,16,30,856.0,81.0,0.5,29.0,566.0,211.63,123.68
2016,6,28,16,45,836.5,77.5,0.5,28.5,516.5,155.74,82.21
2016,6,28,17,0,817.0,74.0,0.5,28.0,467.0,109.29,53.15
2016,6,28,17,15,790.0,70.5,0.5,27.0,416.0,65.13,35.24
2016,6,28,17,30,763.0,67.0,0.5,26.0,365.0,46.99,34.54
2016,6,28,17,45,725.5,62.5,0.55,25.5,314.0,45.25,33.26
2016,6,28,18,0,688.0,58.0,0.6,25.0,263.0,43.43,31.81
2016,6,28,18,15,632.5,52.5,0.55,24.0,214.0,40.61,29.47
2016,6,28,18,30,577.0,47.0,0.5,23.0,165.0,34.43,24.1
2016,6,28,18,45,491.0,39.5,0.5,22.0,121.0,29.89,19.96
2016,6,28,19,0,405.0,32.0,0.5,21.0,77.0,25.15,15.29
2016,6,28,19,15,258.0,21.5,0.5,20.0,45.0,17.24,4.38
2016,6,28,19,30,111.0,11.0,0.5,19.0,13.0,10.48,0.0
2016,6,28,19,45,55.5,5.5,0.55,18.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,5,15,177.0,16.0,0.55,17.0,35.0,113.56,41.03
2016,6,29,5,30,354.0,32.0,0.5,18.0,70.0,234.06,176.03
2016,6,29,5,45,448.5,40.5,0.45,19.0,113.0,309.49,242.18
2016,6,29,6,0,543.0,49.0,0.4,20.0,156.0,393.22,310.01
2016,6,29,6,15,602.5,55.0,0.4,20.5,205.0,459.99,362.89
2016,6,29,6,30,662.0,61.0,0.4,21.0,254.0,530.79,416.29
2016,6,29,6,45,701.5,66.0,0.4,22.0,304.5,586.45,455.14
2016,6,29,7,0,741.0,71.0,0.4,23.0,355.0,647.63,494.83
2016,6,29,7,15,770.0,74.5,0.35,24.0,406.5,700.06,525.98
2016,6,29,7,30,799.0,78.0,0.3,25.0,458.0,752.57,555.88
2016,6,29,7,45,820.0,81.5,0.3,26.0,507.5,798.19,580.91
2016,6,29,8,0,841.0,85.0,0.3,27.0,557.0,842.81,604.61
2016,6,29,8,15,857.5,88.0,0.3,27.5,604.5,874.05,620.52
2016,6,29,8,30,874.0,91.0,0.3,28.0,652.0,910.95,639.85
2016,6,29,8,45,886.5,93.5,0.3,29.0,696.0,941.61,653.69
2016,6,29,9,0,899.0,96.0,0.3,30.0,740.0,970.0,666.0
2016,6,29,9,15,908.5,98.0,0.3,30.0,779.5,992.47,677.38
2016,6,29,9,30,918.0,100.0,0.3,30.0,819.0,1012.24,687.29
2016,6,29,9,45,925.0,102.0,0.3,30.5,853.0,1026.71,692.8
2016,6,29,10,0,932.0,104.0,0.3,31.0,887.0,1038.21,696.72
2016,6,29,10,15,937.5,105.0,0.3,31.0,915.0,1044.07,698.95
2016,6,29,10,30,943.0,106.0,0.3,31.0,943.0,1046.82,699.6
2016,6,29,10,45,946.0,107.5,0.3,31.5,964.5,1044.48,696.11
2016,6,29,11,0,949.0,109.0,0.3,32.0,986.0,1038.98,691.02
2016,6,29,11,15,951.5,109.5,0.3,32.0,1000.5,1028.85,684.86
2016,6,29,11,30,954.0,110.0,0.3,32.0,1015.0,1015.66,677.11
2016,6,29,11,45,954.0,111.0,0.3,32.5,1022.0,997.64,665.36
2016,6,29,12,0,954.0,112.0,0.3,33.0,1029.0,976.79,652.12
2016,6,29,12,15,954.0,112.0,0.3,33.0,1029.0,952.3,638.18
2016,6,29,12,30,954.0,112.0,0.3,33.0,1029.0,925.25,622.77
2016,6,29,12,45,952.0,112.0,0.35,33.0,1021.5,894.11,605.86
2016,6,29,13,0,950.0,112.0,0.4,33.0,1014.0,860.77,587.51
2016,6,29,13,15,947.0,111.0,0.4,32.5,999.5,823.71,566.95
2016,6,29,13,30,944.0,110.0,0.4,32.0,985.0,784.81,544.99
2016,6,29,13,45,940.0,109.0,0.4,32.0,963.5,743.52,519.77
2016,6,29,14,0,936.0,108.0,0.4,32.0,942.0,700.76,491.69
2016,6,29,14,15,930.0,106.5,0.4,31.5,914.0,655.08,461.91
2016,6,29,14,30,924.0,105.0,0.4,31.0,886.0,608.46,430.52
2016,6,29,14,45,917.5,103.0,0.4,31.0,852.0,560.42,396.27
2016,6,29,15,0,911.0,101.0,0.4,31.0,818.0,511.87,360.58
2016,6,29,15,15,901.0,99.0,0.4,30.5,779.0,461.55,323.2
2016,6,29,15,30,891.0,97.0,0.4,30.0,740.0,411.44,284.7
2016,6,29,15,45,879.0,94.5,0.45,30.0,696.5,360.7,244.39
2016,6,29,16,0,867.0,92.0,0.5,30.0,653.0,310.77,203.84
2016,6,29,16,15,850.5,89.0,0.5,29.5,606.0,260.43,163.2
2016,6,29,16,30,834.0,86.0,0.5,29.0,559.0,204.68,119.32
2016,6,29,16,45,813.5,82.5,0.5,29.0,509.5,156.82,83.82
2016,6,29,17,0,793.0,79.0,0.5,29.0,460.0,111.38,55.39
2016,6,29,17,15,763.5,75.5,0.5,28.0,409.0,68.3,38.04
2016,6,29,17,30,734.0,72.0,0.5,27.0,358.0,50.88,37.67
2016,6,29,17,45,694.0,67.0,0.5,26.0,307.5,48.91,36.29
2016,6,29,18,0,654.0,62.0,0.5,25.0,257.0,42.61,31.1
2016,6,29,18,15,595.5,56.0,0.5,24.0,208.0,39.83,28.8
2016,6,29,18,30,537.0,50.0,0.5,23.0,159.0,36.92,26.24
2016,6,29,18,45,446.0,42.0,0.5,22.0,116.0,32.06,21.81
2016,6,29,19,0,355.0,34.0,0.5,21.0,73.0,26.99,16.81
2016,6,29,19,15,215.0,22.0,0.5,20.5,42.5,17.7,4.57
2016,6,29,19,30,75.0,10.0,0.5,20.0,12.0,9.53,0.0
2016,6,29,19,45,37.5,5.0,0.55,19.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,5,15,152.0,16.5,0.45,19.0,32.0,103.0,32.26
2016,6,30,5,30,304.0,33.0,0.4,20.0,64.0,210.84,156.74
2016,6,30,5,45,396.0,42.0,0.35,21.0,105.5,283.34,219.97
2016,6,30,6,0,488.0,51.0,0.3,22.0,147.0,363.91,284.95
2016,6,30,6,15,548.5,58.0,0.3,22.5,194.5,430.23,337.22
2016,6,30,6,30,609.0,65.0,0.3,23.0,242.0,500.73,390.21
2016,6,30,6,45,652.5,70.0,0.3,24.0,292.0,560.65,432.28
2016,6,30,7,0,696.0,75.0,0.3,25.0,342.0,622.58,472.74
2016,6,30,7,15,727.0,79.5,0.25,26.0,392.5,672.49,502.24
2016,6,30,7,30,758.0,84.0,0.2,27.0,443.0,726.42,533.27
2016,6,30,7,45,782.0,87.0,0.2,28.0,492.5,772.69,558.77
2016,6,30,8,0,806.0,90.0,0.2,29.0,542.0,818.22,583.07
2016,6,30,8,15,824.0,93.0,0.2,29.5,589.0,857.4,603.92
2016,6,30,8,30,842.0,96.0,0.2,30.0,636.0,895.0,623.49
2016,6,30,8,45,855.5,98.5,0.2,30.5,679.5,918.13,634.01
2016,6,30,9,0,869.0,101.0,0.2,31.0,723.0,946.89,648.03
2016,6,30,9,15,879.5,103.0,0.2,31.5,762.5,969.86,658.41
2016,6,30,9,30,890.0,105.0,0.2,32.0,802.0,990.24,667.31
2016,6,30,9,45,899.0,106.5,0.2,32.5,836.0,1005.87,673.49
2016,6,30,10,0,908.0,108.0,0.2,33.0,870.0,1018.64,678.14
2016,6,30,10,15,914.0,109.0,0.2,33.0,898.5,1024.94,680.6
2016,6,30,10,30,920.0,110.0,0.2,33.0,927.0,1028.2,681.55
2016,6,30,10,45,923.5,112.0,0.25,33.0,948.5,1026.95,681.14
2016,6,30,11,0,927.0,114.0,0.3,33.0,970.0,1022.59,679.19
2016,6,30,11,15,929.5,114.5,0.3,33.0,984.5,1012.66,673.13
2016,6,30,11,30,932.0,115.0,0.3,33.0,999.0,999.75,665.52
2016,6,30,11,45,933.0,116.0,0.3,33.0,1006.5,982.99,655.83
2016,6,30,12,0,934.0,117.0,0.3,33.0,1014.0,963.42,644.62
2016,6,30,12,15,934.0,117.0,0.3,33.0,1014.5,939.35,630.83
2016,6,30,12,30,934.0,117.0,0.3,33.0,1015.0,912.78,615.63
2016,6,30,12,45,934.0,115.5,0.3,33.0,1008.0,882.47,598.18
2016,6,30,13,0,934.0,114.0,0.3,33.0,1001.0,849.93,579.34
2016,6,30,13,15,931.0,113.5,0.3,32.5,986.5,813.85,559.36
2016,6,30,13,30,928.0,113.0,0.3,32.0,972.0,775.95,538.01
2016,6,30,13,45,924.0,112.0,0.35,32.0,951.0,735.25,513.8
2016,6,30,14,0,920.0,111.0,0.4,32.0,930.0,693.12,486.82
2016,6,30,14,15,914.0,109.5,0.4,31.5,902.0,648.08,457.4
2016,6,30,14,30,908.0,108.0,0.4,31.0,874.0,602.14,426.41
2016,6,30,14,45,899.5,106.5,0.4,31.0,840.5,554.18,392.19
2016,6,30,15,0,891.0,105.0,0.4,31.0,807.0,505.91,356.69
2016,6,30,15,15,880.5,103.0,0.4,30.5,768.0,456.28,319.83
2016,6,30,15,30,870.0,101.0,0.4,30.0,729.0,406.93,281.9
2016,6,30,15,45,856.0,99.0,0.45,30.0,685.5,356.92,242.22
2016,6,30,16,0,842.0,97.0,0.5,30.0,642.0,301.34,197.76
2016,6,30,16,15,824.5,94.0,0.5,29.5,595.0,251.74,157.73
2016,6,30,16,30,807.0,91.0,0.5,29.0,548.0,203.96,119.87
2016,6,30,16,45,783.0,88.0,0.5,28.5,498.5,157.37,85.67
2016,6,30,17,0,759.0,85.0,0.5,28.0,449.0,113.55,58.53
2016,6,30,17,15,728.0,80.5,0.5,27.5,398.5,71.29,41.1
2016,6,30,17,30,697.0,76.0,0.5,27.0,348.0,48.85,35.95
2016,6,30,17,45,653.5,71.5,0.55,26.5,298.0,47.69,35.17
2016,6,30,18,0,610.0,67.0,0.6,26.0,248.0,46.45,34.24
2016,6,30,18,15,550.0,60.0,0.6,25.0,200.5,43.05,31.41
2016,6,30,18,30,490.0,53.0,0.6,24.0,153.0,39.46,28.27
2016,6,30,18,45,397.5,44.0,0.6,23.0,111.0,33.82,23.18
2016,6,30,19,0,305.0,35.0,0.6,22.0,69.0,27.91,17.47
2016,6,30,19,15,178.5,22.5,0.6,21.0,40.0,17.7,4.46
2016,6,30,19,30,52.0,10.0,0.6,20.0,11.0,9.53,0.0
2016,6,30,19,45,26.0,5.0,0.6,19.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,16.0,0.5,19.0,31.0,100.71,26.76
2016,7,1,5,30,299.0,32.0,0.4,20.0,62.0,207.11,153.45
2016,7,1,5,45,389.5,41.0,0.35,21.5,103.0,278.38,215.62
2016,7,1,6,0,480.0,50.0,0.3,23.0,144.0,357.68,279.09
2016,7,1,6,15,540.0,57.0,0.25,23.5,190.5,423.27,330.38
2016,7,1,6,30,600.0,64.0,0.2,24.0,237.0,493.04,382.26
2016,7,1,6,45,642.0,69.0,0.2,25.0,286.0,551.53,423.15
2016,7,1,7,0,684.0,74.0,0.2,26.0,335.0,611.95,462.49
2016,7,1,7,15,714.5,78.5,0.15,26.5,385.0,661.13,492.5
2016,7,1,7,30,745.0,83.0,0.1,27.0,435.0,714.24,524.18
2016,7,1,7,45,768.0,86.5,0.1,28.0,483.5,759.9,549.38
2016,7,1,8,0,791.0,90.0,0.1,29.0,532.0,804.79,573.39
2016,7,1,8,15,809.0,93.0,0.1,29.5,579.0,843.61,594.11
2016,7,1,8,30,827.0,96.0,0.1,30.0,626.0,880.89,613.56
2016,7,1,8,45,839.5,99.0,0.1,30.5,669.0,903.39,623.77
2016,7,1,9,0,852.0,102.0,0.1,31.0,712.0,931.53,637.5
2016,7,1,9,15,863.0,104.5,0.1,31.0,751.0,955.32,649.74
2016,7,1,9,30,874.0,107.0,0.1,31.0,790.0,976.57,660.55
2016,7,1,9,45,881.0,109.5,0.1,31.5,823.5,991.21,666.22
2016,7,1,10,0,888.0,112.0,0.1,32.0,857.0,1002.99,670.39
2016,7,1,10,15,894.5,113.0,0.1,32.0,885.0,1009.73,673.14
2016,7,1,10,30,901.0,114.0,0.1,32.0,913.0,1013.49,674.38
2016,7,1,10,45,904.0,116.0,0.1,32.5,934.0,1011.81,671.32
2016,7,1,11,0,907.0,118.0,0.1,33.0,955.0,1007.09,666.72
2016,7,1,11,15,910.0,118.5,0.1,33.0,970.0,997.84,661.06
2016,7,1,11,30,913.0,119.0,0.1,33.0,985.0,985.65,653.88
2016,7,1,11,45,913.5,120.5,0.15,33.0,992.0,969.2,645.18
2016,7,1,12,0,914.0,122.0,0.2,33.0,999.0,950.0,635.08
2016,7,1,12,15,913.5,122.0,0.2,33.0,999.5,925.91,621.27
2016,7,1,12,30,913.0,122.0,0.2,33.0,1000.0,899.4,606.1
2016,7,1,12,45,902.0,128.0,0.2,33.0,990.0,867.29,587.56
2016,7,1,13,0,891.0,134.0,0.2,33.0,980.0,833.48,567.96
2016,7,1,13,15,888.0,133.0,0.2,33.0,966.0,798.24,547.33
2016,7,1,13,30,885.0,132.0,0.2,33.0,952.0,761.28,525.47
2016,7,1,13,45,879.5,131.5,0.25,33.0,930.5,721.47,501.18
2016,7,1,14,0,874.0,131.0,0.3,33.0,909.0,680.42,475.01
2016,7,1,14,15,867.5,129.5,0.3,32.5,881.5,636.86,446.74
2016,7,1,14,30,861.0,128.0,0.3,32.0,854.0,592.51,417.04
2016,7,1,14,45,851.5,126.0,0.3,32.0,820.5,545.59,383.84
2016,7,1,15,0,842.0,124.0,0.3,32.0,787.0,493.99,346.57
2016,7,1,15,15,830.5,121.5,0.3,31.5,748.5,445.18,310.69
2016,7,1,15,30,819.0,119.0,0.3,31.0,710.0,396.88,273.95
2016,7,1,15,45,804.5,116.0,0.35,31.0,667.5,347.91,235.5
2016,7,1,16,0,790.0,113.0,0.4,31.0,625.0,300.13,197.2
2016,7,1,16,15,771.0,109.5,0.4,30.5,578.5,252.32,159.1
2016,7,1,16,30,752.0,106.0,0.4,30.0,532.0,206.51,123.3
2016,7,1,16,45,728.0,101.5,0.4,29.5,483.5,155.82,86.26
2016,7,1,17,0,704.0,97.0,0.4,29.0,435.0,113.2,59.87
2016,7,1,17,15,671.5,92.0,0.4,28.5,386.0,72.89,43.09
2016,7,1,17,30,639.0,87.0,0.4,28.0,337.0,56.83,42.48
2016,7,1,17,45,596.5,80.5,0.45,27.5,288.0,54.52,40.77
2016,7,1,18,0,554.0,74.0,0.5,27.0,239.0,52.03,38.8
2016,7,1,18,15,493.0,66.0,0.5,26.0,192.5,48.05,35.52
2016,7,1,18,30,432.0,58.0,0.5,25.0,146.0,43.84,31.86
2016,7,1,18,45,345.5,47.5,0.5,24.0,105.5,37.02,25.77
2016,7,1,19,0,259.0,37.0,0.5,23.0,65.0,28.74,18.05
2016,7,1,19,15,146.0,23.0,0.5,22.0,37.5,18.09,4.53
2016,7,1,19,30,33.0,9.0,0.5,21.0,10.0,8.58,0.0
2016,7,1,19,45,16.5,4.5,0.5,20.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,5,15,128.5,17.0,0.65,19.5,29.5,89.65,18.33
2016,7,2,5,30,257.0,34.0,0.5,20.0,59.0,188.32,139.04
2016,7,2,5,45,348.5,44.5,0.35,21.0,99.5,260.43,202.13
2016,7,2,6,0,440.0,55.0,0.2,22.0,140.0,340.34,266.34
2016,7,2,6,15,503.0,62.5,0.15,23.0,186.5,406.9,317.95
2016,7,2,6,30,566.0,70.0,0.1,24.0,233.0,477.79,370.17
2016,7,2,6,45,610.0,76.5,0.1,25.0,282.0,538.32,412.54
2016,7,2,7,0,654.0,83.0,0.1,26.0,331.0,600.92,454.03
2016,7,2,7,15,686.5,88.0,0.1,26.5,381.0,654.56,487.72
2016,7,2,7,30,719.0,93.0,0.1,27.0,431.0,708.75,520.68
2016,7,2,7,45,743.5,97.0,0.1,27.5,480.0,751.44,545.11
2016,7,2,8,0,768.0,101.0,0.1,28.0,529.0,797.55,571.25
2016,7,2,8,15,786.5,104.5,0.1,28.5,575.5,836.83,592.41
2016,7,2,8,30,805.0,108.0,0.1,29.0,622.0,874.61,612.31
2016,7,2,8,45,819.5,110.5,0.1,29.5,665.5,905.79,627.87
2016,7,2,9,0,834.0,113.0,0.1,30.0,709.0,934.88,642.08
2016,7,2,9,15,845.5,115.5,0.1,30.0,748.0,950.42,649.44
2016,7,2,9,30,857.0,118.0,0.1,30.0,787.0,971.83,660.54
2016,7,2,9,45,859.5,123.0,0.15,30.5,819.0,984.48,665.93
2016,7,2,10,0,862.0,128.0,0.2,31.0,851.0,994.19,669.92
2016,7,2,10,15,868.5,130.0,0.2,31.0,879.0,1001.73,673.21
2016,7,2,10,30,875.0,132.0,0.2,31.0,907.0,1006.33,674.94
2016,7,2,10,45,879.5,133.0,0.2,31.5,928.0,1004.97,672.04
2016,7,2,11,0,884.0,134.0,0.2,32.0,949.0,1000.64,667.65
2016,7,2,11,15,886.5,135.0,0.2,32.0,963.5,991.43,661.95
2016,7,2,11,30,889.0,136.0,0.2,32.0,978.0,979.34,654.77
2016,7,2,11,45,889.5,136.5,0.25,32.0,985.0,962.11,645.69
2016,7,2,12,0,890.0,137.0,0.3,32.0,992.0,942.23,635.19
2016,7,2,12,15,890.0,137.0,0.3,32.0,992.0,918.94,621.72
2016,7,2,12,30,890.0,137.0,0.3,32.0,992.0,893.29,606.87
2016,7,2,12,45,890.5,135.5,0.3,32.0,985.5,864.46,590.11
2016,7,2,13,0,891.0,134.0,0.3,32.0,979.0,833.5,572.0
2016,7,2,13,15,887.5,133.0,0.3,32.0,964.5,797.87,550.93
2016,7,2,13,30,884.0,132.0,0.3,32.0,950.0,760.57,528.68
2016,7,2,13,45,878.0,131.5,0.3,32.0,928.5,720.45,503.3
2016,7,2,14,0,872.0,131.0,0.3,32.0,907.0,679.13,476.13
2016,7,2,14,15,865.0,129.5,0.3,31.5,879.5,635.35,447.59
2016,7,2,14,30,858.0,128.0,0.3,31.0,852.0,590.82,417.63
2016,7,2,14,45,847.0,127.0,0.3,31.0,818.0,544.07,384.39
2016,7,2,15,0,836.0,126.0,0.3,31.0,784.0,492.82,347.21
2016,7,2,15,15,824.0,123.5,0.3,30.5,745.5,444.06,311.23
2016,7,2,15,30,812.0,121.0,0.3,30.0,707.0,395.86,274.44
2016,7,2,15,45,796.0,118.5,0.35,30.0,664.0,347.13,236.07
