Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,16,0,780.0,116.0,0.4,30.0,621.0,299.75,197.99
2016,7,2,16,15,760.5,112.5,0.4,29.5,575.0,252.3,160.09
2016,7,2,16,30,741.0,109.0,0.4,29.0,529.0,201.41,120.39
2016,7,2,16,45,717.0,104.5,0.4,28.5,481.0,156.53,87.65
2016,7,2,17,0,693.0,100.0,0.4,28.0,433.0,114.42,61.51
2016,7,2,17,15,660.5,94.5,0.4,27.5,383.5,74.24,44.65
2016,7,2,17,30,628.0,89.0,0.4,27.0,334.0,58.33,43.93
2016,7,2,17,45,587.5,82.0,0.4,26.5,285.5,55.7,41.95
2016,7,2,18,0,547.0,75.0,0.4,26.0,237.0,52.86,39.68
2016,7,2,18,15,486.0,67.0,0.4,25.0,191.0,48.92,36.42
2016,7,2,18,30,425.0,59.0,0.4,24.0,145.0,44.76,32.8
2016,7,2,18,45,341.5,48.0,0.4,23.0,105.0,37.51,26.31
2016,7,2,19,0,258.0,37.0,0.4,22.0,65.0,28.75,18.14
2016,7,2,19,15,146.5,23.0,0.4,21.5,37.5,18.1,4.41
2016,7,2,19,30,35.0,9.0,0.4,21.0,10.0,8.58,0.0
2016,7,2,19,45,17.5,4.5,0.4,20.5,5.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,16.0,0.35,17.0,30.0,96.44,14.36
2016,7,3,5,30,284.0,32.0,0.3,18.0,60.0,199.28,147.45
2016,7,3,5,45,383.0,40.5,0.25,19.0,101.0,273.58,213.34
2016,7,3,6,0,482.0,49.0,0.2,20.0,142.0,356.61,280.78
2016,7,3,6,15,542.5,55.5,0.15,21.0,188.5,421.85,331.73
2016,7,3,6,30,603.0,62.0,0.1,22.0,235.0,491.3,383.19
2016,7,3,6,45,648.5,66.5,0.1,23.0,284.5,551.63,425.73
2016,7,3,7,0,694.0,71.0,0.1,24.0,334.0,610.82,464.35
2016,7,3,7,15,724.0,75.0,0.1,24.5,383.5,662.99,497.2
2016,7,3,7,30,754.0,79.0,0.1,25.0,433.0,715.42,529.16
2016,7,3,7,45,778.0,82.0,0.1,26.0,482.0,761.61,554.93
2016,7,3,8,0,802.0,85.0,0.1,27.0,531.0,807.09,579.5
2016,7,3,8,15,819.0,87.5,0.1,27.5,577.5,844.77,599.65
2016,7,3,8,30,836.0,90.0,0.1,28.0,624.0,873.28,613.85
2016,7,3,8,45,850.0,92.0,0.15,28.5,667.5,904.13,630.19
2016,7,3,9,0,864.0,94.0,0.2,29.0,711.0,932.89,645.18
2016,7,3,9,15,874.5,96.0,0.2,29.0,749.5,956.0,657.14
2016,7,3,9,30,885.0,98.0,0.2,29.0,788.0,976.54,667.66
2016,7,3,9,45,897.0,97.0,0.2,29.5,823.0,992.52,674.21
2016,7,3,10,0,909.0,96.0,0.2,30.0,858.0,1005.76,679.26
2016,7,3,10,15,915.0,97.0,0.2,30.0,885.5,1012.36,681.93
2016,7,3,10,30,921.0,98.0,0.2,30.0,913.0,1015.92,683.07
2016,7,3,10,45,925.0,99.0,0.25,30.0,934.5,1014.42,682.48
2016,7,3,11,0,929.0,100.0,0.3,30.0,956.0,1009.83,680.35
2016,7,3,11,15,931.5,100.5,0.3,30.0,970.5,1000.21,674.37
2016,7,3,11,30,934.0,101.0,0.3,30.0,985.0,987.58,666.8
2016,7,3,11,45,935.0,101.5,0.3,30.0,992.5,970.62,656.81
2016,7,3,12,0,936.0,102.0,0.3,30.0,1000.0,950.84,645.29
2016,7,3,12,15,936.0,102.0,0.3,30.0,1000.0,926.99,631.41
2016,7,3,12,30,936.0,102.0,0.3,30.0,1000.0,900.62,616.07
2016,7,3,12,45,923.5,108.5,0.35,30.0,990.0,867.44,597.5
2016,7,3,13,0,911.0,115.0,0.4,30.0,980.0,832.56,577.77
2016,7,3,13,15,908.0,114.5,0.4,29.5,965.5,797.26,557.8
2016,7,3,13,30,905.0,114.0,0.4,29.0,951.0,760.19,536.43
2016,7,3,13,45,901.5,112.5,0.4,29.0,930.5,720.28,511.33
2016,7,3,14,0,898.0,111.0,0.4,29.0,910.0,678.94,483.67
2016,7,3,14,15,891.5,109.5,0.4,28.5,882.5,634.51,454.15
2016,7,3,14,30,885.0,108.0,0.4,28.0,855.0,589.25,423.12
2016,7,3,14,45,878.5,105.5,0.4,28.0,822.0,542.49,389.23
2016,7,3,15,0,872.0,103.0,0.4,28.0,789.0,495.27,353.97
2016,7,3,15,15,861.5,101.0,0.4,27.5,751.0,446.52,317.19
2016,7,3,15,30,851.0,99.0,0.4,27.0,713.0,398.05,279.39
2016,7,3,15,45,839.0,96.0,0.4,27.0,670.5,348.78,239.47
2016,7,3,16,0,827.0,93.0,0.4,27.0,628.0,300.33,199.51
2016,7,3,16,15,810.0,90.0,0.4,26.5,582.0,244.89,154.78
2016,7,3,16,30,793.0,87.0,0.4,26.0,536.0,197.86,117.12
2016,7,3,16,45,772.0,83.5,0.4,25.5,488.0,151.86,82.88
2016,7,3,17,0,751.0,80.0,0.4,25.0,440.0,108.32,55.56
2016,7,3,17,15,721.5,76.0,0.4,24.5,391.0,66.79,38.56
2016,7,3,17,30,692.0,72.0,0.4,24.0,342.0,50.76,38.08
2016,7,3,17,45,652.5,67.0,0.4,23.5,293.0,44.32,32.76
2016,7,3,18,0,613.0,62.0,0.4,23.0,244.0,42.53,31.33
2016,7,3,18,15,555.5,55.5,0.4,22.0,197.5,39.37,28.68
2016,7,3,18,30,498.0,49.0,0.4,21.0,151.0,36.04,25.72
2016,7,3,18,45,412.0,40.5,0.4,20.5,109.5,30.73,20.81
2016,7,3,19,0,326.0,32.0,0.4,20.0,68.0,25.14,15.32
2016,7,3,19,15,197.5,20.5,0.35,19.5,39.5,16.32,3.33
2016,7,3,19,30,69.0,9.0,0.3,19.0,11.0,8.58,0.0
2016,7,3,19,45,34.5,4.5,0.3,18.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,5,15,140.0,16.0,0.25,15.5,29.5,95.04,7.17
2016,7,4,5,30,280.0,32.0,0.2,16.0,59.0,197.02,146.05
2016,7,4,5,45,379.0,41.0,0.2,17.0,100.0,271.64,213.09
2016,7,4,6,0,478.0,50.0,0.2,18.0,141.0,355.04,281.56
2016,7,4,6,15,539.0,56.5,0.2,18.5,187.5,420.44,334.04
2016,7,4,6,30,600.0,63.0,0.2,19.0,234.0,490.06,387.39
2016,7,4,6,45,647.5,67.0,0.2,20.0,283.5,551.0,431.09
2016,7,4,7,0,695.0,71.0,0.2,21.0,333.0,610.92,470.9
2016,7,4,7,15,725.0,75.0,0.2,21.5,383.0,663.14,504.28
2016,7,4,7,30,755.0,79.0,0.2,22.0,433.0,715.62,536.77
2016,7,4,7,45,781.0,81.0,0.2,23.0,482.0,762.28,563.29
2016,7,4,8,0,807.0,83.0,0.2,24.0,531.0,808.36,588.63
2016,7,4,8,15,824.0,85.5,0.2,24.0,577.5,838.78,605.63
2016,7,4,8,30,841.0,88.0,0.2,24.0,624.0,874.94,626.31
2016,7,4,8,45,855.0,90.0,0.25,24.5,667.0,905.96,643.13
2016,7,4,9,0,869.0,92.0,0.3,25.0,710.0,934.87,658.63
2016,7,4,9,15,879.0,93.5,0.3,25.5,749.0,957.06,668.96
2016,7,4,9,30,889.0,95.0,0.3,26.0,788.0,976.68,677.79
2016,7,4,9,45,889.0,101.0,0.3,26.5,819.5,988.76,682.17
2016,7,4,10,0,889.0,107.0,0.3,27.0,851.0,997.73,684.88
2016,7,4,10,15,895.0,108.5,0.3,27.0,879.0,1004.69,687.9
2016,7,4,10,30,901.0,110.0,0.3,27.0,907.0,1008.64,689.29
2016,7,4,10,45,905.5,111.0,0.3,27.5,928.5,1007.57,686.53
2016,7,4,11,0,910.0,112.0,0.3,28.0,950.0,1003.45,682.19
2016,7,4,11,15,913.0,112.5,0.3,28.0,965.0,994.35,676.44
2016,7,4,11,30,916.0,113.0,0.3,28.0,980.0,982.28,669.12
2016,7,4,11,45,917.0,113.5,0.3,28.0,987.5,965.45,659.11
2016,7,4,12,0,918.0,114.0,0.3,28.0,995.0,945.86,647.58
2016,7,4,12,15,918.0,114.0,0.3,28.0,995.5,922.28,633.72
2016,7,4,12,30,918.0,114.0,0.3,28.0,996.0,896.22,618.4
2016,7,4,12,45,921.5,110.5,0.35,28.0,990.5,867.53,602.4
2016,7,4,13,0,925.0,107.0,0.4,28.0,985.0,836.44,584.79
2016,7,4,13,15,922.5,106.5,0.4,28.0,971.0,801.13,563.51
2016,7,4,13,30,920.0,106.0,0.4,28.0,957.0,763.97,540.91
2016,7,4,13,45,915.5,105.5,0.4,28.0,936.0,723.72,515.76
2016,7,4,14,0,911.0,105.0,0.4,28.0,915.0,682.07,487.77
2016,7,4,14,15,905.0,103.5,0.4,28.0,888.0,637.44,457.09
2016,7,4,14,30,899.0,102.0,0.4,28.0,861.0,591.89,424.96
2016,7,4,14,45,890.5,101.0,0.4,28.0,827.5,544.75,390.76
2016,7,4,15,0,882.0,100.0,0.4,28.0,794.0,497.29,355.3
2016,7,4,15,15,871.5,98.0,0.4,27.5,755.5,448.06,318.16
2016,7,4,15,30,861.0,96.0,0.4,27.0,717.0,399.11,279.97
2016,7,4,15,45,848.0,94.0,0.4,27.0,674.5,349.83,240.0
2016,7,4,16,0,835.0,92.0,0.4,27.0,632.0,301.44,200.05
2016,7,4,16,15,817.5,89.0,0.4,26.5,586.0,245.46,154.91
2016,7,4,16,30,800.0,86.0,0.4,26.0,540.0,197.94,116.88
2016,7,4,16,45,778.0,83.0,0.4,25.5,491.0,151.84,82.64
2016,7,4,17,0,756.0,80.0,0.4,25.0,442.0,108.31,55.47
2016,7,4,17,15,726.5,76.0,0.4,24.5,392.5,66.51,38.5
2016,7,4,17,30,697.0,72.0,0.4,24.0,343.0,50.8,38.12
2016,7,4,17,45,655.5,67.0,0.45,23.5,294.0,44.35,32.78
2016,7,4,18,0,614.0,62.0,0.5,23.0,245.0,42.56,31.35
2016,7,4,18,15,556.0,56.0,0.45,22.0,198.0,39.81,29.05
2016,7,4,18,30,498.0,50.0,0.4,21.0,151.0,36.93,26.49
2016,7,4,18,45,406.5,41.5,0.4,20.5,109.5,31.65,21.59
2016,7,4,19,0,315.0,33.0,0.4,20.0,68.0,26.1,16.1
2016,7,4,19,15,185.5,21.5,0.4,19.0,39.5,17.3,3.66
2016,7,4,19,30,56.0,10.0,0.4,18.0,11.0,9.53,0.0
2016,7,4,19,45,28.0,5.0,0.45,17.5,5.5,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,15.0,0.45,16.0,30.0,98.0,0.0
2016,7,5,5,30,303.0,30.0,0.4,17.0,60.0,205.53,151.29
2016,7,5,5,45,401.5,39.5,0.35,18.0,101.5,281.12,219.83
2016,7,5,6,0,500.0,49.0,0.3,19.0,143.0,365.68,288.96
2016,7,5,6,15,563.0,55.5,0.3,20.0,191.0,433.16,342.31
2016,7,5,6,30,626.0,62.0,0.3,21.0,239.0,505.03,396.29
2016,7,5,6,45,670.5,67.0,0.3,22.0,290.0,566.23,439.71
2016,7,5,7,0,715.0,72.0,0.3,23.0,341.0,626.0,478.91
2016,7,5,7,15,528.5,122.0,0.25,23.5,336.5,566.93,432.73
2016,7,5,7,30,342.0,172.0,0.2,24.0,332.0,480.48,366.41
2016,7,5,7,45,584.0,129.5,0.2,25.0,438.5,660.33,494.29
2016,7,5,8,0,826.0,87.0,0.2,26.0,545.0,828.98,598.92
2016,7,5,8,15,844.0,90.0,0.2,26.5,593.0,868.84,618.41
2016,7,5,8,30,862.0,93.0,0.2,27.0,641.0,899.39,633.73
2016,7,5,8,45,875.5,95.5,0.2,27.5,685.5,930.91,649.58
2016,7,5,9,0,889.0,98.0,0.2,28.0,730.0,960.23,663.87
2016,7,5,9,15,899.5,99.5,0.2,28.0,769.5,983.13,675.58
2016,7,5,9,30,910.0,101.0,0.2,28.0,809.0,1003.41,685.84
2016,7,5,9,45,920.0,101.5,0.2,28.5,844.0,1019.31,692.23
2016,7,5,10,0,930.0,102.0,0.2,29.0,879.0,1032.32,697.05
2016,7,5,10,15,935.0,103.0,0.2,29.0,907.0,1037.93,699.11
2016,7,5,10,30,940.0,104.0,0.2,29.0,935.0,1040.43,699.61
2016,7,5,10,45,944.0,105.0,0.2,29.5,956.5,1038.8,696.52
2016,7,5,11,0,948.0,106.0,0.2,30.0,978.0,1034.0,691.81
2016,7,5,11,15,950.0,106.5,0.2,30.0,992.5,1023.63,685.44
2016,7,5,11,30,952.0,107.0,0.2,30.0,1007.0,1010.2,677.5
2016,7,5,11,45,952.5,107.5,0.25,30.0,1014.0,992.38,668.16
2016,7,5,12,0,953.0,108.0,0.3,30.0,1021.0,971.72,657.26
2016,7,5,12,15,952.0,108.0,0.3,30.0,1020.5,946.53,642.7
2016,7,5,12,30,951.0,108.0,0.3,30.0,1020.0,918.81,626.67
2016,7,5,12,45,946.0,109.5,0.3,30.0,1011.5,886.75,608.0
2016,7,5,13,0,941.0,111.0,0.3,30.0,1003.0,852.62,588.01
2016,7,5,13,15,937.5,110.5,0.3,29.5,988.5,815.96,567.45
2016,7,5,13,30,934.0,110.0,0.3,29.0,974.0,777.48,545.48
2016,7,5,13,45,930.0,108.5,0.35,29.0,952.0,736.12,520.67
2016,7,5,14,0,926.0,107.0,0.4,29.0,930.0,693.3,492.93
2016,7,5,14,15,919.0,106.0,0.4,28.5,902.0,647.82,462.82
2016,7,5,14,30,912.0,105.0,0.4,28.0,874.0,601.47,431.14
2016,7,5,14,45,904.0,103.0,0.4,28.0,840.0,553.12,396.22
2016,7,5,15,0,896.0,101.0,0.4,28.0,806.0,504.4,359.96
2016,7,5,15,15,884.5,99.0,0.4,27.5,766.5,454.05,322.08
2016,7,5,15,30,873.0,97.0,0.4,27.0,727.0,404.06,283.19
2016,7,5,15,45,859.5,94.5,0.45,27.0,683.0,353.59,242.61
2016,7,5,16,0,846.0,92.0,0.5,27.0,639.0,304.07,201.94
2016,7,5,16,15,828.0,89.5,0.5,26.5,592.0,247.8,156.47
2016,7,5,16,30,810.0,87.0,0.5,26.0,545.0,200.03,118.19
2016,7,5,16,45,786.5,84.0,0.5,25.5,495.5,153.23,83.48
2016,7,5,17,0,763.0,81.0,0.5,25.0,446.0,109.14,56.04
2016,7,5,17,15,732.5,77.0,0.5,24.0,396.0,66.97,39.16
2016,7,5,17,30,702.0,73.0,0.5,23.0,346.0,51.66,39.02
2016,7,5,17,45,658.0,68.5,0.55,22.5,296.0,45.5,33.93
2016,7,5,18,0,614.0,64.0,0.6,22.0,246.0,44.16,32.87
2016,7,5,18,15,555.0,57.5,0.6,21.0,198.5,41.07,30.27
2016,7,5,18,30,496.0,51.0,0.6,20.0,151.0,37.83,27.37
2016,7,5,18,45,404.5,42.5,0.6,19.5,109.5,32.58,22.48
2016,7,5,19,0,313.0,34.0,0.6,19.0,68.0,27.1,16.97
2016,7,5,19,15,184.0,22.0,0.6,18.0,39.0,17.82,3.7
2016,7,5,19,30,55.0,10.0,0.6,17.0,10.0,9.53,0.0
2016,7,5,19,45,27.5,5.0,0.6,16.5,5.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,5,15,160.5,14.0,0.45,15.5,29.0,99.82,0.0
2016,7,6,5,30,321.0,28.0,0.4,16.0,58.0,211.47,155.32
2016,7,6,5,45,413.0,36.5,0.4,16.5,98.5,282.99,222.46
2016,7,6,6,0,505.0,45.0,0.4,17.0,139.0,362.96,289.55
2016,7,6,6,15,565.0,51.0,0.35,18.0,186.0,427.96,341.45
2016,7,6,6,30,625.0,57.0,0.3,19.0,233.0,497.21,393.73
2016,7,6,6,45,665.5,61.5,0.3,20.0,282.0,551.66,432.86
2016,7,6,7,0,706.0,66.0,0.3,21.0,331.0,611.5,472.57
2016,7,6,7,15,735.5,70.0,0.25,21.5,381.0,663.69,505.41
2016,7,6,7,30,765.0,74.0,0.2,22.0,431.0,716.14,537.23
2016,7,6,7,45,786.5,77.5,0.2,23.0,479.5,761.27,562.72
2016,7,6,8,0,808.0,81.0,0.2,24.0,528.0,805.55,586.95
2016,7,6,8,15,825.0,83.5,0.2,24.5,574.0,836.12,602.92
2016,7,6,8,30,842.0,86.0,0.2,25.0,620.0,872.4,622.43
2016,7,6,8,45,854.5,88.5,0.2,25.5,663.0,902.72,637.84
2016,7,6,9,0,867.0,91.0,0.2,26.0,706.0,930.87,651.81
2016,7,6,9,15,877.0,93.0,0.2,26.5,745.0,953.68,662.44
2016,7,6,9,30,887.0,95.0,0.2,27.0,784.0,973.91,671.57
2016,7,6,9,45,895.5,96.0,0.2,27.5,818.0,988.83,677.57
2016,7,6,10,0,904.0,97.0,0.2,28.0,852.0,1000.91,682.02
2016,7,6,10,15,909.5,98.5,0.2,28.0,880.0,1007.62,684.8
2016,7,6,10,30,915.0,100.0,0.2,28.0,908.0,1011.29,686.01
2016,7,6,10,45,920.0,100.5,0.25,28.5,929.5,1010.34,684.36
2016,7,6,11,0,925.0,101.0,0.3,29.0,951.0,1006.3,681.15
2016,7,6,11,15,928.0,101.5,0.3,29.0,966.0,997.26,675.46
2016,7,6,11,30,931.0,102.0,0.3,29.0,981.0,985.2,668.18
2016,7,6,11,45,933.0,101.5,0.35,29.0,989.0,968.27,659.21
2016,7,6,12,0,935.0,101.0,0.4,29.0,997.0,948.52,648.67
2016,7,6,12,15,935.5,101.0,0.4,28.5,998.0,925.19,636.23
2016,7,6,12,30,936.0,101.0,0.4,28.0,999.0,899.3,622.21
2016,7,6,12,45,932.5,102.5,0.45,28.0,991.5,869.02,605.19
2016,7,6,13,0,929.0,104.0,0.5,28.0,984.0,836.61,586.71
2016,7,6,13,15,927.0,103.5,0.5,28.0,970.5,801.57,565.51
2016,7,6,13,30,925.0,103.0,0.5,28.0,957.0,764.62,542.94
2016,7,6,13,45,923.0,100.5,0.5,28.0,937.5,724.16,517.67
2016,7,6,14,0,921.0,98.0,0.5,28.0,918.0,682.11,489.34
2016,7,6,14,15,916.0,97.0,0.5,27.5,891.0,638.11,459.82
2016,7,6,14,30,911.0,96.0,0.5,27.0,864.0,593.07,428.62
2016,7,6,14,45,905.5,94.0,0.55,27.0,831.5,546.09,394.71
2016,7,6,15,0,900.0,92.0,0.6,27.0,799.0,498.52,359.14
2016,7,6,15,15,890.5,90.0,0.6,26.5,761.0,448.86,321.18
2016,7,6,15,30,881.0,88.0,0.6,26.0,723.0,399.37,282.07
2016,7,6,15,45,869.5,85.5,0.6,25.5,680.5,349.2,241.35
2016,7,6,16,0,858.0,83.0,0.6,25.0,638.0,299.78,200.37
2016,7,6,16,15,842.5,80.5,0.6,24.5,592.0,250.42,159.39
2016,7,6,16,30,827.0,78.0,0.6,24.0,546.0,202.56,120.53
2016,7,6,16,45,806.5,75.0,0.6,23.5,497.5,148.14,79.42
2016,7,6,17,0,786.0,72.0,0.6,23.0,449.0,103.26,51.18
2016,7,6,17,15,758.0,68.5,0.6,22.5,399.0,60.38,34.07
2016,7,6,17,30,730.0,65.0,0.6,22.0,349.0,45.38,33.79
2016,7,6,17,45,691.0,61.0,0.6,21.5,299.5,44.01,32.79
2016,7,6,18,0,652.0,57.0,0.6,21.0,250.0,42.58,31.65
2016,7,6,18,15,596.0,51.5,0.6,20.0,202.0,36.3,26.24
2016,7,6,18,30,540.0,46.0,0.6,19.0,154.0,33.65,23.85
2016,7,6,18,45,452.0,38.0,0.6,18.5,112.0,28.65,19.19
2016,7,6,19,0,364.0,30.0,0.6,18.0,70.0,23.41,13.96
2016,7,6,19,15,182.0,15.0,0.6,17.5,35.0,11.37,0.12
2016,7,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,13.5,0.45,15.5,28.0,96.41,0.0
2016,7,7,5,30,311.0,27.0,0.4,16.0,56.0,205.29,149.72
2016,7,7,5,45,406.0,35.5,0.35,17.0,96.5,277.67,217.56
2016,7,7,6,0,501.0,44.0,0.3,18.0,137.0,358.88,284.69
2016,7,7,6,15,561.0,50.0,0.25,19.0,183.0,423.62,336.11
2016,7,7,6,30,621.0,56.0,0.2,20.0,229.0,492.65,387.99
2016,7,7,6,45,663.5,60.0,0.2,21.0,278.5,547.76,427.44
2016,7,7,7,0,706.0,64.0,0.2,22.0,328.0,608.32,467.43
2016,7,7,7,15,735.5,68.0,0.15,22.5,377.5,660.51,500.13
2016,7,7,7,30,765.0,72.0,0.1,23.0,427.0,712.97,531.89
2016,7,7,7,45,787.5,75.0,0.1,24.0,476.0,758.32,557.38
2016,7,7,8,0,810.0,78.0,0.1,25.0,525.0,802.9,581.65
2016,7,7,8,15,827.0,80.5,0.1,25.0,571.0,833.67,598.8
2016,7,7,8,30,844.0,83.0,0.1,25.0,617.0,870.06,619.51
2016,7,7,8,45,857.0,85.0,0.15,25.5,660.5,900.38,635.63
2016,7,7,9,0,870.0,87.0,0.2,26.0,704.0,928.55,650.48
2016,7,7,9,15,880.5,88.5,0.2,26.0,743.0,951.4,662.45
2016,7,7,9,30,891.0,90.0,0.2,26.0,782.0,971.7,672.96
2016,7,7,9,45,898.0,92.0,0.2,26.5,815.5,986.41,678.88
2016,7,7,10,0,905.0,94.0,0.2,27.0,849.0,998.22,683.21
2016,7,7,10,15,911.0,95.0,0.2,27.0,877.0,1004.96,686.03
2016,7,7,10,30,917.0,96.0,0.2,27.0,905.0,1008.67,687.27
2016,7,7,10,45,921.5,97.0,0.25,27.5,926.5,1007.83,685.68
2016,7,7,11,0,926.0,98.0,0.3,28.0,948.0,1003.89,682.52
2016,7,7,11,15,928.5,98.5,0.3,28.0,963.0,994.43,676.55
2016,7,7,11,30,931.0,99.0,0.3,28.0,978.0,981.96,669.0
2016,7,7,11,45,932.5,99.0,0.35,28.0,986.0,965.13,660.04
2016,7,7,12,0,934.0,99.0,0.4,28.0,994.0,945.47,649.49
2016,7,7,12,15,934.0,99.0,0.4,28.0,994.5,921.76,635.48
2016,7,7,12,30,934.0,99.0,0.4,28.0,995.0,895.51,619.98
2016,7,7,12,45,927.5,102.5,0.4,28.0,986.5,864.68,601.65
2016,7,7,13,0,921.0,106.0,0.4,28.0,978.0,831.84,582.03
2016,7,7,13,15,918.5,105.5,0.4,27.5,964.5,796.67,561.92
2016,7,7,13,30,916.0,105.0,0.4,27.0,951.0,759.64,540.37
2016,7,7,13,45,913.5,102.5,0.4,27.0,930.5,719.15,514.96
2016,7,7,14,0,911.0,100.0,0.4,27.0,910.0,677.13,486.63
2016,7,7,14,15,905.5,99.0,0.4,27.0,883.0,633.21,456.24
2016,7,7,14,30,900.0,98.0,0.4,27.0,856.0,588.32,424.33
2016,7,7,14,45,895.0,95.0,0.4,27.0,824.0,541.23,389.99
2016,7,7,15,0,890.0,92.0,0.4,27.0,792.0,493.51,354.13
2016,7,7,15,15,880.0,90.5,0.4,26.5,753.5,444.51,316.86
2016,7,7,15,30,870.0,89.0,0.4,26.0,715.0,395.72,278.49
2016,7,7,15,45,860.5,85.5,0.45,26.0,673.5,345.89,237.99
2016,7,7,16,0,851.0,82.0,0.5,26.0,632.0,296.63,197.1
2016,7,7,16,15,835.0,79.5,0.5,25.5,586.0,247.49,156.57
2016,7,7,16,30,819.0,77.0,0.5,25.0,540.0,199.9,118.18
2016,7,7,16,45,801.0,73.5,0.5,25.0,492.0,145.76,77.27
2016,7,7,17,0,783.0,70.0,0.5,25.0,444.0,100.93,49.13
2016,7,7,17,15,755.5,66.5,0.5,24.0,394.5,58.19,32.52
2016,7,7,17,30,728.0,63.0,0.5,23.0,345.0,43.84,32.32
2016,7,7,17,45,692.5,58.5,0.5,22.5,296.0,42.0,30.91
2016,7,7,18,0,657.0,54.0,0.5,22.0,247.0,40.06,29.33
2016,7,7,18,15,602.0,48.5,0.5,21.0,200.0,37.12,26.84
2016,7,7,18,30,547.0,43.0,0.5,20.0,153.0,31.18,21.6
2016,7,7,18,45,462.5,36.0,0.55,19.0,111.0,26.96,17.68
2016,7,7,19,0,378.0,29.0,0.6,18.0,69.0,22.55,13.21
2016,7,7,19,15,189.0,14.5,0.6,17.5,34.5,10.97,0.0
2016,7,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,13.0,0.45,15.5,28.0,98.47,0.0
2016,7,8,5,30,327.0,26.0,0.4,16.0,56.0,211.24,152.83
2016,7,8,5,45,417.0,34.0,0.4,17.0,95.5,280.93,219.94
2016,7,8,6,0,507.0,42.0,0.4,18.0,135.0,359.05,285.2
2016,7,8,6,15,565.5,47.5,0.4,18.5,181.0,422.36,336.85
2016,7,8,6,30,624.0,53.0,0.4,19.0,227.0,486.67,386.98
2016,7,8,6,45,532.0,82.0,0.4,20.0,251.0,487.92,385.44
2016,7,8,7,0,440.0,111.0,0.4,21.0,275.0,470.55,369.81
2016,7,8,7,15,598.5,90.5,0.4,21.5,348.0,587.18,455.42
2016,7,8,7,30,757.0,70.0,0.4,22.0,421.0,703.41,532.69
2016,7,8,7,45,697.5,99.0,0.4,22.5,450.0,716.31,537.05
2016,7,8,8,0,638.0,128.0,0.4,23.0,479.0,719.28,536.11
2016,7,8,8,15,628.5,147.0,0.4,23.5,518.0,748.32,552.75
2016,7,8,8,30,619.0,166.0,0.4,24.0,557.0,774.44,566.85
2016,7,8,8,45,737.0,127.0,0.4,24.5,625.0,845.32,609.57
2016,7,8,9,0,855.0,88.0,0.4,25.0,693.0,915.02,649.58
2016,7,8,9,15,865.5,89.5,0.4,25.0,731.5,937.68,661.03
2016,7,8,9,30,876.0,91.0,0.4,25.0,770.0,957.81,671.66
2016,7,8,9,45,884.0,92.5,0.4,25.5,803.5,972.83,677.93
2016,7,8,10,0,892.0,94.0,0.4,26.0,837.0,985.03,682.62
2016,7,8,10,15,898.5,95.0,0.4,26.0,865.0,992.27,685.8
2016,7,8,10,30,905.0,96.0,0.4,26.0,893.0,996.52,687.39
2016,7,8,10,45,912.0,95.0,0.4,26.5,915.5,996.11,685.02
2016,7,8,11,0,919.0,94.0,0.4,27.0,938.0,992.66,681.04
2016,7,8,11,15,921.5,94.5,0.4,27.0,953.0,983.36,675.09
2016,7,8,11,30,924.0,95.0,0.4,27.0,968.0,971.08,667.55
2016,7,8,11,45,926.5,95.0,0.45,27.5,976.0,955.37,657.86
2016,7,8,12,0,929.0,95.0,0.5,28.0,984.0,936.81,646.56
2016,7,8,12,15,929.5,95.0,0.5,28.0,984.5,913.73,632.81
2016,7,8,12,30,930.0,95.0,0.5,28.0,985.0,888.09,617.54
2016,7,8,12,45,923.0,98.5,0.55,28.0,977.0,857.02,599.84
2016,7,8,13,0,916.0,102.0,0.6,28.0,969.0,823.99,580.76
2016,7,8,13,15,913.0,101.5,0.6,27.5,955.0,788.64,560.28
2016,7,8,13,30,910.0,101.0,0.6,27.0,941.0,751.48,538.37
2016,7,8,13,45,906.5,99.5,0.6,27.0,920.5,711.43,512.99
2016,7,8,14,0,903.0,98.0,0.6,27.0,900.0,669.92,484.65
2016,7,8,14,15,897.0,97.0,0.6,26.5,873.0,626.05,454.85
2016,7,8,14,30,891.0,96.0,0.6,26.0,846.0,581.25,423.46
2016,7,8,14,45,884.0,94.0,0.6,26.0,813.5,534.37,388.8
2016,7,8,15,0,877.0,92.0,0.6,26.0,781.0,487.05,352.77
2016,7,8,15,15,867.0,90.0,0.6,25.5,743.5,438.24,315.2
2016,7,8,15,30,857.0,88.0,0.6,25.0,706.0,389.65,276.56
2016,7,8,15,45,846.0,85.5,0.6,24.5,664.0,340.77,236.6
2016,7,8,16,0,835.0,83.0,0.6,24.0,622.0,292.59,196.4
2016,7,8,16,15,819.0,80.5,0.55,23.5,576.5,244.21,155.98
2016,7,8,16,30,803.0,78.0,0.5,23.0,531.0,197.38,117.82
2016,7,8,16,45,784.0,74.0,0.5,23.0,483.5,143.5,76.89
2016,7,8,17,0,765.0,70.0,0.5,23.0,436.0,99.03,48.83
2016,7,8,17,15,736.5,67.0,0.5,22.5,387.0,57.51,32.89
2016,7,8,17,30,708.0,64.0,0.5,22.0,338.0,44.57,33.11
2016,7,8,17,45,671.5,59.0,0.5,21.5,289.5,42.37,31.37
2016,7,8,18,0,635.0,54.0,0.5,21.0,241.0,40.03,29.44
2016,7,8,18,15,579.5,48.5,0.45,20.0,194.5,37.1,26.95
2016,7,8,18,30,524.0,43.0,0.4,19.0,148.0,31.17,21.7
2016,7,8,18,45,441.5,35.5,0.4,18.5,107.5,26.53,17.36
2016,7,8,19,0,359.0,28.0,0.4,18.0,67.0,21.66,12.45
2016,7,8,19,15,179.5,14.0,0.4,17.5,33.5,10.55,0.0
2016,7,8,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.5,12.0,0.3,14.5,26.5,94.7,0.0
2016,7,9,5,30,319.0,24.0,0.3,15.0,53.0,204.63,147.11
2016,7,9,5,45,408.5,32.0,0.35,15.5,92.0,273.44,215.01
2016,7,9,6,0,498.0,40.0,0.4,16.0,131.0,350.77,280.89
2016,7,9,6,15,556.5,45.5,0.4,16.5,176.0,413.58,332.69
2016,7,9,6,30,615.0,51.0,0.4,17.0,221.0,477.7,383.23
2016,7,9,6,45,431.0,95.0,0.4,17.5,226.0,428.88,343.5
2016,7,9,7,0,247.0,139.0,0.4,18.0,231.0,352.32,281.74
2016,7,9,7,15,233.0,163.5,0.4,18.5,260.0,378.07,300.5
2016,7,9,7,30,219.0,188.0,0.4,19.0,289.0,388.76,306.63
2016,7,9,7,45,183.0,213.5,0.4,19.5,304.5,393.2,307.23
2016,7,9,8,0,147.0,239.0,0.4,20.0,320.0,394.56,305.45
2016,7,9,8,15,491.5,157.5,0.4,20.5,462.0,632.06,483.34
2016,7,9,8,30,836.0,76.0,0.4,21.0,604.0,853.22,626.91
2016,7,9,8,45,481.5,201.5,0.4,21.5,510.5,691.34,512.11
2016,7,9,9,0,127.0,327.0,0.4,22.0,417.0,475.63,353.36
2016,7,9,9,15,245.0,329.0,0.4,22.0,514.5,603.06,446.43
2016,7,9,9,30,363.0,331.0,0.4,22.0,612.0,718.58,524.22
2016,7,9,9,45,343.0,354.0,0.45,22.5,629.0,723.27,523.63
2016,7,9,10,0,323.0,377.0,0.5,23.0,646.0,725.93,523.32
2016,7,9,10,15,622.0,234.0,0.5,23.0,774.0,881.33,631.26
2016,7,9,10,30,921.0,91.0,0.5,23.0,902.0,1006.51,705.61
2016,7,9,10,45,931.5,90.0,0.5,23.0,927.5,1009.53,704.68
2016,7,9,11,0,942.0,89.0,0.5,23.0,953.0,1009.41,703.94
2016,7,9,11,15,947.5,89.5,0.5,23.0,970.5,1002.83,699.48
2016,7,9,11,30,953.0,90.0,0.5,23.0,988.0,993.1,693.32
2016,7,9,11,45,958.0,89.5,0.55,23.0,999.0,978.79,685.65
2016,7,9,12,0,963.0,89.0,0.6,23.0,1010.0,961.45,676.2
2016,7,9,12,15,965.0,89.0,0.6,22.5,1012.5,938.99,663.85
2016,7,9,12,30,967.0,89.0,0.6,22.0,1015.0,913.77,649.81
2016,7,9,12,45,965.0,91.0,0.6,22.0,1009.5,884.46,631.92
2016,7,9,13,0,963.0,93.0,0.6,22.0,1004.0,852.8,612.5
2016,7,9,13,15,961.5,93.0,0.6,22.0,991.0,817.52,590.66
2016,7,9,13,30,960.0,93.0,0.6,22.0,978.0,780.18,567.32
2016,7,9,13,45,957.0,92.0,0.65,22.0,958.0,739.03,541.99
2016,7,9,14,0,954.0,91.0,0.7,22.0,938.0,696.26,513.08
2016,7,9,14,15,949.5,90.0,0.7,21.5,911.0,651.15,481.9
2016,7,9,14,30,945.0,89.0,0.7,21.0,884.0,604.9,448.9
2016,7,9,14,45,938.0,88.0,0.7,21.0,851.0,556.43,412.38
2016,7,9,15,0,931.0,87.0,0.7,21.0,818.0,507.43,374.34
2016,7,9,15,15,922.5,85.5,0.7,20.5,779.5,457.07,334.76
2016,7,9,15,30,914.0,84.0,0.7,20.0,741.0,406.75,293.85
2016,7,9,15,45,903.0,82.0,0.7,20.0,698.0,355.45,250.59
2016,7,9,16,0,892.0,80.0,0.7,20.0,655.0,304.82,207.15
2016,7,9,16,15,877.0,77.5,0.7,19.5,608.5,253.81,163.88
2016,7,9,16,30,862.0,75.0,0.7,19.0,562.0,204.24,122.82
2016,7,9,16,45,844.5,72.0,0.7,18.5,513.0,155.62,85.65
2016,7,9,17,0,827.0,69.0,0.7,18.0,464.0,109.01,56.16
2016,7,9,17,15,800.5,65.5,0.7,17.5,412.5,56.82,32.83
2016,7,9,17,30,774.0,62.0,0.7,17.0,361.0,43.28,32.71
2016,7,9,17,45,736.5,58.0,0.7,16.5,310.0,41.8,31.56
2016,7,9,18,0,699.0,54.0,0.7,16.0,259.0,40.24,30.28
2016,7,9,18,15,643.5,49.0,0.7,15.0,210.0,37.73,28.1
2016,7,9,18,30,588.0,44.0,0.7,14.0,161.0,35.15,25.72
2016,7,9,18,45,498.5,36.5,0.7,13.5,116.5,27.52,18.63
2016,7,9,19,0,409.0,29.0,0.7,13.0,72.0,22.66,13.59
2016,7,9,19,15,204.5,14.5,0.7,12.5,36.0,11.02,0.0
2016,7,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,181.5,12.5,0.6,12.5,28.5,104.1,0.0
2016,7,10,5,30,363.0,25.0,0.6,13.0,57.0,226.09,162.45
2016,7,10,5,45,461.0,32.5,0.6,13.5,99.0,300.5,237.98
2016,7,10,6,0,559.0,40.0,0.6,14.0,141.0,379.94,306.41
2016,7,10,6,15,618.5,45.0,0.55,14.5,189.0,446.12,361.11
2016,7,10,6,30,678.0,50.0,0.5,15.0,237.0,516.22,415.95
2016,7,10,6,45,720.0,54.0,0.5,16.0,288.0,576.7,459.92
2016,7,10,7,0,762.0,58.0,0.5,17.0,339.0,638.98,501.89
2016,7,10,7,15,790.5,61.0,0.5,17.5,390.0,691.17,535.8
2016,7,10,7,30,819.0,64.0,0.5,18.0,441.0,736.82,564.12
2016,7,10,7,45,841.0,66.5,0.5,18.5,491.0,782.78,591.87
2016,7,10,8,0,863.0,69.0,0.5,19.0,541.0,827.89,618.3
2016,7,10,8,15,879.0,71.0,0.5,19.5,589.0,865.95,639.52
2016,7,10,8,30,895.0,73.0,0.5,20.0,637.0,902.3,659.32
2016,7,10,8,45,907.5,74.5,0.5,21.0,681.0,932.86,673.87
2016,7,10,9,0,920.0,76.0,0.5,22.0,725.0,961.12,686.82
2016,7,10,9,15,929.5,77.5,0.5,22.0,765.0,984.01,698.97
2016,7,10,9,30,939.0,79.0,0.5,22.0,805.0,1004.16,709.54
2016,7,10,9,45,943.0,82.5,0.5,22.5,839.0,1018.3,715.16
2016,7,10,10,0,947.0,86.0,0.5,23.0,873.0,1029.3,719.04
2016,7,10,10,15,952.5,87.0,0.5,23.0,902.0,1035.83,721.77
2016,7,10,10,30,958.0,88.0,0.5,23.0,931.0,1039.19,722.79
2016,7,10,10,45,961.5,89.5,0.5,23.5,953.0,1037.9,719.82
2016,7,10,11,0,965.0,91.0,0.5,24.0,975.0,1033.38,715.13
2016,7,10,11,15,967.5,91.5,0.5,24.0,990.5,1023.64,708.89
2016,7,10,11,30,970.0,92.0,0.5,24.0,1006.0,1010.77,700.96
2016,7,10,11,45,970.5,93.0,0.55,24.0,1014.0,993.45,691.62
2016,7,10,12,0,971.0,94.0,0.6,24.0,1022.0,973.18,680.54
2016,7,10,12,15,971.0,94.0,0.6,24.0,1022.5,948.68,665.83
2016,7,10,12,30,971.0,94.0,0.6,24.0,1023.0,921.52,649.51
2016,7,10,12,45,960.0,100.5,0.65,24.0,1013.5,888.73,630.61
2016,7,10,13,0,949.0,107.0,0.7,24.0,1004.0,854.02,610.32
2016,7,10,13,15,946.0,106.5,0.7,24.0,990.0,817.45,587.77
2016,7,10,13,30,943.0,106.0,0.7,24.0,976.0,778.99,563.79
2016,7,10,13,45,939.0,105.0,0.7,24.0,955.0,737.67,537.32
2016,7,10,14,0,935.0,104.0,0.7,24.0,934.0,694.85,507.84
2016,7,10,14,15,929.0,103.0,0.7,24.0,906.0,649.5,475.87
2016,7,10,14,30,923.0,102.0,0.7,24.0,878.0,603.18,442.33
2016,7,10,14,45,916.0,100.0,0.7,24.0,844.5,554.73,406.32
2016,7,10,15,0,909.0,98.0,0.7,24.0,811.0,505.8,368.85
2016,7,10,15,15,899.0,96.0,0.7,23.5,772.0,455.33,329.77
2016,7,10,15,30,889.0,94.0,0.7,23.0,733.0,405.06,289.53
2016,7,10,15,45,877.0,91.5,0.7,23.0,689.5,354.15,247.22
2016,7,10,16,0,865.0,89.0,0.7,23.0,646.0,304.03,204.85
2016,7,10,16,15,848.0,86.0,0.65,22.5,599.0,253.41,162.54
2016,7,10,16,30,831.0,83.0,0.6,22.0,552.0,197.34,117.12
2016,7,10,16,45,810.5,79.5,0.6,22.0,502.5,149.34,80.9
2016,7,10,17,0,790.0,76.0,0.6,22.0,453.0,103.76,52.46
2016,7,10,17,15,761.0,72.5,0.6,21.5,402.0,60.59,36.4
2016,7,10,17,30,732.0,69.0,0.6,21.0,351.0,48.7,36.82
2016,7,10,17,45,693.5,64.0,0.6,20.5,300.5,46.64,35.23
2016,7,10,18,0,655.0,59.0,0.6,20.0,250.0,44.48,33.45
2016,7,10,18,15,596.5,53.0,0.6,19.0,201.5,37.66,27.54
2016,7,10,18,30,538.0,47.0,0.6,18.0,153.0,34.66,24.82
2016,7,10,18,45,450.5,38.5,0.6,17.5,110.5,29.27,19.78
2016,7,10,19,0,363.0,30.0,0.6,17.0,68.0,23.6,14.05
2016,7,10,19,15,181.5,15.0,0.6,16.5,34.0,11.48,0.0
2016,7,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,5,15,182.0,12.0,0.35,14.0,27.5,87.13,0.0
2016,7,11,5,30,364.0,24.0,0.3,15.0,55.0,224.63,157.81
2016,7,11,5,45,459.0,31.5,0.3,16.0,96.5,292.91,228.64
2016,7,11,6,0,554.0,39.0,0.3,17.0,138.0,375.29,297.67
2016,7,11,6,15,614.0,44.5,0.3,18.0,186.0,442.06,351.41
2016,7,11,6,30,674.0,50.0,0.3,19.0,234.0,512.87,405.36
2016,7,11,6,45,713.5,54.0,0.3,20.0,284.0,571.48,447.11
2016,7,11,7,0,753.0,58.0,0.3,21.0,334.0,631.7,486.78
2016,7,11,7,15,781.5,61.5,0.25,21.5,385.0,684.21,519.55
2016,7,11,7,30,810.0,65.0,0.2,22.0,436.0,730.21,546.72
2016,7,11,7,45,831.0,67.5,0.2,23.0,486.0,775.05,571.92
2016,7,11,8,0,852.0,70.0,0.2,24.0,536.0,819.01,595.75
2016,7,11,8,15,868.5,72.5,0.2,24.5,583.5,857.85,616.83
2016,7,11,8,30,885.0,75.0,0.2,25.0,631.0,895.01,636.52
2016,7,11,8,45,897.5,77.0,0.2,25.5,675.0,925.95,652.07
2016,7,11,9,0,910.0,79.0,0.2,26.0,719.0,954.61,666.12
2016,7,11,9,15,919.5,80.5,0.2,26.5,759.0,977.33,676.51
2016,7,11,9,30,929.0,82.0,0.2,27.0,799.0,997.34,685.34
2016,7,11,9,45,931.0,87.0,0.25,27.5,832.5,1011.11,691.57
2016,7,11,10,0,933.0,92.0,0.3,28.0,866.0,1021.68,696.16
2016,7,11,10,15,939.0,93.0,0.3,28.0,895.0,1028.61,699.05
2016,7,11,10,30,945.0,94.0,0.3,28.0,924.0,1032.39,700.28
2016,7,11,10,45,949.5,95.0,0.3,28.5,946.5,1031.53,697.6
2016,7,11,11,0,954.0,96.0,0.3,29.0,969.0,1027.47,693.26
2016,7,11,11,15,956.5,96.5,0.3,29.0,984.5,1017.79,687.22
2016,7,11,11,30,959.0,97.0,0.3,29.0,1000.0,1004.99,679.55
2016,7,11,11,45,960.0,97.5,0.3,29.5,1008.0,987.76,668.08
2016,7,11,12,0,961.0,98.0,0.3,30.0,1016.0,967.6,655.05
2016,7,11,12,15,960.5,98.0,0.3,29.5,1016.0,942.84,641.98
2016,7,11,12,30,960.0,98.0,0.3,29.0,1016.0,915.46,627.34
2016,7,11,12,45,958.0,98.0,0.35,29.0,1008.5,884.36,610.09
2016,7,11,13,0,956.0,98.0,0.4,29.0,1001.0,850.99,591.31
2016,7,11,13,15,953.0,97.5,0.4,29.0,986.5,814.26,569.37
2016,7,11,13,30,950.0,97.0,0.4,29.0,972.0,775.62,546.05
2016,7,11,13,45,945.0,96.5,0.45,29.0,950.5,733.85,521.11
2016,7,11,14,0,940.0,96.0,0.5,29.0,929.0,690.63,492.86
2016,7,11,14,15,934.0,94.5,0.5,28.5,901.0,644.69,462.24
2016,7,11,14,30,928.0,93.0,0.5,28.0,873.0,597.77,429.93
2016,7,11,14,45,920.0,92.0,0.5,28.0,839.5,549.46,394.73
2016,7,11,15,0,912.0,91.0,0.5,28.0,806.0,500.74,358.14
2016,7,11,15,15,902.0,89.0,0.5,27.5,767.0,450.16,319.74
2016,7,11,15,30,892.0,87.0,0.5,27.0,728.0,399.77,280.17
2016,7,11,15,45,880.0,85.0,0.55,26.5,685.0,349.15,239.52
2016,7,11,16,0,868.0,83.0,0.6,26.0,642.0,299.3,198.52
2016,7,11,16,15,852.0,80.5,0.6,25.5,595.0,249.17,157.13
2016,7,11,16,30,836.0,78.0,0.6,25.0,548.0,200.59,118.01
2016,7,11,16,45,816.0,74.5,0.6,24.5,499.0,145.24,76.68
2016,7,11,17,0,796.0,71.0,0.6,24.0,450.0,99.41,48.6
2016,7,11,17,15,768.0,67.5,0.6,23.0,399.5,55.95,32.94
2016,7,11,17,30,740.0,64.0,0.6,22.0,349.0,44.79,33.3
2016,7,11,17,45,703.0,59.5,0.6,21.5,299.0,42.99,31.91
2016,7,11,18,0,666.0,55.0,0.6,21.0,249.0,41.09,30.35
2016,7,11,18,15,609.5,49.5,0.6,20.0,201.0,38.19,27.88
2016,7,11,18,30,553.0,44.0,0.6,19.0,153.0,32.19,22.55
2016,7,11,18,45,465.0,36.5,0.6,18.5,110.5,27.57,18.21
2016,7,11,19,0,377.0,29.0,0.6,18.0,68.0,22.74,13.21
2016,7,11,19,15,188.5,14.5,0.6,17.5,34.0,11.08,0.0
2016,7,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,5,15,173.5,12.5,0.55,13.5,27.0,83.83,0.0
2016,7,12,5,30,347.0,25.0,0.5,14.0,54.0,216.8,150.96
2016,7,12,5,45,447.0,33.0,0.5,14.5,96.0,293.01,230.26
2016,7,12,6,0,547.0,41.0,0.5,15.0,138.0,377.55,302.35
2016,7,12,6,15,609.0,46.5,0.5,16.0,186.5,440.71,354.27
2016,7,12,6,30,671.0,52.0,0.5,17.0,235.0,512.65,409.98
2016,7,12,6,45,712.0,57.0,0.5,18.0,286.0,573.47,454.2
2016,7,12,7,0,753.0,62.0,0.5,19.0,337.0,636.01,496.14
2016,7,12,7,15,782.5,65.5,0.5,20.0,388.5,689.32,529.64
2016,7,12,7,30,812.0,69.0,0.5,21.0,440.0,742.8,561.99
2016,7,12,7,45,834.0,71.5,0.5,22.0,490.5,781.8,583.46
2016,7,12,8,0,856.0,74.0,0.5,23.0,541.0,826.65,608.3
2016,7,12,8,15,872.5,76.5,0.45,23.5,589.0,865.55,628.76
2016,7,12,8,30,889.0,79.0,0.4,24.0,637.0,902.76,647.69
2016,7,12,8,45,902.0,81.0,0.4,25.0,681.5,934.21,662.41
2016,7,12,9,0,915.0,83.0,0.4,26.0,726.0,963.37,675.54
2016,7,12,9,15,925.0,85.0,0.35,26.5,766.5,987.19,685.51
2016,7,12,9,30,935.0,87.0,0.3,27.0,807.0,1008.27,693.82
2016,7,12,9,45,945.5,86.5,0.3,27.5,842.5,1024.13,700.2
2016,7,12,10,0,956.0,86.0,0.3,28.0,878.0,1037.06,704.98
2016,7,12,10,15,961.5,87.0,0.3,28.0,907.0,1043.66,707.6
2016,7,12,10,30,967.0,88.0,0.3,28.0,936.0,1047.04,708.58
2016,7,12,10,45,970.5,89.0,0.3,28.5,958.5,1045.22,705.32
2016,7,12,11,0,974.0,90.0,0.3,29.0,981.0,1040.13,700.4
2016,7,12,11,15,976.5,90.5,0.3,29.0,996.0,1030.34,694.32
2016,7,12,11,30,979.0,91.0,0.3,29.0,1011.0,1017.37,686.57
2016,7,12,11,45,978.5,92.0,0.3,29.5,1019.0,998.99,674.46
2016,7,12,12,0,978.0,93.0,0.3,30.0,1027.0,977.68,660.8
2016,7,12,12,15,978.0,93.5,0.3,30.0,1027.0,953.5,646.87
2016,7,12,12,30,978.0,94.0,0.3,30.0,1027.0,926.62,631.35
2016,7,12,12,45,965.0,101.0,0.35,30.0,1017.0,892.43,612.39
2016,7,12,13,0,952.0,108.0,0.4,30.0,1007.0,856.39,592.17
2016,7,12,13,15,949.0,107.5,0.4,30.0,992.5,819.67,570.4
2016,7,12,13,30,946.0,107.0,0.4,30.0,978.0,781.05,547.23
2016,7,12,13,45,941.0,106.0,0.4,30.0,956.5,738.87,521.13
2016,7,12,14,0,936.0,105.0,0.4,30.0,935.0,695.26,492.2
2016,7,12,14,15,930.0,104.0,0.4,29.5,907.0,649.8,462.2
2016,7,12,14,30,924.0,103.0,0.4,29.0,879.0,603.37,430.53
2016,7,12,14,45,916.5,101.0,0.45,29.0,845.0,554.54,395.85
2016,7,12,15,0,909.0,99.0,0.5,29.0,811.0,505.27,359.6
2016,7,12,15,15,899.0,97.0,0.5,28.5,772.0,454.73,321.47
2016,7,12,15,30,889.0,95.0,0.5,28.0,733.0,404.38,282.17
