Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,15,45,877.0,92.5,0.5,27.5,689.5,353.39,241.29
2016,7,12,16,0,865.0,90.0,0.5,27.0,646.0,303.18,200.19
2016,7,12,16,15,848.5,87.0,0.5,26.5,598.5,252.59,158.85
2016,7,12,16,30,832.0,84.0,0.5,26.0,551.0,196.52,114.38
2016,7,12,16,45,811.0,80.5,0.5,25.5,501.5,148.35,79.02
2016,7,12,17,0,790.0,77.0,0.5,25.0,452.0,102.66,51.44
2016,7,12,17,15,760.5,73.0,0.5,24.5,401.0,59.07,36.0
2016,7,12,17,30,731.0,69.0,0.5,24.0,350.0,48.79,36.42
2016,7,12,17,45,691.5,64.0,0.5,23.5,299.5,46.73,34.84
2016,7,12,18,0,652.0,59.0,0.5,23.0,249.0,40.61,29.66
2016,7,12,18,15,592.0,53.0,0.5,22.0,200.5,37.75,27.25
2016,7,12,18,30,532.0,47.0,0.5,21.0,152.0,34.76,24.56
2016,7,12,18,45,439.5,38.5,0.5,20.0,109.0,29.37,19.6
2016,7,12,19,0,347.0,30.0,0.5,19.0,66.0,23.71,13.89
2016,7,12,19,15,173.5,15.0,0.5,18.5,33.0,11.55,0.0
2016,7,12,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,0.65,17.0,25.5,78.0,0.0
2016,7,13,5,30,320.0,25.0,0.5,18.0,51.0,203.1,136.78
2016,7,13,5,45,421.5,33.5,0.4,19.5,92.0,280.2,215.58
2016,7,13,6,0,523.0,42.0,0.3,21.0,133.0,364.96,284.82
2016,7,13,6,15,586.5,48.0,0.25,21.5,181.0,432.4,338.72
2016,7,13,6,30,650.0,54.0,0.2,22.0,229.0,500.83,390.76
2016,7,13,6,45,693.5,58.5,0.2,23.0,280.0,561.94,434.3
2016,7,13,7,0,737.0,63.0,0.2,24.0,331.0,624.95,475.48
2016,7,13,7,15,767.5,66.5,0.2,24.5,382.5,678.44,509.2
2016,7,13,7,30,798.0,70.0,0.2,25.0,434.0,732.22,541.96
2016,7,13,7,45,821.5,73.0,0.2,26.0,484.5,779.56,568.33
2016,7,13,8,0,845.0,76.0,0.2,27.0,535.0,819.0,588.86
2016,7,13,8,15,862.0,78.5,0.2,27.5,583.5,858.03,609.87
2016,7,13,8,30,879.0,81.0,0.2,28.0,632.0,895.43,629.44
2016,7,13,8,45,893.0,83.0,0.2,28.5,676.5,927.59,645.51
2016,7,13,9,0,907.0,85.0,0.2,29.0,721.0,957.53,660.1
2016,7,13,9,15,917.0,87.0,0.2,29.5,761.5,981.22,670.87
2016,7,13,9,30,927.0,89.0,0.2,30.0,802.0,1002.19,680.08
2016,7,13,9,45,926.5,95.5,0.2,30.5,835.0,1015.09,684.63
2016,7,13,10,0,926.0,102.0,0.2,31.0,868.0,1024.7,687.48
2016,7,13,10,15,932.0,103.0,0.2,31.0,897.0,1031.49,690.25
2016,7,13,10,30,938.0,104.0,0.2,31.0,926.0,1035.15,691.38
2016,7,13,10,45,943.0,105.0,0.2,31.5,949.0,1034.67,688.92
2016,7,13,11,0,948.0,106.0,0.2,32.0,972.0,1031.0,684.84
2016,7,13,11,15,950.5,106.5,0.2,32.0,987.5,1021.23,678.83
2016,7,13,11,30,953.0,107.0,0.2,32.0,1003.0,1008.36,671.25
2016,7,13,11,45,954.5,107.5,0.25,32.5,1011.0,991.53,661.18
2016,7,13,12,0,956.0,108.0,0.3,33.0,1019.0,971.77,649.58
2016,7,13,12,15,956.0,108.0,0.3,33.0,1020.0,947.4,635.65
2016,7,13,12,30,956.0,108.0,0.3,33.0,1021.0,920.41,620.22
2016,7,13,12,45,958.0,105.5,0.3,33.0,1015.0,890.27,602.91
2016,7,13,13,0,960.0,103.0,0.3,33.0,1009.0,857.67,584.07
2016,7,13,13,15,957.5,102.5,0.3,32.5,995.0,821.09,563.84
2016,7,13,13,30,955.0,102.0,0.3,32.0,981.0,782.54,542.16
2016,7,13,13,45,950.5,101.5,0.3,32.0,959.5,740.81,516.79
2016,7,13,14,0,946.0,101.0,0.3,32.0,938.0,697.58,488.42
2016,7,13,14,15,940.5,99.5,0.3,31.5,910.5,651.57,458.43
2016,7,13,14,30,935.0,98.0,0.3,31.0,883.0,604.53,426.74
2016,7,13,14,45,927.0,97.0,0.35,31.0,849.0,555.79,392.49
2016,7,13,15,0,919.0,96.0,0.4,31.0,815.0,506.62,356.69
2016,7,13,15,15,909.5,94.0,0.4,30.5,776.0,455.79,318.73
2016,7,13,15,30,900.0,92.0,0.4,30.0,737.0,405.09,279.56
2016,7,13,15,45,888.0,89.5,0.45,30.0,693.5,353.55,238.42
2016,7,13,16,0,876.0,87.0,0.5,30.0,650.0,302.78,197.07
2016,7,13,16,15,859.5,84.5,0.5,29.5,602.5,252.03,156.03
2016,7,13,16,30,843.0,82.0,0.5,29.0,555.0,202.86,117.3
2016,7,13,16,45,823.0,78.5,0.5,28.5,505.5,147.11,76.67
2016,7,13,17,0,803.0,75.0,0.5,28.0,456.0,100.87,49.27
2016,7,13,17,15,774.5,71.5,0.5,27.0,404.5,57.03,34.58
2016,7,13,17,30,746.0,68.0,0.5,26.0,353.0,48.09,35.51
2016,7,13,17,45,707.5,63.0,0.5,25.5,302.5,46.0,33.91
2016,7,13,18,0,669.0,58.0,0.5,25.0,252.0,43.81,32.13
2016,7,13,18,15,610.5,52.0,0.5,24.0,203.0,37.03,26.37
2016,7,13,18,30,552.0,46.0,0.5,23.0,154.0,33.99,23.66
2016,7,13,18,45,461.0,38.0,0.5,22.0,110.5,29.01,19.09
2016,7,13,19,0,370.0,30.0,0.5,21.0,67.0,23.8,13.75
2016,7,13,19,15,185.0,15.0,0.5,20.0,33.5,11.6,0.0
2016,7,13,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,12.0,0.35,18.0,25.5,79.97,0.0
2016,7,14,5,30,333.0,24.0,0.3,19.0,51.0,206.69,135.55
2016,7,14,5,45,436.0,32.5,0.3,20.5,92.5,285.74,218.14
2016,7,14,6,0,539.0,41.0,0.3,22.0,134.0,371.82,288.6
2016,7,14,6,15,602.5,46.5,0.25,23.0,182.5,435.26,338.85
2016,7,14,6,30,666.0,52.0,0.2,24.0,231.0,507.82,392.81
2016,7,14,6,45,708.5,56.5,0.2,25.0,282.0,568.82,435.74
2016,7,14,7,0,751.0,61.0,0.2,26.0,333.0,631.65,476.36
2016,7,14,7,15,781.0,64.5,0.15,26.5,384.5,685.28,509.18
2016,7,14,7,30,811.0,68.0,0.1,27.0,436.0,739.13,540.97
2016,7,14,7,45,833.0,71.0,0.1,28.0,486.5,778.77,561.97
2016,7,14,8,0,855.0,74.0,0.1,29.0,537.0,824.26,586.17
2016,7,14,8,15,871.5,76.5,0.1,29.5,585.0,863.17,606.7
2016,7,14,8,30,888.0,79.0,0.1,30.0,633.0,900.4,625.87
2016,7,14,8,45,901.0,80.5,0.1,30.5,677.5,931.29,640.92
2016,7,14,9,0,914.0,82.0,0.1,31.0,722.0,959.9,654.53
2016,7,14,9,15,923.5,84.0,0.1,31.5,762.5,983.3,664.98
2016,7,14,9,30,933.0,86.0,0.1,32.0,803.0,1003.94,673.86
2016,7,14,9,45,939.0,88.0,0.1,32.5,837.5,1018.27,679.15
2016,7,14,10,0,945.0,90.0,0.1,33.0,872.0,1029.54,682.85
2016,7,14,10,15,950.5,91.5,0.1,33.0,900.5,1036.63,685.71
2016,7,14,10,30,956.0,93.0,0.1,33.0,929.0,1040.52,686.95
2016,7,14,10,45,959.5,94.0,0.1,33.5,951.5,1038.69,683.72
2016,7,14,11,0,963.0,95.0,0.1,34.0,974.0,1033.63,678.9
2016,7,14,11,15,965.5,95.5,0.1,34.0,989.5,1023.88,673.0
2016,7,14,11,30,968.0,96.0,0.1,34.0,1005.0,1010.99,665.5
2016,7,14,11,45,969.0,96.5,0.15,34.5,1013.0,993.62,655.06
2016,7,14,12,0,970.0,97.0,0.2,35.0,1021.0,973.29,643.15
2016,7,14,12,15,969.5,97.0,0.2,35.0,1021.5,948.31,629.06
2016,7,14,12,30,969.0,97.0,0.2,35.0,1022.0,920.68,613.46
2016,7,14,12,45,960.0,102.5,0.2,35.0,1013.0,888.59,595.24
2016,7,14,13,0,951.0,108.0,0.2,35.0,1004.0,854.47,575.74
2016,7,14,13,15,948.5,107.0,0.2,34.5,990.0,817.68,555.64
2016,7,14,13,30,946.0,106.0,0.2,34.0,976.0,778.94,534.09
2016,7,14,13,45,942.0,105.0,0.25,34.0,955.0,737.39,509.66
2016,7,14,14,0,938.0,104.0,0.3,34.0,934.0,694.33,482.36
2016,7,14,14,15,932.0,103.0,0.3,33.5,906.0,648.73,452.84
2016,7,14,14,30,926.0,102.0,0.3,33.0,878.0,602.15,421.68
2016,7,14,14,45,919.0,100.0,0.3,33.0,844.5,553.42,387.2
2016,7,14,15,0,912.0,98.0,0.3,33.0,811.0,504.2,351.28
2016,7,14,15,15,902.0,96.0,0.3,32.5,771.5,453.44,313.81
2016,7,14,15,30,892.0,94.0,0.3,32.0,732.0,402.87,275.18
2016,7,14,15,45,880.5,91.0,0.35,31.5,688.5,351.42,235.05
2016,7,14,16,0,869.0,88.0,0.4,31.0,645.0,300.72,194.53
2016,7,14,16,15,852.5,85.5,0.4,30.5,598.0,250.27,154.02
2016,7,14,16,30,836.0,83.0,0.4,30.0,551.0,194.3,110.47
2016,7,14,16,45,816.5,79.0,0.4,29.5,501.5,145.66,75.53
2016,7,14,17,0,797.0,75.0,0.4,29.0,452.0,99.36,48.37
2016,7,14,17,15,768.0,71.0,0.4,28.0,401.0,55.41,41.13
2016,7,14,17,30,739.0,67.0,0.4,27.0,350.0,47.31,34.7
2016,7,14,17,45,700.5,62.0,0.4,26.5,299.0,45.2,33.08
2016,7,14,18,0,662.0,57.0,0.4,26.0,248.0,42.97,31.27
2016,7,14,18,15,602.5,51.5,0.4,25.0,199.5,36.66,25.93
2016,7,14,18,30,543.0,46.0,0.4,24.0,151.0,34.04,23.59
2016,7,14,18,45,451.5,37.5,0.4,23.0,108.0,28.62,18.65
2016,7,14,19,0,360.0,29.0,0.4,22.0,65.0,22.92,12.89
2016,7,14,19,15,180.0,14.5,0.4,21.5,32.5,11.19,0.0
2016,7,14,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,0.65,19.0,24.0,71.38,0.0
2016,7,15,5,30,290.0,25.0,0.5,20.0,48.0,186.83,119.11
2016,7,15,5,45,394.5,34.5,0.35,21.0,88.5,266.78,203.3
2016,7,15,6,0,499.0,44.0,0.2,22.0,129.0,353.0,273.77
2016,7,15,6,15,566.0,50.5,0.15,22.5,177.0,422.13,328.78
2016,7,15,6,30,633.0,57.0,0.1,23.0,225.0,496.13,384.69
2016,7,15,6,45,677.0,62.0,0.1,24.0,276.0,553.36,425.36
2016,7,15,7,0,721.0,67.0,0.1,25.0,327.0,616.76,467.1
2016,7,15,7,15,753.5,71.0,0.05,26.0,378.5,671.88,500.41
2016,7,15,7,30,786.0,75.0,0.0,27.0,430.0,727.41,532.76
2016,7,15,7,45,809.0,78.5,0.0,28.0,480.5,774.62,558.73
2016,7,15,8,0,832.0,82.0,0.0,29.0,531.0,821.01,583.4
2016,7,15,8,15,850.0,85.0,0.0,29.5,579.5,853.9,600.18
2016,7,15,8,30,868.0,88.0,0.0,30.0,628.0,892.44,620.3
2016,7,15,8,45,881.0,90.5,0.05,30.5,672.5,923.97,636.11
2016,7,15,9,0,894.0,93.0,0.1,31.0,717.0,953.26,650.78
2016,7,15,9,15,904.5,95.0,0.1,31.0,757.5,977.15,662.89
2016,7,15,9,30,915.0,97.0,0.1,31.0,798.0,998.37,673.52
2016,7,15,9,45,921.5,99.5,0.1,31.5,833.0,1013.43,679.27
2016,7,15,10,0,928.0,102.0,0.1,32.0,868.0,1025.47,683.44
2016,7,15,10,15,934.0,103.0,0.1,32.0,897.0,1032.29,686.15
2016,7,15,10,30,940.0,104.0,0.1,32.0,926.0,1035.98,687.29
2016,7,15,10,45,943.0,105.5,0.1,32.5,948.0,1034.08,684.03
2016,7,15,11,0,946.0,107.0,0.1,33.0,970.0,1028.99,679.18
2016,7,15,11,15,773.0,220.0,0.1,33.0,932.5,976.71,648.97
2016,7,15,11,30,600.0,333.0,0.1,33.0,895.0,908.31,606.39
2016,7,15,11,45,776.5,221.5,0.15,33.5,956.0,947.32,632.74
2016,7,15,12,0,953.0,110.0,0.2,34.0,1017.0,969.88,644.58
2016,7,15,12,15,953.0,110.0,0.2,34.0,1017.5,945.53,630.12
2016,7,15,12,30,953.0,110.0,0.2,34.0,1018.0,918.56,614.82
2016,7,15,12,45,946.0,113.5,0.2,34.0,1009.5,886.52,596.51
2016,7,15,13,0,939.0,117.0,0.2,34.0,1001.0,852.43,576.94
2016,7,15,13,15,936.0,116.5,0.2,34.0,987.0,815.99,555.81
2016,7,15,13,30,933.0,116.0,0.2,34.0,973.0,777.66,533.35
2016,7,15,13,45,929.5,114.0,0.2,34.0,952.0,735.96,507.8
2016,7,15,14,0,926.0,112.0,0.2,34.0,931.0,692.76,479.81
2016,7,15,14,15,920.0,111.0,0.2,33.5,903.0,647.56,450.67
2016,7,15,14,30,914.0,110.0,0.2,33.0,875.0,601.4,419.91
2016,7,15,14,45,907.0,107.5,0.25,33.0,841.5,552.7,386.09
2016,7,15,15,0,900.0,105.0,0.3,33.0,808.0,503.53,350.74
2016,7,15,15,15,889.5,103.0,0.3,32.5,768.5,453.04,313.51
2016,7,15,15,30,879.0,101.0,0.3,32.0,729.0,402.8,275.17
2016,7,15,15,45,866.5,97.5,0.3,32.0,685.5,351.18,234.32
2016,7,15,16,0,854.0,94.0,0.3,32.0,642.0,300.42,193.45
2016,7,15,16,15,836.0,91.5,0.3,31.5,594.0,243.45,148.61
2016,7,15,16,30,818.0,89.0,0.3,31.0,546.0,194.98,111.07
2016,7,15,16,45,797.0,84.5,0.35,30.5,496.5,146.63,76.79
2016,7,15,17,0,776.0,80.0,0.4,30.0,447.0,100.78,50.29
2016,7,15,17,15,745.0,76.0,0.4,29.0,395.5,57.85,42.98
2016,7,15,17,30,714.0,72.0,0.4,28.0,344.0,51.34,37.93
2016,7,15,17,45,675.5,66.5,0.4,27.5,294.0,44.49,32.32
2016,7,15,18,0,637.0,61.0,0.4,27.0,244.0,42.32,30.57
2016,7,15,18,15,575.0,54.5,0.4,26.0,195.5,39.13,27.91
2016,7,15,18,30,513.0,48.0,0.4,25.0,147.0,35.8,24.95
2016,7,15,18,45,422.5,39.0,0.4,24.0,105.0,30.01,19.71
2016,7,15,19,0,332.0,30.0,0.4,23.0,63.0,23.93,13.54
2016,7,15,19,15,166.0,15.0,0.4,22.5,31.5,11.68,0.0
2016,7,15,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,5,15,150.0,12.0,0.65,17.5,23.5,72.74,0.0
2016,7,16,5,30,300.0,24.0,0.5,18.0,47.0,189.11,117.95
2016,7,16,5,45,409.5,32.5,0.4,19.0,88.0,271.39,208.06
2016,7,16,6,0,519.0,41.0,0.3,20.0,129.0,359.54,281.16
2016,7,16,6,15,584.5,47.5,0.25,21.0,177.0,428.45,336.01
2016,7,16,6,30,650.0,54.0,0.2,22.0,225.0,498.38,388.74
2016,7,16,6,45,695.5,58.0,0.2,23.0,276.5,560.21,433.01
2016,7,16,7,0,741.0,62.0,0.2,24.0,328.0,624.07,475.01
2016,7,16,7,15,772.0,66.0,0.2,24.5,379.5,678.73,509.58
2016,7,16,7,30,803.0,70.0,0.2,25.0,431.0,733.71,543.15
2016,7,16,7,45,826.5,72.5,0.2,25.5,482.0,780.62,570.33
2016,7,16,8,0,850.0,75.0,0.2,26.0,533.0,819.66,591.8
2016,7,16,8,15,867.0,77.5,0.15,26.5,581.5,858.9,612.21
2016,7,16,8,30,884.0,80.0,0.1,27.0,630.0,896.49,631.18
2016,7,16,8,45,897.5,82.0,0.1,27.5,675.0,928.37,647.07
2016,7,16,9,0,911.0,84.0,0.1,28.0,720.0,958.0,661.47
2016,7,16,9,15,921.5,86.0,0.1,28.5,760.5,982.31,672.6
2016,7,16,9,30,932.0,88.0,0.1,29.0,801.0,1003.9,682.15
2016,7,16,9,45,938.0,90.5,0.15,29.5,836.0,1018.79,688.69
2016,7,16,10,0,944.0,93.0,0.2,30.0,871.0,1030.59,693.74
2016,7,16,10,15,950.0,94.0,0.2,30.0,900.0,1037.6,696.58
2016,7,16,10,30,956.0,95.0,0.2,30.0,929.0,1041.43,697.79
2016,7,16,10,45,959.5,96.0,0.2,30.5,951.5,1039.58,694.53
2016,7,16,11,0,963.0,97.0,0.2,31.0,974.0,1034.5,689.64
2016,7,16,11,15,965.5,98.0,0.2,31.0,989.5,1025.23,683.92
2016,7,16,11,30,968.0,99.0,0.2,31.0,1005.0,1012.8,676.55
2016,7,16,11,45,968.5,99.5,0.2,31.0,1013.0,994.9,666.17
2016,7,16,12,0,969.0,100.0,0.2,31.0,1021.0,974.07,654.21
2016,7,16,12,15,968.5,100.5,0.2,31.0,1021.5,949.52,640.14
2016,7,16,12,30,968.0,101.0,0.2,31.0,1022.0,922.3,624.52
2016,7,16,12,45,965.5,101.5,0.25,31.0,1015.0,890.88,607.29
2016,7,16,13,0,963.0,102.0,0.3,31.0,1008.0,857.18,588.57
2016,7,16,13,15,960.0,101.5,0.3,31.0,994.0,820.05,566.7
2016,7,16,13,30,957.0,101.0,0.3,31.0,980.0,780.97,543.45
2016,7,16,13,45,953.0,100.0,0.3,31.0,958.5,738.97,517.73
2016,7,16,14,0,949.0,99.0,0.3,31.0,937.0,695.43,489.02
2016,7,16,14,15,943.0,98.0,0.3,30.5,909.0,649.34,458.78
2016,7,16,14,30,937.0,97.0,0.3,30.0,881.0,602.23,426.84
2016,7,16,14,45,929.0,96.0,0.35,30.0,847.0,553.29,392.23
2016,7,16,15,0,921.0,95.0,0.4,30.0,813.0,503.92,356.06
2016,7,16,15,15,910.5,93.0,0.4,29.5,773.5,452.47,317.44
2016,7,16,15,30,900.0,91.0,0.4,29.0,734.0,401.25,277.66
2016,7,16,15,45,886.5,89.0,0.4,29.0,690.0,349.52,235.94
2016,7,16,16,0,873.0,87.0,0.4,29.0,646.0,298.72,194.29
2016,7,16,16,15,856.5,84.5,0.4,28.5,598.0,248.01,153.26
2016,7,16,16,30,840.0,82.0,0.4,28.0,550.0,191.77,109.24
2016,7,16,16,45,817.5,79.0,0.4,27.5,500.0,143.33,74.56
2016,7,16,17,0,795.0,76.0,0.4,27.0,450.0,97.52,48.21
2016,7,16,17,15,765.5,72.0,0.4,26.5,399.0,53.65,39.94
2016,7,16,17,30,736.0,68.0,0.4,26.0,348.0,48.23,35.64
2016,7,16,17,45,695.0,63.5,0.45,25.5,296.5,46.57,34.4
2016,7,16,18,0,654.0,59.0,0.5,25.0,245.0,40.85,29.59
2016,7,16,18,15,592.5,53.0,0.5,24.0,196.5,38.0,27.19
2016,7,16,18,30,531.0,47.0,0.5,23.0,148.0,35.03,24.52
2016,7,16,18,45,435.5,38.5,0.5,22.0,105.0,29.66,19.58
2016,7,16,19,0,340.0,30.0,0.5,21.0,62.0,24.03,13.66
2016,7,16,19,15,170.0,15.0,0.5,20.0,31.0,11.73,0.0
2016,7,16,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,5,15,150.5,11.5,0.55,15.5,22.5,72.25,0.0
2016,7,17,5,30,301.0,23.0,0.5,16.0,45.0,187.25,113.47
2016,7,17,5,45,413.0,31.0,0.5,16.5,86.0,270.74,209.36
2016,7,17,6,0,525.0,39.0,0.5,17.0,127.0,359.55,285.2
2016,7,17,6,15,590.0,45.0,0.45,18.0,175.0,423.73,337.75
2016,7,17,6,30,655.0,51.0,0.4,19.0,223.0,497.13,394.18
2016,7,17,6,45,698.0,55.5,0.4,20.0,273.5,557.96,438.6
2016,7,17,7,0,741.0,60.0,0.4,21.0,324.0,620.69,480.68
2016,7,17,7,15,771.0,63.5,0.4,21.5,375.0,673.95,515.06
2016,7,17,7,30,801.0,67.0,0.4,22.0,426.0,727.47,548.44
2016,7,17,7,45,823.5,69.5,0.4,22.5,476.5,766.65,571.15
2016,7,17,8,0,846.0,72.0,0.4,23.0,527.0,811.72,597.33
2016,7,17,8,15,862.5,74.5,0.4,23.5,574.5,850.49,618.71
2016,7,17,8,30,879.0,77.0,0.4,24.0,622.0,887.59,638.7
2016,7,17,8,45,891.0,79.5,0.4,24.5,666.5,918.65,654.6
2016,7,17,9,0,903.0,82.0,0.4,25.0,711.0,947.41,668.95
2016,7,17,9,15,913.0,83.5,0.4,25.5,750.5,970.59,679.81
2016,7,17,9,30,923.0,85.0,0.4,26.0,790.0,991.09,689.07
2016,7,17,9,45,928.0,88.0,0.4,26.5,824.5,1005.56,694.78
2016,7,17,10,0,933.0,91.0,0.4,27.0,859.0,1016.96,698.8
2016,7,17,10,15,938.5,92.0,0.4,27.0,887.5,1023.5,701.47
2016,7,17,10,30,944.0,93.0,0.4,27.0,916.0,1026.89,702.49
2016,7,17,10,45,948.0,94.0,0.4,27.0,938.5,1025.63,700.94
2016,7,17,11,0,952.0,95.0,0.4,27.0,961.0,1021.16,697.7
2016,7,17,11,15,954.5,95.5,0.4,27.0,976.5,1011.54,691.6
2016,7,17,11,30,957.0,96.0,0.4,27.0,992.0,998.81,683.84
2016,7,17,11,45,957.5,97.0,0.4,27.0,999.5,981.65,673.59
2016,7,17,12,0,958.0,98.0,0.4,27.0,1007.0,961.55,661.7
2016,7,17,12,15,957.5,98.0,0.4,27.0,1008.0,936.8,647.08
2016,7,17,12,30,957.0,98.0,0.4,27.0,1009.0,909.42,630.91
2016,7,17,12,45,948.5,102.5,0.45,27.0,1000.0,877.12,612.66
2016,7,17,13,0,940.0,107.0,0.5,27.0,991.0,842.8,593.0
2016,7,17,13,15,937.5,106.5,0.5,26.5,977.5,806.75,572.27
2016,7,17,13,30,935.0,106.0,0.5,26.0,964.0,768.77,550.02
2016,7,17,13,45,930.5,105.5,0.55,26.0,942.5,727.64,524.47
2016,7,17,14,0,926.0,105.0,0.6,26.0,921.0,685.05,496.06
2016,7,17,14,15,920.0,103.5,0.6,25.5,894.0,639.42,465.04
2016,7,17,14,30,914.0,102.0,0.6,25.0,867.0,592.82,432.33
2016,7,17,14,45,632.0,220.5,0.6,25.0,739.5,498.65,363.79
2016,7,17,15,0,350.0,339.0,0.6,25.0,612.0,438.91,320.24
2016,7,17,15,15,613.5,217.5,0.6,24.5,667.0,422.3,306.38
2016,7,17,15,30,877.0,96.0,0.6,24.0,722.0,395.87,280.92
2016,7,17,15,45,863.5,94.0,0.65,23.5,678.5,345.21,239.46
2016,7,17,16,0,850.0,92.0,0.7,23.0,635.0,295.47,198.06
2016,7,17,16,15,833.0,89.0,0.7,22.5,588.0,238.42,151.06
2016,7,17,16,30,816.0,86.0,0.7,22.0,541.0,189.82,111.78
2016,7,17,16,45,794.0,82.5,0.7,21.5,491.5,142.22,76.85
2016,7,17,17,0,772.0,79.0,0.7,21.0,442.0,97.21,50.46
2016,7,17,17,15,741.5,75.0,0.7,20.0,391.0,54.47,41.83
2016,7,17,17,30,711.0,71.0,0.7,19.0,340.0,50.65,38.88
2016,7,17,17,45,667.5,66.5,0.7,18.5,289.5,44.6,33.75
2016,7,17,18,0,624.0,62.0,0.7,18.0,239.0,43.23,32.63
2016,7,17,18,15,561.5,55.5,0.65,17.5,191.0,40.09,29.84
2016,7,17,18,30,499.0,49.0,0.6,17.0,143.0,36.82,26.76
2016,7,17,18,45,397.5,40.0,0.6,16.5,101.0,31.07,21.3
2016,7,17,19,0,296.0,31.0,0.6,16.0,59.0,25.06,14.74
2016,7,17,19,15,148.0,15.5,0.6,15.5,29.5,12.24,0.0
2016,7,17,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,0.5,12.5,20.5,62.9,0.0
2016,7,18,5,30,256.0,23.0,0.5,13.0,41.0,165.65,96.84
2016,7,18,5,45,367.5,32.0,0.5,13.5,80.5,248.82,194.33
2016,7,18,6,0,479.0,41.0,0.5,14.0,120.0,336.45,270.26
2016,7,18,6,15,546.0,47.5,0.5,14.5,166.5,404.34,327.31
2016,7,18,6,30,613.0,54.0,0.5,15.0,213.0,477.26,385.66
2016,7,18,6,45,660.5,58.5,0.5,16.0,263.5,535.57,429.55
2016,7,18,7,0,708.0,63.0,0.5,17.0,314.0,600.09,474.6
2016,7,18,7,15,739.5,66.5,0.45,17.5,364.5,653.3,509.3
2016,7,18,7,30,771.0,70.0,0.4,18.0,415.0,706.91,542.95
2016,7,18,7,45,796.0,73.0,0.4,19.0,465.0,754.68,571.07
2016,7,18,8,0,821.0,76.0,0.4,20.0,515.0,794.71,593.17
2016,7,18,8,15,838.5,78.5,0.4,20.5,562.5,833.62,615.19
2016,7,18,8,30,856.0,81.0,0.4,21.0,610.0,870.99,635.79
2016,7,18,8,45,870.5,82.5,0.4,21.5,654.5,902.63,652.4
2016,7,18,9,0,885.0,84.0,0.4,22.0,699.0,932.14,667.55
2016,7,18,9,15,895.5,85.5,0.4,22.5,739.0,955.52,678.77
2016,7,18,9,30,906.0,87.0,0.4,23.0,779.0,976.27,688.42
2016,7,18,9,45,913.5,89.0,0.4,23.5,813.5,991.89,694.97
2016,7,18,10,0,921.0,91.0,0.4,24.0,848.0,1004.53,699.86
2016,7,18,10,15,927.0,92.0,0.4,24.0,877.0,1011.55,702.85
2016,7,18,10,30,933.0,93.0,0.4,24.0,906.0,1015.46,704.19
2016,7,18,10,45,939.5,92.5,0.4,24.5,928.5,1015.1,701.79
2016,7,18,11,0,946.0,92.0,0.4,25.0,951.0,1011.57,697.71
2016,7,18,11,15,949.0,92.5,0.4,25.0,966.5,1002.55,691.88
2016,7,18,11,30,952.0,93.0,0.4,25.0,982.0,990.4,684.38
2016,7,18,11,45,955.0,92.0,0.45,25.0,990.5,973.7,675.39
2016,7,18,12,0,958.0,91.0,0.5,25.0,999.0,954.03,664.67
2016,7,18,12,15,958.0,91.0,0.5,25.0,1000.0,929.81,650.14
2016,7,18,12,30,958.0,91.0,0.5,25.0,1001.0,902.92,634.02
2016,7,18,12,45,956.0,91.0,0.5,25.0,994.0,871.84,615.27
2016,7,18,13,0,954.0,91.0,0.5,25.0,987.0,838.46,595.02
2016,7,18,13,15,951.5,90.5,0.5,25.0,973.5,802.08,572.74
2016,7,18,13,30,949.0,90.0,0.5,25.0,960.0,763.72,549.0
2016,7,18,13,45,947.5,88.0,0.5,25.0,939.5,722.88,523.23
2016,7,18,14,0,946.0,86.0,0.5,25.0,919.0,680.31,494.07
2016,7,18,14,15,941.0,85.0,0.5,24.5,892.0,634.98,463.11
2016,7,18,14,30,936.0,84.0,0.5,24.0,865.0,588.54,430.35
2016,7,18,14,45,930.5,81.5,0.5,24.0,832.0,539.67,393.97
2016,7,18,15,0,925.0,79.0,0.5,24.0,799.0,490.15,355.96
2016,7,18,15,15,916.0,77.5,0.5,23.5,760.5,439.6,316.6
2016,7,18,15,30,907.0,76.0,0.5,23.0,722.0,389.12,275.94
2016,7,18,15,45,896.5,74.0,0.5,23.0,679.0,338.04,233.25
2016,7,18,16,0,886.0,72.0,0.5,23.0,636.0,287.6,190.42
2016,7,18,16,15,870.5,69.5,0.5,22.5,589.0,236.55,147.78
2016,7,18,16,30,855.0,67.0,0.5,22.0,542.0,187.01,107.72
2016,7,18,16,45,835.5,64.5,0.5,21.5,493.0,138.73,72.44
2016,7,18,17,0,816.0,62.0,0.5,21.0,444.0,92.66,45.92
2016,7,18,17,15,789.0,59.0,0.5,20.5,393.5,48.52,36.61
2016,7,18,17,30,762.0,56.0,0.5,20.0,343.0,39.02,28.6
2016,7,18,17,45,723.0,52.5,0.5,19.5,292.5,37.74,27.63
2016,7,18,18,0,684.0,49.0,0.5,19.0,242.0,36.43,26.55
2016,7,18,18,15,627.0,44.0,0.5,18.0,194.0,33.76,24.22
2016,7,18,18,30,570.0,39.0,0.5,17.0,146.0,31.01,21.67
2016,7,18,18,45,475.0,32.0,0.5,16.5,103.0,26.23,17.1
2016,7,18,19,0,380.0,25.0,0.5,16.0,60.0,19.53,10.14
2016,7,18,19,15,190.0,12.5,0.5,15.5,30.0,9.59,0.0
2016,7,18,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,5,15,161.0,10.0,0.4,12.5,21.5,74.62,0.0
2016,7,19,5,30,322.0,20.0,0.4,13.0,43.0,186.13,103.0
2016,7,19,5,45,434.0,27.5,0.4,13.5,83.5,270.88,210.47
2016,7,19,6,0,546.0,35.0,0.4,14.0,124.0,360.23,288.08
2016,7,19,6,15,609.0,40.5,0.4,15.0,171.5,427.85,344.17
2016,7,19,6,30,672.0,46.0,0.4,16.0,219.0,499.91,400.72
2016,7,19,6,45,716.5,49.0,0.4,17.0,269.5,560.3,445.34
2016,7,19,7,0,761.0,52.0,0.4,18.0,320.0,622.75,487.69
2016,7,19,7,15,790.0,55.0,0.35,18.5,371.5,668.96,516.82
2016,7,19,7,30,819.0,58.0,0.3,19.0,423.0,721.56,549.33
2016,7,19,7,45,840.0,60.5,0.3,20.0,473.0,766.93,575.39
2016,7,19,8,0,861.0,63.0,0.3,21.0,523.0,811.41,600.08
2016,7,19,8,15,877.0,65.0,0.3,21.5,570.5,849.71,621.25
2016,7,19,8,30,893.0,67.0,0.3,22.0,618.0,886.31,641.0
2016,7,19,8,45,903.0,70.5,0.3,23.0,662.0,917.26,655.63
2016,7,19,9,0,913.0,74.0,0.3,24.0,706.0,945.74,668.56
2016,7,19,9,15,922.5,75.5,0.3,24.0,746.0,968.77,680.63
2016,7,19,9,30,932.0,77.0,0.3,24.0,786.0,989.05,691.13
2016,7,19,9,45,936.5,80.0,0.3,24.5,820.5,1003.3,696.73
2016,7,19,10,0,941.0,83.0,0.3,25.0,855.0,1014.43,700.62
2016,7,19,10,15,946.5,84.0,0.3,25.0,884.0,1021.14,703.4
2016,7,19,10,30,952.0,85.0,0.3,25.0,913.0,1024.66,704.49
2016,7,19,10,45,955.0,86.5,0.35,25.0,935.0,1023.07,703.88
2016,7,19,11,0,958.0,88.0,0.4,25.0,957.0,1018.23,701.57
2016,7,19,11,15,961.0,88.5,0.4,25.0,972.5,1009.14,695.73
2016,7,19,11,30,964.0,89.0,0.4,25.0,988.0,996.88,688.18
2016,7,19,11,45,965.5,88.5,0.4,25.0,996.5,979.13,677.47
2016,7,19,12,0,967.0,88.0,0.4,25.0,1005.0,958.42,665.11
2016,7,19,12,15,967.0,88.0,0.4,25.0,1005.5,934.01,650.58
2016,7,19,12,30,967.0,88.0,0.4,25.0,1006.0,906.9,634.42
2016,7,19,12,45,953.5,96.0,0.4,25.5,996.5,873.59,613.21
2016,7,19,13,0,940.0,104.0,0.4,26.0,987.0,838.42,590.87
2016,7,19,13,15,937.5,103.5,0.4,26.0,973.0,802.34,568.99
2016,7,19,13,30,935.0,103.0,0.4,26.0,959.0,764.31,545.67
2016,7,19,13,45,935.5,99.0,0.45,26.0,939.0,723.46,520.47
2016,7,19,14,0,936.0,95.0,0.5,26.0,919.0,680.78,492.16
2016,7,19,14,15,930.5,94.0,0.5,25.5,891.5,635.45,461.36
2016,7,19,14,30,925.0,93.0,0.5,25.0,864.0,589.08,428.8
2016,7,19,14,45,921.0,89.5,0.5,25.0,831.0,540.5,392.81
2016,7,19,15,0,917.0,86.0,0.5,25.0,798.0,491.16,355.12
2016,7,19,15,15,907.0,84.5,0.5,24.5,759.0,440.48,315.87
2016,7,19,15,30,897.0,83.0,0.5,24.0,720.0,389.97,275.43
2016,7,19,15,45,889.0,79.0,0.5,24.0,677.5,338.43,232.59
2016,7,19,16,0,881.0,75.0,0.5,24.0,635.0,287.31,189.42
2016,7,19,16,15,865.0,72.5,0.5,23.5,588.0,236.33,147.1
2016,7,19,16,30,849.0,70.0,0.5,23.0,541.0,186.92,107.44
2016,7,19,16,45,831.5,66.5,0.5,22.5,492.0,138.32,72.15
2016,7,19,17,0,814.0,63.0,0.5,22.0,443.0,91.75,45.61
2016,7,19,17,15,786.5,60.0,0.5,21.5,392.5,40.59,29.61
2016,7,19,17,30,759.0,57.0,0.5,21.0,342.0,39.83,29.19
2016,7,19,17,45,723.0,52.5,0.5,20.5,291.5,37.8,27.55
2016,7,19,18,0,687.0,48.0,0.5,20.0,241.0,35.67,25.75
2016,7,19,18,15,630.0,43.0,0.5,19.0,193.0,32.96,23.4
2016,7,19,18,30,573.0,38.0,0.5,18.0,145.0,30.17,20.82
2016,7,19,18,45,481.5,31.0,0.5,17.5,102.5,25.36,16.24
2016,7,19,19,0,390.0,24.0,0.5,17.0,60.0,20.37,10.62
2016,7,19,19,15,195.0,12.0,0.5,16.5,30.0,9.2,0.0
2016,7,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,5,15,152.0,10.5,0.45,13.5,20.5,71.23,0.0
2016,7,20,5,30,304.0,21.0,0.4,14.0,41.0,182.65,93.54
2016,7,20,5,45,420.0,28.5,0.4,15.0,81.5,269.46,207.44
2016,7,20,6,0,536.0,36.0,0.4,16.0,122.0,355.15,281.7
2016,7,20,6,15,601.5,41.5,0.35,17.0,170.0,423.86,338.03
2016,7,20,6,30,667.0,47.0,0.3,18.0,218.0,497.16,394.64
2016,7,20,6,45,713.5,51.0,0.3,19.0,269.5,560.01,440.75
2016,7,20,7,0,760.0,55.0,0.3,20.0,321.0,625.1,484.47
2016,7,20,7,15,790.0,58.0,0.25,20.5,372.5,678.38,518.12
2016,7,20,7,30,820.0,61.0,0.2,21.0,424.0,725.34,546.21
2016,7,20,7,45,843.5,63.0,0.2,22.0,475.0,772.08,572.88
2016,7,20,8,0,867.0,65.0,0.2,23.0,526.0,818.1,598.17
2016,7,20,8,15,883.5,67.5,0.15,23.5,574.5,857.61,618.92
2016,7,20,8,30,900.0,70.0,0.1,24.0,623.0,895.39,638.26
2016,7,20,8,45,913.5,71.5,0.1,25.0,668.5,927.24,653.06
2016,7,20,9,0,927.0,73.0,0.1,26.0,714.0,956.8,666.27
2016,7,20,9,15,936.5,74.5,0.1,26.5,754.5,980.07,676.88
2016,7,20,9,30,946.0,76.0,0.1,27.0,795.0,1000.54,685.88
2016,7,20,9,45,945.0,82.5,0.1,27.5,829.0,1013.59,690.57
2016,7,20,10,0,944.0,89.0,0.1,28.0,863.0,1023.24,693.47
2016,7,20,10,15,950.0,90.0,0.1,28.0,892.5,1030.35,696.42
2016,7,20,10,30,956.0,91.0,0.1,28.0,922.0,1034.26,697.68
2016,7,20,10,45,962.0,91.0,0.15,28.5,945.0,1033.86,696.11
2016,7,20,11,0,968.0,91.0,0.2,29.0,968.0,1030.2,692.98
2016,7,20,11,15,970.5,91.5,0.2,29.0,984.0,1020.46,686.9
2016,7,20,11,30,973.0,92.0,0.2,29.0,1000.0,1007.53,679.17
2016,7,20,11,45,975.5,92.0,0.25,29.0,1009.0,990.97,670.47
2016,7,20,12,0,978.0,92.0,0.3,29.0,1018.0,971.37,660.11
2016,7,20,12,15,978.0,92.0,0.3,29.0,1018.5,946.61,645.7
2016,7,20,12,30,978.0,92.0,0.3,29.0,1019.0,919.12,629.72
2016,7,20,12,45,977.5,91.5,0.3,29.0,1012.5,888.15,611.61
2016,7,20,13,0,977.0,91.0,0.3,29.0,1006.0,854.72,591.95
2016,7,20,13,15,974.5,90.5,0.3,28.5,992.0,817.47,570.93
2016,7,20,13,30,972.0,90.0,0.3,28.0,978.0,778.18,548.37
2016,7,20,13,45,969.5,88.5,0.35,28.0,957.5,736.11,523.19
2016,7,20,14,0,967.0,87.0,0.4,28.0,937.0,692.35,494.54
2016,7,20,14,15,961.5,86.0,0.4,27.5,909.0,645.72,463.3
2016,7,20,14,30,956.0,85.0,0.4,27.0,881.0,597.99,430.25
2016,7,20,14,45,950.5,83.0,0.45,27.0,847.5,548.51,394.52
2016,7,20,15,0,945.0,81.0,0.5,27.0,814.0,498.35,356.96
2016,7,20,15,15,936.0,79.5,0.5,26.5,775.0,446.71,317.27
2016,7,20,15,30,927.0,78.0,0.5,26.0,736.0,395.12,276.25
2016,7,20,15,45,917.0,75.5,0.5,26.0,692.0,342.68,232.97
2016,7,20,16,0,907.0,73.0,0.5,26.0,648.0,290.82,189.51
2016,7,20,16,15,891.5,71.0,0.5,25.0,600.5,239.01,147.09
2016,7,20,16,30,876.0,69.0,0.5,24.0,553.0,188.7,107.22
2016,7,20,16,45,857.5,65.5,0.5,23.5,503.0,138.61,71.23
2016,7,20,17,0,839.0,62.0,0.5,23.0,453.0,90.68,44.44
2016,7,20,17,15,812.0,59.0,0.5,22.5,401.5,47.28,35.23
2016,7,20,17,30,785.0,56.0,0.5,22.0,350.0,39.21,28.51
2016,7,20,17,45,747.5,52.0,0.5,21.5,298.5,37.54,27.2
2016,7,20,18,0,710.0,48.0,0.5,21.0,247.0,35.79,25.74
2016,7,20,18,15,652.5,43.0,0.5,20.0,197.5,33.07,23.38
2016,7,20,18,30,595.0,38.0,0.5,19.0,148.0,30.28,20.81
2016,7,20,18,45,501.0,31.0,0.5,18.0,104.0,25.47,16.27
2016,7,20,19,0,407.0,24.0,0.5,17.0,60.0,20.48,10.53
2016,7,20,19,15,203.5,12.0,0.5,16.5,30.0,10.01,0.0
2016,7,20,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.0,0.45,14.5,20.0,72.93,0.0
2016,7,21,5,30,316.0,20.0,0.4,15.0,40.0,185.64,86.1
2016,7,21,5,45,430.0,27.5,0.4,15.5,81.0,267.53,204.87
2016,7,21,6,0,544.0,35.0,0.4,16.0,122.0,357.55,283.25
2016,7,21,6,15,609.0,40.5,0.4,16.5,169.5,426.18,340.59
2016,7,21,6,30,674.0,46.0,0.4,17.0,217.0,499.4,398.62
2016,7,21,6,45,719.0,49.5,0.4,18.0,268.5,560.83,444.08
2016,7,21,7,0,764.0,53.0,0.4,19.0,320.0,624.37,487.08
2016,7,21,7,15,794.0,56.0,0.4,19.5,371.5,671.45,517.42
2016,7,21,7,30,824.0,59.0,0.4,20.0,423.0,724.93,551.22
2016,7,21,7,45,847.0,61.5,0.4,21.0,474.0,772.08,578.42
2016,7,21,8,0,870.0,64.0,0.4,22.0,525.0,818.45,604.27
2016,7,21,8,15,887.0,66.0,0.35,22.5,573.5,857.88,625.12
2016,7,21,8,30,904.0,68.0,0.3,23.0,622.0,895.62,644.45
2016,7,21,8,45,917.0,69.5,0.3,23.5,667.5,927.14,660.52
2016,7,21,9,0,930.0,71.0,0.3,24.0,713.0,956.35,675.04
2016,7,21,9,15,940.0,72.5,0.3,24.5,754.0,980.18,686.19
2016,7,21,9,30,950.0,74.0,0.3,25.0,795.0,1001.22,695.69
2016,7,21,9,45,955.0,77.5,0.3,25.5,830.5,1016.76,701.95
2016,7,21,10,0,960.0,81.0,0.3,26.0,866.0,1029.1,706.44
2016,7,21,10,15,966.0,82.0,0.3,26.0,895.5,1036.37,709.48
2016,7,21,10,30,972.0,83.0,0.3,26.0,925.0,1040.4,710.82
2016,7,21,10,45,976.0,84.0,0.35,26.5,948.5,1039.17,709.05
2016,7,21,11,0,980.0,85.0,0.4,27.0,972.0,1034.64,705.56
2016,7,21,11,15,983.0,85.5,0.4,27.0,988.0,1025.33,699.66
2016,7,21,11,30,986.0,86.0,0.4,27.0,1004.0,1012.78,692.02
2016,7,21,11,45,987.0,86.5,0.45,27.0,1012.5,995.19,682.68
2016,7,21,12,0,988.0,87.0,0.5,27.0,1021.0,974.56,671.59
2016,7,21,12,15,988.5,87.0,0.5,26.5,1022.0,950.06,658.41
2016,7,21,12,30,989.0,87.0,0.5,26.0,1023.0,922.76,643.5
2016,7,21,12,45,981.0,91.5,0.5,26.0,1015.0,890.02,623.94
2016,7,21,13,0,973.0,96.0,0.5,26.0,1007.0,855.14,602.98
2016,7,21,13,15,971.0,95.5,0.5,26.0,993.5,818.3,580.65
2016,7,21,13,30,969.0,95.0,0.5,26.0,980.0,779.4,556.8
2016,7,21,13,45,968.0,92.5,0.5,26.0,959.5,737.49,530.34
2016,7,21,14,0,967.0,90.0,0.5,26.0,939.0,693.77,500.63
2016,7,21,14,15,962.0,89.0,0.5,25.5,911.0,647.36,469.16
2016,7,21,14,30,957.0,88.0,0.5,25.0,883.0,599.8,435.82
2016,7,21,14,45,952.5,85.0,0.5,25.0,849.5,549.85,398.86
2016,7,21,15,0,948.0,82.0,0.5,25.0,816.0,499.13,360.13
2016,7,21,15,15,938.5,80.5,0.5,24.5,776.5,447.09,319.82
2016,7,21,15,30,929.0,79.0,0.5,24.0,737.0,395.14,278.2
2016,7,21,15,45,919.0,76.0,0.5,24.0,693.0,342.14,234.16
2016,7,21,16,0,909.0,73.0,0.5,24.0,649.0,289.72,189.94
2016,7,21,16,15,893.5,71.0,0.5,23.5,601.0,237.77,146.81
2016,7,21,16,30,878.0,69.0,0.5,23.0,553.0,187.32,106.47
2016,7,21,16,45,858.5,66.0,0.5,22.5,502.5,137.38,70.73
2016,7,21,17,0,839.0,63.0,0.5,22.0,452.0,89.68,44.5
2016,7,21,17,15,811.5,60.0,0.5,21.5,400.0,48.02,36.03
2016,7,21,17,30,784.0,57.0,0.5,21.0,348.0,40.04,29.37
2016,7,21,17,45,744.5,53.0,0.5,20.5,296.0,38.4,28.07
2016,7,21,18,0,705.0,49.0,0.5,20.0,244.0,36.69,26.64
2016,7,21,18,15,646.0,44.0,0.5,19.0,194.5,34.02,24.31
2016,7,21,18,30,587.0,39.0,0.5,18.0,145.0,31.28,21.77
2016,7,21,18,45,489.5,31.5,0.5,17.5,101.5,26.03,16.76
2016,7,21,19,0,392.0,24.0,0.5,17.0,58.0,20.57,10.4
2016,7,21,19,15,196.0,12.0,0.5,16.5,29.0,11.44,0.0
2016,7,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,0.45,14.0,19.5,73.02,0.0
2016,7,22,5,30,320.0,19.0,0.4,15.0,39.0,180.53,73.55
2016,7,22,5,45,435.5,27.5,0.4,16.0,80.5,269.52,205.15
2016,7,22,6,0,551.0,36.0,0.4,17.0,122.0,361.59,284.87
2016,7,22,6,15,617.5,41.5,0.35,18.0,170.5,431.5,342.05
2016,7,22,6,30,684.0,47.0,0.3,19.0,219.0,506.02,399.41
2016,7,22,6,45,728.0,51.0,0.3,20.0,271.0,567.87,444.64
2016,7,22,7,0,772.0,55.0,0.3,21.0,323.0,631.71,487.27
2016,7,22,7,15,802.5,58.5,0.25,22.0,375.5,686.47,520.76
2016,7,22,7,30,833.0,62.0,0.2,23.0,428.0,734.9,548.49
2016,7,22,7,45,855.0,64.5,0.2,24.0,479.5,781.48,574.66
2016,7,22,8,0,877.0,67.0,0.2,25.0,531.0,827.19,599.4
2016,7,22,8,15,893.5,69.5,0.2,25.5,580.0,866.95,620.84
2016,7,22,8,30,910.0,72.0,0.2,26.0,629.0,904.96,640.83
2016,7,22,8,45,923.0,73.5,0.2,27.0,674.5,936.55,655.28
2016,7,22,9,0,936.0,75.0,0.2,28.0,720.0,965.81,668.13
2016,7,22,9,15,945.5,76.5,0.2,28.5,761.0,989.2,678.69
2016,7,22,9,30,955.0,78.0,0.2,29.0,802.0,1009.77,687.63
2016,7,22,9,45,962.0,79.5,0.2,29.5,837.5,1024.94,693.47
2016,7,22,10,0,969.0,81.0,0.2,30.0,873.0,1036.99,697.63
2016,7,22,10,15,974.5,82.0,0.2,30.0,902.5,1043.79,700.33
2016,7,22,10,30,980.0,83.0,0.2,30.0,932.0,1047.31,701.34
2016,7,22,10,45,983.5,84.5,0.2,30.5,954.5,1046.1,698.42
2016,7,22,11,0,987.0,86.0,0.2,31.0,977.0,1041.53,693.8
2016,7,22,11,15,989.0,86.5,0.2,31.0,993.0,1031.16,687.44
2016,7,22,11,30,991.0,87.0,0.2,31.0,1009.0,1017.55,679.41
2016,7,22,11,45,991.5,87.5,0.25,31.5,1017.0,999.38,668.56
2016,7,22,12,0,992.0,88.0,0.3,32.0,1025.0,978.17,656.1
2016,7,22,12,15,992.0,88.0,0.3,32.0,1026.0,953.09,641.74
2016,7,22,12,30,992.0,88.0,0.3,32.0,1027.0,925.22,625.77
