Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,12,45,985.0,92.0,0.3,32.0,1018.5,892.71,607.01
2016,7,22,13,0,978.0,96.0,0.3,32.0,1010.0,857.98,586.85
2016,7,22,13,15,975.0,95.5,0.3,31.5,996.0,820.18,565.81
2016,7,22,13,30,972.0,95.0,0.3,31.0,982.0,780.36,543.25
2016,7,22,13,45,967.5,94.5,0.3,31.0,960.0,737.69,516.97
2016,7,22,14,0,963.0,94.0,0.3,31.0,938.0,693.46,487.7
2016,7,22,14,15,957.0,93.0,0.3,31.0,910.0,646.54,455.88
2016,7,22,14,30,951.0,92.0,0.3,31.0,882.0,598.57,422.41
2016,7,22,14,45,942.5,91.0,0.35,31.0,847.5,548.51,386.98
2016,7,22,15,0,934.0,90.0,0.4,31.0,813.0,498.03,349.97
2016,7,22,15,15,924.0,88.5,0.4,30.5,773.0,446.34,311.04
2016,7,22,15,30,914.0,87.0,0.4,30.0,733.0,394.81,270.88
2016,7,22,15,45,900.0,85.0,0.4,30.0,688.0,342.03,228.33
2016,7,22,16,0,886.0,83.0,0.4,30.0,643.0,290.22,185.96
2016,7,22,16,15,869.0,80.5,0.4,29.5,595.0,238.58,144.44
2016,7,22,16,30,852.0,78.0,0.4,29.0,547.0,188.6,105.77
2016,7,22,16,45,829.0,75.5,0.45,28.5,496.0,132.59,66.6
2016,7,22,17,0,806.0,73.0,0.5,28.0,445.0,86.47,42.39
2016,7,22,17,15,775.5,69.0,0.5,27.0,393.0,47.52,34.74
2016,7,22,17,30,745.0,65.0,0.5,26.0,341.0,46.29,34.02
2016,7,22,17,45,701.0,60.5,0.5,25.5,289.0,44.53,32.67
2016,7,22,18,0,657.0,56.0,0.5,25.0,237.0,42.72,31.18
2016,7,22,18,15,592.5,50.0,0.5,24.0,188.0,36.02,25.45
2016,7,22,18,30,528.0,44.0,0.5,23.0,139.0,32.96,22.66
2016,7,22,18,45,423.5,35.0,0.5,22.0,96.0,27.03,17.18
2016,7,22,19,0,319.0,26.0,0.5,21.0,53.0,20.79,10.08
2016,7,22,19,15,159.5,13.0,0.5,20.0,26.5,12.39,0.0
2016,7,22,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,5,15,146.0,9.5,0.45,17.0,18.0,67.19,0.0
2016,7,23,5,30,292.0,19.0,0.4,18.0,36.0,171.3,57.08
2016,7,23,5,45,410.0,27.5,0.4,19.5,77.0,261.74,195.7
2016,7,23,6,0,528.0,36.0,0.4,21.0,118.0,348.36,270.33
2016,7,23,6,15,597.0,42.0,0.35,22.0,166.5,419.27,327.65
2016,7,23,6,30,666.0,48.0,0.3,23.0,215.0,495.08,385.3
2016,7,23,6,45,712.0,52.5,0.3,24.0,266.5,558.18,430.91
2016,7,23,7,0,758.0,57.0,0.3,25.0,318.0,623.45,474.24
2016,7,23,7,15,789.5,60.5,0.25,26.0,370.5,678.44,507.49
2016,7,23,7,30,821.0,64.0,0.2,27.0,423.0,727.18,535.09
2016,7,23,7,45,844.0,66.5,0.2,28.0,474.5,774.14,561.18
2016,7,23,8,0,867.0,69.0,0.2,29.0,526.0,820.33,585.89
2016,7,23,8,15,884.0,71.5,0.2,29.5,575.0,860.23,607.12
2016,7,23,8,30,901.0,74.0,0.2,30.0,624.0,898.42,626.95
2016,7,23,8,45,914.0,76.0,0.2,30.5,669.5,930.41,642.7
2016,7,23,9,0,927.0,78.0,0.2,31.0,715.0,960.06,656.93
2016,7,23,9,15,937.0,79.5,0.2,31.5,756.0,983.75,667.54
2016,7,23,9,30,947.0,81.0,0.2,32.0,797.0,1004.65,676.57
2016,7,23,9,45,951.0,84.5,0.2,32.5,831.5,1019.07,681.9
2016,7,23,10,0,955.0,88.0,0.2,33.0,866.0,1030.29,685.55
2016,7,23,10,15,960.5,89.0,0.2,33.0,895.5,1036.94,688.15
2016,7,23,10,30,966.0,90.0,0.2,33.0,925.0,1040.36,689.1
2016,7,23,10,45,969.5,91.0,0.25,33.5,948.0,1038.54,686.92
2016,7,23,11,0,973.0,92.0,0.3,34.0,971.0,1033.44,683.14
2016,7,23,11,15,975.5,92.5,0.3,34.0,986.5,1023.58,677.12
2016,7,23,11,30,978.0,93.0,0.3,34.0,1002.0,1010.51,669.44
2016,7,23,11,45,978.5,94.0,0.3,34.5,1010.0,992.95,657.97
2016,7,23,12,0,979.0,95.0,0.3,35.0,1018.0,972.35,644.92
2016,7,23,12,15,979.0,95.0,0.3,35.0,1019.0,947.44,630.8
2016,7,23,12,30,979.0,95.0,0.3,35.0,1020.0,919.79,615.11
2016,7,23,12,45,973.0,98.0,0.35,35.0,1012.0,887.39,597.55
2016,7,23,13,0,967.0,101.0,0.4,35.0,1004.0,852.79,578.54
2016,7,23,13,15,964.5,100.5,0.4,34.5,989.5,815.64,558.03
2016,7,23,13,30,962.0,100.0,0.4,34.0,975.0,776.47,536.0
2016,7,23,13,45,957.5,99.0,0.4,34.0,953.5,733.65,509.58
2016,7,23,14,0,953.0,98.0,0.4,34.0,932.0,689.3,480.45
2016,7,23,14,15,947.0,97.0,0.4,33.5,904.0,642.72,449.98
2016,7,23,14,30,941.0,96.0,0.4,33.0,876.0,595.11,417.77
2016,7,23,14,45,933.0,94.5,0.4,33.0,841.5,545.25,382.11
2016,7,23,15,0,925.0,93.0,0.4,33.0,807.0,494.95,344.99
2016,7,23,15,15,914.5,91.5,0.4,32.5,767.0,443.42,306.47
2016,7,23,15,30,904.0,90.0,0.4,32.0,727.0,392.1,266.8
2016,7,23,15,45,890.0,88.0,0.4,32.0,682.5,339.75,224.9
2016,7,23,16,0,876.0,86.0,0.4,32.0,638.0,288.37,183.22
2016,7,23,16,15,859.0,83.0,0.4,31.5,590.0,236.78,142.16
2016,7,23,16,30,842.0,80.0,0.4,31.0,542.0,186.86,103.98
2016,7,23,16,45,818.0,77.5,0.4,30.5,491.0,131.26,65.66
2016,7,23,17,0,794.0,75.0,0.4,30.0,440.0,85.64,42.38
2016,7,23,17,15,762.5,71.0,0.4,29.0,388.0,49.11,35.76
2016,7,23,17,30,731.0,67.0,0.4,28.0,336.0,47.96,35.12
2016,7,23,17,45,686.0,62.0,0.45,27.5,284.0,45.86,33.49
2016,7,23,18,0,641.0,57.0,0.5,27.0,232.0,39.8,28.41
2016,7,23,18,15,575.0,50.5,0.5,25.5,183.5,36.49,25.66
2016,7,23,18,30,509.0,44.0,0.5,24.0,135.0,33.03,22.6
2016,7,23,18,45,401.0,35.0,0.5,23.0,93.0,27.11,17.13
2016,7,23,19,0,293.0,26.0,0.5,22.0,51.0,20.89,9.8
2016,7,23,19,15,146.5,13.0,0.5,21.5,25.5,12.39,0.0
2016,7,23,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,5,15,127.5,9.5,0.75,19.0,16.5,59.63,0.0
2016,7,24,5,30,255.0,19.0,0.6,20.0,33.0,153.68,37.73
2016,7,24,5,45,372.5,28.5,0.5,21.0,72.5,244.2,180.95
2016,7,24,6,0,490.0,38.0,0.4,22.0,112.0,334.71,258.66
2016,7,24,6,15,561.5,44.5,0.35,23.0,159.5,405.14,315.53
2016,7,24,6,30,633.0,51.0,0.3,24.0,207.0,477.18,370.59
2016,7,24,6,45,680.0,55.5,0.3,25.0,258.0,539.71,415.95
2016,7,24,7,0,727.0,60.0,0.3,26.0,309.0,604.45,459.44
2016,7,24,7,15,760.0,64.0,0.25,26.5,361.0,660.07,494.33
2016,7,24,7,30,793.0,68.0,0.2,27.0,413.0,716.18,528.13
2016,7,24,7,45,817.0,71.0,0.2,28.0,464.0,763.88,554.77
2016,7,24,8,0,841.0,74.0,0.2,29.0,515.0,803.79,575.62
2016,7,24,8,15,859.0,76.5,0.2,29.5,564.0,843.77,597.19
2016,7,24,8,30,877.0,79.0,0.2,30.0,613.0,882.17,617.33
2016,7,24,8,45,891.5,81.0,0.2,30.5,658.5,914.93,633.69
2016,7,24,9,0,906.0,83.0,0.2,31.0,704.0,945.49,648.58
2016,7,24,9,15,916.5,85.0,0.2,31.0,745.0,969.84,661.0
2016,7,24,9,30,927.0,87.0,0.2,31.0,786.0,991.46,671.9
2016,7,24,9,45,935.0,88.0,0.2,31.5,821.5,1006.65,677.76
2016,7,24,10,0,943.0,89.0,0.2,32.0,857.0,1018.82,682.03
2016,7,24,10,15,949.0,90.5,0.2,32.0,886.5,1026.47,685.21
2016,7,24,10,30,955.0,92.0,0.2,32.0,916.0,1030.89,686.74
2016,7,24,10,45,959.5,92.5,0.25,32.5,939.0,1029.52,684.79
2016,7,24,11,0,964.0,93.0,0.3,33.0,962.0,1024.89,681.25
2016,7,24,11,15,966.5,94.0,0.3,33.0,978.0,1015.62,675.52
2016,7,24,11,30,969.0,95.0,0.3,33.0,994.0,1003.14,668.12
2016,7,24,11,45,970.5,95.5,0.3,33.5,1002.5,986.09,656.88
2016,7,24,12,0,972.0,96.0,0.3,34.0,1011.0,966.02,644.06
2016,7,24,12,15,972.0,96.0,0.3,33.5,1011.5,941.23,631.2
2016,7,24,12,30,972.0,96.0,0.3,33.0,1012.0,913.71,616.71
2016,7,24,12,45,964.5,99.5,0.3,33.0,1004.0,880.71,597.65
2016,7,24,13,0,957.0,103.0,0.3,33.0,996.0,845.61,577.27
2016,7,24,13,15,954.5,102.5,0.3,33.0,981.5,808.73,555.66
2016,7,24,13,30,952.0,102.0,0.3,33.0,967.0,769.86,532.62
2016,7,24,13,45,947.0,101.5,0.35,33.0,945.5,727.47,506.98
2016,7,24,14,0,942.0,101.0,0.4,33.0,924.0,683.59,478.7
2016,7,24,14,15,936.0,100.0,0.4,32.5,896.5,637.41,448.3
2016,7,24,14,30,930.0,99.0,0.4,32.0,869.0,590.21,416.17
2016,7,24,14,45,922.5,97.5,0.4,32.0,834.5,541.03,380.77
2016,7,24,15,0,915.0,96.0,0.4,32.0,800.0,491.37,343.9
2016,7,24,15,15,904.5,94.0,0.4,31.5,760.5,439.84,305.21
2016,7,24,15,30,894.0,92.0,0.4,31.0,721.0,388.54,265.38
2016,7,24,15,45,881.5,89.5,0.4,30.5,677.0,336.68,224.1
2016,7,24,16,0,869.0,87.0,0.4,30.0,633.0,285.65,182.78
2016,7,24,16,15,852.0,84.0,0.4,29.5,585.5,234.37,141.67
2016,7,24,16,30,835.0,81.0,0.4,29.0,538.0,177.6,98.1
2016,7,24,16,45,814.0,77.5,0.45,28.5,487.5,129.03,64.97
2016,7,24,17,0,793.0,74.0,0.5,28.0,437.0,82.96,41.48
2016,7,24,17,15,762.5,70.0,0.5,27.0,385.5,48.42,35.52
2016,7,24,17,30,732.0,66.0,0.5,26.0,334.0,47.24,34.84
2016,7,24,17,45,690.5,61.0,0.5,25.5,283.0,45.12,33.17
2016,7,24,18,0,649.0,56.0,0.5,25.0,232.0,42.9,31.34
2016,7,24,18,15,584.0,49.5,0.5,24.0,183.0,35.78,25.22
2016,7,24,18,30,519.0,43.0,0.5,23.0,134.0,32.28,22.04
2016,7,24,18,45,415.0,34.0,0.5,22.0,92.0,26.32,16.51
2016,7,24,19,0,311.0,25.0,0.5,21.0,50.0,20.06,8.9
2016,7,24,19,15,155.5,12.5,0.5,20.5,25.0,11.91,0.0
2016,7,24,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,15,116.5,9.5,0.85,18.0,16.0,55.09,0.0
2016,7,25,5,30,233.0,19.0,0.7,19.0,32.0,142.78,20.6
2016,7,25,5,45,364.0,28.5,0.55,20.0,71.5,239.6,177.31
2016,7,25,6,0,495.0,38.0,0.4,21.0,111.0,336.71,260.85
2016,7,25,6,15,567.5,44.5,0.35,22.0,159.5,407.86,318.54
2016,7,25,6,30,640.0,51.0,0.3,23.0,208.0,480.63,374.4
2016,7,25,6,45,689.0,55.5,0.25,24.5,259.5,544.75,419.8
2016,7,25,7,0,738.0,60.0,0.2,26.0,311.0,611.24,462.97
2016,7,25,7,15,771.0,63.5,0.15,26.5,363.5,666.62,497.51
2016,7,25,7,30,804.0,67.0,0.1,27.0,416.0,722.47,531.03
2016,7,25,7,45,828.5,70.0,0.1,28.0,467.5,770.94,557.98
2016,7,25,8,0,853.0,73.0,0.1,29.0,519.0,811.65,579.16
2016,7,25,8,15,870.5,75.5,0.1,29.5,568.0,851.54,600.5
2016,7,25,8,30,888.0,78.0,0.1,30.0,617.0,889.79,620.38
2016,7,25,8,45,902.0,80.0,0.1,31.0,662.5,922.36,635.21
2016,7,25,9,0,916.0,82.0,0.1,32.0,708.0,952.66,648.48
2016,7,25,9,15,926.0,83.5,0.05,32.0,749.0,976.12,659.59
2016,7,25,9,30,936.0,85.0,0.0,32.0,790.0,996.83,669.47
2016,7,25,9,45,941.5,88.0,0.0,32.5,825.0,1011.98,675.21
2016,7,25,10,0,947.0,91.0,0.0,33.0,860.0,1023.97,679.29
2016,7,25,10,15,952.5,92.0,0.0,33.5,889.5,1030.56,680.43
2016,7,25,10,30,958.0,93.0,0.0,34.0,919.0,1033.91,679.95
2016,7,25,10,45,962.0,94.0,0.05,34.5,941.5,1032.54,677.37
2016,7,25,11,0,966.0,95.0,0.1,35.0,964.0,1027.89,673.45
2016,7,25,11,15,968.5,95.5,0.1,35.0,980.0,1018.03,667.47
2016,7,25,11,30,971.0,96.0,0.1,35.0,996.0,1004.97,659.87
2016,7,25,11,45,971.5,97.0,0.1,35.5,1004.0,987.42,648.52
2016,7,25,12,0,972.0,98.0,0.1,36.0,1012.0,966.87,635.62
2016,7,25,12,15,972.0,98.0,0.1,36.0,1012.5,942.01,621.66
2016,7,25,12,30,972.0,98.0,0.1,36.0,1013.0,914.42,606.17
2016,7,25,12,45,968.0,99.0,0.15,36.0,1006.0,881.89,588.48
2016,7,25,13,0,964.0,100.0,0.2,36.0,999.0,847.1,569.43
2016,7,25,13,15,961.5,99.5,0.2,36.0,984.5,809.96,548.03
2016,7,25,13,30,959.0,99.0,0.2,36.0,970.0,770.81,525.2
2016,7,25,13,45,954.0,99.0,0.2,36.0,948.5,728.56,499.36
2016,7,25,14,0,949.0,99.0,0.2,36.0,927.0,684.81,470.96
2016,7,25,14,15,943.0,97.5,0.2,35.5,898.5,637.85,440.68
2016,7,25,14,30,937.0,96.0,0.2,35.0,870.0,589.88,408.68
2016,7,25,14,45,928.0,95.0,0.2,35.0,835.5,540.03,373.47
2016,7,25,15,0,919.0,94.0,0.2,35.0,801.0,489.83,336.88
2016,7,25,15,15,908.0,92.5,0.2,34.5,761.0,438.29,298.84
2016,7,25,15,30,897.0,91.0,0.2,34.0,721.0,387.01,259.7
2016,7,25,15,45,882.5,89.0,0.2,34.0,676.0,334.77,218.43
2016,7,25,16,0,868.0,87.0,0.2,34.0,631.0,283.55,177.45
2016,7,25,16,15,850.0,84.5,0.2,33.5,583.0,232.49,137.43
2016,7,25,16,30,832.0,82.0,0.2,33.0,535.0,176.04,95.14
2016,7,25,16,45,808.0,78.5,0.25,32.5,484.0,127.32,62.95
2016,7,25,17,0,784.0,75.0,0.3,32.0,433.0,81.42,40.54
2016,7,25,17,15,752.0,71.0,0.3,31.0,381.0,49.26,35.56
2016,7,25,17,30,720.0,67.0,0.3,30.0,329.0,48.12,34.94
2016,7,25,17,45,674.0,62.0,0.3,29.5,278.0,46.03,33.33
2016,7,25,18,0,628.0,57.0,0.3,29.0,227.0,39.97,28.28
2016,7,25,18,15,561.0,50.5,0.3,27.5,178.0,36.67,25.56
2016,7,25,18,30,494.0,44.0,0.3,26.0,129.0,33.24,22.52
2016,7,25,18,45,387.0,34.5,0.35,24.5,88.0,26.87,16.71
2016,7,25,19,0,280.0,25.0,0.4,23.0,47.0,20.17,8.45
2016,7,25,19,15,140.0,12.5,0.4,22.5,23.5,11.91,0.0
2016,7,25,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,15,108.5,9.0,0.5,20.0,14.5,51.28,0.0
2016,7,26,5,30,217.0,18.0,0.4,21.0,29.0,133.53,2.16
2016,7,26,5,45,337.5,28.0,0.35,22.5,67.5,225.65,163.89
2016,7,26,6,0,458.0,38.0,0.3,24.0,106.0,316.33,241.92
2016,7,26,6,15,532.5,45.5,0.25,25.0,153.0,388.22,299.57
2016,7,26,6,30,607.0,53.0,0.2,26.0,200.0,465.93,358.37
2016,7,26,6,45,655.5,58.5,0.2,27.0,251.0,525.23,401.23
2016,7,26,7,0,704.0,64.0,0.2,28.0,302.0,591.33,445.85
2016,7,26,7,15,738.5,68.0,0.15,29.0,354.0,647.25,479.9
2016,7,26,7,30,773.0,72.0,0.1,30.0,406.0,703.77,512.83
2016,7,26,7,45,798.0,75.5,0.1,31.0,457.0,752.27,539.73
2016,7,26,8,0,823.0,79.0,0.1,32.0,508.0,800.1,565.35
2016,7,26,8,15,841.5,82.0,0.05,32.5,556.5,833.45,581.84
2016,7,26,8,30,860.0,85.0,0.0,33.0,605.0,872.38,601.81
2016,7,26,8,45,874.5,87.5,0.0,34.0,650.5,905.28,616.76
2016,7,26,9,0,889.0,90.0,0.0,35.0,696.0,936.01,630.2
2016,7,26,9,15,900.0,92.0,0.0,35.5,737.0,960.46,641.13
2016,7,26,9,30,911.0,94.0,0.0,36.0,778.0,982.24,650.55
2016,7,26,9,45,921.5,94.5,0.0,36.5,814.5,999.03,657.15
2016,7,26,10,0,932.0,95.0,0.0,37.0,851.0,1012.88,662.2
2016,7,26,10,15,938.0,96.0,0.0,37.0,880.5,1019.85,664.89
2016,7,26,10,30,944.0,97.0,0.0,37.0,910.0,1023.63,666.04
2016,7,26,10,45,948.5,98.5,0.05,37.5,933.0,1023.25,664.02
2016,7,26,11,0,953.0,100.0,0.1,38.0,956.0,1019.61,660.68
2016,7,26,11,15,955.5,100.5,0.1,38.0,971.5,1009.79,654.77
2016,7,26,11,30,958.0,101.0,0.1,38.0,987.0,996.8,647.29
2016,7,26,11,45,959.5,101.5,0.1,38.0,995.5,979.8,637.69
2016,7,26,12,0,961.0,102.0,0.1,38.0,1004.0,959.79,626.5
2016,7,26,12,15,961.0,102.0,0.1,38.0,1005.0,935.1,612.71
2016,7,26,12,30,961.0,102.0,0.1,38.0,1006.0,907.7,597.42
2016,7,26,12,45,950.0,107.5,0.15,38.0,996.5,873.87,579.07
2016,7,26,13,0,939.0,113.0,0.2,38.0,987.0,838.1,559.56
2016,7,26,13,15,936.0,112.5,0.2,38.0,972.5,801.27,538.46
2016,7,26,13,30,933.0,112.0,0.2,38.0,958.0,762.51,515.99
2016,7,26,13,45,928.0,111.5,0.2,38.0,936.5,720.65,490.06
2016,7,26,14,0,923.0,111.0,0.2,38.0,915.0,677.36,462.16
2016,7,26,14,15,916.0,109.5,0.2,37.5,886.5,630.78,432.34
2016,7,26,14,30,909.0,108.0,0.2,37.0,858.0,583.32,400.91
2016,7,26,14,45,900.0,106.5,0.25,37.0,823.5,534.19,366.94
2016,7,26,15,0,891.0,105.0,0.3,37.0,789.0,484.75,331.54
2016,7,26,15,15,879.5,103.0,0.3,36.5,749.0,433.82,294.17
2016,7,26,15,30,868.0,101.0,0.3,36.0,709.0,383.23,255.81
2016,7,26,15,45,853.5,98.5,0.3,36.0,664.5,331.91,215.54
2016,7,26,16,0,839.0,96.0,0.3,36.0,620.0,274.97,170.91
2016,7,26,16,15,820.0,93.0,0.3,35.5,572.0,224.5,131.72
2016,7,26,16,30,801.0,90.0,0.3,35.0,524.0,176.02,95.74
2016,7,26,16,45,777.0,86.0,0.3,34.5,474.0,128.47,64.77
2016,7,26,17,0,753.0,82.0,0.3,34.0,424.0,83.75,43.52
2016,7,26,17,15,719.5,77.5,0.3,33.0,372.5,54.44,39.48
2016,7,26,17,30,686.0,73.0,0.3,32.0,321.0,48.12,34.6
2016,7,26,17,45,642.5,66.5,0.3,31.5,270.5,45.38,32.47
2016,7,26,18,0,599.0,60.0,0.3,31.0,220.0,42.44,30.07
2016,7,26,18,15,530.5,52.5,0.3,29.5,172.0,38.43,26.76
2016,7,26,18,30,462.0,45.0,0.3,28.0,124.0,34.21,23.08
2016,7,26,18,45,360.0,34.5,0.35,27.0,84.0,26.97,16.52
2016,7,26,19,0,258.0,24.0,0.4,26.0,44.0,19.32,7.2
2016,7,26,19,15,129.0,12.0,0.4,25.0,22.0,11.44,0.0
2016,7,26,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,5,15,124.0,8.5,0.9,22.0,14.5,56.72,0.0
2016,7,27,5,30,248.0,17.0,0.7,23.0,29.0,144.88,0.0
2016,7,27,5,45,367.0,26.5,0.5,24.0,67.5,237.67,170.41
2016,7,27,6,0,486.0,36.0,0.3,25.0,106.0,328.0,249.2
2016,7,27,6,15,558.0,42.5,0.25,26.0,153.0,393.8,302.4
2016,7,27,6,30,630.0,49.0,0.2,27.0,200.0,470.2,360.16
2016,7,27,6,45,674.5,54.0,0.15,28.0,250.5,531.41,403.69
2016,7,27,7,0,719.0,59.0,0.1,29.0,301.0,594.71,445.38
2016,7,27,7,15,752.0,63.0,0.05,29.5,352.5,649.99,479.84
2016,7,27,7,30,785.0,67.0,0.0,30.0,404.0,705.78,513.45
2016,7,27,7,45,806.0,71.0,0.0,31.0,454.0,752.08,538.87
2016,7,27,8,0,827.0,75.0,0.0,32.0,504.0,797.46,562.94
2016,7,27,8,15,845.0,77.5,0.0,32.5,552.5,830.0,579.52
2016,7,27,8,30,863.0,80.0,0.0,33.0,601.0,868.04,599.32
2016,7,27,8,45,874.0,83.5,0.0,34.0,645.0,899.1,613.23
2016,7,27,9,0,885.0,87.0,0.0,35.0,689.0,927.82,625.57
2016,7,27,9,15,895.5,89.0,0.0,35.5,729.5,951.78,636.31
2016,7,27,9,30,906.0,91.0,0.0,36.0,770.0,973.08,645.51
2016,7,27,9,45,894.5,103.0,0.05,36.5,800.0,981.53,647.79
2016,7,27,10,0,883.0,115.0,0.1,37.0,830.0,986.33,648.59
2016,7,27,10,15,889.5,116.5,0.1,37.0,859.0,993.88,651.82
2016,7,27,10,30,896.0,118.0,0.1,37.0,888.0,998.39,653.4
2016,7,27,10,45,899.0,120.5,0.1,37.5,910.0,997.45,650.72
2016,7,27,11,0,902.0,123.0,0.1,38.0,932.0,993.38,646.49
2016,7,27,11,15,904.5,123.5,0.1,38.0,947.0,983.74,640.65
2016,7,27,11,30,907.0,124.0,0.1,38.0,962.0,971.09,633.3
2016,7,27,11,45,907.5,125.0,0.15,38.0,970.0,954.15,624.43
2016,7,27,12,0,908.0,126.0,0.2,38.0,978.0,934.4,614.13
2016,7,27,12,15,907.5,126.0,0.2,38.0,978.0,910.14,600.42
2016,7,27,12,30,907.0,126.0,0.2,38.0,978.0,883.37,585.3
2016,7,27,12,45,907.5,124.0,0.2,38.0,972.0,853.21,568.16
2016,7,27,13,0,908.0,122.0,0.2,38.0,966.0,820.75,549.62
2016,7,27,13,15,904.5,121.5,0.2,38.0,951.5,784.47,528.66
2016,7,27,13,30,901.0,121.0,0.2,38.0,937.0,746.38,506.45
2016,7,27,13,45,898.0,119.0,0.2,38.0,916.0,705.68,480.75
2016,7,27,14,0,895.0,117.0,0.2,38.0,895.0,663.47,453.46
2016,7,27,14,15,888.0,115.5,0.2,37.5,867.0,618.0,424.21
2016,7,27,14,30,881.0,114.0,0.2,37.0,839.0,571.69,393.43
2016,7,27,14,45,875.5,110.5,0.25,37.0,806.0,523.82,360.21
2016,7,27,15,0,870.0,107.0,0.3,37.0,773.0,475.38,325.41
2016,7,27,15,15,858.0,104.5,0.3,36.5,733.5,424.81,288.25
2016,7,27,15,30,846.0,102.0,0.3,36.0,694.0,374.66,250.19
2016,7,27,15,45,835.5,98.0,0.3,35.5,651.0,317.99,206.56
2016,7,27,16,0,825.0,94.0,0.3,35.0,608.0,268.08,167.03
2016,7,27,16,15,806.0,91.0,0.3,34.5,560.5,218.32,128.18
2016,7,27,16,30,787.0,88.0,0.3,34.0,513.0,170.54,92.68
2016,7,27,16,45,767.5,82.5,0.3,33.5,464.5,122.91,61.53
2016,7,27,17,0,748.0,77.0,0.3,33.0,416.0,77.65,40.02
2016,7,27,17,15,715.0,73.0,0.3,32.0,365.0,50.92,36.77
2016,7,27,17,30,682.0,69.0,0.3,31.0,314.0,49.87,36.24
2016,7,27,17,45,642.5,62.5,0.35,30.5,264.5,42.39,30.12
2016,7,27,18,0,603.0,56.0,0.4,30.0,215.0,39.32,27.6
2016,7,27,18,15,536.5,49.0,0.4,29.0,168.0,35.59,24.44
2016,7,27,18,30,470.0,42.0,0.4,28.0,121.0,31.68,20.94
2016,7,27,18,45,372.0,32.0,0.4,27.0,81.5,24.8,14.69
2016,7,27,19,0,274.0,22.0,0.4,26.0,42.0,17.54,5.46
2016,7,27,19,15,137.0,11.0,0.4,25.0,21.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.0,0.65,22.0,13.0,49.8,0.0
2016,7,28,5,30,216.0,16.0,0.5,23.0,26.0,128.68,0.0
2016,7,28,5,45,334.0,25.5,0.35,24.0,62.5,220.04,156.09
2016,7,28,6,0,452.0,35.0,0.2,25.0,99.0,308.06,233.76
2016,7,28,6,15,525.0,41.5,0.15,25.5,145.0,377.12,289.92
2016,7,28,6,30,598.0,48.0,0.1,26.0,191.0,448.33,344.99
2016,7,28,6,45,645.5,53.0,0.1,27.0,240.5,510.12,389.87
2016,7,28,7,0,693.0,58.0,0.1,28.0,290.0,574.31,433.31
2016,7,28,7,15,727.0,62.0,0.05,29.0,340.5,629.33,467.17
2016,7,28,7,30,761.0,66.0,0.0,30.0,391.0,685.0,500.12
2016,7,28,7,45,785.5,69.5,0.0,31.0,441.5,732.69,526.77
2016,7,28,8,0,810.0,73.0,0.0,32.0,492.0,779.75,552.16
2016,7,28,8,15,829.0,75.5,0.0,32.5,540.0,812.76,569.19
2016,7,28,8,30,848.0,78.0,0.0,33.0,588.0,851.32,589.49
2016,7,28,8,45,862.0,80.5,0.05,33.5,632.5,883.64,605.88
2016,7,28,9,0,876.0,83.0,0.1,34.0,677.0,913.78,621.13
2016,7,28,9,15,887.5,84.5,0.1,34.5,717.5,938.04,632.18
2016,7,28,9,30,899.0,86.0,0.1,35.0,758.0,959.69,641.74
2016,7,28,9,45,908.0,87.5,0.1,35.5,794.0,976.17,648.34
2016,7,28,10,0,917.0,89.0,0.1,36.0,830.0,989.69,653.35
2016,7,28,10,15,923.5,90.0,0.1,36.0,859.5,997.19,656.42
2016,7,28,10,30,930.0,91.0,0.1,36.0,889.0,1001.54,657.91
2016,7,28,10,45,934.5,92.0,0.1,36.5,911.5,1000.77,655.32
2016,7,28,11,0,939.0,93.0,0.1,37.0,934.0,996.8,651.12
2016,7,28,11,15,942.0,93.5,0.1,37.0,950.0,987.68,645.55
2016,7,28,11,30,945.0,94.0,0.1,37.0,966.0,975.42,638.39
2016,7,28,11,45,946.5,94.5,0.15,37.5,974.5,958.7,628.3
2016,7,28,12,0,948.0,95.0,0.2,38.0,983.0,939.01,616.74
2016,7,28,12,15,948.0,95.0,0.2,38.0,983.5,914.66,603.0
2016,7,28,12,30,948.0,95.0,0.2,38.0,984.0,887.63,587.75
2016,7,28,12,45,933.5,103.0,0.2,38.0,973.5,853.73,568.45
2016,7,28,13,0,919.0,111.0,0.2,38.0,963.0,818.06,548.05
2016,7,28,13,15,916.0,110.5,0.2,38.0,949.0,781.84,527.16
2016,7,28,13,30,913.0,110.0,0.2,38.0,935.0,743.74,504.92
2016,7,28,13,45,909.0,108.5,0.2,38.0,914.0,702.39,479.0
2016,7,28,14,0,905.0,107.0,0.2,38.0,893.0,659.56,451.24
2016,7,28,14,15,898.5,105.5,0.2,37.5,865.0,613.99,421.84
2016,7,28,14,30,892.0,104.0,0.2,37.0,837.0,567.52,390.84
2016,7,28,14,45,884.5,102.0,0.25,37.0,803.0,519.43,357.34
2016,7,28,15,0,877.0,100.0,0.3,37.0,769.0,470.92,322.36
2016,7,28,15,15,865.5,98.0,0.3,36.5,730.0,420.63,285.23
2016,7,28,15,30,854.0,96.0,0.3,36.0,691.0,370.7,247.16
2016,7,28,15,45,841.5,92.5,0.3,35.5,647.5,319.84,207.5
2016,7,28,16,0,829.0,89.0,0.3,35.0,604.0,269.87,167.95
2016,7,28,16,15,810.0,86.0,0.3,34.5,556.5,213.12,124.09
2016,7,28,16,30,791.0,83.0,0.3,34.0,509.0,165.13,88.54
2016,7,28,16,45,769.0,79.0,0.3,33.5,460.0,118.27,58.33
2016,7,28,17,0,747.0,75.0,0.3,33.0,411.0,74.02,38.22
2016,7,28,17,15,714.5,70.5,0.3,32.0,360.5,49.04,35.24
2016,7,28,17,30,682.0,66.0,0.3,31.0,310.0,47.49,34.26
2016,7,28,17,45,639.5,60.5,0.3,30.5,260.5,40.95,28.92
2016,7,28,18,0,597.0,55.0,0.3,30.0,211.0,38.62,27.01
2016,7,28,18,15,530.0,48.0,0.3,29.0,164.5,34.86,23.81
2016,7,28,18,30,463.0,41.0,0.3,28.0,118.0,30.91,20.28
2016,7,28,18,45,362.0,31.5,0.3,27.0,79.0,24.46,14.35
2016,7,28,19,0,261.0,22.0,0.3,26.0,40.0,17.65,4.83
2016,7,28,19,15,130.5,11.0,0.3,25.0,20.0,10.48,0.0
2016,7,28,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,15,90.0,7.5,0.7,23.0,11.5,42.16,0.0
2016,7,29,5,30,180.0,15.0,0.5,24.0,23.0,110.82,0.0
2016,7,29,5,45,294.5,26.0,0.35,25.0,58.5,201.33,140.64
2016,7,29,6,0,409.0,37.0,0.2,26.0,94.0,287.32,217.16
2016,7,29,6,15,483.5,44.5,0.15,26.5,138.5,356.67,273.48
2016,7,29,6,30,558.0,52.0,0.1,27.0,183.0,431.96,331.44
2016,7,29,6,45,606.5,58.0,0.05,28.0,232.0,493.53,375.86
2016,7,29,7,0,655.0,64.0,0.0,29.0,281.0,557.82,419.8
2016,7,29,7,15,690.5,68.0,0.0,29.5,331.5,609.05,452.51
2016,7,29,7,30,726.0,72.0,0.0,30.0,382.0,664.61,486.95
2016,7,29,7,45,752.0,76.0,0.05,31.0,431.5,712.99,514.64
2016,7,29,8,0,778.0,80.0,0.1,32.0,481.0,760.87,541.36
2016,7,29,8,15,798.0,83.0,0.1,32.5,529.0,801.56,563.41
2016,7,29,8,30,818.0,86.0,0.1,33.0,577.0,840.85,584.21
2016,7,29,8,45,833.5,88.5,0.1,33.5,621.5,866.33,596.26
2016,7,29,9,0,849.0,91.0,0.1,34.0,666.0,897.2,611.6
2016,7,29,9,15,861.0,93.0,0.1,34.0,706.5,921.95,624.34
2016,7,29,9,30,873.0,95.0,0.1,34.0,747.0,944.18,635.67
2016,7,29,9,45,879.5,98.5,0.1,34.5,781.5,960.11,642.05
2016,7,29,10,0,886.0,102.0,0.1,35.0,816.0,973.07,646.85
2016,7,29,10,15,893.0,103.5,0.1,35.0,846.0,981.3,650.39
2016,7,29,10,30,900.0,105.0,0.1,35.0,876.0,986.47,652.37
2016,7,29,10,45,907.5,105.0,0.1,35.5,899.5,987.41,650.76
2016,7,29,11,0,915.0,105.0,0.1,36.0,923.0,985.23,647.55
2016,7,29,11,15,918.5,105.5,0.1,36.0,939.0,976.62,642.21
2016,7,29,11,30,922.0,106.0,0.1,36.0,955.0,964.93,635.31
2016,7,29,11,45,925.0,106.0,0.15,36.5,964.0,949.26,625.74
2016,7,29,12,0,928.0,106.0,0.2,37.0,973.0,930.64,614.7
2016,7,29,12,15,928.5,106.0,0.2,36.5,974.5,907.0,602.5
2016,7,29,12,30,929.0,106.0,0.2,36.0,976.0,880.7,588.75
2016,7,29,12,45,930.5,104.0,0.2,36.0,970.0,850.83,571.63
2016,7,29,13,0,932.0,102.0,0.2,36.0,964.0,818.52,552.99
2016,7,29,13,15,929.5,101.5,0.2,36.0,950.5,782.28,531.86
2016,7,29,13,30,927.0,101.0,0.2,36.0,937.0,744.07,509.37
2016,7,29,13,45,923.5,99.5,0.2,36.0,916.0,702.53,483.3
2016,7,29,14,0,920.0,98.0,0.2,36.0,895.0,659.44,455.1
2016,7,29,14,15,914.0,96.5,0.2,35.5,867.5,613.53,425.16
2016,7,29,14,30,908.0,95.0,0.2,35.0,840.0,566.65,393.54
2016,7,29,14,45,901.5,93.0,0.25,35.0,806.5,518.32,359.5
2016,7,29,15,0,895.0,91.0,0.3,35.0,773.0,469.46,323.86
2016,7,29,15,15,885.0,89.0,0.3,34.5,734.0,418.91,286.07
2016,7,29,15,30,875.0,87.0,0.3,34.0,695.0,368.56,247.17
2016,7,29,15,45,863.5,84.0,0.3,34.0,652.0,317.37,206.29
2016,7,29,16,0,852.0,81.0,0.3,34.0,609.0,266.95,165.62
2016,7,29,16,15,834.5,78.5,0.3,33.5,561.5,216.76,126.24
2016,7,29,16,30,817.0,76.0,0.3,33.0,514.0,168.28,90.29
2016,7,29,16,45,796.0,72.0,0.3,32.5,465.0,112.96,53.96
2016,7,29,17,0,775.0,68.0,0.3,32.0,416.0,67.39,33.79
2016,7,29,17,15,744.0,64.5,0.3,31.5,365.0,44.57,31.63
2016,7,29,17,30,713.0,61.0,0.3,31.0,314.0,43.62,31.05
2016,7,29,17,45,671.5,56.0,0.3,30.5,264.0,41.35,29.26
2016,7,29,18,0,630.0,51.0,0.3,30.0,214.0,38.98,27.3
2016,7,29,18,15,564.0,44.5,0.3,28.5,166.5,35.1,24.06
2016,7,29,18,30,498.0,38.0,0.3,27.0,119.0,28.46,18.3
2016,7,29,18,45,393.0,29.0,0.3,26.0,79.5,22.34,12.64
2016,7,29,19,0,288.0,20.0,0.3,25.0,40.0,15.89,3.02
2016,7,29,19,15,144.0,10.0,0.3,24.5,20.0,9.53,0.0
2016,7,29,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,15,106.0,7.5,0.5,20.0,12.0,48.24,0.0
2016,7,30,5,30,212.0,15.0,0.4,21.0,24.0,105.89,0.0
2016,7,30,5,45,339.0,24.5,0.3,22.0,61.0,220.45,153.84
2016,7,30,6,0,466.0,34.0,0.2,23.0,98.0,312.89,238.38
2016,7,30,6,15,541.0,41.0,0.15,24.0,145.0,379.76,293.19
2016,7,30,6,30,616.0,48.0,0.1,25.0,192.0,457.59,352.8
2016,7,30,6,45,667.0,52.5,0.1,26.0,242.5,521.75,399.55
2016,7,30,7,0,718.0,57.0,0.1,27.0,293.0,588.52,444.84
2016,7,30,7,15,751.5,61.0,0.1,27.5,345.0,644.07,480.33
2016,7,30,7,30,785.0,65.0,0.1,28.0,397.0,700.18,514.87
2016,7,30,7,45,811.0,67.5,0.1,29.0,448.5,748.56,542.04
2016,7,30,8,0,837.0,70.0,0.1,30.0,500.0,789.43,563.53
2016,7,30,8,15,855.5,72.5,0.1,30.5,548.5,829.79,585.33
2016,7,30,8,30,874.0,75.0,0.1,31.0,597.0,868.59,605.69
2016,7,30,8,45,889.0,76.5,0.15,31.5,642.5,901.21,622.69
2016,7,30,9,0,904.0,78.0,0.2,32.0,688.0,931.64,638.39
2016,7,30,9,15,914.5,79.5,0.2,32.0,729.0,955.45,650.51
2016,7,30,9,30,925.0,81.0,0.2,32.0,770.0,976.53,661.11
2016,7,30,9,45,934.0,82.0,0.2,32.5,806.0,992.73,667.59
2016,7,30,10,0,943.0,83.0,0.2,33.0,842.0,1005.89,672.43
2016,7,30,10,15,949.0,84.5,0.2,33.0,871.5,1013.57,675.61
2016,7,30,10,30,955.0,86.0,0.2,33.0,901.0,1018.0,677.14
2016,7,30,10,45,958.5,87.0,0.25,33.5,924.0,1016.19,674.94
2016,7,30,11,0,962.0,88.0,0.3,34.0,947.0,1011.1,671.13
2016,7,30,11,15,964.5,88.5,0.3,34.0,962.5,1001.27,665.08
2016,7,30,11,30,967.0,89.0,0.3,34.0,978.0,988.23,657.36
2016,7,30,11,45,967.0,90.0,0.35,34.0,986.0,970.27,647.98
2016,7,30,12,0,967.0,91.0,0.4,34.0,994.0,949.3,636.94
2016,7,30,12,15,967.0,91.0,0.4,33.5,994.5,924.47,623.9
2016,7,30,12,30,967.0,91.0,0.4,33.0,995.0,896.89,609.19
2016,7,30,12,45,959.0,95.0,0.4,33.0,986.5,863.97,589.98
2016,7,30,13,0,951.0,99.0,0.4,33.0,978.0,828.94,569.42
2016,7,30,13,15,948.0,98.0,0.4,33.0,963.5,791.19,547.03
2016,7,30,13,30,945.0,97.0,0.4,33.0,949.0,751.48,523.23
2016,7,30,13,45,941.0,96.0,0.4,33.0,927.5,709.31,496.35
2016,7,30,14,0,937.0,95.0,0.4,33.0,906.0,665.58,467.16
2016,7,30,14,15,930.5,94.0,0.4,32.5,877.5,619.05,436.2
2016,7,30,14,30,924.0,93.0,0.4,32.0,849.0,571.55,403.52
2016,7,30,14,45,917.0,91.0,0.4,31.5,815.0,522.19,368.39
2016,7,30,15,0,910.0,89.0,0.4,31.0,781.0,472.33,331.58
2016,7,30,15,15,899.5,87.0,0.4,30.5,741.5,420.81,292.31
2016,7,30,15,30,889.0,85.0,0.4,30.0,702.0,369.53,251.92
2016,7,30,15,45,877.0,82.5,0.4,30.0,658.0,317.87,209.84
2016,7,30,16,0,865.0,80.0,0.4,30.0,614.0,267.01,168.05
2016,7,30,16,15,847.5,77.5,0.4,29.5,566.0,216.13,127.44
2016,7,30,16,30,830.0,75.0,0.4,29.0,518.0,166.97,90.49
2016,7,30,16,45,808.5,71.5,0.4,28.5,468.0,111.32,53.73
2016,7,30,17,0,787.0,68.0,0.4,28.0,418.0,65.47,33.93
2016,7,30,17,15,755.5,64.0,0.35,27.5,366.5,44.33,32.04
2016,7,30,17,30,724.0,60.0,0.3,27.0,315.0,42.95,31.08
2016,7,30,17,45,680.5,55.5,0.3,26.5,264.5,41.06,29.59
2016,7,30,18,0,637.0,51.0,0.3,26.0,214.0,39.11,27.95
2016,7,30,18,15,570.0,44.5,0.3,25.0,166.5,35.24,24.58
2016,7,30,18,30,503.0,38.0,0.3,24.0,119.0,28.59,18.67
2016,7,30,18,45,394.0,29.0,0.3,23.0,78.5,22.46,12.87
2016,7,30,19,0,285.0,20.0,0.3,22.0,38.0,16.01,2.15
2016,7,30,19,15,142.5,10.0,0.3,21.5,19.0,9.53,0.0
2016,7,30,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,0.2,16.0,11.0,7.15,0.0
2016,7,31,5,30,196.0,15.0,0.2,17.0,22.0,98.66,0.0
2016,7,31,5,45,322.5,25.0,0.2,18.0,59.0,212.66,148.24
2016,7,31,6,0,449.0,35.0,0.2,19.0,96.0,304.64,235.44
2016,7,31,6,15,525.5,42.5,0.2,19.5,142.5,376.61,295.86
2016,7,31,6,30,602.0,50.0,0.2,20.0,189.0,454.72,357.9
2016,7,31,6,45,650.0,55.5,0.2,21.0,239.0,513.32,401.84
2016,7,31,7,0,698.0,61.0,0.2,22.0,289.0,578.62,447.66
2016,7,31,7,15,732.5,65.0,0.2,22.5,340.5,634.2,484.22
2016,7,31,7,30,767.0,69.0,0.2,23.0,392.0,690.4,519.83
2016,7,31,7,45,790.5,73.0,0.2,23.5,442.5,738.1,548.44
2016,7,31,8,0,814.0,77.0,0.2,24.0,493.0,785.05,575.81
2016,7,31,8,15,832.5,79.5,0.2,24.5,541.0,817.61,593.19
2016,7,31,8,30,851.0,82.0,0.2,25.0,589.0,855.72,613.98
2016,7,31,8,45,864.5,84.5,0.25,25.5,634.0,887.56,631.28
2016,7,31,9,0,878.0,87.0,0.3,26.0,679.0,917.19,647.2
2016,7,31,9,15,889.0,89.0,0.3,26.5,719.5,941.5,658.79
2016,7,31,9,30,900.0,91.0,0.3,27.0,760.0,963.15,668.78
2016,7,31,9,45,907.0,93.0,0.3,27.5,795.0,978.16,674.81
2016,7,31,10,0,914.0,95.0,0.3,28.0,830.0,990.16,679.21
2016,7,31,10,15,920.5,96.5,0.3,28.0,859.0,998.04,682.65
2016,7,31,10,30,927.0,98.0,0.3,28.0,888.0,1002.75,684.41
2016,7,31,10,45,931.5,99.0,0.3,28.5,911.0,1001.8,681.65
2016,7,31,11,0,936.0,100.0,0.3,29.0,934.0,997.64,677.24
2016,7,31,11,15,939.0,100.5,0.3,29.0,949.5,988.34,671.34
2016,7,31,11,30,942.0,101.0,0.3,29.0,965.0,975.9,663.77
2016,7,31,11,45,943.5,101.0,0.35,29.5,973.5,958.51,653.16
2016,7,31,12,0,945.0,101.0,0.4,30.0,982.0,938.16,640.93
2016,7,31,12,15,945.0,101.0,0.4,30.0,983.0,913.66,626.51
2016,7,31,12,30,945.0,101.0,0.4,30.0,984.0,886.48,610.51
2016,7,31,12,45,941.5,102.5,0.4,30.0,976.5,855.31,592.05
2016,7,31,13,0,938.0,104.0,0.4,30.0,969.0,821.87,572.14
2016,7,31,13,15,935.0,103.5,0.4,30.0,955.0,784.91,549.89
2016,7,31,13,30,932.0,103.0,0.4,30.0,941.0,746.0,526.24
2016,7,31,13,45,929.5,101.0,0.4,30.0,920.0,704.34,499.04
2016,7,31,14,0,927.0,99.0,0.4,30.0,899.0,661.04,469.76
2016,7,31,14,15,921.0,98.0,0.4,29.5,871.0,615.13,438.77
2016,7,31,14,30,915.0,97.0,0.4,29.0,843.0,568.22,406.03
2016,7,31,14,45,908.5,94.5,0.4,29.0,809.5,519.01,369.79
2016,7,31,15,0,902.0,92.0,0.4,29.0,776.0,469.27,332.0
2016,7,31,15,15,892.0,90.0,0.4,28.5,736.5,418.26,292.73
2016,7,31,15,30,882.0,88.0,0.4,28.0,697.0,367.44,252.32
2016,7,31,15,45,870.0,85.0,0.4,28.0,653.5,315.66,209.85
2016,7,31,16,0,858.0,82.0,0.4,28.0,610.0,264.69,167.7
2016,7,31,16,15,840.5,79.5,0.4,27.5,562.5,214.12,127.11
2016,7,31,16,30,823.0,77.0,0.4,27.0,515.0,158.03,84.73
2016,7,31,16,45,801.0,73.5,0.4,26.5,465.0,109.93,53.93
2016,7,31,17,0,779.0,70.0,0.4,26.0,415.0,64.45,34.88
2016,7,31,17,15,747.5,66.0,0.35,25.5,363.5,45.96,33.74
2016,7,31,17,30,716.0,62.0,0.3,25.0,312.0,44.66,32.84
2016,7,31,17,45,671.5,57.0,0.3,24.5,261.5,42.43,31.04
2016,7,31,18,0,627.0,52.0,0.3,24.0,211.0,40.11,29.06
2016,7,31,18,15,558.5,45.0,0.3,23.0,163.5,32.76,22.67
2016,7,31,18,30,490.0,38.0,0.3,22.0,116.0,28.69,18.92
2016,7,31,18,45,379.0,29.0,0.3,21.5,76.0,22.58,12.98
2016,7,31,19,0,268.0,20.0,0.3,21.0,36.0,16.13,0.88
2016,7,31,19,15,134.0,10.0,0.3,20.5,18.0,9.53,0.0
2016,7,31,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,5,15,72.5,7.5,0.35,16.0,10.0,7.15,0.0
2016,8,1,5,30,145.0,15.0,0.3,17.0,20.0,76.46,0.0
2016,8,1,5,45,277.5,26.5,0.25,18.0,56.0,191.38,130.94
2016,8,1,6,0,410.0,38.0,0.2,19.0,92.0,287.16,221.83
2016,8,1,6,15,491.0,45.5,0.2,19.5,138.0,360.14,283.14
2016,8,1,6,30,572.0,53.0,0.2,20.0,184.0,439.47,346.34
2016,8,1,6,45,630.0,58.0,0.2,21.0,235.5,506.38,396.56
2016,8,1,7,0,688.0,63.0,0.2,22.0,287.0,573.11,443.84
2016,8,1,7,15,724.5,67.5,0.2,22.5,339.0,630.42,481.71
2016,8,1,7,30,761.0,72.0,0.2,23.0,391.0,688.49,518.65
2016,8,1,7,45,791.5,74.0,0.2,24.0,442.5,739.09,548.16
2016,8,1,8,0,822.0,76.0,0.2,25.0,494.0,789.36,576.45
2016,8,1,8,15,841.5,79.0,0.2,25.5,543.5,823.63,594.76
2016,8,1,8,30,861.0,82.0,0.2,26.0,593.0,863.44,616.44
2016,8,1,8,45,877.5,83.5,0.2,27.0,639.0,897.0,632.48
2016,8,1,9,0,894.0,85.0,0.2,28.0,685.0,928.46,647.0
2016,8,1,9,15,905.5,86.5,0.2,28.0,726.5,952.92,659.7
2016,8,1,9,30,917.0,88.0,0.2,28.0,768.0,974.69,670.89
2016,8,1,9,45,924.0,90.5,0.25,28.5,803.5,990.44,678.25
