Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,10,0,931.0,93.0,0.3,29.0,839.0,1003.11,684.01
2016,8,1,10,15,937.5,94.5,0.3,29.0,869.0,1011.03,687.42
2016,8,1,10,30,944.0,96.0,0.3,29.0,899.0,1015.73,689.13
2016,8,1,10,45,948.0,97.0,0.3,29.5,922.5,1014.22,686.04
2016,8,1,11,0,952.0,98.0,0.3,30.0,946.0,1009.45,681.28
2016,8,1,11,15,955.5,99.0,0.3,30.0,962.0,1000.94,675.88
2016,8,1,11,30,959.0,100.0,0.3,30.0,978.0,989.2,668.77
2016,8,1,11,45,959.0,101.0,0.3,30.0,986.5,971.11,658.07
2016,8,1,12,0,959.0,102.0,0.3,30.0,995.0,950.04,645.76
2016,8,1,12,15,959.5,102.0,0.3,30.0,996.0,925.57,631.49
2016,8,1,12,30,960.0,102.0,0.3,30.0,997.0,898.34,615.6
2016,8,1,12,45,957.0,103.0,0.35,30.0,989.5,866.59,597.88
2016,8,1,13,0,954.0,104.0,0.4,30.0,982.0,832.52,578.6
2016,8,1,13,15,951.0,103.5,0.4,30.0,968.0,794.93,556.06
2016,8,1,13,30,948.0,103.0,0.4,30.0,954.0,755.36,532.08
2016,8,1,13,45,945.0,101.5,0.4,30.0,932.5,713.1,504.51
2016,8,1,14,0,942.0,100.0,0.4,30.0,911.0,669.21,474.87
2016,8,1,14,15,936.0,99.0,0.4,29.5,883.0,622.57,443.44
2016,8,1,14,30,930.0,98.0,0.4,29.0,855.0,574.91,410.22
2016,8,1,14,45,922.5,96.0,0.4,29.0,820.5,524.86,373.41
2016,8,1,15,0,915.0,94.0,0.4,29.0,786.0,474.35,335.08
2016,8,1,15,15,904.5,92.0,0.4,28.5,746.0,422.43,295.15
2016,8,1,15,30,894.0,90.0,0.4,28.0,706.0,370.75,254.1
2016,8,1,15,45,881.5,87.0,0.4,28.0,661.5,318.15,211.01
2016,8,1,16,0,869.0,84.0,0.4,28.0,617.0,266.41,168.32
2016,8,1,16,15,850.5,81.5,0.4,27.5,568.5,215.04,127.26
2016,8,1,16,30,832.0,79.0,0.4,27.0,520.0,158.3,84.67
2016,8,1,16,45,809.0,75.5,0.4,26.5,469.0,109.65,54.02
2016,8,1,17,0,786.0,72.0,0.4,26.0,418.0,63.73,35.65
2016,8,1,17,15,753.5,68.0,0.4,25.0,366.0,47.67,35.28
2016,8,1,17,30,721.0,64.0,0.4,24.0,314.0,46.45,34.52
2016,8,1,17,45,674.0,58.5,0.4,23.5,262.5,43.86,32.4
2016,8,1,18,0,627.0,53.0,0.4,23.0,211.0,37.56,26.97
2016,8,1,18,15,555.0,46.5,0.4,22.0,162.5,34.14,23.95
2016,8,1,18,30,483.0,40.0,0.4,21.0,114.0,30.6,20.61
2016,8,1,18,45,362.5,30.0,0.4,20.5,74.0,23.63,13.8
2016,8,1,19,0,242.0,20.0,0.4,20.0,34.0,16.26,0.0
2016,8,1,19,15,121.0,10.0,0.4,19.5,17.0,9.53,0.0
2016,8,1,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,15,77.5,7.0,0.45,16.0,9.5,0.0,0.0
2016,8,2,5,30,155.0,14.0,0.4,17.0,19.0,79.53,0.0
2016,8,2,5,45,300.0,24.5,0.4,18.0,56.0,198.36,132.82
2016,8,2,6,0,445.0,35.0,0.4,19.0,93.0,301.25,232.74
2016,8,2,6,15,526.5,42.5,0.35,20.0,140.0,375.67,294.92
2016,8,2,6,30,608.0,50.0,0.3,21.0,187.0,456.65,358.41
2016,8,2,6,45,662.5,54.5,0.25,22.0,238.5,518.3,404.26
2016,8,2,7,0,717.0,59.0,0.2,23.0,290.0,587.25,452.05
2016,8,2,7,15,752.5,63.0,0.2,24.0,343.0,644.2,488.35
2016,8,2,7,30,788.0,67.0,0.2,25.0,396.0,701.81,523.53
2016,8,2,7,45,815.0,70.0,0.2,26.0,448.0,751.7,552.11
2016,8,2,8,0,842.0,73.0,0.2,27.0,500.0,794.05,574.88
2016,8,2,8,15,861.0,75.5,0.2,27.5,549.5,834.88,597.26
2016,8,2,8,30,880.0,78.0,0.2,28.0,599.0,874.17,618.19
2016,8,2,8,45,895.0,80.0,0.2,29.0,645.0,907.43,633.79
2016,8,2,9,0,910.0,82.0,0.2,30.0,691.0,938.47,647.8
2016,8,2,9,15,921.0,83.5,0.2,30.5,733.0,962.73,658.9
2016,8,2,9,30,932.0,85.0,0.2,31.0,775.0,984.25,668.43
2016,8,2,9,45,939.0,87.5,0.2,31.5,810.5,1000.16,674.71
2016,8,2,10,0,946.0,90.0,0.2,32.0,846.0,1012.95,679.32
2016,8,2,10,15,952.0,91.0,0.2,32.0,876.0,1019.89,682.07
2016,8,2,10,30,958.0,92.0,0.2,32.0,906.0,1023.57,683.18
2016,8,2,10,45,962.0,93.5,0.2,32.5,929.5,1022.57,680.39
2016,8,2,11,0,966.0,95.0,0.2,33.0,953.0,1018.22,675.91
2016,8,2,11,15,969.0,95.5,0.2,33.0,969.0,1008.59,669.96
2016,8,2,11,30,972.0,96.0,0.2,33.0,985.0,995.7,662.34
2016,8,2,11,45,973.0,96.5,0.2,33.5,993.5,977.81,650.64
2016,8,2,12,0,974.0,97.0,0.2,34.0,1002.0,956.87,637.35
2016,8,2,12,15,974.0,97.0,0.2,34.0,1003.0,931.63,622.95
2016,8,2,12,30,974.0,97.0,0.2,34.0,1004.0,903.61,606.96
2016,8,2,12,45,964.5,102.5,0.25,34.0,994.5,870.43,588.75
2016,8,2,13,0,955.0,108.0,0.3,34.0,985.0,835.16,569.18
2016,8,2,13,15,952.0,107.0,0.3,34.0,970.5,796.98,546.77
2016,8,2,13,30,949.0,106.0,0.3,34.0,956.0,756.83,522.95
2016,8,2,13,45,944.5,105.5,0.3,34.0,934.5,714.33,495.59
2016,8,2,14,0,940.0,105.0,0.3,34.0,913.0,670.29,466.43
2016,8,2,14,15,934.0,103.5,0.3,34.0,884.5,623.2,434.47
2016,8,2,14,30,928.0,102.0,0.3,34.0,856.0,575.09,400.88
2016,8,2,14,45,919.5,100.5,0.3,34.0,821.0,524.99,364.87
2016,8,2,15,0,911.0,99.0,0.3,34.0,786.0,474.5,327.43
2016,8,2,15,15,900.5,97.0,0.3,33.5,746.0,422.68,288.5
2016,8,2,15,30,890.0,95.0,0.3,33.0,706.0,371.09,248.47
2016,8,2,15,45,875.5,92.5,0.3,33.0,661.0,318.44,206.4
2016,8,2,16,0,861.0,90.0,0.3,33.0,616.0,266.83,164.91
2016,8,2,16,15,842.5,87.0,0.3,32.5,567.0,208.41,119.73
2016,8,2,16,30,824.0,84.0,0.3,32.0,518.0,158.73,83.6
2016,8,2,16,45,799.0,80.5,0.35,31.5,467.0,110.34,54.33
2016,8,2,17,0,774.0,77.0,0.4,31.0,416.0,64.91,37.59
2016,8,2,17,15,739.5,72.5,0.4,30.0,363.5,51.36,37.56
2016,8,2,17,30,705.0,68.0,0.4,29.0,311.0,49.9,36.63
2016,8,2,17,45,655.5,62.5,0.4,28.0,259.0,43.17,31.14
2016,8,2,18,0,606.0,57.0,0.4,27.0,207.0,40.93,29.32
2016,8,2,18,15,530.0,49.5,0.4,25.5,158.5,36.82,25.8
2016,8,2,18,30,454.0,42.0,0.4,24.0,110.0,32.55,21.91
2016,8,2,18,45,330.0,31.0,0.4,23.0,70.5,24.71,14.34
2016,8,2,19,0,206.0,20.0,0.4,22.0,31.0,16.4,0.0
2016,8,2,19,15,103.0,10.0,0.4,21.5,15.5,9.53,0.0
2016,8,2,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,3,5,15,82.0,6.5,0.6,19.0,9.0,0.0,0.0
2016,8,3,5,30,164.0,13.0,0.5,20.0,18.0,82.14,0.0
2016,8,3,5,45,302.5,23.5,0.45,21.0,54.0,196.87,126.55
2016,8,3,6,0,441.0,34.0,0.4,22.0,90.0,297.29,226.56
2016,8,3,6,15,522.0,41.5,0.35,23.0,137.5,371.05,287.83
2016,8,3,6,30,603.0,49.0,0.3,24.0,185.0,451.4,350.31
2016,8,3,6,45,654.5,55.0,0.25,25.0,236.0,512.67,395.46
2016,8,3,7,0,706.0,61.0,0.2,26.0,287.0,581.05,442.55
2016,8,3,7,15,742.0,65.0,0.15,26.5,339.5,637.98,478.9
2016,8,3,7,30,778.0,69.0,0.1,27.0,392.0,695.59,514.23
2016,8,3,7,45,803.5,72.5,0.1,28.0,443.5,744.58,542.0
2016,8,3,8,0,829.0,76.0,0.1,29.0,495.0,792.91,568.42
2016,8,3,8,15,848.0,79.0,0.05,29.5,544.0,826.94,585.64
2016,8,3,8,30,867.0,82.0,0.0,30.0,593.0,866.43,606.29
2016,8,3,8,45,881.0,84.5,0.0,30.5,639.0,899.03,622.56
2016,8,3,9,0,895.0,87.0,0.0,31.0,685.0,929.39,637.36
2016,8,3,9,15,906.0,89.0,0.0,31.5,726.0,953.9,648.56
2016,8,3,9,30,917.0,91.0,0.0,32.0,767.0,975.7,658.19
2016,8,3,9,45,918.5,96.0,0.05,32.5,801.5,988.92,663.26
2016,8,3,10,0,920.0,101.0,0.1,33.0,836.0,998.89,666.95
2016,8,3,10,15,926.5,102.5,0.1,33.0,865.5,1006.6,670.2
2016,8,3,10,30,933.0,104.0,0.1,33.0,895.0,1011.11,671.77
2016,8,3,10,45,937.0,105.5,0.15,33.5,918.0,1009.98,669.76
2016,8,3,11,0,941.0,107.0,0.2,34.0,941.0,1005.59,666.22
2016,8,3,11,15,944.0,107.5,0.2,34.0,957.0,996.01,660.31
2016,8,3,11,30,947.0,108.0,0.2,34.0,973.0,983.24,652.76
2016,8,3,11,45,947.5,109.0,0.2,34.0,981.0,965.6,642.53
2016,8,3,12,0,948.0,110.0,0.2,34.0,989.0,944.98,630.71
2016,8,3,12,15,948.0,110.5,0.2,34.0,990.0,920.59,616.75
2016,8,3,12,30,948.0,111.0,0.2,34.0,991.0,893.49,601.22
2016,8,3,12,45,946.0,111.0,0.25,34.0,983.5,861.73,583.77
2016,8,3,13,0,944.0,111.0,0.3,34.0,976.0,827.65,564.81
2016,8,3,13,15,941.0,110.0,0.3,33.5,961.5,789.76,543.61
2016,8,3,13,30,938.0,109.0,0.3,33.0,947.0,749.92,520.84
2016,8,3,13,45,933.0,108.5,0.35,33.0,925.0,707.43,493.9
2016,8,3,14,0,928.0,108.0,0.4,33.0,903.0,663.48,465.19
2016,8,3,14,15,921.5,106.5,0.4,32.5,874.5,616.53,433.89
2016,8,3,14,30,915.0,105.0,0.4,32.0,846.0,568.65,400.86
2016,8,3,14,45,907.0,103.0,0.4,32.0,811.5,518.89,364.61
2016,8,3,15,0,899.0,101.0,0.4,32.0,777.0,468.72,326.9
2016,8,3,15,15,888.0,99.0,0.4,31.5,737.0,417.24,287.71
2016,8,3,15,30,877.0,97.0,0.4,31.0,697.0,366.04,247.49
2016,8,3,15,45,865.0,93.5,0.45,30.5,653.0,313.89,205.88
2016,8,3,16,0,853.0,90.0,0.5,30.0,609.0,262.56,164.43
2016,8,3,16,15,834.5,87.0,0.5,29.0,560.5,204.52,119.12
2016,8,3,16,30,816.0,84.0,0.5,28.0,512.0,155.25,83.04
2016,8,3,16,45,795.0,79.5,0.5,27.5,462.0,106.76,53.38
2016,8,3,17,0,774.0,75.0,0.5,27.0,412.0,60.84,36.76
2016,8,3,17,15,740.0,70.5,0.5,26.0,359.5,49.88,37.02
2016,8,3,17,30,706.0,66.0,0.5,25.0,307.0,48.36,35.99
2016,8,3,17,45,662.0,60.0,0.5,24.5,256.0,41.36,30.1
2016,8,3,18,0,618.0,54.0,0.5,24.0,205.0,38.62,27.74
2016,8,3,18,15,543.5,46.5,0.45,23.0,157.0,34.4,24.01
2016,8,3,18,30,469.0,39.0,0.4,22.0,109.0,29.99,19.91
2016,8,3,18,45,349.0,28.5,0.4,21.0,69.5,22.52,12.56
2016,8,3,19,0,229.0,18.0,0.4,20.0,30.0,14.6,0.0
2016,8,3,19,15,114.5,9.0,0.4,19.5,15.0,8.58,0.0
2016,8,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.5,0.5,15.0,8.0,0.0,0.0
2016,8,4,5,30,95.0,13.0,0.5,16.0,16.0,52.64,0.0
2016,8,4,5,45,244.5,25.0,0.5,17.0,51.0,169.68,106.78
2016,8,4,6,0,394.0,37.0,0.5,18.0,86.0,275.76,213.53
2016,8,4,6,15,481.0,45.5,0.45,18.5,133.0,352.27,278.74
2016,8,4,6,30,568.0,54.0,0.4,19.0,180.0,435.77,345.83
2016,8,4,6,45,630.0,59.0,0.35,20.0,232.5,504.98,398.13
2016,8,4,7,0,692.0,64.0,0.3,21.0,285.0,573.95,447.31
2016,8,4,7,15,729.5,69.0,0.25,22.0,337.5,632.71,485.01
2016,8,4,7,30,767.0,74.0,0.2,23.0,390.0,692.27,521.43
2016,8,4,7,45,796.0,77.0,0.2,24.0,442.5,743.09,551.02
2016,8,4,8,0,825.0,80.0,0.2,25.0,495.0,793.44,579.32
2016,8,4,8,15,845.0,83.0,0.2,25.5,544.5,835.35,602.46
2016,8,4,8,30,865.0,86.0,0.2,26.0,594.0,868.32,619.59
2016,8,4,8,45,879.5,88.5,0.2,27.0,640.0,901.24,635.28
2016,8,4,9,0,894.0,91.0,0.2,28.0,686.0,931.94,649.29
2016,8,4,9,15,905.5,93.0,0.2,28.0,727.5,956.82,662.23
2016,8,4,9,30,917.0,95.0,0.2,28.0,769.0,978.99,673.62
2016,8,4,9,45,926.0,96.0,0.2,28.5,805.0,994.78,679.94
2016,8,4,10,0,935.0,97.0,0.2,29.0,841.0,1007.54,684.64
2016,8,4,10,15,940.5,98.5,0.2,29.0,871.0,1014.36,687.36
2016,8,4,10,30,946.0,100.0,0.2,29.0,901.0,1017.92,688.41
2016,8,4,10,45,950.0,101.0,0.25,29.0,923.5,1016.23,687.64
2016,8,4,11,0,954.0,102.0,0.3,29.0,946.0,1011.26,685.21
2016,8,4,11,15,956.0,102.5,0.3,29.0,961.0,1000.63,678.55
2016,8,4,11,30,958.0,103.0,0.3,29.0,976.0,986.81,670.22
2016,8,4,11,45,958.5,103.5,0.35,29.0,984.0,968.51,660.44
2016,8,4,12,0,959.0,104.0,0.4,29.0,992.0,947.21,648.96
2016,8,4,12,15,958.5,104.0,0.4,29.0,992.0,921.69,633.93
2016,8,4,12,30,958.0,104.0,0.4,29.0,992.0,893.46,617.28
2016,8,4,12,45,950.0,107.5,0.4,29.0,983.0,859.9,597.34
2016,8,4,13,0,942.0,111.0,0.4,29.0,974.0,824.26,576.05
2016,8,4,13,15,939.0,110.5,0.4,28.5,959.0,786.82,554.56
2016,8,4,13,30,936.0,110.0,0.4,28.0,944.0,747.43,531.3
2016,8,4,13,45,933.5,107.5,0.4,28.0,922.5,704.83,502.92
2016,8,4,14,0,931.0,105.0,0.4,28.0,901.0,660.6,472.72
2016,8,4,14,15,924.0,103.5,0.4,27.5,872.0,613.21,440.4
2016,8,4,14,30,917.0,102.0,0.4,27.0,843.0,564.92,406.33
2016,8,4,14,45,909.5,99.5,0.4,27.0,808.5,514.85,369.07
2016,8,4,15,0,902.0,97.0,0.4,27.0,774.0,464.34,330.27
2016,8,4,15,15,890.5,95.0,0.4,26.5,733.5,412.51,289.93
2016,8,4,15,30,879.0,93.0,0.4,26.0,693.0,361.03,248.59
2016,8,4,15,45,865.5,90.0,0.4,26.0,648.0,308.76,205.4
2016,8,4,16,0,852.0,87.0,0.4,26.0,603.0,257.46,162.85
2016,8,4,16,15,833.0,84.0,0.4,25.5,554.5,199.34,116.69
2016,8,4,16,30,814.0,81.0,0.4,25.0,506.0,150.09,80.26
2016,8,4,16,45,791.0,77.0,0.4,24.5,455.5,101.98,51.13
2016,8,4,17,0,768.0,73.0,0.4,24.0,405.0,56.63,42.89
2016,8,4,17,15,733.5,68.5,0.4,23.0,353.0,48.39,36.25
2016,8,4,17,30,699.0,64.0,0.4,22.0,301.0,46.79,35.13
2016,8,4,17,45,651.0,58.5,0.4,21.5,250.0,44.22,33.0
2016,8,4,18,0,603.0,53.0,0.4,21.0,199.0,37.9,27.5
2016,8,4,18,15,528.0,45.5,0.4,20.0,151.5,33.66,23.7
2016,8,4,18,30,453.0,38.0,0.4,19.0,104.0,29.22,19.5
2016,8,4,18,45,328.0,27.5,0.4,18.5,65.5,21.72,11.89
2016,8,4,19,0,203.0,17.0,0.4,18.0,27.0,13.76,0.0
2016,8,4,19,15,101.5,8.5,0.4,17.5,13.5,8.1,0.0
2016,8,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,15,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,8,5,5,30,86.0,11.0,0.5,14.0,13.0,46.78,0.0
2016,8,5,5,45,215.0,24.5,0.4,15.0,46.5,153.87,92.99
2016,8,5,6,0,344.0,38.0,0.3,16.0,80.0,250.32,194.52
2016,8,5,6,15,430.0,48.0,0.25,16.5,125.5,325.82,259.23
2016,8,5,6,30,516.0,58.0,0.2,17.0,171.0,408.31,325.96
2016,8,5,6,45,265.0,84.5,0.2,17.5,143.5,295.6,237.64
2016,8,5,7,0,14.0,111.0,0.2,18.0,116.0,121.95,95.48
2016,8,5,7,15,19.5,130.5,0.2,18.5,138.0,145.67,115.32
2016,8,5,7,30,25.0,150.0,0.2,19.0,160.0,169.6,133.97
2016,8,5,7,45,119.0,180.5,0.2,20.0,238.5,300.78,237.55
2016,8,5,8,0,213.0,211.0,0.2,21.0,317.0,415.01,322.08
2016,8,5,8,15,131.5,225.5,0.15,21.5,293.5,364.87,279.99
2016,8,5,8,30,50.0,240.0,0.1,22.0,270.0,296.62,225.9
2016,8,5,8,45,235.0,247.5,0.1,23.0,402.0,496.29,374.38
2016,8,5,9,0,420.0,255.0,0.1,24.0,534.0,688.79,504.0
2016,8,5,9,15,646.0,182.0,0.1,24.5,642.0,827.58,593.51
2016,8,5,9,30,872.0,109.0,0.1,25.0,750.0,951.08,665.28
2016,8,5,9,45,872.0,116.5,0.15,26.0,783.5,964.84,668.4
2016,8,5,10,0,872.0,124.0,0.2,27.0,817.0,975.37,671.59
2016,8,5,10,15,879.5,125.5,0.2,27.0,846.5,983.51,675.23
2016,8,5,10,30,887.0,127.0,0.2,27.0,876.0,988.6,677.21
2016,8,5,10,45,892.0,128.5,0.2,27.5,899.0,988.19,674.78
2016,8,5,11,0,897.0,130.0,0.2,28.0,922.0,984.64,670.73
2016,8,5,11,15,900.5,131.0,0.2,28.0,938.0,976.06,665.21
2016,8,5,11,30,904.0,132.0,0.2,28.0,954.0,964.42,658.07
2016,8,5,11,45,905.5,132.0,0.25,28.5,962.0,946.99,647.32
2016,8,5,12,0,907.0,132.0,0.3,29.0,970.0,926.72,635.05
2016,8,5,12,15,907.0,132.5,0.3,29.0,970.5,902.88,620.97
2016,8,5,12,30,907.0,133.0,0.3,29.0,971.0,876.45,605.36
2016,8,5,12,45,903.5,133.5,0.3,29.0,963.5,844.77,586.52
2016,8,5,13,0,900.0,134.0,0.3,29.0,956.0,810.96,566.32
2016,8,5,13,15,896.0,133.0,0.3,28.5,941.0,773.5,544.76
2016,8,5,13,30,892.0,132.0,0.3,28.0,926.0,734.29,520.76
2016,8,5,13,45,886.5,130.5,0.3,28.0,903.5,692.08,492.66
2016,8,5,14,0,881.0,129.0,0.3,28.0,881.0,648.57,463.0
2016,8,5,14,15,873.0,127.5,0.3,28.0,852.5,602.52,430.82
2016,8,5,14,30,865.0,126.0,0.3,28.0,824.0,555.74,397.21
2016,8,5,14,45,855.5,123.5,0.35,28.0,789.0,506.91,361.61
2016,8,5,15,0,846.0,121.0,0.4,28.0,754.0,453.11,321.37
2016,8,5,15,15,833.0,118.5,0.4,27.5,713.5,402.33,282.16
2016,8,5,15,30,820.0,116.0,0.4,27.0,673.0,352.21,242.24
2016,8,5,15,45,804.0,112.0,0.4,27.0,628.5,300.93,200.33
2016,8,5,16,0,788.0,108.0,0.4,27.0,584.0,251.03,159.45
2016,8,5,16,15,766.5,104.5,0.4,26.5,536.0,202.21,121.01
2016,8,5,16,30,745.0,101.0,0.4,26.0,488.0,150.02,82.88
2016,8,5,16,45,718.0,95.5,0.4,25.5,437.5,103.76,55.41
2016,8,5,17,0,691.0,90.0,0.4,25.0,387.0,60.69,46.14
2016,8,5,17,15,652.5,84.5,0.4,24.0,336.0,55.57,42.22
2016,8,5,17,30,614.0,79.0,0.4,23.0,285.0,54.06,41.22
2016,8,5,17,45,561.0,71.5,0.45,22.5,235.0,50.74,38.47
2016,8,5,18,0,508.0,64.0,0.5,22.0,185.0,47.24,35.41
2016,8,5,18,15,427.5,54.0,0.5,21.0,139.5,41.22,30.06
2016,8,5,18,30,347.0,44.0,0.5,20.0,94.0,34.89,24.17
2016,8,5,18,45,228.0,30.5,0.5,19.5,58.0,23.85,13.26
2016,8,5,19,0,109.0,17.0,0.5,19.0,22.0,13.47,0.0
2016,8,5,19,15,54.5,8.5,0.5,18.5,11.0,8.1,0.0
2016,8,5,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,5,15,31.0,5.0,0.5,15.5,6.0,0.0,0.0
2016,8,6,5,30,62.0,10.0,0.5,16.0,12.0,35.59,0.0
2016,8,6,5,45,197.0,23.5,0.5,17.0,44.5,143.05,80.71
2016,8,6,6,0,332.0,37.0,0.5,18.0,77.0,242.53,187.02
2016,8,6,6,15,420.0,47.0,0.45,19.0,122.0,318.38,251.73
2016,8,6,6,30,508.0,57.0,0.4,20.0,167.0,401.48,318.31
2016,8,6,6,45,569.0,63.5,0.35,21.0,217.5,469.49,370.12
2016,8,6,7,0,630.0,70.0,0.3,22.0,268.0,541.13,421.71
2016,8,6,7,15,670.5,75.5,0.25,22.5,319.5,599.9,461.55
2016,8,6,7,30,711.0,81.0,0.2,23.0,371.0,659.91,499.86
2016,8,6,7,45,740.5,85.5,0.2,24.0,422.5,707.11,527.57
2016,8,6,8,0,770.0,90.0,0.2,25.0,474.0,757.99,556.86
2016,8,6,8,15,792.0,93.5,0.15,25.5,523.0,800.67,580.19
2016,8,6,8,30,814.0,97.0,0.1,26.0,572.0,841.98,602.21
2016,8,6,8,45,830.0,100.0,0.1,26.5,617.5,875.7,619.71
2016,8,6,9,0,846.0,103.0,0.1,27.0,663.0,907.3,635.76
2016,8,6,9,15,858.5,105.5,0.1,27.5,704.5,924.9,643.15
2016,8,6,9,30,871.0,108.0,0.1,28.0,746.0,947.76,653.93
2016,8,6,9,45,888.0,106.0,0.1,28.5,783.5,967.17,662.53
2016,8,6,10,0,905.0,104.0,0.1,29.0,821.0,983.86,669.58
2016,8,6,10,15,911.5,105.5,0.1,29.0,851.0,991.39,672.69
2016,8,6,10,30,918.0,107.0,0.1,29.0,881.0,995.76,674.23
2016,8,6,10,45,921.5,109.0,0.1,29.5,903.5,994.59,671.36
2016,8,6,11,0,925.0,111.0,0.1,30.0,926.0,990.19,666.84
2016,8,6,11,15,928.0,111.5,0.1,30.0,941.5,980.58,660.81
2016,8,6,11,30,931.0,112.0,0.1,30.0,957.0,967.85,653.14
2016,8,6,11,45,931.5,113.5,0.15,30.5,965.0,950.77,642.55
2016,8,6,12,0,932.0,115.0,0.2,31.0,973.0,930.74,630.45
2016,8,6,12,15,932.0,115.0,0.2,31.0,974.0,906.02,616.05
2016,8,6,12,30,932.0,115.0,0.2,31.0,975.0,878.65,600.09
2016,8,6,12,45,925.5,117.5,0.2,31.0,966.5,845.86,580.83
2016,8,6,13,0,919.0,120.0,0.2,31.0,958.0,811.0,560.25
2016,8,6,13,15,915.5,119.5,0.2,31.0,943.5,773.78,538.05
2016,8,6,13,30,912.0,119.0,0.2,31.0,929.0,734.69,513.74
2016,8,6,13,45,907.5,117.5,0.25,31.0,907.0,692.4,486.62
2016,8,6,14,0,903.0,116.0,0.3,31.0,885.0,648.67,457.78
2016,8,6,14,15,896.0,114.5,0.3,30.5,856.5,602.28,426.51
2016,8,6,14,30,889.0,113.0,0.3,30.0,828.0,555.03,393.58
2016,8,6,14,45,880.0,111.0,0.35,29.5,793.0,505.78,358.52
2016,8,6,15,0,871.0,109.0,0.4,29.0,758.0,456.26,321.84
2016,8,6,15,15,859.0,106.5,0.4,28.5,718.0,405.16,282.36
2016,8,6,15,30,847.0,104.0,0.4,28.0,678.0,348.46,237.72
2016,8,6,15,45,832.5,101.0,0.45,28.0,633.5,297.04,195.79
2016,8,6,16,0,818.0,98.0,0.5,28.0,589.0,246.81,154.62
2016,8,6,16,15,797.5,94.5,0.5,27.0,540.5,196.61,115.32
2016,8,6,16,30,777.0,91.0,0.5,26.0,492.0,148.6,80.83
2016,8,6,16,45,753.5,85.5,0.55,25.5,442.0,101.21,53.2
2016,8,6,17,0,730.0,80.0,0.6,25.0,392.0,56.64,42.75
2016,8,6,17,15,693.5,75.0,0.6,24.0,340.5,48.76,36.41
2016,8,6,17,30,657.0,70.0,0.6,23.0,289.0,47.27,35.39
2016,8,6,17,45,610.5,63.0,0.6,22.5,239.0,44.05,32.7
2016,8,6,18,0,564.0,56.0,0.6,22.0,189.0,40.64,29.7
2016,8,6,18,15,484.0,47.5,0.6,21.0,142.0,35.65,25.24
2016,8,6,18,30,404.0,39.0,0.6,20.0,95.0,30.43,20.32
2016,8,6,18,45,281.5,27.5,0.65,19.0,58.5,22.02,11.53
2016,8,6,19,0,159.0,16.0,0.7,18.0,22.0,15.25,0.0
2016,8,6,19,15,79.5,8.0,0.7,17.5,11.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,8,7,5,30,114.0,10.0,0.6,14.0,12.0,57.26,0.0
2016,8,7,5,45,269.0,21.0,0.6,15.0,46.5,172.56,91.77
2016,8,7,6,0,424.0,32.0,0.6,16.0,81.0,283.54,219.41
2016,8,7,6,15,511.0,39.5,0.55,17.0,128.0,359.22,285.33
2016,8,7,6,30,598.0,47.0,0.5,18.0,175.0,437.68,349.05
2016,8,7,6,45,656.0,52.0,0.5,19.0,227.0,505.91,401.83
2016,8,7,7,0,714.0,57.0,0.5,20.0,279.0,577.28,453.69
2016,8,7,7,15,751.0,61.0,0.45,21.0,332.0,635.02,491.17
2016,8,7,7,30,788.0,65.0,0.4,22.0,385.0,693.55,527.34
2016,8,7,7,45,815.5,68.0,0.35,23.0,437.5,743.71,556.12
2016,8,7,8,0,843.0,71.0,0.3,24.0,490.0,786.43,578.88
2016,8,7,8,15,862.5,73.5,0.25,24.5,540.0,827.65,601.1
2016,8,7,8,30,882.0,76.0,0.2,25.0,590.0,867.33,621.79
2016,8,7,8,45,896.5,78.5,0.2,26.0,636.5,900.72,637.75
2016,8,7,9,0,911.0,81.0,0.2,27.0,683.0,931.82,652.07
2016,8,7,9,15,922.0,83.0,0.2,27.5,724.5,956.58,663.66
2016,8,7,9,30,933.0,85.0,0.2,28.0,766.0,978.56,673.61
2016,8,7,9,45,940.5,87.0,0.2,28.5,802.0,994.26,679.88
2016,8,7,10,0,948.0,89.0,0.2,29.0,838.0,1006.83,684.45
2016,8,7,10,15,954.5,90.0,0.2,29.5,868.5,1014.1,686.07
2016,8,7,10,30,961.0,91.0,0.2,30.0,899.0,1018.09,685.97
2016,8,7,10,45,964.5,92.0,0.2,30.5,922.0,1015.88,682.48
2016,8,7,11,0,968.0,93.0,0.2,31.0,945.0,1010.34,677.3
2016,8,7,11,15,971.0,93.5,0.2,31.0,960.5,1000.48,671.17
2016,8,7,11,30,974.0,94.0,0.2,31.0,976.0,987.35,663.32
2016,8,7,11,45,975.0,94.5,0.2,31.0,984.5,969.2,652.69
2016,8,7,12,0,976.0,95.0,0.2,31.0,993.0,947.97,640.37
2016,8,7,12,15,976.0,95.0,0.2,31.0,993.5,922.42,625.57
2016,8,7,12,30,976.0,95.0,0.2,31.0,994.0,894.07,609.13
2016,8,7,12,45,970.5,97.0,0.25,31.0,985.5,860.54,590.41
2016,8,7,13,0,965.0,99.0,0.3,31.0,977.0,824.76,570.19
2016,8,7,13,15,962.0,98.5,0.3,31.0,962.0,786.45,547.35
2016,8,7,13,30,959.0,98.0,0.3,31.0,947.0,746.12,522.88
2016,8,7,13,45,953.5,97.5,0.35,31.0,924.5,702.32,494.72
2016,8,7,14,0,948.0,97.0,0.4,31.0,902.0,657.05,464.74
2016,8,7,14,15,941.5,95.5,0.4,30.5,873.0,609.08,432.26
2016,8,7,14,30,935.0,94.0,0.4,30.0,844.0,560.13,397.94
2016,8,7,14,45,926.0,93.0,0.4,30.0,808.5,509.66,360.57
2016,8,7,15,0,917.0,92.0,0.4,30.0,773.0,458.85,321.74
2016,8,7,15,15,906.0,90.0,0.4,29.5,732.5,406.36,281.12
2016,8,7,15,30,895.0,88.0,0.4,29.0,692.0,354.16,239.47
2016,8,7,15,45,880.0,85.5,0.45,29.0,646.5,301.01,196.16
2016,8,7,16,0,865.0,83.0,0.5,29.0,601.0,248.98,153.65
2016,8,7,16,15,845.5,80.5,0.5,28.5,551.5,197.54,113.3
2016,8,7,16,30,826.0,78.0,0.5,28.0,502.0,140.86,72.48
2016,8,7,16,45,799.5,74.5,0.55,27.5,450.5,92.37,45.38
2016,8,7,17,0,773.0,71.0,0.6,27.0,399.0,48.79,35.79
2016,8,7,17,15,737.5,67.0,0.6,26.0,346.5,47.62,35.14
2016,8,7,17,30,702.0,63.0,0.6,25.0,294.0,46.4,34.34
2016,8,7,17,45,649.5,57.5,0.6,24.5,242.5,43.8,32.19
2016,8,7,18,0,597.0,52.0,0.6,24.0,191.0,37.52,26.74
2016,8,7,18,15,515.5,44.5,0.55,23.0,143.0,33.25,22.92
2016,8,7,18,30,434.0,37.0,0.5,22.0,95.0,28.8,18.7
2016,8,7,18,45,217.0,29.0,0.5,21.0,58.0,22.75,11.57
2016,8,7,19,0,0.0,21.0,0.5,20.0,21.0,20.02,0.0
2016,8,7,19,15,0.0,10.5,0.5,19.5,10.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,5,45,199.0,16.0,0.55,17.0,38.5,131.96,62.14
2016,8,8,6,0,398.0,32.0,0.5,18.0,77.0,269.64,206.43
2016,8,8,6,15,486.0,39.5,0.45,19.0,123.0,344.58,271.28
2016,8,8,6,30,574.0,47.0,0.4,20.0,169.0,426.87,337.34
2016,8,8,6,45,632.5,52.0,0.4,21.0,219.5,489.78,385.89
2016,8,8,7,0,691.0,57.0,0.4,22.0,270.0,560.48,437.25
2016,8,8,7,15,728.0,61.0,0.35,22.5,322.0,617.32,474.89
2016,8,8,7,30,765.0,65.0,0.3,23.0,374.0,674.98,511.46
2016,8,8,7,45,793.5,68.0,0.3,24.0,425.5,725.15,541.1
2016,8,8,8,0,822.0,71.0,0.3,25.0,477.0,767.99,564.9
2016,8,8,8,15,841.5,73.5,0.3,25.5,526.5,808.6,587.75
2016,8,8,8,30,861.0,76.0,0.3,26.0,576.0,847.73,609.16
2016,8,8,8,45,876.0,78.0,0.3,27.0,621.5,880.49,624.95
2016,8,8,9,0,891.0,80.0,0.3,28.0,667.0,911.05,639.15
2016,8,8,9,15,902.5,82.0,0.3,28.0,708.5,935.96,652.29
2016,8,8,9,30,914.0,84.0,0.3,28.0,750.0,958.16,663.86
2016,8,8,9,45,923.5,85.0,0.3,28.5,786.0,974.45,670.61
2016,8,8,10,0,933.0,86.0,0.3,29.0,822.0,987.71,675.7
2016,8,8,10,15,939.5,87.0,0.3,29.0,852.0,994.96,678.73
2016,8,8,10,30,946.0,88.0,0.3,29.0,882.0,998.98,680.06
2016,8,8,10,45,951.0,89.0,0.3,29.5,905.5,998.27,677.46
2016,8,8,11,0,956.0,90.0,0.3,30.0,929.0,994.25,673.12
2016,8,8,11,15,959.0,90.5,0.3,30.0,945.0,984.54,666.98
2016,8,8,11,30,962.0,91.0,0.3,30.0,961.0,971.58,659.13
2016,8,8,11,45,964.0,91.0,0.35,30.0,969.5,954.04,649.75
2016,8,8,12,0,966.0,91.0,0.4,30.0,978.0,933.42,638.63
2016,8,8,12,15,966.0,91.5,0.4,30.0,978.5,908.6,623.99
2016,8,8,12,30,966.0,92.0,0.4,30.0,979.0,880.98,607.7
2016,8,8,12,45,964.5,91.5,0.45,30.0,972.0,848.57,589.36
2016,8,8,13,0,963.0,91.0,0.5,30.0,965.0,813.72,569.35
2016,8,8,13,15,960.0,90.5,0.5,30.0,950.5,775.51,546.17
2016,8,8,13,30,957.0,90.0,0.5,30.0,936.0,735.28,521.44
2016,8,8,13,45,952.0,89.5,0.55,30.0,913.5,691.91,493.03
2016,8,8,14,0,947.0,89.0,0.6,30.0,891.0,647.02,462.73
2016,8,8,14,15,940.5,88.0,0.6,29.5,862.0,599.54,429.99
2016,8,8,14,30,934.0,87.0,0.6,29.0,833.0,551.07,395.41
2016,8,8,14,45,925.5,85.5,0.6,29.0,798.0,500.48,357.37
2016,8,8,15,0,917.0,84.0,0.6,29.0,763.0,449.51,317.83
2016,8,8,15,15,906.0,82.5,0.6,28.5,722.5,397.46,276.9
2016,8,8,15,30,895.0,81.0,0.6,28.0,682.0,345.71,234.97
2016,8,8,15,45,881.0,78.5,0.6,27.5,637.0,292.87,191.53
2016,8,8,16,0,867.0,76.0,0.6,27.0,592.0,241.05,148.87
2016,8,8,16,15,848.5,73.5,0.6,26.5,543.5,189.75,108.24
2016,8,8,16,30,830.0,71.0,0.6,26.0,495.0,140.3,72.93
2016,8,8,16,45,805.5,67.5,0.6,25.5,444.0,84.47,40.39
2016,8,8,17,0,781.0,64.0,0.6,25.0,393.0,43.62,31.74
2016,8,8,17,15,746.5,60.5,0.6,24.0,341.0,42.61,31.17
2016,8,8,17,30,712.0,57.0,0.6,23.0,289.0,41.56,30.48
2016,8,8,17,45,662.0,52.0,0.6,22.5,238.0,39.17,28.47
2016,8,8,18,0,612.0,47.0,0.6,22.0,187.0,36.71,26.29
2016,8,8,18,15,532.5,40.0,0.6,21.0,140.0,29.55,19.93
2016,8,8,18,30,453.0,33.0,0.6,20.0,93.0,25.35,15.9
2016,8,8,18,45,315.0,23.0,0.6,19.5,56.0,18.12,7.73
2016,8,8,19,0,177.0,13.0,0.6,19.0,19.0,12.39,0.0
2016,8,8,19,15,88.5,6.5,0.6,18.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,9,5,45,192.0,15.5,0.4,18.0,37.0,126.95,51.44
2016,8,9,6,0,384.0,31.0,0.4,19.0,74.0,260.74,197.87
2016,8,9,6,15,472.5,39.0,0.35,19.5,119.0,335.72,263.27
2016,8,9,6,30,561.0,47.0,0.3,20.0,164.0,418.23,329.98
2016,8,9,6,45,616.5,53.0,0.3,21.0,214.5,483.66,380.25
2016,8,9,7,0,672.0,59.0,0.3,22.0,265.0,548.91,427.79
2016,8,9,7,15,710.5,63.5,0.25,23.0,317.0,606.74,465.53
2016,8,9,7,30,749.0,68.0,0.2,24.0,369.0,665.53,501.9
2016,8,9,7,45,776.0,72.0,0.2,25.0,420.0,715.23,531.13
2016,8,9,8,0,803.0,76.0,0.2,26.0,471.0,764.42,559.04
2016,8,9,8,15,823.5,79.0,0.15,26.5,520.0,806.04,581.54
2016,8,9,8,30,844.0,82.0,0.1,27.0,569.0,838.95,598.13
2016,8,9,8,45,858.5,84.5,0.1,28.0,614.5,871.36,613.69
2016,8,9,9,0,873.0,87.0,0.1,29.0,660.0,901.6,627.59
2016,8,9,9,15,885.0,89.0,0.1,29.5,701.5,926.54,639.38
2016,8,9,9,30,897.0,91.0,0.1,30.0,743.0,948.84,649.59
2016,8,9,9,45,905.0,93.0,0.1,30.5,778.5,964.54,655.91
2016,8,9,10,0,913.0,95.0,0.1,31.0,814.0,977.21,660.61
2016,8,9,10,15,919.5,96.5,0.1,31.0,843.5,984.79,663.8
2016,8,9,10,30,926.0,98.0,0.1,31.0,873.0,989.16,665.33
2016,8,9,10,45,929.5,99.5,0.1,31.5,895.5,987.45,662.16
2016,8,9,11,0,933.0,101.0,0.1,32.0,918.0,982.49,657.35
2016,8,9,11,15,936.0,102.0,0.1,32.0,934.0,973.31,651.61
2016,8,9,11,30,939.0,103.0,0.1,32.0,950.0,960.95,644.2
2016,8,9,11,45,938.5,104.5,0.15,32.0,957.5,942.83,634.33
2016,8,9,12,0,938.0,106.0,0.2,32.0,965.0,921.77,622.94
2016,8,9,12,15,938.0,106.0,0.2,32.0,965.5,896.86,608.44
2016,8,9,12,30,938.0,106.0,0.2,32.0,966.0,869.25,592.37
2016,8,9,12,45,933.0,107.5,0.25,32.0,958.0,836.52,573.99
2016,8,9,13,0,928.0,109.0,0.3,32.0,950.0,801.62,554.17
2016,8,9,13,15,924.5,108.5,0.3,32.0,935.0,764.01,531.65
2016,8,9,13,30,921.0,108.0,0.3,32.0,920.0,724.51,506.99
2016,8,9,13,45,914.0,108.0,0.3,32.0,897.5,681.48,478.52
2016,8,9,14,0,907.0,108.0,0.3,32.0,875.0,637.17,448.51
2016,8,9,14,15,900.0,107.0,0.3,31.5,846.5,590.92,417.21
2016,8,9,14,30,893.0,106.0,0.3,31.0,818.0,543.8,384.21
2016,8,9,14,45,881.0,105.5,0.3,31.0,782.0,494.12,347.57
2016,8,9,15,0,869.0,105.0,0.3,31.0,746.0,444.44,309.8
2016,8,9,15,15,856.5,103.0,0.3,30.5,706.0,393.58,270.65
2016,8,9,15,30,844.0,101.0,0.3,30.0,666.0,337.06,226.4
2016,8,9,15,45,826.5,98.5,0.35,30.0,620.5,285.37,184.69
2016,8,9,16,0,809.0,96.0,0.4,30.0,575.0,235.19,144.18
2016,8,9,16,15,787.5,93.0,0.4,29.5,527.0,185.71,106.04
2016,8,9,16,30,766.0,90.0,0.4,29.0,479.0,138.55,73.4
2016,8,9,16,45,734.5,86.5,0.45,28.5,427.5,93.03,49.59
2016,8,9,17,0,703.0,83.0,0.5,28.0,376.0,52.67,38.89
2016,8,9,17,15,663.5,77.5,0.5,27.0,325.0,51.03,37.87
2016,8,9,17,30,624.0,72.0,0.5,26.0,274.0,49.27,36.63
2016,8,9,17,45,565.0,65.5,0.5,25.5,223.5,46.54,34.36
2016,8,9,18,0,506.0,59.0,0.5,25.0,173.0,43.69,31.85
2016,8,9,18,15,420.5,49.5,0.5,24.0,127.5,37.96,26.75
2016,8,9,18,30,335.0,40.0,0.5,23.0,82.0,31.95,21.09
2016,8,9,18,45,210.5,26.5,0.5,22.0,48.5,20.83,8.96
2016,8,9,19,0,86.0,13.0,0.5,21.0,15.0,12.39,0.0
2016,8,9,19,15,43.0,6.5,0.5,20.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,5,45,167.0,16.5,0.4,18.0,34.5,116.0,37.71
2016,8,10,6,0,334.0,33.0,0.3,19.0,69.0,237.06,178.94
2016,8,10,6,15,425.5,42.0,0.25,20.0,113.5,312.83,244.6
2016,8,10,6,30,517.0,51.0,0.2,21.0,158.0,396.31,311.37
2016,8,10,6,45,575.5,58.0,0.2,22.0,208.0,463.16,362.62
2016,8,10,7,0,634.0,65.0,0.2,23.0,258.0,533.58,413.74
2016,8,10,7,15,675.0,70.0,0.15,23.5,309.5,591.96,453.37
2016,8,10,7,30,716.0,75.0,0.1,24.0,361.0,648.1,489.08
2016,8,10,7,45,745.0,79.5,0.1,25.0,412.0,698.91,519.3
2016,8,10,8,0,774.0,84.0,0.1,26.0,463.0,749.36,548.19
2016,8,10,8,15,796.0,87.5,0.1,26.5,512.0,792.02,572.2
2016,8,10,8,30,818.0,91.0,0.1,27.0,561.0,833.32,594.89
2016,8,10,8,45,834.0,93.5,0.1,28.0,607.0,866.44,610.82
2016,8,10,9,0,850.0,96.0,0.1,29.0,653.0,889.89,620.62
2016,8,10,9,15,863.0,98.5,0.1,29.5,694.0,915.8,633.18
2016,8,10,9,30,876.0,101.0,0.1,30.0,735.0,939.13,644.07
2016,8,10,9,45,887.5,101.5,0.15,30.5,771.5,956.07,651.95
2016,8,10,10,0,899.0,102.0,0.2,31.0,808.0,970.14,658.41
2016,8,10,10,15,906.0,103.5,0.2,31.0,838.0,978.0,661.77
2016,8,10,10,30,913.0,105.0,0.2,31.0,868.0,982.7,663.5
2016,8,10,10,45,917.5,106.5,0.2,31.5,891.0,981.82,660.82
2016,8,10,11,0,922.0,108.0,0.2,32.0,914.0,977.72,656.48
2016,8,10,11,15,925.5,108.5,0.2,32.0,929.5,968.46,650.65
2016,8,10,11,30,929.0,109.0,0.2,32.0,945.0,956.04,643.17
2016,8,10,11,45,930.0,110.0,0.2,32.0,953.0,938.78,632.98
2016,8,10,12,0,931.0,111.0,0.2,32.0,961.0,918.56,621.17
2016,8,10,12,15,930.5,111.0,0.2,32.0,961.5,893.26,606.42
2016,8,10,12,30,930.0,111.0,0.2,32.0,962.0,865.32,590.12
2016,8,10,12,45,928.5,110.5,0.25,32.0,954.5,833.6,572.33
2016,8,10,13,0,927.0,110.0,0.3,32.0,947.0,799.55,553.0
2016,8,10,13,15,923.5,109.5,0.3,32.0,932.5,761.9,530.42
2016,8,10,13,30,920.0,109.0,0.3,32.0,918.0,722.35,505.56
2016,8,10,13,45,914.5,108.0,0.3,32.0,895.5,679.36,477.11
2016,8,10,14,0,909.0,107.0,0.3,32.0,873.0,634.99,447.03
2016,8,10,14,15,902.0,105.5,0.3,31.5,844.0,588.18,415.31
2016,8,10,14,30,895.0,104.0,0.3,31.0,815.0,540.5,381.87
2016,8,10,14,45,886.0,102.0,0.3,31.0,780.5,490.83,345.14
2016,8,10,15,0,877.0,100.0,0.3,31.0,746.0,440.88,307.06
2016,8,10,15,15,865.0,98.0,0.3,30.5,705.5,389.81,267.61
2016,8,10,15,30,853.0,96.0,0.3,30.0,665.0,339.16,227.35
2016,8,10,15,45,838.0,93.0,0.3,30.0,620.0,281.02,180.68
2016,8,10,16,0,823.0,90.0,0.3,30.0,575.0,230.36,139.64
2016,8,10,16,15,802.5,87.0,0.3,29.5,526.5,180.32,101.2
2016,8,10,16,30,782.0,84.0,0.3,29.0,478.0,132.49,68.44
2016,8,10,16,45,755.0,79.5,0.3,28.5,427.5,85.57,44.33
2016,8,10,17,0,728.0,75.0,0.3,28.0,377.0,52.23,38.53
2016,8,10,17,15,689.5,70.5,0.3,27.0,325.5,50.82,37.7
2016,8,10,17,30,651.0,66.0,0.3,26.0,274.0,44.83,32.85
2016,8,10,17,45,596.5,59.5,0.3,25.5,223.5,41.87,30.39
2016,8,10,18,0,542.0,53.0,0.3,25.0,173.0,38.76,27.65
2016,8,10,18,15,456.5,44.5,0.3,24.0,127.5,33.69,23.11
2016,8,10,18,30,371.0,36.0,0.3,23.0,82.0,28.39,18.06
2016,8,10,18,45,234.5,23.5,0.35,22.0,48.0,18.88,6.84
2016,8,10,19,0,98.0,11.0,0.4,21.0,14.0,10.48,0.0
2016,8,10,19,15,49.0,5.5,0.35,20.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,11,5,45,167.5,16.0,0.55,19.0,34.0,114.53,26.15
2016,8,11,6,0,335.0,32.0,0.4,20.0,68.0,235.94,176.64
2016,8,11,6,15,427.5,42.0,0.3,21.0,113.0,313.23,243.83
2016,8,11,6,30,520.0,52.0,0.2,22.0,158.0,398.48,311.53
2016,8,11,6,45,577.0,59.5,0.15,23.0,208.0,465.11,362.06
2016,8,11,7,0,634.0,67.0,0.1,24.0,258.0,535.15,412.22
2016,8,11,7,15,675.0,72.5,0.1,24.5,310.0,594.14,452.69
2016,8,11,7,30,716.0,78.0,0.1,25.0,362.0,654.42,491.54
2016,8,11,7,45,744.0,82.5,0.1,26.0,413.0,700.53,518.34
2016,8,11,8,0,772.0,87.0,0.1,27.0,464.0,750.11,546.59
2016,8,11,8,15,794.0,90.5,0.1,27.5,513.0,792.68,570.46
2016,8,11,8,30,816.0,94.0,0.1,28.0,562.0,833.88,592.97
2016,8,11,8,45,831.5,97.5,0.1,28.5,607.5,867.66,610.44
2016,8,11,9,0,847.0,101.0,0.1,29.0,653.0,899.27,626.42
2016,8,11,9,15,860.0,103.5,0.1,29.5,695.0,917.33,634.05
2016,8,11,9,30,873.0,106.0,0.1,30.0,737.0,940.51,644.95
2016,8,11,9,45,889.5,104.5,0.1,30.5,774.5,959.79,653.41
2016,8,11,10,0,906.0,103.0,0.1,31.0,812.0,976.29,660.31
2016,8,11,10,15,913.0,104.5,0.1,31.5,842.5,984.1,662.23
2016,8,11,10,30,920.0,106.0,0.1,32.0,873.0,988.72,662.54
2016,8,11,10,45,924.5,107.5,0.15,32.5,896.0,987.73,660.61
2016,8,11,11,0,929.0,109.0,0.2,33.0,919.0,983.5,657.13
2016,8,11,11,15,932.0,110.0,0.2,33.0,935.0,974.12,651.27
