Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,11,30,935.0,111.0,0.2,33.0,951.0,961.56,643.75
2016,8,11,11,45,936.0,111.5,0.2,33.0,959.0,943.61,633.22
2016,8,11,12,0,937.0,112.0,0.2,33.0,967.0,922.69,621.08
2016,8,11,12,15,937.0,112.5,0.2,33.0,967.5,898.05,606.81
2016,8,11,12,30,937.0,113.0,0.2,33.0,968.0,870.7,590.95
2016,8,11,12,45,923.5,120.0,0.2,33.0,957.5,836.17,570.74
2016,8,11,13,0,910.0,127.0,0.2,33.0,947.0,799.84,549.38
2016,8,11,13,15,907.0,126.0,0.2,33.0,932.0,762.43,527.16
2016,8,11,13,30,904.0,125.0,0.2,33.0,917.0,723.14,502.08
2016,8,11,13,45,898.0,124.0,0.2,33.0,895.0,680.24,473.93
2016,8,11,14,0,892.0,123.0,0.2,33.0,873.0,636.04,444.22
2016,8,11,14,15,885.0,121.5,0.2,32.5,843.5,589.75,413.12
2016,8,11,14,30,878.0,120.0,0.2,32.0,814.0,542.63,380.36
2016,8,11,14,45,867.5,118.0,0.25,32.0,779.0,492.87,344.35
2016,8,11,15,0,857.0,116.0,0.3,32.0,744.0,438.0,303.65
2016,8,11,15,15,844.0,113.0,0.3,31.5,703.0,386.08,263.91
2016,8,11,15,30,831.0,110.0,0.3,31.0,662.0,334.82,223.51
2016,8,11,15,45,813.5,107.0,0.3,31.0,616.5,283.33,182.01
2016,8,11,16,0,796.0,104.0,0.3,31.0,571.0,233.37,142.02
2016,8,11,16,15,773.5,100.0,0.3,30.0,522.0,183.64,104.65
2016,8,11,16,30,751.0,96.0,0.3,29.0,473.0,136.36,73.06
2016,8,11,16,45,720.5,91.5,0.35,28.5,422.0,85.03,45.97
2016,8,11,17,0,690.0,87.0,0.4,28.0,371.0,55.94,41.66
2016,8,11,17,15,648.5,81.0,0.4,27.0,319.0,54.06,40.44
2016,8,11,17,30,607.0,75.0,0.4,26.0,267.0,52.05,38.98
2016,8,11,17,45,547.0,67.5,0.4,25.5,216.5,48.6,36.11
2016,8,11,18,0,487.0,60.0,0.4,25.0,166.0,45.0,32.93
2016,8,11,18,15,398.5,49.5,0.4,24.0,121.0,38.39,27.04
2016,8,11,18,30,310.0,39.0,0.4,23.0,76.0,31.45,20.49
2016,8,11,18,45,183.0,24.5,0.4,22.0,43.5,19.31,6.1
2016,8,11,19,0,56.0,10.0,0.4,21.0,11.0,9.53,0.0
2016,8,11,19,15,28.0,5.0,0.35,20.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,12,5,45,141.5,17.0,0.45,18.0,31.5,102.98,11.02
2016,8,12,6,0,283.0,34.0,0.3,19.0,63.0,211.1,157.49
2016,8,12,6,15,377.5,45.0,0.25,20.0,107.0,288.44,225.33
2016,8,12,6,30,472.0,56.0,0.2,21.0,151.0,373.87,293.96
2016,8,12,6,45,535.5,63.5,0.15,22.0,201.0,442.77,346.78
2016,8,12,7,0,599.0,71.0,0.1,23.0,251.0,515.54,399.57
2016,8,12,7,15,642.5,77.5,0.1,24.0,302.5,576.26,441.24
2016,8,12,7,30,686.0,84.0,0.1,25.0,354.0,638.46,480.93
2016,8,12,7,45,718.0,88.5,0.1,26.0,405.5,690.25,511.77
2016,8,12,8,0,750.0,93.0,0.1,27.0,457.0,738.06,538.95
2016,8,12,8,15,773.5,97.0,0.1,27.5,506.5,781.88,563.8
2016,8,12,8,30,797.0,101.0,0.1,28.0,556.0,824.41,587.27
2016,8,12,8,45,815.0,104.0,0.1,29.0,602.5,859.35,604.33
2016,8,12,9,0,833.0,107.0,0.1,30.0,649.0,892.24,619.87
2016,8,12,9,15,846.5,109.5,0.1,30.0,690.5,918.15,633.47
2016,8,12,9,30,860.0,112.0,0.1,30.0,732.0,933.63,640.91
2016,8,12,9,45,876.0,111.0,0.1,30.5,769.5,952.76,649.45
2016,8,12,10,0,892.0,110.0,0.1,31.0,807.0,969.13,656.31
2016,8,12,10,15,899.5,111.5,0.1,31.0,837.0,977.21,659.75
2016,8,12,10,30,907.0,113.0,0.1,31.0,867.0,982.16,661.6
2016,8,12,10,45,912.5,114.0,0.15,31.5,890.5,981.49,659.85
2016,8,12,11,0,918.0,115.0,0.2,32.0,914.0,977.6,656.56
2016,8,12,11,15,921.5,115.5,0.2,32.0,929.5,968.15,650.61
2016,8,12,11,30,925.0,116.0,0.2,32.0,945.0,955.55,643.02
2016,8,12,11,45,927.0,116.5,0.2,32.0,953.5,938.52,632.97
2016,8,12,12,0,929.0,117.0,0.2,32.0,962.0,918.51,621.28
2016,8,12,12,15,929.5,117.0,0.2,32.0,962.5,893.87,606.92
2016,8,12,12,30,930.0,117.0,0.2,32.0,963.0,866.53,590.98
2016,8,12,12,45,932.5,114.0,0.2,32.0,957.0,835.41,572.73
2016,8,12,13,0,935.0,111.0,0.2,32.0,951.0,801.76,552.86
2016,8,12,13,15,932.0,110.5,0.2,31.5,936.5,764.01,531.4
2016,8,12,13,30,929.0,110.0,0.2,31.0,922.0,724.31,507.26
2016,8,12,13,45,925.5,108.5,0.2,31.0,900.0,681.64,478.98
2016,8,12,14,0,922.0,107.0,0.2,31.0,878.0,637.4,448.92
2016,8,12,14,15,915.5,105.5,0.2,31.0,849.5,590.15,415.98
2016,8,12,14,30,909.0,104.0,0.2,31.0,821.0,541.97,381.38
2016,8,12,14,45,900.5,102.0,0.25,31.0,786.0,491.73,344.68
2016,8,12,15,0,892.0,100.0,0.3,31.0,751.0,441.17,306.44
2016,8,12,15,15,880.5,97.5,0.3,30.5,710.0,389.02,266.08
2016,8,12,15,30,869.0,95.0,0.3,30.0,669.0,337.25,224.86
2016,8,12,15,45,854.5,92.0,0.3,30.0,624.0,284.93,182.3
2016,8,12,16,0,840.0,89.0,0.3,30.0,579.0,226.88,135.92
2016,8,12,16,15,819.5,86.0,0.3,29.5,530.0,175.97,97.23
2016,8,12,16,30,799.0,83.0,0.3,29.0,481.0,127.26,64.75
2016,8,12,16,45,773.0,78.5,0.3,29.0,429.5,79.58,41.82
2016,8,12,17,0,747.0,74.0,0.3,29.0,378.0,51.85,38.07
2016,8,12,17,15,708.5,69.0,0.3,28.0,326.0,49.99,36.84
2016,8,12,17,30,670.0,64.0,0.3,27.0,274.0,43.67,31.72
2016,8,12,17,45,615.0,57.5,0.3,26.5,223.0,40.64,29.19
2016,8,12,18,0,560.0,51.0,0.3,26.0,172.0,37.46,26.38
2016,8,12,18,15,472.0,42.5,0.3,24.5,125.0,32.31,21.81
2016,8,12,18,30,384.0,34.0,0.3,23.0,78.0,26.93,16.65
2016,8,12,18,45,239.5,21.5,0.35,22.0,44.5,17.32,3.65
2016,8,12,19,0,95.0,9.0,0.4,21.0,11.0,8.58,0.0
2016,8,12,19,15,47.5,4.5,0.4,20.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,5,45,175.5,15.0,0.75,20.5,32.5,114.78,0.0
2016,8,13,6,0,351.0,30.0,0.6,21.0,65.0,240.67,177.4
2016,8,13,6,15,446.5,39.0,0.45,22.0,110.5,318.57,246.86
2016,8,13,6,30,542.0,48.0,0.3,23.0,156.0,404.76,315.29
2016,8,13,6,45,601.5,54.5,0.2,24.5,206.5,472.3,365.51
2016,8,13,7,0,661.0,61.0,0.1,26.0,257.0,543.48,415.07
2016,8,13,7,15,701.5,66.0,0.05,26.5,309.5,598.73,451.93
2016,8,13,7,30,742.0,71.0,0.0,27.0,362.0,659.14,490.3
2016,8,13,7,45,771.0,75.0,0.0,28.0,413.5,710.05,519.95
2016,8,13,8,0,800.0,79.0,0.0,29.0,465.0,760.54,548.28
2016,8,13,8,15,821.0,82.0,0.0,29.5,514.5,802.36,571.27
2016,8,13,8,30,842.0,85.0,0.0,30.0,564.0,842.69,592.92
2016,8,13,8,45,858.5,87.5,0.05,30.5,610.5,869.38,606.1
2016,8,13,9,0,875.0,90.0,0.1,31.0,657.0,901.2,622.73
2016,8,13,9,15,887.0,92.0,0.1,31.5,698.5,925.96,634.27
2016,8,13,9,30,899.0,94.0,0.1,32.0,740.0,948.05,644.25
2016,8,13,9,45,913.5,93.0,0.1,32.5,777.0,966.26,651.97
2016,8,13,10,0,928.0,92.0,0.1,33.0,814.0,981.57,658.08
2016,8,13,10,15,934.5,93.0,0.1,33.0,844.0,988.47,660.8
2016,8,13,10,30,941.0,94.0,0.1,33.0,874.0,992.12,661.89
2016,8,13,10,45,945.5,95.0,0.15,33.5,897.0,990.6,659.67
2016,8,13,11,0,950.0,96.0,0.2,34.0,920.0,985.76,655.85
2016,8,13,11,15,953.0,96.5,0.2,34.0,936.0,975.71,649.64
2016,8,13,11,30,956.0,97.0,0.2,34.0,952.0,962.43,641.74
2016,8,13,11,45,957.5,97.5,0.2,34.5,960.0,944.63,630.07
2016,8,13,12,0,959.0,98.0,0.2,35.0,968.0,923.76,616.76
2016,8,13,12,15,959.0,98.0,0.2,35.0,968.5,898.18,602.06
2016,8,13,12,30,959.0,98.0,0.2,35.0,969.0,869.83,585.75
2016,8,13,12,45,944.0,106.0,0.2,35.0,958.0,834.6,565.3
2016,8,13,13,0,929.0,114.0,0.2,35.0,947.0,797.57,543.68
2016,8,13,13,15,926.0,113.5,0.2,34.5,932.0,759.93,522.57
2016,8,13,13,30,923.0,113.0,0.2,34.0,917.0,720.35,498.55
2016,8,13,13,45,919.5,111.0,0.2,34.0,895.0,677.38,470.38
2016,8,13,14,0,916.0,109.0,0.2,34.0,873.0,632.87,440.47
2016,8,13,14,15,909.0,107.5,0.2,33.5,844.0,585.53,408.63
2016,8,13,14,30,902.0,106.0,0.2,33.0,815.0,537.31,375.06
2016,8,13,14,45,895.0,103.0,0.25,33.0,780.5,487.18,338.65
2016,8,13,15,0,888.0,100.0,0.3,33.0,746.0,436.59,300.61
2016,8,13,15,15,876.0,98.0,0.3,32.5,705.0,384.83,260.77
2016,8,13,15,30,864.0,96.0,0.3,32.0,664.0,333.49,220.15
2016,8,13,15,45,851.5,92.0,0.3,32.0,619.5,281.1,177.81
2016,8,13,16,0,839.0,88.0,0.3,32.0,575.0,222.76,131.58
2016,8,13,16,15,818.5,85.0,0.3,31.5,526.0,171.91,93.45
2016,8,13,16,30,798.0,82.0,0.3,31.0,477.0,123.27,61.74
2016,8,13,16,45,774.0,77.0,0.3,30.5,426.0,75.35,39.75
2016,8,13,17,0,750.0,72.0,0.3,30.0,375.0,50.43,36.73
2016,8,13,17,15,711.0,67.5,0.3,29.0,322.5,48.92,35.79
2016,8,13,17,30,672.0,63.0,0.3,28.0,270.0,43.08,31.07
2016,8,13,17,45,619.5,56.0,0.35,27.5,219.5,39.61,28.17
2016,8,13,18,0,567.0,49.0,0.4,27.0,169.0,35.95,24.95
2016,8,13,18,15,475.5,41.0,0.4,25.5,122.5,31.17,20.7
2016,8,13,18,30,384.0,33.0,0.4,24.0,76.0,26.2,15.83
2016,8,13,18,45,192.0,16.5,0.4,23.0,38.0,12.77,0.0
2016,8,13,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,5,45,201.0,14.0,0.7,20.0,33.5,123.92,0.0
2016,8,14,6,0,402.0,28.0,0.6,21.0,67.0,263.27,192.28
2016,8,14,6,15,498.5,36.0,0.5,22.0,113.5,342.31,264.47
2016,8,14,6,30,595.0,44.0,0.4,23.0,160.0,425.12,330.94
2016,8,14,6,45,654.5,49.5,0.3,24.0,212.5,494.21,383.13
2016,8,14,7,0,714.0,55.0,0.2,25.0,265.0,566.58,434.23
2016,8,14,7,15,753.0,59.0,0.2,26.0,318.5,625.41,472.47
2016,8,14,7,30,792.0,63.0,0.2,27.0,372.0,685.14,509.39
2016,8,14,7,45,820.0,66.0,0.2,28.0,424.5,735.56,538.48
2016,8,14,8,0,848.0,69.0,0.2,29.0,477.0,778.63,561.8
2016,8,14,8,15,868.0,72.0,0.2,29.5,527.5,820.81,585.04
2016,8,14,8,30,888.0,75.0,0.2,30.0,578.0,861.42,606.75
2016,8,14,8,45,903.0,77.0,0.2,30.5,625.0,894.54,623.45
2016,8,14,9,0,918.0,79.0,0.2,31.0,672.0,925.37,638.62
2016,8,14,9,15,929.5,80.5,0.2,31.5,714.0,949.88,649.88
2016,8,14,9,30,941.0,82.0,0.2,32.0,756.0,971.57,659.51
2016,8,14,9,45,942.5,87.5,0.2,32.5,791.0,985.47,664.62
2016,8,14,10,0,944.0,93.0,0.2,33.0,826.0,995.97,667.94
2016,8,14,10,15,950.5,94.5,0.2,33.0,856.5,1003.37,670.99
2016,8,14,10,30,957.0,96.0,0.2,33.0,887.0,1007.44,672.31
2016,8,14,10,45,962.5,96.0,0.2,33.5,910.5,1005.6,669.05
2016,8,14,11,0,968.0,96.0,0.2,34.0,934.0,1000.41,664.09
2016,8,14,11,15,971.0,96.5,0.2,34.0,950.0,990.08,657.74
2016,8,14,11,30,974.0,97.0,0.2,34.0,966.0,976.45,649.68
2016,8,14,11,45,976.5,97.0,0.25,34.0,974.5,958.62,640.29
2016,8,14,12,0,979.0,97.0,0.3,34.0,983.0,937.64,629.18
2016,8,14,12,15,979.0,97.0,0.3,34.0,983.5,911.51,614.1
2016,8,14,12,30,979.0,97.0,0.3,34.0,984.0,882.53,597.37
2016,8,14,12,45,971.0,100.5,0.3,34.0,974.5,847.9,577.21
2016,8,14,13,0,963.0,104.0,0.3,34.0,965.0,811.12,555.66
2016,8,14,13,15,960.0,103.0,0.3,33.5,949.5,771.85,533.49
2016,8,14,13,30,957.0,102.0,0.3,33.0,934.0,730.57,508.56
2016,8,14,13,45,950.5,102.0,0.35,33.0,911.0,686.13,479.89
2016,8,14,14,0,944.0,102.0,0.4,33.0,888.0,640.29,449.39
2016,8,14,14,15,937.0,101.0,0.4,32.5,858.0,592.13,416.6
2016,8,14,14,30,930.0,100.0,0.4,32.0,828.0,543.04,381.98
2016,8,14,14,45,918.0,99.5,0.4,32.0,791.5,491.43,343.67
2016,8,14,15,0,906.0,99.0,0.4,32.0,755.0,439.76,304.11
2016,8,14,15,15,894.0,96.5,0.4,31.5,713.5,386.66,262.95
2016,8,14,15,30,882.0,94.0,0.4,31.0,672.0,333.98,220.98
2016,8,14,15,45,863.5,92.5,0.4,30.5,625.0,281.17,178.54
2016,8,14,16,0,845.0,91.0,0.4,30.0,578.0,223.06,132.65
2016,8,14,16,15,823.5,87.5,0.4,29.5,528.0,171.36,93.82
2016,8,14,16,30,802.0,84.0,0.4,29.0,478.0,122.0,61.87
2016,8,14,16,45,771.5,80.5,0.4,28.5,425.5,74.91,41.51
2016,8,14,17,0,741.0,77.0,0.4,28.0,373.0,54.64,40.62
2016,8,14,17,15,700.0,71.5,0.4,27.0,320.0,47.55,34.96
2016,8,14,17,30,659.0,66.0,0.4,26.0,267.0,45.58,33.5
2016,8,14,17,45,598.0,59.5,0.4,25.5,215.5,42.63,31.0
2016,8,14,18,0,537.0,53.0,0.4,25.0,164.0,39.56,28.24
2016,8,14,18,15,440.5,43.5,0.4,23.5,117.5,33.6,22.91
2016,8,14,18,30,344.0,34.0,0.4,22.0,71.0,27.35,16.79
2016,8,14,18,45,172.0,17.0,0.4,21.0,35.5,13.35,0.0
2016,8,14,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,5,45,150.0,16.0,0.7,17.5,30.0,102.49,0.0
2016,8,15,6,0,300.0,32.0,0.6,18.0,60.0,215.93,158.05
2016,8,15,6,15,402.0,43.0,0.45,19.0,105.5,297.45,232.77
2016,8,15,6,30,504.0,54.0,0.3,20.0,151.0,387.82,305.57
2016,8,15,6,45,555.5,64.0,0.2,21.5,201.0,453.16,354.99
2016,8,15,7,0,607.0,74.0,0.1,23.0,251.0,521.47,403.44
2016,8,15,7,15,652.0,80.5,0.1,24.0,304.0,583.46,446.12
2016,8,15,7,30,697.0,87.0,0.1,25.0,357.0,646.95,486.85
2016,8,15,7,45,716.0,96.0,0.1,26.0,407.0,694.43,514.7
2016,8,15,8,0,735.0,105.0,0.1,27.0,457.0,740.94,541.05
2016,8,15,8,15,759.5,110.0,0.1,27.5,507.5,785.96,566.67
2016,8,15,8,30,784.0,115.0,0.1,28.0,558.0,829.79,590.89
2016,8,15,8,45,789.5,124.0,0.1,29.0,601.5,860.19,605.05
2016,8,15,9,0,795.0,133.0,0.1,30.0,645.0,883.04,614.52
2016,8,15,9,15,809.5,137.0,0.1,30.0,687.0,910.73,629.42
2016,8,15,9,30,824.0,141.0,0.1,30.0,729.0,935.86,642.63
2016,8,15,9,45,878.0,122.5,0.1,30.5,777.5,970.36,660.06
2016,8,15,10,0,932.0,104.0,0.1,31.0,826.0,995.04,671.4
2016,8,15,10,15,938.5,105.5,0.1,31.5,856.0,1002.17,672.72
2016,8,15,10,30,945.0,107.0,0.1,32.0,886.0,1006.01,672.54
2016,8,15,10,45,938.0,114.5,0.15,32.5,906.0,1000.19,667.82
2016,8,15,11,0,931.0,122.0,0.2,33.0,926.0,990.97,661.55
2016,8,15,11,15,934.5,122.5,0.2,33.0,941.5,981.05,655.45
2016,8,15,11,30,938.0,123.0,0.2,33.0,957.0,967.92,647.62
2016,8,15,11,45,920.5,134.5,0.2,33.0,959.5,943.84,633.54
2016,8,15,12,0,903.0,146.0,0.2,33.0,962.0,917.12,618.09
2016,8,15,12,15,903.0,146.0,0.2,33.0,962.0,892.07,603.63
2016,8,15,12,30,903.0,146.0,0.2,33.0,962.0,864.43,587.57
2016,8,15,12,45,891.0,151.5,0.2,33.5,951.0,829.94,566.19
2016,8,15,13,0,879.0,157.0,0.2,34.0,940.0,795.74,545.01
2016,8,15,13,15,874.5,156.0,0.2,34.0,924.5,756.85,520.68
2016,8,15,13,30,870.0,155.0,0.2,34.0,909.0,716.31,494.73
2016,8,15,13,45,854.0,158.5,0.2,34.0,883.0,671.12,465.08
2016,8,15,14,0,838.0,162.0,0.2,34.0,857.0,625.54,434.48
2016,8,15,14,15,829.0,159.5,0.2,33.5,827.0,578.4,402.95
2016,8,15,14,30,820.0,157.0,0.2,33.0,797.0,530.83,370.03
2016,8,15,14,45,798.0,158.5,0.2,33.0,758.0,480.75,333.6
2016,8,15,15,0,776.0,160.0,0.2,33.0,719.0,426.81,293.64
2016,8,15,15,15,759.5,155.5,0.2,32.5,677.5,375.66,255.08
2016,8,15,15,30,743.0,151.0,0.2,32.0,636.0,325.7,216.41
2016,8,15,15,45,715.5,148.5,0.2,32.0,588.5,276.17,177.61
2016,8,15,16,0,688.0,146.0,0.2,32.0,541.0,229.38,141.54
2016,8,15,16,15,661.0,139.5,0.2,31.5,491.5,182.41,107.69
2016,8,15,16,30,634.0,133.0,0.2,31.0,442.0,138.51,80.35
2016,8,15,16,45,596.0,125.0,0.2,30.5,390.5,96.38,62.09
2016,8,15,17,0,558.0,117.0,0.2,30.0,339.0,80.11,61.24
2016,8,15,17,15,512.0,106.5,0.2,28.5,288.0,74.71,57.37
2016,8,15,17,30,466.0,96.0,0.2,27.0,237.0,69.0,53.04
2016,8,15,17,45,404.5,83.0,0.25,26.0,188.0,61.02,46.47
2016,8,15,18,0,343.0,70.0,0.3,25.0,139.0,52.65,39.28
2016,8,15,18,15,263.0,52.5,0.3,23.5,96.5,40.23,28.44
2016,8,15,18,30,183.0,35.0,0.3,22.0,54.0,27.26,16.51
2016,8,15,18,45,91.5,17.5,0.35,21.0,27.0,13.75,0.0
2016,8,15,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,45,106.0,15.5,1.05,22.5,25.5,79.28,0.0
2016,8,16,6,0,212.0,31.0,1.0,23.0,51.0,170.61,120.83
2016,8,16,6,15,306.5,45.0,0.8,24.0,93.0,246.01,189.72
2016,8,16,6,30,401.0,59.0,0.6,25.0,135.0,331.94,258.98
2016,8,16,6,45,468.5,68.5,0.4,26.0,184.0,402.71,313.04
2016,8,16,7,0,536.0,78.0,0.2,27.0,233.0,477.67,366.63
2016,8,16,7,15,582.5,85.5,0.15,27.5,284.0,539.29,409.48
2016,8,16,7,30,629.0,93.0,0.1,28.0,335.0,602.62,451.54
2016,8,16,7,45,665.0,98.5,0.05,28.5,386.5,656.74,484.75
2016,8,16,8,0,701.0,104.0,0.0,29.0,438.0,711.08,517.18
2016,8,16,8,15,726.0,108.5,0.0,29.5,487.0,754.93,542.06
2016,8,16,8,30,751.0,113.0,0.0,30.0,536.0,797.7,565.78
2016,8,16,8,45,771.5,116.5,0.0,31.0,582.0,829.77,581.16
2016,8,16,9,0,792.0,120.0,0.0,32.0,628.0,864.44,597.95
2016,8,16,9,15,806.5,123.0,0.0,32.5,669.5,890.96,610.7
2016,8,16,9,30,821.0,126.0,0.0,33.0,711.0,914.98,621.97
2016,8,16,9,45,829.5,129.5,0.05,33.5,746.0,931.28,629.02
2016,8,16,10,0,838.0,133.0,0.1,34.0,781.0,944.65,634.79
2016,8,16,10,15,846.0,135.0,0.1,34.5,810.5,952.91,637.07
2016,8,16,10,30,854.0,137.0,0.1,35.0,840.0,958.08,637.75
2016,8,16,10,45,860.5,138.5,0.1,35.5,863.0,950.79,631.42
2016,8,16,11,0,867.0,140.0,0.1,36.0,886.0,948.12,628.08
2016,8,16,11,15,870.5,141.0,0.1,36.0,902.0,939.13,622.45
2016,8,16,11,30,874.0,142.0,0.1,36.0,918.0,927.12,615.29
2016,8,16,11,45,876.5,142.0,0.15,36.0,926.0,910.33,606.21
2016,8,16,12,0,879.0,142.0,0.2,36.0,934.0,890.7,595.67
2016,8,16,12,15,879.0,142.0,0.2,36.0,934.0,866.24,581.51
2016,8,16,12,30,879.0,142.0,0.2,36.0,934.0,839.26,565.88
2016,8,16,12,45,877.0,141.5,0.2,36.0,926.5,807.88,547.59
2016,8,16,13,0,875.0,141.0,0.2,36.0,919.0,774.35,527.93
2016,8,16,13,15,871.5,140.5,0.2,35.5,904.0,737.75,506.37
2016,8,16,13,30,868.0,140.0,0.2,35.0,889.0,699.4,482.68
2016,8,16,13,45,862.5,138.0,0.2,35.0,867.0,656.93,454.78
2016,8,16,14,0,857.0,136.0,0.2,35.0,845.0,611.11,424.05
2016,8,16,14,15,849.0,134.0,0.2,34.5,816.0,564.26,392.53
2016,8,16,14,30,841.0,132.0,0.2,34.0,787.0,516.8,359.48
2016,8,16,14,45,831.0,129.5,0.25,34.0,751.5,467.67,323.82
2016,8,16,15,0,821.0,127.0,0.3,34.0,716.0,418.54,286.94
2016,8,16,15,15,806.5,124.0,0.3,33.5,675.0,367.72,248.06
2016,8,16,15,30,792.0,121.0,0.3,33.0,634.0,317.79,208.9
2016,8,16,15,45,774.5,117.0,0.3,33.0,589.0,267.44,168.79
2016,8,16,16,0,757.0,113.0,0.3,33.0,544.0,213.04,126.45
2016,8,16,16,15,732.0,108.5,0.3,32.5,495.0,164.36,91.2
2016,8,16,16,30,707.0,104.0,0.3,32.0,446.0,118.43,62.97
2016,8,16,16,45,675.5,98.0,0.35,31.5,395.5,74.15,45.29
2016,8,16,17,0,644.0,92.0,0.4,31.0,345.0,60.74,45.14
2016,8,16,17,15,599.0,85.0,0.4,30.0,293.5,58.27,43.43
2016,8,16,17,30,554.0,78.0,0.4,29.0,242.0,55.64,41.46
2016,8,16,17,45,491.5,68.5,0.4,28.0,193.0,50.62,37.33
2016,8,16,18,0,429.0,59.0,0.4,27.0,144.0,45.31,32.75
2016,8,16,18,15,335.0,46.5,0.4,26.0,101.0,36.8,25.19
2016,8,16,18,30,241.0,34.0,0.4,25.0,58.0,26.59,15.47
2016,8,16,18,45,120.5,17.0,0.4,24.0,29.0,13.41,0.0
2016,8,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,5,45,125.5,14.5,0.45,22.0,26.0,69.8,0.0
2016,8,17,6,0,251.0,29.0,0.4,23.0,52.0,187.89,131.04
2016,8,17,6,15,350.0,40.5,0.3,23.5,94.5,265.24,203.29
2016,8,17,6,30,449.0,52.0,0.2,24.0,137.0,351.64,273.0
2016,8,17,6,45,513.0,60.5,0.15,25.0,185.5,420.46,325.9
2016,8,17,7,0,577.0,69.0,0.1,26.0,234.0,493.33,378.87
2016,8,17,7,15,622.0,75.5,0.05,27.0,285.5,553.91,420.22
2016,8,17,7,30,667.0,82.0,0.0,28.0,337.0,616.13,460.05
2016,8,17,7,45,699.0,87.0,0.0,29.0,388.0,667.62,490.71
2016,8,17,8,0,731.0,92.0,0.0,30.0,439.0,719.08,520.26
2016,8,17,8,15,755.5,96.0,0.0,30.5,488.0,759.01,542.47
2016,8,17,8,30,780.0,100.0,0.0,31.0,537.0,801.7,566.05
2016,8,17,8,45,797.5,103.5,0.05,32.0,582.5,836.19,583.12
2016,8,17,9,0,815.0,107.0,0.1,33.0,628.0,868.64,598.96
2016,8,17,9,15,829.5,110.0,0.1,33.5,669.5,895.52,611.89
2016,8,17,9,30,844.0,113.0,0.1,34.0,711.0,919.85,623.27
2016,8,17,9,45,862.0,111.5,0.1,34.5,749.5,932.03,627.51
2016,8,17,10,0,880.0,110.0,0.1,35.0,788.0,949.3,634.95
2016,8,17,10,15,887.5,111.5,0.1,35.0,817.5,957.07,638.18
2016,8,17,10,30,895.0,113.0,0.1,35.0,847.0,961.72,639.87
2016,8,17,10,45,900.0,114.5,0.15,35.0,870.0,960.86,639.35
2016,8,17,11,0,905.0,116.0,0.2,35.0,893.0,956.79,637.29
2016,8,17,11,15,908.5,117.0,0.2,35.0,909.0,947.66,631.57
2016,8,17,11,30,912.0,118.0,0.2,35.0,925.0,935.38,624.21
2016,8,17,11,45,913.5,118.5,0.2,35.5,933.0,917.78,612.61
2016,8,17,12,0,915.0,119.0,0.2,36.0,941.0,897.25,599.47
2016,8,17,12,15,915.0,119.0,0.2,36.0,941.5,872.16,584.98
2016,8,17,12,30,915.0,119.0,0.2,36.0,942.0,844.42,568.95
2016,8,17,12,45,907.0,122.5,0.2,36.0,932.5,811.22,549.61
2016,8,17,13,0,899.0,126.0,0.2,36.0,923.0,776.05,529.0
2016,8,17,13,15,895.5,125.0,0.2,35.5,907.5,738.26,507.09
2016,8,17,13,30,892.0,124.0,0.2,35.0,892.0,698.65,482.59
2016,8,17,13,45,887.5,122.5,0.25,35.0,870.0,656.35,455.31
2016,8,17,14,0,883.0,121.0,0.3,35.0,848.0,612.65,426.28
2016,8,17,14,15,875.0,119.0,0.3,34.5,818.5,565.46,394.28
2016,8,17,14,30,867.0,117.0,0.3,34.0,789.0,517.56,360.66
2016,8,17,14,45,858.5,114.0,0.3,34.0,754.0,468.12,324.1
2016,8,17,15,0,850.0,111.0,0.3,34.0,719.0,413.2,282.7
2016,8,17,15,15,836.5,108.5,0.3,33.5,678.0,361.74,243.07
2016,8,17,15,30,823.0,106.0,0.3,33.0,637.0,311.0,202.98
2016,8,17,15,45,808.0,101.5,0.3,32.5,592.0,259.25,161.83
2016,8,17,16,0,793.0,97.0,0.3,32.0,547.0,208.82,122.34
2016,8,17,16,15,770.0,93.5,0.3,31.5,498.0,159.73,86.76
2016,8,17,16,30,747.0,90.0,0.3,31.0,449.0,113.19,58.69
2016,8,17,16,45,719.5,84.5,0.35,30.5,398.5,61.96,37.48
2016,8,17,17,0,692.0,79.0,0.4,30.0,348.0,51.28,37.5
2016,8,17,17,15,648.5,73.5,0.4,29.0,296.5,49.52,36.32
2016,8,17,17,30,605.0,68.0,0.4,28.0,245.0,47.67,34.95
2016,8,17,17,45,544.5,60.0,0.4,27.0,195.5,43.58,31.55
2016,8,17,18,0,484.0,52.0,0.4,26.0,146.0,39.27,27.77
2016,8,17,18,15,384.0,41.5,0.35,25.0,102.0,32.38,21.56
2016,8,17,18,30,284.0,31.0,0.3,24.0,58.0,25.12,14.1
2016,8,17,18,45,142.0,15.5,0.3,23.5,29.0,12.39,0.0
2016,8,17,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,18,5,45,121.5,14.5,0.7,21.5,25.0,67.79,0.0
2016,8,18,6,0,243.0,29.0,0.6,22.0,50.0,183.13,126.16
2016,8,18,6,15,344.5,40.5,0.45,23.0,92.5,261.62,200.98
2016,8,18,6,30,446.0,52.0,0.3,24.0,135.0,349.06,271.34
2016,8,18,6,45,510.0,60.5,0.2,25.0,183.5,417.67,324.02
2016,8,18,7,0,574.0,69.0,0.1,26.0,232.0,490.32,376.63
2016,8,18,7,15,619.0,75.5,0.1,26.5,283.0,550.71,419.14
2016,8,18,7,30,664.0,82.0,0.1,27.0,334.0,612.73,460.27
2016,8,18,7,45,694.0,87.5,0.1,28.0,384.5,663.16,490.48
2016,8,18,8,0,724.0,93.0,0.1,29.0,435.0,713.42,519.53
2016,8,18,8,15,748.5,97.0,0.1,29.5,483.5,752.97,541.74
2016,8,18,8,30,773.0,101.0,0.1,30.0,532.0,795.44,565.4
2016,8,18,8,45,788.0,105.5,0.1,30.5,577.0,828.69,582.76
2016,8,18,9,0,803.0,110.0,0.1,31.0,622.0,859.82,598.66
2016,8,18,9,15,817.0,113.0,0.1,31.5,663.0,885.99,611.37
2016,8,18,9,30,831.0,116.0,0.1,32.0,704.0,909.62,622.52
2016,8,18,9,45,840.0,119.0,0.15,32.5,739.0,925.9,630.06
2016,8,18,10,0,849.0,122.0,0.2,33.0,774.0,939.25,636.13
2016,8,18,10,15,856.5,123.5,0.2,33.0,803.5,939.06,634.81
2016,8,18,10,30,864.0,125.0,0.2,33.0,833.0,943.51,636.55
2016,8,18,10,45,865.5,129.0,0.2,33.5,854.0,941.88,633.5
2016,8,18,11,0,867.0,133.0,0.2,34.0,875.0,937.12,628.84
2016,8,18,11,15,870.5,133.5,0.2,34.0,890.5,927.61,622.85
2016,8,18,11,30,874.0,134.0,0.2,34.0,906.0,915.1,615.29
2016,8,18,11,45,871.5,137.0,0.2,34.5,912.5,896.82,603.21
2016,8,18,12,0,869.0,140.0,0.2,35.0,919.0,875.81,589.7
2016,8,18,12,15,868.5,140.0,0.2,35.0,919.0,851.09,575.26
2016,8,18,12,30,868.0,140.0,0.2,35.0,919.0,823.88,559.36
2016,8,18,12,45,848.0,150.5,0.2,35.0,905.5,791.26,540.14
2016,8,18,13,0,828.0,161.0,0.2,35.0,892.0,754.55,517.76
2016,8,18,13,15,823.5,160.0,0.2,35.0,877.0,717.27,494.14
2016,8,18,13,30,819.0,159.0,0.2,35.0,862.0,678.47,469.05
2016,8,18,13,45,809.5,158.5,0.2,35.0,838.5,635.71,440.8
2016,8,18,14,0,800.0,158.0,0.2,35.0,815.0,592.19,411.37
2016,8,18,14,15,791.0,155.5,0.2,34.5,785.5,546.66,380.6
2016,8,18,14,30,782.0,153.0,0.2,34.0,756.0,500.76,348.53
2016,8,18,14,45,768.0,150.5,0.2,34.0,720.5,452.56,313.18
2016,8,18,15,0,754.0,148.0,0.2,34.0,685.0,400.07,273.95
2016,8,18,15,15,738.5,144.5,0.2,33.5,644.5,351.25,236.78
2016,8,18,15,30,723.0,141.0,0.2,33.0,604.0,303.51,199.56
2016,8,18,15,45,703.0,136.0,0.25,33.0,559.5,254.88,161.41
2016,8,18,16,0,683.0,131.0,0.3,33.0,515.0,208.2,125.52
2016,8,18,16,15,656.0,125.0,0.3,32.5,467.5,162.06,92.89
2016,8,18,16,30,629.0,119.0,0.3,32.0,420.0,118.97,67.47
2016,8,18,16,45,596.5,111.5,0.3,31.5,370.5,77.83,58.81
2016,8,18,17,0,564.0,104.0,0.3,31.0,321.0,70.66,53.34
2016,8,18,17,15,517.0,95.0,0.3,30.0,271.5,66.98,50.66
2016,8,18,17,30,470.0,86.0,0.3,29.0,222.0,62.04,46.79
2016,8,18,17,45,408.5,74.0,0.35,28.0,175.0,54.59,40.63
2016,8,18,18,0,347.0,62.0,0.4,27.0,128.0,46.79,33.9
2016,8,18,18,15,258.0,47.0,0.35,26.0,87.5,36.16,24.52
2016,8,18,18,30,169.0,32.0,0.3,25.0,47.0,25.08,13.6
2016,8,18,18,45,84.5,16.0,0.3,24.0,23.5,15.25,0.0
2016,8,18,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,5,45,66.0,14.5,0.35,19.5,20.0,43.02,0.0
2016,8,19,6,0,132.0,29.0,0.3,20.0,40.0,127.16,85.29
2016,8,19,6,15,215.5,46.5,0.2,21.0,79.0,198.92,153.23
2016,8,19,6,30,299.0,64.0,0.1,22.0,118.0,276.43,216.62
2016,8,19,6,45,360.0,77.5,0.05,23.0,164.0,341.42,267.86
2016,8,19,7,0,421.0,91.0,0.0,24.0,210.0,410.87,320.07
2016,8,19,7,15,469.0,101.5,0.0,25.0,259.0,471.26,363.22
2016,8,19,7,30,517.0,112.0,0.0,26.0,308.0,534.06,406.12
2016,8,19,7,45,550.0,121.5,0.05,27.0,356.5,585.98,439.67
2016,8,19,8,0,583.0,131.0,0.1,28.0,405.0,644.22,476.31
2016,8,19,8,15,611.0,138.0,0.1,28.5,452.5,690.25,503.97
2016,8,19,8,30,639.0,145.0,0.1,29.0,500.0,735.52,530.26
2016,8,19,8,45,658.0,151.5,0.1,30.0,544.0,771.33,548.81
2016,8,19,9,0,677.0,158.0,0.1,31.0,588.0,805.46,565.99
2016,8,19,9,15,694.0,163.0,0.1,31.0,628.5,834.19,581.85
2016,8,19,9,30,711.0,168.0,0.1,31.0,669.0,860.75,596.36
2016,8,19,9,45,722.5,172.5,0.15,31.5,704.0,879.28,605.49
2016,8,19,10,0,734.0,177.0,0.2,32.0,739.0,895.19,613.28
2016,8,19,10,15,744.0,179.5,0.2,32.0,768.5,904.79,617.8
2016,8,19,10,30,754.0,182.0,0.2,32.0,798.0,911.56,620.85
2016,8,19,10,45,759.5,185.5,0.2,32.5,820.0,912.33,619.22
2016,8,19,11,0,765.0,189.0,0.2,33.0,842.0,910.16,616.06
2016,8,19,11,15,769.5,190.5,0.2,33.0,857.5,897.9,608.35
2016,8,19,11,30,774.0,192.0,0.2,33.0,873.0,887.44,601.95
2016,8,19,11,45,776.5,192.5,0.2,33.5,881.0,871.51,591.14
2016,8,19,12,0,779.0,193.0,0.2,34.0,889.0,852.95,578.93
2016,8,19,12,15,779.5,193.0,0.2,34.0,889.5,829.77,565.22
2016,8,19,12,30,780.0,193.0,0.2,34.0,890.0,804.29,550.15
2016,8,19,12,45,794.0,182.5,0.2,34.0,887.0,777.29,533.75
2016,8,19,13,0,808.0,172.0,0.2,34.0,884.0,747.51,515.29
2016,8,19,13,15,803.5,171.0,0.2,33.5,869.0,710.78,492.79
2016,8,19,13,30,799.0,170.0,0.2,33.0,854.0,672.59,468.83
2016,8,19,13,45,790.5,169.0,0.2,33.0,831.0,630.67,440.87
2016,8,19,14,0,782.0,168.0,0.2,33.0,808.0,587.97,411.71
2016,8,19,14,15,772.5,165.5,0.2,32.5,779.0,542.88,380.95
2016,8,19,14,30,763.0,163.0,0.2,32.0,750.0,493.59,346.4
2016,8,19,14,45,749.5,160.0,0.2,32.0,714.5,445.41,310.79
2016,8,19,15,0,736.0,157.0,0.2,32.0,679.0,397.75,274.53
2016,8,19,15,15,720.0,153.0,0.2,31.5,638.5,349.19,237.29
2016,8,19,15,30,704.0,149.0,0.2,31.0,598.0,301.82,200.17
2016,8,19,15,45,683.0,143.5,0.25,31.0,553.5,253.55,162.2
2016,8,19,16,0,662.0,138.0,0.3,31.0,509.0,207.38,126.69
2016,8,19,16,15,635.0,131.5,0.3,30.0,461.0,162.02,94.92
2016,8,19,16,30,608.0,125.0,0.3,29.0,413.0,119.75,70.45
2016,8,19,16,45,573.5,117.0,0.35,28.5,363.5,79.45,60.96
2016,8,19,17,0,539.0,109.0,0.4,28.0,314.0,75.11,57.79
2016,8,19,17,15,491.5,99.0,0.4,27.0,265.0,69.9,53.8
2016,8,19,17,30,444.0,89.0,0.4,26.0,216.0,64.38,49.4
2016,8,19,17,45,380.0,76.0,0.4,25.5,169.0,56.22,42.44
2016,8,19,18,0,316.0,63.0,0.4,25.0,122.0,47.66,34.9
2016,8,19,18,15,232.5,46.5,0.4,24.0,82.5,35.85,24.41
2016,8,19,18,30,149.0,30.0,0.4,23.0,43.0,23.51,12.05
2016,8,19,18,45,74.5,15.0,0.4,22.5,21.5,14.3,0.0
2016,8,19,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,5,45,64.0,14.0,0.25,18.0,19.0,41.54,0.0
2016,8,20,6,0,128.0,28.0,0.2,19.0,38.0,122.61,80.26
2016,8,20,6,15,210.5,45.0,0.15,20.0,76.5,194.01,149.62
2016,8,20,6,30,293.0,62.0,0.1,21.0,115.0,269.93,212.3
2016,8,20,6,45,360.5,75.5,0.1,22.0,161.5,338.6,266.94
2016,8,20,7,0,428.0,89.0,0.1,23.0,208.0,412.27,322.82
2016,8,20,7,15,476.0,99.0,0.05,24.0,257.0,472.21,365.6
2016,8,20,7,30,524.0,109.0,0.0,25.0,306.0,534.56,408.23
2016,8,20,7,45,563.0,116.5,0.0,26.0,355.5,594.52,447.27
2016,8,20,8,0,602.0,124.0,0.0,27.0,405.0,650.41,482.01
2016,8,20,8,15,629.5,130.5,0.0,27.5,452.5,695.85,508.97
2016,8,20,8,30,657.0,137.0,0.0,28.0,500.0,740.48,534.84
2016,8,20,8,45,681.0,141.0,0.05,29.0,545.5,778.12,554.84
2016,8,20,9,0,705.0,145.0,0.1,30.0,591.0,814.23,573.75
2016,8,20,9,15,721.5,149.0,0.1,30.5,631.5,841.78,587.67
2016,8,20,9,30,738.0,153.0,0.1,31.0,672.0,867.1,600.21
2016,8,20,9,45,776.0,143.0,0.1,31.5,713.5,889.71,611.04
2016,8,20,10,0,814.0,133.0,0.1,32.0,755.0,915.2,623.57
2016,8,20,10,15,822.5,135.0,0.1,32.0,784.5,923.62,627.17
2016,8,20,10,30,831.0,137.0,0.1,32.0,814.0,929.03,629.37
2016,8,20,10,45,838.0,138.5,0.15,32.5,837.0,929.43,628.28
2016,8,20,11,0,845.0,140.0,0.2,33.0,860.0,926.74,625.66
2016,8,20,11,15,849.0,141.0,0.2,33.0,875.0,911.35,616.14
2016,8,20,11,30,853.0,142.0,0.2,33.0,890.0,899.85,609.19
2016,8,20,11,45,855.5,142.0,0.2,33.0,898.0,883.16,599.19
2016,8,20,12,0,858.0,142.0,0.2,33.0,906.0,863.7,587.66
2016,8,20,12,15,858.5,142.0,0.2,33.0,906.5,839.9,573.58
2016,8,20,12,30,859.0,142.0,0.2,33.0,907.0,813.6,558.01
2016,8,20,12,45,837.5,153.0,0.2,33.0,894.0,780.52,538.27
2016,8,20,13,0,816.0,164.0,0.2,33.0,881.0,743.46,515.05
2016,8,20,13,15,812.0,163.0,0.2,33.0,866.0,706.81,491.53
2016,8,20,13,30,808.0,162.0,0.2,33.0,851.0,668.63,466.51
2016,8,20,13,45,802.0,159.5,0.25,33.0,828.5,626.56,438.97
2016,8,20,14,0,796.0,157.0,0.3,33.0,806.0,583.49,409.98
2016,8,20,14,15,787.0,155.0,0.3,32.5,777.0,538.49,379.02
2016,8,20,14,30,778.0,153.0,0.3,32.0,748.0,493.13,346.75
2016,8,20,14,45,767.0,149.5,0.3,32.0,713.0,445.5,311.2
2016,8,20,15,0,756.0,146.0,0.3,32.0,678.0,393.29,271.52
2016,8,20,15,15,740.0,142.0,0.3,31.5,637.5,343.8,233.31
2016,8,20,15,30,724.0,138.0,0.3,31.0,597.0,295.47,195.16
2016,8,20,15,45,704.5,133.0,0.35,30.5,552.5,246.95,157.0
2016,8,20,16,0,685.0,128.0,0.4,30.0,508.0,200.35,121.15
2016,8,20,16,15,658.0,122.0,0.4,29.5,460.0,154.24,88.65
2016,8,20,16,30,631.0,116.0,0.4,29.0,412.0,111.18,64.09
2016,8,20,16,45,596.5,108.5,0.45,28.5,362.5,71.15,54.15
2016,8,20,17,0,562.0,101.0,0.5,28.0,313.0,68.86,52.62
2016,8,20,17,15,514.0,92.0,0.5,27.0,263.5,65.08,49.77
2016,8,20,17,30,466.0,83.0,0.5,26.0,214.0,60.1,45.79
2016,8,20,17,45,401.5,71.0,0.5,25.0,167.5,52.57,39.42
2016,8,20,18,0,337.0,59.0,0.5,24.0,121.0,44.67,32.48
2016,8,20,18,15,247.5,43.5,0.5,23.0,81.0,33.56,22.52
2016,8,20,18,30,158.0,28.0,0.5,22.0,41.0,21.97,10.33
2016,8,20,18,45,79.0,14.0,0.5,21.5,20.5,13.34,0.0
2016,8,20,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,21,5,45,76.5,13.5,0.3,17.0,19.5,46.43,0.0
2016,8,21,6,0,153.0,27.0,0.3,18.0,39.0,132.16,84.44
2016,8,21,6,15,244.0,43.0,0.3,18.5,79.0,208.77,161.98
2016,8,21,6,30,335.0,59.0,0.3,19.0,119.0,289.62,229.9
2016,8,21,6,45,394.5,72.5,0.3,20.0,165.0,355.1,282.64
2016,8,21,7,0,454.0,86.0,0.3,21.0,211.0,424.81,336.1
2016,8,21,7,15,379.5,110.5,0.25,22.0,230.0,418.67,328.73
2016,8,21,7,30,305.0,135.0,0.2,23.0,249.0,392.36,306.41
2016,8,21,7,45,351.5,149.0,0.2,24.0,298.5,451.88,349.23
2016,8,21,8,0,398.0,163.0,0.2,25.0,348.0,527.36,400.47
2016,8,21,8,15,263.5,203.0,0.2,25.5,331.0,458.81,346.34
2016,8,21,8,30,129.0,243.0,0.2,26.0,314.0,381.87,286.77
2016,8,21,8,45,235.5,251.5,0.2,27.0,395.0,496.48,368.97
2016,8,21,9,0,342.0,260.0,0.2,28.0,476.0,601.1,438.65
2016,8,21,9,15,343.5,279.5,0.15,28.5,508.5,625.93,451.05
