Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,9,30,345.0,299.0,0.1,29.0,541.0,649.18,463.24
2016,8,21,9,45,390.5,298.5,0.1,29.5,585.5,689.23,487.94
2016,8,21,10,0,436.0,298.0,0.1,30.0,630.0,740.43,518.7
2016,8,21,10,15,583.0,248.0,0.1,30.0,710.5,820.21,570.53
2016,8,21,10,30,730.0,198.0,0.1,30.0,791.0,902.7,620.45
2016,8,21,10,45,738.5,199.5,0.15,30.5,813.5,903.93,618.67
2016,8,21,11,0,747.0,201.0,0.2,31.0,836.0,902.28,616.66
2016,8,21,11,15,751.5,202.5,0.2,31.0,851.0,894.13,611.31
2016,8,21,11,30,756.0,204.0,0.2,31.0,866.0,883.16,604.49
2016,8,21,11,45,759.5,204.0,0.2,31.5,874.0,867.09,593.52
2016,8,21,12,0,763.0,204.0,0.2,32.0,882.0,848.39,581.13
2016,8,21,12,15,408.0,302.0,0.2,32.0,665.0,627.73,437.52
2016,8,21,12,30,53.0,400.0,0.2,32.0,448.0,415.92,291.94
2016,8,21,12,45,55.5,396.0,0.2,32.0,446.0,408.99,289.24
2016,8,21,13,0,58.0,392.0,0.2,32.0,444.0,401.82,284.54
2016,8,21,13,15,420.0,285.5,0.2,31.5,643.5,546.01,388.97
2016,8,21,13,30,782.0,179.0,0.2,31.0,843.0,664.25,468.97
2016,8,21,13,45,775.5,176.5,0.25,31.0,821.0,622.75,439.57
2016,8,21,14,0,769.0,174.0,0.3,31.0,799.0,580.37,410.8
2016,8,21,14,15,759.5,171.5,0.3,30.5,769.5,532.28,377.61
2016,8,21,14,30,750.0,169.0,0.3,30.0,740.0,486.76,345.04
2016,8,21,14,45,737.0,165.0,0.35,30.0,704.5,438.5,309.21
2016,8,21,15,0,724.0,161.0,0.4,30.0,669.0,390.75,272.65
2016,8,21,15,15,707.5,157.0,0.4,29.5,628.5,342.62,235.14
2016,8,21,15,30,691.0,153.0,0.4,29.0,588.0,295.76,197.91
2016,8,21,15,45,670.5,147.0,0.45,28.5,543.5,247.92,160.19
2016,8,21,16,0,650.0,141.0,0.5,28.0,499.0,202.17,125.03
2016,8,21,16,15,523.0,152.0,0.5,27.0,423.5,161.51,100.99
2016,8,21,16,30,396.0,163.0,0.5,26.0,348.0,132.05,88.94
2016,8,21,16,45,436.0,135.5,0.5,25.5,317.0,91.42,71.81
2016,8,21,17,0,476.0,108.0,0.5,25.0,286.0,74.58,58.11
2016,8,21,17,15,412.5,102.5,0.5,24.0,240.0,72.6,56.82
2016,8,21,17,30,349.0,97.0,0.5,23.0,194.0,70.56,55.31
2016,8,21,17,45,294.5,81.0,0.5,22.5,150.5,60.25,46.4
2016,8,21,18,0,240.0,65.0,0.5,22.0,107.0,49.43,36.77
2016,8,21,18,15,168.5,46.0,0.5,21.0,71.0,37.15,25.64
2016,8,21,18,30,97.0,27.0,0.5,20.0,35.0,22.3,9.84
2016,8,21,18,45,48.5,13.5,0.5,19.5,17.5,12.87,0.0
2016,8,21,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,5,45,74.5,13.0,0.35,16.5,18.5,44.94,0.0
2016,8,22,6,0,149.0,26.0,0.3,17.0,37.0,127.62,78.44
2016,8,22,6,15,240.5,42.0,0.25,17.5,76.5,205.33,159.43
2016,8,22,6,30,332.0,58.0,0.2,18.0,116.0,286.12,227.46
2016,8,22,6,45,400.5,69.5,0.2,19.0,163.0,354.18,282.48
2016,8,22,7,0,469.0,81.0,0.2,20.0,210.0,427.37,338.81
2016,8,22,7,15,517.5,90.5,0.15,21.0,259.5,493.28,386.27
2016,8,22,7,30,566.0,100.0,0.1,22.0,309.0,557.71,430.39
2016,8,22,7,45,602.0,107.0,0.1,23.0,359.0,611.27,465.26
2016,8,22,8,0,638.0,114.0,0.1,24.0,409.0,665.1,498.34
2016,8,22,8,15,451.5,172.5,0.1,25.0,392.5,590.24,440.28
2016,8,22,8,30,265.0,231.0,0.1,26.0,376.0,495.79,368.77
2016,8,22,8,45,248.5,256.0,0.1,27.5,401.0,512.62,377.53
2016,8,22,9,0,232.0,281.0,0.1,29.0,426.0,513.83,374.41
2016,8,22,9,15,284.0,290.5,0.1,29.5,480.5,584.26,420.88
2016,8,22,9,30,336.0,300.0,0.1,30.0,535.0,641.39,456.71
2016,8,22,9,45,573.5,218.5,0.1,30.5,644.0,786.62,552.46
2016,8,22,10,0,811.0,137.0,0.1,31.0,753.0,913.02,626.61
2016,8,22,10,15,819.5,139.0,0.1,31.0,782.0,921.25,628.53
2016,8,22,10,30,828.0,141.0,0.1,31.0,811.0,926.47,630.62
2016,8,22,10,45,831.5,144.0,0.15,31.5,832.5,925.06,628.46
2016,8,22,11,0,835.0,147.0,0.2,32.0,854.0,920.57,624.8
2016,8,22,11,15,838.0,148.0,0.2,32.0,869.0,910.52,618.42
2016,8,22,11,30,841.0,149.0,0.2,32.0,884.0,897.49,610.45
2016,8,22,11,45,840.5,151.0,0.2,32.0,890.5,879.52,599.65
2016,8,22,12,0,840.0,153.0,0.2,32.0,897.0,858.83,587.33
2016,8,22,12,15,839.5,153.0,0.2,32.0,896.5,833.6,572.32
2016,8,22,12,30,839.0,153.0,0.2,32.0,896.0,805.93,555.84
2016,8,22,12,45,817.5,164.0,0.25,32.0,882.5,770.42,535.18
2016,8,22,13,0,796.0,175.0,0.3,32.0,869.0,733.84,512.23
2016,8,22,13,15,791.0,173.5,0.3,31.5,853.5,696.56,489.02
2016,8,22,13,30,786.0,172.0,0.3,31.0,838.0,657.89,464.29
2016,8,22,13,45,781.5,169.0,0.3,31.0,816.0,616.99,436.53
2016,8,22,14,0,777.0,166.0,0.3,31.0,794.0,575.03,407.33
2016,8,22,14,15,767.0,163.0,0.3,30.5,764.5,529.38,375.58
2016,8,22,14,30,757.0,160.0,0.3,30.0,735.0,479.55,339.99
2016,8,22,14,45,747.5,155.5,0.35,30.0,700.5,432.05,304.51
2016,8,22,15,0,738.0,151.0,0.4,30.0,666.0,384.71,267.97
2016,8,22,15,15,721.5,147.0,0.4,29.5,625.5,335.94,229.79
2016,8,22,15,30,705.0,143.0,0.4,29.0,585.0,288.42,191.87
2016,8,22,15,45,688.0,136.5,0.4,29.0,541.0,240.25,153.22
2016,8,22,16,0,671.0,130.0,0.4,29.0,497.0,193.76,117.15
2016,8,22,16,15,643.5,124.0,0.4,28.0,449.5,148.48,86.05
2016,8,22,16,30,616.0,118.0,0.4,27.0,402.0,106.34,63.4
2016,8,22,16,45,583.5,109.5,0.4,26.5,353.0,72.6,55.87
2016,8,22,17,0,551.0,101.0,0.4,26.0,304.0,69.53,53.65
2016,8,22,17,15,502.0,91.5,0.4,25.0,255.0,65.32,50.42
2016,8,22,17,30,453.0,82.0,0.4,24.0,206.0,59.63,45.77
2016,8,22,17,45,388.5,70.0,0.4,23.5,160.0,52.06,39.2
2016,8,22,18,0,324.0,58.0,0.4,23.0,114.0,44.13,32.07
2016,8,22,18,15,232.5,42.0,0.4,22.0,75.0,32.56,21.58
2016,8,22,18,30,141.0,26.0,0.4,21.0,36.0,20.48,7.43
2016,8,22,18,45,70.5,13.0,0.4,20.5,18.0,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,76.5,13.0,0.2,16.0,18.5,45.67,0.0
2016,8,23,6,0,153.0,26.0,0.2,17.0,37.0,128.64,75.0
2016,8,23,6,15,248.0,41.5,0.15,17.5,76.5,208.45,161.19
2016,8,23,6,30,343.0,57.0,0.1,18.0,116.0,290.6,230.36
2016,8,23,6,45,418.0,67.5,0.1,19.0,164.0,361.6,287.6
2016,8,23,7,0,493.0,78.0,0.1,20.0,212.0,442.25,349.25
2016,8,23,7,15,354.0,110.5,0.1,21.0,217.0,399.75,314.28
2016,8,23,7,30,215.0,143.0,0.1,22.0,222.0,336.42,263.5
2016,8,23,7,45,445.0,123.5,0.1,23.0,318.5,504.58,390.54
2016,8,23,8,0,675.0,104.0,0.1,24.0,415.0,681.24,510.98
2016,8,23,8,15,701.5,109.0,0.1,24.5,463.5,725.76,535.52
2016,8,23,8,30,728.0,114.0,0.1,25.0,512.0,769.32,560.68
2016,8,23,8,45,753.5,116.0,0.1,26.0,558.5,807.14,580.46
2016,8,23,9,0,779.0,118.0,0.1,27.0,605.0,839.43,596.37
2016,8,23,9,15,794.0,121.0,0.1,27.5,646.0,865.79,609.57
2016,8,23,9,30,809.0,124.0,0.1,28.0,687.0,889.65,621.22
2016,8,23,9,45,821.0,126.0,0.15,28.5,722.5,906.99,629.63
2016,8,23,10,0,833.0,128.0,0.2,29.0,758.0,921.48,636.56
2016,8,23,10,15,841.0,130.0,0.2,29.0,787.5,929.3,640.01
2016,8,23,10,30,849.0,132.0,0.2,29.0,817.0,934.03,641.84
2016,8,23,10,45,858.0,131.5,0.2,29.5,840.5,927.03,635.55
2016,8,23,11,0,867.0,131.0,0.2,30.0,864.0,924.22,632.09
2016,8,23,11,15,871.0,132.0,0.2,30.0,879.0,915.32,626.32
2016,8,23,11,30,875.0,133.0,0.2,30.0,894.0,903.37,618.93
2016,8,23,11,45,879.0,132.0,0.2,30.5,902.5,886.49,607.48
2016,8,23,12,0,883.0,131.0,0.2,31.0,911.0,866.72,594.46
2016,8,23,12,15,883.0,131.0,0.2,31.0,910.5,841.81,579.6
2016,8,23,12,30,883.0,131.0,0.2,31.0,910.0,814.34,563.22
2016,8,23,12,45,875.0,134.0,0.25,31.0,900.5,781.15,544.03
2016,8,23,13,0,867.0,137.0,0.3,31.0,891.0,746.09,523.24
2016,8,23,13,15,863.0,136.0,0.3,30.5,875.5,708.57,499.7
2016,8,23,13,30,859.0,135.0,0.3,30.0,860.0,669.34,474.41
2016,8,23,13,45,854.0,133.5,0.3,30.0,837.5,625.91,444.75
2016,8,23,14,0,849.0,132.0,0.3,30.0,815.0,582.09,414.01
2016,8,23,14,15,840.5,130.0,0.3,29.5,785.5,535.02,380.92
2016,8,23,14,30,832.0,128.0,0.3,29.0,756.0,487.44,346.31
2016,8,23,14,45,820.5,125.5,0.35,29.0,720.5,437.89,308.86
2016,8,23,15,0,809.0,123.0,0.4,29.0,685.0,388.54,270.32
2016,8,23,15,15,794.5,119.5,0.4,28.5,644.0,337.83,230.06
2016,8,23,15,30,780.0,116.0,0.4,28.0,603.0,288.07,189.79
2016,8,23,15,45,761.5,112.0,0.4,27.5,557.5,238.22,149.67
2016,8,23,16,0,743.0,108.0,0.4,27.0,512.0,184.42,108.01
2016,8,23,16,15,718.0,103.0,0.4,26.5,463.5,136.47,74.78
2016,8,23,16,30,693.0,98.0,0.4,26.0,415.0,91.3,51.1
2016,8,23,16,45,663.0,91.5,0.4,25.5,365.5,59.2,44.87
2016,8,23,17,0,633.0,85.0,0.4,25.0,316.0,57.12,43.41
2016,8,23,17,15,585.5,77.5,0.4,24.0,265.0,54.02,41.02
2016,8,23,17,30,538.0,70.0,0.4,23.0,214.0,50.73,38.35
2016,8,23,17,45,477.5,59.5,0.4,22.5,167.0,44.56,32.92
2016,8,23,18,0,417.0,49.0,0.4,22.0,120.0,38.02,26.97
2016,8,23,18,15,310.5,36.5,0.4,21.0,79.0,29.13,18.7
2016,8,23,18,30,204.0,24.0,0.4,20.0,38.0,19.69,5.5
2016,8,23,18,45,102.0,12.0,0.45,19.5,19.0,11.44,0.0
2016,8,23,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,5,45,143.0,11.5,0.65,15.0,21.5,72.9,0.0
2016,8,24,6,0,286.0,23.0,0.5,16.0,43.0,187.99,104.58
2016,8,24,6,15,401.0,33.0,0.4,17.0,87.0,278.98,215.7
2016,8,24,6,30,516.0,43.0,0.3,18.0,131.0,373.19,294.49
2016,8,24,6,45,587.5,50.0,0.25,19.5,182.5,446.3,352.01
2016,8,24,7,0,659.0,57.0,0.2,21.0,234.0,519.73,406.32
2016,8,24,7,15,703.5,62.0,0.2,22.0,287.0,581.01,449.37
2016,8,24,7,30,748.0,67.0,0.2,23.0,340.0,643.55,490.01
2016,8,24,7,45,781.5,70.5,0.2,24.0,393.0,696.8,522.36
2016,8,24,8,0,815.0,74.0,0.2,25.0,446.0,749.82,553.33
2016,8,24,8,15,837.0,77.0,0.2,25.5,496.5,792.27,577.41
2016,8,24,8,30,859.0,80.0,0.2,26.0,547.0,826.2,595.6
2016,8,24,8,45,877.5,81.5,0.2,27.0,594.5,860.45,612.56
2016,8,24,9,0,896.0,83.0,0.2,28.0,642.0,892.58,627.82
2016,8,24,9,15,908.5,85.5,0.2,28.5,684.0,918.14,640.09
2016,8,24,9,30,921.0,88.0,0.2,29.0,726.0,940.9,650.68
2016,8,24,9,45,930.5,89.0,0.2,29.5,762.5,956.23,656.84
2016,8,24,10,0,940.0,90.0,0.2,30.0,799.0,968.43,661.32
2016,8,24,10,15,947.0,91.5,0.2,30.0,829.0,975.65,664.31
2016,8,24,10,30,954.0,93.0,0.2,30.0,859.0,979.5,665.54
2016,8,24,10,45,958.5,94.0,0.2,30.5,882.0,977.13,661.98
2016,8,24,11,0,963.0,95.0,0.2,31.0,905.0,971.36,656.66
2016,8,24,11,15,965.5,95.5,0.2,31.0,920.5,959.9,649.52
2016,8,24,11,30,968.0,96.0,0.2,31.0,936.0,945.14,640.63
2016,8,24,11,45,969.0,96.5,0.2,31.5,943.5,925.85,627.92
2016,8,24,12,0,970.0,97.0,0.2,32.0,951.0,903.44,613.52
2016,8,24,12,15,969.5,97.0,0.2,31.5,950.5,876.32,598.83
2016,8,24,12,30,969.0,97.0,0.2,31.0,950.0,846.4,582.4
2016,8,24,12,45,959.0,101.5,0.25,31.0,939.5,810.92,562.1
2016,8,24,13,0,949.0,106.0,0.3,31.0,929.0,773.4,540.37
2016,8,24,13,15,945.5,105.0,0.3,31.0,912.5,733.5,515.16
2016,8,24,13,30,942.0,104.0,0.3,31.0,896.0,691.65,487.34
2016,8,24,13,45,936.5,103.0,0.3,31.0,872.5,646.84,456.86
2016,8,24,14,0,931.0,102.0,0.3,31.0,849.0,600.6,424.55
2016,8,24,14,15,923.0,100.5,0.3,30.5,818.0,551.46,390.07
2016,8,24,14,30,915.0,99.0,0.3,30.0,787.0,501.53,353.77
2016,8,24,14,45,906.0,96.5,0.35,29.5,750.5,449.78,315.23
2016,8,24,15,0,897.0,94.0,0.4,29.0,714.0,397.78,274.98
2016,8,24,15,15,883.5,92.0,0.4,28.5,671.5,344.78,232.52
2016,8,24,15,30,870.0,90.0,0.4,28.0,629.0,292.37,189.75
2016,8,24,15,45,854.5,86.5,0.45,28.0,582.5,232.51,141.44
2016,8,24,16,0,839.0,83.0,0.5,28.0,536.0,180.42,100.71
2016,8,24,16,15,815.5,79.5,0.5,27.0,485.5,129.16,65.79
2016,8,24,16,30,792.0,76.0,0.5,26.0,435.0,80.49,41.79
2016,8,24,16,45,763.5,71.0,0.5,25.5,383.0,49.55,36.75
2016,8,24,17,0,735.0,66.0,0.5,25.0,331.0,47.61,35.33
2016,8,24,17,15,689.0,61.0,0.5,24.0,278.5,45.52,33.74
2016,8,24,17,30,643.0,56.0,0.5,23.0,226.0,39.54,28.7
2016,8,24,17,45,576.5,48.5,0.5,22.5,175.5,35.43,25.05
2016,8,24,18,0,510.0,41.0,0.5,22.0,125.0,31.12,21.03
2016,8,24,18,15,392.0,31.0,0.5,21.0,82.0,24.26,14.51
2016,8,24,18,30,274.0,21.0,0.5,20.0,39.0,17.02,2.15
2016,8,24,18,45,137.0,10.5,0.5,19.0,19.5,10.01,0.0
2016,8,24,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,5,45,136.0,11.0,0.55,17.0,20.0,69.13,0.0
2016,8,25,6,0,272.0,22.0,0.5,18.0,40.0,178.61,89.97
2016,8,25,6,15,389.0,32.0,0.4,19.0,83.0,270.78,207.17
2016,8,25,6,30,506.0,42.0,0.3,20.0,126.0,365.29,286.02
2016,8,25,6,45,574.5,49.0,0.25,21.0,176.5,435.95,342.15
2016,8,25,7,0,643.0,56.0,0.2,22.0,227.0,511.11,398.33
2016,8,25,7,15,689.0,61.0,0.15,22.5,280.0,568.4,439.14
2016,8,25,7,30,735.0,66.0,0.1,23.0,333.0,631.39,480.7
2016,8,25,7,45,767.0,70.5,0.1,24.0,385.5,684.22,512.89
2016,8,25,8,0,799.0,75.0,0.1,25.0,438.0,736.78,543.68
2016,8,25,8,15,822.5,78.0,0.1,25.5,488.5,779.93,568.32
2016,8,25,8,30,846.0,81.0,0.1,26.0,539.0,821.68,591.55
2016,8,25,8,45,863.0,84.0,0.1,27.0,586.0,849.08,604.09
2016,8,25,9,0,880.0,87.0,0.1,28.0,633.0,881.28,619.57
2016,8,25,9,15,893.5,89.0,0.1,28.0,675.5,906.77,633.09
2016,8,25,9,30,907.0,91.0,0.1,28.0,718.0,929.54,645.03
2016,8,25,9,45,917.0,93.0,0.1,28.5,754.5,946.22,652.07
2016,8,25,10,0,927.0,95.0,0.1,29.0,791.0,959.79,657.38
2016,8,25,10,15,934.5,96.0,0.1,29.5,821.5,966.73,658.89
2016,8,25,10,30,942.0,97.0,0.1,30.0,852.0,970.37,658.69
2016,8,25,10,45,947.0,98.0,0.1,30.5,875.5,968.37,655.36
2016,8,25,11,0,952.0,99.0,0.1,31.0,899.0,963.01,650.3
2016,8,25,11,15,956.0,100.0,0.1,31.0,915.0,953.38,644.23
2016,8,25,11,30,960.0,101.0,0.1,31.0,931.0,940.41,636.38
2016,8,25,11,45,962.0,101.0,0.15,31.5,939.0,921.47,624.63
2016,8,25,12,0,964.0,101.0,0.2,32.0,947.0,899.4,611.28
2016,8,25,12,15,964.0,101.0,0.2,32.0,946.5,872.69,595.6
2016,8,25,12,30,964.0,101.0,0.2,32.0,946.0,843.16,578.24
2016,8,25,12,45,958.0,103.5,0.2,32.0,936.5,808.82,557.89
2016,8,25,13,0,952.0,106.0,0.2,32.0,927.0,772.24,536.06
2016,8,25,13,15,948.0,105.0,0.2,32.0,910.5,731.81,510.53
2016,8,25,13,30,944.0,104.0,0.2,32.0,894.0,689.47,482.57
2016,8,25,13,45,938.5,103.0,0.2,32.0,870.5,644.51,452.16
2016,8,25,14,0,933.0,102.0,0.2,32.0,847.0,598.12,419.92
2016,8,25,14,15,924.5,100.5,0.2,31.5,815.5,548.58,385.36
2016,8,25,14,30,916.0,99.0,0.2,31.0,784.0,498.3,349.0
2016,8,25,14,45,905.0,97.0,0.25,31.0,747.0,446.07,309.7
2016,8,25,15,0,894.0,95.0,0.3,31.0,710.0,393.78,269.01
2016,8,25,15,15,880.0,93.0,0.3,30.5,667.0,340.74,226.95
2016,8,25,15,30,866.0,91.0,0.3,30.0,624.0,288.36,184.66
2016,8,25,15,45,846.5,88.0,0.3,29.5,576.5,228.34,137.16
2016,8,25,16,0,827.0,85.0,0.3,29.0,529.0,176.51,97.59
2016,8,25,16,15,802.5,81.5,0.3,28.5,478.0,125.84,63.83
2016,8,25,16,30,778.0,78.0,0.3,28.0,427.0,77.88,41.41
2016,8,25,16,45,742.5,74.0,0.35,27.5,374.5,52.09,38.55
2016,8,25,17,0,707.0,70.0,0.4,27.0,322.0,51.08,37.95
2016,8,25,17,15,658.5,64.0,0.4,26.0,269.0,43.88,32.04
2016,8,25,17,30,610.0,58.0,0.4,25.0,216.0,41.3,29.94
2016,8,25,17,45,534.5,50.5,0.4,24.0,166.0,37.27,26.43
2016,8,25,18,0,459.0,43.0,0.4,23.0,116.0,33.09,22.55
2016,8,25,18,15,339.0,31.5,0.4,22.0,75.0,24.9,14.82
2016,8,25,18,30,219.0,20.0,0.4,21.0,34.0,16.24,0.0
2016,8,25,18,45,109.5,10.0,0.4,20.0,17.0,9.53,0.0
2016,8,25,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,26,5,45,124.0,10.5,0.4,16.0,18.5,63.26,0.0
2016,8,26,6,0,248.0,21.0,0.3,17.0,37.0,164.58,73.31
2016,8,26,6,15,363.5,32.0,0.25,18.0,79.0,256.82,196.22
2016,8,26,6,30,479.0,43.0,0.2,19.0,121.0,350.32,274.92
2016,8,26,6,45,551.5,50.0,0.15,20.0,171.5,422.2,332.3
2016,8,26,7,0,624.0,57.0,0.1,21.0,222.0,498.88,390.02
2016,8,26,7,15,318.5,91.5,0.1,21.5,176.0,349.65,275.47
2016,8,26,7,30,13.0,126.0,0.1,22.0,130.0,135.96,104.54
2016,8,26,7,45,23.5,149.0,0.1,23.0,159.0,167.41,130.02
2016,8,26,8,0,34.0,172.0,0.1,24.0,188.0,210.38,162.41
2016,8,26,8,15,52.5,200.0,0.1,24.5,227.0,255.98,196.34
2016,8,26,8,30,71.0,228.0,0.1,25.0,266.0,301.91,229.59
2016,8,26,8,45,239.5,232.5,0.15,25.5,378.0,475.57,357.76
2016,8,26,9,0,408.0,237.0,0.2,26.0,490.0,642.12,471.83
2016,8,26,9,15,651.5,165.5,0.2,26.5,600.0,788.2,567.78
2016,8,26,9,30,895.0,94.0,0.2,27.0,710.0,920.0,645.46
2016,8,26,9,45,904.5,96.0,0.2,27.5,746.5,935.99,650.44
2016,8,26,10,0,914.0,98.0,0.2,28.0,783.0,948.91,655.47
2016,8,26,10,15,921.5,99.5,0.2,28.0,813.0,956.25,658.6
2016,8,26,10,30,929.0,101.0,0.2,28.0,843.0,960.32,659.99
2016,8,26,10,45,935.0,101.5,0.2,28.5,866.5,958.63,656.83
2016,8,26,11,0,941.0,102.0,0.2,29.0,890.0,953.6,651.93
2016,8,26,11,15,944.5,102.5,0.2,29.0,905.5,943.03,645.21
2016,8,26,11,30,948.0,103.0,0.2,29.0,921.0,929.18,636.73
2016,8,26,11,45,950.0,103.5,0.25,29.5,928.5,910.85,625.37
2016,8,26,12,0,952.0,104.0,0.3,30.0,936.0,889.41,612.3
2016,8,26,12,15,951.5,104.0,0.3,30.0,935.5,862.49,596.23
2016,8,26,12,30,951.0,104.0,0.3,30.0,935.0,832.8,578.5
2016,8,26,12,45,949.0,103.5,0.3,30.0,926.5,798.92,558.12
2016,8,26,13,0,947.0,103.0,0.3,30.0,918.0,762.65,536.14
2016,8,26,13,15,943.0,102.0,0.3,29.5,901.5,722.38,511.2
2016,8,26,13,30,939.0,101.0,0.3,29.0,885.0,680.2,483.8
2016,8,26,13,45,932.5,100.5,0.3,29.0,861.0,635.27,452.8
2016,8,26,14,0,926.0,100.0,0.3,29.0,837.0,589.0,420.0
2016,8,26,14,15,918.0,98.5,0.3,28.5,806.0,540.0,385.09
2016,8,26,14,30,910.0,97.0,0.3,28.0,775.0,490.22,348.36
2016,8,26,14,45,899.0,95.5,0.3,28.0,737.5,438.69,308.43
2016,8,26,15,0,888.0,94.0,0.3,28.0,700.0,387.09,267.27
2016,8,26,15,15,874.0,91.5,0.3,27.5,657.5,333.95,224.54
2016,8,26,15,30,860.0,89.0,0.3,27.0,615.0,281.5,181.67
2016,8,26,15,45,842.0,86.0,0.3,27.0,568.0,222.08,133.78
2016,8,26,16,0,824.0,83.0,0.3,27.0,521.0,170.73,94.18
2016,8,26,16,15,799.0,79.5,0.3,26.5,471.0,120.24,60.86
2016,8,26,16,30,774.0,76.0,0.3,26.0,421.0,72.52,39.52
2016,8,26,16,45,741.0,71.5,0.3,25.5,368.5,50.29,37.4
2016,8,26,17,0,708.0,67.0,0.3,25.0,316.0,48.78,36.35
2016,8,26,17,15,659.5,61.5,0.3,24.0,264.0,42.14,30.86
2016,8,26,17,30,611.0,56.0,0.3,23.0,212.0,39.88,28.99
2016,8,26,17,45,538.0,48.5,0.3,22.0,162.5,35.79,25.38
2016,8,26,18,0,465.0,41.0,0.3,21.0,113.0,31.52,21.39
2016,8,26,18,15,344.0,30.0,0.3,20.0,72.0,23.73,13.82
2016,8,26,18,30,223.0,19.0,0.3,19.0,31.0,15.48,0.0
2016,8,26,18,45,111.5,9.5,0.3,18.5,15.5,9.05,0.0
2016,8,26,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,45,107.0,10.5,0.3,15.0,17.0,55.76,0.0
2016,8,27,6,0,214.0,21.0,0.3,16.0,34.0,146.94,54.67
2016,8,27,6,15,329.0,33.0,0.25,16.5,75.0,239.39,183.29
2016,8,27,6,30,444.0,45.0,0.2,17.0,116.0,332.03,262.68
2016,8,27,6,45,222.0,54.5,0.2,18.0,90.0,222.29,178.25
2016,8,27,7,0,0.0,64.0,0.2,19.0,64.0,61.05,45.23
2016,8,27,7,15,0.0,79.5,0.2,19.5,79.5,76.41,58.32
2016,8,27,7,30,0.0,95.0,0.2,20.0,95.0,91.65,70.56
2016,8,27,7,45,0.5,118.5,0.2,21.0,118.5,115.89,89.62
2016,8,27,8,0,1.0,142.0,0.2,22.0,142.0,139.98,108.03
2016,8,27,8,15,2.5,154.0,0.2,22.5,155.5,152.29,117.04
2016,8,27,8,30,4.0,166.0,0.2,23.0,169.0,164.73,126.08
2016,8,27,8,45,102.5,222.0,0.2,24.0,285.5,332.22,254.56
2016,8,27,9,0,201.0,278.0,0.2,25.0,402.0,481.33,360.12
2016,8,27,9,15,536.5,188.5,0.2,25.5,549.5,703.98,516.41
2016,8,27,9,30,872.0,99.0,0.2,26.0,697.0,902.84,638.92
2016,8,27,9,45,889.0,97.5,0.2,26.5,734.5,921.37,644.49
2016,8,27,10,0,906.0,96.0,0.2,27.0,772.0,937.06,651.25
2016,8,27,10,15,913.0,97.5,0.2,27.0,801.5,943.89,654.07
2016,8,27,10,30,920.0,99.0,0.2,27.0,831.0,947.47,655.2
2016,8,27,10,45,926.0,99.0,0.2,27.5,854.0,945.25,651.75
2016,8,27,11,0,932.0,99.0,0.2,28.0,877.0,939.75,646.56
2016,8,27,11,15,935.0,100.0,0.2,28.0,892.0,929.32,639.89
2016,8,27,11,30,938.0,101.0,0.2,28.0,907.0,915.66,631.45
2016,8,27,11,45,940.0,100.5,0.25,28.5,914.5,896.48,619.49
2016,8,27,12,0,942.0,100.0,0.3,29.0,922.0,874.26,605.84
2016,8,27,12,15,942.0,100.5,0.3,29.0,921.5,848.45,590.32
2016,8,27,12,30,942.0,101.0,0.3,29.0,921.0,819.87,573.1
2016,8,27,12,45,935.5,103.0,0.3,29.0,911.5,785.27,552.07
2016,8,27,13,0,929.0,105.0,0.3,29.0,902.0,748.54,529.61
2016,8,27,13,15,925.0,104.5,0.3,28.5,885.5,709.28,504.8
2016,8,27,13,30,921.0,104.0,0.3,28.0,869.0,668.16,477.81
2016,8,27,13,45,916.0,102.5,0.35,28.0,845.5,623.88,447.61
2016,8,27,14,0,911.0,101.0,0.4,28.0,822.0,578.19,415.44
2016,8,27,14,15,903.0,99.5,0.4,27.5,792.0,529.81,380.55
2016,8,27,14,30,895.0,98.0,0.4,27.0,762.0,480.68,343.85
2016,8,27,14,45,885.0,96.0,0.4,27.0,725.0,429.82,303.99
2016,8,27,15,0,875.0,94.0,0.4,27.0,688.0,378.82,262.87
2016,8,27,15,15,861.0,91.5,0.4,26.5,646.0,326.33,220.26
2016,8,27,15,30,847.0,89.0,0.4,26.0,604.0,274.55,177.61
2016,8,27,15,45,829.0,86.0,0.4,26.0,558.0,215.83,130.07
2016,8,27,16,0,811.0,83.0,0.4,26.0,512.0,165.19,91.08
2016,8,27,16,15,786.5,79.5,0.4,25.5,462.0,115.5,58.72
2016,8,27,16,30,762.0,76.0,0.4,25.0,412.0,68.53,38.8
2016,8,27,16,45,728.0,71.5,0.4,24.5,360.5,50.46,37.73
2016,8,27,17,0,694.0,67.0,0.4,24.0,309.0,48.96,36.67
2016,8,27,17,15,645.5,61.5,0.4,23.0,257.0,42.32,31.14
2016,8,27,17,30,597.0,56.0,0.4,22.0,205.0,40.07,29.27
2016,8,27,17,45,520.5,48.0,0.4,21.5,156.0,35.55,25.2
2016,8,27,18,0,444.0,40.0,0.4,21.0,107.0,30.83,20.73
2016,8,27,18,15,321.0,28.5,0.4,20.0,67.0,22.54,12.59
2016,8,27,18,30,198.0,17.0,0.4,19.0,27.0,13.74,0.0
2016,8,27,18,45,99.0,8.5,0.4,18.5,13.5,8.1,0.0
2016,8,27,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,5,45,128.5,10.0,0.3,14.5,17.5,64.24,0.0
2016,8,28,6,0,257.0,20.0,0.3,15.0,35.0,164.7,47.2
2016,8,28,6,15,377.0,30.5,0.25,16.0,77.5,260.68,198.74
2016,8,28,6,30,497.0,41.0,0.2,17.0,120.0,356.06,280.65
2016,8,28,6,45,248.5,59.5,0.2,18.0,99.0,245.12,196.11
2016,8,28,7,0,0.0,78.0,0.2,19.0,78.0,77.43,58.61
2016,8,28,7,15,0.0,97.0,0.15,20.0,97.0,96.5,74.59
2016,8,28,7,30,0.0,116.0,0.1,21.0,116.0,115.34,89.32
2016,8,28,7,45,0.0,120.5,0.05,22.0,120.5,117.82,90.56
2016,8,28,8,0,0.0,125.0,0.0,23.0,125.0,120.91,92.31
2016,8,28,8,15,0.5,142.0,0.0,23.5,142.5,137.94,105.17
2016,8,28,8,30,1.0,159.0,0.0,24.0,160.0,154.91,117.7
2016,8,28,8,45,35.0,211.5,0.05,25.0,233.5,249.65,189.82
2016,8,28,9,0,69.0,264.0,0.1,26.0,307.0,336.74,252.59
2016,8,28,9,15,287.0,248.5,0.1,26.5,442.5,535.52,396.4
2016,8,28,9,30,505.0,233.0,0.1,27.0,578.0,726.87,523.55
2016,8,28,9,45,723.0,160.0,0.1,27.5,682.5,850.16,599.51
2016,8,28,10,0,941.0,87.0,0.1,28.0,787.0,956.4,659.89
2016,8,28,10,15,947.5,88.5,0.1,28.0,817.0,962.87,660.93
2016,8,28,10,30,954.0,90.0,0.1,28.0,847.0,965.97,661.74
2016,8,28,10,45,959.0,90.5,0.15,28.5,869.5,963.23,658.77
2016,8,28,11,0,964.0,91.0,0.2,29.0,892.0,957.08,654.13
2016,8,28,11,15,966.5,91.5,0.2,29.0,907.0,945.34,646.73
2016,8,28,11,30,969.0,92.0,0.2,29.0,922.0,930.27,637.55
2016,8,28,11,45,970.0,92.5,0.2,29.5,929.0,910.69,624.54
2016,8,28,12,0,971.0,93.0,0.2,30.0,936.0,887.98,609.81
2016,8,28,12,15,970.5,93.0,0.2,30.0,935.0,860.56,593.52
2016,8,28,12,30,970.0,93.0,0.2,30.0,934.0,830.32,575.51
2016,8,28,12,45,963.5,95.0,0.2,30.0,924.5,794.89,554.24
2016,8,28,13,0,957.0,97.0,0.2,30.0,915.0,757.25,531.47
2016,8,28,13,15,953.0,96.5,0.2,29.5,898.0,716.98,506.39
2016,8,28,13,30,949.0,96.0,0.2,29.0,881.0,674.77,478.91
2016,8,28,13,45,944.0,95.0,0.25,29.0,857.0,629.78,448.41
2016,8,28,14,0,939.0,94.0,0.3,29.0,833.0,583.32,415.89
2016,8,28,14,15,931.0,92.5,0.3,28.5,802.0,533.68,380.32
2016,8,28,14,30,923.0,91.0,0.3,28.0,771.0,483.25,342.87
2016,8,28,14,45,912.5,89.5,0.3,28.0,734.0,431.27,302.35
2016,8,28,15,0,902.0,88.0,0.3,28.0,697.0,379.17,260.54
2016,8,28,15,15,888.5,85.5,0.3,27.5,654.0,325.5,217.15
2016,8,28,15,30,875.0,83.0,0.3,27.0,611.0,272.46,173.69
2016,8,28,15,45,856.0,80.5,0.3,27.0,563.5,219.28,130.65
2016,8,28,16,0,837.0,78.0,0.3,27.0,516.0,160.73,86.21
2016,8,28,16,15,812.5,75.0,0.3,26.5,465.5,110.12,54.2
2016,8,28,16,30,788.0,72.0,0.3,26.0,415.0,62.22,35.63
2016,8,28,16,45,753.0,68.0,0.3,25.5,362.5,47.95,35.45
2016,8,28,17,0,718.0,64.0,0.3,25.0,310.0,46.74,34.62
2016,8,28,17,15,668.5,58.5,0.3,24.0,257.5,44.16,32.59
2016,8,28,17,30,619.0,53.0,0.3,23.0,205.0,37.87,27.23
2016,8,28,17,45,540.5,45.5,0.35,22.0,155.5,33.66,23.48
2016,8,28,18,0,462.0,38.0,0.4,21.0,106.0,29.27,19.35
2016,8,28,18,15,330.0,27.5,0.4,20.0,66.0,21.83,11.71
2016,8,28,18,30,198.0,17.0,0.4,19.0,26.0,13.95,0.0
2016,8,28,18,45,99.0,8.5,0.4,18.5,13.0,8.1,0.0
2016,8,28,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,45,114.5,9.5,0.5,15.5,15.5,57.59,0.0
2016,8,29,6,0,229.0,19.0,0.5,16.0,31.0,149.01,25.28
2016,8,29,6,15,336.0,30.0,0.45,16.5,70.5,238.33,180.96
2016,8,29,6,30,443.0,41.0,0.4,17.0,110.0,324.93,257.49
2016,8,29,6,45,508.0,49.0,0.4,18.0,157.0,391.51,312.61
2016,8,29,7,0,573.0,57.0,0.4,19.0,204.0,462.43,368.06
2016,8,29,7,15,626.5,59.5,0.35,19.5,253.0,522.0,412.54
2016,8,29,7,30,680.0,62.0,0.3,20.0,302.0,580.9,453.38
2016,8,29,7,45,569.5,101.5,0.3,21.0,323.5,571.6,442.63
2016,8,29,8,0,459.0,141.0,0.3,22.0,345.0,542.42,417.24
2016,8,29,8,15,366.5,180.5,0.3,22.5,355.5,510.93,391.31
2016,8,29,8,30,274.0,220.0,0.3,23.0,366.0,486.86,370.13
2016,8,29,8,45,570.5,150.5,0.3,23.5,488.0,681.11,510.16
2016,8,29,9,0,867.0,81.0,0.3,24.0,610.0,854.62,619.0
2016,8,29,9,15,880.0,83.5,0.3,24.0,652.0,879.84,630.63
2016,8,29,9,30,893.0,86.0,0.3,24.0,694.0,902.33,642.85
2016,8,29,9,45,909.5,84.0,0.3,24.0,731.5,919.96,652.1
2016,8,29,10,0,926.0,82.0,0.3,24.0,769.0,934.68,659.69
2016,8,29,10,15,804.0,149.5,0.3,24.0,762.5,903.25,638.99
2016,8,29,10,30,682.0,217.0,0.3,24.0,756.0,863.05,613.53
2016,8,29,10,45,817.5,151.5,0.3,24.5,815.5,904.09,637.75
2016,8,29,11,0,953.0,86.0,0.3,25.0,875.0,939.18,656.73
2016,8,29,11,15,746.5,202.0,0.3,25.0,827.0,871.32,613.94
2016,8,29,11,30,540.0,318.0,0.3,25.0,779.0,789.62,558.42
2016,8,29,11,45,750.5,203.5,0.3,25.0,849.5,839.94,596.0
2016,8,29,12,0,961.0,89.0,0.3,25.0,920.0,872.67,615.52
2016,8,29,12,15,696.5,222.5,0.3,24.5,825.0,769.25,549.2
2016,8,29,12,30,432.0,356.0,0.3,24.0,730.0,666.03,477.95
2016,8,29,12,45,477.0,339.5,0.35,24.0,748.5,663.7,478.81
2016,8,29,13,0,522.0,323.0,0.4,24.0,767.0,657.51,475.56
2016,8,29,13,15,436.5,346.5,0.4,24.0,713.5,596.77,433.04
2016,8,29,13,30,351.0,370.0,0.4,24.0,660.0,543.07,395.4
2016,8,29,13,45,351.0,358.5,0.4,24.0,641.5,513.19,374.83
2016,8,29,14,0,351.0,347.0,0.4,24.0,623.0,482.94,353.33
2016,8,29,14,15,468.5,289.0,0.4,24.0,641.5,466.96,341.64
2016,8,29,14,30,586.0,231.0,0.4,24.0,660.0,443.61,322.89
2016,8,29,14,45,303.5,237.5,0.45,24.0,459.0,313.33,230.07
2016,8,29,15,0,21.0,244.0,0.5,24.0,258.0,224.82,168.96
2016,8,29,15,15,10.5,180.0,0.5,23.5,187.0,165.83,125.33
2016,8,29,15,30,0.0,116.0,0.5,23.0,116.0,107.06,80.49
2016,8,29,15,45,241.5,142.5,0.5,23.0,268.0,154.48,108.34
2016,8,29,16,0,483.0,169.0,0.5,23.0,420.0,179.75,117.94
2016,8,29,16,15,500.0,146.0,0.5,22.5,383.5,134.97,86.64
2016,8,29,16,30,517.0,123.0,0.5,22.0,347.0,88.95,62.98
2016,8,29,16,45,485.5,113.5,0.5,21.5,302.5,77.96,61.83
2016,8,29,17,0,454.0,104.0,0.5,21.0,258.0,73.26,58.09
2016,8,29,17,15,421.0,89.5,0.5,20.5,213.5,64.53,50.71
2016,8,29,17,30,388.0,75.0,0.5,20.0,169.0,55.32,42.72
2016,8,29,17,45,403.0,57.5,0.5,19.5,134.0,44.51,33.09
2016,8,29,18,0,418.0,40.0,0.5,19.0,99.0,31.32,21.2
2016,8,29,18,15,287.0,28.0,0.5,18.5,60.5,22.53,11.92
2016,8,29,18,30,156.0,16.0,0.5,18.0,22.0,15.25,0.0
2016,8,29,18,45,78.0,8.0,0.55,17.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,135.5,8.5,0.6,16.0,16.0,65.29,0.0
2016,8,30,6,0,271.0,17.0,0.6,16.0,32.0,164.97,5.26
2016,8,30,6,15,396.5,26.5,0.55,16.5,74.0,264.25,199.35
2016,8,30,6,30,522.0,36.0,0.5,17.0,116.0,356.38,281.81
2016,8,30,6,45,600.0,41.5,0.5,18.0,167.0,431.53,343.76
2016,8,30,7,0,678.0,47.0,0.5,19.0,218.0,511.51,405.86
2016,8,30,7,15,723.5,51.5,0.5,20.0,271.0,572.61,450.24
2016,8,30,7,30,769.0,56.0,0.5,21.0,324.0,635.15,492.16
2016,8,30,7,45,802.0,59.0,0.5,22.0,377.5,687.41,524.85
2016,8,30,8,0,835.0,62.0,0.5,23.0,431.0,732.92,551.68
2016,8,30,8,15,857.0,64.5,0.45,23.5,481.5,774.77,575.45
2016,8,30,8,30,879.0,67.0,0.4,24.0,532.0,815.14,597.55
2016,8,30,8,45,896.0,68.5,0.4,25.0,578.5,848.23,614.14
2016,8,30,9,0,913.0,70.0,0.4,26.0,625.0,879.07,629.03
2016,8,30,9,15,925.0,72.0,0.4,26.5,667.0,903.6,641.02
2016,8,30,9,30,937.0,74.0,0.4,27.0,709.0,925.24,651.24
2016,8,30,9,45,946.0,75.0,0.4,27.5,745.0,939.97,657.27
2016,8,30,10,0,955.0,76.0,0.4,28.0,781.0,951.5,661.51
2016,8,30,10,15,960.5,77.0,0.4,28.0,810.5,956.54,663.3
2016,8,30,10,30,966.0,78.0,0.4,28.0,840.0,958.18,663.28
2016,8,30,10,45,971.5,78.0,0.4,28.5,862.0,955.29,659.43
2016,8,30,11,0,977.0,78.0,0.4,29.0,884.0,948.96,653.72
2016,8,30,11,15,979.0,78.5,0.4,29.0,898.5,936.66,645.91
2016,8,30,11,30,981.0,79.0,0.4,29.0,913.0,921.0,636.28
2016,8,30,11,45,982.5,78.5,0.4,29.5,920.0,900.63,622.67
2016,8,30,12,0,984.0,78.0,0.4,30.0,927.0,877.09,607.29
2016,8,30,12,15,983.0,78.0,0.4,30.0,925.5,849.01,590.4
2016,8,30,12,30,982.0,78.0,0.4,30.0,924.0,818.08,571.75
2016,8,30,12,45,974.5,81.5,0.4,30.0,914.0,783.09,550.48
2016,8,30,13,0,967.0,85.0,0.4,30.0,904.0,745.86,527.68
2016,8,30,13,15,963.0,84.5,0.4,29.5,887.5,705.24,501.98
2016,8,30,13,30,959.0,84.0,0.4,29.0,871.0,662.64,473.8
2016,8,30,13,45,954.5,82.5,0.4,29.0,846.5,617.08,441.86
2016,8,30,14,0,950.0,81.0,0.4,29.0,822.0,569.99,407.92
2016,8,30,14,15,942.5,79.5,0.4,28.5,791.0,520.14,371.72
2016,8,30,14,30,935.0,78.0,0.4,28.0,760.0,469.43,333.56
2016,8,30,14,45,926.5,76.0,0.45,28.0,723.0,417.29,292.7
2016,8,30,15,0,918.0,74.0,0.5,28.0,686.0,364.84,250.24
2016,8,30,15,15,905.0,72.0,0.5,27.5,643.5,311.04,206.12
2016,8,30,15,30,892.0,70.0,0.5,27.0,601.0,257.82,162.03
2016,8,30,15,45,876.0,67.5,0.5,27.0,554.5,204.48,118.62
2016,8,30,16,0,860.0,65.0,0.5,27.0,508.0,152.46,79.59
2016,8,30,16,15,837.0,62.5,0.5,26.0,457.5,101.48,48.99
2016,8,30,16,30,814.0,60.0,0.5,25.0,407.0,52.91,39.58
2016,8,30,16,45,782.5,56.5,0.5,24.5,355.0,39.43,28.36
2016,8,30,17,0,751.0,53.0,0.5,24.0,303.0,38.21,27.46
2016,8,30,17,15,703.5,48.5,0.45,23.0,251.0,36.08,25.75
2016,8,30,17,30,656.0,44.0,0.4,22.0,199.0,33.9,23.89
2016,8,30,17,45,578.5,38.0,0.4,21.5,149.5,30.27,20.55
2016,8,30,18,0,501.0,32.0,0.4,21.0,100.0,26.58,16.92
2016,8,30,18,15,363.0,22.5,0.4,20.5,60.5,19.19,8.71
2016,8,30,18,30,225.0,13.0,0.4,20.0,21.0,12.39,0.0
2016,8,30,18,45,112.5,6.5,0.4,19.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,45,133.5,8.5,0.6,14.5,15.0,64.2,0.0
2016,8,31,6,0,267.0,17.0,0.6,15.0,30.0,161.67,0.0
2016,8,31,6,15,394.0,26.0,0.6,15.5,71.5,255.71,192.38
2016,8,31,6,30,521.0,35.0,0.6,16.0,113.0,353.58,280.79
2016,8,31,6,45,593.0,41.0,0.6,17.0,163.0,425.45,340.8
2016,8,31,7,0,665.0,47.0,0.6,18.0,213.0,501.76,400.8
2016,8,31,7,15,710.5,51.5,0.55,19.0,265.5,562.26,445.01
2016,8,31,7,30,756.0,56.0,0.5,20.0,318.0,624.21,486.41
2016,8,31,7,45,787.5,59.0,0.5,21.0,370.0,674.82,518.31
2016,8,31,8,0,819.0,62.0,0.5,22.0,422.0,718.65,544.33
2016,8,31,8,15,841.5,64.5,0.5,22.5,472.0,760.36,569.16
2016,8,31,8,30,864.0,67.0,0.5,23.0,522.0,800.67,592.45
