Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,8,45,880.5,69.0,0.5,24.0,568.0,833.55,609.23
2016,8,31,9,0,897.0,71.0,0.5,25.0,614.0,864.18,624.32
2016,8,31,9,15,909.5,73.0,0.45,25.5,656.0,888.8,635.62
2016,8,31,9,30,922.0,75.0,0.4,26.0,698.0,910.61,645.1
2016,8,31,9,45,930.0,77.0,0.4,26.5,733.5,925.38,651.25
2016,8,31,10,0,938.0,79.0,0.4,27.0,769.0,936.95,655.61
2016,8,31,10,15,944.5,80.5,0.4,27.0,798.5,943.3,658.23
2016,8,31,10,30,951.0,82.0,0.4,27.0,828.0,946.28,659.02
2016,8,31,10,45,956.0,82.5,0.4,27.5,850.5,943.42,655.16
2016,8,31,11,0,961.0,83.0,0.4,28.0,873.0,937.15,649.49
2016,8,31,11,15,963.5,83.5,0.4,28.0,888.0,925.32,641.91
2016,8,31,11,30,966.0,84.0,0.4,28.0,903.0,910.18,632.51
2016,8,31,11,45,967.0,84.5,0.45,28.0,910.0,890.52,621.46
2016,8,31,12,0,968.0,85.0,0.5,28.0,917.0,867.75,608.53
2016,8,31,12,15,967.5,85.0,0.5,28.0,915.5,840.28,591.74
2016,8,31,12,30,967.0,85.0,0.5,28.0,914.0,810.0,573.19
2016,8,31,12,45,959.0,88.0,0.5,28.0,904.0,774.47,551.25
2016,8,31,13,0,951.0,91.0,0.5,28.0,894.0,736.81,527.81
2016,8,31,13,15,947.0,90.5,0.5,27.5,877.0,696.63,501.58
2016,8,31,13,30,943.0,90.0,0.5,27.0,860.0,654.52,473.27
2016,8,31,13,45,939.0,88.0,0.55,27.0,836.5,609.34,441.69
2016,8,31,14,0,935.0,86.0,0.6,27.0,813.0,562.63,407.94
2016,8,31,14,15,927.0,85.0,0.6,26.5,782.0,513.55,371.62
2016,8,31,14,30,919.0,84.0,0.6,26.0,751.0,463.69,333.39
2016,8,31,14,45,910.0,81.5,0.65,26.0,714.0,411.62,291.91
2016,8,31,15,0,901.0,79.0,0.7,26.0,677.0,359.32,248.96
2016,8,31,15,15,888.0,77.0,0.7,25.5,634.5,306.32,204.89
2016,8,31,15,30,875.0,75.0,0.7,25.0,592.0,253.91,160.99
2016,8,31,15,45,858.0,72.5,0.7,25.0,545.5,201.23,117.91
2016,8,31,16,0,841.0,70.0,0.7,25.0,499.0,149.98,79.56
2016,8,31,16,15,817.0,67.0,0.7,24.0,449.0,92.37,44.08
2016,8,31,16,30,793.0,64.0,0.7,23.0,399.0,44.48,32.75
2016,8,31,16,45,760.5,60.0,0.7,22.5,347.5,42.23,31.05
2016,8,31,17,0,728.0,56.0,0.7,22.0,296.0,40.74,29.9
2016,8,31,17,15,678.5,51.0,0.65,21.5,244.0,38.31,27.86
2016,8,31,17,30,629.0,46.0,0.6,21.0,192.0,35.82,25.64
2016,8,31,17,45,550.0,39.5,0.6,20.5,143.0,31.84,21.95
2016,8,31,18,0,471.0,33.0,0.6,20.0,94.0,25.44,15.95
2016,8,31,18,15,326.0,23.0,0.6,19.0,56.0,18.26,7.4
2016,8,31,18,30,181.0,13.0,0.6,18.0,18.0,12.39,0.0
2016,8,31,18,45,90.5,6.5,0.6,17.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,5,45,81.0,8.5,0.65,15.5,12.0,41.99,0.0
2016,9,1,6,0,162.0,17.0,0.6,16.0,24.0,111.66,0.0
2016,9,1,6,15,284.5,29.5,0.5,17.0,63.0,209.7,155.3
2016,9,1,6,30,407.0,42.0,0.4,18.0,102.0,303.42,238.87
2016,9,1,6,45,477.0,52.0,0.35,19.0,149.5,373.6,296.67
2016,9,1,7,0,547.0,62.0,0.3,20.0,197.0,448.54,354.88
2016,9,1,7,15,598.5,69.0,0.25,20.5,248.5,511.45,401.65
2016,9,1,7,30,650.0,76.0,0.2,21.0,300.0,576.47,447.56
2016,9,1,7,45,683.0,82.5,0.2,22.0,350.5,628.78,480.98
2016,9,1,8,0,716.0,89.0,0.2,23.0,401.0,681.08,513.04
2016,9,1,8,15,742.5,93.0,0.2,23.5,450.5,724.69,539.08
2016,9,1,8,30,769.0,97.0,0.2,24.0,500.0,763.68,561.51
2016,9,1,8,45,788.0,101.0,0.2,24.5,545.5,798.74,580.96
2016,9,1,9,0,807.0,105.0,0.2,25.0,591.0,831.75,598.81
2016,9,1,9,15,822.0,107.5,0.2,25.5,632.5,857.26,611.69
2016,9,1,9,30,837.0,110.0,0.2,26.0,674.0,880.18,622.97
2016,9,1,9,45,850.0,111.5,0.2,26.5,710.0,897.41,630.72
2016,9,1,10,0,863.0,113.0,0.2,27.0,746.0,904.78,632.55
2016,9,1,10,15,871.0,115.0,0.2,27.0,775.0,912.3,635.99
2016,9,1,10,30,879.0,117.0,0.2,27.0,804.0,916.68,637.64
2016,9,1,10,45,884.0,118.5,0.25,27.5,826.0,914.67,635.26
2016,9,1,11,0,889.0,120.0,0.3,28.0,848.0,909.46,631.23
2016,9,1,11,15,892.0,121.0,0.3,28.0,863.0,898.83,624.34
2016,9,1,11,30,895.0,122.0,0.3,28.0,878.0,885.09,615.75
2016,9,1,11,45,895.5,123.0,0.3,28.0,884.5,866.23,604.14
2016,9,1,12,0,896.0,124.0,0.3,28.0,891.0,844.49,590.88
2016,9,1,12,15,758.0,203.5,0.3,28.0,852.5,791.25,557.04
2016,9,1,12,30,620.0,283.0,0.3,28.0,814.0,734.4,517.89
2016,9,1,12,45,766.5,196.5,0.3,28.5,846.0,734.9,520.46
2016,9,1,13,0,913.0,110.0,0.3,29.0,878.0,724.73,514.78
2016,9,1,13,15,909.0,109.0,0.3,28.5,861.0,685.21,488.86
2016,9,1,13,30,905.0,108.0,0.3,28.0,844.0,643.87,461.34
2016,9,1,13,45,897.0,108.0,0.35,28.0,819.5,599.53,430.62
2016,9,1,14,0,889.0,108.0,0.4,28.0,795.0,554.04,398.09
2016,9,1,14,15,880.0,106.5,0.4,27.5,764.0,505.88,362.86
2016,9,1,14,30,871.0,105.0,0.4,27.0,733.0,457.12,325.94
2016,9,1,14,45,856.0,104.0,0.45,27.0,695.0,406.15,285.96
2016,9,1,15,0,841.0,103.0,0.5,27.0,657.0,350.04,241.15
2016,9,1,15,15,825.0,100.5,0.5,26.5,614.5,298.24,198.82
2016,9,1,15,30,809.0,98.0,0.5,26.0,572.0,247.5,157.09
2016,9,1,15,45,615.5,138.0,0.5,26.0,482.0,197.76,124.27
2016,9,1,16,0,422.0,178.0,0.5,26.0,392.0,172.3,113.68
2016,9,1,16,15,469.5,148.0,0.5,25.5,363.5,126.88,82.52
2016,9,1,16,30,517.0,118.0,0.5,25.0,335.0,79.64,62.12
2016,9,1,16,45,479.0,109.5,0.55,24.5,289.5,75.77,59.28
2016,9,1,17,0,441.0,101.0,0.6,24.0,244.0,71.67,56.04
2016,9,1,17,15,402.5,86.5,0.6,23.0,199.0,62.81,48.69
2016,9,1,17,30,364.0,72.0,0.6,22.0,154.0,53.47,40.68
2016,9,1,17,45,303.0,57.0,0.6,21.5,113.0,43.24,31.54
2016,9,1,18,0,242.0,42.0,0.6,21.0,72.0,32.52,21.69
2016,9,1,18,15,121.0,26.5,0.6,20.0,41.5,20.85,8.08
2016,9,1,18,30,0.0,11.0,0.6,19.0,11.0,10.48,0.0
2016,9,1,18,45,0.0,5.5,0.6,18.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,12.0,0.6,14.5,12.0,11.44,0.0
2016,9,2,6,0,0.0,24.0,0.6,15.0,24.0,29.67,0.0
2016,9,2,6,15,225.0,30.5,0.55,15.5,63.0,178.87,131.89
2016,9,2,6,30,450.0,37.0,0.5,16.0,102.0,320.21,254.06
2016,9,2,6,45,531.0,44.0,0.5,17.0,151.0,394.39,315.75
2016,9,2,7,0,612.0,51.0,0.5,18.0,200.0,470.13,375.84
2016,9,2,7,15,660.0,56.0,0.45,19.0,251.0,530.88,420.83
2016,9,2,7,30,708.0,61.0,0.4,20.0,302.0,593.25,463.5
2016,9,2,7,45,744.5,63.5,0.4,21.0,353.5,645.21,496.77
2016,9,2,8,0,781.0,66.0,0.4,22.0,405.0,697.21,528.76
2016,9,2,8,15,804.0,69.5,0.4,22.5,454.0,739.42,554.0
2016,9,2,8,30,827.0,73.0,0.4,23.0,503.0,773.56,573.35
2016,9,2,8,45,843.5,75.5,0.4,23.5,548.5,805.97,591.3
2016,9,2,9,0,860.0,78.0,0.4,24.0,594.0,836.23,607.58
2016,9,2,9,15,873.5,80.0,0.4,24.5,635.0,860.89,620.1
2016,9,2,9,30,887.0,82.0,0.4,25.0,676.0,882.86,630.93
2016,9,2,9,45,898.0,82.5,0.4,25.5,711.5,898.02,637.51
2016,9,2,10,0,909.0,83.0,0.4,26.0,747.0,910.16,642.37
2016,9,2,10,15,917.0,84.0,0.35,26.5,776.5,917.03,643.08
2016,9,2,10,30,925.0,85.0,0.3,27.0,806.0,920.63,642.0
2016,9,2,10,45,932.5,84.5,0.3,27.5,829.0,918.84,638.83
2016,9,2,11,0,940.0,84.0,0.3,28.0,852.0,913.72,633.86
2016,9,2,11,15,943.5,84.5,0.3,28.0,867.0,902.83,626.82
2016,9,2,11,30,947.0,85.0,0.3,28.0,882.0,888.67,617.98
2016,9,2,11,45,949.5,85.0,0.3,28.5,889.5,869.94,605.28
2016,9,2,12,0,952.0,85.0,0.3,29.0,897.0,848.09,590.81
2016,9,2,12,15,952.5,85.0,0.3,29.0,896.5,821.65,574.76
2016,9,2,12,30,953.0,85.0,0.3,29.0,896.0,792.38,556.95
2016,9,2,12,45,946.5,88.0,0.35,29.0,887.0,758.25,536.81
2016,9,2,13,0,940.0,91.0,0.4,29.0,878.0,721.94,514.68
2016,9,2,13,15,937.5,90.5,0.4,29.0,862.0,682.99,488.28
2016,9,2,13,30,935.0,90.0,0.4,29.0,846.0,642.02,459.88
2016,9,2,13,45,929.0,89.5,0.4,29.0,822.5,597.25,428.14
2016,9,2,14,0,923.0,89.0,0.4,29.0,799.0,551.13,394.54
2016,9,2,14,15,915.5,88.0,0.4,28.5,768.5,502.71,359.0
2016,9,2,14,30,908.0,87.0,0.4,28.0,738.0,453.48,321.56
2016,9,2,14,45,892.5,87.5,0.45,27.5,700.5,401.97,281.55
2016,9,2,15,0,877.0,88.0,0.5,27.0,663.0,350.83,240.49
2016,9,2,15,15,863.0,86.0,0.5,26.5,620.5,298.66,197.54
2016,9,2,15,30,849.0,84.0,0.5,26.0,578.0,247.21,155.04
2016,9,2,15,45,824.5,82.5,0.55,25.5,530.0,188.67,108.94
2016,9,2,16,0,800.0,81.0,0.6,25.0,482.0,139.0,73.4
2016,9,2,16,15,773.0,77.5,0.6,24.5,432.0,90.2,46.42
2016,9,2,16,30,746.0,74.0,0.6,24.0,382.0,51.62,38.73
2016,9,2,16,45,708.5,69.5,0.6,23.5,330.5,50.14,37.72
2016,9,2,17,0,671.0,65.0,0.6,23.0,279.0,44.19,32.74
2016,9,2,17,15,615.5,59.0,0.6,22.0,228.0,41.6,30.63
2016,9,2,17,30,560.0,53.0,0.6,21.0,177.0,38.91,28.27
2016,9,2,17,45,477.5,44.0,0.6,20.5,130.0,33.43,23.23
2016,9,2,18,0,395.0,35.0,0.6,20.0,83.0,27.7,17.63
2016,9,2,18,15,197.5,23.5,0.6,19.0,47.5,19.14,5.55
2016,9,2,18,30,0.0,12.0,0.6,18.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,0.6,17.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,0.55,13.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,0.5,14.0,21.0,20.02,0.0
2016,9,3,6,15,194.5,31.5,0.45,14.5,59.0,165.36,120.49
2016,9,3,6,30,389.0,42.0,0.4,15.0,97.0,291.69,231.89
2016,9,3,6,45,476.0,50.0,0.4,16.0,145.5,368.49,295.99
2016,9,3,7,0,563.0,58.0,0.4,17.0,194.0,451.23,361.65
2016,9,3,7,15,435.5,89.0,0.35,18.0,209.0,419.85,335.69
2016,9,3,7,30,308.0,120.0,0.3,19.0,224.0,369.04,294.42
2016,9,3,7,45,432.0,117.0,0.3,20.0,289.0,476.91,376.17
2016,9,3,8,0,556.0,114.0,0.3,21.0,354.0,584.88,452.42
2016,9,3,8,15,554.0,131.0,0.25,21.5,393.5,616.31,470.22
2016,9,3,8,30,552.0,148.0,0.2,22.0,433.0,639.88,483.18
2016,9,3,8,45,480.5,188.0,0.2,23.0,452.5,635.32,474.58
2016,9,3,9,0,409.0,228.0,0.2,24.0,472.0,624.56,462.21
2016,9,3,9,15,637.0,163.0,0.2,24.5,573.5,758.97,554.34
2016,9,3,9,30,865.0,98.0,0.2,25.0,675.0,879.39,626.73
2016,9,3,9,45,883.5,96.5,0.2,25.5,713.0,898.45,634.09
2016,9,3,10,0,902.0,95.0,0.2,26.0,751.0,914.67,641.32
2016,9,3,10,15,910.0,96.5,0.2,26.0,781.0,921.78,644.36
2016,9,3,10,30,918.0,98.0,0.2,26.0,811.0,925.62,645.68
2016,9,3,10,45,922.0,99.5,0.2,26.5,833.0,922.61,641.75
2016,9,3,11,0,926.0,101.0,0.2,27.0,855.0,916.29,636.07
2016,9,3,11,15,930.0,102.0,0.2,27.0,870.5,906.15,629.52
2016,9,3,11,30,934.0,103.0,0.2,27.0,886.0,892.75,621.13
2016,9,3,11,45,933.5,104.5,0.25,27.5,892.5,872.92,608.64
2016,9,3,12,0,933.0,106.0,0.3,28.0,899.0,850.11,594.48
2016,9,3,12,15,933.5,106.0,0.3,28.0,898.5,823.77,578.44
2016,9,3,12,30,934.0,106.0,0.3,28.0,898.0,794.65,560.67
2016,9,3,12,45,923.5,111.0,0.35,28.0,887.0,759.73,539.96
2016,9,3,13,0,913.0,116.0,0.4,28.0,876.0,722.89,516.45
2016,9,3,13,15,909.5,115.0,0.4,27.5,860.0,683.47,490.67
2016,9,3,13,30,906.0,114.0,0.4,27.0,844.0,642.2,462.87
2016,9,3,13,45,899.0,113.0,0.45,27.0,820.0,597.32,431.45
2016,9,3,14,0,892.0,112.0,0.5,27.0,796.0,551.24,398.13
2016,9,3,14,15,884.0,110.5,0.5,26.5,765.0,503.27,362.61
2016,9,3,14,30,876.0,109.0,0.5,26.0,734.0,454.6,325.29
2016,9,3,14,45,862.0,108.0,0.55,26.0,696.0,398.66,281.32
2016,9,3,15,0,848.0,107.0,0.6,26.0,658.0,347.63,239.65
2016,9,3,15,15,832.0,104.0,0.6,25.5,615.0,295.06,196.39
2016,9,3,15,30,816.0,101.0,0.6,25.0,572.0,243.58,153.97
2016,9,3,15,45,791.0,98.5,0.65,25.0,524.5,192.45,113.51
2016,9,3,16,0,766.0,96.0,0.7,25.0,477.0,143.81,79.1
2016,9,3,16,15,736.5,91.5,0.7,24.0,426.5,90.13,49.01
2016,9,3,16,30,707.0,87.0,0.7,23.0,376.0,56.23,42.86
2016,9,3,16,45,664.0,81.5,0.7,22.5,323.5,54.69,41.81
2016,9,3,17,0,621.0,76.0,0.7,22.0,271.0,53.09,40.58
2016,9,3,17,15,561.0,68.0,0.7,21.0,219.5,49.26,37.4
2016,9,3,17,30,501.0,60.0,0.7,20.0,168.0,45.26,33.87
2016,9,3,17,45,404.0,49.5,0.7,19.0,121.0,38.69,27.86
2016,9,3,18,0,307.0,39.0,0.7,18.0,74.0,31.83,21.11
2016,9,3,18,15,153.5,19.5,0.7,17.5,37.0,15.3,1.64
2016,9,3,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,4,5,45,77.0,7.5,0.5,11.5,10.0,0.0,0.0
2016,9,4,6,0,154.0,15.0,0.5,12.0,20.0,84.41,0.0
2016,9,4,6,15,288.0,27.5,0.5,13.0,59.5,207.6,150.06
2016,9,4,6,30,422.0,40.0,0.5,14.0,99.0,306.57,243.97
2016,9,4,6,45,519.0,47.0,0.5,15.0,150.0,388.97,313.28
2016,9,4,7,0,616.0,54.0,0.5,16.0,201.0,478.08,384.1
2016,9,4,7,15,667.0,60.0,0.45,16.5,254.0,541.39,432.03
2016,9,4,7,30,718.0,66.0,0.4,17.0,307.0,602.95,475.75
2016,9,4,7,45,759.5,69.0,0.4,18.0,361.0,659.45,512.57
2016,9,4,8,0,801.0,72.0,0.4,19.0,415.0,716.16,547.95
2016,9,4,8,15,825.0,75.0,0.4,19.5,465.5,758.87,573.54
2016,9,4,8,30,849.0,78.0,0.4,20.0,516.0,800.12,597.66
2016,9,4,8,45,868.5,80.0,0.4,20.5,563.0,827.89,612.4
2016,9,4,9,0,888.0,82.0,0.4,21.0,610.0,860.25,630.11
2016,9,4,9,15,900.5,84.5,0.35,21.5,651.5,884.74,641.48
2016,9,4,9,30,913.0,87.0,0.3,22.0,693.0,906.41,651.05
2016,9,4,9,45,921.0,89.5,0.3,22.5,728.5,921.09,657.26
2016,9,4,10,0,929.0,92.0,0.3,23.0,764.0,932.57,661.64
2016,9,4,10,15,935.5,93.0,0.3,23.5,793.5,937.76,662.3
2016,9,4,10,30,942.0,94.0,0.3,24.0,823.0,939.61,661.14
2016,9,4,10,45,945.0,96.0,0.3,24.5,844.5,936.06,656.87
2016,9,4,11,0,948.0,98.0,0.3,25.0,866.0,929.13,650.76
2016,9,4,11,15,950.5,98.5,0.3,25.0,880.5,916.85,642.84
2016,9,4,11,30,953.0,99.0,0.3,25.0,895.0,901.3,633.1
2016,9,4,11,45,951.5,100.5,0.35,25.5,900.5,880.26,619.84
2016,9,4,12,0,950.0,102.0,0.4,26.0,906.0,856.22,604.83
2016,9,4,12,15,949.5,102.0,0.4,26.0,904.5,828.63,587.87
2016,9,4,12,30,949.0,102.0,0.4,26.0,903.0,798.28,569.14
2016,9,4,12,45,943.5,103.0,0.4,26.0,892.5,762.71,547.0
2016,9,4,13,0,938.0,104.0,0.4,26.0,882.0,724.96,522.14
2016,9,4,13,15,934.0,103.0,0.4,26.0,865.0,684.36,494.34
2016,9,4,13,30,930.0,102.0,0.4,26.0,848.0,641.9,464.59
2016,9,4,13,45,921.0,102.0,0.4,26.0,822.5,595.88,431.57
2016,9,4,14,0,912.0,102.0,0.4,26.0,797.0,548.76,396.83
2016,9,4,14,15,903.0,100.5,0.4,25.5,765.0,499.49,360.21
2016,9,4,14,30,894.0,99.0,0.4,25.0,733.0,449.59,321.81
2016,9,4,14,45,879.5,98.0,0.4,25.0,694.5,397.72,280.17
2016,9,4,15,0,865.0,97.0,0.4,25.0,656.0,346.17,237.76
2016,9,4,15,15,849.0,94.5,0.4,24.5,613.0,287.54,189.95
2016,9,4,15,30,833.0,92.0,0.4,24.0,570.0,235.64,147.18
2016,9,4,15,45,808.5,89.5,0.45,24.0,521.5,183.77,106.27
2016,9,4,16,0,784.0,87.0,0.5,24.0,473.0,134.31,71.71
2016,9,4,16,15,755.0,83.0,0.5,23.5,422.5,86.09,47.11
2016,9,4,16,30,726.0,79.0,0.5,23.0,372.0,50.68,38.13
2016,9,4,16,45,683.0,74.0,0.5,22.5,319.5,49.25,37.14
2016,9,4,17,0,640.0,69.0,0.5,22.0,267.0,47.75,35.98
2016,9,4,17,15,580.0,62.0,0.5,21.0,216.0,44.5,33.27
2016,9,4,17,30,520.0,55.0,0.5,20.0,165.0,41.13,30.27
2016,9,4,17,45,423.5,45.0,0.5,19.0,118.0,34.82,24.49
2016,9,4,18,0,327.0,35.0,0.5,18.0,71.0,28.23,17.91
2016,9,4,18,15,163.5,17.5,0.5,17.0,35.5,13.81,0.0
2016,9,4,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,6.5,0.4,13.0,9.0,0.0,0.0
2016,9,5,6,0,152.0,13.0,0.4,14.0,18.0,81.26,0.0
2016,9,5,6,15,282.0,25.5,0.35,15.0,56.0,200.95,141.14
2016,9,5,6,30,412.0,38.0,0.3,16.0,94.0,297.92,234.3
2016,9,5,6,45,491.5,47.0,0.3,17.0,142.5,371.73,296.26
2016,9,5,7,0,571.0,56.0,0.3,18.0,191.0,451.13,359.1
2016,9,5,7,15,623.5,62.5,0.25,19.0,242.5,514.28,405.96
2016,9,5,7,30,676.0,69.0,0.2,20.0,294.0,579.6,451.73
2016,9,5,7,45,713.0,74.0,0.2,21.0,346.0,629.57,483.64
2016,9,5,8,0,750.0,79.0,0.2,22.0,398.0,683.82,517.27
2016,9,5,8,15,776.5,83.0,0.2,22.5,448.0,728.27,543.98
2016,9,5,8,30,803.0,87.0,0.2,23.0,498.0,771.48,569.25
2016,9,5,8,45,823.5,89.5,0.2,24.0,544.5,806.35,587.39
2016,9,5,9,0,844.0,92.0,0.2,25.0,591.0,839.15,603.89
2016,9,5,9,15,859.0,94.5,0.2,25.5,633.0,864.87,616.85
2016,9,5,9,30,874.0,97.0,0.2,26.0,675.0,881.13,623.93
2016,9,5,9,45,888.0,97.5,0.2,26.5,711.5,898.31,631.74
2016,9,5,10,0,902.0,98.0,0.2,27.0,748.0,912.51,637.74
2016,9,5,10,15,909.5,99.5,0.2,27.0,777.5,918.93,640.37
2016,9,5,10,30,917.0,101.0,0.2,27.0,807.0,922.08,641.28
2016,9,5,10,45,921.0,103.0,0.2,27.5,829.0,919.36,637.56
2016,9,5,11,0,925.0,105.0,0.2,28.0,851.0,913.32,632.06
2016,9,5,11,15,928.5,105.5,0.2,28.0,866.0,902.01,624.8
2016,9,5,11,30,932.0,106.0,0.2,28.0,881.0,887.46,615.76
2016,9,5,11,45,931.0,108.0,0.2,28.5,887.0,867.55,602.39
2016,9,5,12,0,930.0,110.0,0.2,29.0,893.0,844.66,587.35
2016,9,5,12,15,929.5,110.0,0.2,29.0,892.0,817.4,570.84
2016,9,5,12,30,929.0,110.0,0.2,29.0,891.0,787.44,552.66
2016,9,5,12,45,920.5,112.5,0.25,29.0,880.0,751.63,531.44
2016,9,5,13,0,912.0,115.0,0.3,29.0,869.0,713.85,507.07
2016,9,5,13,15,908.0,114.0,0.3,29.0,851.5,674.04,480.14
2016,9,5,13,30,904.0,113.0,0.3,29.0,834.0,632.41,451.32
2016,9,5,13,45,896.0,112.5,0.3,29.0,809.5,587.42,419.44
2016,9,5,14,0,888.0,112.0,0.3,29.0,785.0,541.31,385.85
2016,9,5,14,15,879.0,110.0,0.3,29.0,753.5,492.58,349.44
2016,9,5,14,30,870.0,108.0,0.3,29.0,722.0,443.27,311.47
2016,9,5,14,45,856.5,106.5,0.3,29.0,684.0,387.35,267.8
2016,9,5,15,0,843.0,105.0,0.3,29.0,646.0,336.35,226.58
2016,9,5,15,15,826.5,102.0,0.3,28.5,603.0,283.97,184.25
2016,9,5,15,30,810.0,99.0,0.3,28.0,560.0,232.74,142.97
2016,9,5,15,45,786.5,95.5,0.3,28.0,512.5,181.48,103.51
2016,9,5,16,0,763.0,92.0,0.3,28.0,465.0,132.57,70.49
2016,9,5,16,15,733.0,87.5,0.3,27.0,414.5,79.45,43.37
2016,9,5,16,30,703.0,83.0,0.3,26.0,364.0,53.81,40.28
2016,9,5,16,45,659.5,77.5,0.35,25.5,312.0,52.14,39.11
2016,9,5,17,0,616.0,72.0,0.4,25.0,260.0,50.4,37.76
2016,9,5,17,15,554.0,64.0,0.45,23.5,209.0,46.43,34.54
2016,9,5,17,30,492.0,56.0,0.5,22.0,158.0,42.28,30.94
2016,9,5,17,45,396.5,45.0,0.6,21.0,112.0,35.1,24.42
2016,9,5,18,0,301.0,34.0,0.7,20.0,66.0,27.55,16.92
2016,9,5,18,15,150.5,17.0,0.7,19.0,33.0,13.53,0.0
2016,9,5,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,6.0,0.85,15.5,8.0,0.0,0.0
2016,9,6,6,0,119.0,12.0,0.8,16.0,16.0,65.09,0.0
2016,9,6,6,15,244.5,25.5,0.65,17.0,52.0,180.49,122.87
2016,9,6,6,30,370.0,39.0,0.5,18.0,88.0,275.39,215.43
2016,9,6,6,45,458.5,48.0,0.4,19.5,136.0,352.61,279.21
2016,9,6,7,0,547.0,57.0,0.3,21.0,184.0,436.11,343.71
2016,9,6,7,15,599.5,63.5,0.25,21.5,234.5,498.24,390.29
2016,9,6,7,30,652.0,70.0,0.2,22.0,285.0,562.55,436.11
2016,9,6,7,45,695.0,73.5,0.2,23.0,337.0,617.78,472.01
2016,9,6,8,0,738.0,77.0,0.2,24.0,389.0,670.39,504.4
2016,9,6,8,15,764.0,80.5,0.2,25.0,438.0,713.4,529.12
2016,9,6,8,30,790.0,84.0,0.2,26.0,487.0,755.19,552.35
2016,9,6,8,45,812.0,86.0,0.2,27.0,533.0,790.33,570.64
2016,9,6,9,0,834.0,88.0,0.2,28.0,579.0,823.51,587.33
2016,9,6,9,15,849.0,90.5,0.2,28.5,620.5,842.3,595.91
2016,9,6,9,30,864.0,93.0,0.2,29.0,662.0,865.28,607.28
2016,9,6,9,45,878.0,93.5,0.2,29.5,698.5,882.33,614.9
2016,9,6,10,0,892.0,94.0,0.2,30.0,735.0,896.45,620.84
2016,9,6,10,15,900.0,95.5,0.2,30.0,764.5,903.28,623.73
2016,9,6,10,30,908.0,97.0,0.2,30.0,794.0,906.87,624.9
2016,9,6,10,45,916.0,97.0,0.2,30.5,817.0,905.56,622.06
2016,9,6,11,0,924.0,97.0,0.2,31.0,840.0,900.94,617.45
2016,9,6,11,15,927.5,98.0,0.2,31.0,855.0,890.19,610.58
2016,9,6,11,30,931.0,99.0,0.2,31.0,870.0,876.19,601.94
2016,9,6,11,45,934.5,98.0,0.25,31.0,877.5,857.01,591.14
2016,9,6,12,0,938.0,97.0,0.3,31.0,885.0,834.73,578.56
2016,9,6,12,15,938.0,97.0,0.3,31.0,884.0,807.76,562.24
2016,9,6,12,30,938.0,97.0,0.3,31.0,883.0,778.02,544.2
2016,9,6,12,45,934.0,98.5,0.3,31.0,873.5,744.27,523.58
2016,9,6,13,0,930.0,100.0,0.3,31.0,864.0,708.26,499.91
2016,9,6,13,15,926.0,99.0,0.3,31.0,847.0,667.89,472.68
2016,9,6,13,30,922.0,98.0,0.3,31.0,830.0,625.67,443.56
2016,9,6,13,45,917.0,96.5,0.35,31.0,806.0,580.79,412.38
2016,9,6,14,0,912.0,95.0,0.4,31.0,782.0,534.53,379.15
2016,9,6,14,15,903.0,93.5,0.4,30.5,750.5,485.28,342.95
2016,9,6,14,30,894.0,92.0,0.4,30.0,719.0,435.4,304.99
2016,9,6,14,45,883.0,89.5,0.4,30.0,681.5,383.59,263.85
2016,9,6,15,0,872.0,87.0,0.4,30.0,644.0,331.8,221.73
2016,9,6,15,15,856.5,85.0,0.4,29.5,600.5,279.55,179.25
2016,9,6,15,30,841.0,83.0,0.4,29.0,557.0,221.65,132.87
2016,9,6,15,45,820.0,80.0,0.4,29.0,509.5,169.63,92.91
2016,9,6,16,0,799.0,77.0,0.4,29.0,462.0,119.63,59.66
2016,9,6,16,15,770.5,73.0,0.4,28.5,412.0,70.84,37.61
2016,9,6,16,30,742.0,69.0,0.4,28.0,362.0,48.55,35.53
2016,9,6,16,45,701.5,64.5,0.4,27.5,310.0,46.91,34.36
2016,9,6,17,0,661.0,60.0,0.4,27.0,258.0,45.23,33.05
2016,9,6,17,15,600.5,54.0,0.4,25.5,207.0,38.43,27.39
2016,9,6,17,30,540.0,48.0,0.4,24.0,156.0,35.58,24.92
2016,9,6,17,45,443.0,39.0,0.4,23.0,110.5,29.91,19.76
2016,9,6,18,0,346.0,30.0,0.4,22.0,65.0,24.0,13.61
2016,9,6,18,15,173.0,15.0,0.4,21.0,32.5,11.85,0.0
2016,9,6,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,6.0,0.4,16.5,8.0,0.0,0.0
2016,9,7,6,0,139.0,12.0,0.4,17.0,16.0,73.8,0.0
2016,9,7,6,15,275.0,24.0,0.35,18.0,53.0,192.1,126.23
2016,9,7,6,30,411.0,36.0,0.3,19.0,90.0,293.16,227.0
2016,9,7,6,45,496.5,44.0,0.3,20.0,138.0,368.6,290.02
2016,9,7,7,0,582.0,52.0,0.3,21.0,186.0,450.13,354.07
2016,9,7,7,15,634.5,58.0,0.25,22.0,237.5,512.65,400.15
2016,9,7,7,30,687.0,64.0,0.2,23.0,289.0,573.68,442.45
2016,9,7,7,45,725.0,68.0,0.2,24.0,341.0,627.42,476.82
2016,9,7,8,0,763.0,72.0,0.2,25.0,393.0,681.26,509.79
2016,9,7,8,15,788.5,75.5,0.15,25.5,442.5,724.41,534.72
2016,9,7,8,30,814.0,79.0,0.1,26.0,492.0,766.27,558.21
2016,9,7,8,45,834.0,81.5,0.1,27.0,538.0,800.76,575.88
2016,9,7,9,0,854.0,84.0,0.1,28.0,584.0,826.47,587.71
2016,9,7,9,15,868.0,86.5,0.1,28.5,625.5,851.44,600.19
2016,9,7,9,30,882.0,89.0,0.1,29.0,667.0,873.71,610.92
2016,9,7,9,45,889.0,92.0,0.1,30.0,702.0,887.54,615.28
2016,9,7,10,0,896.0,95.0,0.1,31.0,737.0,898.24,617.89
2016,9,7,10,15,903.5,96.5,0.1,31.0,766.0,904.51,620.47
2016,9,7,10,30,911.0,98.0,0.1,31.0,795.0,907.53,621.3
2016,9,7,10,45,917.0,99.0,0.1,31.5,817.0,905.4,617.99
2016,9,7,11,0,923.0,100.0,0.1,32.0,839.0,899.96,612.92
2016,9,7,11,15,926.0,100.5,0.1,32.0,853.0,888.15,605.47
2016,9,7,11,30,929.0,101.0,0.1,32.0,867.0,873.12,596.29
2016,9,7,11,45,930.0,101.5,0.1,32.5,873.5,853.33,583.18
2016,9,7,12,0,931.0,102.0,0.1,33.0,880.0,830.53,568.4
2016,9,7,12,15,931.0,102.0,0.1,33.0,879.0,803.58,552.32
2016,9,7,12,30,931.0,102.0,0.1,33.0,878.0,773.9,534.56
2016,9,7,12,45,910.5,111.5,0.15,33.0,863.5,736.24,512.02
2016,9,7,13,0,890.0,121.0,0.2,33.0,849.0,697.2,486.87
2016,9,7,13,15,885.5,120.0,0.2,33.0,832.0,657.71,460.52
2016,9,7,13,30,881.0,119.0,0.2,33.0,815.0,616.5,432.35
2016,9,7,13,45,874.5,117.5,0.2,33.0,790.5,572.27,401.41
2016,9,7,14,0,868.0,116.0,0.2,33.0,766.0,526.86,368.75
2016,9,7,14,15,858.0,114.0,0.2,32.5,734.5,474.62,331.2
2016,9,7,14,30,848.0,112.0,0.2,32.0,703.0,425.26,294.26
2016,9,7,14,45,835.5,109.5,0.2,32.0,665.5,374.46,254.57
2016,9,7,15,0,823.0,107.0,0.2,32.0,628.0,323.99,214.21
2016,9,7,15,15,805.5,104.0,0.2,31.5,585.0,272.46,173.18
2016,9,7,15,30,788.0,101.0,0.2,31.0,542.0,222.22,133.51
2016,9,7,15,45,766.0,97.0,0.2,31.0,495.0,172.08,96.0
2016,9,7,16,0,744.0,93.0,0.2,31.0,448.0,118.6,60.99
2016,9,7,16,15,712.5,88.0,0.2,30.5,398.0,71.65,40.91
2016,9,7,16,30,681.0,83.0,0.2,30.0,348.0,54.3,39.99
2016,9,7,16,45,638.0,77.0,0.2,29.5,297.0,52.26,38.52
2016,9,7,17,0,595.0,71.0,0.2,29.0,246.0,50.12,36.84
2016,9,7,17,15,529.0,63.0,0.25,27.5,196.0,46.13,33.63
2016,9,7,17,30,463.0,55.0,0.3,26.0,146.0,41.97,30.05
2016,9,7,17,45,361.5,43.5,0.35,24.5,101.5,34.28,23.2
2016,9,7,18,0,260.0,32.0,0.4,23.0,57.0,26.2,14.87
2016,9,7,18,15,130.0,16.0,0.4,22.0,28.5,15.25,0.0
2016,9,7,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,5,45,48.5,5.5,0.45,18.0,7.0,0.0,0.0
2016,9,8,6,0,97.0,11.0,0.5,18.0,14.0,53.79,0.0
2016,9,8,6,15,235.5,24.0,0.35,18.5,49.5,170.89,107.66
2016,9,8,6,30,374.0,37.0,0.2,19.0,85.0,273.55,211.25
2016,9,8,6,45,459.5,46.5,0.1,20.0,132.5,349.2,273.96
2016,9,8,7,0,545.0,56.0,0.0,21.0,180.0,431.0,337.72
2016,9,8,7,15,600.0,62.5,0.0,22.0,230.5,494.37,384.83
2016,9,8,7,30,655.0,69.0,0.0,23.0,281.0,560.09,431.16
2016,9,8,7,45,692.0,74.0,0.05,24.0,332.0,612.72,465.39
2016,9,8,8,0,729.0,79.0,0.1,25.0,383.0,662.06,495.88
2016,9,8,8,15,756.5,83.0,0.1,25.5,432.5,706.4,522.52
2016,9,8,8,30,784.0,87.0,0.1,26.0,482.0,749.58,547.7
2016,9,8,8,45,803.5,90.5,0.1,26.5,527.5,784.1,566.69
2016,9,8,9,0,823.0,94.0,0.1,27.0,573.0,816.54,584.13
2016,9,8,9,15,838.0,96.5,0.1,27.5,614.0,841.64,596.73
2016,9,8,9,30,853.0,99.0,0.1,28.0,655.0,864.09,607.69
2016,9,8,9,45,869.5,98.5,0.1,28.5,692.0,875.08,611.61
2016,9,8,10,0,886.0,98.0,0.1,29.0,729.0,889.93,618.13
2016,9,8,10,15,894.0,99.0,0.1,29.5,758.0,895.94,619.29
2016,9,8,10,30,902.0,100.0,0.1,30.0,787.0,898.75,618.78
2016,9,8,10,45,907.0,101.5,0.1,30.5,808.5,896.22,615.23
2016,9,8,11,0,912.0,103.0,0.1,31.0,830.0,890.4,609.93
2016,9,8,11,15,915.5,104.0,0.1,31.0,844.5,879.53,603.01
2016,9,8,11,30,919.0,105.0,0.1,31.0,859.0,865.46,594.32
2016,9,8,11,45,921.0,105.0,0.15,31.5,866.0,846.02,582.04
2016,9,8,12,0,923.0,105.0,0.2,32.0,873.0,823.59,568.14
2016,9,8,12,15,922.5,105.0,0.2,32.0,871.5,796.35,551.72
2016,9,8,12,30,922.0,105.0,0.2,32.0,870.0,766.44,533.65
2016,9,8,12,45,905.5,112.0,0.2,32.0,856.5,729.46,510.49
2016,9,8,13,0,889.0,119.0,0.2,32.0,843.0,690.94,484.9
2016,9,8,13,15,884.0,118.0,0.2,31.5,825.5,651.15,459.07
2016,9,8,13,30,879.0,117.0,0.2,31.0,808.0,609.7,431.34
2016,9,8,13,45,871.5,116.0,0.2,31.0,783.5,565.43,400.0
2016,9,8,14,0,864.0,115.0,0.2,31.0,759.0,520.08,366.99
2016,9,8,14,15,854.0,113.0,0.2,30.5,727.0,467.96,329.09
2016,9,8,14,30,844.0,111.0,0.2,30.0,695.0,418.79,291.86
2016,9,8,14,45,830.0,109.0,0.25,30.0,657.5,368.13,252.13
2016,9,8,15,0,816.0,107.0,0.3,30.0,620.0,317.94,211.79
2016,9,8,15,15,798.0,104.0,0.3,29.5,577.0,266.69,170.56
2016,9,8,15,30,780.0,101.0,0.3,29.0,534.0,216.8,130.88
2016,9,8,15,45,756.5,97.0,0.3,29.0,487.0,166.97,93.62
2016,9,8,16,0,733.0,93.0,0.3,29.0,440.0,113.91,59.25
2016,9,8,16,15,701.0,88.0,0.3,28.0,390.0,67.67,40.76
2016,9,8,16,30,669.0,83.0,0.3,27.0,340.0,54.56,40.79
2016,9,8,16,45,625.0,76.5,0.35,26.5,289.5,52.12,38.94
2016,9,8,17,0,581.0,70.0,0.4,26.0,239.0,49.56,36.87
2016,9,8,17,15,515.0,62.0,0.4,25.0,189.0,45.54,33.49
2016,9,8,17,30,449.0,54.0,0.4,24.0,139.0,41.36,29.76
2016,9,8,17,45,347.5,42.0,0.4,23.5,95.5,33.17,22.28
2016,9,8,18,0,246.0,30.0,0.4,23.0,52.0,24.52,13.04
2016,9,8,18,15,123.0,15.0,0.4,22.0,26.0,14.3,0.0
2016,9,8,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,5,45,42.0,5.0,0.65,16.5,6.0,0.0,0.0
2016,9,9,6,0,84.0,10.0,0.6,17.0,12.0,46.85,0.0
2016,9,9,6,15,224.0,23.5,0.5,18.0,47.5,162.99,97.94
2016,9,9,6,30,364.0,37.0,0.4,19.0,83.0,267.29,206.51
2016,9,9,6,45,451.5,46.5,0.3,20.5,130.0,343.49,269.8
2016,9,9,7,0,539.0,56.0,0.2,22.0,177.0,425.96,333.55
2016,9,9,7,15,595.5,63.0,0.15,22.5,228.0,490.57,382.06
2016,9,9,7,30,652.0,70.0,0.1,23.0,279.0,557.64,429.9
2016,9,9,7,45,691.0,75.0,0.1,24.0,330.5,611.48,465.02
2016,9,9,8,0,730.0,80.0,0.1,25.0,382.0,661.99,495.95
2016,9,9,8,15,757.5,84.0,0.1,25.5,431.5,706.25,522.53
2016,9,9,8,30,785.0,88.0,0.1,26.0,481.0,749.33,547.66
2016,9,9,8,45,805.5,91.0,0.1,27.0,527.0,783.99,565.63
2016,9,9,9,0,826.0,94.0,0.1,28.0,573.0,816.59,581.99
2016,9,9,9,15,841.5,96.5,0.1,28.5,614.0,842.05,594.75
2016,9,9,9,30,857.0,99.0,0.1,29.0,655.0,864.84,605.87
2016,9,9,9,45,871.0,99.5,0.1,30.0,691.5,874.72,607.86
2016,9,9,10,0,885.0,100.0,0.1,31.0,728.0,888.37,612.38
2016,9,9,10,15,893.0,101.5,0.1,31.5,757.0,894.79,613.79
2016,9,9,10,30,901.0,103.0,0.1,32.0,786.0,897.98,613.49
2016,9,9,10,45,907.5,103.5,0.1,32.5,808.5,895.55,610.01
2016,9,9,11,0,914.0,104.0,0.1,33.0,831.0,889.83,604.8
2016,9,9,11,15,917.5,105.0,0.1,33.0,845.5,878.82,597.84
2016,9,9,11,30,921.0,106.0,0.1,33.0,860.0,864.6,589.14
2016,9,9,11,45,923.5,106.0,0.1,33.0,866.5,845.42,577.59
2016,9,9,12,0,926.0,106.0,0.1,33.0,873.0,823.2,564.3
2016,9,9,12,15,925.5,106.0,0.1,33.0,871.5,795.79,547.89
2016,9,9,12,30,925.0,106.0,0.1,33.0,870.0,765.69,529.83
2016,9,9,12,45,908.5,113.5,0.15,33.5,857.0,729.03,506.37
2016,9,9,13,0,892.0,121.0,0.2,34.0,844.0,690.82,480.75
2016,9,9,13,15,887.5,120.0,0.2,34.0,826.5,651.14,454.23
2016,9,9,13,30,883.0,119.0,0.2,34.0,809.0,609.74,425.91
2016,9,9,13,45,876.5,117.0,0.2,34.0,784.5,564.9,394.53
2016,9,9,14,0,870.0,115.0,0.2,34.0,760.0,518.9,361.43
2016,9,9,14,15,860.5,113.0,0.2,33.5,728.0,466.69,323.82
2016,9,9,14,30,851.0,111.0,0.2,33.0,696.0,417.38,286.83
2016,9,9,14,45,838.0,108.5,0.2,33.0,658.5,366.29,246.89
2016,9,9,15,0,825.0,106.0,0.2,33.0,621.0,315.57,206.39
2016,9,9,15,15,807.0,103.0,0.2,32.5,577.5,263.91,165.43
2016,9,9,15,30,789.0,100.0,0.2,32.0,534.0,213.6,126.11
2016,9,9,15,45,765.5,96.0,0.2,31.5,486.5,163.37,89.63
2016,9,9,16,0,742.0,92.0,0.2,31.0,439.0,109.92,56.28
2016,9,9,16,15,709.5,87.0,0.2,30.0,389.0,63.32,39.39
2016,9,9,16,30,677.0,82.0,0.2,29.0,339.0,54.12,40.07
2016,9,9,16,45,631.5,76.0,0.2,28.5,287.5,52.05,38.53
2016,9,9,17,0,586.0,70.0,0.2,28.0,236.0,49.89,36.81
2016,9,9,17,15,517.0,61.5,0.2,26.5,186.0,45.43,33.15
2016,9,9,17,30,448.0,53.0,0.2,25.0,136.0,40.78,29.09
2016,9,9,17,45,341.0,41.0,0.25,24.0,92.5,32.54,21.62
2016,9,9,18,0,234.0,29.0,0.3,23.0,49.0,23.85,11.81
2016,9,9,18,15,117.0,14.5,0.3,22.0,24.5,13.82,0.0
2016,9,9,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,5.0,0.75,16.5,5.5,0.0,0.0
2016,9,10,6,0,66.0,10.0,0.7,17.0,11.0,38.71,0.0
2016,9,10,6,15,207.5,24.0,0.5,18.0,45.5,153.69,86.43
2016,9,10,6,30,349.0,38.0,0.3,19.0,80.0,259.38,199.55
2016,9,10,6,45,438.0,47.5,0.2,20.0,127.0,335.8,263.62
2016,9,10,7,0,527.0,57.0,0.1,21.0,174.0,418.47,328.37
2016,9,10,7,15,584.5,64.0,0.05,22.0,225.0,483.16,376.57
2016,9,10,7,30,642.0,71.0,0.0,23.0,276.0,550.36,424.08
2016,9,10,7,45,680.0,76.5,0.0,24.0,327.0,603.67,459.11
2016,9,10,8,0,718.0,82.0,0.0,25.0,378.0,657.26,492.24
2016,9,10,8,15,745.5,86.5,0.0,25.5,427.0,697.75,516.3
2016,9,10,8,30,773.0,91.0,0.0,26.0,476.0,741.02,541.68
2016,9,10,8,45,791.5,95.0,0.05,27.0,521.0,774.85,559.48
2016,9,10,9,0,810.0,99.0,0.1,28.0,566.0,806.57,575.91
2016,9,10,9,15,825.0,101.5,0.1,28.5,606.5,831.24,588.29
2016,9,10,9,30,840.0,104.0,0.1,29.0,647.0,853.28,599.02
2016,9,10,9,45,848.0,107.5,0.1,29.5,681.5,867.58,605.01
2016,9,10,10,0,856.0,111.0,0.1,30.0,716.0,878.81,609.28
2016,9,10,10,15,864.0,113.0,0.1,30.0,744.5,878.99,608.2
2016,9,10,10,30,872.0,115.0,0.1,30.0,773.0,882.53,609.48
2016,9,10,10,45,874.5,117.5,0.15,30.5,793.5,878.66,605.86
2016,9,10,11,0,877.0,120.0,0.2,31.0,814.0,871.63,600.67
2016,9,10,11,15,880.5,120.5,0.2,31.0,827.5,860.29,593.42
2016,9,10,11,30,884.0,121.0,0.2,31.0,841.0,845.88,584.46
2016,9,10,11,45,883.0,122.5,0.2,31.5,846.5,825.83,571.02
2016,9,10,12,0,882.0,124.0,0.2,32.0,852.0,802.99,556.03
2016,9,10,12,15,881.0,124.0,0.2,32.0,850.0,776.06,539.68
2016,9,10,12,30,880.0,124.0,0.2,32.0,848.0,746.6,521.76
