Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,12,45,869.5,127.5,0.2,32.0,836.0,711.48,498.7
2016,9,10,13,0,859.0,131.0,0.2,32.0,824.0,674.61,474.1
2016,9,10,13,15,853.5,130.0,0.2,31.5,806.0,634.63,447.97
2016,9,10,13,30,848.0,129.0,0.2,31.0,788.0,593.13,420.05
2016,9,10,13,45,839.5,127.5,0.2,31.0,763.0,548.3,388.21
2016,9,10,14,0,831.0,126.0,0.2,31.0,738.0,502.62,354.85
2016,9,10,14,15,820.0,124.0,0.2,30.5,706.5,454.79,319.66
2016,9,10,14,30,809.0,122.0,0.2,30.0,675.0,406.77,283.12
2016,9,10,14,45,794.5,119.0,0.25,30.0,637.0,356.79,243.89
2016,9,10,15,0,780.0,116.0,0.3,30.0,599.0,307.43,204.26
2016,9,10,15,15,760.5,112.5,0.3,29.5,556.5,257.37,164.19
2016,9,10,15,30,741.0,109.0,0.3,29.0,514.0,203.43,122.0
2016,9,10,15,45,716.0,104.5,0.3,28.5,467.0,154.85,86.65
2016,9,10,16,0,691.0,100.0,0.3,28.0,420.0,108.82,59.0
2016,9,10,16,15,656.5,94.5,0.3,27.5,371.0,64.69,49.0
2016,9,10,16,30,622.0,89.0,0.3,27.0,322.0,59.7,45.15
2016,9,10,16,45,574.5,82.0,0.35,26.5,272.0,57.08,43.15
2016,9,10,17,0,527.0,75.0,0.4,26.0,222.0,54.36,40.92
2016,9,10,17,15,457.5,65.0,0.4,25.0,173.5,48.77,36.19
2016,9,10,17,30,388.0,55.0,0.4,24.0,125.0,42.92,30.98
2016,9,10,17,45,285.0,41.5,0.4,23.0,83.5,32.08,21.21
2016,9,10,18,0,182.0,28.0,0.4,22.0,42.0,22.07,9.62
2016,9,10,18,15,91.0,14.0,0.4,21.5,21.0,13.34,0.0
2016,9,10,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,6,15,135.0,20.0,0.35,16.5,36.0,109.39,55.68
2016,9,11,6,30,270.0,40.0,0.3,17.0,72.0,218.98,169.45
2016,9,11,6,45,362.0,52.0,0.3,18.0,117.5,294.41,233.87
2016,9,11,7,0,454.0,64.0,0.3,19.0,163.0,380.51,303.05
2016,9,11,7,15,513.5,72.5,0.25,19.5,212.5,445.81,353.46
2016,9,11,7,30,573.0,81.0,0.2,20.0,262.0,513.72,403.37
2016,9,11,7,45,618.5,86.5,0.2,21.0,312.5,570.23,442.34
2016,9,11,8,0,664.0,92.0,0.2,22.0,363.0,627.48,479.66
2016,9,11,8,15,694.0,97.0,0.2,23.0,411.5,672.52,506.64
2016,9,11,8,30,724.0,102.0,0.2,24.0,460.0,716.7,532.27
2016,9,11,8,45,750.0,104.5,0.2,25.0,506.0,753.38,552.21
2016,9,11,9,0,776.0,107.0,0.2,26.0,552.0,784.97,568.45
2016,9,11,9,15,792.5,110.0,0.2,26.5,593.0,810.88,581.95
2016,9,11,9,30,809.0,113.0,0.2,27.0,634.0,834.26,593.81
2016,9,11,9,45,834.0,109.5,0.2,27.5,672.0,854.95,603.94
2016,9,11,10,0,859.0,106.0,0.2,28.0,710.0,866.55,608.48
2016,9,11,10,15,867.5,107.5,0.2,28.0,738.5,873.1,611.33
2016,9,11,10,30,876.0,109.0,0.2,28.0,767.0,876.52,612.45
2016,9,11,10,45,885.0,109.0,0.2,28.5,789.5,875.58,609.88
2016,9,11,11,0,894.0,109.0,0.2,29.0,812.0,871.4,605.52
2016,9,11,11,15,897.5,109.5,0.2,29.0,826.5,859.9,598.07
2016,9,11,11,30,901.0,110.0,0.2,29.0,841.0,845.26,588.9
2016,9,11,11,45,905.0,109.0,0.25,29.0,848.0,826.46,578.11
2016,9,11,12,0,909.0,108.0,0.3,29.0,855.0,804.64,565.52
2016,9,11,12,15,909.0,108.0,0.3,29.0,853.5,777.88,549.02
2016,9,11,12,30,909.0,108.0,0.3,29.0,852.0,748.45,530.83
2016,9,11,12,45,908.5,106.5,0.3,29.0,843.0,714.74,508.82
2016,9,11,13,0,908.0,105.0,0.3,29.0,834.0,678.7,484.41
2016,9,11,13,15,904.5,104.5,0.3,28.5,817.0,639.55,458.24
2016,9,11,13,30,901.0,104.0,0.3,28.0,800.0,598.56,430.02
2016,9,11,13,45,897.0,101.5,0.3,28.0,776.0,553.89,397.59
2016,9,11,14,0,893.0,99.0,0.3,28.0,752.0,507.83,363.17
2016,9,11,14,15,884.5,97.5,0.3,27.5,721.0,459.49,326.71
2016,9,11,14,30,876.0,96.0,0.3,27.0,690.0,410.52,288.5
2016,9,11,14,45,866.5,93.0,0.35,27.0,653.5,359.58,247.43
2016,9,11,15,0,857.0,90.0,0.4,27.0,617.0,308.55,205.34
2016,9,11,15,15,841.5,87.5,0.4,26.5,574.0,250.54,158.15
2016,9,11,15,30,826.0,85.0,0.4,26.0,531.0,199.4,117.04
2016,9,11,15,45,807.5,81.0,0.45,25.5,484.5,147.98,79.13
2016,9,11,16,0,789.0,77.0,0.5,25.0,438.0,98.36,49.72
2016,9,11,16,15,759.0,73.0,0.5,24.0,388.0,50.83,38.04
2016,9,11,16,30,729.0,69.0,0.5,23.0,338.0,49.71,37.43
2016,9,11,16,45,687.0,64.0,0.5,22.5,286.5,47.68,35.84
2016,9,11,17,0,645.0,59.0,0.5,22.0,235.0,41.53,30.58
2016,9,11,17,15,578.0,52.0,0.5,21.0,184.5,37.93,27.44
2016,9,11,17,30,511.0,45.0,0.5,20.0,134.0,34.2,23.99
2016,9,11,17,45,387.5,35.5,0.5,19.0,89.5,27.98,18.04
2016,9,11,18,0,264.0,26.0,0.5,18.0,45.0,21.5,8.1
2016,9,11,18,15,132.0,13.0,0.5,17.5,22.5,12.39,0.0
2016,9,11,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,6,15,203.5,17.5,0.55,13.5,41.0,141.02,65.9
2016,9,12,6,30,407.0,35.0,0.5,14.0,82.0,284.92,222.21
2016,9,12,6,45,512.0,43.0,0.45,15.0,133.0,370.21,295.8
2016,9,12,7,0,617.0,51.0,0.4,16.0,184.0,462.96,370.12
2016,9,12,7,15,456.5,82.5,0.4,16.5,195.5,416.23,334.43
2016,9,12,7,30,296.0,114.0,0.4,17.0,207.0,347.88,280.59
2016,9,12,7,45,316.0,131.0,0.4,18.0,245.5,389.25,312.1
2016,9,12,8,0,336.0,148.0,0.4,19.0,284.0,430.78,341.51
2016,9,12,8,15,602.0,111.0,0.35,19.5,392.5,616.48,478.79
2016,9,12,8,30,868.0,74.0,0.3,20.0,501.0,784.68,588.89
2016,9,12,8,45,886.0,76.5,0.3,20.5,548.0,818.05,605.43
2016,9,12,9,0,904.0,79.0,0.3,21.0,595.0,849.13,622.27
2016,9,12,9,15,917.0,81.0,0.3,21.5,636.5,872.87,634.2
2016,9,12,9,30,930.0,83.0,0.3,22.0,678.0,893.73,644.34
2016,9,12,9,45,939.0,85.0,0.3,22.5,714.0,908.09,650.41
2016,9,12,10,0,948.0,87.0,0.3,23.0,750.0,919.18,654.62
2016,9,12,10,15,955.0,88.0,0.25,23.0,779.0,924.06,655.38
2016,9,12,10,30,962.0,89.0,0.2,23.0,808.0,925.53,654.32
2016,9,12,10,45,966.5,90.0,0.2,23.5,830.0,921.38,649.7
2016,9,12,11,0,971.0,91.0,0.2,24.0,852.0,913.78,643.19
2016,9,12,11,15,973.5,91.5,0.2,24.0,865.5,900.54,634.65
2016,9,12,11,30,976.0,92.0,0.2,24.0,879.0,883.95,624.22
2016,9,12,11,45,975.0,93.0,0.25,24.5,884.5,861.81,610.15
2016,9,12,12,0,974.0,94.0,0.3,25.0,890.0,836.6,594.29
2016,9,12,12,15,972.5,93.5,0.3,25.0,887.5,806.6,575.7
2016,9,12,12,30,971.0,93.0,0.3,25.0,885.0,773.85,555.32
2016,9,12,12,45,961.5,96.0,0.3,25.0,872.5,736.41,531.0
2016,9,12,13,0,952.0,99.0,0.3,25.0,860.0,696.96,503.92
2016,9,12,13,15,947.0,98.5,0.3,25.0,841.0,655.25,474.79
2016,9,12,13,30,942.0,98.0,0.3,25.0,822.0,611.71,443.62
2016,9,12,13,45,931.5,98.0,0.3,25.0,795.0,564.18,408.79
2016,9,12,14,0,921.0,98.0,0.3,25.0,768.0,515.68,372.24
2016,9,12,14,15,911.0,96.5,0.3,24.5,735.0,465.38,333.92
2016,9,12,14,30,901.0,95.0,0.3,24.0,702.0,414.56,293.84
2016,9,12,14,45,883.5,94.0,0.3,24.0,661.5,361.46,250.49
2016,9,12,15,0,866.0,93.0,0.3,24.0,621.0,303.24,202.65
2016,9,12,15,15,847.5,90.5,0.3,23.5,576.5,249.96,158.72
2016,9,12,15,30,829.0,88.0,0.3,23.0,532.0,198.04,116.96
2016,9,12,15,45,800.5,85.5,0.3,23.0,482.5,146.65,79.47
2016,9,12,16,0,772.0,83.0,0.3,23.0,433.0,98.14,51.89
2016,9,12,16,15,738.0,78.5,0.3,22.0,382.0,55.45,42.33
2016,9,12,16,30,704.0,74.0,0.3,21.0,331.0,48.99,37.15
2016,9,12,16,45,651.5,69.0,0.3,20.5,278.0,47.4,35.93
2016,9,12,17,0,599.0,64.0,0.3,20.0,225.0,45.8,34.58
2016,9,12,17,15,525.0,56.0,0.3,19.0,175.0,41.55,30.84
2016,9,12,17,30,451.0,48.0,0.3,18.0,125.0,37.15,26.73
2016,9,12,17,45,323.0,36.5,0.3,17.5,82.0,29.17,19.06
2016,9,12,18,0,195.0,25.0,0.3,17.0,39.0,19.8,5.22
2016,9,12,18,15,97.5,12.5,0.3,16.0,19.5,11.91,0.0
2016,9,12,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,6,15,133.5,19.5,0.5,12.5,34.5,106.15,40.91
2016,9,13,6,30,267.0,39.0,0.4,13.0,69.0,215.39,167.97
2016,9,13,6,45,356.0,51.5,0.35,14.0,114.0,288.99,232.68
2016,9,13,7,0,445.0,64.0,0.3,15.0,159.0,372.46,300.94
2016,9,13,7,15,245.5,92.0,0.25,15.5,146.5,280.0,227.26
2016,9,13,7,30,46.0,120.0,0.2,16.0,134.0,164.41,131.61
2016,9,13,7,45,54.0,140.5,0.2,17.0,160.5,192.36,154.34
2016,9,13,8,0,62.0,161.0,0.2,18.0,187.0,220.45,175.65
2016,9,13,8,15,203.0,174.5,0.2,18.5,271.5,353.49,280.89
2016,9,13,8,30,344.0,188.0,0.2,19.0,356.0,494.22,385.0
2016,9,13,8,45,551.5,152.0,0.2,20.0,451.5,637.21,486.09
2016,9,13,9,0,759.0,116.0,0.2,21.0,547.0,780.22,578.5
2016,9,13,9,15,776.0,119.5,0.2,21.5,587.5,802.46,588.2
2016,9,13,9,30,793.0,123.0,0.2,22.0,628.0,826.37,600.78
2016,9,13,9,45,816.5,120.5,0.25,22.5,665.5,846.55,611.73
2016,9,13,10,0,840.0,118.0,0.3,23.0,703.0,863.92,621.03
2016,9,13,10,15,849.0,119.5,0.3,23.0,731.5,870.26,623.72
2016,9,13,10,30,858.0,121.0,0.3,23.0,760.0,873.43,624.73
2016,9,13,10,45,865.5,122.0,0.3,23.5,782.0,871.57,621.56
2016,9,13,11,0,873.0,123.0,0.3,24.0,804.0,861.39,613.39
2016,9,13,11,15,876.5,123.5,0.3,24.0,818.0,849.79,605.76
2016,9,13,11,30,880.0,124.0,0.3,24.0,832.0,835.12,596.33
2016,9,13,11,45,883.0,124.0,0.3,24.5,838.0,816.56,583.42
2016,9,13,12,0,886.0,124.0,0.3,25.0,844.0,795.07,568.79
2016,9,13,12,15,885.5,123.5,0.3,25.0,842.0,767.71,551.57
2016,9,13,12,30,885.0,123.0,0.3,25.0,840.0,737.8,532.25
2016,9,13,12,45,887.0,120.0,0.3,25.0,831.5,704.84,509.91
2016,9,13,13,0,889.0,117.0,0.3,25.0,823.0,669.47,485.49
2016,9,13,13,15,884.0,116.0,0.3,25.0,805.0,629.45,457.29
2016,9,13,13,30,879.0,115.0,0.3,25.0,787.0,587.77,427.25
2016,9,13,13,45,868.0,115.0,0.3,25.0,761.0,542.44,393.83
2016,9,13,14,0,857.0,115.0,0.3,25.0,735.0,492.94,356.59
2016,9,13,14,15,846.5,113.0,0.3,25.0,703.0,444.2,318.74
2016,9,13,14,30,836.0,111.0,0.3,25.0,671.0,395.17,279.53
2016,9,13,14,45,819.5,109.5,0.35,25.0,632.5,344.64,238.59
2016,9,13,15,0,803.0,108.0,0.4,25.0,594.0,294.87,197.47
2016,9,13,15,15,784.0,104.5,0.4,24.5,551.0,243.92,155.75
2016,9,13,15,30,765.0,101.0,0.4,24.0,508.0,194.49,116.48
2016,9,13,15,45,739.0,97.0,0.4,23.5,460.5,140.13,77.22
2016,9,13,16,0,713.0,93.0,0.4,23.0,413.0,93.54,51.41
2016,9,13,16,15,678.5,88.0,0.4,22.5,363.0,57.16,43.74
2016,9,13,16,30,644.0,83.0,0.4,22.0,313.0,56.04,43.07
2016,9,13,16,45,597.0,75.5,0.4,21.5,263.0,52.81,40.43
2016,9,13,17,0,550.0,68.0,0.4,21.0,213.0,49.4,37.52
2016,9,13,17,15,476.0,59.0,0.35,20.0,164.5,44.46,33.17
2016,9,13,17,30,402.0,50.0,0.3,19.0,116.0,39.31,28.4
2016,9,13,17,45,288.0,36.5,0.3,18.5,75.0,29.48,19.03
2016,9,13,18,0,174.0,23.0,0.3,18.0,34.0,18.22,1.78
2016,9,13,18,15,87.0,11.5,0.3,17.0,17.0,10.96,0.0
2016,9,13,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,6,15,186.0,16.5,0.15,13.0,36.5,128.6,38.77
2016,9,14,6,30,372.0,33.0,0.1,14.0,73.0,262.5,201.96
2016,9,14,6,45,468.5,41.5,0.1,15.0,120.5,341.34,271.1
2016,9,14,7,0,565.0,50.0,0.1,16.0,168.0,427.22,340.5
2016,9,14,7,15,622.5,56.0,0.1,16.5,219.5,491.09,390.42
2016,9,14,7,30,680.0,62.0,0.1,17.0,271.0,553.58,437.01
2016,9,14,7,45,720.0,66.5,0.1,18.0,323.0,608.16,473.8
2016,9,14,8,0,760.0,71.0,0.1,19.0,375.0,662.89,508.65
2016,9,14,8,15,787.0,74.5,0.1,19.5,424.5,706.27,535.3
2016,9,14,8,30,814.0,78.0,0.1,20.0,474.0,748.37,560.47
2016,9,14,8,45,835.0,80.5,0.1,21.0,520.0,782.83,578.87
2016,9,14,9,0,856.0,83.0,0.1,22.0,566.0,808.73,591.37
2016,9,14,9,15,870.5,85.0,0.1,22.5,607.0,832.78,603.75
2016,9,14,9,30,885.0,87.0,0.1,23.0,648.0,854.13,614.36
2016,9,14,9,45,899.5,87.0,0.15,23.5,684.0,870.32,622.44
2016,9,14,10,0,914.0,87.0,0.2,24.0,720.0,883.49,628.87
2016,9,14,10,15,921.0,88.5,0.2,24.0,748.5,888.74,630.88
2016,9,14,10,30,928.0,90.0,0.2,24.0,777.0,890.66,631.09
2016,9,14,10,45,933.0,90.5,0.2,24.5,798.5,886.45,626.47
2016,9,14,11,0,938.0,91.0,0.2,25.0,820.0,878.9,620.02
2016,9,14,11,15,941.0,92.0,0.2,25.0,833.5,866.88,612.19
2016,9,14,11,30,944.0,93.0,0.2,25.0,847.0,851.59,602.48
2016,9,14,11,45,943.5,93.5,0.25,25.5,852.5,829.85,588.55
2016,9,14,12,0,943.0,94.0,0.3,26.0,858.0,805.12,572.89
2016,9,14,12,15,942.5,94.0,0.3,26.0,855.5,777.04,555.38
2016,9,14,12,30,942.0,94.0,0.3,26.0,853.0,746.23,536.09
2016,9,14,12,45,935.5,95.5,0.3,26.0,841.5,710.24,512.05
2016,9,14,13,0,929.0,97.0,0.3,26.0,830.0,672.17,485.75
2016,9,14,13,15,924.0,96.0,0.3,26.0,812.0,630.83,456.69
2016,9,14,13,30,919.0,95.0,0.3,26.0,794.0,587.73,425.66
2016,9,14,13,45,910.5,94.5,0.3,26.0,768.0,541.75,391.72
2016,9,14,14,0,902.0,94.0,0.3,26.0,742.0,494.7,355.98
2016,9,14,14,15,892.0,92.5,0.3,25.5,709.5,445.33,318.11
2016,9,14,14,30,882.0,91.0,0.3,25.0,677.0,395.47,278.57
2016,9,14,14,45,868.0,89.5,0.35,25.0,638.5,344.11,236.61
2016,9,14,15,0,854.0,88.0,0.4,25.0,600.0,293.08,194.13
2016,9,14,15,15,836.0,85.0,0.4,24.5,556.5,234.41,146.26
2016,9,14,15,30,818.0,82.0,0.4,24.0,513.0,182.93,105.31
2016,9,14,15,45,794.0,79.0,0.4,24.0,465.0,132.42,69.37
2016,9,14,16,0,770.0,76.0,0.4,24.0,417.0,84.3,43.99
2016,9,14,16,15,737.0,72.0,0.4,23.5,367.0,50.71,38.07
2016,9,14,16,30,704.0,68.0,0.4,23.0,317.0,49.57,37.35
2016,9,14,16,45,657.0,62.5,0.4,22.5,265.5,42.83,31.65
2016,9,14,17,0,610.0,57.0,0.4,22.0,214.0,40.57,29.73
2016,9,14,17,15,537.5,49.5,0.4,21.0,165.0,36.49,26.12
2016,9,14,17,30,465.0,42.0,0.4,20.0,116.0,32.26,22.16
2016,9,14,17,45,345.0,31.0,0.4,19.0,74.5,24.53,14.67
2016,9,14,18,0,225.0,20.0,0.4,18.0,33.0,16.36,0.0
2016,9,14,18,15,112.5,10.0,0.4,17.5,16.5,9.53,0.0
2016,9,14,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,6,15,189.0,15.5,0.7,15.0,35.5,127.31,23.47
2016,9,15,6,30,378.0,31.0,0.5,16.0,71.0,262.45,200.28
2016,9,15,6,45,472.0,39.5,0.35,17.0,118.0,339.59,268.56
2016,9,15,7,0,566.0,48.0,0.2,18.0,165.0,423.75,335.77
2016,9,15,7,15,623.5,54.0,0.15,18.5,216.0,487.4,385.08
2016,9,15,7,30,681.0,60.0,0.1,19.0,267.0,549.93,431.11
2016,9,15,7,45,719.5,64.5,0.1,20.0,318.0,603.28,466.88
2016,9,15,8,0,758.0,69.0,0.1,21.0,369.0,656.72,500.69
2016,9,15,8,15,785.0,72.5,0.05,22.0,418.5,699.9,525.65
2016,9,15,8,30,812.0,76.0,0.0,23.0,468.0,741.82,549.17
2016,9,15,8,45,831.5,78.5,0.0,24.0,513.5,774.92,566.48
2016,9,15,9,0,851.0,81.0,0.0,25.0,559.0,799.49,578.02
2016,9,15,9,15,865.5,83.5,0.0,25.5,600.0,823.98,590.59
2016,9,15,9,30,880.0,86.0,0.0,26.0,641.0,845.76,601.36
2016,9,15,9,45,889.0,88.5,0.05,26.5,675.5,859.98,607.74
2016,9,15,10,0,898.0,91.0,0.1,27.0,710.0,871.09,612.62
2016,9,15,10,15,906.0,92.0,0.1,27.0,738.5,876.47,614.74
2016,9,15,10,30,914.0,93.0,0.1,27.0,767.0,878.59,615.08
2016,9,15,10,45,919.0,94.5,0.1,27.5,788.5,875.41,611.14
2016,9,15,11,0,924.0,96.0,0.1,28.0,810.0,868.89,605.38
2016,9,15,11,15,927.0,96.5,0.1,28.0,823.5,856.39,597.33
2016,9,15,11,30,930.0,97.0,0.1,28.0,837.0,840.67,587.49
2016,9,15,11,45,930.0,98.0,0.15,28.5,842.5,819.97,574.22
2016,9,15,12,0,930.0,99.0,0.2,29.0,848.0,796.29,559.28
2016,9,15,12,15,929.0,99.0,0.2,29.0,846.0,768.05,541.88
2016,9,15,12,30,928.0,99.0,0.2,29.0,844.0,737.15,522.78
2016,9,15,12,45,918.5,102.0,0.2,29.0,832.0,700.94,498.44
2016,9,15,13,0,909.0,105.0,0.2,29.0,820.0,662.85,472.42
2016,9,15,13,15,904.5,104.0,0.2,29.0,801.5,622.41,444.32
2016,9,15,13,30,900.0,103.0,0.2,29.0,783.0,580.23,414.28
2016,9,15,13,45,893.0,101.5,0.25,29.0,758.0,534.81,381.64
2016,9,15,14,0,886.0,100.0,0.3,29.0,733.0,488.25,347.08
2016,9,15,14,15,876.0,98.5,0.3,28.5,700.5,439.54,310.06
2016,9,15,14,30,866.0,97.0,0.3,28.0,668.0,390.38,271.45
2016,9,15,14,45,852.5,94.5,0.3,28.0,629.5,333.7,225.94
2016,9,15,15,0,839.0,92.0,0.3,28.0,591.0,282.35,183.62
2016,9,15,15,15,821.0,89.0,0.3,27.5,548.0,230.35,141.47
2016,9,15,15,30,803.0,86.0,0.3,27.0,505.0,179.7,102.02
2016,9,15,15,45,778.5,82.5,0.35,26.5,457.5,129.62,67.68
2016,9,15,16,0,754.0,79.0,0.4,26.0,410.0,82.03,44.03
2016,9,15,16,15,720.0,74.5,0.4,25.5,359.5,52.94,39.65
2016,9,15,16,30,686.0,70.0,0.4,25.0,309.0,46.69,34.56
2016,9,15,16,45,636.5,64.5,0.4,24.5,258.0,44.6,32.89
2016,9,15,17,0,587.0,59.0,0.4,24.0,207.0,42.45,31.05
2016,9,15,17,15,510.5,51.0,0.4,22.5,158.0,38.02,27.21
2016,9,15,17,30,434.0,43.0,0.4,21.0,109.0,33.44,22.99
2016,9,15,17,45,307.0,31.0,0.4,20.0,68.5,24.78,14.54
2016,9,15,18,0,180.0,19.0,0.4,19.0,28.0,15.61,0.0
2016,9,15,18,15,90.0,9.5,0.4,18.0,14.0,9.05,0.0
2016,9,15,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,6,15,198.5,14.5,0.65,16.0,35.0,129.06,5.21
2016,9,16,6,30,397.0,29.0,0.5,17.0,70.0,268.96,203.01
2016,9,16,6,45,492.0,37.5,0.4,18.5,117.5,346.92,272.42
2016,9,16,7,0,587.0,46.0,0.3,20.0,165.0,432.13,339.93
2016,9,16,7,15,644.5,51.5,0.25,21.0,216.5,491.76,385.48
2016,9,16,7,30,702.0,57.0,0.2,22.0,268.0,558.37,433.23
2016,9,16,7,45,739.5,61.5,0.15,23.5,320.0,611.48,466.83
2016,9,16,8,0,777.0,66.0,0.1,25.0,372.0,664.59,498.36
2016,9,16,8,15,804.0,69.5,0.05,25.5,421.5,708.13,524.06
2016,9,16,8,30,831.0,73.0,0.0,26.0,471.0,750.36,548.39
2016,9,16,8,45,850.0,75.5,0.0,27.0,517.0,776.99,561.21
2016,9,16,9,0,869.0,78.0,0.0,28.0,563.0,807.79,576.61
2016,9,16,9,15,883.5,80.5,0.0,28.5,604.5,832.44,588.96
2016,9,16,9,30,898.0,83.0,0.0,29.0,646.0,854.33,599.58
2016,9,16,9,45,907.5,85.0,0.0,30.0,681.0,868.47,604.23
2016,9,16,10,0,917.0,87.0,0.0,31.0,716.0,879.44,607.1
2016,9,16,10,15,925.0,88.0,0.0,31.0,745.0,884.77,609.13
2016,9,16,10,30,933.0,89.0,0.0,31.0,774.0,886.77,609.38
2016,9,16,10,45,937.5,90.0,0.05,31.5,795.0,882.45,605.12
2016,9,16,11,0,942.0,91.0,0.1,32.0,816.0,874.77,599.33
2016,9,16,11,15,945.0,92.0,0.1,32.0,830.0,862.51,591.58
2016,9,16,11,30,948.0,93.0,0.1,32.0,844.0,846.95,582.01
2016,9,16,11,45,948.5,93.5,0.1,32.5,849.5,825.74,567.97
2016,9,16,12,0,949.0,94.0,0.1,33.0,855.0,801.48,552.21
2016,9,16,12,15,948.5,94.0,0.1,33.0,852.5,773.08,535.09
2016,9,16,12,30,948.0,94.0,0.1,33.0,850.0,741.93,516.23
2016,9,16,12,45,942.0,95.5,0.15,33.0,839.0,705.98,493.11
2016,9,16,13,0,936.0,97.0,0.2,33.0,828.0,667.89,468.13
2016,9,16,13,15,931.5,96.0,0.2,32.5,809.5,626.47,440.67
2016,9,16,13,30,927.0,95.0,0.2,32.0,791.0,583.24,411.1
2016,9,16,13,45,919.5,94.0,0.2,32.0,765.5,536.92,377.66
2016,9,16,14,0,912.0,93.0,0.2,32.0,740.0,489.43,342.36
2016,9,16,14,15,902.5,91.5,0.2,32.0,707.5,439.78,304.45
2016,9,16,14,30,893.0,90.0,0.2,32.0,675.0,389.58,265.01
2016,9,16,14,45,879.5,88.0,0.2,32.0,636.0,337.45,223.32
2016,9,16,15,0,866.0,86.0,0.2,32.0,597.0,285.62,181.29
2016,9,16,15,15,848.0,83.5,0.2,31.5,553.0,226.82,134.95
2016,9,16,15,30,830.0,81.0,0.2,31.0,509.0,175.23,95.75
2016,9,16,15,45,804.5,78.0,0.25,30.5,461.0,124.14,62.0
2016,9,16,16,0,779.0,75.0,0.3,30.0,413.0,75.62,39.68
2016,9,16,16,15,745.0,71.0,0.3,29.0,362.0,50.44,36.95
2016,9,16,16,30,711.0,67.0,0.3,28.0,311.0,49.28,36.28
2016,9,16,16,45,658.5,62.0,0.3,27.0,259.0,42.94,31.1
2016,9,16,17,0,606.0,57.0,0.3,26.0,207.0,41.09,29.59
2016,9,16,17,15,527.5,49.0,0.3,25.0,157.5,36.58,25.64
2016,9,16,17,30,449.0,41.0,0.3,24.0,108.0,31.91,21.3
2016,9,16,17,45,315.0,29.5,0.35,23.0,67.0,23.64,13.07
2016,9,16,18,0,181.0,18.0,0.4,22.0,26.0,14.88,0.0
2016,9,16,18,15,90.5,9.0,0.4,21.0,13.0,8.58,0.0
2016,9,16,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,6,15,190.0,14.0,0.65,17.5,33.5,123.1,0.0
2016,9,17,6,30,380.0,28.0,0.5,19.0,67.0,258.1,191.85
2016,9,17,6,45,476.5,36.5,0.4,20.5,113.5,335.78,261.53
2016,9,17,7,0,573.0,45.0,0.3,22.0,160.0,420.93,328.8
2016,9,17,7,15,630.0,50.5,0.25,22.5,210.5,479.57,374.25
2016,9,17,7,30,687.0,56.0,0.2,23.0,261.0,545.12,422.08
2016,9,17,7,45,725.5,60.0,0.15,24.0,311.5,597.65,456.47
2016,9,17,8,0,764.0,64.0,0.1,25.0,362.0,650.28,488.87
2016,9,17,8,15,714.0,83.0,0.05,26.0,390.5,657.65,489.44
2016,9,17,8,30,664.0,102.0,0.0,27.0,419.0,656.66,485.03
2016,9,17,8,45,662.0,116.0,0.0,28.0,458.0,682.73,499.02
2016,9,17,9,0,660.0,130.0,0.0,29.0,497.0,705.97,510.49
2016,9,17,9,15,772.0,104.5,0.0,29.5,564.0,771.74,550.08
2016,9,17,9,30,884.0,79.0,0.0,30.0,631.0,834.86,586.23
2016,9,17,9,45,894.5,80.5,0.0,31.0,665.5,849.14,590.43
2016,9,17,10,0,905.0,82.0,0.0,32.0,700.0,860.33,593.52
2016,9,17,10,15,912.5,83.5,0.0,32.0,728.5,865.78,595.65
2016,9,17,10,30,920.0,85.0,0.0,32.0,757.0,867.93,596.01
2016,9,17,10,45,924.0,86.0,0.05,32.5,777.5,863.28,591.57
2016,9,17,11,0,928.0,87.0,0.1,33.0,798.0,855.31,585.62
2016,9,17,11,15,931.5,88.0,0.1,33.0,812.0,843.64,578.23
2016,9,17,11,30,935.0,89.0,0.1,33.0,826.0,828.71,569.01
2016,9,17,11,45,935.0,90.0,0.1,33.5,831.0,807.88,555.19
2016,9,17,12,0,935.0,91.0,0.1,34.0,836.0,784.06,539.69
2016,9,17,12,15,934.5,91.0,0.1,34.0,834.0,756.03,522.75
2016,9,17,12,30,934.0,91.0,0.1,34.0,832.0,725.28,503.94
2016,9,17,12,45,920.5,96.5,0.15,34.0,819.0,688.71,480.23
2016,9,17,13,0,907.0,102.0,0.2,34.0,806.0,650.44,454.98
2016,9,17,13,15,735.0,176.5,0.2,33.5,738.5,579.17,406.44
2016,9,17,13,30,563.0,251.0,0.2,33.0,671.0,518.93,365.0
2016,9,17,13,45,722.0,174.5,0.2,33.0,695.0,501.18,352.35
2016,9,17,14,0,881.0,98.0,0.2,33.0,719.0,475.6,331.79
2016,9,17,14,15,871.0,96.5,0.2,33.0,687.0,427.14,294.58
2016,9,17,14,30,861.0,95.0,0.2,33.0,655.0,378.24,256.19
2016,9,17,14,45,847.5,92.5,0.25,33.0,616.5,321.83,211.92
2016,9,17,15,0,834.0,90.0,0.3,33.0,578.0,270.82,170.84
2016,9,17,15,15,815.0,87.5,0.3,32.5,534.5,219.44,130.17
2016,9,17,15,30,796.0,85.0,0.3,32.0,491.0,169.52,92.65
2016,9,17,15,45,770.0,81.5,0.3,31.5,443.5,119.9,60.58
2016,9,17,16,0,744.0,78.0,0.3,31.0,396.0,72.95,40.19
2016,9,17,16,15,708.5,73.5,0.3,30.0,346.0,52.63,38.62
2016,9,17,16,30,673.0,69.0,0.3,29.0,296.0,46.41,33.71
2016,9,17,16,45,621.0,63.0,0.3,28.5,245.5,43.89,31.69
2016,9,17,17,0,569.0,57.0,0.3,28.0,195.0,41.28,29.46
2016,9,17,17,15,488.5,49.0,0.35,26.5,147.0,36.8,25.59
2016,9,17,17,30,408.0,41.0,0.4,25.0,99.0,32.16,21.32
2016,9,17,17,45,276.0,28.5,0.5,24.0,60.5,22.94,11.99
2016,9,17,18,0,144.0,16.0,0.6,23.0,22.0,15.25,0.0
2016,9,17,18,15,72.0,8.0,0.6,22.0,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,13.5,0.75,21.0,32.0,121.15,0.0
2016,9,18,6,30,380.0,27.0,0.6,22.0,64.0,255.96,186.44
2016,9,18,6,45,476.0,34.5,0.45,23.0,109.5,331.58,255.66
2016,9,18,7,0,572.0,42.0,0.3,24.0,155.0,410.53,318.5
2016,9,18,7,15,629.0,47.5,0.25,25.0,205.0,473.47,366.21
2016,9,18,7,30,686.0,53.0,0.2,26.0,255.0,538.7,412.68
2016,9,18,7,45,724.0,56.5,0.15,27.0,305.0,589.99,445.96
2016,9,18,8,0,762.0,60.0,0.1,28.0,355.0,641.4,477.31
2016,9,18,8,15,788.0,63.0,0.1,28.5,403.5,682.88,502.17
2016,9,18,8,30,814.0,66.0,0.1,29.0,452.0,716.92,521.52
2016,9,18,8,45,833.5,68.5,0.1,30.0,496.5,749.8,538.69
2016,9,18,9,0,853.0,71.0,0.1,31.0,541.0,780.6,554.12
2016,9,18,9,15,867.0,72.5,0.1,31.5,581.0,803.34,565.36
2016,9,18,9,30,881.0,74.0,0.1,32.0,621.0,823.39,574.96
2016,9,18,9,45,893.5,74.5,0.15,32.5,656.0,838.14,582.01
2016,9,18,10,0,906.0,75.0,0.2,33.0,691.0,849.87,587.44
2016,9,18,10,15,913.5,76.0,0.2,33.0,719.0,854.78,589.27
2016,9,18,10,30,921.0,77.0,0.2,33.0,747.0,856.41,589.34
2016,9,18,10,45,926.0,78.0,0.2,33.5,767.5,852.62,585.11
2016,9,18,11,0,931.0,79.0,0.2,34.0,788.0,845.49,579.09
2016,9,18,11,15,934.5,79.5,0.2,34.0,801.5,833.31,571.36
2016,9,18,11,30,938.0,80.0,0.2,34.0,815.0,817.86,561.82
2016,9,18,11,45,939.0,80.0,0.25,34.0,821.0,796.8,549.73
2016,9,18,12,0,940.0,80.0,0.3,34.0,827.0,772.71,535.86
2016,9,18,12,15,939.5,80.0,0.3,34.0,824.5,744.65,518.71
2016,9,18,12,30,939.0,80.0,0.3,34.0,822.0,713.85,499.78
2016,9,18,12,45,935.5,80.5,0.3,34.0,811.5,679.01,476.48
2016,9,18,13,0,932.0,81.0,0.3,34.0,801.0,641.91,451.22
2016,9,18,13,15,928.0,80.5,0.3,33.5,783.5,601.51,424.04
2016,9,18,13,30,924.0,80.0,0.3,33.0,766.0,559.28,394.73
2016,9,18,13,45,917.5,79.0,0.3,33.0,740.5,513.73,361.41
2016,9,18,14,0,911.0,78.0,0.3,33.0,715.0,466.94,326.19
2016,9,18,14,15,902.0,76.5,0.3,33.0,683.5,417.72,288.18
2016,9,18,14,30,893.0,75.0,0.3,33.0,652.0,367.92,248.64
2016,9,18,14,45,880.5,73.5,0.3,33.0,614.0,316.76,207.29
2016,9,18,15,0,868.0,72.0,0.3,33.0,576.0,265.79,165.68
2016,9,18,15,15,851.5,70.0,0.3,32.5,533.0,214.11,124.59
2016,9,18,15,30,835.0,68.0,0.3,32.0,490.0,163.47,86.66
2016,9,18,15,45,812.5,65.0,0.35,31.5,443.0,112.86,54.62
2016,9,18,16,0,790.0,62.0,0.4,31.0,396.0,57.45,29.66
2016,9,18,16,15,757.5,58.5,0.4,30.5,346.0,41.0,28.87
2016,9,18,16,30,725.0,55.0,0.4,30.0,296.0,39.8,28.03
2016,9,18,16,45,677.5,50.5,0.4,29.5,245.5,37.72,26.34
2016,9,18,17,0,630.0,46.0,0.4,29.0,195.0,35.61,24.53
2016,9,18,17,15,553.5,39.5,0.4,28.0,147.0,31.59,21.01
2016,9,18,17,30,477.0,33.0,0.4,27.0,99.0,27.5,17.17
2016,9,18,17,45,339.5,23.5,0.4,26.0,60.0,18.5,7.98
2016,9,18,18,0,202.0,14.0,0.4,25.0,21.0,13.34,0.0
2016,9,18,18,15,101.0,7.0,0.4,24.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,206.5,12.0,0.65,19.5,31.5,123.2,0.0
2016,9,19,6,30,413.0,24.0,0.5,20.0,63.0,262.19,190.15
2016,9,19,6,45,507.0,31.0,0.4,21.0,109.0,338.26,262.11
2016,9,19,7,0,601.0,38.0,0.3,22.0,155.0,421.08,328.59
2016,9,19,7,15,657.0,43.0,0.3,23.0,205.5,483.42,376.69
2016,9,19,7,30,713.0,48.0,0.3,24.0,256.0,548.03,423.66
2016,9,19,7,45,749.5,51.5,0.3,25.0,306.0,598.91,457.32
2016,9,19,8,0,786.0,55.0,0.3,26.0,356.0,643.81,485.06
2016,9,19,8,15,811.5,57.5,0.25,26.5,405.0,684.73,509.32
2016,9,19,8,30,837.0,60.0,0.2,27.0,454.0,724.4,531.97
2016,9,19,8,45,855.5,62.0,0.2,28.0,499.0,756.32,548.57
2016,9,19,9,0,874.0,64.0,0.2,29.0,544.0,786.06,563.48
2016,9,19,9,15,887.5,66.0,0.2,29.5,584.0,809.28,575.15
2016,9,19,9,30,901.0,68.0,0.2,30.0,624.0,829.7,585.06
2016,9,19,9,45,908.5,71.0,0.2,30.5,658.5,843.3,590.75
2016,9,19,10,0,916.0,74.0,0.2,31.0,693.0,853.67,594.62
2016,9,19,10,15,923.5,75.0,0.2,31.0,721.0,858.48,596.41
2016,9,19,10,30,931.0,76.0,0.2,31.0,749.0,859.97,596.39
2016,9,19,10,45,935.5,77.0,0.2,31.5,770.0,855.61,591.79
2016,9,19,11,0,940.0,78.0,0.2,32.0,791.0,847.89,585.37
2016,9,19,11,15,943.5,78.5,0.2,32.0,804.5,835.49,577.46
2016,9,19,11,30,947.0,79.0,0.2,32.0,818.0,819.8,567.7
2016,9,19,11,45,947.5,80.0,0.25,32.0,823.5,799.12,555.76
2016,9,19,12,0,948.0,81.0,0.3,32.0,829.0,775.37,541.99
2016,9,19,12,15,947.5,81.0,0.3,32.0,827.0,747.0,524.52
2016,9,19,12,30,947.0,81.0,0.3,32.0,825.0,715.87,505.0
2016,9,19,12,45,939.0,84.0,0.3,32.0,813.5,680.19,480.88
2016,9,19,13,0,931.0,87.0,0.3,32.0,802.0,642.48,454.92
2016,9,19,13,15,927.0,86.0,0.3,32.0,784.0,601.54,426.28
2016,9,19,13,30,923.0,85.0,0.3,32.0,766.0,558.77,395.61
2016,9,19,13,45,918.0,83.5,0.3,32.0,741.5,513.44,362.25
2016,9,19,14,0,913.0,82.0,0.3,32.0,717.0,466.75,326.88
2016,9,19,14,15,904.5,80.5,0.3,31.5,685.0,417.56,289.26
2016,9,19,14,30,896.0,79.0,0.3,31.0,653.0,367.75,249.91
2016,9,19,14,45,885.0,77.0,0.35,31.0,615.5,316.4,208.25
2016,9,19,15,0,874.0,75.0,0.4,31.0,578.0,265.11,166.15
2016,9,19,15,15,857.5,72.5,0.4,30.5,534.5,212.7,124.27
2016,9,19,15,30,841.0,70.0,0.4,30.0,491.0,161.36,85.84
2016,9,19,15,45,818.0,67.0,0.4,29.5,443.5,103.67,48.81
2016,9,19,16,0,795.0,64.0,0.4,29.0,396.0,54.85,30.71
2016,9,19,16,15,761.5,60.5,0.4,28.0,345.5,42.78,30.74
2016,9,19,16,30,728.0,57.0,0.4,27.0,295.0,41.66,30.01
2016,9,19,16,45,679.5,52.0,0.4,26.5,244.0,39.22,28.0
2016,9,19,17,0,631.0,47.0,0.4,26.0,193.0,36.74,25.83
2016,9,19,17,15,551.0,40.5,0.4,25.0,144.5,32.78,22.29
2016,9,19,17,30,471.0,34.0,0.4,24.0,96.0,26.32,16.37
2016,9,19,17,45,328.5,23.5,0.4,23.0,57.0,18.72,7.59
2016,9,19,18,0,186.0,13.0,0.4,22.0,18.0,12.39,0.0
2016,9,19,18,15,93.0,6.5,0.4,21.0,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,170.5,14.0,0.45,15.5,29.5,91.84,0.0
2016,9,20,6,30,341.0,28.0,0.4,16.0,59.0,235.64,171.09
2016,9,20,6,45,451.5,36.5,0.4,17.0,105.5,318.45,250.33
2016,9,20,7,0,562.0,45.0,0.4,18.0,152.0,409.81,325.19
2016,9,20,7,15,622.5,51.0,0.4,18.5,203.0,469.88,373.43
2016,9,20,7,30,683.0,57.0,0.4,19.0,254.0,537.51,424.7
2016,9,20,7,45,727.5,60.0,0.4,20.0,305.5,592.38,462.87
2016,9,20,8,0,772.0,63.0,0.4,21.0,357.0,647.6,498.68
2016,9,20,8,15,799.0,66.5,0.4,21.5,406.0,690.43,525.41
2016,9,20,8,30,826.0,70.0,0.4,22.0,455.0,731.96,550.59
2016,9,20,8,45,847.5,71.5,0.4,23.0,501.0,758.91,564.31
2016,9,20,9,0,869.0,73.0,0.4,24.0,547.0,789.99,580.65
2016,9,20,9,15,883.0,75.0,0.4,24.5,587.5,813.23,592.66
2016,9,20,9,30,897.0,77.0,0.4,25.0,628.0,833.72,602.91
2016,9,20,9,45,908.0,78.5,0.4,25.5,662.5,848.17,609.34
2016,9,20,10,0,919.0,80.0,0.4,26.0,697.0,859.49,613.92
2016,9,20,10,15,926.0,81.0,0.4,26.0,725.0,863.67,615.34
2016,9,20,10,30,933.0,82.0,0.4,26.0,753.0,864.51,614.92
2016,9,20,10,45,937.5,83.0,0.4,26.5,774.0,859.93,610.1
2016,9,20,11,0,942.0,84.0,0.4,27.0,795.0,851.98,603.39
2016,9,20,11,15,945.0,84.5,0.4,27.0,808.0,838.95,594.88
2016,9,20,11,30,948.0,85.0,0.4,27.0,821.0,822.66,584.47
2016,9,20,11,45,947.0,86.0,0.45,27.0,825.5,800.64,571.41
2016,9,20,12,0,946.0,87.0,0.5,27.0,830.0,775.64,556.47
2016,9,20,12,15,945.0,87.0,0.5,27.0,827.0,746.81,538.2
2016,9,20,12,30,944.0,87.0,0.5,27.0,824.0,715.26,517.43
2016,9,20,12,45,939.0,87.5,0.5,27.0,813.0,679.09,492.34
2016,9,20,13,0,934.0,88.0,0.5,27.0,802.0,640.76,465.26
2016,9,20,13,15,929.5,87.5,0.5,26.5,783.5,599.82,436.6
2016,9,20,13,30,925.0,87.0,0.5,26.0,765.0,557.08,405.73
