Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,13,45,916.5,86.5,0.55,26.0,738.5,510.84,371.05
2016,9,20,14,0,908.0,86.0,0.6,26.0,712.0,463.54,334.38
2016,9,20,14,15,898.0,84.5,0.6,25.5,680.0,413.96,295.13
2016,9,20,14,30,888.0,83.0,0.6,25.0,648.0,363.91,254.29
2016,9,20,14,45,875.0,81.0,0.6,25.0,609.0,312.36,210.98
2016,9,20,15,0,862.0,79.0,0.6,25.0,570.0,261.09,167.66
2016,9,20,15,15,844.0,76.5,0.6,24.5,526.5,209.03,125.16
2016,9,20,15,30,826.0,74.0,0.6,24.0,483.0,151.69,81.46
2016,9,20,15,45,804.0,70.5,0.6,23.5,436.0,101.14,49.84
2016,9,20,16,0,782.0,67.0,0.6,23.0,389.0,52.78,39.88
2016,9,20,16,15,747.5,63.0,0.6,22.5,338.5,44.94,33.4
2016,9,20,16,30,713.0,59.0,0.6,22.0,288.0,43.51,32.31
2016,9,20,16,45,662.0,54.0,0.6,21.5,237.5,41.16,30.32
2016,9,20,17,0,611.0,49.0,0.6,21.0,187.0,38.8,28.19
2016,9,20,17,15,528.0,41.5,0.6,20.0,138.5,31.07,21.29
2016,9,20,17,30,445.0,34.0,0.6,19.0,90.0,26.55,16.87
2016,9,20,17,45,291.5,23.0,0.6,18.5,52.5,18.46,6.6
2016,9,20,18,0,138.0,12.0,0.6,18.0,15.0,11.44,0.0
2016,9,20,18,15,69.0,6.0,0.6,17.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,6,15,143.5,15.0,0.6,14.0,28.0,79.99,0.0
2016,9,21,6,30,287.0,30.0,0.6,14.0,56.0,209.47,150.89
2016,9,21,6,45,395.5,41.0,0.6,14.0,101.5,292.06,232.75
2016,9,21,7,0,504.0,52.0,0.6,14.0,147.0,383.03,310.01
2016,9,21,7,15,571.5,59.0,0.6,14.5,198.0,450.98,365.56
2016,9,21,7,30,639.0,66.0,0.6,15.0,249.0,522.01,420.79
2016,9,21,7,45,690.0,70.0,0.65,15.5,301.5,580.5,464.61
2016,9,21,8,0,741.0,74.0,0.7,16.0,354.0,636.32,504.04
2016,9,21,8,15,772.5,78.0,0.7,16.5,404.0,682.23,534.05
2016,9,21,8,30,804.0,82.0,0.7,17.0,454.0,727.01,562.46
2016,9,21,8,45,836.5,81.5,0.7,17.5,502.5,765.76,585.97
2016,9,21,9,0,869.0,81.0,0.7,18.0,551.0,796.54,603.66
2016,9,21,9,15,712.0,134.0,0.7,18.5,538.5,749.28,568.39
2016,9,21,9,30,555.0,187.0,0.7,19.0,526.0,677.59,515.34
2016,9,21,9,45,751.0,133.5,0.7,19.5,619.5,786.24,590.25
2016,9,21,10,0,947.0,80.0,0.7,20.0,713.0,879.13,647.79
2016,9,21,10,15,955.5,81.0,0.7,20.0,742.5,884.4,648.76
2016,9,21,10,30,964.0,82.0,0.7,20.0,772.0,886.23,648.93
2016,9,21,10,45,971.5,82.0,0.7,20.5,794.5,882.65,644.58
2016,9,21,11,0,979.0,82.0,0.7,21.0,817.0,875.55,638.2
2016,9,21,11,15,982.0,82.5,0.7,21.0,830.5,861.91,629.0
2016,9,21,11,30,985.0,83.0,0.7,21.0,844.0,844.87,617.8
2016,9,21,11,45,984.5,84.0,0.75,21.5,849.0,822.38,602.83
2016,9,21,12,0,984.0,85.0,0.8,22.0,854.0,796.77,585.88
2016,9,21,12,15,982.5,85.0,0.8,21.5,850.5,766.48,567.26
2016,9,21,12,30,981.0,85.0,0.8,21.0,847.0,733.4,545.81
2016,9,21,12,45,972.0,88.0,0.8,21.0,834.0,695.81,518.83
2016,9,21,13,0,963.0,91.0,0.8,21.0,821.0,656.17,489.87
2016,9,21,13,15,957.5,90.0,0.8,20.5,802.0,613.01,458.67
2016,9,21,13,30,952.0,89.0,0.8,20.0,783.0,568.07,425.2
2016,9,21,13,45,946.0,87.0,0.85,20.0,756.5,520.45,388.26
2016,9,21,14,0,940.0,85.0,0.9,20.0,730.0,471.53,349.05
2016,9,21,14,15,930.5,83.5,0.9,19.5,696.5,420.63,307.41
2016,9,21,14,30,921.0,82.0,0.9,19.0,663.0,369.17,264.03
2016,9,21,14,45,908.5,79.5,0.9,19.0,623.5,315.72,217.8
2016,9,21,15,0,896.0,77.0,0.9,19.0,584.0,262.47,171.57
2016,9,21,15,15,878.0,74.5,0.9,18.5,539.0,208.72,126.63
2016,9,21,15,30,860.0,72.0,0.9,18.0,494.0,156.17,86.15
2016,9,21,15,45,837.0,68.5,0.9,17.5,445.0,97.32,48.3
2016,9,21,16,0,814.0,65.0,0.9,17.0,396.0,47.28,36.13
2016,9,21,16,15,779.0,61.5,0.9,16.5,344.5,44.06,33.52
2016,9,21,16,30,744.0,58.0,0.9,16.0,293.0,42.99,32.7
2016,9,21,16,45,693.5,52.5,0.9,15.5,241.0,40.15,30.23
2016,9,21,17,0,643.0,47.0,0.9,15.0,189.0,37.26,27.56
2016,9,21,17,15,555.5,39.5,0.85,14.0,139.0,32.35,22.97
2016,9,21,17,30,468.0,32.0,0.8,13.0,89.0,24.99,15.9
2016,9,21,17,45,297.5,21.5,0.8,12.5,51.0,17.27,4.63
2016,9,21,18,0,127.0,11.0,0.8,12.0,13.0,10.48,0.0
2016,9,21,18,15,63.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,181.0,13.0,0.7,11.0,28.5,94.78,0.0
2016,9,22,6,30,362.0,26.0,0.7,11.0,57.0,241.16,172.28
2016,9,22,6,45,473.0,34.0,0.7,11.5,104.0,324.41,260.1
2016,9,22,7,0,584.0,42.0,0.7,12.0,151.0,410.61,334.35
2016,9,22,7,15,646.0,48.0,0.65,12.5,202.5,477.01,388.96
2016,9,22,7,30,708.0,54.0,0.6,13.0,254.0,545.89,442.41
2016,9,22,7,45,753.0,57.0,0.6,14.0,306.5,601.42,482.34
2016,9,22,8,0,798.0,60.0,0.6,15.0,359.0,657.31,519.73
2016,9,22,8,15,824.5,63.0,0.55,15.5,408.5,699.51,546.11
2016,9,22,8,30,851.0,66.0,0.5,16.0,458.0,734.26,566.5
2016,9,22,8,45,871.0,68.0,0.5,16.5,504.0,767.07,585.88
2016,9,22,9,0,891.0,70.0,0.5,17.0,550.0,797.71,603.44
2016,9,22,9,15,905.0,72.0,0.5,17.5,590.5,821.04,615.89
2016,9,22,9,30,919.0,74.0,0.5,18.0,631.0,841.52,626.47
2016,9,22,9,45,928.0,76.0,0.5,18.5,666.0,854.85,632.37
2016,9,22,10,0,937.0,78.0,0.5,19.0,701.0,864.94,636.33
2016,9,22,10,15,944.0,79.0,0.5,19.5,729.0,868.91,636.48
2016,9,22,10,30,951.0,80.0,0.5,20.0,757.0,869.49,634.67
2016,9,22,10,45,955.0,81.0,0.5,20.5,777.5,864.19,629.28
2016,9,22,11,0,959.0,82.0,0.5,21.0,798.0,855.47,621.95
2016,9,22,11,15,961.5,83.0,0.5,21.0,811.5,842.17,613.03
2016,9,22,11,30,964.0,84.0,0.5,21.0,825.0,825.55,602.12
2016,9,22,11,45,963.5,85.0,0.55,21.5,829.5,803.43,587.5
2016,9,22,12,0,963.0,86.0,0.6,22.0,834.0,778.26,570.95
2016,9,22,12,15,962.0,86.0,0.6,22.0,831.0,748.83,551.87
2016,9,22,12,30,961.0,86.0,0.6,22.0,828.0,716.65,529.75
2016,9,22,12,45,952.5,88.5,0.6,22.0,816.0,679.54,503.28
2016,9,22,13,0,944.0,91.0,0.6,22.0,804.0,640.42,474.87
2016,9,22,13,15,939.0,90.5,0.6,22.0,785.0,598.7,444.0
2016,9,22,13,30,934.0,90.0,0.6,22.0,766.0,555.2,410.99
2016,9,22,13,45,925.5,89.0,0.6,22.0,739.5,508.06,374.4
2016,9,22,14,0,917.0,88.0,0.6,22.0,713.0,459.85,335.92
2016,9,22,14,15,907.0,86.5,0.6,21.5,679.5,409.83,295.52
2016,9,22,14,30,897.0,85.0,0.6,21.0,646.0,359.32,253.5
2016,9,22,14,45,880.5,84.0,0.65,21.0,606.5,307.22,209.29
2016,9,22,15,0,864.0,83.0,0.7,21.0,567.0,255.72,165.41
2016,9,22,15,15,844.5,80.5,0.7,20.5,522.5,197.18,117.59
2016,9,22,15,30,825.0,78.0,0.7,20.0,478.0,146.06,79.14
2016,9,22,15,45,797.5,74.5,0.7,20.0,429.0,95.43,48.97
2016,9,22,16,0,770.0,71.0,0.7,20.0,380.0,49.91,37.96
2016,9,22,16,15,732.5,66.5,0.7,19.5,329.0,48.23,36.75
2016,9,22,16,30,695.0,62.0,0.7,19.0,278.0,46.53,35.38
2016,9,22,16,45,639.5,56.0,0.7,18.5,227.0,39.58,29.32
2016,9,22,17,0,584.0,50.0,0.7,18.0,176.0,36.72,26.7
2016,9,22,17,15,491.5,42.0,0.65,17.0,128.0,31.96,22.27
2016,9,22,17,30,399.0,34.0,0.6,16.0,80.0,27.06,17.28
2016,9,22,17,45,199.5,17.0,0.6,15.5,40.0,13.21,0.5
2016,9,22,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,171.5,12.0,0.7,11.5,26.0,89.05,0.0
2016,9,23,6,30,343.0,24.0,0.6,12.0,52.0,227.13,157.38
2016,9,23,6,45,448.5,32.0,0.5,13.0,96.5,307.32,244.16
2016,9,23,7,0,554.0,40.0,0.4,14.0,141.0,389.31,313.47
2016,9,23,7,15,614.5,46.0,0.35,15.0,190.5,453.32,364.95
2016,9,23,7,30,675.0,52.0,0.3,16.0,240.0,519.85,415.24
2016,9,23,7,45,716.0,55.5,0.3,17.0,290.0,572.0,452.44
2016,9,23,8,0,757.0,59.0,0.3,18.0,340.0,624.42,487.06
2016,9,23,8,15,783.5,62.0,0.3,18.5,387.5,665.41,513.14
2016,9,23,8,30,810.0,65.0,0.3,19.0,435.0,699.13,533.53
2016,9,23,8,45,698.0,105.5,0.3,20.0,447.5,684.38,519.34
2016,9,23,9,0,586.0,146.0,0.3,21.0,460.0,650.86,492.17
2016,9,23,9,15,731.0,110.0,0.3,21.5,531.5,731.43,546.09
2016,9,23,9,30,876.0,74.0,0.3,22.0,603.0,803.13,589.94
2016,9,23,9,45,884.5,76.5,0.3,22.5,636.5,816.27,594.97
2016,9,23,10,0,893.0,79.0,0.3,23.0,670.0,826.3,598.94
2016,9,23,10,15,901.0,80.0,0.3,23.5,697.5,831.03,599.65
2016,9,23,10,30,909.0,81.0,0.3,24.0,725.0,832.51,598.5
2016,9,23,10,45,912.0,83.0,0.3,24.5,745.0,827.73,593.56
2016,9,23,11,0,915.0,85.0,0.3,25.0,765.0,819.67,586.77
2016,9,23,11,15,918.0,86.0,0.3,24.5,777.5,807.31,579.69
2016,9,23,11,30,921.0,87.0,0.3,24.0,790.0,791.74,570.68
2016,9,23,11,45,920.0,88.0,0.35,24.0,794.5,770.08,557.55
2016,9,23,12,0,919.0,89.0,0.4,24.0,799.0,745.54,542.59
2016,9,23,12,15,918.0,89.0,0.4,24.0,796.5,717.25,524.35
2016,9,23,12,30,917.0,89.0,0.4,24.0,794.0,686.34,502.78
2016,9,23,12,45,716.0,179.0,0.4,24.0,724.5,611.79,448.59
2016,9,23,13,0,515.0,269.0,0.4,24.0,655.0,544.62,399.55
2016,9,23,13,15,542.5,251.5,0.4,24.0,649.5,519.02,381.49
2016,9,23,13,30,570.0,234.0,0.4,24.0,644.0,490.44,360.2
2016,9,23,13,45,580.5,216.5,0.45,24.5,621.0,451.03,330.3
2016,9,23,14,0,591.0,199.0,0.5,25.0,598.0,410.12,298.47
2016,9,23,14,15,724.5,141.5,0.5,24.5,607.5,377.75,270.9
2016,9,23,14,30,858.0,84.0,0.5,24.0,617.0,341.68,237.76
2016,9,23,14,45,841.5,82.5,0.55,23.5,578.0,291.21,195.71
2016,9,23,15,0,825.0,81.0,0.6,23.0,539.0,235.47,149.53
2016,9,23,15,15,805.0,78.0,0.6,22.5,495.5,184.51,108.24
2016,9,23,15,30,785.0,75.0,0.6,22.0,452.0,135.16,71.89
2016,9,23,15,45,765.0,69.5,0.6,22.0,406.0,85.63,43.11
2016,9,23,16,0,745.0,64.0,0.6,22.0,360.0,44.54,33.03
2016,9,23,16,15,707.5,60.0,0.6,21.5,310.5,43.05,31.95
2016,9,23,16,30,670.0,56.0,0.6,21.0,261.0,41.54,30.75
2016,9,23,16,45,622.5,49.5,0.6,20.5,212.5,37.8,27.51
2016,9,23,17,0,575.0,43.0,0.6,20.0,164.0,33.92,24.0
2016,9,23,17,15,485.5,36.0,0.55,19.0,118.0,26.92,17.66
2016,9,23,17,30,396.0,29.0,0.5,18.0,72.0,22.64,13.24
2016,9,23,17,45,198.0,14.5,0.5,17.5,36.0,11.13,0.0
2016,9,23,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,11.0,0.35,14.0,26.0,95.95,0.0
2016,9,24,6,30,380.0,22.0,0.3,15.0,52.0,234.86,155.19
2016,9,24,6,45,485.5,30.0,0.3,16.0,98.0,318.23,248.38
2016,9,24,7,0,591.0,38.0,0.3,17.0,144.0,406.45,321.94
2016,9,24,7,15,652.0,43.0,0.3,18.0,194.5,470.53,373.09
2016,9,24,7,30,713.0,48.0,0.3,19.0,245.0,537.09,423.15
2016,9,24,7,45,752.5,52.0,0.3,20.0,296.0,589.82,460.0
2016,9,24,8,0,792.0,56.0,0.3,21.0,347.0,642.67,494.26
2016,9,24,8,15,819.0,58.5,0.3,21.5,396.0,678.2,516.05
2016,9,24,8,30,846.0,61.0,0.3,22.0,445.0,718.34,540.51
2016,9,24,8,45,865.5,63.0,0.3,23.0,490.0,750.49,557.85
2016,9,24,9,0,885.0,65.0,0.3,24.0,535.0,780.45,573.42
2016,9,24,9,15,898.5,67.0,0.25,24.5,575.5,803.15,584.28
2016,9,24,9,30,912.0,69.0,0.2,25.0,616.0,823.01,593.31
2016,9,24,9,45,923.5,69.5,0.2,26.0,650.5,836.46,597.94
2016,9,24,10,0,935.0,70.0,0.2,27.0,685.0,846.76,600.7
2016,9,24,10,15,942.0,71.0,0.15,27.5,712.5,850.67,599.99
2016,9,24,10,30,949.0,72.0,0.1,28.0,740.0,851.19,597.5
2016,9,24,10,45,953.0,72.5,0.1,28.5,760.0,845.32,591.95
2016,9,24,11,0,957.0,73.0,0.1,29.0,780.0,836.07,584.56
2016,9,24,11,15,959.5,73.5,0.1,29.5,792.5,822.27,574.56
2016,9,24,11,30,962.0,74.0,0.1,30.0,805.0,805.17,562.7
2016,9,24,11,45,962.0,74.5,0.1,30.5,809.5,782.99,547.83
2016,9,24,12,0,962.0,75.0,0.1,31.0,814.0,757.76,531.19
2016,9,24,12,15,960.5,75.0,0.1,31.0,811.0,728.08,512.84
2016,9,24,12,30,959.0,75.0,0.1,31.0,808.0,695.68,491.44
2016,9,24,12,45,947.0,80.0,0.15,31.5,795.0,659.02,465.93
2016,9,24,13,0,935.0,85.0,0.2,32.0,782.0,620.54,438.77
2016,9,24,13,15,930.0,84.0,0.2,32.0,763.0,578.74,409.21
2016,9,24,13,30,925.0,83.0,0.2,32.0,744.0,535.21,377.62
2016,9,24,13,45,916.5,82.5,0.2,32.0,717.5,489.0,343.23
2016,9,24,14,0,908.0,82.0,0.2,32.0,691.0,441.73,307.02
2016,9,24,14,15,897.5,80.5,0.2,32.0,658.0,392.06,268.07
2016,9,24,14,30,887.0,79.0,0.2,32.0,625.0,341.99,227.82
2016,9,24,14,45,872.5,77.0,0.2,32.0,586.0,290.28,185.85
2016,9,24,15,0,858.0,75.0,0.2,32.0,547.0,239.02,144.31
2016,9,24,15,15,839.0,72.5,0.2,31.5,503.0,187.34,104.42
2016,9,24,15,30,820.0,70.0,0.2,31.0,459.0,130.5,64.51
2016,9,24,15,45,789.5,68.0,0.2,30.5,411.0,81.49,39.17
2016,9,24,16,0,759.0,66.0,0.2,30.0,363.0,46.38,33.37
2016,9,24,16,15,721.0,62.0,0.25,29.0,313.0,44.96,32.48
2016,9,24,16,30,683.0,58.0,0.3,28.0,263.0,43.53,31.46
2016,9,24,16,45,619.5,52.5,0.4,27.5,212.0,37.18,26.08
2016,9,24,17,0,556.0,47.0,0.5,27.0,161.0,34.61,23.76
2016,9,24,17,15,461.0,38.5,0.55,26.0,115.0,29.31,18.99
2016,9,24,17,30,366.0,30.0,0.6,25.0,69.0,23.8,13.44
2016,9,24,17,45,183.0,15.0,0.7,24.0,34.5,11.72,0.0
2016,9,24,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,15,177.0,11.5,0.45,19.5,24.5,90.09,0.0
2016,9,25,6,30,354.0,23.0,0.4,20.0,49.0,226.84,140.82
2016,9,25,6,45,463.5,31.5,0.4,21.0,95.0,306.51,234.57
2016,9,25,7,0,573.0,40.0,0.4,22.0,141.0,396.58,308.72
2016,9,25,7,15,636.5,45.5,0.35,23.0,191.5,462.15,359.97
2016,9,25,7,30,700.0,51.0,0.3,24.0,242.0,530.27,409.96
2016,9,25,7,45,740.0,55.5,0.3,25.0,293.0,583.43,446.85
2016,9,25,8,0,780.0,60.0,0.3,26.0,344.0,636.72,480.86
2016,9,25,8,15,808.0,63.0,0.3,26.5,393.5,679.09,506.95
2016,9,25,8,30,836.0,66.0,0.3,27.0,443.0,714.21,527.49
2016,9,25,8,45,854.5,69.0,0.3,28.0,488.0,746.38,544.58
2016,9,25,9,0,873.0,72.0,0.3,29.0,533.0,776.32,559.83
2016,9,25,9,15,887.5,74.0,0.25,29.5,573.5,799.39,570.72
2016,9,25,9,30,902.0,76.0,0.2,30.0,614.0,819.68,579.84
2016,9,25,9,45,912.5,77.5,0.2,30.5,648.5,833.18,585.53
2016,9,25,10,0,923.0,79.0,0.2,31.0,683.0,843.52,589.42
2016,9,25,10,15,930.5,80.5,0.2,31.5,711.0,848.13,589.92
2016,9,25,10,30,938.0,82.0,0.2,32.0,739.0,849.38,588.57
2016,9,25,10,45,930.5,89.0,0.2,32.5,756.5,841.16,581.63
2016,9,25,11,0,923.0,96.0,0.2,33.0,774.0,829.59,572.93
2016,9,25,11,15,926.0,96.5,0.2,33.5,786.5,816.22,563.32
2016,9,25,11,30,929.0,97.0,0.2,34.0,799.0,799.65,551.9
2016,9,25,11,45,920.0,102.0,0.2,34.5,801.5,775.67,536.06
2016,9,25,12,0,911.0,107.0,0.2,35.0,804.0,749.02,518.73
2016,9,25,12,15,910.0,107.0,0.15,35.0,800.5,720.56,499.75
2016,9,25,12,30,909.0,107.0,0.1,35.0,797.0,689.51,478.63
2016,9,25,12,45,907.5,106.0,0.1,35.5,786.5,654.77,454.4
2016,9,25,13,0,906.0,105.0,0.1,36.0,776.0,617.77,428.26
2016,9,25,13,15,900.5,103.5,0.1,36.0,757.0,576.1,399.35
2016,9,25,13,30,895.0,102.0,0.1,36.0,738.0,532.81,368.57
2016,9,25,13,45,875.0,105.5,0.1,36.0,708.5,485.95,334.49
2016,9,25,14,0,855.0,109.0,0.1,36.0,679.0,435.35,297.01
2016,9,25,14,15,843.0,107.0,0.1,35.5,645.5,386.36,260.07
2016,9,25,14,30,831.0,105.0,0.1,35.0,612.0,337.3,221.98
2016,9,25,14,45,813.0,102.5,0.1,35.0,572.5,286.45,181.71
2016,9,25,15,0,795.0,100.0,0.1,35.0,533.0,236.6,142.39
2016,9,25,15,15,772.5,96.5,0.1,34.5,489.0,186.5,104.91
2016,9,25,15,30,750.0,93.0,0.1,34.0,445.0,133.01,68.71
2016,9,25,15,45,730.0,86.0,0.1,33.5,398.5,84.02,43.66
2016,9,25,16,0,710.0,79.0,0.1,33.0,352.0,51.62,37.2
2016,9,25,16,15,667.5,73.5,0.1,32.0,302.0,49.71,35.95
2016,9,25,16,30,625.0,68.0,0.1,31.0,252.0,47.73,34.5
2016,9,25,16,45,578.0,59.0,0.15,30.5,204.0,42.72,30.32
2016,9,25,17,0,531.0,50.0,0.2,30.0,156.0,37.44,25.74
2016,9,25,17,15,430.5,40.5,0.3,29.0,109.5,31.36,20.33
2016,9,25,17,30,330.0,31.0,0.4,28.0,63.0,25.03,13.88
2016,9,25,17,45,165.0,15.5,0.55,27.0,31.5,12.36,0.0
2016,9,25,18,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,124.5,12.0,0.45,18.0,21.0,66.76,0.0
2016,9,26,6,30,249.0,24.0,0.4,19.0,42.0,174.55,102.45
2016,9,26,6,45,359.0,35.5,0.35,20.5,85.0,260.71,199.68
2016,9,26,7,0,469.0,47.0,0.3,22.0,128.0,349.58,272.41
2016,9,26,7,15,538.0,55.0,0.25,23.0,177.0,416.97,325.29
2016,9,26,7,30,607.0,63.0,0.2,24.0,226.0,487.72,377.7
2016,9,26,7,45,651.5,69.0,0.2,25.0,276.0,542.31,416.03
2016,9,26,8,0,696.0,75.0,0.2,26.0,326.0,597.53,452.99
2016,9,26,8,15,728.0,79.0,0.2,27.0,374.5,637.86,477.28
2016,9,26,8,30,760.0,83.0,0.2,28.0,423.0,681.2,502.73
2016,9,26,8,45,781.5,87.0,0.2,29.0,467.5,715.17,521.14
2016,9,26,9,0,803.0,91.0,0.2,30.0,512.0,747.1,537.85
2016,9,26,9,15,820.5,94.0,0.2,30.5,552.5,772.39,551.09
2016,9,26,9,30,838.0,97.0,0.2,31.0,593.0,795.07,562.63
2016,9,26,9,45,848.5,100.0,0.2,31.5,627.0,809.27,568.83
2016,9,26,10,0,859.0,103.0,0.2,32.0,661.0,820.41,573.29
2016,9,26,10,15,868.5,104.5,0.2,32.5,689.0,825.9,574.39
2016,9,26,10,30,878.0,106.0,0.2,33.0,717.0,823.26,570.69
2016,9,26,10,45,883.0,108.0,0.2,33.5,737.5,819.62,566.64
2016,9,26,11,0,888.0,110.0,0.2,34.0,758.0,812.75,560.78
2016,9,26,11,15,891.5,110.5,0.2,34.0,771.0,800.01,552.62
2016,9,26,11,30,895.0,111.0,0.2,34.0,784.0,784.16,542.73
2016,9,26,11,45,895.0,112.0,0.2,34.0,788.5,763.21,529.79
2016,9,26,12,0,895.0,113.0,0.2,34.0,793.0,739.41,515.03
2016,9,26,12,15,894.0,112.5,0.2,34.0,789.5,710.78,496.13
2016,9,26,12,30,893.0,112.0,0.2,34.0,786.0,679.63,475.32
2016,9,26,12,45,908.0,103.0,0.2,34.5,779.5,647.91,453.01
2016,9,26,13,0,923.0,94.0,0.2,35.0,773.0,612.92,428.02
2016,9,26,13,15,917.5,93.0,0.2,34.5,754.0,571.15,399.48
2016,9,26,13,30,912.0,92.0,0.2,34.0,735.0,527.73,368.9
2016,9,26,13,45,904.0,91.0,0.2,34.0,708.5,481.73,334.79
2016,9,26,14,0,896.0,90.0,0.2,34.0,682.0,434.68,298.9
2016,9,26,14,15,885.0,88.5,0.2,33.5,649.0,385.32,260.91
2016,9,26,14,30,874.0,87.0,0.2,33.0,616.0,335.63,221.6
2016,9,26,14,45,858.5,84.5,0.2,33.0,576.5,283.89,179.9
2016,9,26,15,0,843.0,82.0,0.2,33.0,537.0,226.85,134.63
2016,9,26,15,15,822.5,79.5,0.2,32.5,493.0,175.53,95.79
2016,9,26,15,30,802.0,77.0,0.2,32.0,449.0,125.86,62.69
2016,9,26,15,45,774.0,73.0,0.2,32.0,401.0,76.6,39.15
2016,9,26,16,0,746.0,69.0,0.2,32.0,353.0,49.23,35.45
2016,9,26,16,15,705.5,64.5,0.2,31.0,302.5,47.5,34.31
2016,9,26,16,30,665.0,60.0,0.2,30.0,252.0,41.67,29.59
2016,9,26,16,45,605.0,53.5,0.2,29.0,202.0,38.44,26.93
2016,9,26,17,0,545.0,47.0,0.2,28.0,152.0,35.1,24.01
2016,9,26,17,15,446.0,37.5,0.2,26.5,106.5,28.91,18.49
2016,9,26,17,30,347.0,28.0,0.2,25.0,61.0,22.43,11.69
2016,9,26,17,45,173.5,14.0,0.25,23.5,30.5,13.34,0.0
2016,9,26,18,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.5,19.0,20.5,68.34,0.0
2016,9,27,6,30,262.0,22.0,0.4,20.0,41.0,176.75,95.81
2016,9,27,6,45,372.5,33.0,0.35,21.5,83.5,263.8,200.5
2016,9,27,7,0,483.0,44.0,0.3,23.0,126.0,352.4,273.13
2016,9,27,7,15,551.0,51.5,0.25,24.0,174.5,418.66,325.12
2016,9,27,7,30,619.0,59.0,0.2,25.0,223.0,488.27,376.61
2016,9,27,7,45,663.5,64.5,0.15,26.0,273.0,542.34,414.08
2016,9,27,8,0,708.0,70.0,0.1,27.0,323.0,593.58,447.66
2016,9,27,8,15,739.0,74.0,0.1,27.5,371.0,637.29,475.01
2016,9,27,8,30,770.0,78.0,0.1,28.0,419.0,679.94,500.84
2016,9,27,8,45,793.0,81.0,0.1,29.0,464.0,713.92,519.23
2016,9,27,9,0,816.0,84.0,0.1,30.0,509.0,745.9,535.95
2016,9,27,9,15,832.5,86.5,0.1,30.5,549.0,769.9,548.33
2016,9,27,9,30,849.0,89.0,0.1,31.0,589.0,791.25,559.03
2016,9,27,9,45,870.5,87.0,0.1,32.0,625.5,803.08,562.63
2016,9,27,10,0,892.0,85.0,0.1,33.0,662.0,817.85,568.21
2016,9,27,10,15,900.5,86.5,0.1,33.0,689.5,823.0,570.19
2016,9,27,10,30,909.0,88.0,0.1,33.0,717.0,824.88,570.44
2016,9,27,10,45,915.0,88.5,0.1,33.5,737.5,820.39,565.82
2016,9,27,11,0,921.0,89.0,0.1,34.0,758.0,812.6,559.41
2016,9,27,11,15,924.0,90.0,0.1,34.0,771.0,799.74,551.23
2016,9,27,11,30,927.0,91.0,0.1,34.0,784.0,783.67,541.23
2016,9,27,11,45,928.5,91.0,0.1,34.5,788.5,762.36,527.03
2016,9,27,12,0,930.0,91.0,0.1,35.0,793.0,738.07,511.11
2016,9,27,12,15,929.5,91.0,0.1,35.0,790.0,709.54,492.75
2016,9,27,12,30,929.0,91.0,0.1,35.0,787.0,678.34,471.94
2016,9,27,12,45,927.0,90.0,0.15,35.0,776.5,642.76,448.4
2016,9,27,13,0,925.0,89.0,0.2,35.0,766.0,604.91,422.79
2016,9,27,13,15,920.5,88.0,0.2,35.0,747.0,563.64,393.65
2016,9,27,13,30,916.0,87.0,0.2,35.0,728.0,520.63,362.49
2016,9,27,13,45,908.0,86.0,0.2,35.0,702.0,474.53,328.28
2016,9,27,14,0,900.0,85.0,0.2,35.0,676.0,427.37,292.29
2016,9,27,14,15,889.5,83.5,0.2,34.5,643.0,378.09,254.33
2016,9,27,14,30,879.0,82.0,0.2,34.0,610.0,328.43,215.03
2016,9,27,14,45,864.5,80.0,0.2,34.0,571.0,277.22,173.74
2016,9,27,15,0,850.0,78.0,0.2,34.0,532.0,226.46,133.22
2016,9,27,15,15,830.0,75.0,0.2,33.5,488.0,168.63,89.96
2016,9,27,15,30,810.0,72.0,0.2,33.0,444.0,118.33,57.15
2016,9,27,15,45,782.5,68.5,0.2,32.5,396.0,69.22,35.21
2016,9,27,16,0,755.0,65.0,0.2,32.0,348.0,46.26,33.02
2016,9,27,16,15,715.0,60.5,0.2,31.0,298.0,44.4,31.73
2016,9,27,16,30,675.0,56.0,0.2,30.0,248.0,42.51,30.3
2016,9,27,16,45,614.5,50.0,0.2,29.0,198.0,39.21,27.56
2016,9,27,17,0,554.0,44.0,0.2,28.0,148.0,32.77,22.0
2016,9,27,17,15,452.5,35.0,0.2,26.5,102.5,26.9,16.76
2016,9,27,17,30,351.0,26.0,0.2,25.0,57.0,20.79,9.93
2016,9,27,17,45,175.5,13.0,0.25,24.0,28.5,12.39,0.0
2016,9,27,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,15,164.0,10.5,0.75,18.0,21.0,81.99,0.0
2016,9,28,6,30,328.0,21.0,0.6,19.0,42.0,205.36,101.32
2016,9,28,6,45,442.5,29.5,0.45,20.0,86.5,289.0,220.01
2016,9,28,7,0,557.0,38.0,0.3,21.0,131.0,379.8,295.53
2016,9,28,7,15,623.0,44.0,0.25,22.0,181.0,446.08,347.93
2016,9,28,7,30,689.0,50.0,0.2,23.0,231.0,515.15,399.23
2016,9,28,7,45,730.5,54.0,0.2,24.0,281.5,567.77,436.25
2016,9,28,8,0,772.0,58.0,0.2,25.0,332.0,620.6,470.76
2016,9,28,8,15,800.5,61.0,0.2,26.0,380.5,662.64,495.98
2016,9,28,8,30,829.0,64.0,0.2,27.0,429.0,697.59,515.6
2016,9,28,8,45,849.0,66.5,0.2,28.0,474.0,729.75,532.85
2016,9,28,9,0,869.0,69.0,0.2,29.0,519.0,759.77,548.29
2016,9,28,9,15,884.0,71.0,0.2,29.0,559.0,782.85,561.23
2016,9,28,9,30,899.0,73.0,0.2,29.0,599.0,803.17,572.45
2016,9,28,9,45,908.0,75.5,0.2,29.5,633.0,816.32,578.04
2016,9,28,10,0,917.0,78.0,0.2,30.0,667.0,826.26,581.78
2016,9,28,10,15,924.5,79.0,0.2,30.0,694.5,830.03,583.0
2016,9,28,10,30,932.0,80.0,0.2,30.0,722.0,830.48,582.37
2016,9,28,10,45,937.0,81.0,0.2,30.5,742.0,825.58,577.46
2016,9,28,11,0,942.0,82.0,0.2,31.0,762.0,817.31,570.68
2016,9,28,11,15,944.5,82.5,0.2,31.0,774.5,803.27,561.65
2016,9,28,11,30,947.0,83.0,0.2,31.0,787.0,785.98,550.76
2016,9,28,11,45,948.0,83.5,0.25,31.0,791.5,764.43,538.06
2016,9,28,12,0,949.0,84.0,0.3,31.0,796.0,739.85,523.48
2016,9,28,12,15,947.5,84.0,0.3,30.5,792.5,710.18,504.99
2016,9,28,12,30,946.0,84.0,0.3,30.0,789.0,677.84,483.83
2016,9,28,12,45,936.5,86.5,0.3,30.0,776.0,640.6,457.88
2016,9,28,13,0,927.0,89.0,0.3,30.0,763.0,601.47,430.09
2016,9,28,13,15,921.5,88.5,0.3,29.5,744.0,560.04,400.86
2016,9,28,13,30,916.0,88.0,0.3,29.0,725.0,516.93,369.47
2016,9,28,13,45,909.5,86.0,0.3,29.0,698.5,470.59,334.05
2016,9,28,14,0,903.0,84.0,0.3,29.0,672.0,423.09,296.71
2016,9,28,14,15,892.5,82.5,0.3,28.5,639.0,373.7,257.49
2016,9,28,14,30,882.0,81.0,0.3,28.0,606.0,323.93,216.94
2016,9,28,14,45,868.5,78.5,0.3,28.0,567.0,272.46,174.3
2016,9,28,15,0,855.0,76.0,0.3,28.0,528.0,221.36,132.51
2016,9,28,15,15,835.0,73.0,0.3,27.5,484.0,163.36,88.27
2016,9,28,15,30,815.0,70.0,0.3,27.0,440.0,112.91,55.21
2016,9,28,15,45,788.0,66.5,0.3,27.0,392.0,63.7,33.94
2016,9,28,16,0,761.0,63.0,0.3,27.0,344.0,44.91,32.68
2016,9,28,16,15,720.5,59.0,0.3,26.0,294.0,43.39,31.63
2016,9,28,16,30,680.0,55.0,0.3,25.0,244.0,41.89,30.49
2016,9,28,16,45,618.0,49.0,0.35,24.5,194.0,38.56,27.57
2016,9,28,17,0,556.0,43.0,0.4,24.0,144.0,32.15,21.86
2016,9,28,17,15,448.5,34.0,0.4,23.0,99.0,26.24,16.41
2016,9,28,17,30,341.0,25.0,0.4,22.0,54.0,20.08,8.89
2016,9,28,17,45,170.5,12.5,0.4,21.0,27.0,11.91,0.0
2016,9,28,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,6,15,138.5,10.5,0.6,14.5,19.5,70.44,0.0
2016,9,29,6,30,277.0,21.0,0.6,15.0,39.0,178.87,77.15
2016,9,29,6,45,399.0,30.5,0.6,16.0,82.0,272.3,210.07
2016,9,29,7,0,521.0,40.0,0.6,17.0,125.0,365.52,290.16
2016,9,29,7,15,288.0,69.5,0.55,17.5,119.0,278.45,223.95
2016,9,29,7,30,55.0,99.0,0.5,18.0,113.0,145.79,116.04
2016,9,29,7,45,62.5,119.5,0.5,19.0,139.0,173.51,138.94
2016,9,29,8,0,70.0,140.0,0.5,20.0,165.0,201.2,160.42
2016,9,29,8,15,440.5,104.0,0.45,20.5,293.5,452.92,360.51
2016,9,29,8,30,811.0,68.0,0.4,21.0,422.0,692.18,530.0
2016,9,29,8,45,834.0,70.5,0.4,22.0,467.5,726.06,546.21
2016,9,29,9,0,857.0,73.0,0.4,23.0,513.0,752.08,559.59
2016,9,29,9,15,872.0,75.0,0.35,23.5,553.0,774.81,570.89
2016,9,29,9,30,887.0,77.0,0.3,24.0,593.0,794.81,580.3
2016,9,29,9,45,899.0,78.0,0.3,24.5,627.0,808.35,586.37
2016,9,29,10,0,911.0,79.0,0.3,25.0,661.0,818.81,590.61
2016,9,29,10,15,919.0,80.5,0.3,25.0,688.5,823.42,592.39
2016,9,29,10,30,927.0,82.0,0.3,25.0,716.0,824.71,592.28
2016,9,29,10,45,933.0,82.5,0.3,25.5,736.5,819.97,587.38
2016,9,29,11,0,939.0,83.0,0.3,26.0,757.0,811.87,580.58
2016,9,29,11,15,941.5,83.5,0.3,26.0,769.0,797.78,571.28
2016,9,29,11,30,944.0,84.0,0.3,26.0,781.0,780.46,560.09
2016,9,29,11,45,944.5,84.0,0.35,26.0,785.5,758.04,546.53
2016,9,29,12,0,945.0,84.0,0.4,26.0,790.0,732.64,531.04
2016,9,29,12,15,943.5,84.0,0.4,25.5,786.0,703.04,511.81
2016,9,29,12,30,942.0,84.0,0.4,25.0,782.0,670.79,490.07
2016,9,29,12,45,932.0,87.0,0.45,25.0,768.5,633.85,464.23
2016,9,29,13,0,922.0,90.0,0.5,25.0,755.0,595.08,436.42
2016,9,29,13,15,916.0,89.0,0.5,24.5,735.5,553.11,405.88
2016,9,29,13,30,910.0,88.0,0.5,24.0,716.0,509.53,373.18
2016,9,29,13,45,900.5,87.0,0.5,24.0,689.0,463.05,336.63
2016,9,29,14,0,891.0,86.0,0.5,24.0,662.0,415.68,298.33
2016,9,29,14,15,879.0,84.5,0.5,23.5,628.5,366.36,258.1
2016,9,29,14,30,867.0,83.0,0.5,23.0,595.0,316.83,216.71
2016,9,29,14,45,850.0,81.0,0.5,22.5,555.5,265.73,173.83
2016,9,29,15,0,833.0,79.0,0.5,22.0,516.0,209.47,127.55
2016,9,29,15,15,811.5,76.0,0.5,21.5,472.0,158.47,88.0
2016,9,29,15,30,790.0,73.0,0.5,21.0,428.0,109.24,55.69
2016,9,29,15,45,760.0,69.5,0.5,20.5,380.0,61.44,36.13
2016,9,29,16,0,730.0,66.0,0.5,20.0,332.0,47.47,35.98
2016,9,29,16,15,687.0,61.5,0.5,19.5,282.5,45.66,34.55
2016,9,29,16,30,644.0,57.0,0.5,19.0,233.0,39.95,29.61
2016,9,29,16,45,578.0,50.5,0.5,18.5,184.0,36.63,26.62
2016,9,29,17,0,512.0,44.0,0.5,18.0,135.0,33.2,23.37
2016,9,29,17,15,402.5,34.5,0.5,17.0,91.0,26.9,17.37
2016,9,29,17,30,293.0,25.0,0.5,16.0,47.0,20.31,8.39
2016,9,29,17,45,146.5,12.5,0.5,15.5,23.5,11.91,0.0
2016,9,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,15,78.5,10.5,0.6,12.0,15.5,44.05,0.0
2016,9,30,6,30,157.0,21.0,0.6,12.0,31.0,118.77,39.98
2016,9,30,6,45,244.5,36.0,0.6,12.5,67.5,196.89,153.2
2016,9,30,7,0,332.0,51.0,0.6,13.0,104.0,270.67,219.18
2016,9,30,7,15,385.5,64.0,0.6,13.5,146.5,327.75,268.11
2016,9,30,7,30,439.0,77.0,0.6,14.0,189.0,387.77,317.24
2016,9,30,7,45,489.0,83.5,0.6,14.5,233.5,444.09,361.42
2016,9,30,8,0,539.0,90.0,0.6,15.0,278.0,498.53,402.45
2016,9,30,8,15,433.0,127.5,0.6,15.5,292.0,474.58,380.8
2016,9,30,8,30,327.0,165.0,0.6,16.0,306.0,436.05,348.53
2016,9,30,8,45,528.5,131.0,0.6,16.5,387.5,562.49,445.24
2016,9,30,9,0,730.0,97.0,0.6,17.0,469.0,688.82,534.03
2016,9,30,9,15,611.5,147.0,0.6,17.0,475.0,660.3,509.85
2016,9,30,9,30,493.0,197.0,0.6,17.0,481.0,619.81,477.76
2016,9,30,9,45,694.0,143.0,0.6,17.5,569.0,724.19,552.96
2016,9,30,10,0,895.0,89.0,0.6,18.0,657.0,813.58,609.96
2016,9,30,10,15,904.0,90.5,0.6,18.0,685.5,818.73,611.04
2016,9,30,10,30,913.0,92.0,0.6,18.0,714.0,820.59,611.31
2016,9,30,10,45,754.5,158.0,0.6,18.5,682.0,763.82,571.52
2016,9,30,11,0,596.0,224.0,0.6,19.0,650.0,693.48,519.45
2016,9,30,11,15,598.5,227.5,0.6,18.5,661.0,685.15,514.8
2016,9,30,11,30,601.0,231.0,0.6,18.0,672.0,676.69,509.15
2016,9,30,11,45,587.5,239.0,0.65,18.0,672.5,654.8,493.7
2016,9,30,12,0,574.0,247.0,0.7,18.0,673.0,633.53,478.59
2016,9,30,12,15,574.5,245.0,0.7,17.5,670.0,610.74,462.86
2016,9,30,12,30,575.0,243.0,0.7,17.0,667.0,586.29,445.65
2016,9,30,12,45,569.5,240.0,0.7,17.0,654.0,555.87,423.01
2016,9,30,13,0,564.0,237.0,0.7,17.0,641.0,524.44,399.26
2016,9,30,13,15,587.0,221.0,0.7,16.5,632.0,495.24,377.52
2016,9,30,13,30,610.0,205.0,0.7,16.0,623.0,463.83,353.24
2016,9,30,13,45,575.0,206.5,0.7,16.0,588.5,418.93,317.72
2016,9,30,14,0,540.0,208.0,0.7,16.0,554.0,376.57,283.69
2016,9,30,14,15,569.5,186.0,0.65,16.0,534.0,338.42,251.03
2016,9,30,14,30,599.0,164.0,0.6,16.0,514.0,296.92,214.76
2016,9,30,14,45,476.0,184.0,0.6,16.0,450.5,251.2,180.07
2016,9,30,15,0,353.0,204.0,0.6,16.0,387.0,221.78,160.19
2016,9,30,15,15,423.0,170.5,0.6,15.5,371.5,177.04,122.08
2016,9,30,15,30,493.0,137.0,0.6,15.0,356.0,130.55,86.15
