Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,15,45,463.5,128.0,0.6,15.0,315.5,93.5,69.21
2016,9,30,16,0,434.0,119.0,0.6,15.0,275.0,83.16,68.14
2016,9,30,16,15,410.0,103.5,0.6,14.5,233.0,73.92,60.27
2016,9,30,16,30,386.0,88.0,0.6,14.0,191.0,64.23,51.79
2016,9,30,16,45,340.5,73.0,0.6,14.0,150.0,54.42,42.88
2016,9,30,17,0,295.0,58.0,0.6,14.0,109.0,44.16,33.36
2016,9,30,17,15,224.0,41.5,0.55,13.5,72.5,32.19,22.08
2016,9,30,17,30,153.0,25.0,0.5,13.0,36.0,19.7,6.71
2016,9,30,17,45,76.5,12.5,0.5,12.5,18.0,11.91,0.0
2016,9,30,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,107.0,10.5,0.45,9.0,16.5,56.12,0.0
2016,10,1,6,30,214.0,21.0,0.4,10.0,33.0,145.0,33.9
2016,10,1,6,45,344.5,32.0,0.35,11.0,75.5,243.75,189.08
2016,10,1,7,0,475.0,43.0,0.3,12.0,118.0,340.56,273.74
2016,10,1,7,15,550.0,50.5,0.3,12.5,167.0,409.63,331.72
2016,10,1,7,30,625.0,58.0,0.3,13.0,216.0,482.43,389.81
2016,10,1,7,45,677.0,62.5,0.35,14.0,267.0,539.46,432.95
2016,10,1,8,0,729.0,67.0,0.4,15.0,318.0,594.12,472.54
2016,10,1,8,15,761.0,71.0,0.35,15.5,366.5,638.38,501.59
2016,10,1,8,30,793.0,75.0,0.3,16.0,415.0,681.55,528.67
2016,10,1,8,45,818.5,77.0,0.3,16.5,460.5,716.03,549.61
2016,10,1,9,0,844.0,79.0,0.3,17.0,506.0,748.52,568.84
2016,10,1,9,15,860.5,81.5,0.3,17.5,546.0,772.37,581.94
2016,10,1,9,30,877.0,84.0,0.3,18.0,586.0,787.96,589.52
2016,10,1,9,45,893.0,83.5,0.3,18.5,621.5,802.52,596.55
2016,10,1,10,0,909.0,83.0,0.3,19.0,657.0,814.09,601.66
2016,10,1,10,15,917.5,84.5,0.3,19.0,684.5,818.82,603.56
2016,10,1,10,30,926.0,86.0,0.3,19.0,712.0,820.22,603.52
2016,10,1,10,45,931.5,87.0,0.3,19.5,732.5,815.39,598.48
2016,10,1,11,0,937.0,88.0,0.3,20.0,753.0,807.2,591.49
2016,10,1,11,15,940.0,88.5,0.3,20.0,765.5,793.27,582.07
2016,10,1,11,30,943.0,89.0,0.3,20.0,778.0,776.12,570.7
2016,10,1,11,45,943.0,90.0,0.35,20.5,782.0,754.17,556.04
2016,10,1,12,0,943.0,91.0,0.4,21.0,786.0,729.24,539.06
2016,10,1,12,15,942.0,90.5,0.4,21.0,782.0,699.34,517.87
2016,10,1,12,30,941.0,90.0,0.4,21.0,778.0,666.78,494.51
2016,10,1,12,45,937.5,90.0,0.45,21.0,766.5,630.73,468.83
2016,10,1,13,0,934.0,90.0,0.5,21.0,755.0,592.46,440.85
2016,10,1,13,15,928.5,89.0,0.5,20.5,735.0,550.25,409.48
2016,10,1,13,30,923.0,88.0,0.5,20.0,715.0,506.37,375.84
2016,10,1,13,45,914.0,87.0,0.5,20.0,688.0,459.56,338.26
2016,10,1,14,0,905.0,86.0,0.5,20.0,661.0,411.79,298.85
2016,10,1,14,15,894.0,84.0,0.5,19.5,627.5,361.78,257.24
2016,10,1,14,30,883.0,82.0,0.5,19.0,594.0,311.45,214.42
2016,10,1,14,45,866.5,80.0,0.55,19.0,554.5,259.8,170.23
2016,10,1,15,0,850.0,78.0,0.6,19.0,515.0,202.94,122.91
2016,10,1,15,15,828.0,75.5,0.6,18.5,470.0,151.61,83.45
2016,10,1,15,30,806.0,73.0,0.6,18.0,425.0,102.1,52.38
2016,10,1,15,45,774.5,69.5,0.6,18.0,376.5,53.74,41.63
2016,10,1,16,0,743.0,66.0,0.6,18.0,328.0,48.02,36.8
2016,10,1,16,15,698.5,61.0,0.6,17.5,278.0,45.77,34.96
2016,10,1,16,30,654.0,56.0,0.6,17.0,228.0,39.66,29.59
2016,10,1,16,45,583.0,49.5,0.6,16.5,178.0,36.29,26.51
2016,10,1,17,0,512.0,43.0,0.6,16.0,128.0,32.85,23.16
2016,10,1,17,15,390.5,33.0,0.6,15.0,84.5,26.02,16.53
2016,10,1,17,30,269.0,23.0,0.6,14.0,41.0,18.89,4.18
2016,10,1,17,45,134.5,11.5,0.6,13.5,20.5,10.96,0.0
2016,10,1,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,42.0,9.5,0.4,11.0,12.0,27.04,0.0
2016,10,2,6,30,84.0,19.0,0.4,11.0,24.0,79.1,4.43
2016,10,2,6,45,148.5,36.0,0.45,11.5,55.0,147.58,112.9
2016,10,2,7,0,213.0,53.0,0.5,12.0,86.0,206.87,167.39
2016,10,2,7,15,250.0,71.0,0.5,12.0,123.5,255.9,210.35
2016,10,2,7,30,287.0,89.0,0.5,12.0,161.0,295.42,244.4
2016,10,2,7,45,313.0,104.0,0.5,12.0,198.0,347.92,287.04
2016,10,2,8,0,339.0,119.0,0.5,12.0,235.0,389.64,319.89
2016,10,2,8,15,169.5,95.0,0.5,12.0,153.0,233.9,193.32
2016,10,2,8,30,0.0,71.0,0.5,12.0,71.0,66.07,50.67
2016,10,2,8,45,153.5,137.5,0.5,12.5,215.0,263.99,218.01
2016,10,2,9,0,307.0,204.0,0.5,13.0,359.0,468.24,375.84
2016,10,2,9,15,560.0,153.0,0.5,13.5,462.0,616.9,486.48
2016,10,2,9,30,813.0,102.0,0.5,14.0,565.0,760.83,585.76
2016,10,2,9,45,435.0,186.0,0.5,14.5,435.5,557.41,433.69
2016,10,2,10,0,57.0,270.0,0.5,15.0,306.0,318.44,247.97
2016,10,2,10,15,469.0,185.5,0.5,15.0,499.5,576.35,450.98
2016,10,2,10,30,881.0,101.0,0.5,15.0,693.0,797.46,604.9
2016,10,2,10,45,590.5,211.0,0.5,15.5,613.0,681.91,517.56
2016,10,2,11,0,300.0,321.0,0.5,16.0,533.0,555.36,422.16
2016,10,2,11,15,413.5,288.0,0.5,16.0,585.0,602.56,458.81
2016,10,2,11,30,527.0,255.0,0.5,16.0,637.0,639.03,485.26
2016,10,2,11,45,299.0,295.5,0.55,16.0,512.5,498.0,381.0
2016,10,2,12,0,71.0,336.0,0.6,16.0,388.0,364.62,280.12
2016,10,2,12,15,291.0,298.0,0.6,16.0,510.0,469.86,362.55
2016,10,2,12,30,511.0,260.0,0.6,16.0,632.0,557.02,426.21
2016,10,2,12,45,255.5,147.0,0.6,16.0,333.0,285.24,223.14
2016,10,2,13,0,0.0,34.0,0.6,16.0,34.0,31.66,20.52
2016,10,2,13,15,61.5,176.5,0.6,16.0,218.0,192.43,151.31
2016,10,2,13,30,123.0,319.0,0.6,16.0,402.0,335.94,260.51
2016,10,2,13,45,221.0,296.0,0.65,16.0,438.5,347.53,267.22
2016,10,2,14,0,319.0,273.0,0.7,16.0,475.0,346.59,264.14
2016,10,2,14,15,159.5,193.5,0.7,15.5,294.5,217.87,167.23
2016,10,2,14,30,0.0,114.0,0.7,15.0,114.0,105.35,81.82
2016,10,2,14,45,156.0,160.5,0.7,15.0,239.5,169.97,128.95
2016,10,2,15,0,312.0,207.0,0.7,15.0,365.0,213.05,156.09
2016,10,2,15,15,354.5,180.0,0.7,14.5,344.5,177.51,126.39
2016,10,2,15,30,397.0,153.0,0.7,14.0,324.0,131.39,91.95
2016,10,2,15,45,380.5,138.0,0.7,14.0,287.0,95.22,78.76
2016,10,2,16,0,364.0,123.0,0.7,14.0,250.0,86.47,71.36
2016,10,2,16,15,502.5,89.5,0.65,13.5,235.5,64.24,51.93
2016,10,2,16,30,641.0,56.0,0.6,13.0,221.0,39.87,30.27
2016,10,2,16,45,572.0,49.0,0.6,13.0,172.0,36.09,26.72
2016,10,2,17,0,503.0,42.0,0.6,13.0,123.0,32.2,22.85
2016,10,2,17,15,378.5,32.0,0.6,12.5,80.0,25.34,15.97
2016,10,2,17,30,254.0,22.0,0.6,12.0,37.0,18.16,1.09
2016,10,2,17,45,127.0,11.0,0.6,11.5,18.5,10.48,0.0
2016,10,2,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,0.25,8.5,3.0,2.86,0.0
2016,10,3,6,30,0.0,6.0,0.2,9.0,6.0,5.55,0.0
2016,10,3,6,45,0.0,14.0,0.15,9.5,14.0,12.97,4.91
2016,10,3,7,0,0.0,22.0,0.1,10.0,22.0,20.4,11.84
2016,10,3,7,15,0.0,31.5,0.1,10.0,31.5,29.23,19.77
2016,10,3,7,30,0.0,41.0,0.1,10.0,41.0,38.08,27.63
2016,10,3,7,45,0.0,50.5,0.15,10.5,50.5,46.93,35.28
2016,10,3,8,0,0.0,60.0,0.2,11.0,60.0,55.79,42.78
2016,10,3,8,15,0.0,76.0,0.2,11.0,76.0,71.02,55.67
2016,10,3,8,30,0.0,92.0,0.2,11.0,92.0,86.74,68.76
2016,10,3,8,45,38.0,152.0,0.25,11.5,171.0,184.78,150.62
2016,10,3,9,0,76.0,212.0,0.3,12.0,250.0,280.32,226.47
2016,10,3,9,15,38.0,134.5,0.3,12.0,153.5,163.09,131.0
2016,10,3,9,30,0.0,57.0,0.3,12.0,57.0,53.04,39.29
2016,10,3,9,45,0.0,107.5,0.35,12.5,107.5,100.69,79.05
2016,10,3,10,0,0.0,158.0,0.4,13.0,158.0,149.78,118.58
2016,10,3,10,15,5.0,186.5,0.4,13.0,190.0,181.22,143.5
2016,10,3,10,30,10.0,215.0,0.4,13.0,222.0,212.42,167.96
2016,10,3,10,45,5.5,186.5,0.45,13.5,190.5,180.38,141.9
2016,10,3,11,0,1.0,158.0,0.5,14.0,159.0,149.16,116.72
2016,10,3,11,15,10.0,209.0,0.5,14.0,216.5,204.11,160.64
2016,10,3,11,30,19.0,260.0,0.5,14.0,274.0,258.3,202.62
2016,10,3,11,45,14.0,238.0,0.5,14.0,248.5,232.66,182.18
2016,10,3,12,0,9.0,216.0,0.5,14.0,223.0,207.64,162.66
2016,10,3,12,15,45.5,275.5,0.5,14.0,309.0,286.76,224.82
2016,10,3,12,30,82.0,335.0,0.5,14.0,395.0,359.24,279.44
2016,10,3,12,45,42.5,253.0,0.5,14.0,284.0,257.37,201.03
2016,10,3,13,0,3.0,171.0,0.5,14.0,173.0,159.91,124.93
2016,10,3,13,15,1.5,140.5,0.5,13.5,141.5,131.01,102.5
2016,10,3,13,30,0.0,110.0,0.5,13.0,110.0,102.32,79.57
2016,10,3,13,45,0.0,89.5,0.5,13.0,89.5,83.44,64.24
2016,10,3,14,0,0.0,69.0,0.5,13.0,69.0,64.27,48.49
2016,10,3,14,15,0.0,84.0,0.45,13.0,84.0,78.27,60.3
2016,10,3,14,30,0.0,99.0,0.4,13.0,99.0,91.96,71.77
2016,10,3,14,45,0.0,61.0,0.4,13.0,61.0,56.76,42.52
2016,10,3,15,0,0.0,23.0,0.4,13.0,23.0,21.36,12.65
2016,10,3,15,15,0.0,19.5,0.4,12.5,19.5,18.1,9.96
2016,10,3,15,30,0.0,16.0,0.4,12.0,16.0,14.84,7.22
2016,10,3,15,45,343.0,42.5,0.4,12.0,160.5,25.16,17.19
2016,10,3,16,0,686.0,69.0,0.4,12.0,305.0,46.2,36.2
2016,10,3,16,15,638.5,64.0,0.35,12.0,256.5,44.36,34.54
2016,10,3,16,30,591.0,59.0,0.3,12.0,208.0,42.5,32.8
2016,10,3,16,45,515.0,51.5,0.3,12.0,160.0,38.42,28.91
2016,10,3,17,0,439.0,44.0,0.3,12.0,112.0,34.24,24.72
2016,10,3,17,15,313.0,32.5,0.3,11.5,72.0,26.04,16.44
2016,10,3,17,30,187.0,21.0,0.3,11.0,32.0,17.4,0.0
2016,10,3,17,45,93.5,10.5,0.3,11.0,16.0,10.01,0.0
2016,10,3,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,15,98.5,9.0,0.4,9.5,13.5,50.23,0.0
2016,10,4,6,30,197.0,18.0,0.4,10.0,27.0,128.83,0.0
2016,10,4,6,45,332.5,29.0,0.4,10.5,68.0,231.12,175.03
2016,10,4,7,0,468.0,40.0,0.4,11.0,109.0,328.45,264.21
2016,10,4,7,15,546.0,47.5,0.4,11.0,157.5,397.97,324.16
2016,10,4,7,30,624.0,55.0,0.4,11.0,206.0,471.49,384.55
2016,10,4,7,45,676.0,59.5,0.4,11.5,257.0,523.92,425.54
2016,10,4,8,0,728.0,64.0,0.4,12.0,308.0,581.78,468.62
2016,10,4,8,15,548.0,107.5,0.4,12.5,306.5,528.36,424.45
2016,10,4,8,30,368.0,151.0,0.4,13.0,305.0,455.82,366.09
2016,10,4,8,45,606.0,114.0,0.4,13.5,400.0,597.24,474.65
2016,10,4,9,0,844.0,77.0,0.4,14.0,495.0,735.98,570.44
2016,10,4,9,15,861.0,79.5,0.35,14.5,535.0,759.83,581.42
2016,10,4,9,30,878.0,82.0,0.3,15.0,575.0,775.57,588.47
2016,10,4,9,45,893.0,82.5,0.3,16.0,610.0,790.13,594.57
2016,10,4,10,0,908.0,83.0,0.3,17.0,645.0,801.66,598.66
2016,10,4,10,15,916.5,84.0,0.3,17.5,672.0,805.52,598.91
2016,10,4,10,30,925.0,85.0,0.3,18.0,699.0,806.09,597.23
2016,10,4,10,45,932.5,85.5,0.3,18.5,719.5,802.0,592.68
2016,10,4,11,0,940.0,86.0,0.3,19.0,740.0,794.53,586.13
2016,10,4,11,15,943.0,86.5,0.3,19.0,752.5,780.38,576.47
2016,10,4,11,30,946.0,87.0,0.3,19.0,765.0,762.99,564.86
2016,10,4,11,45,947.0,87.0,0.35,19.5,769.0,740.54,549.74
2016,10,4,12,0,948.0,87.0,0.4,20.0,773.0,715.09,531.66
2016,10,4,12,15,947.0,86.5,0.4,20.0,769.0,684.98,510.06
2016,10,4,12,30,946.0,86.0,0.4,20.0,765.0,652.22,486.23
2016,10,4,12,45,933.0,90.5,0.45,20.5,750.5,614.86,458.29
2016,10,4,13,0,920.0,95.0,0.5,21.0,736.0,575.82,428.54
2016,10,4,13,15,914.0,94.0,0.5,20.5,716.5,533.84,397.02
2016,10,4,13,30,908.0,93.0,0.5,20.0,697.0,490.27,363.29
2016,10,4,13,45,895.5,93.0,0.55,20.0,669.0,443.57,325.88
2016,10,4,14,0,883.0,93.0,0.6,20.0,641.0,396.24,286.82
2016,10,4,14,15,870.5,91.0,0.6,19.5,607.0,342.22,242.0
2016,10,4,14,30,858.0,89.0,0.6,19.0,573.0,292.26,199.36
2016,10,4,14,45,835.0,88.0,0.6,19.0,532.5,241.15,155.84
2016,10,4,15,0,812.0,87.0,0.6,19.0,492.0,191.52,115.1
2016,10,4,15,15,787.5,83.5,0.6,18.5,447.0,141.41,78.21
2016,10,4,15,30,763.0,80.0,0.6,18.0,402.0,93.47,50.98
2016,10,4,15,45,722.5,77.0,0.65,18.0,353.0,50.43,38.8
2016,10,4,16,0,682.0,74.0,0.7,18.0,304.0,50.33,38.85
2016,10,4,16,15,630.0,68.5,0.65,17.5,254.5,48.26,37.13
2016,10,4,16,30,578.0,63.0,0.6,17.0,205.0,46.19,35.29
2016,10,4,16,45,493.5,54.5,0.6,16.5,156.5,41.37,30.86
2016,10,4,17,0,409.0,46.0,0.6,16.0,108.0,36.43,26.06
2016,10,4,17,15,274.5,33.5,0.6,15.0,68.0,27.32,16.88
2016,10,4,17,30,140.0,21.0,0.6,14.0,28.0,16.74,0.0
2016,10,4,17,45,70.0,10.5,0.6,13.5,14.0,10.01,0.0
2016,10,4,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,15,122.0,8.0,0.5,8.5,13.5,58.88,0.0
2016,10,5,6,30,244.0,16.0,0.5,9.0,27.0,146.72,0.0
2016,10,5,6,45,384.0,26.0,0.5,10.0,69.0,252.22,188.95
2016,10,5,7,0,524.0,36.0,0.5,11.0,111.0,346.24,277.97
2016,10,5,7,15,599.0,42.0,0.5,11.5,160.5,414.93,337.17
2016,10,5,7,30,674.0,48.0,0.5,12.0,210.0,486.77,395.72
2016,10,5,7,45,720.0,52.5,0.5,13.0,260.0,541.06,437.17
2016,10,5,8,0,766.0,57.0,0.5,14.0,310.0,595.76,476.79
2016,10,5,8,15,796.5,60.5,0.45,14.5,358.5,638.49,505.22
2016,10,5,8,30,827.0,64.0,0.4,15.0,407.0,680.03,531.51
2016,10,5,8,45,849.0,66.5,0.4,16.0,451.5,706.98,546.47
2016,10,5,9,0,871.0,69.0,0.4,17.0,496.0,737.42,563.63
2016,10,5,9,15,886.0,71.0,0.4,17.5,536.0,759.59,575.8
2016,10,5,9,30,901.0,73.0,0.4,18.0,576.0,778.98,586.1
2016,10,5,9,45,911.5,74.5,0.4,18.5,609.5,791.37,591.72
2016,10,5,10,0,922.0,76.0,0.4,19.0,643.0,800.6,595.4
2016,10,5,10,15,929.5,77.5,0.4,19.0,670.0,804.24,596.66
2016,10,5,10,30,937.0,79.0,0.4,19.0,697.0,804.54,595.93
2016,10,5,10,45,942.5,79.5,0.4,19.5,716.5,798.84,590.32
2016,10,5,11,0,948.0,80.0,0.4,20.0,736.0,789.77,582.74
2016,10,5,11,15,950.5,80.5,0.4,20.0,748.0,775.17,572.79
2016,10,5,11,30,953.0,81.0,0.4,20.0,760.0,757.32,560.85
2016,10,5,11,45,954.0,81.5,0.4,20.5,764.0,735.27,545.18
2016,10,5,12,0,955.0,82.0,0.4,21.0,768.0,710.18,526.5
2016,10,5,12,15,953.5,81.5,0.4,21.0,763.5,679.6,504.57
2016,10,5,12,30,952.0,81.0,0.4,21.0,759.0,646.38,480.43
2016,10,5,12,45,938.0,85.5,0.4,21.0,745.0,608.38,452.31
2016,10,5,13,0,924.0,90.0,0.4,21.0,731.0,568.78,422.43
2016,10,5,13,15,918.5,89.0,0.4,21.0,711.0,526.96,390.25
2016,10,5,13,30,913.0,88.0,0.4,21.0,691.0,483.5,355.93
2016,10,5,13,45,902.0,87.5,0.45,21.0,663.5,436.86,318.65
2016,10,5,14,0,891.0,87.0,0.5,21.0,636.0,389.46,279.63
2016,10,5,14,15,878.5,85.0,0.5,20.5,602.0,339.8,238.14
2016,10,5,14,30,866.0,83.0,0.5,20.0,568.0,290.01,195.81
2016,10,5,14,45,846.5,81.5,0.5,20.0,528.0,233.8,148.54
2016,10,5,15,0,827.0,80.0,0.5,20.0,488.0,183.85,107.8
2016,10,5,15,15,803.0,77.0,0.5,19.5,443.0,133.58,71.47
2016,10,5,15,30,779.0,74.0,0.5,19.0,398.0,85.39,45.36
2016,10,5,15,45,740.5,71.0,0.55,19.0,349.5,51.09,39.23
2016,10,5,16,0,702.0,68.0,0.6,19.0,301.0,46.0,34.9
2016,10,5,16,15,651.0,62.5,0.6,18.5,251.5,43.71,32.99
2016,10,5,16,30,600.0,57.0,0.6,18.0,202.0,41.39,30.92
2016,10,5,16,45,512.0,50.0,0.6,17.5,153.0,37.67,27.45
2016,10,5,17,0,424.0,43.0,0.6,17.0,104.0,33.92,23.7
2016,10,5,17,15,286.5,30.5,0.6,16.0,64.5,24.68,14.27
2016,10,5,17,30,149.0,18.0,0.6,15.0,25.0,14.32,0.0
2016,10,5,17,45,74.5,9.0,0.6,14.0,12.5,8.58,0.0
2016,10,5,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,15,119.5,7.5,0.45,9.0,12.5,7.15,0.0
2016,10,6,6,30,239.0,15.0,0.4,10.0,25.0,123.03,0.0
2016,10,6,6,45,378.5,24.5,0.4,11.0,66.0,240.2,176.52
2016,10,6,7,0,518.0,34.0,0.4,12.0,107.0,339.16,270.46
2016,10,6,7,15,593.0,40.5,0.35,12.5,155.5,407.64,328.97
2016,10,6,7,30,668.0,47.0,0.3,13.0,204.0,479.5,386.79
2016,10,6,7,45,714.5,51.0,0.3,14.0,254.0,533.05,427.44
2016,10,6,8,0,761.0,55.0,0.3,15.0,304.0,587.06,466.33
2016,10,6,8,15,791.5,58.5,0.25,16.0,352.0,629.49,493.56
2016,10,6,8,30,822.0,62.0,0.2,17.0,400.0,670.75,518.51
2016,10,6,8,45,844.0,64.5,0.2,18.0,444.5,697.52,533.2
2016,10,6,9,0,866.0,67.0,0.2,19.0,489.0,727.77,550.06
2016,10,6,9,15,881.0,69.0,0.15,19.5,528.0,749.79,561.3
2016,10,6,9,30,896.0,71.0,0.1,20.0,567.0,769.05,570.75
2016,10,6,9,45,910.0,71.0,0.1,21.0,601.0,782.27,575.74
2016,10,6,10,0,924.0,71.0,0.1,22.0,635.0,792.42,578.83
2016,10,6,10,15,931.5,72.0,0.1,22.0,661.5,795.5,579.68
2016,10,6,10,30,939.0,73.0,0.1,22.0,688.0,795.24,578.62
2016,10,6,10,45,943.5,74.0,0.1,22.5,707.5,789.34,573.0
2016,10,6,11,0,948.0,75.0,0.1,23.0,727.0,780.08,565.43
2016,10,6,11,15,950.5,75.5,0.1,23.5,738.5,765.5,554.62
2016,10,6,11,30,953.0,76.0,0.1,24.0,750.0,747.69,541.91
2016,10,6,11,45,954.0,75.5,0.1,24.5,753.5,724.65,525.94
2016,10,6,12,0,955.0,75.0,0.1,25.0,757.0,698.61,507.01
2016,10,6,12,15,953.5,75.0,0.1,25.0,752.5,668.61,485.91
2016,10,6,12,30,952.0,75.0,0.1,25.0,748.0,635.95,462.61
2016,10,6,12,45,936.0,80.5,0.15,25.0,733.5,597.96,435.5
2016,10,6,13,0,920.0,86.0,0.2,25.0,719.0,558.47,406.73
2016,10,6,13,15,914.0,85.5,0.2,25.0,699.0,517.08,375.4
2016,10,6,13,30,908.0,85.0,0.2,25.0,679.0,474.11,342.01
2016,10,6,13,45,897.5,84.0,0.2,25.0,652.0,427.53,305.08
2016,10,6,14,0,887.0,83.0,0.2,25.0,625.0,380.18,266.56
2016,10,6,14,15,874.5,81.0,0.2,25.0,591.0,330.83,225.72
2016,10,6,14,30,862.0,79.0,0.2,25.0,557.0,281.35,184.24
2016,10,6,14,45,844.0,77.5,0.2,25.0,517.5,225.73,138.6
2016,10,6,15,0,826.0,76.0,0.2,25.0,478.0,176.26,99.42
2016,10,6,15,15,802.5,73.0,0.2,24.5,434.0,126.25,64.67
2016,10,6,15,30,779.0,70.0,0.2,24.0,390.0,78.25,40.36
2016,10,6,15,45,744.0,66.5,0.25,23.5,342.0,47.65,35.54
2016,10,6,16,0,709.0,63.0,0.3,23.0,294.0,46.65,34.87
2016,10,6,16,15,659.0,58.0,0.35,22.0,245.0,44.33,33.02
2016,10,6,16,30,609.0,53.0,0.4,21.0,196.0,38.3,27.82
2016,10,6,16,45,528.5,45.5,0.5,20.5,148.5,34.0,23.87
2016,10,6,17,0,448.0,38.0,0.6,20.0,101.0,29.56,19.58
2016,10,6,17,15,308.0,27.0,0.65,19.0,62.0,21.59,11.14
2016,10,6,17,30,168.0,16.0,0.7,18.0,23.0,15.25,0.0
2016,10,6,17,45,84.0,8.0,0.75,17.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,0.85,13.5,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,0.7,14.0,22.0,20.97,0.0
2016,10,7,6,45,232.0,28.5,0.6,14.5,60.5,177.64,126.46
2016,10,7,7,0,464.0,35.0,0.5,15.0,99.0,315.49,249.32
2016,10,7,7,15,541.0,42.0,0.4,16.0,146.0,382.39,305.29
2016,10,7,7,30,618.0,49.0,0.3,17.0,193.0,449.45,358.3
2016,10,7,7,45,667.0,53.5,0.25,18.0,241.5,503.57,398.8
2016,10,7,8,0,716.0,58.0,0.2,19.0,290.0,558.35,437.52
2016,10,7,8,15,748.5,61.5,0.15,20.0,336.5,600.88,465.25
2016,10,7,8,30,781.0,65.0,0.1,21.0,383.0,642.42,490.47
2016,10,7,8,45,803.5,68.0,0.1,22.0,426.5,674.78,509.0
2016,10,7,9,0,826.0,71.0,0.1,23.0,470.0,705.11,525.75
2016,10,7,9,15,842.5,73.0,0.1,23.5,509.0,722.14,534.31
2016,10,7,9,30,859.0,75.0,0.1,24.0,548.0,742.01,544.89
2016,10,7,9,45,866.5,78.5,0.1,24.5,580.0,753.96,550.18
2016,10,7,10,0,874.0,82.0,0.1,25.0,612.0,762.82,553.63
2016,10,7,10,15,724.5,142.0,0.1,25.0,594.5,717.95,523.08
2016,10,7,10,30,575.0,202.0,0.1,25.0,577.0,656.4,479.12
2016,10,7,10,45,569.0,212.0,0.1,25.5,592.0,653.03,475.67
2016,10,7,11,0,563.0,222.0,0.1,26.0,607.0,647.44,469.99
2016,10,7,11,15,737.5,154.5,0.1,26.0,667.5,694.32,503.38
2016,10,7,11,30,912.0,87.0,0.1,26.0,728.0,726.05,524.88
2016,10,7,11,45,914.0,86.5,0.1,26.5,732.0,704.4,508.68
2016,10,7,12,0,916.0,86.0,0.1,27.0,736.0,679.83,490.54
2016,10,7,12,15,915.0,86.0,0.1,27.0,732.0,651.06,470.31
2016,10,7,12,30,914.0,86.0,0.1,27.0,728.0,619.72,447.96
2016,10,7,12,45,898.5,91.0,0.1,27.5,713.5,582.66,420.31
2016,10,7,13,0,883.0,96.0,0.1,28.0,699.0,544.19,391.23
2016,10,7,13,15,746.5,143.5,0.1,28.0,643.0,481.33,345.57
2016,10,7,13,30,610.0,191.0,0.1,28.0,587.0,429.82,307.88
2016,10,7,13,45,732.5,140.5,0.1,28.0,597.0,402.24,284.81
2016,10,7,14,0,855.0,90.0,0.1,28.0,607.0,366.71,253.6
2016,10,7,14,15,842.0,88.0,0.1,28.0,574.0,318.21,213.88
2016,10,7,14,30,829.0,86.0,0.1,28.0,541.0,269.76,173.84
2016,10,7,14,45,740.0,98.5,0.15,28.0,483.0,214.86,132.33
2016,10,7,15,0,651.0,111.0,0.2,28.0,425.0,171.54,101.87
2016,10,7,15,15,530.0,125.0,0.2,27.5,365.0,136.04,82.4
2016,10,7,15,30,409.0,139.0,0.2,27.0,305.0,110.57,74.75
2016,10,7,15,45,389.0,125.0,0.2,27.0,267.0,87.06,67.91
2016,10,7,16,0,369.0,111.0,0.2,27.0,229.0,79.02,61.38
2016,10,7,16,15,474.5,82.0,0.3,26.0,208.0,59.56,45.28
2016,10,7,16,30,580.0,53.0,0.4,25.0,187.0,38.49,27.42
2016,10,7,16,45,499.5,45.5,0.5,24.0,140.5,34.2,23.61
2016,10,7,17,0,419.0,38.0,0.6,23.0,94.0,29.8,19.41
2016,10,7,17,15,280.5,26.5,0.65,22.0,57.0,21.35,10.17
2016,10,7,17,30,142.0,15.0,0.7,21.0,20.0,14.3,0.0
2016,10,7,17,45,71.0,7.5,0.75,20.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.0,7.0,0.45,15.0,9.5,0.0,0.0
2016,10,8,6,30,156.0,14.0,0.4,16.0,19.0,83.32,0.0
2016,10,8,6,45,292.5,25.5,0.35,17.0,56.5,201.82,138.45
2016,10,8,7,0,429.0,37.0,0.3,18.0,94.0,297.93,231.41
2016,10,8,7,15,509.5,44.5,0.25,18.5,140.5,366.07,288.74
2016,10,8,7,30,590.0,52.0,0.2,19.0,187.0,438.49,346.2
2016,10,8,7,45,638.5,57.5,0.2,20.0,234.5,491.8,386.24
2016,10,8,8,0,687.0,63.0,0.2,21.0,282.0,542.66,422.59
2016,10,8,8,15,721.0,67.0,0.15,22.0,329.0,586.0,451.19
2016,10,8,8,30,755.0,71.0,0.1,23.0,376.0,628.44,477.36
2016,10,8,8,45,704.0,90.5,0.1,24.0,399.5,630.09,474.83
2016,10,8,9,0,653.0,110.0,0.1,25.0,423.0,623.93,467.0
2016,10,8,9,15,744.5,96.5,0.05,25.5,481.5,678.44,501.94
2016,10,8,9,30,836.0,83.0,0.0,26.0,540.0,735.61,536.52
2016,10,8,9,45,853.5,83.0,0.0,26.5,573.5,745.55,539.91
2016,10,8,10,0,871.0,83.0,0.0,27.0,607.0,757.85,545.6
2016,10,8,10,15,880.0,84.5,0.0,27.5,633.5,762.34,546.29
2016,10,8,10,30,889.0,86.0,0.0,28.0,660.0,763.65,545.19
2016,10,8,10,45,895.0,86.5,0.0,28.5,679.5,758.42,540.09
2016,10,8,11,0,901.0,87.0,0.0,29.0,699.0,749.98,533.18
2016,10,8,11,15,904.5,87.5,0.0,29.0,711.0,736.55,524.32
2016,10,8,11,30,908.0,88.0,0.0,29.0,723.0,720.01,513.63
2016,10,8,11,45,911.0,87.5,0.05,29.0,727.0,699.06,499.73
2016,10,8,12,0,914.0,87.0,0.1,29.0,731.0,675.15,483.55
2016,10,8,12,15,913.0,86.5,0.1,29.0,727.0,645.9,463.12
2016,10,8,12,30,912.0,86.0,0.1,29.0,723.0,614.12,440.6
2016,10,8,12,45,910.5,84.5,0.1,29.5,711.5,578.7,414.31
2016,10,8,13,0,909.0,83.0,0.1,30.0,700.0,541.07,385.95
2016,10,8,13,15,903.5,82.0,0.1,30.0,680.5,499.97,355.25
2016,10,8,13,30,898.0,81.0,0.1,30.0,661.0,457.29,322.53
2016,10,8,13,45,889.0,80.0,0.1,30.0,634.0,411.87,286.93
2016,10,8,14,0,880.0,79.0,0.1,30.0,607.0,365.56,249.72
2016,10,8,14,15,867.5,77.5,0.1,29.5,574.0,317.14,210.67
2016,10,8,14,30,855.0,76.0,0.1,29.0,541.0,268.59,170.99
2016,10,8,14,45,837.0,74.0,0.15,29.0,502.0,218.7,130.7
2016,10,8,15,0,819.0,72.0,0.2,29.0,463.0,163.83,88.71
2016,10,8,15,15,795.0,69.0,0.2,28.5,419.5,114.44,56.13
2016,10,8,15,30,771.0,66.0,0.2,28.0,376.0,67.11,34.83
2016,10,8,15,45,736.0,62.5,0.2,27.5,328.5,44.83,32.55
2016,10,8,16,0,701.0,59.0,0.2,27.0,281.0,43.7,31.75
2016,10,8,16,15,650.5,54.0,0.25,26.0,233.0,41.25,29.79
2016,10,8,16,30,600.0,49.0,0.3,25.0,185.0,35.43,24.81
2016,10,8,16,45,519.0,42.0,0.35,24.0,138.0,31.41,21.21
2016,10,8,17,0,438.0,35.0,0.4,23.0,91.0,27.3,17.24
2016,10,8,17,15,295.0,24.0,0.45,22.0,54.0,19.21,7.85
2016,10,8,17,30,152.0,13.0,0.5,21.0,17.0,12.39,0.0
2016,10,8,17,45,76.0,6.5,0.6,20.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.0,6.5,0.75,14.5,9.0,0.0,0.0
2016,10,9,6,30,176.0,13.0,0.6,15.0,18.0,90.78,0.0
2016,10,9,6,45,318.5,23.5,0.5,16.0,56.0,209.75,140.09
2016,10,9,7,0,461.0,34.0,0.4,17.0,94.0,309.55,240.78
2016,10,9,7,15,541.5,41.0,0.3,18.0,141.0,377.6,297.91
2016,10,9,7,30,622.0,48.0,0.2,19.0,188.0,446.01,351.68
2016,10,9,7,45,671.5,53.0,0.15,20.5,237.0,500.71,391.68
2016,10,9,8,0,721.0,58.0,0.1,22.0,286.0,556.08,429.76
2016,10,9,8,15,754.5,62.0,0.1,22.5,333.5,599.67,459.57
2016,10,9,8,30,788.0,66.0,0.1,23.0,381.0,642.28,486.86
2016,10,9,8,45,811.0,69.0,0.15,24.0,424.5,674.81,505.93
2016,10,9,9,0,834.0,72.0,0.2,25.0,468.0,705.3,523.34
2016,10,9,9,15,851.0,74.0,0.2,25.5,507.5,722.57,532.04
2016,10,9,9,30,868.0,76.0,0.2,26.0,547.0,742.6,542.67
2016,10,9,9,45,881.5,77.5,0.2,26.5,580.5,756.59,549.25
2016,10,9,10,0,895.0,79.0,0.2,27.0,614.0,767.56,554.0
2016,10,9,10,15,903.5,80.5,0.2,27.0,641.0,771.59,555.49
2016,10,9,10,30,912.0,82.0,0.2,27.0,668.0,772.37,555.11
2016,10,9,10,45,917.0,83.0,0.2,27.5,687.0,766.71,549.71
2016,10,9,11,0,922.0,84.0,0.2,28.0,706.0,757.78,542.44
2016,10,9,11,15,925.5,84.5,0.2,28.0,718.0,744.0,533.3
2016,10,9,11,30,929.0,85.0,0.2,28.0,730.0,727.03,522.26
2016,10,9,11,45,929.0,86.0,0.2,28.5,733.5,705.12,506.24
2016,10,9,12,0,929.0,87.0,0.2,29.0,737.0,680.29,487.9
2016,10,9,12,15,928.0,86.5,0.2,29.0,733.0,650.59,467.08
2016,10,9,12,30,927.0,86.0,0.2,29.0,729.0,618.3,444.14
2016,10,9,12,45,922.5,86.5,0.2,29.0,716.5,582.61,418.34
2016,10,9,13,0,918.0,87.0,0.2,29.0,704.0,544.83,390.44
2016,10,9,13,15,912.0,86.0,0.2,28.5,684.5,503.09,359.77
2016,10,9,13,30,906.0,85.0,0.2,28.0,665.0,459.79,326.94
2016,10,9,13,45,894.5,84.5,0.2,28.0,637.5,413.48,290.34
2016,10,9,14,0,883.0,84.0,0.2,28.0,610.0,366.49,252.26
2016,10,9,14,15,786.0,102.0,0.2,27.5,550.5,306.2,206.39
2016,10,9,14,30,689.0,120.0,0.2,27.0,491.0,253.37,166.5
2016,10,9,14,45,707.5,104.5,0.2,27.0,461.0,206.39,127.44
2016,10,9,15,0,726.0,89.0,0.2,27.0,431.0,161.87,91.95
2016,10,9,15,15,737.0,76.5,0.2,26.5,395.5,112.18,57.78
2016,10,9,15,30,748.0,64.0,0.2,26.0,360.0,61.21,32.89
2016,10,9,15,45,723.5,63.0,0.2,25.5,320.0,45.43,33.38
2016,10,9,16,0,699.0,62.0,0.2,25.0,280.0,46.52,34.47
2016,10,9,16,15,646.5,56.5,0.2,24.0,231.0,39.86,28.86
2016,10,9,16,30,594.0,51.0,0.2,23.0,182.0,37.33,26.67
2016,10,9,16,45,512.0,43.0,0.2,22.0,135.5,32.52,22.33
2016,10,9,17,0,430.0,35.0,0.2,21.0,89.0,27.55,17.54
2016,10,9,17,15,215.0,25.0,0.2,20.0,52.0,20.38,7.69
2016,10,9,17,30,0.0,15.0,0.2,19.0,15.0,14.3,0.0
2016,10,9,17,45,0.0,7.5,0.25,18.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,0.4,14.0,7.0,0.0,0.0
2016,10,10,6,30,0.0,14.0,0.3,14.0,14.0,13.34,0.0
2016,10,10,6,45,144.0,28.0,0.25,14.5,46.0,128.43,81.63
2016,10,10,7,0,288.0,42.0,0.2,15.0,78.0,226.67,177.5
2016,10,10,7,15,351.0,55.5,0.15,15.5,119.5,285.58,228.31
2016,10,10,7,30,414.0,69.0,0.1,16.0,161.0,348.25,279.63
2016,10,10,7,45,457.5,80.0,0.1,17.0,204.0,398.53,318.77
2016,10,10,8,0,501.0,91.0,0.1,18.0,247.0,450.02,357.0
2016,10,10,8,15,542.5,95.5,0.1,18.5,289.5,497.98,391.69
2016,10,10,8,30,584.0,100.0,0.1,19.0,332.0,541.84,422.3
2016,10,10,8,45,335.5,151.0,0.15,20.0,287.5,415.79,324.32
2016,10,10,9,0,87.0,202.0,0.2,21.0,243.0,276.11,214.08
2016,10,10,9,15,241.5,204.0,0.2,21.0,331.0,410.21,318.28
2016,10,10,9,30,396.0,206.0,0.2,21.0,419.0,525.35,401.91
2016,10,10,9,45,625.5,149.0,0.2,21.5,509.5,648.79,488.92
2016,10,10,10,0,855.0,92.0,0.2,22.0,600.0,753.0,557.06
2016,10,10,10,15,864.5,93.5,0.2,22.5,626.5,757.23,556.25
2016,10,10,10,30,874.0,95.0,0.2,23.0,653.0,754.24,552.34
2016,10,10,10,45,879.5,97.0,0.2,23.5,672.0,750.08,547.92
2016,10,10,11,0,885.0,99.0,0.2,24.0,691.0,742.72,541.56
2016,10,10,11,15,888.5,99.5,0.2,24.0,702.5,729.24,532.41
2016,10,10,11,30,892.0,100.0,0.2,24.0,714.0,712.7,520.89
2016,10,10,11,45,892.0,100.5,0.2,24.0,717.5,690.85,505.35
2016,10,10,12,0,892.0,101.0,0.2,24.0,721.0,666.22,487.77
2016,10,10,12,15,891.0,101.0,0.2,24.0,717.0,637.83,467.36
2016,10,10,12,30,890.0,101.0,0.2,24.0,713.0,606.95,444.85
2016,10,10,12,45,884.5,101.0,0.25,24.0,700.5,571.3,419.05
2016,10,10,13,0,879.0,101.0,0.3,24.0,688.0,533.76,391.22
2016,10,10,13,15,872.5,100.0,0.3,23.5,668.5,493.14,360.59
2016,10,10,13,30,866.0,99.0,0.3,23.0,649.0,448.15,325.86
2016,10,10,13,45,853.5,98.0,0.3,23.0,621.5,402.1,288.7
2016,10,10,14,0,841.0,97.0,0.3,23.0,594.0,355.6,250.26
2016,10,10,14,15,827.0,95.0,0.3,22.5,560.5,307.61,210.44
2016,10,10,14,30,813.0,93.0,0.3,22.0,527.0,259.82,170.37
2016,10,10,14,45,535.5,143.5,0.35,22.0,421.0,204.81,135.81
2016,10,10,15,0,258.0,194.0,0.4,22.0,315.0,182.06,129.79
2016,10,10,15,15,245.5,178.0,0.4,21.5,284.0,151.54,108.75
2016,10,10,15,30,233.0,162.0,0.4,21.0,253.0,122.36,91.9
2016,10,10,15,45,441.0,115.5,0.4,20.5,260.0,81.13,64.81
2016,10,10,16,0,649.0,69.0,0.4,20.0,267.0,47.97,36.44
2016,10,10,16,15,593.0,62.5,0.35,19.5,219.0,44.93,33.88
2016,10,10,16,30,537.0,56.0,0.3,19.0,171.0,41.82,31.05
2016,10,10,16,45,452.0,46.5,0.3,18.5,126.0,35.87,25.54
2016,10,10,17,0,367.0,37.0,0.3,18.0,81.0,29.69,19.45
2016,10,10,17,15,223.0,23.5,0.3,17.0,46.5,19.18,5.56
2016,10,10,17,30,79.0,10.0,0.3,16.0,12.0,9.53,0.0
2016,10,10,17,45,39.5,5.0,0.35,15.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
