Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,42.0,5.5,0.3,11.0,6.5,0.0,0.0
2016,10,11,6,30,84.0,11.0,0.3,12.0,13.0,47.37,0.0
2016,10,11,6,45,224.0,24.5,0.3,13.0,48.0,160.75,98.0
2016,10,11,7,0,364.0,38.0,0.3,14.0,83.0,260.73,204.11
2016,10,11,7,15,450.5,47.5,0.25,14.5,128.5,331.59,265.21
2016,10,11,7,30,537.0,57.0,0.2,15.0,174.0,407.13,326.58
2016,10,11,7,45,278.5,85.5,0.2,16.0,147.0,294.03,237.12
2016,10,11,8,0,20.0,114.0,0.2,17.0,120.0,128.62,101.37
2016,10,11,8,15,25.0,132.0,0.15,17.5,141.0,158.45,126.1
2016,10,11,8,30,30.0,150.0,0.1,18.0,162.0,180.17,142.81
2016,10,11,8,45,408.0,117.0,0.1,19.0,306.5,437.8,347.49
2016,10,11,9,0,786.0,84.0,0.1,20.0,451.0,677.97,517.45
2016,10,11,9,15,805.0,86.5,0.1,20.5,490.0,701.67,527.69
2016,10,11,9,30,824.0,89.0,0.1,21.0,529.0,722.82,539.34
2016,10,11,9,45,850.0,86.5,0.1,22.0,564.5,740.7,547.7
2016,10,11,10,0,876.0,84.0,0.1,23.0,600.0,751.16,551.16
2016,10,11,10,15,885.0,85.0,0.1,23.0,626.5,754.79,552.44
2016,10,11,10,30,894.0,86.0,0.1,23.0,653.0,755.24,551.87
2016,10,11,10,45,901.0,86.5,0.1,23.5,672.5,750.46,547.01
2016,10,11,11,0,908.0,87.0,0.1,24.0,692.0,742.44,540.24
2016,10,11,11,15,912.0,88.0,0.1,24.0,703.5,729.59,531.54
2016,10,11,11,30,916.0,89.0,0.1,24.0,715.0,713.58,520.58
2016,10,11,11,45,916.0,89.5,0.1,24.5,719.0,691.32,503.79
2016,10,11,12,0,916.0,90.0,0.1,25.0,723.0,666.22,484.98
2016,10,11,12,15,915.0,89.5,0.1,25.0,718.5,636.81,463.96
2016,10,11,12,30,914.0,89.0,0.1,25.0,714.0,604.86,440.79
2016,10,11,12,45,909.5,89.0,0.1,25.5,702.0,569.11,413.65
2016,10,11,13,0,905.0,89.0,0.1,26.0,690.0,531.33,384.53
2016,10,11,13,15,899.0,88.0,0.1,26.0,670.0,490.11,353.02
2016,10,11,13,30,893.0,87.0,0.1,26.0,650.0,447.37,319.51
2016,10,11,13,45,880.5,87.0,0.15,26.0,622.5,401.78,283.34
2016,10,11,14,0,868.0,87.0,0.2,26.0,595.0,355.59,245.76
2016,10,11,14,15,677.0,133.5,0.2,25.5,516.0,291.55,199.38
2016,10,11,14,30,486.0,180.0,0.2,25.0,437.0,250.49,172.09
2016,10,11,14,45,531.5,152.5,0.2,24.5,414.5,208.41,136.98
2016,10,11,15,0,577.0,125.0,0.2,24.0,392.0,161.44,99.28
2016,10,11,15,15,499.0,126.5,0.2,23.5,341.0,124.17,77.94
2016,10,11,15,30,421.0,128.0,0.2,23.0,290.0,94.07,67.64
2016,10,11,15,45,387.5,116.5,0.25,22.5,251.0,81.97,65.03
2016,10,11,16,0,354.0,105.0,0.3,22.0,212.0,75.52,59.77
2016,10,11,16,15,446.5,79.0,0.3,21.0,189.5,57.97,44.86
2016,10,11,16,30,539.0,53.0,0.3,20.0,167.0,39.47,28.81
2016,10,11,16,45,440.0,44.5,0.35,19.0,121.0,34.3,24.06
2016,10,11,17,0,341.0,36.0,0.4,18.0,75.0,29.0,18.7
2016,10,11,17,15,170.5,18.0,0.4,17.5,37.5,14.1,1.01
2016,10,11,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,53.0,5.0,1.05,12.5,6.0,0.0,0.0
2016,10,12,6,30,106.0,10.0,0.9,13.0,12.0,55.74,0.0
2016,10,12,6,45,248.5,22.5,0.75,13.5,47.0,168.2,95.22
2016,10,12,7,0,391.0,35.0,0.6,14.0,82.0,270.03,211.21
2016,10,12,7,15,477.0,43.5,0.45,15.0,127.5,339.71,271.55
2016,10,12,7,30,563.0,52.0,0.3,16.0,173.0,414.13,331.15
2016,10,12,7,45,615.0,59.0,0.2,17.0,221.0,469.78,373.38
2016,10,12,8,0,667.0,66.0,0.1,18.0,269.0,526.52,414.08
2016,10,12,8,15,591.5,89.0,0.05,18.0,290.5,518.55,406.58
2016,10,12,8,30,516.0,112.0,0.0,18.0,312.0,499.31,391.19
2016,10,12,8,45,651.5,97.5,0.0,18.5,380.0,589.92,457.1
2016,10,12,9,0,787.0,83.0,0.0,19.0,448.0,674.18,513.89
2016,10,12,9,15,805.5,85.5,0.0,19.5,486.5,697.41,526.26
2016,10,12,9,30,824.0,88.0,0.0,20.0,525.0,718.07,537.66
2016,10,12,9,45,840.5,89.0,0.05,20.5,558.0,732.78,545.3
2016,10,12,10,0,857.0,90.0,0.1,21.0,591.0,744.55,551.31
2016,10,12,10,15,750.5,130.0,0.1,21.5,583.5,707.43,524.14
2016,10,12,10,30,644.0,170.0,0.1,22.0,576.0,664.01,491.57
2016,10,12,10,45,587.5,196.5,0.15,22.5,575.0,636.82,471.4
2016,10,12,11,0,531.0,223.0,0.2,23.0,574.0,612.19,452.67
2016,10,12,11,15,509.5,236.0,0.2,23.0,577.0,597.22,441.49
2016,10,12,11,30,488.0,249.0,0.2,23.0,580.0,580.84,429.21
2016,10,12,11,45,534.0,234.0,0.2,23.5,598.5,580.38,428.14
2016,10,12,12,0,580.0,219.0,0.2,24.0,617.0,576.29,424.14
2016,10,12,12,15,380.5,272.0,0.2,23.5,532.5,483.48,357.59
2016,10,12,12,30,181.0,325.0,0.2,23.0,448.0,401.96,298.74
2016,10,12,12,45,324.5,285.5,0.2,23.0,501.5,432.19,321.6
2016,10,12,13,0,468.0,246.0,0.2,23.0,555.0,450.81,333.7
2016,10,12,13,15,343.5,267.5,0.2,23.0,490.5,391.08,289.46
2016,10,12,13,30,219.0,289.0,0.2,23.0,426.0,341.65,253.71
2016,10,12,13,45,265.0,268.5,0.25,23.0,427.0,324.92,240.51
2016,10,12,14,0,311.0,248.0,0.3,23.0,428.0,306.12,224.62
2016,10,12,14,15,197.5,238.0,0.3,22.5,350.5,252.76,186.76
2016,10,12,14,30,84.0,228.0,0.3,22.0,273.0,211.14,158.94
2016,10,12,14,45,82.5,211.0,0.35,22.0,252.0,190.16,143.15
2016,10,12,15,0,81.0,194.0,0.4,22.0,231.0,169.38,127.55
2016,10,12,15,15,408.0,131.5,0.35,21.5,290.0,119.63,78.73
2016,10,12,15,30,735.0,69.0,0.3,21.0,349.0,54.39,41.64
2016,10,12,15,45,696.5,65.0,0.3,20.5,302.5,47.72,36.18
2016,10,12,16,0,658.0,61.0,0.3,20.0,256.0,42.13,31.41
2016,10,12,16,15,602.0,55.0,0.3,19.5,208.5,39.23,28.89
2016,10,12,16,30,546.0,49.0,0.3,19.0,161.0,36.26,26.15
2016,10,12,16,45,460.0,40.5,0.3,18.5,117.0,30.95,21.18
2016,10,12,17,0,374.0,32.0,0.3,18.0,73.0,25.45,15.57
2016,10,12,17,15,187.0,16.0,0.3,17.0,36.5,12.44,0.0
2016,10,12,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,45,163.0,17.0,0.3,13.0,36.0,118.82,59.52
2016,10,13,7,0,326.0,34.0,0.3,13.0,72.0,234.47,183.05
2016,10,13,7,15,395.0,45.0,0.3,13.0,113.5,295.15,237.61
2016,10,13,7,30,464.0,56.0,0.3,13.0,155.0,359.76,292.31
2016,10,13,7,45,503.5,66.0,0.3,13.5,197.5,408.3,331.63
2016,10,13,8,0,543.0,76.0,0.3,14.0,240.0,457.45,369.66
2016,10,13,8,15,571.5,84.5,0.3,14.5,282.0,497.77,399.39
2016,10,13,8,30,600.0,93.0,0.3,15.0,324.0,537.32,427.5
2016,10,13,8,45,522.0,125.5,0.3,15.5,343.0,523.89,414.33
2016,10,13,9,0,444.0,158.0,0.3,16.0,362.0,510.57,401.51
2016,10,13,9,15,415.5,180.0,0.3,16.0,384.0,516.42,404.29
2016,10,13,9,30,387.0,202.0,0.3,16.0,406.0,509.26,397.52
2016,10,13,9,45,326.0,229.5,0.35,16.5,408.5,493.1,383.24
2016,10,13,10,0,265.0,257.0,0.4,17.0,411.0,474.62,367.36
2016,10,13,10,15,242.0,273.0,0.4,17.0,418.5,460.93,356.36
2016,10,13,10,30,219.0,289.0,0.4,17.0,426.0,455.78,351.45
2016,10,13,10,45,235.5,296.5,0.45,17.5,447.5,469.3,360.71
2016,10,13,11,0,252.0,304.0,0.5,18.0,469.0,481.5,368.74
2016,10,13,11,15,134.5,273.0,0.5,18.0,361.5,362.18,278.99
2016,10,13,11,30,17.0,242.0,0.5,18.0,254.0,238.88,184.24
2016,10,13,11,45,17.5,243.0,0.5,18.0,255.5,238.82,184.87
2016,10,13,12,0,18.0,244.0,0.5,18.0,257.0,238.67,184.7
2016,10,13,12,15,27.0,260.0,0.5,18.0,279.0,258.7,200.12
2016,10,13,12,30,36.0,276.0,0.5,18.0,301.0,275.22,212.61
2016,10,13,12,45,28.5,259.5,0.5,18.0,279.5,252.92,195.45
2016,10,13,13,0,21.0,243.0,0.5,18.0,258.0,232.72,180.12
2016,10,13,13,15,10.5,198.0,0.5,17.5,205.5,186.28,144.61
2016,10,13,13,30,0.0,153.0,0.5,17.0,153.0,140.96,109.46
2016,10,13,13,45,0.0,89.0,0.5,17.0,89.0,82.95,62.96
2016,10,13,14,0,0.0,25.0,0.5,17.0,25.0,23.23,13.83
2016,10,13,14,15,0.0,17.0,0.5,16.5,17.0,15.79,7.68
2016,10,13,14,30,0.0,9.0,0.5,16.0,9.0,8.35,1.44
2016,10,13,14,45,0.0,8.0,0.5,16.0,8.0,7.42,0.66
2016,10,13,15,0,0.0,7.0,0.5,16.0,7.0,6.49,0.0
2016,10,13,15,15,0.0,58.5,0.5,15.5,58.5,54.39,40.67
2016,10,13,15,30,0.0,110.0,0.5,15.0,110.0,97.96,81.1
2016,10,13,15,45,0.0,95.0,0.5,15.0,95.0,85.11,69.89
2016,10,13,16,0,0.0,80.0,0.5,15.0,80.0,72.16,58.58
2016,10,13,16,15,0.0,65.0,0.5,14.5,65.0,59.08,47.05
2016,10,13,16,30,0.0,50.0,0.5,14.0,50.0,45.86,35.16
2016,10,13,16,45,0.0,35.5,0.5,14.0,35.5,32.93,23.28
2016,10,13,17,0,0.0,21.0,0.5,14.0,21.0,19.49,10.66
2016,10,13,17,15,0.0,10.5,0.5,14.0,10.5,9.73,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,0.5,0.25,13.0,0.5,0.46,0.0
2016,10,14,7,0,0.0,1.0,0.2,13.0,1.0,0.92,0.0
2016,10,14,7,15,0.0,2.0,0.2,13.0,2.0,1.85,0.0
2016,10,14,7,30,0.0,3.0,0.2,13.0,3.0,2.77,0.0
2016,10,14,7,45,0.0,3.5,0.2,13.5,3.5,3.24,0.0
2016,10,14,8,0,0.0,4.0,0.2,14.0,4.0,3.7,0.0
2016,10,14,8,15,0.0,5.0,0.2,14.5,5.0,4.63,0.0
2016,10,14,8,30,0.0,6.0,0.2,15.0,6.0,5.56,0.0
2016,10,14,8,45,0.0,39.5,0.25,15.5,39.5,36.69,25.71
2016,10,14,9,0,0.0,73.0,0.3,16.0,73.0,67.94,51.75
2016,10,14,9,15,40.5,150.0,0.3,16.0,171.0,180.67,144.67
2016,10,14,9,30,81.0,227.0,0.3,16.0,269.0,293.78,233.03
2016,10,14,9,45,40.5,181.5,0.3,16.5,202.5,211.59,166.61
2016,10,14,10,0,0.0,136.0,0.3,17.0,136.0,128.42,99.47
2016,10,14,10,15,0.0,83.5,0.3,17.0,83.5,77.8,58.73
2016,10,14,10,30,0.0,31.0,0.3,17.0,31.0,28.83,18.44
2016,10,14,10,45,0.0,83.5,0.3,17.5,83.5,77.82,58.76
2016,10,14,11,0,0.0,136.0,0.3,18.0,136.0,127.45,98.35
2016,10,14,11,15,1.5,156.0,0.3,18.0,157.5,147.28,113.8
2016,10,14,11,30,3.0,176.0,0.3,18.0,179.0,166.88,129.09
2016,10,14,11,45,35.0,240.0,0.35,18.0,264.5,250.18,194.13
2016,10,14,12,0,67.0,304.0,0.4,18.0,350.0,327.17,252.08
2016,10,14,12,15,79.0,307.0,0.4,18.0,360.5,332.1,255.1
2016,10,14,12,30,91.0,310.0,0.4,18.0,371.0,335.89,257.81
2016,10,14,12,45,91.5,304.0,0.4,18.0,364.5,324.54,249.13
2016,10,14,13,0,92.0,298.0,0.4,18.0,358.0,312.98,240.37
2016,10,14,13,15,121.0,293.0,0.4,18.0,369.0,313.0,240.14
2016,10,14,13,30,150.0,288.0,0.4,18.0,380.0,310.96,237.91
2016,10,14,13,45,75.0,194.5,0.4,18.0,240.5,200.25,153.93
2016,10,14,14,0,0.0,101.0,0.4,18.0,101.0,93.81,71.47
2016,10,14,14,15,418.5,90.0,0.4,17.5,304.5,178.87,127.24
2016,10,14,14,30,837.0,79.0,0.4,17.0,508.0,237.31,154.68
2016,10,14,14,45,491.0,136.0,0.4,17.0,383.0,181.29,121.56
2016,10,14,15,0,145.0,193.0,0.4,17.0,258.0,168.43,126.84
2016,10,14,15,15,406.5,133.5,0.35,16.5,289.5,116.92,79.51
2016,10,14,15,30,668.0,74.0,0.3,16.0,321.0,48.54,37.43
2016,10,14,15,45,614.0,73.0,0.3,16.0,276.5,49.8,38.76
2016,10,14,16,0,560.0,72.0,0.3,16.0,232.0,51.41,40.17
2016,10,14,16,15,505.5,63.5,0.3,15.5,187.5,46.79,36.05
2016,10,14,16,30,451.0,55.0,0.3,15.0,143.0,42.0,31.6
2016,10,14,16,45,368.5,43.5,0.3,14.5,102.0,34.15,24.24
2016,10,14,17,0,286.0,32.0,0.3,14.0,61.0,25.93,15.75
2016,10,14,17,15,143.0,16.0,0.3,13.5,30.5,12.74,0.0
2016,10,14,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,1.0,0.45,11.0,1.0,0.92,0.0
2016,10,15,7,0,0.0,2.0,0.5,11.0,2.0,1.85,0.0
2016,10,15,7,15,0.0,3.5,0.5,11.0,3.5,3.24,0.0
2016,10,15,7,30,0.0,5.0,0.5,11.0,5.0,4.63,0.0
2016,10,15,7,45,0.0,7.0,0.55,11.5,7.0,6.48,0.0
2016,10,15,8,0,0.0,9.0,0.6,12.0,9.0,8.34,1.61
2016,10,15,8,15,0.0,10.5,0.6,12.0,10.5,9.73,2.82
2016,10,15,8,30,0.0,12.0,0.6,12.0,12.0,11.12,4.02
2016,10,15,8,45,0.0,9.5,0.65,12.0,9.5,8.81,1.98
2016,10,15,9,0,0.0,7.0,0.7,12.0,7.0,6.49,0.0
2016,10,15,9,15,0.0,8.0,0.7,12.5,8.0,7.42,0.74
2016,10,15,9,30,0.0,9.0,0.7,13.0,9.0,8.35,1.51
2016,10,15,9,45,0.0,32.5,0.75,13.5,32.5,30.2,20.09
2016,10,15,10,0,0.0,56.0,0.8,14.0,56.0,52.11,38.42
2016,10,15,10,15,0.0,71.5,0.8,14.0,71.5,66.59,50.4
2016,10,15,10,30,0.0,87.0,0.8,14.0,87.0,81.08,62.32
2016,10,15,10,45,0.0,71.5,0.8,14.0,71.5,66.61,50.22
2016,10,15,11,0,0.0,56.0,0.8,14.0,56.0,52.14,38.16
2016,10,15,11,15,0.0,44.0,0.8,14.0,44.0,40.96,28.81
2016,10,15,11,30,0.0,32.0,0.8,14.0,32.0,29.78,19.44
2016,10,15,11,45,0.0,32.5,0.85,14.5,32.5,30.24,19.78
2016,10,15,12,0,0.0,33.0,0.9,15.0,33.0,30.71,20.12
2016,10,15,12,15,0.0,44.5,0.9,15.0,44.5,41.43,29.06
2016,10,15,12,30,0.0,56.0,0.9,15.0,56.0,52.15,37.99
2016,10,15,12,45,0.0,36.5,0.95,15.0,36.5,33.97,22.85
2016,10,15,13,0,0.0,17.0,1.0,15.0,17.0,15.81,7.66
2016,10,15,13,15,0.0,20.5,1.0,15.0,20.5,19.06,10.42
2016,10,15,13,30,0.0,24.0,1.0,15.0,24.0,22.31,13.17
2016,10,15,13,45,0.0,29.5,1.0,15.5,29.5,27.42,17.47
2016,10,15,14,0,0.0,35.0,1.0,16.0,35.0,32.54,21.75
2016,10,15,14,15,0.0,30.5,0.95,16.0,30.5,28.34,18.28
2016,10,15,14,30,0.0,26.0,0.9,16.0,26.0,24.15,14.8
2016,10,15,14,45,0.0,18.5,0.9,16.0,18.5,17.17,8.94
2016,10,15,15,0,0.0,11.0,0.9,16.0,11.0,10.2,3.04
2016,10,15,15,15,0.0,18.5,0.85,15.5,18.5,17.16,9.03
2016,10,15,15,30,0.0,26.0,0.8,15.0,26.0,24.12,16.0
2016,10,15,15,45,0.0,22.5,0.75,15.0,22.5,20.86,13.1
2016,10,15,16,0,0.0,19.0,0.7,15.0,19.0,17.61,10.19
2016,10,15,16,15,0.0,15.0,0.65,14.5,15.0,13.89,6.84
2016,10,15,16,30,0.0,11.0,0.6,14.0,11.0,10.18,3.44
2016,10,15,16,45,0.0,8.0,0.6,14.0,8.0,7.4,0.84
2016,10,15,17,0,0.0,5.0,0.6,14.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,0.55,13.5,2.5,2.31,0.0
2016,10,15,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,9.0,0.3,11.0,9.0,8.34,0.0
2016,10,16,7,0,0.0,18.0,0.3,11.0,18.0,16.69,7.99
2016,10,16,7,15,0.0,30.0,0.3,11.0,30.0,27.85,18.11
2016,10,16,7,30,0.0,42.0,0.3,11.0,42.0,39.03,28.06
2016,10,16,7,45,0.0,54.0,0.35,11.5,54.0,50.48,38.05
2016,10,16,8,0,0.0,66.0,0.4,12.0,66.0,62.2,48.08
2016,10,16,8,15,0.0,78.0,0.4,12.0,78.0,73.87,57.97
2016,10,16,8,30,0.0,90.0,0.4,12.0,90.0,85.49,67.67
2016,10,16,8,45,0.0,115.0,0.45,12.5,115.0,110.63,88.41
2016,10,16,9,0,0.0,140.0,0.5,13.0,140.0,135.68,108.65
2016,10,16,9,15,0.0,124.5,0.5,13.5,124.5,118.56,93.98
2016,10,16,9,30,0.0,109.0,0.5,14.0,109.0,102.56,80.47
2016,10,16,9,45,0.5,137.5,0.5,14.5,138.0,130.76,103.28
2016,10,16,10,0,1.0,166.0,0.5,15.0,167.0,158.92,125.5
2016,10,16,10,15,13.0,200.0,0.5,15.0,208.0,200.68,158.76
2016,10,16,10,30,25.0,234.0,0.5,15.0,249.0,242.01,191.01
2016,10,16,10,45,14.5,208.5,0.55,15.5,217.5,208.07,163.46
2016,10,16,11,0,4.0,183.0,0.6,16.0,186.0,175.22,137.08
2016,10,16,11,15,2.0,152.5,0.6,16.0,154.0,144.28,112.45
2016,10,16,11,30,0.0,122.0,0.6,16.0,122.0,113.95,88.09
2016,10,16,11,45,0.0,126.0,0.6,16.5,126.0,117.61,90.94
2016,10,16,12,0,0.0,130.0,0.6,17.0,130.0,121.23,93.65
2016,10,16,12,15,25.0,207.0,0.6,16.5,224.0,207.97,163.06
2016,10,16,12,30,50.0,284.0,0.6,16.0,318.0,289.23,225.9
2016,10,16,12,45,25.0,175.5,0.65,16.0,192.5,175.04,136.64
2016,10,16,13,0,0.0,67.0,0.7,16.0,67.0,62.41,46.16
2016,10,16,13,15,0.0,88.5,0.7,16.0,88.5,82.49,62.95
2016,10,16,13,30,0.0,110.0,0.7,16.0,110.0,102.16,79.09
2016,10,16,13,45,0.0,67.0,0.75,16.0,67.0,62.38,46.47
2016,10,16,14,0,0.0,24.0,0.8,16.0,24.0,22.3,13.15
2016,10,16,14,15,0.0,22.0,0.8,15.5,22.0,20.43,11.67
2016,10,16,14,30,0.0,20.0,0.8,15.0,20.0,18.57,10.15
2016,10,16,14,45,0.0,52.0,0.8,14.5,52.0,48.34,35.51
2016,10,16,15,0,0.0,84.0,0.8,14.0,84.0,77.9,60.59
2016,10,16,15,15,0.0,73.5,0.8,14.0,73.5,68.4,52.69
2016,10,16,15,30,0.0,63.0,0.8,14.0,63.0,58.59,46.79
2016,10,16,15,45,0.0,54.5,0.8,14.0,54.5,50.66,39.81
2016,10,16,16,0,0.0,46.0,0.8,14.0,46.0,42.73,32.74
2016,10,16,16,15,0.0,36.5,0.8,13.5,36.5,33.89,24.78
2016,10,16,16,30,0.0,27.0,0.8,13.0,27.0,25.05,16.72
2016,10,16,16,45,0.0,19.0,0.85,13.0,19.0,17.61,9.78
2016,10,16,17,0,0.0,11.0,0.9,13.0,11.0,10.19,2.42
2016,10,16,17,15,0.0,5.5,0.85,13.0,5.5,5.24,0.0
2016,10,16,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,160.0,17.0,0.4,10.5,33.5,111.29,5.55
2016,10,17,7,0,320.0,34.0,0.4,11.0,67.0,226.16,173.07
2016,10,17,7,15,419.0,43.5,0.35,11.0,110.5,299.91,241.37
2016,10,17,7,30,518.0,53.0,0.3,11.0,154.0,379.2,308.33
2016,10,17,7,45,591.5,57.0,0.3,11.5,202.5,441.45,359.05
2016,10,17,8,0,665.0,61.0,0.3,12.0,251.0,505.78,409.14
2016,10,17,8,15,420.5,106.5,0.3,12.5,233.5,413.09,334.91
2016,10,17,8,30,176.0,152.0,0.3,13.0,216.0,290.49,235.75
2016,10,17,8,45,488.5,113.0,0.3,13.5,322.5,477.62,385.84
2016,10,17,9,0,801.0,74.0,0.3,14.0,429.0,656.51,516.67
2016,10,17,9,15,596.5,133.5,0.3,14.0,411.0,589.33,461.88
2016,10,17,9,30,392.0,193.0,0.3,14.0,393.0,496.1,390.29
2016,10,17,9,45,196.0,156.0,0.3,14.5,256.0,312.93,249.5
2016,10,17,10,0,0.0,119.0,0.3,15.0,119.0,111.86,86.55
2016,10,17,10,15,134.5,195.5,0.3,15.0,277.5,297.57,237.84
2016,10,17,10,30,269.0,272.0,0.3,15.0,436.0,477.58,372.43
2016,10,17,10,45,134.5,200.0,0.35,15.5,282.0,295.55,232.11
2016,10,17,11,0,0.0,128.0,0.4,16.0,128.0,119.85,92.31
2016,10,17,11,15,0.0,144.5,0.4,16.0,145.0,135.35,105.35
2016,10,17,11,30,0.0,161.0,0.4,16.0,162.0,150.71,117.5
2016,10,17,11,45,74.0,238.5,0.4,16.5,288.0,272.5,213.6
2016,10,17,12,0,148.0,316.0,0.4,17.0,414.0,388.6,299.89
2016,10,17,12,15,75.5,247.5,0.4,17.0,298.0,273.95,212.08
2016,10,17,12,30,3.0,179.0,0.4,17.0,182.0,167.66,129.79
2016,10,17,12,45,424.5,141.5,0.4,17.0,411.5,345.23,269.49
2016,10,17,13,0,846.0,104.0,0.4,17.0,641.0,489.98,371.69
2016,10,17,13,15,838.5,103.0,0.4,16.5,621.0,449.83,337.71
2016,10,17,13,30,831.0,102.0,0.4,16.0,601.0,408.47,303.84
2016,10,17,13,45,819.5,100.5,0.4,16.0,574.0,364.3,266.41
2016,10,17,14,0,808.0,99.0,0.4,16.0,547.0,319.71,227.88
2016,10,17,14,15,587.5,146.0,0.4,16.0,461.5,261.2,185.07
2016,10,17,14,30,367.0,193.0,0.4,16.0,376.0,227.26,164.4
2016,10,17,14,45,384.0,173.0,0.4,16.0,351.0,192.25,135.4
2016,10,17,15,0,401.0,153.0,0.4,16.0,326.0,150.07,102.58
2016,10,17,15,15,543.5,115.0,0.4,15.5,323.0,102.83,67.31
2016,10,17,15,30,686.0,77.0,0.4,15.0,320.0,51.69,40.43
2016,10,17,15,45,654.0,70.0,0.4,15.0,275.5,48.35,37.63
2016,10,17,16,0,622.0,63.0,0.4,15.0,231.0,44.89,34.53
2016,10,17,16,15,557.0,56.5,0.4,14.5,184.5,41.65,31.58
2016,10,17,16,30,492.0,50.0,0.4,14.0,138.0,38.39,28.42
2016,10,17,16,45,386.0,40.0,0.4,13.5,95.5,31.74,21.99
2016,10,17,17,0,280.0,30.0,0.4,13.0,53.0,24.84,13.37
2016,10,17,17,15,140.0,15.0,0.4,12.0,26.5,14.3,0.0
2016,10,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,45,180.0,15.5,0.4,9.5,33.0,116.93,0.0
2016,10,18,7,0,360.0,31.0,0.4,10.0,66.0,241.67,183.58
2016,10,18,7,15,459.5,39.5,0.4,10.5,111.0,315.0,253.25
2016,10,18,7,30,559.0,48.0,0.4,11.0,156.0,394.05,320.12
2016,10,18,7,45,390.5,78.5,0.4,11.5,164.0,344.03,281.7
2016,10,18,8,0,222.0,109.0,0.4,12.0,172.0,275.66,226.57
2016,10,18,8,15,238.5,126.0,0.4,12.5,204.0,308.5,253.39
2016,10,18,8,30,255.0,143.0,0.4,13.0,236.0,341.1,278.36
2016,10,18,8,45,537.5,107.5,0.4,13.5,334.0,507.42,408.99
2016,10,18,9,0,820.0,72.0,0.4,14.0,432.0,663.79,522.93
2016,10,18,9,15,839.5,74.0,0.4,14.5,471.0,686.79,534.76
2016,10,18,9,30,859.0,76.0,0.4,15.0,510.0,707.18,546.51
2016,10,18,9,45,882.5,74.5,0.4,15.5,544.5,719.07,552.29
2016,10,18,10,0,906.0,73.0,0.4,16.0,579.0,732.81,559.51
2016,10,18,10,15,915.0,74.0,0.35,16.5,605.5,735.96,558.67
2016,10,18,10,30,924.0,75.0,0.3,17.0,632.0,735.85,555.9
2016,10,18,10,45,933.5,74.5,0.3,17.5,651.5,731.13,550.98
2016,10,18,11,0,943.0,74.0,0.3,18.0,671.0,723.05,544.0
2016,10,18,11,15,946.0,74.0,0.3,18.0,682.0,707.81,532.94
2016,10,18,11,30,949.0,74.0,0.3,18.0,693.0,689.38,519.17
2016,10,18,11,45,950.0,74.5,0.3,18.5,696.5,667.1,501.6
2016,10,18,12,0,951.0,75.0,0.3,19.0,700.0,641.84,481.76
2016,10,18,12,15,949.5,75.0,0.3,19.0,695.0,611.8,459.16
2016,10,18,12,30,948.0,75.0,0.3,19.0,690.0,579.16,434.24
2016,10,18,12,45,938.5,77.0,0.3,19.5,676.5,541.98,404.68
2016,10,18,13,0,929.0,79.0,0.3,20.0,663.0,503.01,373.21
2016,10,18,13,15,922.0,78.0,0.3,19.5,642.5,460.79,339.95
2016,10,18,13,30,915.0,77.0,0.3,19.0,622.0,417.09,304.49
2016,10,18,13,45,903.5,76.5,0.35,19.0,594.0,371.05,266.02
2016,10,18,14,0,892.0,76.0,0.4,19.0,566.0,324.33,226.09
2016,10,18,14,15,878.0,74.0,0.4,19.0,532.0,275.28,183.77
2016,10,18,14,30,864.0,72.0,0.4,19.0,498.0,226.26,141.93
2016,10,18,14,45,843.5,70.0,0.4,19.0,458.5,171.16,97.54
2016,10,18,15,0,823.0,68.0,0.4,19.0,419.0,122.43,62.99
2016,10,18,15,15,795.5,65.0,0.4,18.5,375.0,74.1,38.46
2016,10,18,15,30,768.0,62.0,0.4,18.0,331.0,44.93,34.07
2016,10,18,15,45,728.5,57.5,0.45,17.5,284.0,42.82,32.37
2016,10,18,16,0,689.0,53.0,0.5,17.0,237.0,40.7,30.53
2016,10,18,16,15,626.5,47.5,0.55,16.0,189.0,37.62,27.79
2016,10,18,16,30,564.0,42.0,0.6,15.0,141.0,31.58,22.25
2016,10,18,16,45,452.5,33.5,0.7,14.0,97.0,25.98,16.85
2016,10,18,17,0,341.0,25.0,0.8,13.0,53.0,20.19,9.08
2016,10,18,17,15,170.5,12.5,0.8,12.5,26.5,11.91,0.0
2016,10,18,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,200.0,13.5,0.65,9.5,32.5,121.67,0.0
2016,10,19,7,0,400.0,27.0,0.6,10.0,65.0,255.44,191.81
2016,10,19,7,15,494.0,34.5,0.5,11.0,109.0,319.91,256.48
2016,10,19,7,30,588.0,42.0,0.4,12.0,153.0,396.02,320.26
2016,10,19,7,45,644.0,47.0,0.35,13.5,200.0,451.12,363.91
2016,10,19,8,0,700.0,52.0,0.3,15.0,247.0,507.26,405.69
2016,10,19,8,15,736.0,55.5,0.25,15.5,292.5,549.46,436.31
2016,10,19,8,30,772.0,59.0,0.2,16.0,338.0,590.83,465.0
2016,10,19,8,45,795.0,62.5,0.2,17.0,380.0,622.25,485.04
2016,10,19,9,0,818.0,66.0,0.2,18.0,422.0,651.67,502.48
2016,10,19,9,15,835.5,68.0,0.15,18.0,459.5,668.37,511.9
2016,10,19,9,30,853.0,70.0,0.1,18.0,497.0,687.47,523.13
2016,10,19,9,45,865.0,71.5,0.1,18.5,528.5,699.34,528.89
2016,10,19,10,0,877.0,73.0,0.1,19.0,560.0,708.27,532.76
2016,10,19,10,15,885.5,74.5,0.1,19.5,585.5,711.64,532.99
2016,10,19,10,30,894.0,76.0,0.1,20.0,611.0,711.84,531.29
2016,10,19,10,45,902.0,75.5,0.1,20.5,629.5,706.3,525.9
2016,10,19,11,0,910.0,75.0,0.1,21.0,648.0,697.56,518.59
2016,10,19,11,15,913.0,75.5,0.1,21.5,658.5,683.35,507.02
2016,10,19,11,30,916.0,76.0,0.1,22.0,669.0,666.05,493.23
2016,10,19,11,45,917.5,76.0,0.1,23.0,672.0,644.28,475.38
2016,10,19,12,0,919.0,76.0,0.1,24.0,675.0,619.63,455.44
2016,10,19,12,15,917.5,75.5,0.1,24.0,670.5,590.02,433.58
2016,10,19,12,30,916.0,75.0,0.1,24.0,666.0,557.93,409.53
2016,10,19,12,45,906.0,77.5,0.1,24.5,652.0,522.14,381.53
2016,10,19,13,0,896.0,80.0,0.1,25.0,638.0,484.67,351.75
2016,10,19,13,15,889.0,79.0,0.1,24.5,618.0,443.78,320.12
2016,10,19,13,30,882.0,78.0,0.1,24.0,598.0,401.5,286.46
2016,10,19,13,45,871.5,76.5,0.15,24.0,571.0,356.42,249.52
2016,10,19,14,0,861.0,75.0,0.2,24.0,544.0,310.67,211.24
2016,10,19,14,15,846.5,73.0,0.2,23.5,511.0,263.07,171.45
2016,10,19,14,30,832.0,71.0,0.2,23.0,478.0,210.47,128.17
2016,10,19,14,45,812.5,68.5,0.25,23.0,439.5,161.98,90.02
2016,10,19,15,0,793.0,66.0,0.3,23.0,401.0,114.65,57.53
2016,10,19,15,15,765.5,63.0,0.3,22.5,358.0,68.06,35.24
2016,10,19,15,30,738.0,60.0,0.3,22.0,315.0,43.39,32.16
2016,10,19,15,45,696.5,56.0,0.3,21.5,269.0,41.66,30.8
2016,10,19,16,0,655.0,52.0,0.3,21.0,223.0,39.94,29.33
2016,10,19,16,15,592.5,46.5,0.4,20.0,177.0,36.85,26.6
2016,10,19,16,30,530.0,41.0,0.5,19.0,131.0,30.87,21.18
2016,10,19,16,45,423.5,32.5,0.6,18.5,89.0,25.25,15.77
2016,10,19,17,0,317.0,24.0,0.7,18.0,47.0,19.43,7.33
2016,10,19,17,15,158.5,12.0,0.75,17.5,23.5,11.44,0.0
2016,10,19,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,15.0,31.5,122.31,0.0
2016,10,20,7,0,413.0,26.0,0.7,15.0,63.0,252.3,183.1
2016,10,20,7,15,508.0,33.0,0.5,15.5,107.5,323.59,254.37
2016,10,20,7,30,603.0,40.0,0.3,16.0,152.0,399.63,317.17
2016,10,20,7,45,661.5,44.5,0.2,17.0,199.5,455.64,361.11
2016,10,20,8,0,720.0,49.0,0.1,18.0,247.0,512.82,403.33
2016,10,20,8,15,756.0,52.5,0.1,18.5,293.0,555.27,434.13
2016,10,20,8,30,792.0,56.0,0.1,19.0,339.0,596.85,463.08
2016,10,20,8,45,817.5,58.5,0.1,20.0,381.5,623.95,479.8
2016,10,20,9,0,843.0,61.0,0.1,21.0,424.0,654.16,497.52
2016,10,20,9,15,860.5,63.0,0.1,22.0,462.0,676.04,509.02
2016,10,20,9,30,878.0,65.0,0.1,23.0,500.0,695.31,518.63
2016,10,20,9,45,891.0,66.0,0.1,24.0,532.5,707.4,523.34
2016,10,20,10,0,904.0,67.0,0.1,25.0,565.0,716.48,526.15
2016,10,20,10,15,912.5,68.5,0.1,25.0,590.5,719.82,527.32
2016,10,20,10,30,921.0,70.0,0.1,25.0,616.0,719.89,526.54
2016,10,20,10,45,926.0,70.5,0.15,25.5,634.5,713.16,521.03
2016,10,20,11,0,931.0,71.0,0.2,26.0,653.0,703.19,513.67
2016,10,20,11,15,934.0,71.5,0.2,26.0,663.5,688.67,503.0
2016,10,20,11,30,937.0,72.0,0.2,26.0,674.0,670.99,490.07
2016,10,20,11,45,936.5,72.5,0.2,26.0,677.0,648.08,473.43
2016,10,20,12,0,936.0,73.0,0.2,26.0,680.0,622.32,454.62
2016,10,20,12,15,934.5,73.0,0.2,26.0,675.0,592.76,432.86
2016,10,20,12,30,933.0,73.0,0.2,26.0,670.0,560.66,408.84
2016,10,20,12,45,925.5,74.0,0.25,26.0,656.5,524.17,381.64
2016,10,20,13,0,918.0,75.0,0.3,26.0,643.0,485.82,352.31
2016,10,20,13,15,911.5,74.0,0.3,26.0,623.0,444.4,319.49
2016,10,20,13,30,905.0,73.0,0.3,26.0,603.0,401.49,284.66
2016,10,20,13,45,896.0,71.5,0.3,26.0,576.0,356.03,247.09
2016,10,20,14,0,887.0,70.0,0.3,26.0,549.0,309.72,208.13
2016,10,20,14,15,873.0,68.0,0.3,25.5,515.5,261.19,167.69
2016,10,20,14,30,859.0,66.0,0.3,25.0,482.0,212.71,127.77
2016,10,20,14,45,840.5,64.0,0.3,24.5,443.0,163.89,89.95
2016,10,20,15,0,822.0,62.0,0.3,24.0,404.0,110.3,53.44
2016,10,20,15,15,794.5,59.0,0.3,23.5,360.5,62.39,31.74
2016,10,20,15,30,767.0,56.0,0.3,23.0,317.0,40.43,29.47
2016,10,20,15,45,727.0,52.5,0.3,22.5,271.0,38.98,28.34
2016,10,20,16,0,687.0,49.0,0.3,22.0,225.0,37.57,27.13
2016,10,20,16,15,624.5,43.5,0.4,21.0,178.0,34.35,24.29
2016,10,20,16,30,562.0,38.0,0.5,20.0,131.0,31.11,21.25
2016,10,20,16,45,450.5,30.0,0.6,19.0,88.5,25.32,15.68
2016,10,20,17,0,339.0,22.0,0.7,18.0,46.0,17.72,5.04
2016,10,20,17,15,169.5,11.0,0.7,17.5,23.0,10.48,0.0
2016,10,20,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
