Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,202.0,12.5,0.8,12.5,30.5,101.22,0.0
2016,10,21,7,0,404.0,25.0,0.7,13.0,61.0,245.47,175.94
2016,10,21,7,15,501.5,32.5,0.6,14.0,105.0,317.67,250.87
2016,10,21,7,30,599.0,40.0,0.5,15.0,149.0,395.02,315.58
2016,10,21,7,45,654.0,45.5,0.4,16.0,196.0,449.88,359.31
2016,10,21,8,0,709.0,51.0,0.3,17.0,243.0,505.75,401.08
2016,10,21,8,15,746.0,54.5,0.25,17.5,288.5,548.4,432.01
2016,10,21,8,30,783.0,58.0,0.2,18.0,334.0,590.24,460.96
2016,10,21,8,45,807.5,61.0,0.2,19.0,376.5,621.95,481.16
2016,10,21,9,0,832.0,64.0,0.2,20.0,419.0,651.69,499.0
2016,10,21,9,15,850.0,66.0,0.2,20.5,457.0,668.75,508.28
2016,10,21,9,30,868.0,68.0,0.2,21.0,495.0,688.11,519.19
2016,10,21,9,45,881.5,69.5,0.2,22.0,527.5,700.94,524.54
2016,10,21,10,0,895.0,71.0,0.2,23.0,560.0,710.78,527.94
2016,10,21,10,15,903.5,72.0,0.2,23.5,585.5,713.43,527.66
2016,10,21,10,30,912.0,73.0,0.2,24.0,611.0,712.88,525.46
2016,10,21,10,45,918.0,73.5,0.2,24.5,629.0,706.82,519.78
2016,10,21,11,0,924.0,74.0,0.2,25.0,647.0,697.53,511.91
2016,10,21,11,15,927.0,74.5,0.2,25.0,657.5,683.04,501.11
2016,10,21,11,30,930.0,75.0,0.2,25.0,668.0,665.43,488.13
2016,10,21,11,45,788.5,126.5,0.25,25.0,631.0,609.33,447.92
2016,10,21,12,0,647.0,178.0,0.3,25.0,594.0,553.17,407.74
2016,10,21,12,15,785.5,127.0,0.3,25.0,628.5,558.82,411.87
2016,10,21,12,30,924.0,76.0,0.3,25.0,663.0,554.66,407.45
2016,10,21,12,45,911.5,78.5,0.35,25.0,648.5,517.48,379.17
2016,10,21,13,0,899.0,81.0,0.4,25.0,634.0,478.78,349.35
2016,10,21,13,15,891.5,80.0,0.4,24.5,613.5,437.65,317.11
2016,10,21,13,30,884.0,79.0,0.4,24.0,593.0,395.17,282.83
2016,10,21,13,45,872.5,78.0,0.4,24.0,565.5,350.24,245.33
2016,10,21,14,0,861.0,77.0,0.4,24.0,538.0,304.7,206.7
2016,10,21,14,15,846.5,75.0,0.4,23.5,504.5,252.53,163.27
2016,10,21,14,30,832.0,73.0,0.4,23.0,471.0,204.87,123.8
2016,10,21,14,45,812.0,70.5,0.4,22.5,432.5,156.53,86.33
2016,10,21,15,0,792.0,68.0,0.4,22.0,394.0,109.41,55.15
2016,10,21,15,15,763.5,64.5,0.4,21.5,351.0,62.73,34.76
2016,10,21,15,30,735.0,61.0,0.4,21.0,308.0,44.62,33.39
2016,10,21,15,45,695.0,56.5,0.4,20.5,262.5,42.5,31.66
2016,10,21,16,0,655.0,52.0,0.4,20.0,217.0,40.38,29.81
2016,10,21,16,15,589.0,46.0,0.4,19.0,171.0,36.82,26.65
2016,10,21,16,30,523.0,40.0,0.4,18.0,125.0,30.39,20.79
2016,10,21,16,45,407.5,31.0,0.45,17.5,83.5,24.27,14.8
2016,10,21,17,0,292.0,22.0,0.5,17.0,42.0,17.9,3.62
2016,10,21,17,15,146.0,11.0,0.5,16.0,21.0,10.48,0.0
2016,10,21,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,47.5,15.0,0.85,12.0,19.0,35.13,0.0
2016,10,22,7,0,95.0,30.0,0.8,12.0,38.0,97.94,66.72
2016,10,22,7,15,130.0,48.5,0.7,12.5,67.0,141.24,111.55
2016,10,22,7,30,165.0,67.0,0.6,13.0,96.0,184.47,149.69
2016,10,22,7,45,188.5,85.0,0.5,14.0,127.5,221.67,181.11
2016,10,22,8,0,212.0,103.0,0.4,15.0,159.0,259.37,211.56
2016,10,22,8,15,224.5,120.0,0.35,15.5,189.5,289.21,234.94
2016,10,22,8,30,237.0,137.0,0.3,16.0,220.0,318.67,257.19
2016,10,22,8,45,378.0,132.0,0.25,17.0,283.0,416.84,332.56
2016,10,22,9,0,519.0,127.0,0.2,18.0,346.0,508.35,398.9
2016,10,22,9,15,656.5,102.5,0.2,18.5,405.5,582.74,451.79
2016,10,22,9,30,794.0,78.0,0.2,19.0,465.0,649.56,497.82
2016,10,22,9,45,859.5,78.0,0.2,19.5,522.0,695.97,526.89
2016,10,22,10,0,925.0,78.0,0.2,20.0,579.0,735.59,551.06
2016,10,22,10,15,933.0,79.5,0.2,20.0,605.0,738.16,551.24
2016,10,22,10,30,941.0,81.0,0.2,20.0,631.0,737.42,549.9
2016,10,22,10,45,766.0,133.0,0.2,20.5,589.5,667.9,498.73
2016,10,22,11,0,591.0,185.0,0.2,21.0,548.0,588.11,440.57
2016,10,22,11,15,649.5,169.0,0.2,21.0,574.5,599.54,449.26
2016,10,22,11,30,708.0,153.0,0.2,21.0,601.0,603.53,451.44
2016,10,22,11,45,660.0,170.5,0.2,21.5,590.0,571.69,426.65
2016,10,22,12,0,612.0,188.0,0.2,22.0,579.0,539.52,401.99
2016,10,22,12,15,639.0,177.0,0.2,21.5,582.5,522.02,389.62
2016,10,22,12,30,666.0,166.0,0.2,21.0,586.0,501.25,374.23
2016,10,22,12,45,804.0,124.0,0.2,21.0,620.5,503.3,373.7
2016,10,22,13,0,942.0,82.0,0.2,21.0,655.0,494.63,363.75
2016,10,22,13,15,772.5,123.0,0.2,20.5,583.0,419.83,308.09
2016,10,22,13,30,603.0,164.0,0.2,20.0,511.0,359.85,263.82
2016,10,22,13,45,671.0,134.5,0.25,20.0,504.0,325.45,234.04
2016,10,22,14,0,739.0,105.0,0.3,20.0,497.0,284.66,197.59
2016,10,22,14,15,807.0,89.0,0.3,19.5,492.0,252.2,166.43
2016,10,22,14,30,875.0,73.0,0.3,19.0,487.0,208.74,126.65
2016,10,22,14,45,855.0,70.0,0.3,19.0,447.0,157.95,86.92
2016,10,22,15,0,835.0,67.0,0.3,19.0,407.0,108.35,54.25
2016,10,22,15,15,806.0,64.0,0.3,18.5,362.5,60.01,34.48
2016,10,22,15,30,777.0,61.0,0.3,18.0,318.0,44.95,34.14
2016,10,22,15,45,732.0,56.5,0.35,17.5,270.0,42.8,32.36
2016,10,22,16,0,687.0,52.0,0.4,17.0,222.0,40.67,30.46
2016,10,22,16,15,618.5,46.0,0.4,16.0,174.0,37.11,27.23
2016,10,22,16,30,550.0,40.0,0.4,15.0,126.0,30.65,21.26
2016,10,22,16,45,423.0,31.0,0.4,14.0,83.0,24.5,15.12
2016,10,22,17,0,296.0,22.0,0.4,13.0,40.0,18.13,1.69
2016,10,22,17,15,148.0,11.0,0.4,12.5,20.0,10.48,0.0
2016,10,22,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,23,6,45,132.0,13.5,0.45,10.5,24.0,70.3,0.0
2016,10,23,7,0,264.0,27.0,0.4,11.0,48.0,182.35,123.45
2016,10,23,7,15,346.5,39.5,0.3,11.5,87.5,248.65,196.9
2016,10,23,7,30,429.0,52.0,0.2,12.0,127.0,317.42,256.0
2016,10,23,7,45,487.5,60.0,0.15,12.5,169.5,371.68,301.03
2016,10,23,8,0,546.0,68.0,0.1,13.0,212.0,427.43,345.18
2016,10,23,8,15,594.5,71.0,0.1,13.0,253.5,472.15,380.11
2016,10,23,8,30,643.0,74.0,0.1,13.0,295.0,516.83,413.86
2016,10,23,8,45,542.0,107.5,0.15,13.5,310.5,498.35,397.42
2016,10,23,9,0,441.0,141.0,0.2,14.0,326.0,470.05,374.08
2016,10,23,9,15,552.5,126.0,0.2,14.0,379.0,535.17,423.6
2016,10,23,9,30,664.0,111.0,0.2,14.0,432.0,596.9,468.28
2016,10,23,9,45,561.0,152.5,0.25,14.5,436.0,566.34,442.28
2016,10,23,10,0,458.0,194.0,0.3,15.0,440.0,536.95,418.16
2016,10,23,10,15,474.0,199.0,0.3,15.5,464.5,548.2,425.17
2016,10,23,10,30,490.0,204.0,0.3,16.0,489.0,557.44,430.13
2016,10,23,10,45,704.5,144.0,0.3,16.5,567.5,634.69,486.31
2016,10,23,11,0,919.0,84.0,0.3,17.0,646.0,696.55,529.07
2016,10,23,11,15,832.0,110.5,0.3,17.0,626.0,653.35,495.83
2016,10,23,11,30,745.0,137.0,0.3,17.0,606.0,607.22,461.84
2016,10,23,11,45,839.5,109.5,0.35,17.0,640.0,615.72,468.56
2016,10,23,12,0,934.0,82.0,0.4,17.0,674.0,617.45,469.21
2016,10,23,12,15,723.0,149.5,0.4,17.0,605.5,538.54,409.62
2016,10,23,12,30,512.0,217.0,0.4,17.0,537.0,465.05,354.51
2016,10,23,12,45,705.5,153.0,0.45,17.0,585.0,478.09,363.51
2016,10,23,13,0,899.0,89.0,0.5,17.0,633.0,478.13,360.07
2016,10,23,13,15,763.5,121.5,0.5,16.5,573.0,411.51,308.65
2016,10,23,13,30,628.0,154.0,0.5,16.0,513.0,357.2,266.91
2016,10,23,13,45,539.5,172.0,0.5,16.0,470.0,313.3,232.07
2016,10,23,14,0,451.0,190.0,0.5,16.0,427.0,276.26,203.05
2016,10,23,14,15,509.0,161.5,0.5,15.5,413.0,240.49,170.99
2016,10,23,14,30,567.0,133.0,0.5,15.0,399.0,199.55,134.47
2016,10,23,14,45,566.5,121.0,0.5,15.0,367.5,158.18,101.36
2016,10,23,15,0,566.0,109.0,0.5,15.0,336.0,116.56,72.4
2016,10,23,15,15,536.5,102.0,0.45,14.5,298.5,78.56,55.76
2016,10,23,15,30,507.0,95.0,0.4,14.0,261.0,67.37,54.59
2016,10,23,15,45,478.5,83.5,0.4,14.0,221.0,60.37,48.43
2016,10,23,16,0,450.0,72.0,0.4,14.0,181.0,54.18,42.82
2016,10,23,16,15,398.0,60.0,0.4,13.0,141.0,45.1,34.64
2016,10,23,16,30,346.0,48.0,0.4,12.0,101.0,38.1,28.05
2016,10,23,16,45,257.0,34.5,0.4,11.5,65.5,26.91,17.15
2016,10,23,17,0,168.0,21.0,0.4,11.0,30.0,16.64,0.0
2016,10,23,17,15,84.0,10.5,0.4,11.0,15.0,10.01,0.0
2016,10,23,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,0.7,12.0,9.0,8.58,0.0
2016,10,24,7,0,0.0,18.0,0.7,12.0,18.0,16.7,5.86
2016,10,24,7,15,0.0,35.0,0.7,12.0,35.0,34.41,23.0
2016,10,24,7,30,0.0,52.0,0.7,12.0,52.0,52.17,38.74
2016,10,24,7,45,0.0,70.5,0.7,12.0,70.5,71.21,55.39
2016,10,24,8,0,0.0,89.0,0.7,12.0,89.0,89.81,71.43
2016,10,24,8,15,5.5,105.5,0.7,12.0,107.5,109.15,87.93
2016,10,24,8,30,11.0,122.0,0.7,12.0,126.0,128.62,104.26
2016,10,24,8,45,104.0,148.5,0.7,12.0,191.0,234.53,193.37
2016,10,24,9,0,197.0,175.0,0.7,12.0,256.0,325.45,266.89
2016,10,24,9,15,98.5,91.0,0.7,12.0,131.5,162.55,133.33
2016,10,24,9,30,0.0,7.0,0.7,12.0,7.0,6.49,0.0
2016,10,24,9,45,0.0,82.0,0.75,12.5,82.5,76.36,59.4
2016,10,24,10,0,0.0,157.0,0.8,13.0,158.0,149.64,119.64
2016,10,24,10,15,1.5,166.0,0.8,13.0,167.5,158.9,126.73
2016,10,24,10,30,3.0,175.0,0.8,13.0,177.0,168.1,133.99
2016,10,24,10,45,4.5,182.5,0.8,13.0,186.0,175.75,139.99
2016,10,24,11,0,6.0,190.0,0.8,13.0,195.0,183.29,145.9
2016,10,24,11,15,4.0,182.0,0.8,13.0,185.5,173.64,137.94
2016,10,24,11,30,2.0,174.0,0.8,13.0,176.0,164.24,130.28
2016,10,24,11,45,1.0,159.0,0.8,13.0,160.0,149.1,118.02
2016,10,24,12,0,0.0,144.0,0.8,13.0,144.0,134.22,105.96
2016,10,24,12,15,0.0,145.0,0.8,13.0,145.0,134.93,106.6
2016,10,24,12,30,0.0,146.0,0.8,13.0,146.0,135.6,107.2
2016,10,24,12,45,0.0,119.5,0.8,13.0,119.5,111.08,87.2
2016,10,24,13,0,0.0,93.0,0.8,13.0,93.0,86.67,67.19
2016,10,24,13,15,0.0,92.0,0.8,13.0,92.0,85.73,66.54
2016,10,24,13,30,0.0,91.0,0.8,13.0,91.0,84.78,65.85
2016,10,24,13,45,0.0,93.0,0.8,13.0,93.0,86.54,67.44
2016,10,24,14,0,0.0,95.0,0.8,13.0,95.0,88.23,68.98
2016,10,24,14,15,0.0,56.5,0.75,13.0,56.5,52.55,39.13
2016,10,24,14,30,0.0,18.0,0.7,13.0,18.0,16.7,8.7
2016,10,24,14,45,0.0,12.5,0.7,13.0,12.5,11.59,4.35
2016,10,24,15,0,0.0,7.0,0.7,13.0,7.0,6.49,0.0
2016,10,24,15,15,0.0,6.0,0.7,13.0,6.0,5.56,0.0
2016,10,24,15,30,0.0,5.0,0.7,13.0,5.0,4.63,0.0
2016,10,24,15,45,0.0,4.0,0.7,13.0,4.0,3.7,0.0
2016,10,24,16,0,0.0,3.0,0.7,13.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,0.65,13.0,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,0.6,13.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,0.55,13.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,0.4,13.0,3.0,2.86,0.0
2016,10,25,7,0,0.0,6.0,0.4,13.0,6.0,5.55,0.0
2016,10,25,7,15,0.0,11.5,0.4,13.0,11.5,10.65,3.19
2016,10,25,7,30,0.0,17.0,0.4,13.0,17.0,15.75,7.78
2016,10,25,7,45,0.0,23.5,0.4,13.0,23.5,21.79,13.13
2016,10,25,8,0,0.0,30.0,0.4,13.0,30.0,27.83,18.43
2016,10,25,8,15,0.0,36.0,0.4,13.0,36.0,33.41,23.28
2016,10,25,8,30,0.0,42.0,0.4,13.0,42.0,39.0,28.06
2016,10,25,8,45,0.0,78.5,0.4,13.5,78.5,73.57,57.32
2016,10,25,9,0,0.0,115.0,0.4,14.0,115.0,110.38,87.72
2016,10,25,9,15,0.0,86.5,0.4,14.0,86.5,80.88,62.85
2016,10,25,9,30,0.0,58.0,0.4,14.0,58.0,53.94,40.21
2016,10,25,9,45,4.5,119.5,0.45,14.5,122.0,115.94,91.74
2016,10,25,10,0,9.0,181.0,0.5,15.0,186.0,180.08,143.18
2016,10,25,10,15,4.5,160.5,0.5,15.0,163.0,155.52,122.79
2016,10,25,10,30,0.0,140.0,0.5,15.0,140.0,131.89,103.52
2016,10,25,10,45,45.5,207.0,0.5,15.0,234.5,232.45,184.77
2016,10,25,11,0,91.0,274.0,0.5,15.0,329.0,327.05,257.69
2016,10,25,11,15,45.5,165.5,0.5,15.0,193.0,187.27,147.68
2016,10,25,11,30,0.0,57.0,0.5,15.0,57.0,53.06,38.64
2016,10,25,11,45,0.0,57.5,0.5,15.5,57.5,53.53,39.17
2016,10,25,12,0,0.0,58.0,0.5,16.0,58.0,54.0,39.47
2016,10,25,12,15,86.0,174.0,0.5,16.0,227.0,210.5,166.72
2016,10,25,12,30,172.0,290.0,0.5,16.0,396.0,353.65,275.55
2016,10,25,12,45,101.5,263.5,0.5,16.0,326.0,287.57,223.72
2016,10,25,13,0,31.0,237.0,0.5,16.0,256.0,228.08,178.24
2016,10,25,13,15,15.5,148.0,0.5,16.0,157.5,142.45,111.09
2016,10,25,13,30,0.0,59.0,0.5,16.0,59.0,54.9,40.27
2016,10,25,13,45,8.5,123.5,0.5,16.0,128.0,116.42,90.99
2016,10,25,14,0,17.0,188.0,0.5,16.0,197.0,172.94,136.24
2016,10,25,14,15,27.0,185.0,0.5,15.5,198.5,170.04,133.67
2016,10,25,14,30,37.0,182.0,0.5,15.0,200.0,160.66,126.11
2016,10,25,14,45,44.5,170.0,0.5,15.0,189.5,147.4,115.38
2016,10,25,15,0,52.0,158.0,0.5,15.0,179.0,133.22,104.32
2016,10,25,15,15,47.5,140.5,0.5,15.0,158.0,114.45,95.2
2016,10,25,15,30,43.0,123.0,0.5,15.0,137.0,100.83,83.57
2016,10,25,15,45,36.0,104.5,0.5,15.0,115.0,86.73,71.28
2016,10,25,16,0,29.0,86.0,0.5,15.0,93.0,72.31,58.47
2016,10,25,16,15,17.5,67.5,0.5,14.5,71.0,57.57,45.24
2016,10,25,16,30,6.0,49.0,0.5,14.0,49.0,43.5,32.32
2016,10,25,16,45,3.0,31.0,0.5,14.0,31.0,28.0,17.26
2016,10,25,17,0,0.0,13.0,0.5,14.0,13.0,12.06,0.0
2016,10,25,17,15,0.0,6.5,0.5,14.0,6.5,6.2,0.0
2016,10,25,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,6,45,144.5,11.5,0.4,13.0,22.0,72.31,0.0
2016,10,26,7,0,289.0,23.0,0.4,13.0,44.0,182.47,101.23
2016,10,26,7,15,402.5,32.0,0.4,13.0,85.0,263.91,205.28
2016,10,26,7,30,516.0,41.0,0.4,13.0,126.0,345.36,276.34
2016,10,26,7,45,258.0,64.0,0.4,13.5,106.5,240.45,195.24
2016,10,26,8,0,0.0,87.0,0.4,14.0,87.0,88.05,68.78
2016,10,26,8,15,5.5,103.0,0.4,14.0,105.0,106.75,85.14
2016,10,26,8,30,11.0,119.0,0.4,14.0,123.0,125.61,100.85
2016,10,26,8,45,5.5,113.5,0.45,14.5,115.5,113.82,90.58
2016,10,26,9,0,0.0,108.0,0.5,15.0,108.0,103.18,81.33
2016,10,26,9,15,19.5,148.0,0.5,15.0,157.5,156.89,125.75
2016,10,26,9,30,39.0,188.0,0.5,15.0,207.0,219.63,176.04
2016,10,26,9,45,111.5,212.0,0.5,15.5,270.0,301.44,240.65
2016,10,26,10,0,184.0,236.0,0.5,16.0,333.0,373.37,295.36
2016,10,26,10,15,322.5,222.0,0.5,16.0,401.0,455.64,358.22
2016,10,26,10,30,461.0,208.0,0.5,16.0,469.0,535.45,417.07
2016,10,26,10,45,441.5,221.0,0.5,16.5,477.5,527.3,408.17
2016,10,26,11,0,422.0,234.0,0.5,17.0,486.0,517.63,399.25
2016,10,26,11,15,426.0,237.5,0.5,17.0,496.0,512.18,394.57
2016,10,26,11,30,430.0,241.0,0.5,17.0,506.0,505.03,388.56
2016,10,26,11,45,429.0,242.0,0.5,17.5,507.5,490.92,376.74
2016,10,26,12,0,428.0,243.0,0.5,18.0,509.0,475.46,363.92
2016,10,26,12,15,294.0,265.0,0.5,18.0,447.0,405.72,311.19
2016,10,26,12,30,160.0,287.0,0.5,18.0,385.0,344.19,264.72
2016,10,26,12,45,196.0,278.5,0.5,18.0,396.0,343.88,264.46
2016,10,26,13,0,232.0,270.0,0.5,18.0,407.0,340.67,261.09
2016,10,26,13,15,540.5,178.0,0.5,18.0,483.0,365.33,275.25
2016,10,26,13,30,849.0,86.0,0.5,18.0,559.0,367.15,268.03
2016,10,26,13,45,833.5,86.0,0.5,18.0,531.5,323.26,229.9
2016,10,26,14,0,818.0,86.0,0.5,18.0,504.0,279.23,191.61
2016,10,26,14,15,802.5,83.5,0.45,17.5,471.5,233.14,152.09
2016,10,26,14,30,787.0,81.0,0.4,17.0,439.0,187.46,114.13
2016,10,26,14,45,760.5,79.0,0.4,17.0,400.5,141.66,79.68
2016,10,26,15,0,734.0,77.0,0.4,17.0,362.0,97.85,53.45
2016,10,26,15,15,702.0,73.0,0.35,16.5,320.0,49.49,38.26
2016,10,26,15,30,670.0,69.0,0.3,16.0,278.0,47.64,36.86
2016,10,26,15,45,617.5,64.0,0.3,16.0,233.0,45.64,35.06
2016,10,26,16,0,565.0,59.0,0.3,16.0,188.0,43.66,33.17
2016,10,26,16,15,486.5,51.0,0.3,15.0,144.0,38.99,28.87
2016,10,26,16,30,408.0,43.0,0.3,14.0,100.0,34.22,24.23
2016,10,26,16,45,204.0,34.0,0.3,13.5,62.5,26.73,15.9
2016,10,26,17,0,0.0,25.0,0.3,13.0,25.0,21.44,0.0
2016,10,26,17,15,0.0,12.5,0.3,12.5,12.5,11.91,0.0
2016,10,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,45,119.0,11.5,0.5,13.0,19.0,61.07,0.0
2016,10,27,7,0,238.0,23.0,0.5,13.0,38.0,156.67,76.62
2016,10,27,7,15,349.5,32.5,0.5,13.0,76.5,237.01,183.82
2016,10,27,7,30,461.0,42.0,0.5,13.0,115.0,315.88,253.38
2016,10,27,7,45,530.0,48.0,0.55,13.5,159.0,372.84,301.98
2016,10,27,8,0,599.0,54.0,0.6,14.0,203.0,432.05,350.4
2016,10,27,8,15,642.0,58.5,0.55,14.0,246.0,475.33,384.59
2016,10,27,8,30,685.0,63.0,0.5,14.0,289.0,515.74,415.33
2016,10,27,8,45,355.0,108.0,0.5,14.0,226.0,366.23,297.0
2016,10,27,9,0,25.0,153.0,0.5,14.0,163.0,167.89,134.35
2016,10,27,9,15,32.0,169.5,0.45,14.0,184.0,196.87,158.55
2016,10,27,9,30,39.0,186.0,0.4,14.0,205.0,217.42,174.52
2016,10,27,9,45,19.5,154.0,0.4,14.0,163.5,160.79,128.19
2016,10,27,10,0,0.0,122.0,0.4,14.0,122.0,115.03,90.47
2016,10,27,10,15,11.0,167.0,0.35,14.0,173.0,166.39,132.44
2016,10,27,10,30,22.0,212.0,0.3,14.0,224.0,217.57,172.82
2016,10,27,10,45,54.0,240.0,0.3,14.5,271.5,271.43,214.57
2016,10,27,11,0,86.0,268.0,0.3,15.0,319.0,317.12,248.96
2016,10,27,11,15,43.0,202.0,0.3,15.0,227.5,221.03,173.68
2016,10,27,11,30,0.0,136.0,0.3,15.0,136.0,127.12,98.9
2016,10,27,11,45,0.0,137.0,0.3,15.0,137.0,127.87,99.9
2016,10,27,12,0,0.0,138.0,0.3,15.0,138.0,128.61,100.49
2016,10,27,12,15,44.0,207.0,0.3,15.0,234.0,216.29,170.64
2016,10,27,12,30,88.0,276.0,0.3,15.0,330.0,297.21,232.54
2016,10,27,12,45,64.5,259.0,0.3,15.0,298.0,265.67,207.46
2016,10,27,13,0,41.0,242.0,0.3,15.0,266.0,236.11,184.8
2016,10,27,13,15,25.0,214.5,0.25,15.0,229.0,204.53,160.34
2016,10,27,13,30,9.0,187.0,0.2,15.0,192.0,173.07,135.91
2016,10,27,13,45,4.5,169.5,0.2,15.0,172.0,155.25,122.15
2016,10,27,14,0,0.0,152.0,0.2,15.0,152.0,138.0,108.7
2016,10,27,14,15,11.0,160.5,0.15,15.0,166.0,146.24,115.18
2016,10,27,14,30,22.0,169.0,0.1,15.0,180.0,152.53,119.88
2016,10,27,14,45,11.0,124.0,0.1,15.0,129.5,112.55,88.08
2016,10,27,15,0,0.0,79.0,0.1,15.0,79.0,73.07,56.24
2016,10,27,15,15,0.0,69.5,0.1,14.5,69.5,64.51,51.91
2016,10,27,15,30,0.0,60.0,0.1,14.0,60.0,55.8,44.4
2016,10,27,15,45,0.0,50.0,0.1,14.0,50.0,46.47,36.1
2016,10,27,16,0,0.0,40.0,0.1,14.0,40.0,37.15,27.68
2016,10,27,16,15,0.0,30.0,0.15,13.5,30.0,27.84,19.19
2016,10,27,16,30,0.0,20.0,0.2,13.0,20.0,18.54,10.61
2016,10,27,16,45,0.0,12.0,0.25,13.0,12.0,11.12,3.15
2016,10,27,17,0,0.0,4.0,0.3,13.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.3,13.0,2.0,1.91,0.0
2016,10,27,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.2,13.0,4.0,3.81,0.0
2016,10,28,7,0,0.0,8.0,0.2,13.0,8.0,7.41,0.0
2016,10,28,7,15,0.0,16.5,0.2,13.0,16.5,15.29,6.87
2016,10,28,7,30,0.0,25.0,0.2,13.0,25.0,23.19,14.04
2016,10,28,7,45,0.0,35.0,0.2,13.0,35.0,32.49,22.27
2016,10,28,8,0,0.0,45.0,0.2,13.0,45.0,41.81,30.42
2016,10,28,8,15,0.0,55.0,0.2,13.0,55.0,51.13,38.47
2016,10,28,8,30,0.0,65.0,0.2,13.0,65.0,60.5,46.43
2016,10,28,8,45,0.0,74.5,0.2,13.0,74.5,69.67,54.11
2016,10,28,9,0,0.0,84.0,0.2,13.0,84.0,78.81,61.67
2016,10,28,9,15,53.5,142.5,0.2,13.0,167.5,180.34,146.62
2016,10,28,9,30,107.0,201.0,0.2,13.0,251.0,279.79,225.76
2016,10,28,9,45,109.0,216.0,0.2,13.5,269.5,294.88,235.67
2016,10,28,10,0,111.0,231.0,0.2,14.0,288.0,309.45,245.8
2016,10,28,10,15,55.5,177.0,0.2,14.0,205.5,211.91,168.35
2016,10,28,10,30,0.0,123.0,0.2,14.0,123.0,115.49,90.16
2016,10,28,10,45,28.5,189.0,0.25,14.5,206.0,202.77,161.07
2016,10,28,11,0,57.0,255.0,0.3,15.0,289.0,285.26,224.71
2016,10,28,11,15,30.0,216.5,0.3,15.0,234.5,227.1,178.37
2016,10,28,11,30,3.0,178.0,0.3,15.0,180.0,168.61,132.11
2016,10,28,11,45,33.0,223.5,0.35,15.0,243.5,230.88,182.0
2016,10,28,12,0,63.0,269.0,0.4,15.0,307.0,287.33,225.53
2016,10,28,12,15,37.5,237.5,0.4,15.0,260.5,240.81,188.86
2016,10,28,12,30,12.0,206.0,0.4,15.0,214.0,196.23,154.09
2016,10,28,12,45,6.0,160.0,0.4,15.0,164.0,150.7,118.21
2016,10,28,13,0,0.0,114.0,0.4,15.0,114.0,105.87,82.26
2016,10,28,13,15,66.0,182.0,0.4,15.0,218.0,189.84,149.42
2016,10,28,13,30,132.0,250.0,0.4,15.0,322.0,261.79,203.86
2016,10,28,13,45,66.0,199.5,0.4,15.0,235.5,195.2,152.25
2016,10,28,14,0,0.0,149.0,0.4,15.0,149.0,135.35,106.63
2016,10,28,14,15,20.0,163.5,0.4,14.5,172.5,150.31,118.69
2016,10,28,14,30,40.0,178.0,0.4,14.0,196.0,156.9,123.5
2016,10,28,14,45,38.0,163.5,0.4,14.0,179.5,140.69,110.69
2016,10,28,15,0,36.0,149.0,0.4,14.0,163.0,124.7,98.41
2016,10,28,15,15,32.5,132.0,0.35,13.5,143.5,107.86,90.03
2016,10,28,15,30,29.0,115.0,0.3,13.0,124.0,94.96,79.03
2016,10,28,15,45,337.5,81.0,0.3,13.0,157.0,58.95,47.24
2016,10,28,16,0,646.0,47.0,0.3,13.0,190.0,37.22,27.79
2016,10,28,16,15,568.5,41.0,0.3,12.0,144.5,33.51,24.31
2016,10,28,16,30,491.0,35.0,0.3,11.0,99.0,27.25,18.3
2016,10,28,16,45,354.5,25.0,0.35,10.5,61.0,19.97,9.82
2016,10,28,17,0,218.0,15.0,0.4,10.0,23.0,14.3,0.0
2016,10,28,17,15,109.0,7.5,0.4,9.5,11.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,11.0,0.35,11.5,17.0,51.29,0.0
2016,10,29,7,0,197.0,22.0,0.4,12.0,34.0,132.68,39.23
2016,10,29,7,15,315.5,33.0,0.4,12.0,72.0,218.32,167.43
2016,10,29,7,30,434.0,44.0,0.4,12.0,110.0,300.52,240.77
2016,10,29,7,45,509.0,51.0,0.4,12.5,154.0,360.85,292.05
2016,10,29,8,0,584.0,58.0,0.4,13.0,198.0,423.64,343.09
2016,10,29,8,15,630.5,63.0,0.4,13.0,241.5,468.94,379.28
2016,10,29,8,30,677.0,68.0,0.4,13.0,285.0,514.16,414.13
2016,10,29,8,45,338.5,62.5,0.4,13.5,171.0,303.64,248.58
2016,10,29,9,0,0.0,57.0,0.4,14.0,57.0,52.99,39.23
2016,10,29,9,15,8.5,112.5,0.4,14.0,116.5,112.75,89.89
2016,10,29,9,30,17.0,168.0,0.4,14.0,176.0,175.07,140.58
2016,10,29,9,45,8.5,162.0,0.4,14.5,166.0,161.72,128.68
2016,10,29,10,0,0.0,156.0,0.4,15.0,156.0,148.95,117.72
2016,10,29,10,15,5.5,174.0,0.4,15.0,177.5,169.78,134.46
2016,10,29,10,30,11.0,192.0,0.4,15.0,199.0,190.36,150.67
2016,10,29,10,45,5.5,155.5,0.45,15.5,159.0,150.17,118.0
2016,10,29,11,0,0.0,119.0,0.5,16.0,119.0,111.34,86.42
2016,10,29,11,15,173.5,187.5,0.5,16.0,291.5,291.43,232.23
2016,10,29,11,30,347.0,256.0,0.5,16.0,464.0,460.08,358.57
2016,10,29,11,45,250.5,270.5,0.5,16.5,421.0,406.93,315.11
2016,10,29,12,0,154.0,285.0,0.5,17.0,378.0,354.19,274.19
2016,10,29,12,15,164.0,282.0,0.5,17.0,381.0,348.35,269.86
2016,10,29,12,30,174.0,279.0,0.5,17.0,384.0,341.5,264.25
2016,10,29,12,45,264.5,259.5,0.5,17.0,414.5,355.56,274.1
2016,10,29,13,0,355.0,240.0,0.5,17.0,445.0,361.75,276.84
2016,10,29,13,15,420.0,215.5,0.5,16.5,449.5,346.19,263.0
2016,10,29,13,30,485.0,191.0,0.5,16.0,454.0,325.05,243.95
2016,10,29,13,45,662.0,133.5,0.5,16.0,474.0,302.58,219.29
2016,10,29,14,0,839.0,76.0,0.5,16.0,494.0,265.86,180.93
2016,10,29,14,15,502.0,133.5,0.45,16.0,379.0,203.93,141.02
2016,10,29,14,30,165.0,191.0,0.4,16.0,264.0,179.7,135.21
2016,10,29,14,45,110.5,171.0,0.4,16.0,218.0,147.7,112.52
2016,10,29,15,0,56.0,151.0,0.4,16.0,172.0,126.42,98.58
2016,10,29,15,15,51.0,134.0,0.4,15.5,151.5,108.97,90.33
2016,10,29,15,30,46.0,117.0,0.4,15.0,131.0,96.09,79.43
2016,10,29,15,45,39.0,98.5,0.4,15.0,109.0,81.92,67.01
2016,10,29,16,0,32.0,80.0,0.4,15.0,87.0,67.44,54.07
2016,10,29,16,15,21.0,61.5,0.35,14.0,65.5,52.65,40.8
2016,10,29,16,30,10.0,43.0,0.3,13.0,44.0,38.32,27.59
2016,10,29,16,45,5.0,26.0,0.3,12.5,26.5,23.58,11.78
2016,10,29,17,0,0.0,9.0,0.3,12.0,9.0,8.58,0.0
2016,10,29,17,15,0.0,4.5,0.3,12.0,4.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,0.7,12.0,3.0,2.86,0.0
2016,10,30,7,0,0.0,6.0,0.7,12.0,6.0,5.55,0.0
2016,10,30,7,15,0.0,13.0,0.7,12.0,13.0,12.04,4.07
2016,10,30,7,30,0.0,20.0,0.7,12.0,20.0,18.54,10.06
2016,10,30,7,45,0.0,28.5,0.7,12.5,28.5,26.44,17.04
2016,10,30,8,0,0.0,37.0,0.7,13.0,37.0,34.35,23.96
2016,10,30,8,15,0.0,45.5,0.7,13.0,45.5,42.27,30.84
2016,10,30,8,30,0.0,54.0,0.7,13.0,54.0,50.19,37.63
2016,10,30,8,45,0.0,62.0,0.75,13.0,62.0,57.66,43.94
2016,10,30,9,0,0.0,70.0,0.8,13.0,70.0,65.13,50.19
2016,10,30,9,15,46.5,133.0,0.75,13.0,154.0,165.05,134.61
2016,10,30,9,30,93.0,196.0,0.7,13.0,238.0,264.48,214.99
2016,10,30,9,45,46.5,102.5,0.7,13.5,123.5,130.75,104.98
2016,10,30,10,0,0.0,9.0,0.7,14.0,9.0,8.35,1.46
2016,10,30,10,15,208.0,110.0,0.7,14.0,224.5,254.87,209.51
2016,10,30,10,30,416.0,211.0,0.7,14.0,440.0,500.99,398.08
2016,10,30,10,45,244.5,234.0,0.75,14.0,370.0,400.08,316.87
2016,10,30,11,0,73.0,257.0,0.8,14.0,300.0,296.96,235.24
2016,10,30,11,15,74.0,262.0,0.8,13.5,306.0,298.73,237.42
2016,10,30,11,30,75.0,267.0,0.8,13.0,312.0,300.16,238.67
2016,10,30,11,45,37.5,206.0,0.8,13.0,228.5,216.47,172.3
2016,10,30,12,0,0.0,145.0,0.8,13.0,145.0,135.11,106.68
2016,10,30,12,15,3.5,168.0,0.8,13.0,170.5,157.89,125.53
2016,10,30,12,30,7.0,191.0,0.8,13.0,196.0,180.01,143.36
2016,10,30,12,45,12.0,200.0,0.8,13.0,208.0,189.38,150.85
2016,10,30,13,0,17.0,209.0,0.8,13.0,220.0,198.05,157.79
2016,10,30,13,15,379.5,165.5,0.8,13.0,371.0,286.33,222.95
2016,10,30,13,30,742.0,122.0,0.8,13.0,522.0,347.89,260.51
2016,10,30,13,45,594.5,149.0,0.8,13.0,459.0,294.66,217.88
2016,10,30,14,0,447.0,176.0,0.8,13.0,396.0,250.63,184.78
2016,10,30,14,15,530.0,143.0,0.75,13.0,387.0,214.94,150.77
2016,10,30,14,30,613.0,110.0,0.7,13.0,378.0,171.01,110.4
2016,10,30,14,45,306.5,59.5,0.7,13.0,193.5,69.3,40.78
2016,10,30,15,0,0.0,9.0,0.7,13.0,9.0,8.34,1.56
2016,10,30,15,15,0.0,8.0,0.65,13.0,8.0,7.41,1.07
2016,10,30,15,30,0.0,7.0,0.6,13.0,7.0,6.48,0.23
2016,10,30,15,45,0.0,5.5,0.6,13.0,5.5,5.09,0.0
2016,10,30,16,0,0.0,4.0,0.6,13.0,4.0,3.7,0.0
2016,10,30,16,15,0.0,3.0,0.6,12.5,3.0,2.77,0.0
2016,10,30,16,30,0.0,2.0,0.6,12.0,2.0,1.85,0.0
2016,10,30,16,45,0.0,1.0,0.6,12.0,1.0,0.92,0.0
2016,10,30,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
