Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,1.0,0.4,9.5,1.0,0.95,0.0
2016,10,31,7,0,0.0,2.0,0.4,10.0,2.0,1.85,0.0
2016,10,31,7,15,0.0,5.0,0.4,10.0,5.0,4.62,0.0
2016,10,31,7,30,0.0,8.0,0.4,10.0,8.0,7.4,0.67
2016,10,31,7,45,0.0,11.5,0.4,10.5,11.5,10.65,3.58
2016,10,31,8,0,0.0,15.0,0.4,11.0,15.0,13.89,6.46
2016,10,31,8,15,0.0,18.5,0.4,11.0,18.5,17.15,9.34
2016,10,31,8,30,0.0,22.0,0.4,11.0,22.0,20.4,12.18
2016,10,31,8,45,0.0,25.5,0.4,11.0,25.5,23.65,15.0
2016,10,31,9,0,0.0,29.0,0.4,11.0,29.0,26.91,17.79
2016,10,31,9,15,0.0,64.0,0.4,11.0,64.0,59.53,45.8
2016,10,31,9,30,0.0,99.0,0.4,11.0,99.0,93.15,74.09
2016,10,31,9,45,1.5,130.5,0.45,11.5,131.5,125.14,100.39
2016,10,31,10,0,3.0,162.0,0.5,12.0,164.0,157.13,126.2
2016,10,31,10,15,52.0,203.5,0.5,12.0,232.5,237.1,191.43
2016,10,31,10,30,101.0,245.0,0.5,12.0,301.0,309.74,248.57
2016,10,31,10,45,50.5,140.0,0.55,12.0,168.0,167.35,134.26
2016,10,31,11,0,0.0,35.0,0.6,12.0,35.0,32.54,22.02
2016,10,31,11,15,0.0,55.0,0.6,12.0,55.0,51.18,37.92
2016,10,31,11,30,0.0,75.0,0.6,12.0,75.0,69.86,53.57
2016,10,31,11,45,0.0,92.5,0.6,12.5,92.5,86.22,67.04
2016,10,31,12,0,0.0,110.0,0.6,13.0,110.0,102.52,80.34
2016,10,31,12,15,0.0,73.0,0.6,13.0,73.0,67.99,51.68
2016,10,31,12,30,0.0,36.0,0.6,13.0,36.0,33.48,22.78
2016,10,31,12,45,0.0,80.0,0.65,13.0,80.0,74.52,57.35
2016,10,31,13,0,0.0,124.0,0.7,13.0,124.0,114.93,90.83
2016,10,31,13,15,0.0,67.0,0.7,13.0,67.0,62.37,47.13
2016,10,31,13,30,0.0,10.0,0.7,13.0,10.0,9.28,2.28
2016,10,31,13,45,0.0,15.0,0.7,13.0,15.0,13.93,6.29
2016,10,31,14,0,0.0,20.0,0.7,13.0,20.0,18.57,10.29
2016,10,31,14,15,0.0,27.5,0.7,12.5,27.5,25.53,16.34
2016,10,31,14,30,0.0,35.0,0.7,12.0,35.0,32.5,22.41
2016,10,31,14,45,0.0,20.0,0.7,12.0,20.0,18.55,10.43
2016,10,31,15,0,0.0,5.0,0.7,12.0,5.0,4.63,0.0
2016,10,31,15,15,0.0,4.5,0.65,12.0,4.5,4.17,0.0
2016,10,31,15,30,0.0,4.0,0.6,12.0,4.0,3.7,0.0
2016,10,31,15,45,0.0,3.0,0.6,12.0,3.0,2.78,0.0
2016,10,31,16,0,0.0,2.0,0.6,12.0,2.0,1.85,0.0
2016,10,31,16,15,0.0,1.5,0.6,12.0,1.5,1.39,0.0
2016,10,31,16,30,0.0,1.0,0.6,12.0,1.0,0.92,0.0
2016,10,31,16,45,0.0,0.5,0.6,12.0,0.5,0.46,0.0
2016,10,31,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.5,0.4,8.5,14.5,13.82,0.0
2016,11,1,7,0,0.0,29.0,0.4,9.0,29.0,38.32,0.0
2016,11,1,7,15,228.0,35.0,0.35,9.5,67.0,176.72,132.33
2016,11,1,7,30,456.0,41.0,0.3,10.0,105.0,302.88,242.44
2016,11,1,7,45,539.5,47.0,0.3,10.5,150.0,366.1,296.37
2016,11,1,8,0,623.0,53.0,0.3,11.0,195.0,432.12,350.46
2016,11,1,8,15,670.5,57.5,0.3,11.0,239.5,474.04,384.54
2016,11,1,8,30,718.0,62.0,0.3,11.0,284.0,519.97,420.31
2016,11,1,8,45,755.0,64.0,0.3,11.5,326.0,555.78,446.4
2016,11,1,9,0,792.0,66.0,0.3,12.0,368.0,590.05,470.5
2016,11,1,9,15,408.5,118.0,0.25,12.0,275.0,407.91,328.51
2016,11,1,9,30,25.0,170.0,0.2,12.0,182.0,182.67,145.9
2016,11,1,9,45,163.0,189.0,0.2,12.5,270.0,307.26,248.55
2016,11,1,10,0,301.0,208.0,0.2,13.0,358.0,423.28,337.12
2016,11,1,10,15,237.5,227.0,0.15,13.5,349.0,389.96,308.0
2016,11,1,10,30,174.0,246.0,0.1,14.0,340.0,364.44,286.45
2016,11,1,10,45,527.5,166.0,0.1,14.5,464.0,513.8,401.76
2016,11,1,11,0,881.0,86.0,0.1,15.0,588.0,639.54,491.65
2016,11,1,11,15,884.5,86.5,0.1,15.0,598.5,625.78,478.63
2016,11,1,11,30,888.0,87.0,0.1,15.0,609.0,609.05,465.4
2016,11,1,11,45,886.0,88.0,0.1,15.5,611.0,586.84,447.21
2016,11,1,12,0,884.0,89.0,0.1,16.0,613.0,562.04,426.93
2016,11,1,12,15,580.5,174.5,0.05,16.0,517.5,460.58,350.72
2016,11,1,12,30,277.0,260.0,0.0,16.0,422.0,371.88,284.44
2016,11,1,12,45,579.0,171.0,0.0,16.0,500.0,411.16,312.32
2016,11,1,13,0,881.0,82.0,0.0,16.0,578.0,431.15,321.21
2016,11,1,13,15,873.0,81.0,0.0,16.0,558.0,391.23,286.99
2016,11,1,13,30,865.0,80.0,0.0,16.0,538.0,346.79,249.23
2016,11,1,13,45,849.0,79.5,0.05,16.0,510.0,302.34,211.03
2016,11,1,14,0,833.0,79.0,0.1,16.0,482.0,257.78,172.54
2016,11,1,14,15,815.0,76.5,0.05,15.5,449.0,211.25,133.16
2016,11,1,14,30,797.0,74.0,0.0,15.0,416.0,165.34,96.24
2016,11,1,14,45,769.5,72.0,0.0,15.0,377.0,119.89,64.42
2016,11,1,15,0,742.0,70.0,0.0,15.0,338.0,76.48,42.77
2016,11,1,15,15,705.5,66.0,0.0,14.5,296.0,49.23,38.43
2016,11,1,15,30,669.0,62.0,0.0,14.0,254.0,43.32,33.36
2016,11,1,15,45,617.5,56.0,0.05,14.0,210.0,40.26,30.56
2016,11,1,16,0,566.0,50.0,0.1,14.0,166.0,37.15,27.57
2016,11,1,16,15,478.5,42.5,0.05,13.5,123.0,32.59,23.22
2016,11,1,16,30,391.0,35.0,0.0,13.0,80.0,27.95,18.4
2016,11,1,16,45,238.0,23.0,0.0,12.5,46.5,18.69,5.5
2016,11,1,17,0,85.0,11.0,0.0,12.0,13.0,10.48,0.0
2016,11,1,17,15,42.5,5.5,0.0,11.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.0,0.7,8.0,13.0,12.39,0.0
2016,11,2,7,0,0.0,26.0,0.7,8.0,26.0,32.96,0.0
2016,11,2,7,15,234.5,32.0,0.6,8.5,64.0,174.75,129.3
2016,11,2,7,30,469.0,38.0,0.5,9.0,102.0,304.18,244.36
2016,11,2,7,45,543.5,45.0,0.4,10.0,146.0,363.64,295.05
2016,11,2,8,0,618.0,52.0,0.3,11.0,190.0,425.63,345.08
2016,11,2,8,15,460.0,83.0,0.3,11.5,198.0,380.54,309.96
2016,11,2,8,30,302.0,114.0,0.3,12.0,206.0,320.22,261.77
2016,11,2,8,45,320.5,127.0,0.3,12.5,237.0,348.66,284.5
2016,11,2,9,0,339.0,140.0,0.3,13.0,268.0,376.53,305.27
2016,11,2,9,15,357.0,152.5,0.3,13.5,299.0,402.64,324.15
2016,11,2,9,30,375.0,165.0,0.3,14.0,330.0,427.66,341.77
2016,11,2,9,45,516.5,141.0,0.3,14.5,386.5,500.6,396.62
2016,11,2,10,0,658.0,117.0,0.3,15.0,443.0,568.01,445.14
2016,11,2,10,15,370.5,177.0,0.3,15.0,362.5,437.57,343.82
2016,11,2,10,30,83.0,237.0,0.3,15.0,282.0,289.26,227.36
2016,11,2,10,45,166.5,245.0,0.3,15.5,338.5,352.82,277.64
2016,11,2,11,0,250.0,253.0,0.3,16.0,395.0,412.66,321.8
2016,11,2,11,15,577.0,165.5,0.3,16.0,500.0,521.2,404.23
2016,11,2,11,30,904.0,78.0,0.3,16.0,605.0,605.5,464.95
2016,11,2,11,45,903.0,78.5,0.3,16.5,607.5,583.17,445.19
2016,11,2,12,0,902.0,79.0,0.3,17.0,610.0,558.17,424.65
2016,11,2,12,15,900.5,79.0,0.25,17.0,605.0,529.85,401.62
2016,11,2,12,30,899.0,79.0,0.2,17.0,600.0,499.13,376.37
2016,11,2,12,45,895.5,77.5,0.2,17.0,587.5,463.86,347.66
2016,11,2,13,0,892.0,76.0,0.2,17.0,575.0,426.63,316.74
2016,11,2,13,15,884.5,75.0,0.2,17.0,555.0,386.63,282.95
2016,11,2,13,30,877.0,74.0,0.2,17.0,535.0,345.32,247.35
2016,11,2,13,45,864.0,73.0,0.2,17.0,508.0,301.37,209.25
2016,11,2,14,0,851.0,72.0,0.2,17.0,481.0,252.77,167.35
2016,11,2,14,15,834.5,70.0,0.15,16.5,448.0,206.31,127.99
2016,11,2,14,30,818.0,68.0,0.1,16.0,415.0,160.27,91.07
2016,11,2,14,45,792.5,65.5,0.1,16.0,376.5,113.71,58.82
2016,11,2,15,0,767.0,63.0,0.1,16.0,338.0,68.94,37.14
2016,11,2,15,15,732.5,59.5,0.15,15.5,296.0,43.93,33.61
2016,11,2,15,30,698.0,56.0,0.2,15.0,254.0,42.55,32.5
2016,11,2,15,45,643.5,51.5,0.25,15.0,209.5,40.29,30.4
2016,11,2,16,0,589.0,47.0,0.3,15.0,165.0,34.78,25.3
2016,11,2,16,15,503.5,39.5,0.45,14.0,121.5,30.11,20.89
2016,11,2,16,30,418.0,32.0,0.6,13.0,78.0,25.32,15.96
2016,11,2,16,45,265.0,21.0,0.75,12.5,45.0,16.93,3.12
2016,11,2,17,0,112.0,10.0,0.9,12.0,12.0,9.53,0.0
2016,11,2,17,15,56.0,5.0,0.9,11.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.5,0.85,11.0,10.5,10.01,0.0
2016,11,3,7,0,0.0,21.0,0.8,11.0,21.0,20.02,0.0
2016,11,3,7,15,165.0,31.0,0.65,11.5,53.0,140.65,100.11
2016,11,3,7,30,330.0,41.0,0.5,12.0,85.0,236.81,188.27
2016,11,3,7,45,381.0,53.5,0.4,12.5,123.0,286.06,231.23
2016,11,3,8,0,432.0,66.0,0.3,13.0,161.0,337.03,273.49
2016,11,3,8,15,468.0,76.0,0.25,13.5,199.5,377.83,306.14
2016,11,3,8,30,504.0,86.0,0.2,14.0,238.0,418.42,337.2
2016,11,3,8,45,532.5,93.0,0.15,15.0,273.5,450.63,360.05
2016,11,3,9,0,561.0,100.0,0.1,16.0,309.0,481.64,381.13
2016,11,3,9,15,611.0,99.0,0.05,16.5,348.0,515.94,405.01
2016,11,3,9,30,661.0,98.0,0.0,17.0,387.0,548.72,427.19
2016,11,3,9,45,745.5,88.0,0.0,17.5,435.5,589.57,455.28
2016,11,3,10,0,830.0,78.0,0.0,18.0,484.0,630.78,482.68
2016,11,3,10,15,841.5,79.5,0.0,18.5,509.0,635.06,483.16
2016,11,3,10,30,853.0,81.0,0.0,19.0,534.0,636.31,481.97
2016,11,3,10,45,707.0,127.0,0.0,20.0,511.0,584.71,441.3
2016,11,3,11,0,561.0,173.0,0.0,21.0,488.0,526.54,396.78
2016,11,3,11,15,719.5,128.0,0.0,21.0,539.5,565.77,425.59
2016,11,3,11,30,878.0,83.0,0.0,21.0,591.0,592.13,443.38
2016,11,3,11,45,880.5,82.5,0.0,21.5,594.5,571.27,425.88
2016,11,3,12,0,883.0,82.0,0.0,22.0,598.0,547.67,406.79
2016,11,3,12,15,881.5,82.0,0.0,21.5,593.0,519.9,385.9
2016,11,3,12,30,880.0,82.0,0.0,21.0,588.0,489.77,362.73
2016,11,3,12,45,874.5,81.5,0.0,21.0,575.5,455.24,335.05
2016,11,3,13,0,869.0,81.0,0.0,21.0,563.0,418.91,305.35
2016,11,3,13,15,704.0,122.5,0.0,21.0,504.0,357.62,259.06
2016,11,3,13,30,539.0,164.0,0.0,21.0,445.0,309.52,223.5
2016,11,3,13,45,551.0,151.5,0.0,21.5,426.0,275.34,194.33
2016,11,3,14,0,563.0,139.0,0.0,22.0,407.0,239.45,163.48
2016,11,3,14,15,565.0,127.5,0.0,21.5,380.5,201.48,132.31
2016,11,3,14,30,567.0,116.0,0.0,21.0,354.0,161.88,101.19
2016,11,3,14,45,487.5,117.0,0.05,21.0,308.5,125.03,78.5
2016,11,3,15,0,408.0,118.0,0.1,21.0,263.0,95.53,65.8
2016,11,3,15,15,384.0,107.0,0.15,20.0,229.5,76.21,60.77
2016,11,3,15,30,360.0,96.0,0.2,19.0,196.0,69.7,55.47
2016,11,3,15,45,329.5,81.5,0.25,18.5,161.0,60.24,47.25
2016,11,3,16,0,299.0,67.0,0.3,18.0,126.0,50.44,38.52
2016,11,3,16,15,252.5,52.0,0.25,17.5,92.5,39.83,28.89
2016,11,3,16,30,206.0,37.0,0.2,17.0,59.0,28.82,18.45
2016,11,3,16,45,103.0,18.5,0.2,16.5,29.5,14.48,0.37
2016,11,3,17,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,7.5,0.4,9.5,11.5,7.15,0.0
2016,11,4,7,0,201.0,15.0,0.4,10.0,23.0,99.88,0.0
2016,11,4,7,15,339.0,25.0,0.4,11.0,60.0,211.67,147.37
2016,11,4,7,30,477.0,35.0,0.4,12.0,97.0,300.94,236.83
2016,11,4,7,45,555.0,41.5,0.4,13.0,141.0,361.0,288.76
2016,11,4,8,0,633.0,48.0,0.4,14.0,185.0,419.99,337.07
2016,11,4,8,15,681.0,53.0,0.35,14.5,229.5,466.6,373.79
2016,11,4,8,30,729.0,58.0,0.3,15.0,274.0,512.93,408.5
2016,11,4,8,45,444.5,106.0,0.25,15.5,243.5,406.48,324.67
2016,11,4,9,0,160.0,154.0,0.2,16.0,213.0,271.17,216.69
2016,11,4,9,15,498.5,111.5,0.15,16.5,322.0,451.91,359.9
2016,11,4,9,30,837.0,69.0,0.1,17.0,431.0,622.31,483.13
2016,11,4,9,45,852.0,71.0,0.1,17.5,462.5,635.27,488.06
2016,11,4,10,0,867.0,73.0,0.1,18.0,494.0,641.74,490.66
2016,11,4,10,15,877.5,74.5,0.1,18.0,519.5,645.62,492.23
2016,11,4,10,30,888.0,76.0,0.1,18.0,545.0,646.42,491.59
2016,11,4,10,45,894.0,77.5,0.1,18.5,563.0,641.26,485.83
2016,11,4,11,0,900.0,79.0,0.1,19.0,581.0,632.98,477.87
2016,11,4,11,15,904.0,79.5,0.1,19.0,591.5,619.34,467.02
2016,11,4,11,30,908.0,80.0,0.1,19.0,602.0,602.67,453.92
2016,11,4,11,45,908.0,80.5,0.1,19.5,604.5,580.84,436.12
2016,11,4,12,0,908.0,81.0,0.1,20.0,607.0,556.27,416.14
2016,11,4,12,15,906.0,81.0,0.1,20.0,602.0,527.6,393.65
2016,11,4,12,30,904.0,81.0,0.1,20.0,597.0,496.54,368.91
2016,11,4,12,45,901.0,79.5,0.1,20.0,584.5,461.39,340.57
2016,11,4,13,0,898.0,78.0,0.1,20.0,572.0,424.24,310.01
2016,11,4,13,15,890.0,77.0,0.1,20.0,552.0,383.96,276.38
2016,11,4,13,30,882.0,76.0,0.1,20.0,532.0,342.38,241.0
2016,11,4,13,45,868.5,74.5,0.1,20.0,504.5,297.81,202.93
2016,11,4,14,0,855.0,73.0,0.1,20.0,477.0,248.7,161.27
2016,11,4,14,15,838.0,71.0,0.1,20.0,443.5,202.18,122.48
2016,11,4,14,30,821.0,69.0,0.1,20.0,410.0,156.12,86.45
2016,11,4,14,45,795.0,66.5,0.1,20.0,371.5,109.65,55.66
2016,11,4,15,0,769.0,64.0,0.1,20.0,333.0,65.02,35.98
2016,11,4,15,15,733.0,60.0,0.15,19.5,290.5,44.7,33.71
2016,11,4,15,30,697.0,56.0,0.2,19.0,248.0,42.9,32.23
2016,11,4,15,45,642.5,51.0,0.25,18.5,203.5,40.19,29.81
2016,11,4,16,0,588.0,46.0,0.3,18.0,159.0,34.26,24.44
2016,11,4,16,15,498.0,38.5,0.3,17.5,116.0,29.54,19.99
2016,11,4,16,30,408.0,31.0,0.3,17.0,73.0,24.72,14.88
2016,11,4,16,45,204.0,15.5,0.35,16.5,36.5,12.01,0.0
2016,11,4,17,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,11.0,20.0,19.06,0.0
2016,11,5,7,15,222.5,27.5,0.25,11.5,55.5,158.28,105.85
2016,11,5,7,30,445.0,35.0,0.2,12.0,91.0,283.55,222.27
2016,11,5,7,45,517.0,42.5,0.2,12.5,133.0,340.57,271.97
2016,11,5,8,0,589.0,50.0,0.2,13.0,175.0,400.16,321.29
2016,11,5,8,15,637.5,55.0,0.15,13.0,218.0,445.15,357.61
2016,11,5,8,30,686.0,60.0,0.1,13.0,261.0,487.18,390.27
2016,11,5,8,45,502.0,98.5,0.05,13.5,257.0,430.33,344.66
2016,11,5,9,0,318.0,137.0,0.0,14.0,253.0,356.41,285.88
2016,11,5,9,15,348.5,147.5,0.0,14.5,287.0,387.53,309.89
2016,11,5,9,30,379.0,158.0,0.0,15.0,321.0,427.25,338.49
2016,11,5,9,45,434.0,159.5,0.05,15.5,358.5,462.09,363.45
2016,11,5,10,0,489.0,161.0,0.1,16.0,396.0,495.56,387.04
2016,11,5,10,15,444.5,181.5,0.1,16.0,403.5,484.29,376.79
2016,11,5,10,30,400.0,202.0,0.1,16.0,411.0,463.87,360.54
2016,11,5,10,45,448.0,197.0,0.1,16.5,439.0,487.92,377.28
2016,11,5,11,0,496.0,192.0,0.1,17.0,467.0,502.09,386.11
2016,11,5,11,15,447.0,209.5,0.1,17.0,460.5,478.74,367.45
2016,11,5,11,30,398.0,227.0,0.1,17.0,454.0,450.59,345.83
2016,11,5,11,45,467.5,207.5,0.1,17.0,475.5,460.85,353.13
2016,11,5,12,0,537.0,188.0,0.1,17.0,497.0,462.19,353.06
2016,11,5,12,15,504.5,197.5,0.1,17.0,486.0,435.93,332.19
2016,11,5,12,30,472.0,207.0,0.1,17.0,475.0,409.87,311.62
2016,11,5,12,45,661.0,143.5,0.15,17.0,509.5,413.43,311.88
2016,11,5,13,0,850.0,80.0,0.2,17.0,544.0,404.45,300.39
2016,11,5,13,15,841.5,79.0,0.2,17.0,524.5,363.15,265.29
2016,11,5,13,30,833.0,78.0,0.2,17.0,505.0,322.98,230.57
2016,11,5,13,45,691.5,109.0,0.2,17.0,451.0,272.18,191.11
2016,11,5,14,0,550.0,140.0,0.2,17.0,397.0,233.63,162.74
2016,11,5,14,15,454.0,147.0,0.2,16.5,349.0,193.99,133.83
2016,11,5,14,30,358.0,154.0,0.2,16.0,301.0,166.36,116.28
2016,11,5,14,45,345.0,141.0,0.25,16.0,272.0,134.42,93.87
2016,11,5,15,0,332.0,128.0,0.3,16.0,243.0,103.59,76.53
2016,11,5,15,15,319.0,112.5,0.25,15.5,211.5,85.2,69.76
2016,11,5,15,30,306.0,97.0,0.2,15.0,180.0,70.68,57.2
2016,11,5,15,45,275.5,82.0,0.2,14.5,146.5,60.81,48.51
2016,11,5,16,0,245.0,67.0,0.2,14.0,113.0,50.59,39.25
2016,11,5,16,15,201.0,51.0,0.2,14.0,82.0,39.16,28.65
2016,11,5,16,30,157.0,35.0,0.2,14.0,51.0,27.3,17.08
2016,11,5,16,45,78.5,17.5,0.25,14.0,25.5,13.74,0.0
2016,11,5,17,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.3,11.0,6.5,0.0,0.0
2016,11,6,7,0,0.0,13.0,0.3,11.0,13.0,12.39,0.0
2016,11,6,7,15,72.0,28.0,0.25,11.0,36.5,80.27,49.22
2016,11,6,7,30,144.0,43.0,0.2,11.0,60.0,136.02,106.41
2016,11,6,7,45,169.5,60.5,0.2,11.5,89.0,172.28,138.95
2016,11,6,8,0,195.0,78.0,0.2,12.0,118.0,208.89,170.47
2016,11,6,8,15,211.0,95.0,0.2,12.0,147.5,239.79,196.63
2016,11,6,8,30,227.0,112.0,0.2,12.0,177.0,270.43,221.78
2016,11,6,8,45,237.0,128.0,0.25,12.5,205.0,295.82,241.76
2016,11,6,9,0,247.0,144.0,0.3,13.0,233.0,320.46,260.65
2016,11,6,9,15,300.5,152.5,0.3,13.0,272.0,362.39,293.46
2016,11,6,9,30,354.0,161.0,0.3,13.0,311.0,404.28,325.38
2016,11,6,9,45,419.0,160.5,0.3,13.5,351.0,451.95,360.46
2016,11,6,10,0,484.0,160.0,0.3,14.0,391.0,489.36,387.12
2016,11,6,10,15,676.5,115.5,0.3,14.0,456.5,562.31,441.86
2016,11,6,10,30,869.0,71.0,0.3,14.0,522.0,622.11,485.22
2016,11,6,10,45,674.5,133.5,0.3,14.0,491.0,563.06,438.15
2016,11,6,11,0,480.0,196.0,0.3,14.0,460.0,494.57,385.51
2016,11,6,11,15,402.0,218.5,0.3,14.0,442.5,454.35,354.9
2016,11,6,11,30,324.0,241.0,0.3,14.0,425.0,421.28,329.02
2016,11,6,11,45,612.5,156.5,0.3,14.5,505.5,490.64,381.34
2016,11,6,12,0,901.0,72.0,0.3,15.0,586.0,536.96,413.03
2016,11,6,12,15,621.0,154.0,0.3,15.0,507.0,451.87,347.26
2016,11,6,12,30,341.0,236.0,0.3,15.0,428.0,373.72,288.29
2016,11,6,12,45,292.0,238.5,0.3,15.0,400.5,339.94,262.51
2016,11,6,13,0,243.0,241.0,0.3,15.0,373.0,309.0,238.5
2016,11,6,13,15,229.0,233.5,0.3,14.5,354.0,284.93,219.73
2016,11,6,13,30,215.0,226.0,0.3,14.0,335.0,261.52,201.26
2016,11,6,13,45,303.0,200.0,0.3,14.0,345.0,248.01,186.98
2016,11,6,14,0,391.0,174.0,0.3,14.0,355.0,225.86,164.7
2016,11,6,14,15,249.0,174.0,0.25,13.5,286.5,183.11,135.45
2016,11,6,14,30,107.0,174.0,0.2,13.0,218.0,154.12,118.68
2016,11,6,14,45,103.0,158.0,0.2,13.0,197.0,132.95,102.69
2016,11,6,15,0,99.0,142.0,0.2,13.0,176.0,112.25,88.24
2016,11,6,15,15,93.5,124.0,0.15,12.5,153.0,96.79,80.69
2016,11,6,15,30,88.0,106.0,0.1,12.0,130.0,83.97,69.55
2016,11,6,15,45,78.5,88.0,0.1,12.0,106.5,70.76,57.72
2016,11,6,16,0,69.0,70.0,0.1,12.0,83.0,57.18,45.34
2016,11,6,16,15,52.0,51.5,0.1,11.5,60.0,42.89,32.16
2016,11,6,16,30,35.0,33.0,0.1,11.0,37.0,28.2,17.85
2016,11,6,16,45,17.5,16.5,0.15,11.0,18.5,15.12,0.0
2016,11,6,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,0.7,11.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,0.7,11.0,9.0,8.58,0.0
2016,11,7,7,15,27.0,25.0,0.6,11.5,28.5,47.1,24.7
2016,11,7,7,30,54.0,41.0,0.5,12.0,48.0,81.38,61.46
2016,11,7,7,45,68.0,59.5,0.4,12.5,71.5,110.75,87.76
2016,11,7,8,0,82.0,78.0,0.3,13.0,95.0,139.76,112.84
2016,11,7,8,15,92.0,96.0,0.25,13.5,119.0,165.76,134.72
2016,11,7,8,30,102.0,114.0,0.2,14.0,143.0,191.56,155.77
2016,11,7,8,45,107.5,131.5,0.2,14.5,166.0,213.8,173.38
2016,11,7,9,0,113.0,149.0,0.2,15.0,189.0,235.6,190.2
2016,11,7,9,15,141.5,164.5,0.2,15.5,220.5,268.64,215.88
2016,11,7,9,30,170.0,180.0,0.2,16.0,252.0,301.5,240.76
2016,11,7,9,45,250.5,184.5,0.2,16.5,299.0,362.52,287.37
2016,11,7,10,0,331.0,189.0,0.2,17.0,346.0,414.39,325.59
2016,11,7,10,15,373.0,191.5,0.2,17.0,377.0,438.8,342.93
2016,11,7,10,30,415.0,194.0,0.2,17.0,408.0,469.01,364.39
2016,11,7,10,45,410.5,203.0,0.2,17.5,420.5,467.63,361.36
2016,11,7,11,0,406.0,212.0,0.2,18.0,433.0,458.72,353.31
2016,11,7,11,15,374.5,223.5,0.2,18.0,430.5,441.98,339.94
2016,11,7,11,30,343.0,235.0,0.2,18.0,428.0,424.79,326.32
2016,11,7,11,45,390.0,225.5,0.2,18.5,445.5,429.22,328.56
2016,11,7,12,0,437.0,216.0,0.2,19.0,463.0,433.61,330.12
2016,11,7,12,15,310.5,236.5,0.2,19.0,411.0,372.87,284.12
2016,11,7,12,30,184.0,257.0,0.2,19.0,359.0,319.72,244.36
2016,11,7,12,45,156.0,251.0,0.2,19.0,336.5,293.06,224.29
2016,11,7,13,0,128.0,245.0,0.2,19.0,314.0,268.06,205.27
2016,11,7,13,15,197.5,231.0,0.2,18.5,333.0,271.31,206.54
2016,11,7,13,30,267.0,217.0,0.2,18.0,352.0,267.09,200.96
2016,11,7,13,45,252.0,206.5,0.2,17.5,328.5,239.19,178.85
2016,11,7,14,0,237.0,196.0,0.2,17.0,305.0,212.31,157.73
2016,11,7,14,15,358.0,162.5,0.2,16.5,313.5,191.22,135.72
2016,11,7,14,30,479.0,129.0,0.2,16.0,322.0,154.47,101.74
2016,11,7,14,45,465.5,118.0,0.2,16.0,291.0,118.14,76.98
2016,11,7,15,0,452.0,107.0,0.2,16.0,260.0,82.88,59.44
2016,11,7,15,15,433.0,94.5,0.2,15.5,226.0,67.72,54.54
2016,11,7,15,30,414.0,82.0,0.2,15.0,192.0,59.81,47.69
2016,11,7,15,45,374.0,70.0,0.25,15.0,155.5,51.97,40.61
2016,11,7,16,0,334.0,58.0,0.3,15.0,119.0,43.85,33.12
2016,11,7,16,15,274.5,44.5,0.3,14.5,85.5,34.21,24.17
2016,11,7,16,30,215.0,31.0,0.3,14.0,52.0,24.22,14.08
2016,11,7,16,45,107.5,15.5,0.35,14.0,26.0,12.19,0.0
2016,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,45,46.5,5.5,0.7,12.0,6.5,0.0,0.0
2016,11,8,7,0,93.0,11.0,0.7,12.0,13.0,48.77,0.0
2016,11,8,7,15,228.5,23.5,0.6,12.5,45.5,150.24,81.54
2016,11,8,7,30,364.0,36.0,0.5,13.0,78.0,240.82,186.39
2016,11,8,7,45,447.0,45.0,0.4,13.5,119.0,302.18,240.71
2016,11,8,8,0,530.0,54.0,0.3,14.0,160.0,366.77,293.95
2016,11,8,8,15,466.5,74.0,0.25,14.5,183.5,364.77,293.29
2016,11,8,8,30,403.0,94.0,0.2,15.0,207.0,357.07,287.33
2016,11,8,8,45,436.5,101.0,0.15,16.0,241.0,388.99,311.33
2016,11,8,9,0,470.0,108.0,0.1,17.0,275.0,420.49,333.63
2016,11,8,9,15,374.0,138.0,0.1,17.0,279.5,397.93,314.66
2016,11,8,9,30,278.0,168.0,0.1,17.0,284.0,362.75,286.51
2016,11,8,9,45,395.5,159.0,0.1,17.5,337.0,432.37,339.4
2016,11,8,10,0,513.0,150.0,0.1,18.0,390.0,492.85,382.92
2016,11,8,10,15,681.5,115.0,0.1,18.0,452.0,559.53,431.25
2016,11,8,10,30,850.0,80.0,0.1,18.0,514.0,616.53,471.33
2016,11,8,10,45,733.5,113.5,0.1,18.5,497.5,572.49,436.21
2016,11,8,11,0,617.0,147.0,0.1,19.0,481.0,525.58,400.33
2016,11,8,11,15,734.0,119.5,0.1,19.0,523.5,551.45,419.08
2016,11,8,11,30,851.0,92.0,0.1,19.0,566.0,570.88,431.68
2016,11,8,11,45,836.5,98.0,0.1,19.0,566.0,547.64,412.99
2016,11,8,12,0,822.0,104.0,0.1,19.0,566.0,522.38,393.12
2016,11,8,12,15,820.5,103.5,0.1,19.0,561.5,495.24,371.59
2016,11,8,12,30,819.0,103.0,0.1,19.0,557.0,465.95,347.97
2016,11,8,12,45,833.5,95.5,0.1,19.0,548.5,434.58,322.12
2016,11,8,13,0,848.0,88.0,0.1,19.0,540.0,400.32,293.29
2016,11,8,13,15,839.5,86.5,0.1,19.0,520.5,361.02,260.2
2016,11,8,13,30,831.0,85.0,0.1,19.0,501.0,320.64,225.63
2016,11,8,13,45,804.0,87.0,0.1,19.0,472.5,277.86,189.35
2016,11,8,14,0,777.0,89.0,0.1,19.0,444.0,235.99,154.04
2016,11,8,14,15,757.5,86.0,0.1,18.5,411.5,192.13,118.26
2016,11,8,14,30,738.0,83.0,0.1,18.0,379.0,144.8,82.24
2016,11,8,14,45,696.0,82.0,0.1,18.0,339.5,102.63,56.32
2016,11,8,15,0,654.0,81.0,0.1,18.0,300.0,63.97,42.46
2016,11,8,15,15,613.0,75.5,0.1,17.5,259.5,53.54,41.77
2016,11,8,15,30,572.0,70.0,0.1,17.0,219.0,51.24,39.82
2016,11,8,15,45,502.0,63.0,0.1,17.0,176.0,47.57,36.43
2016,11,8,16,0,432.0,56.0,0.1,17.0,133.0,43.91,32.87
2016,11,8,16,15,343.0,44.0,0.25,16.5,94.0,35.29,24.82
2016,11,8,16,30,254.0,32.0,0.4,16.0,55.0,26.34,15.32
2016,11,8,16,45,127.0,16.0,0.55,15.5,27.5,12.64,0.0
2016,11,8,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,77.5,5.0,0.95,10.0,6.5,0.0,0.0
2016,11,9,7,0,155.0,10.0,0.9,10.0,13.0,72.81,0.0
2016,11,9,7,15,306.0,20.5,0.75,10.5,47.5,179.13,86.85
2016,11,9,7,30,457.0,31.0,0.6,11.0,82.0,277.85,215.01
2016,11,9,7,45,542.0,37.5,0.45,12.0,124.5,334.3,266.58
2016,11,9,8,0,627.0,44.0,0.3,13.0,167.0,399.65,319.96
2016,11,9,8,15,313.5,65.0,0.25,13.5,126.5,265.6,215.43
2016,11,9,8,30,0.0,86.0,0.2,14.0,86.0,84.39,65.59
2016,11,9,8,45,0.0,99.5,0.2,15.0,99.5,97.34,76.79
2016,11,9,9,0,0.0,113.0,0.2,16.0,113.0,110.23,87.02
2016,11,9,9,15,0.0,125.0,0.15,16.5,125.0,121.47,95.79
2016,11,9,9,30,0.0,137.0,0.1,17.0,137.0,132.68,104.41
2016,11,9,9,45,13.5,158.5,0.1,17.5,165.0,162.13,127.85
2016,11,9,10,0,27.0,180.0,0.1,18.0,193.0,191.34,150.55
2016,11,9,10,15,54.5,201.0,0.1,18.5,228.5,235.39,184.59
2016,11,9,10,30,82.0,222.0,0.1,19.0,264.0,271.53,211.69
2016,11,9,10,45,89.0,231.5,0.1,19.5,278.0,282.16,218.75
2016,11,9,11,0,96.0,241.0,0.1,20.0,292.0,292.2,225.51
2016,11,9,11,15,504.0,157.0,0.1,20.0,435.0,452.31,347.88
2016,11,9,11,30,912.0,73.0,0.1,20.0,578.0,580.78,438.66
2016,11,9,11,45,911.5,73.5,0.1,20.5,580.0,558.93,418.74
2016,11,9,12,0,911.0,74.0,0.1,21.0,582.0,534.38,398.61
2016,11,9,12,15,908.5,74.0,0.1,21.0,577.0,505.79,375.97
2016,11,9,12,30,906.0,74.0,0.1,21.0,572.0,474.85,351.07
2016,11,9,12,45,901.0,73.0,0.1,21.0,559.5,439.72,322.53
2016,11,9,13,0,896.0,72.0,0.1,21.0,547.0,402.74,291.87
2016,11,9,13,15,888.0,71.0,0.1,21.0,527.0,363.06,258.49
2016,11,9,13,30,880.0,70.0,0.1,21.0,507.0,322.09,223.44
2016,11,9,13,45,675.5,111.0,0.1,21.5,436.0,261.31,178.77
2016,11,9,14,0,471.0,152.0,0.1,22.0,365.0,220.47,151.71
2016,11,9,14,15,643.5,108.0,0.1,22.0,376.5,186.69,117.16
2016,11,9,14,30,816.0,64.0,0.1,22.0,388.0,139.21,73.47
2016,11,9,14,45,788.5,62.0,0.15,22.5,350.0,94.04,46.0
2016,11,9,15,0,761.0,60.0,0.2,23.0,312.0,50.83,38.36
2016,11,9,15,15,724.0,56.0,0.2,22.0,270.5,42.04,31.05
2016,11,9,15,30,687.0,52.0,0.2,21.0,229.0,40.12,29.49
2016,11,9,15,45,624.5,47.5,0.25,20.0,185.5,37.74,27.4
2016,11,9,16,0,562.0,43.0,0.3,19.0,142.0,32.37,22.56
2016,11,9,16,15,466.0,35.0,0.35,18.5,100.5,27.1,17.56
2016,11,9,16,30,370.0,27.0,0.4,18.0,59.0,21.68,11.21
2016,11,9,16,45,185.0,13.5,0.45,17.5,29.5,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,0.45,12.5,17.0,15.78,1.28
2016,11,10,7,30,0.0,34.0,0.4,13.0,34.0,34.95,22.71
2016,11,10,7,45,6.5,51.5,0.35,14.0,53.0,56.72,41.95
2016,11,10,8,0,13.0,69.0,0.3,15.0,72.0,78.04,60.29
2016,11,10,8,15,20.0,86.0,0.25,15.5,91.5,105.21,83.24
2016,11,10,8,30,27.0,103.0,0.2,16.0,111.0,126.66,100.99
2016,11,10,8,45,32.0,118.5,0.2,16.5,129.0,145.01,115.82
2016,11,10,9,0,37.0,134.0,0.2,17.0,147.0,163.31,130.3
