Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,9,15,123.0,153.0,0.15,17.5,202.0,242.92,194.35
2016,11,10,9,30,209.0,172.0,0.1,18.0,257.0,314.74,249.61
2016,11,10,9,45,523.0,122.0,0.1,18.5,357.0,467.11,366.19
2016,11,10,10,0,837.0,72.0,0.1,19.0,457.0,605.39,465.15
2016,11,10,10,15,848.5,73.0,0.1,19.5,482.0,608.98,463.87
2016,11,10,10,30,860.0,74.0,0.1,20.0,507.0,606.85,460.44
2016,11,10,10,45,868.0,75.0,0.1,20.5,524.5,602.68,455.47
2016,11,10,11,0,876.0,76.0,0.1,21.0,542.0,595.47,448.27
2016,11,10,11,15,879.5,76.5,0.05,21.0,552.5,582.12,437.15
2016,11,10,11,30,883.0,77.0,0.0,21.0,563.0,565.87,424.03
2016,11,10,11,45,883.5,77.5,0.0,21.5,565.5,545.18,406.96
2016,11,10,12,0,884.0,78.0,0.0,22.0,568.0,521.83,387.75
2016,11,10,12,15,882.0,78.0,0.0,22.0,563.0,494.24,365.88
2016,11,10,12,30,880.0,78.0,0.0,22.0,558.0,464.34,341.83
2016,11,10,12,45,874.5,77.0,0.05,22.0,545.5,429.9,314.06
2016,11,10,13,0,869.0,76.0,0.1,22.0,533.0,393.7,284.36
2016,11,10,13,15,860.5,75.0,0.1,22.0,513.5,354.92,251.8
2016,11,10,13,30,852.0,74.0,0.1,22.0,494.0,311.7,215.31
2016,11,10,13,45,838.0,72.5,0.1,22.0,467.5,268.51,178.54
2016,11,10,14,0,824.0,71.0,0.1,22.0,441.0,225.07,141.75
2016,11,10,14,15,805.5,69.0,0.1,22.0,409.0,180.46,105.46
2016,11,10,14,30,787.0,67.0,0.1,22.0,377.0,136.48,72.73
2016,11,10,14,45,762.5,63.5,0.1,22.0,340.0,91.75,45.71
2016,11,10,15,0,738.0,60.0,0.1,22.0,303.0,48.73,36.72
2016,11,10,15,15,700.0,56.5,0.1,21.5,262.0,42.55,31.58
2016,11,10,15,30,662.0,53.0,0.1,21.0,221.0,41.11,30.36
2016,11,10,15,45,605.0,47.5,0.15,20.5,178.5,37.85,27.43
2016,11,10,16,0,548.0,42.0,0.2,20.0,136.0,31.62,21.78
2016,11,10,16,15,452.5,34.0,0.25,19.5,96.0,26.31,16.76
2016,11,10,16,30,357.0,26.0,0.3,19.0,56.0,20.85,10.2
2016,11,10,16,45,178.5,13.0,0.4,18.5,28.0,12.39,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,15,37.5,18.0,0.65,12.5,22.0,39.73,7.29
2016,11,11,7,30,75.0,36.0,0.5,13.0,44.0,84.79,62.29
2016,11,11,7,45,96.5,54.0,0.4,14.0,69.5,117.78,92.4
2016,11,11,8,0,118.0,72.0,0.3,15.0,95.0,150.63,120.57
2016,11,11,8,15,132.0,90.0,0.25,15.5,121.5,179.59,144.9
2016,11,11,8,30,146.0,108.0,0.2,16.0,148.0,208.36,168.31
2016,11,11,8,45,156.0,124.0,0.2,16.5,172.5,232.0,187.01
2016,11,11,9,0,166.0,140.0,0.2,17.0,197.0,255.29,204.93
2016,11,11,9,15,175.0,156.0,0.2,17.0,221.5,277.48,221.94
2016,11,11,9,30,184.0,172.0,0.2,17.0,246.0,299.01,238.13
2016,11,11,9,45,199.5,184.5,0.2,17.5,271.0,319.74,253.12
2016,11,11,10,0,215.0,197.0,0.2,18.0,296.0,339.72,267.26
2016,11,11,10,15,180.5,210.5,0.2,18.0,296.5,329.44,258.15
2016,11,11,10,30,146.0,224.0,0.2,18.0,297.0,318.61,248.95
2016,11,11,10,45,217.0,225.5,0.2,18.0,338.5,357.44,278.75
2016,11,11,11,0,288.0,227.0,0.2,18.0,380.0,399.92,310.06
2016,11,11,11,15,219.0,239.0,0.15,18.0,356.5,359.59,278.01
2016,11,11,11,30,150.0,251.0,0.1,18.0,333.0,326.46,252.15
2016,11,11,11,45,170.5,251.5,0.1,18.5,345.5,330.9,254.96
2016,11,11,12,0,191.0,252.0,0.1,19.0,358.0,333.84,256.14
2016,11,11,12,15,118.5,239.5,0.1,19.0,305.0,279.88,215.04
2016,11,11,12,30,46.0,227.0,0.1,19.0,252.0,229.22,176.72
2016,11,11,12,45,76.5,231.0,0.1,19.0,271.5,241.15,185.89
2016,11,11,13,0,107.0,235.0,0.1,19.0,291.0,250.39,192.17
2016,11,11,13,15,192.0,221.5,0.1,18.5,317.0,258.76,196.74
2016,11,11,13,30,277.0,208.0,0.1,18.0,343.0,258.99,193.98
2016,11,11,13,45,138.5,140.0,0.1,18.0,207.5,157.06,117.58
2016,11,11,14,0,0.0,72.0,0.1,18.0,72.0,67.0,50.16
2016,11,11,14,15,0.0,61.0,0.1,17.5,61.0,56.73,42.14
2016,11,11,14,30,0.0,50.0,0.1,17.0,50.0,46.46,33.76
2016,11,11,14,45,0.0,45.0,0.1,17.0,45.0,41.8,29.91
2016,11,11,15,0,0.0,40.0,0.1,17.0,40.0,37.14,27.46
2016,11,11,15,15,0.0,34.5,0.1,16.5,34.5,32.02,22.98
2016,11,11,15,30,0.0,29.0,0.1,16.0,29.0,26.9,18.44
2016,11,11,15,45,0.0,23.5,0.15,16.0,23.5,21.79,13.78
2016,11,11,16,0,0.0,18.0,0.2,16.0,18.0,16.68,9.08
2016,11,11,16,15,0.0,12.5,0.2,15.5,12.5,11.57,4.36
2016,11,11,16,30,0.0,7.0,0.2,15.0,7.0,6.48,0.0
2016,11,11,16,45,0.0,3.5,0.2,14.5,3.5,3.34,0.0
2016,11,11,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,7,15,216.0,14.0,0.55,11.5,35.5,125.58,16.88
2016,11,12,7,30,432.0,28.0,0.4,12.0,71.0,251.75,189.11
2016,11,12,7,45,523.5,34.5,0.3,12.5,113.0,315.74,249.26
2016,11,12,8,0,615.0,41.0,0.2,13.0,155.0,382.85,305.11
2016,11,12,8,15,668.0,45.0,0.2,13.5,198.0,428.91,342.92
2016,11,12,8,30,721.0,49.0,0.2,14.0,241.0,474.99,379.06
2016,11,12,8,45,392.5,92.5,0.2,15.0,199.5,347.27,278.77
2016,11,12,9,0,64.0,136.0,0.2,16.0,158.0,181.97,145.06
2016,11,12,9,15,76.5,152.5,0.2,17.5,181.5,205.91,164.35
2016,11,12,9,30,89.0,169.0,0.2,19.0,205.0,229.62,181.75
2016,11,12,9,45,66.5,176.5,0.2,20.5,204.5,221.49,173.48
2016,11,12,10,0,44.0,184.0,0.2,22.0,204.0,213.28,165.43
2016,11,12,10,15,257.5,178.0,0.15,21.5,304.5,347.85,270.8
2016,11,12,10,30,471.0,172.0,0.1,21.0,405.0,472.05,362.22
2016,11,12,10,45,684.0,122.0,0.1,21.0,473.5,541.57,411.56
2016,11,12,11,0,897.0,72.0,0.1,21.0,542.0,597.15,450.17
2016,11,12,11,15,900.5,72.5,0.1,20.5,552.5,583.6,439.22
2016,11,12,11,30,904.0,73.0,0.1,20.0,563.0,567.08,426.82
2016,11,12,11,45,903.5,73.5,0.15,20.0,565.0,545.58,410.24
2016,11,12,12,0,903.0,74.0,0.2,20.0,567.0,521.41,391.39
2016,11,12,12,15,900.5,74.0,0.2,20.0,562.0,493.25,368.77
2016,11,12,12,30,898.0,74.0,0.2,20.0,557.0,462.76,343.9
2016,11,12,12,45,891.0,74.0,0.2,20.0,544.5,428.29,315.51
2016,11,12,13,0,884.0,74.0,0.2,20.0,532.0,392.09,285.13
2016,11,12,13,15,875.0,73.0,0.2,19.5,512.0,352.78,252.22
2016,11,12,13,30,866.0,72.0,0.2,19.0,492.0,312.28,217.67
2016,11,12,13,45,658.0,112.0,0.2,19.0,421.0,252.37,173.94
2016,11,12,14,0,450.0,152.0,0.2,19.0,350.0,212.43,148.06
2016,11,12,14,15,431.0,142.5,0.2,18.5,321.5,177.61,120.77
2016,11,12,14,30,412.0,133.0,0.2,18.0,293.0,144.14,96.15
2016,11,12,14,45,573.0,97.0,0.2,18.0,295.0,101.59,61.68
2016,11,12,15,0,734.0,61.0,0.2,18.0,297.0,46.12,35.08
2016,11,12,15,15,694.0,57.0,0.2,17.5,256.0,43.26,32.77
2016,11,12,15,30,654.0,53.0,0.2,17.0,215.0,41.39,31.12
2016,11,12,15,45,590.0,48.0,0.25,16.5,172.5,35.24,25.59
2016,11,12,16,0,526.0,43.0,0.3,16.0,130.0,32.75,23.13
2016,11,12,16,15,424.0,34.5,0.35,15.5,90.5,27.01,17.58
2016,11,12,16,30,322.0,26.0,0.4,15.0,51.0,21.1,9.81
2016,11,12,16,45,161.0,13.0,0.5,14.5,25.5,12.39,0.0
2016,11,12,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,15,175.5,15.0,0.45,12.5,31.5,108.26,0.0
2016,11,13,7,30,351.0,30.0,0.4,13.0,63.0,221.66,163.99
2016,11,13,7,45,444.5,37.5,0.35,13.5,103.0,283.89,223.47
2016,11,13,8,0,538.0,45.0,0.3,14.0,143.0,350.16,279.11
2016,11,13,8,15,393.0,71.5,0.2,14.5,153.0,312.11,250.6
2016,11,13,8,30,248.0,98.0,0.1,15.0,163.0,259.91,209.51
2016,11,13,8,45,266.5,112.0,0.05,15.5,192.5,287.98,232.18
2016,11,13,9,0,285.0,126.0,0.0,16.0,222.0,315.61,253.14
2016,11,13,9,15,184.0,146.0,0.0,16.5,210.5,270.11,215.64
2016,11,13,9,30,83.0,166.0,0.0,17.0,199.0,222.49,176.48
2016,11,13,9,45,201.0,172.5,0.05,17.5,261.0,305.96,242.85
2016,11,13,10,0,319.0,179.0,0.1,18.0,323.0,389.27,305.62
2016,11,13,10,15,586.0,125.0,0.1,18.0,406.0,500.0,388.69
2016,11,13,10,30,853.0,71.0,0.1,18.0,489.0,590.23,453.53
2016,11,13,10,45,863.5,71.0,0.1,18.5,507.5,586.58,447.64
2016,11,13,11,0,874.0,71.0,0.1,19.0,526.0,579.91,440.77
2016,11,13,11,15,878.5,71.5,0.1,19.0,536.5,567.34,430.4
2016,11,13,11,30,883.0,72.0,0.1,19.0,547.0,551.85,417.8
2016,11,13,11,45,884.5,72.0,0.1,19.5,550.0,531.41,400.66
2016,11,13,12,0,886.0,72.0,0.1,20.0,553.0,508.28,381.32
2016,11,13,12,15,884.0,72.0,0.1,20.0,548.5,480.94,359.25
2016,11,13,12,30,882.0,72.0,0.1,20.0,544.0,451.29,334.97
2016,11,13,12,45,878.5,71.0,0.1,20.0,532.0,417.91,307.35
2016,11,13,13,0,875.0,70.0,0.1,20.0,520.0,382.63,277.61
2016,11,13,13,15,866.5,69.0,0.1,20.0,501.0,343.99,244.72
2016,11,13,13,30,858.0,68.0,0.1,20.0,482.0,304.14,210.32
2016,11,13,13,45,846.5,66.5,0.1,20.0,456.0,262.13,174.04
2016,11,13,14,0,835.0,65.0,0.1,20.0,430.0,219.56,137.65
2016,11,13,14,15,817.5,63.0,0.1,19.5,398.5,170.94,98.38
2016,11,13,14,30,800.0,61.0,0.1,19.0,367.0,126.89,66.07
2016,11,13,14,45,774.5,58.0,0.1,19.0,330.5,82.33,40.22
2016,11,13,15,0,749.0,55.0,0.1,19.0,294.0,40.32,29.91
2016,11,13,15,15,711.5,51.5,0.1,18.5,253.5,38.67,28.61
2016,11,13,15,30,674.0,48.0,0.1,18.0,213.0,37.05,27.19
2016,11,13,15,45,616.0,43.0,0.15,17.5,171.0,34.09,24.46
2016,11,13,16,0,558.0,38.0,0.2,17.0,129.0,31.13,21.6
2016,11,13,16,15,458.5,30.5,0.3,16.0,89.5,25.65,16.32
2016,11,13,16,30,359.0,23.0,0.4,15.0,50.0,18.36,7.37
2016,11,13,16,45,179.5,11.5,0.55,14.5,25.0,10.96,0.0
2016,11,13,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,15,214.0,13.0,1.0,10.5,33.0,118.13,0.0
2016,11,14,7,30,428.0,26.0,0.8,11.0,66.0,244.76,180.2
2016,11,14,7,45,520.0,33.0,0.6,12.0,107.5,308.45,243.8
2016,11,14,8,0,612.0,40.0,0.4,13.0,149.0,375.55,299.67
2016,11,14,8,15,665.5,44.0,0.35,13.5,191.5,421.45,337.56
2016,11,14,8,30,719.0,48.0,0.3,14.0,234.0,467.36,373.61
2016,11,14,8,45,359.5,76.5,0.25,15.0,169.5,306.39,247.18
2016,11,14,9,0,0.0,105.0,0.2,16.0,105.0,102.34,79.7
2016,11,14,9,15,14.0,128.0,0.15,16.5,134.0,133.78,106.24
2016,11,14,9,30,28.0,151.0,0.1,17.0,163.0,172.31,136.93
2016,11,14,9,45,43.0,168.5,0.05,17.5,187.5,198.34,156.97
2016,11,14,10,0,58.0,186.0,0.0,18.0,212.0,223.98,176.43
2016,11,14,10,15,55.0,194.5,0.0,18.5,220.5,228.53,179.03
2016,11,14,10,30,52.0,203.0,0.0,19.0,229.0,232.95,181.68
2016,11,14,10,45,70.5,216.0,0.05,19.5,252.0,254.37,197.74
2016,11,14,11,0,89.0,229.0,0.1,20.0,275.0,274.86,212.78
2016,11,14,11,15,89.0,233.5,0.1,20.0,280.5,275.49,212.73
2016,11,14,11,30,89.0,238.0,0.1,20.0,286.0,275.81,212.62
2016,11,14,11,45,502.0,153.0,0.1,20.0,423.5,411.31,315.42
2016,11,14,12,0,915.0,68.0,0.1,20.0,561.0,515.63,387.8
2016,11,14,12,15,913.0,68.0,0.1,20.0,556.5,487.6,363.61
2016,11,14,12,30,911.0,68.0,0.1,20.0,552.0,457.2,338.71
2016,11,14,12,45,906.0,67.5,0.1,20.0,539.5,422.89,310.33
2016,11,14,13,0,901.0,67.0,0.1,20.0,527.0,386.69,279.84
2016,11,14,13,15,892.5,66.0,0.1,19.5,507.5,347.19,246.69
2016,11,14,13,30,884.0,65.0,0.1,19.0,488.0,306.44,211.84
2016,11,14,13,45,870.5,64.0,0.1,19.0,461.5,263.45,174.65
2016,11,14,14,0,857.0,63.0,0.1,19.0,435.0,220.02,137.51
2016,11,14,14,15,838.5,61.0,0.1,18.5,403.0,174.78,100.94
2016,11,14,14,30,820.0,59.0,0.1,18.0,371.0,125.36,64.52
2016,11,14,14,45,793.0,56.5,0.15,18.0,333.5,80.31,38.89
2016,11,14,15,0,766.0,54.0,0.2,18.0,296.0,39.66,29.46
2016,11,14,15,15,728.0,50.5,0.2,17.0,255.0,37.97,28.17
2016,11,14,15,30,690.0,47.0,0.2,16.0,214.0,36.32,26.76
2016,11,14,15,45,630.5,42.5,0.25,15.5,171.5,33.77,24.38
2016,11,14,16,0,571.0,38.0,0.3,15.0,129.0,31.28,21.89
2016,11,14,16,15,469.5,30.5,0.35,14.0,89.5,25.79,16.53
2016,11,14,16,30,368.0,23.0,0.4,13.0,50.0,20.19,8.22
2016,11,14,16,45,184.0,11.5,0.45,12.5,25.0,10.96,0.0
2016,11,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,4.5,0.4,13.0,4.5,4.16,0.0
2016,11,15,7,30,0.0,9.0,0.4,13.0,9.0,8.33,0.73
2016,11,15,7,45,0.0,16.0,0.4,13.5,16.0,14.82,6.76
2016,11,15,8,0,0.0,23.0,0.4,14.0,23.0,21.33,12.5
2016,11,15,8,15,0.0,30.0,0.4,14.0,30.0,27.83,18.24
2016,11,15,8,30,0.0,37.0,0.4,14.0,37.0,34.35,23.92
2016,11,15,8,45,0.0,44.0,0.45,14.0,44.0,40.87,29.54
2016,11,15,9,0,0.0,51.0,0.5,14.0,51.0,47.39,35.09
2016,11,15,9,15,0.0,57.0,0.5,14.0,57.0,52.99,39.8
2016,11,15,9,30,0.0,63.0,0.5,14.0,63.0,58.59,44.47
2016,11,15,9,45,34.0,124.5,0.5,14.5,139.5,144.49,116.44
2016,11,15,10,0,68.0,186.0,0.5,15.0,216.0,229.95,184.95
2016,11,15,10,15,37.5,175.5,0.5,15.0,192.5,197.67,157.86
2016,11,15,10,30,7.0,165.0,0.5,15.0,169.0,161.54,128.22
2016,11,15,10,45,23.0,187.0,0.55,15.0,199.5,191.65,152.73
2016,11,15,11,0,39.0,209.0,0.6,15.0,230.0,226.08,180.03
2016,11,15,11,15,26.0,199.0,0.6,15.0,213.0,202.32,160.63
2016,11,15,11,30,13.0,189.0,0.6,15.0,196.0,184.43,146.2
2016,11,15,11,45,161.5,208.5,0.6,15.0,295.0,283.19,225.14
2016,11,15,12,0,310.0,228.0,0.6,15.0,394.0,369.19,290.1
2016,11,15,12,15,169.5,217.5,0.6,14.5,308.5,281.4,221.66
2016,11,15,12,30,29.0,207.0,0.6,14.0,223.0,203.39,161.23
2016,11,15,12,45,33.5,206.5,0.6,14.0,224.0,201.82,160.3
2016,11,15,13,0,38.0,206.0,0.6,14.0,225.0,199.71,158.49
2016,11,15,13,15,210.5,194.0,0.6,13.5,294.5,239.27,186.47
2016,11,15,13,30,383.0,182.0,0.6,13.0,364.0,263.48,199.61
2016,11,15,13,45,450.0,157.5,0.6,13.0,360.5,237.12,173.99
2016,11,15,14,0,517.0,133.0,0.6,13.0,357.0,206.15,144.4
2016,11,15,14,15,495.5,129.0,0.6,12.5,330.0,172.87,117.52
2016,11,15,14,30,474.0,125.0,0.6,12.0,303.0,140.89,93.99
2016,11,15,14,45,469.0,112.0,0.6,12.0,273.5,104.24,70.06
2016,11,15,15,0,464.0,99.0,0.6,12.0,244.0,70.69,57.95
2016,11,15,15,15,439.5,87.5,0.55,11.5,209.5,63.52,51.72
2016,11,15,15,30,415.0,76.0,0.5,11.0,175.0,56.13,45.09
2016,11,15,15,45,373.0,64.5,0.5,11.0,140.0,48.47,37.97
2016,11,15,16,0,331.0,53.0,0.5,11.0,105.0,40.55,30.45
2016,11,15,16,15,260.5,39.5,0.5,10.5,72.0,30.71,20.98
2016,11,15,16,30,190.0,26.0,0.5,10.0,39.0,20.52,7.96
2016,11,15,16,45,95.0,13.0,0.5,10.0,19.5,12.39,0.0
2016,11,15,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,13.5,0.5,6.5,30.0,93.34,0.0
2016,11,16,7,30,388.0,27.0,0.5,7.0,60.0,230.47,164.79
2016,11,16,7,45,484.5,34.5,0.5,7.5,101.0,294.53,234.93
2016,11,16,8,0,581.0,42.0,0.5,8.0,142.0,357.53,290.5
2016,11,16,8,15,638.5,47.0,0.5,8.0,184.0,405.89,332.43
2016,11,16,8,30,696.0,52.0,0.5,8.0,226.0,454.39,372.78
2016,11,16,8,45,732.5,55.5,0.5,8.5,266.5,489.19,400.25
2016,11,16,9,0,769.0,59.0,0.5,9.0,307.0,522.59,425.54
2016,11,16,9,15,794.0,61.5,0.5,9.0,343.0,546.39,443.42
2016,11,16,9,30,819.0,64.0,0.5,9.0,379.0,567.92,459.12
2016,11,16,9,45,836.0,66.0,0.5,9.5,410.0,581.6,467.69
2016,11,16,10,0,853.0,68.0,0.5,10.0,441.0,592.5,473.96
2016,11,16,10,15,864.5,69.5,0.5,10.0,466.0,593.69,473.79
2016,11,16,10,30,876.0,71.0,0.5,10.0,491.0,595.14,473.68
2016,11,16,10,45,875.0,74.5,0.5,10.5,507.0,588.5,466.52
2016,11,16,11,0,874.0,78.0,0.5,11.0,523.0,580.77,458.48
2016,11,16,11,15,498.5,158.5,0.5,11.0,413.5,439.02,348.98
2016,11,16,11,30,123.0,239.0,0.5,11.0,304.0,298.36,238.19
2016,11,16,11,45,498.5,161.5,0.5,11.0,426.0,414.81,330.86
2016,11,16,12,0,874.0,84.0,0.5,11.0,548.0,506.55,397.27
2016,11,16,12,15,872.0,83.5,0.5,11.0,543.5,478.53,372.33
2016,11,16,12,30,870.0,83.0,0.5,11.0,539.0,448.26,346.46
2016,11,16,12,45,871.5,80.0,0.5,11.5,528.0,414.84,316.9
2016,11,16,13,0,873.0,77.0,0.5,12.0,517.0,379.26,285.0
2016,11,16,13,15,864.0,76.0,0.5,11.5,497.5,340.2,250.88
2016,11,16,13,30,855.0,75.0,0.5,11.0,478.0,300.03,215.19
2016,11,16,13,45,835.0,75.0,0.5,11.0,451.0,257.29,177.14
2016,11,16,14,0,815.0,75.0,0.5,11.0,424.0,214.79,139.85
2016,11,16,14,15,795.5,72.5,0.5,11.0,392.0,170.65,102.98
2016,11,16,14,30,776.0,70.0,0.5,11.0,360.0,127.26,70.58
2016,11,16,14,45,751.0,66.0,0.5,11.0,323.5,83.3,45.22
2016,11,16,15,0,726.0,62.0,0.5,11.0,287.0,46.56,36.59
2016,11,16,15,15,684.0,58.0,0.5,10.5,246.5,44.68,35.01
2016,11,16,15,30,642.0,54.0,0.5,10.0,206.0,39.07,29.91
2016,11,16,15,45,590.0,47.0,0.5,9.5,164.5,34.88,25.98
2016,11,16,16,0,538.0,40.0,0.5,9.0,123.0,30.58,21.8
2016,11,16,16,15,428.5,31.5,0.5,8.5,84.0,24.72,15.9
2016,11,16,16,30,319.0,23.0,0.5,8.0,45.0,18.66,6.17
2016,11,16,16,45,159.5,11.5,0.5,7.5,22.5,10.96,0.0
2016,11,16,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.0,0.65,4.0,29.5,97.45,0.0
2016,11,17,7,30,418.0,24.0,0.5,5.0,59.0,231.86,162.1
2016,11,17,7,45,511.5,31.0,0.4,6.0,99.5,296.56,236.56
2016,11,17,8,0,605.0,38.0,0.3,7.0,140.0,363.14,294.31
2016,11,17,8,15,661.5,43.0,0.25,7.5,182.5,411.02,334.9
2016,11,17,8,30,718.0,48.0,0.2,8.0,225.0,459.13,373.71
2016,11,17,8,45,754.5,51.0,0.2,8.5,265.5,493.5,400.63
2016,11,17,9,0,791.0,54.0,0.2,9.0,306.0,526.48,425.39
2016,11,17,9,15,815.5,56.5,0.15,9.5,342.5,550.16,441.72
2016,11,17,9,30,840.0,59.0,0.1,10.0,379.0,567.87,453.18
2016,11,17,9,45,860.0,59.5,0.1,11.0,410.5,581.86,461.09
2016,11,17,10,0,880.0,60.0,0.1,12.0,442.0,593.15,466.69
2016,11,17,10,15,891.5,61.5,0.1,12.0,467.0,597.67,468.81
2016,11,17,10,30,903.0,63.0,0.1,12.0,492.0,599.12,468.62
2016,11,17,10,45,910.0,64.0,0.1,12.5,510.0,594.29,462.94
2016,11,17,11,0,917.0,65.0,0.1,13.0,528.0,586.33,454.92
2016,11,17,11,15,921.0,65.5,0.1,13.0,538.5,573.08,443.76
2016,11,17,11,30,925.0,66.0,0.1,13.0,549.0,556.8,430.2
2016,11,17,11,45,924.0,66.5,0.1,13.5,552.0,535.03,411.6
2016,11,17,12,0,923.0,67.0,0.1,14.0,555.0,510.56,390.73
2016,11,17,12,15,921.0,67.0,0.1,14.0,550.0,482.56,367.53
2016,11,17,12,30,919.0,67.0,0.1,14.0,545.0,452.16,341.95
2016,11,17,12,45,911.0,67.5,0.15,14.0,532.5,417.65,313.0
2016,11,17,13,0,903.0,68.0,0.2,14.0,520.0,381.42,281.99
2016,11,17,13,15,894.5,67.0,0.15,14.0,500.5,342.11,247.36
2016,11,17,13,30,886.0,66.0,0.1,14.0,481.0,301.54,211.26
2016,11,17,13,45,870.0,65.0,0.1,14.0,454.0,258.18,173.23
2016,11,17,14,0,854.0,64.0,0.1,14.0,427.0,214.58,135.56
2016,11,17,14,15,835.0,62.0,0.1,13.5,395.0,165.4,95.49
2016,11,17,14,30,816.0,60.0,0.1,13.0,363.0,120.83,63.06
2016,11,17,14,45,786.5,58.0,0.1,13.0,325.5,76.64,38.82
2016,11,17,15,0,757.0,56.0,0.1,13.0,288.0,41.62,31.9
2016,11,17,15,15,717.0,52.0,0.1,12.5,247.0,39.56,30.18
2016,11,17,15,30,677.0,48.0,0.1,12.0,206.0,37.52,28.32
2016,11,17,15,45,613.0,43.0,0.1,12.0,164.0,34.54,25.44
2016,11,17,16,0,549.0,38.0,0.1,12.0,122.0,31.61,22.44
2016,11,17,16,15,442.5,30.0,0.15,11.5,83.0,23.45,14.54
2016,11,17,16,30,336.0,22.0,0.2,11.0,44.0,17.8,4.82
2016,11,17,16,45,168.0,11.0,0.3,10.5,22.0,10.48,0.0
2016,11,17,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,12.5,0.55,4.5,27.0,87.03,0.0
2016,11,18,7,30,368.0,25.0,0.5,5.0,54.0,214.22,144.23
2016,11,18,7,45,463.5,33.5,0.5,5.5,93.5,280.26,223.65
2016,11,18,8,0,559.0,42.0,0.5,6.0,133.0,347.37,283.4
2016,11,18,8,15,619.0,47.5,0.5,6.5,175.5,391.74,322.22
2016,11,18,8,30,679.0,53.0,0.5,7.0,218.0,441.46,363.41
2016,11,18,8,45,713.5,57.5,0.5,7.5,258.0,475.87,390.88
2016,11,18,9,0,748.0,62.0,0.5,8.0,298.0,508.86,416.16
2016,11,18,9,15,774.0,65.0,0.5,8.5,334.0,533.51,434.14
2016,11,18,9,30,800.0,68.0,0.5,9.0,370.0,555.95,449.84
2016,11,18,9,45,819.5,69.5,0.55,9.5,401.0,570.4,459.65
2016,11,18,10,0,839.0,71.0,0.6,10.0,432.0,582.13,467.2
2016,11,18,10,15,850.5,72.5,0.6,10.5,456.5,586.28,468.34
2016,11,18,10,30,862.0,74.0,0.6,11.0,481.0,587.46,467.18
2016,11,18,10,45,867.5,76.0,0.6,11.5,498.0,582.7,461.48
2016,11,18,11,0,873.0,78.0,0.6,12.0,515.0,574.92,453.47
2016,11,18,11,15,877.0,78.5,0.6,12.0,525.5,561.73,442.17
2016,11,18,11,30,881.0,79.0,0.6,12.0,536.0,544.73,427.87
2016,11,18,11,45,880.5,79.5,0.65,12.5,539.0,524.01,410.18
2016,11,18,12,0,880.0,80.0,0.7,13.0,542.0,500.7,390.17
2016,11,18,12,15,878.5,80.0,0.7,13.0,537.5,473.36,366.98
2016,11,18,12,30,877.0,80.0,0.7,13.0,533.0,443.8,341.54
2016,11,18,12,45,872.5,79.0,0.7,13.0,521.5,409.95,312.21
2016,11,18,13,0,868.0,78.0,0.7,13.0,510.0,374.3,280.79
2016,11,18,13,15,858.5,77.0,0.7,13.0,490.5,335.46,246.3
2016,11,18,13,30,849.0,76.0,0.7,13.0,471.0,295.55,210.45
2016,11,18,13,45,832.5,75.0,0.7,13.0,444.5,253.18,172.74
2016,11,18,14,0,816.0,74.0,0.7,13.0,418.0,210.76,135.6
2016,11,18,14,15,794.5,71.5,0.7,13.0,386.0,166.53,99.1
2016,11,18,14,30,773.0,69.0,0.7,13.0,354.0,123.23,67.41
2016,11,18,14,45,743.0,65.5,0.7,13.0,316.5,79.87,43.44
2016,11,18,15,0,713.0,62.0,0.7,13.0,279.0,46.78,36.49
2016,11,18,15,15,668.5,58.0,0.7,12.5,238.5,44.9,34.89
2016,11,18,15,30,624.0,54.0,0.7,12.0,198.0,39.27,29.8
2016,11,18,15,45,560.5,47.0,0.7,11.5,156.5,35.05,25.86
2016,11,18,16,0,497.0,40.0,0.7,11.0,115.0,30.75,21.68
2016,11,18,16,15,385.5,31.0,0.7,10.5,77.5,24.42,15.33
2016,11,18,16,30,274.0,22.0,0.7,10.0,40.0,17.86,4.1
2016,11,18,16,45,137.0,11.0,0.7,9.5,20.0,10.48,0.0
2016,11,18,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,0.65,12.0,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,0.7,12.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,0.7,12.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,0.7,12.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,4.0,0.7,12.0,4.0,3.7,0.0
2016,11,19,9,0,0.0,5.0,0.7,12.0,5.0,4.63,0.0
2016,11,19,9,15,0.0,5.5,0.7,12.0,5.5,5.09,0.0
2016,11,19,9,30,0.0,6.0,0.7,12.0,6.0,5.56,0.0
2016,11,19,9,45,69.5,96.0,0.7,12.0,125.5,141.07,115.8
2016,11,19,10,0,139.0,186.0,0.7,12.0,245.0,278.69,227.78
2016,11,19,10,15,112.5,195.0,0.7,12.0,244.5,269.45,218.62
2016,11,19,10,30,86.0,204.0,0.7,12.0,244.0,253.5,205.17
2016,11,19,10,45,168.5,210.5,0.7,12.5,293.0,309.57,249.88
2016,11,19,11,0,251.0,217.0,0.7,13.0,342.0,362.37,290.25
2016,11,19,11,15,125.5,139.5,0.7,13.0,202.0,205.3,165.13
2016,11,19,11,30,0.0,62.0,0.7,13.0,62.0,57.69,43.19
2016,11,19,11,45,0.0,64.0,0.7,13.0,64.0,59.55,44.99
2016,11,19,12,0,0.0,66.0,0.7,13.0,66.0,61.42,46.56
2016,11,19,12,15,0.0,107.5,0.7,13.0,107.5,100.04,78.87
2016,11,19,12,30,0.0,149.0,0.7,13.0,149.0,137.98,110.11
2016,11,19,12,45,0.0,107.0,0.7,13.0,107.0,99.36,78.17
2016,11,19,13,0,0.0,65.0,0.7,13.0,65.0,60.48,45.8
2016,11,19,13,15,0.0,77.0,0.65,13.0,77.0,71.68,55.36
2016,11,19,13,30,0.0,89.0,0.6,13.0,89.0,82.67,64.65
2016,11,19,13,45,0.0,97.5,0.6,13.0,97.5,90.09,70.94
2016,11,19,14,0,0.0,106.0,0.6,13.0,106.0,97.16,76.96
2016,11,19,14,15,49.5,129.5,0.55,13.0,148.0,119.92,93.83
2016,11,19,14,30,99.0,153.0,0.5,13.0,190.0,132.75,102.72
2016,11,19,14,45,94.5,138.5,0.5,13.0,170.5,113.49,88.42
2016,11,19,15,0,90.0,124.0,0.5,13.0,151.0,96.66,80.58
2016,11,19,15,15,83.0,107.0,0.5,12.5,129.0,84.58,70.08
2016,11,19,15,30,76.0,90.0,0.5,12.0,107.0,72.16,59.04
2016,11,19,15,45,65.5,72.0,0.5,12.0,84.5,58.72,46.76
2016,11,19,16,0,55.0,54.0,0.5,12.0,62.0,44.9,33.97
2016,11,19,16,15,27.5,37.5,0.5,11.5,41.5,32.84,22.32
2016,11,19,16,30,0.0,21.0,0.5,11.0,21.0,19.16,3.86
2016,11,19,16,45,0.0,10.5,0.5,11.0,10.5,10.01,0.0
2016,11,19,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,15,138.0,12.5,0.35,10.0,22.5,67.36,0.0
2016,11,20,7,30,276.0,25.0,0.3,10.0,45.0,169.29,99.16
2016,11,20,7,45,389.0,33.5,0.3,10.5,83.0,242.91,188.62
2016,11,20,8,0,502.0,42.0,0.3,11.0,121.0,315.94,252.17
2016,11,20,8,15,566.0,47.5,0.3,11.0,161.5,364.71,294.16
2016,11,20,8,30,630.0,53.0,0.3,11.0,202.0,414.45,335.38
2016,11,20,8,45,678.5,56.0,0.3,11.0,242.5,450.28,364.48
2016,11,20,9,0,727.0,59.0,0.3,11.0,283.0,488.73,394.48
2016,11,20,9,15,576.5,91.5,0.3,11.0,282.5,448.62,362.51
2016,11,20,9,30,426.0,124.0,0.3,11.0,282.0,396.37,321.21
2016,11,20,9,45,499.0,121.0,0.3,11.5,321.0,434.28,350.56
2016,11,20,10,0,572.0,118.0,0.3,12.0,360.0,474.92,380.14
2016,11,20,10,15,523.5,138.0,0.3,12.0,369.5,460.37,367.36
2016,11,20,10,30,475.0,158.0,0.3,12.0,379.0,447.61,356.44
2016,11,20,10,45,675.5,114.5,0.35,12.0,441.5,511.49,405.63
2016,11,20,11,0,876.0,71.0,0.4,12.0,504.0,562.32,442.95
2016,11,20,11,15,484.0,149.5,0.4,12.0,390.0,416.55,330.01
2016,11,20,11,30,92.0,228.0,0.4,12.0,276.0,266.42,212.04
2016,11,20,11,45,168.5,228.5,0.4,12.5,316.0,303.68,241.89
2016,11,20,12,0,245.0,229.0,0.4,13.0,356.0,335.64,265.22
2016,11,20,12,15,342.5,209.0,0.35,13.0,384.5,349.56,274.18
2016,11,20,12,30,440.0,189.0,0.3,13.0,413.0,359.09,278.92
2016,11,20,12,45,649.5,131.5,0.3,13.0,454.5,369.37,282.13
