Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,13,0,859.0,74.0,0.3,13.0,496.0,363.67,270.67
2016,11,20,13,15,429.5,51.0,0.3,13.0,262.0,177.46,130.49
2016,11,20,13,30,0.0,28.0,0.3,13.0,28.0,26.0,16.56
2016,11,20,13,45,189.0,91.0,0.3,13.0,170.0,121.25,89.92
2016,11,20,14,0,378.0,154.0,0.3,13.0,312.0,193.38,139.75
2016,11,20,14,15,580.5,108.0,0.3,13.0,329.0,162.97,105.3
2016,11,20,14,30,783.0,62.0,0.3,13.0,346.0,115.5,60.87
2016,11,20,14,45,759.0,58.5,0.3,13.0,310.5,72.16,37.62
2016,11,20,15,0,735.0,55.0,0.3,13.0,275.0,41.02,31.36
2016,11,20,15,15,693.5,51.0,0.3,12.5,235.0,38.92,29.56
2016,11,20,15,30,652.0,47.0,0.3,12.0,195.0,36.86,27.66
2016,11,20,15,45,588.0,41.5,0.3,11.5,154.0,33.39,24.38
2016,11,20,16,0,524.0,36.0,0.3,11.0,113.0,29.91,20.93
2016,11,20,16,15,411.5,28.0,0.45,10.5,75.5,21.84,12.99
2016,11,20,16,30,299.0,20.0,0.6,10.0,38.0,16.11,1.55
2016,11,20,16,45,149.5,10.0,0.75,10.0,19.0,9.53,0.0
2016,11,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,11.0,0.4,8.0,23.0,81.65,0.0
2016,11,21,7,30,357.0,22.0,0.4,8.0,46.0,193.49,104.83
2016,11,21,7,45,459.5,29.5,0.4,8.5,84.5,263.84,205.11
2016,11,21,8,0,562.0,37.0,0.4,9.0,123.0,332.77,266.92
2016,11,21,8,15,623.0,42.0,0.4,9.0,164.5,381.35,309.46
2016,11,21,8,30,684.0,47.0,0.4,9.0,206.0,430.41,350.63
2016,11,21,8,45,722.0,50.5,0.4,9.5,245.5,465.25,378.55
2016,11,21,9,0,760.0,54.0,0.4,10.0,285.0,498.85,404.34
2016,11,21,9,15,450.0,104.0,0.4,10.0,245.5,385.6,314.72
2016,11,21,9,30,140.0,154.0,0.4,10.0,206.0,248.84,203.63
2016,11,21,9,45,492.5,109.0,0.4,10.5,312.0,415.61,339.99
2016,11,21,10,0,845.0,64.0,0.4,11.0,418.0,569.86,456.17
2016,11,21,10,15,857.5,65.5,0.4,11.5,443.0,571.87,453.9
2016,11,21,10,30,870.0,67.0,0.4,12.0,468.0,574.08,453.55
2016,11,21,10,45,879.0,68.0,0.4,12.5,486.0,570.75,448.94
2016,11,21,11,0,888.0,69.0,0.4,13.0,504.0,564.37,442.0
2016,11,21,11,15,892.5,69.5,0.4,13.0,515.0,551.98,431.3
2016,11,21,11,30,897.0,70.0,0.4,13.0,526.0,536.65,418.23
2016,11,21,11,45,897.5,70.5,0.4,13.5,529.5,516.45,400.54
2016,11,21,12,0,898.0,71.0,0.4,14.0,533.0,493.58,380.55
2016,11,21,12,15,896.5,71.0,0.4,14.0,529.0,466.74,357.88
2016,11,21,12,30,895.0,71.0,0.4,14.0,525.0,437.54,332.87
2016,11,21,12,45,609.5,136.0,0.4,14.0,442.0,357.19,272.07
2016,11,21,13,0,324.0,201.0,0.4,14.0,359.0,291.19,223.93
2016,11,21,13,15,586.5,137.0,0.4,14.0,410.0,300.25,223.43
2016,11,21,13,30,849.0,73.0,0.4,14.0,461.0,287.86,202.32
2016,11,21,13,45,833.0,72.0,0.4,14.0,435.0,245.97,165.19
2016,11,21,14,0,817.0,71.0,0.4,14.0,409.0,203.96,128.85
2016,11,21,14,15,797.0,68.5,0.4,13.5,377.5,160.24,93.49
2016,11,21,14,30,777.0,66.0,0.4,13.0,346.0,117.28,62.89
2016,11,21,14,45,746.5,63.5,0.4,13.0,309.5,74.92,40.82
2016,11,21,15,0,716.0,61.0,0.4,13.0,273.0,46.27,36.04
2016,11,21,15,15,672.5,56.5,0.4,12.5,233.0,43.89,34.0
2016,11,21,15,30,629.0,52.0,0.4,12.0,193.0,37.91,28.57
2016,11,21,15,45,556.5,46.0,0.4,11.5,152.0,34.48,25.32
2016,11,21,16,0,484.0,40.0,0.4,11.0,111.0,31.04,21.88
2016,11,21,16,15,366.5,31.0,0.4,10.5,73.5,24.69,15.34
2016,11,21,16,30,249.0,22.0,0.4,10.0,36.0,18.13,1.45
2016,11,21,16,45,124.5,11.0,0.45,9.5,18.0,10.48,0.0
2016,11,21,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,7,15,35.5,12.0,0.5,6.5,14.0,25.49,0.0
2016,11,22,7,30,71.0,24.0,0.4,7.0,28.0,69.45,30.71
2016,11,22,7,45,114.5,40.0,0.35,7.5,54.0,115.01,88.55
2016,11,22,8,0,158.0,56.0,0.3,8.0,80.0,155.55,125.69
2016,11,22,8,15,181.0,72.5,0.25,8.5,108.0,187.88,154.15
2016,11,22,8,30,204.0,89.0,0.2,9.0,136.0,220.32,181.75
2016,11,22,8,45,217.5,105.0,0.2,9.5,163.0,246.91,203.77
2016,11,22,9,0,231.0,121.0,0.2,10.0,190.0,272.96,224.65
2016,11,22,9,15,248.0,132.5,0.2,10.0,215.0,294.87,242.15
2016,11,22,9,30,265.0,144.0,0.2,10.0,240.0,316.22,258.85
2016,11,22,9,45,218.5,161.5,0.25,10.5,245.5,307.15,250.26
2016,11,22,10,0,172.0,179.0,0.3,11.0,251.0,289.11,234.82
2016,11,22,10,15,201.5,188.0,0.3,11.0,277.0,312.16,253.01
2016,11,22,10,30,231.0,197.0,0.3,11.0,303.0,334.24,269.8
2016,11,22,10,45,352.0,183.0,0.3,11.0,351.5,388.14,311.83
2016,11,22,11,0,473.0,169.0,0.3,11.0,400.0,438.46,349.56
2016,11,22,11,15,397.0,190.0,0.3,11.0,386.5,403.11,320.6
2016,11,22,11,30,321.0,211.0,0.3,11.0,373.0,374.56,297.67
2016,11,22,11,45,301.0,215.5,0.35,11.0,368.5,358.73,285.08
2016,11,22,12,0,281.0,220.0,0.4,11.0,364.0,342.77,272.18
2016,11,22,12,15,260.0,221.0,0.4,11.0,353.5,323.19,256.19
2016,11,22,12,30,239.0,222.0,0.4,11.0,343.0,302.67,239.47
2016,11,22,12,45,173.5,219.0,0.4,11.0,306.0,264.67,209.56
2016,11,22,13,0,108.0,216.0,0.4,11.0,269.0,230.96,183.45
2016,11,22,13,15,124.0,208.0,0.4,11.0,266.5,221.4,175.14
2016,11,22,13,30,140.0,200.0,0.4,11.0,264.0,210.71,165.51
2016,11,22,13,45,171.5,187.5,0.4,11.0,261.0,198.34,153.76
2016,11,22,14,0,203.0,175.0,0.4,11.0,258.0,183.17,139.58
2016,11,22,14,15,163.5,162.5,0.4,10.5,226.0,155.79,119.07
2016,11,22,14,30,124.0,150.0,0.4,10.0,194.0,131.89,102.08
2016,11,22,14,45,114.5,135.5,0.45,10.0,173.0,111.34,87.36
2016,11,22,15,0,105.0,121.0,0.5,10.0,152.0,94.58,79.67
2016,11,22,15,15,95.5,104.5,0.5,9.5,129.5,82.77,69.27
2016,11,22,15,30,86.0,88.0,0.5,9.0,107.0,70.64,58.33
2016,11,22,15,45,72.0,70.0,0.5,9.0,83.5,57.16,45.86
2016,11,22,16,0,58.0,52.0,0.5,9.0,60.0,43.31,32.89
2016,11,22,16,15,29.0,35.5,0.5,9.0,39.5,31.17,20.82
2016,11,22,16,30,0.0,19.0,0.5,9.0,19.0,17.43,0.18
2016,11,22,16,45,0.0,9.5,0.55,9.0,9.5,9.05,0.0
2016,11,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,67.0,13.5,0.4,7.0,17.5,39.18,0.0
2016,11,23,7,30,134.0,27.0,0.4,7.0,35.0,107.09,41.39
2016,11,23,7,45,261.0,38.5,0.4,7.5,71.0,187.7,145.03
2016,11,23,8,0,388.0,50.0,0.4,8.0,107.0,264.5,213.37
2016,11,23,8,15,461.5,58.0,0.4,8.0,147.0,318.64,260.43
2016,11,23,8,30,535.0,66.0,0.4,8.0,187.0,373.96,306.98
2016,11,23,8,45,592.5,70.0,0.4,8.5,227.0,417.11,341.86
2016,11,23,9,0,650.0,74.0,0.4,9.0,267.0,459.75,375.11
2016,11,23,9,15,682.0,78.0,0.4,9.0,303.0,487.21,396.24
2016,11,23,9,30,714.0,82.0,0.4,9.0,339.0,512.87,415.48
2016,11,23,9,45,739.0,84.0,0.4,9.0,370.0,530.14,427.91
2016,11,23,10,0,764.0,86.0,0.4,9.0,401.0,545.0,438.25
2016,11,23,10,15,779.5,88.0,0.4,9.0,426.0,550.29,441.21
2016,11,23,10,30,795.0,90.0,0.4,9.0,451.0,554.66,443.34
2016,11,23,10,45,806.0,91.0,0.4,9.5,469.5,552.55,439.69
2016,11,23,11,0,817.0,92.0,0.4,10.0,488.0,547.51,433.77
2016,11,23,11,15,571.0,150.0,0.4,10.0,429.5,459.2,364.94
2016,11,23,11,30,325.0,208.0,0.4,10.0,371.0,372.93,297.59
2016,11,23,11,45,350.0,204.5,0.4,10.5,381.5,371.3,295.72
2016,11,23,12,0,375.0,201.0,0.4,11.0,392.0,367.61,291.18
2016,11,23,12,15,352.0,204.0,0.4,11.0,382.0,346.87,273.93
2016,11,23,12,30,329.0,207.0,0.4,11.0,372.0,326.33,256.93
2016,11,23,12,45,571.5,150.0,0.4,11.0,429.0,351.79,272.15
2016,11,23,13,0,814.0,93.0,0.4,11.0,486.0,361.53,271.9
2016,11,23,13,15,804.0,91.5,0.4,11.0,467.5,324.41,238.6
2016,11,23,13,30,794.0,90.0,0.4,11.0,449.0,286.38,204.58
2016,11,23,13,45,780.0,87.5,0.4,11.0,423.5,245.88,168.68
2016,11,23,14,0,766.0,85.0,0.4,11.0,398.0,201.61,130.41
2016,11,23,14,15,744.0,82.5,0.4,11.0,367.0,159.62,96.31
2016,11,23,14,30,722.0,80.0,0.4,11.0,336.0,118.64,67.14
2016,11,23,14,45,692.0,75.5,0.4,11.0,300.0,76.97,45.1
2016,11,23,15,0,662.0,71.0,0.4,11.0,264.0,50.25,39.92
2016,11,23,15,15,614.5,65.5,0.35,10.5,224.5,47.57,37.6
2016,11,23,15,30,567.0,60.0,0.3,10.0,185.0,44.92,35.14
2016,11,23,15,45,494.0,52.5,0.3,9.5,144.5,40.43,30.86
2016,11,23,16,0,421.0,45.0,0.3,9.0,104.0,35.89,26.33
2016,11,23,16,15,301.5,34.0,0.35,8.0,68.5,27.76,17.94
2016,11,23,16,30,182.0,23.0,0.4,7.0,33.0,18.29,0.0
2016,11,23,16,45,91.0,11.5,0.5,6.5,16.5,10.96,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,15,79.5,12.5,0.5,4.5,17.0,42.91,0.0
2016,11,24,7,30,159.0,25.0,0.4,5.0,34.0,113.53,33.12
2016,11,24,7,45,282.0,37.0,0.35,5.5,70.5,194.5,150.01
2016,11,24,8,0,405.0,49.0,0.3,6.0,107.0,270.16,218.53
2016,11,24,8,15,478.0,57.0,0.25,6.5,147.5,324.22,265.14
2016,11,24,8,30,551.0,65.0,0.2,7.0,188.0,379.4,310.79
2016,11,24,8,45,419.5,90.5,0.2,8.0,194.5,344.24,282.6
2016,11,24,9,0,288.0,116.0,0.2,9.0,201.0,296.95,244.17
2016,11,24,9,15,320.0,122.5,0.2,9.5,228.0,321.85,264.49
2016,11,24,9,30,352.0,129.0,0.2,10.0,255.0,355.22,290.09
2016,11,24,9,45,421.5,129.5,0.25,10.5,292.5,393.94,319.9
2016,11,24,10,0,491.0,130.0,0.3,11.0,330.0,431.59,348.16
2016,11,24,10,15,401.5,156.0,0.3,11.0,326.5,404.56,325.38
2016,11,24,10,30,312.0,182.0,0.3,11.0,323.0,369.36,296.96
2016,11,24,10,45,426.5,166.0,0.3,11.5,366.5,416.52,333.15
2016,11,24,11,0,541.0,150.0,0.3,12.0,410.0,453.57,359.82
2016,11,24,11,15,699.0,119.0,0.3,12.0,463.0,496.97,391.29
2016,11,24,11,30,857.0,88.0,0.3,12.0,516.0,529.58,413.53
2016,11,24,11,45,863.5,86.5,0.3,12.0,520.0,510.58,396.9
2016,11,24,12,0,870.0,85.0,0.3,12.0,524.0,488.76,378.39
2016,11,24,12,15,867.5,85.0,0.3,12.0,520.0,461.77,355.56
2016,11,24,12,30,865.0,85.0,0.3,12.0,516.0,432.55,330.51
2016,11,24,12,45,709.0,115.5,0.3,12.5,463.5,371.46,282.21
2016,11,24,13,0,553.0,146.0,0.3,13.0,411.0,317.7,240.32
2016,11,24,13,15,597.5,127.5,0.3,12.5,404.0,291.97,217.0
2016,11,24,13,30,642.0,109.0,0.3,12.0,397.0,260.13,187.66
2016,11,24,13,45,627.5,105.5,0.3,12.0,374.5,224.43,156.43
2016,11,24,14,0,613.0,102.0,0.3,12.0,352.0,188.94,126.01
2016,11,24,14,15,576.5,100.0,0.3,11.5,320.5,152.36,97.49
2016,11,24,14,30,540.0,98.0,0.3,11.0,289.0,118.43,74.23
2016,11,24,14,45,491.0,97.5,0.3,10.5,257.0,87.27,58.75
2016,11,24,15,0,442.0,97.0,0.3,10.0,225.0,70.08,57.87
2016,11,24,15,15,501.0,78.5,0.3,9.5,204.0,58.99,48.0
2016,11,24,15,30,560.0,60.0,0.3,9.0,183.0,45.02,35.34
2016,11,24,15,45,482.0,52.5,0.3,8.5,142.5,40.52,31.05
2016,11,24,16,0,404.0,45.0,0.3,8.0,102.0,35.98,26.5
2016,11,24,16,15,287.0,33.5,0.35,7.5,66.5,27.34,17.53
2016,11,24,16,30,170.0,22.0,0.4,7.0,31.0,17.48,0.0
2016,11,24,16,45,85.0,11.0,0.45,6.5,15.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,0.45,7.0,8.5,8.1,0.0
2016,11,25,7,30,0.0,17.0,0.4,7.0,17.0,16.02,0.0
2016,11,25,7,45,15.0,34.0,0.4,7.0,36.0,46.68,32.24
2016,11,25,8,0,30.0,51.0,0.4,7.0,55.0,72.99,56.7
2016,11,25,8,15,43.5,68.5,0.4,7.0,77.0,98.94,79.91
2016,11,25,8,30,57.0,86.0,0.4,7.0,99.0,124.74,102.68
2016,11,25,8,45,66.5,103.0,0.4,7.0,120.5,147.73,122.65
2016,11,25,9,0,76.0,120.0,0.4,7.0,142.0,170.56,142.09
2016,11,25,9,15,86.5,133.5,0.4,7.0,162.0,189.41,157.88
2016,11,25,9,30,97.0,147.0,0.4,7.0,182.0,215.79,179.61
2016,11,25,9,45,141.5,160.0,0.4,7.5,215.5,252.81,209.72
2016,11,25,10,0,186.0,173.0,0.4,8.0,249.0,289.43,238.76
2016,11,25,10,15,144.5,184.5,0.4,8.0,245.5,275.06,225.91
2016,11,25,10,30,103.0,196.0,0.4,8.0,242.0,253.99,208.11
2016,11,25,10,45,59.0,186.0,0.45,8.0,212.5,215.96,176.73
2016,11,25,11,0,15.0,176.0,0.5,8.0,183.0,175.17,142.88
2016,11,25,11,15,24.0,187.0,0.5,8.0,199.0,189.42,154.76
2016,11,25,11,30,33.0,198.0,0.5,8.0,215.0,206.58,168.6
2016,11,25,11,45,34.5,200.5,0.5,8.0,218.5,207.22,168.86
2016,11,25,12,0,36.0,203.0,0.5,8.0,222.0,207.64,169.05
2016,11,25,12,15,47.5,207.0,0.5,8.0,231.5,213.46,173.6
2016,11,25,12,30,59.0,211.0,0.5,8.0,241.0,218.27,177.2
2016,11,25,12,45,77.0,210.5,0.5,8.5,248.5,220.36,178.08
2016,11,25,13,0,95.0,210.0,0.5,9.0,256.0,220.87,177.48
2016,11,25,13,15,72.5,197.5,0.5,9.0,231.5,197.7,158.81
2016,11,25,13,30,50.0,185.0,0.5,9.0,207.0,176.35,141.9
2016,11,25,13,45,42.5,172.5,0.5,9.0,190.5,160.14,128.81
2016,11,25,14,0,35.0,160.0,0.5,9.0,174.0,144.65,116.34
2016,11,25,14,15,66.0,153.0,0.5,9.0,177.5,138.83,110.29
2016,11,25,14,30,97.0,146.0,0.5,9.0,181.0,126.18,98.99
2016,11,25,14,45,90.0,132.5,0.5,9.0,162.0,111.78,88.86
2016,11,25,15,0,83.0,119.0,0.5,9.0,143.0,96.97,82.1
2016,11,25,15,15,73.5,102.0,0.5,8.5,121.0,84.14,70.72
2016,11,25,15,30,64.0,85.0,0.5,8.0,99.0,71.0,58.82
2016,11,25,15,45,207.0,66.0,0.5,8.0,97.0,52.24,41.56
2016,11,25,16,0,350.0,47.0,0.5,8.0,95.0,37.98,28.21
2016,11,25,16,15,242.5,34.5,0.5,8.0,62.0,27.04,17.12
2016,11,25,16,30,135.0,22.0,0.5,8.0,29.0,17.48,0.0
2016,11,25,16,45,67.5,11.0,0.5,8.0,14.5,10.48,0.0
2016,11,25,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,0.4,7.0,5.5,5.24,0.0
2016,11,26,7,30,0.0,11.0,0.4,7.0,11.0,10.2,0.0
2016,11,26,7,45,0.0,24.5,0.4,7.5,24.5,22.88,12.75
2016,11,26,8,0,0.0,38.0,0.4,8.0,38.0,36.93,25.87
2016,11,26,8,15,0.0,53.5,0.4,8.0,53.5,52.92,40.15
2016,11,26,8,30,0.0,69.0,0.4,8.0,69.0,68.51,53.97
2016,11,26,8,45,0.0,83.5,0.4,8.0,83.5,82.69,66.38
2016,11,26,9,0,0.0,98.0,0.4,8.0,98.0,96.74,78.48
2016,11,26,9,15,2.5,111.0,0.4,8.0,112.0,110.4,90.12
2016,11,26,9,30,5.0,124.0,0.4,8.0,126.0,124.06,101.6
2016,11,26,9,45,2.5,111.5,0.45,8.5,112.5,108.12,87.72
2016,11,26,10,0,0.0,99.0,0.5,9.0,99.0,93.4,74.98
2016,11,26,10,15,0.0,118.0,0.5,9.0,118.0,111.85,90.53
2016,11,26,10,30,0.0,137.0,0.5,9.0,137.0,130.17,105.71
2016,11,26,10,45,103.0,173.5,0.55,9.0,222.5,232.83,191.44
2016,11,26,11,0,206.0,210.0,0.6,9.0,308.0,321.7,262.44
2016,11,26,11,15,120.5,204.5,0.6,9.0,262.5,265.73,216.04
2016,11,26,11,30,35.0,199.0,0.6,9.0,217.0,208.55,169.36
2016,11,26,11,45,174.0,204.5,0.6,9.0,291.5,281.34,228.61
2016,11,26,12,0,313.0,210.0,0.6,9.0,366.0,345.79,278.1
2016,11,26,12,15,175.0,205.0,0.55,9.0,292.0,268.1,215.57
2016,11,26,12,30,37.0,200.0,0.5,9.0,218.0,199.51,161.23
2016,11,26,12,45,80.0,206.0,0.5,9.0,244.5,217.37,175.43
2016,11,26,13,0,123.0,212.0,0.5,9.0,271.0,231.44,185.49
2016,11,26,13,15,107.0,202.5,0.5,9.0,252.5,211.85,169.36
2016,11,26,13,30,91.0,193.0,0.5,9.0,234.0,193.13,154.25
2016,11,26,13,45,89.0,182.0,0.5,9.0,220.0,177.4,141.17
2016,11,26,14,0,87.0,171.0,0.5,9.0,206.0,161.74,128.21
2016,11,26,14,15,46.5,147.5,0.5,9.0,166.0,132.17,105.53
2016,11,26,14,30,6.0,124.0,0.5,9.0,126.0,110.04,89.0
2016,11,26,14,45,3.0,111.0,0.55,9.0,112.0,97.66,78.83
2016,11,26,15,0,0.0,98.0,0.6,9.0,98.0,86.01,72.38
2016,11,26,15,15,0.0,83.0,0.6,8.5,83.0,73.43,61.15
2016,11,26,15,30,0.0,68.0,0.6,8.0,68.0,60.69,49.57
2016,11,26,15,45,0.0,52.5,0.6,8.0,52.5,47.39,37.21
2016,11,26,16,0,0.0,37.0,0.6,8.0,37.0,33.92,24.58
2016,11,26,16,15,0.0,24.0,0.6,8.0,24.0,22.29,13.05
2016,11,26,16,30,0.0,11.0,0.6,8.0,11.0,10.2,0.0
2016,11,26,16,45,0.0,5.5,0.65,8.0,5.5,5.24,0.0
2016,11,26,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,15,85.5,10.5,0.5,6.0,14.5,42.64,0.0
2016,11,27,7,30,171.0,21.0,0.5,6.0,29.0,109.28,0.0
2016,11,27,7,45,308.0,31.0,0.5,6.0,65.0,195.93,145.75
2016,11,27,8,0,445.0,41.0,0.5,6.0,101.0,277.11,222.89
2016,11,27,8,15,519.5,47.5,0.5,6.0,141.0,329.86,270.04
2016,11,27,8,30,594.0,54.0,0.5,6.0,181.0,384.04,316.54
2016,11,27,8,45,642.5,58.5,0.5,6.5,220.0,423.1,348.87
2016,11,27,9,0,691.0,63.0,0.5,7.0,259.0,461.53,379.43
2016,11,27,9,15,577.0,86.0,0.5,7.0,264.0,430.8,354.93
2016,11,27,9,30,463.0,109.0,0.5,7.0,269.0,391.83,323.8
2016,11,27,9,45,569.5,97.5,0.5,7.5,312.5,442.23,363.68
2016,11,27,10,0,676.0,86.0,0.5,8.0,356.0,487.72,397.78
2016,11,27,10,15,751.5,82.0,0.45,8.5,399.5,520.3,420.44
2016,11,27,10,30,827.0,78.0,0.4,9.0,443.0,551.7,441.53
2016,11,27,10,45,837.5,79.0,0.4,9.5,461.5,549.31,437.29
2016,11,27,11,0,848.0,80.0,0.4,10.0,480.0,543.96,431.09
2016,11,27,11,15,852.5,80.5,0.4,10.0,490.5,531.95,420.53
2016,11,27,11,30,857.0,81.0,0.4,10.0,501.0,517.12,407.67
2016,11,27,11,45,682.5,124.0,0.4,10.5,460.0,456.09,359.08
2016,11,27,12,0,508.0,167.0,0.4,11.0,419.0,396.15,311.86
2016,11,27,12,15,408.0,186.0,0.4,11.0,387.5,353.95,278.74
2016,11,27,12,30,308.0,205.0,0.4,11.0,356.0,314.02,247.37
2016,11,27,12,45,197.0,205.5,0.4,11.0,301.5,259.95,205.41
2016,11,27,13,0,86.0,206.0,0.4,11.0,247.0,214.17,170.51
2016,11,27,13,15,144.0,199.0,0.35,11.0,264.0,218.72,172.46
2016,11,27,13,30,202.0,192.0,0.3,11.0,281.0,218.77,169.75
2016,11,27,13,45,142.5,180.5,0.3,11.0,242.0,185.31,144.04
2016,11,27,14,0,83.0,169.0,0.3,11.0,203.0,159.39,125.21
2016,11,27,14,15,73.0,155.0,0.3,10.5,183.0,140.85,110.81
2016,11,27,14,30,63.0,141.0,0.3,10.0,163.0,123.25,97.39
2016,11,27,14,45,56.5,127.0,0.3,10.0,145.5,106.73,84.94
2016,11,27,15,0,50.0,113.0,0.3,10.0,128.0,92.89,78.11
2016,11,27,15,15,43.0,97.0,0.3,9.5,108.5,80.65,67.3
2016,11,27,15,30,36.0,81.0,0.3,9.0,89.0,68.13,56.0
2016,11,27,15,45,26.0,64.0,0.3,8.5,69.0,54.65,43.61
2016,11,27,16,0,16.0,47.0,0.3,8.0,49.0,40.89,30.74
2016,11,27,16,15,8.0,31.0,0.3,7.5,32.0,27.99,17.78
2016,11,27,16,30,0.0,15.0,0.3,7.0,15.0,13.92,0.0
2016,11,27,16,45,0.0,7.5,0.35,7.0,7.5,7.15,0.0
2016,11,27,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.5,0.7,7.0,10.5,10.01,0.0
2016,11,28,7,30,0.0,21.0,0.7,7.0,21.0,22.99,0.0
2016,11,28,7,45,110.5,35.0,0.7,7.0,49.5,107.08,77.03
2016,11,28,8,0,221.0,49.0,0.7,7.0,78.0,182.51,146.67
2016,11,28,8,15,268.5,63.0,0.65,7.0,111.0,224.34,184.38
2016,11,28,8,30,316.0,77.0,0.6,7.0,144.0,267.47,221.98
2016,11,28,8,45,371.5,85.0,0.6,7.5,178.5,308.34,256.43
2016,11,28,9,0,427.0,93.0,0.6,8.0,213.0,349.83,290.29
2016,11,28,9,15,463.0,97.0,0.6,8.5,243.0,376.05,310.99
2016,11,28,9,30,499.0,101.0,0.6,9.0,273.0,401.49,330.51
2016,11,28,9,45,443.5,122.0,0.6,9.5,285.0,393.74,322.7
2016,11,28,10,0,388.0,143.0,0.6,10.0,297.0,383.25,312.87
2016,11,28,10,15,333.0,162.5,0.6,10.0,300.5,362.33,295.44
2016,11,28,10,30,278.0,182.0,0.6,10.0,304.0,348.08,283.17
2016,11,28,10,45,243.0,194.0,0.6,10.5,304.0,336.02,272.31
2016,11,28,11,0,208.0,206.0,0.6,11.0,304.0,317.99,256.84
2016,11,28,11,15,514.0,150.5,0.6,11.0,399.0,424.33,340.67
2016,11,28,11,30,820.0,95.0,0.6,11.0,494.0,511.48,404.81
2016,11,28,11,45,718.5,114.0,0.6,11.5,466.0,462.17,363.98
2016,11,28,12,0,617.0,133.0,0.6,12.0,438.0,414.54,325.78
2016,11,28,12,15,626.5,129.0,0.6,12.0,437.0,394.97,308.99
2016,11,28,12,30,636.0,125.0,0.6,12.0,436.0,373.24,289.78
2016,11,28,12,45,735.5,104.5,0.6,12.0,456.0,366.58,280.37
2016,11,28,13,0,835.0,84.0,0.6,12.0,476.0,354.0,264.81
2016,11,28,13,15,825.0,82.5,0.6,12.0,457.5,316.66,231.33
2016,11,28,13,30,815.0,81.0,0.6,12.0,439.0,278.35,196.89
2016,11,28,13,45,809.5,76.5,0.6,12.0,415.5,237.5,160.27
2016,11,28,14,0,804.0,72.0,0.6,12.0,392.0,195.76,123.68
2016,11,28,14,15,782.5,69.5,0.6,11.5,361.0,153.09,89.43
2016,11,28,14,30,761.0,67.0,0.6,11.0,330.0,111.31,60.39
2016,11,28,14,45,740.5,62.0,0.6,11.0,295.5,68.5,38.61
2016,11,28,15,0,720.0,57.0,0.6,11.0,261.0,43.36,33.72
2016,11,28,15,15,675.0,53.0,0.6,10.5,222.0,41.31,31.91
2016,11,28,15,30,630.0,49.0,0.6,10.0,183.0,39.32,30.02
2016,11,28,15,45,567.5,42.5,0.6,9.5,143.5,31.94,23.15
2016,11,28,16,0,505.0,36.0,0.6,9.0,104.0,27.91,19.13
2016,11,28,16,15,380.5,27.5,0.6,8.5,67.5,21.86,12.51
2016,11,28,16,30,256.0,19.0,0.6,8.0,31.0,15.6,0.0
2016,11,28,16,45,128.0,9.5,0.65,7.5,15.5,9.05,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,15,161.5,7.5,0.45,2.5,14.5,67.99,0.0
2016,11,29,7,30,323.0,15.0,0.4,3.0,29.0,158.45,0.0
2016,11,29,7,45,441.5,22.5,0.4,4.0,65.5,237.31,170.9
2016,11,29,8,0,560.0,30.0,0.4,5.0,102.0,310.4,247.73
2016,11,29,8,15,626.0,35.0,0.35,5.5,142.5,359.7,292.26
2016,11,29,8,30,692.0,40.0,0.3,6.0,183.0,409.95,334.86
2016,11,29,8,45,731.5,43.5,0.3,7.0,222.0,445.0,363.38
2016,11,29,9,0,771.0,47.0,0.3,8.0,261.0,478.97,389.63
2016,11,29,9,15,798.5,49.5,0.25,8.5,297.0,500.12,405.2
2016,11,29,9,30,826.0,52.0,0.2,9.0,333.0,522.88,421.2
2016,11,29,9,45,843.0,54.0,0.2,9.5,363.5,536.92,430.45
2016,11,29,10,0,860.0,56.0,0.2,10.0,394.0,548.32,437.41
2016,11,29,10,15,873.0,57.5,0.15,10.5,419.5,554.11,439.41
2016,11,29,10,30,886.0,59.0,0.1,11.0,445.0,556.95,439.09
2016,11,29,10,45,893.0,60.5,0.1,11.5,463.0,553.48,434.4
2016,11,29,11,0,900.0,62.0,0.1,12.0,481.0,546.98,427.37
2016,11,29,11,15,905.0,62.5,0.1,12.0,492.5,535.33,417.16
2016,11,29,11,30,910.0,63.0,0.1,12.0,504.0,520.71,404.53
2016,11,29,11,45,910.5,63.5,0.15,12.5,508.0,501.01,387.54
2016,11,29,12,0,911.0,64.0,0.2,13.0,512.0,478.6,368.21
2016,11,29,12,15,909.5,64.0,0.2,13.0,508.5,452.23,345.73
2016,11,29,12,30,908.0,64.0,0.2,13.0,505.0,423.46,320.88
2016,11,29,12,45,897.5,65.5,0.2,13.0,493.0,390.6,292.41
2016,11,29,13,0,887.0,67.0,0.2,13.0,481.0,356.15,262.11
2016,11,29,13,15,878.5,66.0,0.2,13.0,463.0,318.6,228.8
2016,11,29,13,30,870.0,65.0,0.2,13.0,445.0,279.78,194.09
2016,11,29,13,45,856.0,63.5,0.2,13.0,420.0,238.29,157.49
2016,11,29,14,0,842.0,62.0,0.2,13.0,395.0,192.62,118.38
2016,11,29,14,15,823.0,60.0,0.2,12.5,364.5,149.2,83.77
2016,11,29,14,30,804.0,58.0,0.2,12.0,334.0,106.34,54.29
2016,11,29,14,45,775.5,55.5,0.2,12.0,298.5,63.56,33.76
2016,11,29,15,0,747.0,53.0,0.2,12.0,263.0,40.01,30.6
2016,11,29,15,15,705.0,49.0,0.25,11.5,224.0,37.83,28.68
2016,11,29,15,30,663.0,45.0,0.3,11.0,185.0,35.69,26.66
2016,11,29,15,45,597.0,39.5,0.4,10.5,144.5,32.14,23.24
2016,11,29,16,0,531.0,34.0,0.5,10.0,104.0,28.58,19.63
2016,11,29,16,15,410.0,26.0,0.5,9.5,67.5,22.4,12.82
2016,11,29,16,30,289.0,18.0,0.5,9.0,31.0,14.67,0.0
2016,11,29,16,45,144.5,9.0,0.55,9.0,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,15,103.5,8.5,0.4,6.0,12.5,46.83,0.0
2016,11,30,7,30,207.0,17.0,0.4,6.0,25.0,99.21,0.0
2016,11,30,7,45,347.0,25.5,0.4,6.5,60.0,202.98,141.83
2016,11,30,8,0,487.0,34.0,0.4,7.0,95.0,284.82,225.62
2016,11,30,8,15,562.0,40.0,0.4,7.0,135.5,332.83,269.62
2016,11,30,8,30,637.0,46.0,0.4,7.0,176.0,387.55,316.64
2016,11,30,8,45,688.5,49.5,0.4,7.5,216.0,428.06,350.16
2016,11,30,9,0,740.0,53.0,0.4,8.0,256.0,467.8,381.71
2016,11,30,9,15,770.5,56.0,0.4,8.0,292.5,494.42,402.67
2016,11,30,9,30,801.0,59.0,0.4,8.0,329.0,519.05,421.43
2016,11,30,9,45,814.5,63.0,0.4,8.5,359.5,533.11,430.79
2016,11,30,10,0,828.0,67.0,0.4,9.0,390.0,544.48,437.79
2016,11,30,10,15,842.5,68.5,0.4,9.0,415.5,550.75,441.53
2016,11,30,10,30,857.0,70.0,0.4,9.0,441.0,554.1,442.89
2016,11,30,10,45,869.5,70.0,0.4,9.5,460.0,551.7,439.01
2016,11,30,11,0,882.0,70.0,0.4,10.0,479.0,544.54,431.49
2016,11,30,11,15,602.5,134.0,0.4,10.0,416.5,454.31,361.14
2016,11,30,11,30,323.0,198.0,0.4,10.0,354.0,358.08,286.14
2016,11,30,11,45,161.5,169.5,0.4,10.5,247.5,240.74,193.51
2016,11,30,12,0,0.0,141.0,0.4,11.0,141.0,131.39,104.91
2016,11,30,12,15,0.0,140.0,0.4,11.0,140.0,130.09,104.33
2016,11,30,12,30,0.0,139.0,0.4,11.0,139.0,128.8,103.3
2016,11,30,12,45,5.0,152.5,0.4,11.5,155.0,142.38,114.3
2016,11,30,13,0,10.0,166.0,0.4,12.0,171.0,155.16,124.44
2016,11,30,13,15,433.5,118.0,0.35,11.5,307.0,230.75,174.55
2016,11,30,13,30,857.0,70.0,0.3,11.0,443.0,277.33,194.94
2016,11,30,13,45,842.0,68.5,0.3,11.0,418.5,235.78,157.41
2016,11,30,14,0,827.0,67.0,0.3,11.0,394.0,194.0,121.22
2016,11,30,14,15,806.0,65.0,0.3,11.0,363.0,151.02,86.66
2016,11,30,14,30,785.0,63.0,0.3,11.0,332.0,108.82,57.48
2016,11,30,14,45,750.5,60.5,0.35,11.0,295.5,66.81,37.39
2016,11,30,15,0,716.0,58.0,0.4,11.0,259.0,44.36,34.64
2016,11,30,15,15,669.5,54.0,0.45,10.5,220.0,42.33,32.84
2016,11,30,15,30,623.0,50.0,0.5,10.0,181.0,36.84,27.78
2016,11,30,15,45,545.5,44.0,0.55,9.5,140.5,33.32,24.38
2016,11,30,16,0,468.0,38.0,0.6,9.0,100.0,29.8,20.77
2016,11,30,16,15,234.0,33.5,0.6,8.5,64.5,26.32,16.04
2016,11,30,16,30,0.0,29.0,0.6,8.0,29.0,24.5,0.0
2016,11,30,16,45,0.0,14.5,0.65,8.0,14.5,13.82,0.0
2016,11,30,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
