Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,15,149.5,7.5,0.6,2.5,12.5,62.77,0.0
2016,12,1,7,30,299.0,15.0,0.6,3.0,25.0,133.44,0.0
2016,12,1,7,45,429.0,22.5,0.6,3.5,61.5,227.57,156.29
2016,12,1,8,0,559.0,30.0,0.6,4.0,98.0,306.82,244.88
2016,12,1,8,15,629.0,35.0,0.55,4.5,139.0,357.82,291.85
2016,12,1,8,30,699.0,40.0,0.5,5.0,180.0,409.87,336.54
2016,12,1,8,45,741.5,43.5,0.5,6.0,220.0,446.49,366.78
2016,12,1,9,0,784.0,47.0,0.5,7.0,260.0,482.08,394.7
2016,12,1,9,15,812.0,49.5,0.5,7.5,296.5,503.68,411.35
2016,12,1,9,30,840.0,52.0,0.5,8.0,333.0,526.8,428.38
2016,12,1,9,45,852.0,56.0,0.55,8.5,364.0,540.58,438.08
2016,12,1,10,0,864.0,60.0,0.6,9.0,395.0,551.58,445.34
2016,12,1,10,15,877.0,61.5,0.6,9.5,420.5,557.36,447.92
2016,12,1,10,30,890.0,63.0,0.6,10.0,446.0,560.19,448.07
2016,12,1,10,45,898.5,64.0,0.6,10.5,464.5,556.99,443.53
2016,12,1,11,0,907.0,65.0,0.6,11.0,483.0,550.74,436.56
2016,12,1,11,15,911.5,65.5,0.55,11.0,494.5,538.83,425.47
2016,12,1,11,30,916.0,66.0,0.5,11.0,506.0,523.95,411.94
2016,12,1,11,45,917.5,66.5,0.5,11.5,510.0,504.71,394.62
2016,12,1,12,0,919.0,67.0,0.5,12.0,514.0,482.7,374.88
2016,12,1,12,15,916.5,66.5,0.45,12.0,510.0,455.33,350.97
2016,12,1,12,30,914.0,66.0,0.4,12.0,506.0,425.61,324.78
2016,12,1,12,45,898.0,69.0,0.4,12.0,493.5,392.17,295.67
2016,12,1,13,0,882.0,72.0,0.4,12.0,481.0,357.42,265.0
2016,12,1,13,15,872.5,71.0,0.4,12.0,462.5,317.36,229.53
2016,12,1,13,30,863.0,70.0,0.4,12.0,444.0,278.2,194.35
2016,12,1,13,45,845.5,69.0,0.4,12.0,418.5,236.43,157.41
2016,12,1,14,0,828.0,68.0,0.4,12.0,393.0,194.6,121.36
2016,12,1,14,15,807.5,65.5,0.4,11.5,362.0,151.28,86.76
2016,12,1,14,30,787.0,63.0,0.4,11.0,331.0,108.68,57.42
2016,12,1,14,45,757.0,60.0,0.4,11.0,295.5,66.35,37.02
2016,12,1,15,0,727.0,57.0,0.4,11.0,260.0,43.56,33.91
2016,12,1,15,15,682.0,53.0,0.4,10.0,220.5,41.49,32.15
2016,12,1,15,30,637.0,49.0,0.4,9.0,181.0,39.5,30.31
2016,12,1,15,45,565.5,42.5,0.45,8.5,141.0,32.07,23.36
2016,12,1,16,0,494.0,36.0,0.5,8.0,101.0,28.02,19.28
2016,12,1,16,15,367.5,27.0,0.5,7.5,65.0,21.49,12.08
2016,12,1,16,30,241.0,18.0,0.5,7.0,29.0,14.7,0.0
2016,12,1,16,45,120.5,9.0,0.55,6.5,14.5,8.58,0.0
2016,12,1,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.0,0.55,2.5,11.5,6.67,0.0
2016,12,2,7,30,261.0,14.0,0.5,3.0,23.0,116.7,0.0
2016,12,2,7,45,390.5,22.0,0.5,4.0,57.5,208.77,138.14
2016,12,2,8,0,520.0,30.0,0.5,5.0,92.0,287.78,228.15
2016,12,2,8,15,591.5,35.5,0.45,5.5,132.0,339.07,275.25
2016,12,2,8,30,663.0,41.0,0.4,6.0,172.0,391.59,320.18
2016,12,2,8,45,553.0,61.5,0.4,6.5,186.5,372.73,306.86
2016,12,2,9,0,443.0,82.0,0.4,7.0,201.0,341.33,282.56
2016,12,2,9,15,459.5,91.0,0.4,7.5,229.5,363.07,300.37
2016,12,2,9,30,476.0,100.0,0.4,8.0,258.0,383.5,315.95
2016,12,2,9,45,599.0,86.0,0.4,8.5,304.0,439.39,359.46
2016,12,2,10,0,722.0,72.0,0.4,9.0,350.0,488.43,396.13
2016,12,2,10,15,594.0,107.5,0.35,9.5,346.5,455.2,367.22
2016,12,2,10,30,466.0,143.0,0.3,10.0,343.0,413.99,333.18
2016,12,2,10,45,400.0,163.5,0.3,10.5,340.0,392.97,315.49
2016,12,2,11,0,334.0,184.0,0.3,11.0,337.0,365.73,292.88
2016,12,2,11,15,215.5,197.5,0.3,11.0,297.5,306.2,245.54
2016,12,2,11,30,97.0,211.0,0.3,11.0,258.0,250.87,201.33
2016,12,2,11,45,293.5,188.0,0.3,11.5,330.0,323.75,258.51
2016,12,2,12,0,490.0,165.0,0.3,12.0,402.0,382.77,301.14
2016,12,2,12,15,685.0,117.0,0.3,12.0,446.5,404.96,314.39
2016,12,2,12,30,880.0,69.0,0.3,12.0,491.0,414.33,316.39
2016,12,2,12,45,653.0,118.5,0.3,12.0,428.0,347.09,264.35
2016,12,2,13,0,426.0,168.0,0.3,12.0,365.0,290.99,222.66
2016,12,2,13,15,315.0,177.0,0.3,12.0,320.0,247.95,189.85
2016,12,2,13,30,204.0,186.0,0.3,12.0,275.0,213.49,164.6
2016,12,2,13,45,279.5,166.0,0.35,12.0,280.0,199.65,149.92
2016,12,2,14,0,355.0,146.0,0.4,12.0,285.0,180.85,130.65
2016,12,2,14,15,556.0,105.0,0.4,12.0,303.0,151.23,97.64
2016,12,2,14,30,757.0,64.0,0.4,12.0,321.0,107.08,57.04
2016,12,2,14,45,727.5,60.5,0.4,12.0,286.0,65.8,37.07
2016,12,2,15,0,698.0,57.0,0.4,12.0,251.0,43.53,33.74
2016,12,2,15,15,653.0,53.0,0.45,11.0,213.0,41.47,31.99
2016,12,2,15,30,608.0,49.0,0.5,10.0,175.0,36.04,27.05
2016,12,2,15,45,536.0,43.0,0.55,9.5,136.0,32.5,23.63
2016,12,2,16,0,464.0,37.0,0.6,9.0,97.0,28.94,19.99
2016,12,2,16,15,340.0,27.5,0.65,8.5,62.5,21.97,12.35
2016,12,2,16,30,216.0,18.0,0.7,8.0,28.0,14.71,0.0
2016,12,2,16,45,108.0,9.0,0.75,7.5,14.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,111.0,6.5,0.35,6.5,10.0,0.0,0.0
2016,12,3,7,30,222.0,13.0,0.3,7.0,20.0,99.75,0.0
2016,12,3,7,45,361.5,21.0,0.3,7.5,54.0,193.84,120.99
2016,12,3,8,0,501.0,29.0,0.3,8.0,88.0,276.96,215.96
2016,12,3,8,15,573.5,34.5,0.3,8.5,127.0,328.05,262.64
2016,12,3,8,30,646.0,40.0,0.3,9.0,166.0,380.52,307.3
2016,12,3,8,45,694.5,43.0,0.3,9.5,205.0,418.59,338.94
2016,12,3,9,0,743.0,46.0,0.3,10.0,244.0,455.94,368.66
2016,12,3,9,15,772.5,48.5,0.25,10.5,279.5,481.41,387.64
2016,12,3,9,30,802.0,51.0,0.2,11.0,315.0,501.52,401.84
2016,12,3,9,45,810.0,56.0,0.2,12.0,344.5,517.46,411.79
2016,12,3,10,0,818.0,61.0,0.2,13.0,374.0,527.23,416.77
2016,12,3,10,15,832.5,62.5,0.2,13.5,399.0,533.72,419.91
2016,12,3,10,30,847.0,64.0,0.2,14.0,424.0,534.95,419.01
2016,12,3,10,45,851.0,67.0,0.2,14.5,442.0,534.1,416.28
2016,12,3,11,0,855.0,70.0,0.2,15.0,460.0,527.91,409.53
2016,12,3,11,15,861.0,70.5,0.2,15.0,471.5,515.88,399.19
2016,12,3,11,30,867.0,71.0,0.2,15.0,483.0,502.7,387.74
2016,12,3,11,45,651.5,123.5,0.25,15.5,435.0,435.18,335.77
2016,12,3,12,0,436.0,176.0,0.3,16.0,387.0,368.66,285.1
2016,12,3,12,15,648.0,125.0,0.3,16.0,435.5,396.51,303.78
2016,12,3,12,30,860.0,74.0,0.3,16.0,484.0,409.53,308.39
2016,12,3,12,45,857.0,72.5,0.3,16.0,474.0,377.72,280.53
2016,12,3,13,0,854.0,71.0,0.3,16.0,464.0,344.05,251.02
2016,12,3,13,15,845.0,70.0,0.3,16.0,446.5,307.4,218.78
2016,12,3,13,30,836.0,69.0,0.3,16.0,429.0,269.62,185.29
2016,12,3,13,45,819.0,68.5,0.3,16.0,404.5,229.69,150.48
2016,12,3,14,0,802.0,68.0,0.3,16.0,380.0,189.69,116.53
2016,12,3,14,15,781.0,65.5,0.3,15.5,350.0,147.6,83.53
2016,12,3,14,30,760.0,63.0,0.3,15.0,320.0,106.31,55.61
2016,12,3,14,45,727.5,60.5,0.3,15.0,285.0,65.74,36.6
2016,12,3,15,0,695.0,58.0,0.3,15.0,250.0,44.46,34.14
2016,12,3,15,15,650.0,53.5,0.4,14.0,212.0,41.97,32.02
2016,12,3,15,30,605.0,49.0,0.5,13.0,174.0,36.07,26.71
2016,12,3,15,45,535.5,42.5,0.6,12.5,135.5,32.09,22.93
2016,12,3,16,0,466.0,36.0,0.7,12.0,97.0,28.05,18.91
2016,12,3,16,15,343.0,27.0,0.7,11.5,62.5,21.52,11.75
2016,12,3,16,30,220.0,18.0,0.7,11.0,28.0,14.73,0.0
2016,12,3,16,45,110.0,9.0,0.75,10.5,14.0,8.58,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.8,5.5,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.7,6.0,8.0,7.63,0.0
2016,12,4,7,45,3.5,23.0,0.6,6.5,23.5,24.4,10.15
2016,12,4,8,0,7.0,38.0,0.5,7.0,39.0,42.59,30.01
2016,12,4,8,15,16.5,54.5,0.45,7.0,57.5,69.1,53.77
2016,12,4,8,30,26.0,71.0,0.4,7.0,76.0,91.35,73.58
2016,12,4,8,45,32.0,86.5,0.4,7.5,94.0,110.34,90.18
2016,12,4,9,0,38.0,102.0,0.4,8.0,112.0,129.21,106.34
2016,12,4,9,15,41.5,116.0,0.4,8.0,128.5,144.77,119.55
2016,12,4,9,30,45.0,130.0,0.4,8.0,145.0,160.19,132.43
2016,12,4,9,45,47.5,142.0,0.4,8.5,159.0,172.53,142.28
2016,12,4,10,0,50.0,154.0,0.4,9.0,173.0,184.71,151.84
2016,12,4,10,15,43.5,161.5,0.35,9.5,179.0,186.78,152.77
2016,12,4,10,30,37.0,169.0,0.3,10.0,185.0,188.84,153.74
2016,12,4,10,45,73.5,184.5,0.3,10.5,217.5,222.14,180.54
2016,12,4,11,0,110.0,200.0,0.3,11.0,250.0,254.13,205.5
2016,12,4,11,15,173.0,203.0,0.3,11.5,284.0,289.84,233.02
2016,12,4,11,30,236.0,206.0,0.3,12.0,318.0,317.76,253.67
2016,12,4,11,45,147.5,205.0,0.35,12.5,275.5,267.83,213.42
2016,12,4,12,0,59.0,204.0,0.4,13.0,233.0,218.72,174.37
2016,12,4,12,15,41.0,193.0,0.4,13.0,213.0,197.52,157.62
2016,12,4,12,30,23.0,182.0,0.4,13.0,193.0,176.94,141.22
2016,12,4,12,45,235.0,172.0,0.4,13.0,280.0,243.11,191.06
2016,12,4,13,0,447.0,162.0,0.4,13.0,367.0,292.0,223.41
2016,12,4,13,15,270.0,173.5,0.4,12.5,296.0,231.8,178.19
2016,12,4,13,30,93.0,185.0,0.4,12.0,225.0,186.36,146.77
2016,12,4,13,45,62.0,168.5,0.4,12.0,194.5,160.39,126.74
2016,12,4,14,0,31.0,152.0,0.4,12.0,164.0,137.22,109.07
2016,12,4,14,15,27.5,140.5,0.4,12.0,151.0,124.06,98.54
2016,12,4,14,30,24.0,129.0,0.4,12.0,138.0,114.82,91.32
2016,12,4,14,45,21.0,116.0,0.4,12.0,123.0,101.45,80.71
2016,12,4,15,0,18.0,103.0,0.4,12.0,108.0,89.33,74.41
2016,12,4,15,15,295.0,77.5,0.35,11.5,139.0,56.82,45.58
2016,12,4,15,30,572.0,52.0,0.3,11.0,170.0,38.62,29.23
2016,12,4,15,45,512.0,44.0,0.3,10.5,132.0,33.41,24.34
2016,12,4,16,0,452.0,36.0,0.3,10.0,94.0,28.05,19.12
2016,12,4,16,15,330.0,27.0,0.3,10.0,60.5,21.52,11.85
2016,12,4,16,30,208.0,18.0,0.3,10.0,27.0,14.74,0.0
2016,12,4,16,45,104.0,9.0,0.35,10.0,13.5,8.58,0.0
2016,12,4,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,15,113.5,6.5,0.4,4.0,9.0,0.0,0.0
2016,12,5,7,30,227.0,13.0,0.4,4.0,18.0,100.69,0.0
2016,12,5,7,45,375.0,21.5,0.4,4.5,52.5,196.23,110.13
2016,12,5,8,0,523.0,30.0,0.4,5.0,87.0,284.96,222.74
2016,12,5,8,15,598.5,35.5,0.4,5.0,127.5,338.05,273.19
2016,12,5,8,30,674.0,41.0,0.4,5.0,168.0,392.37,320.74
2016,12,5,8,45,398.0,72.5,0.4,5.5,152.0,301.11,249.42
2016,12,5,9,0,122.0,104.0,0.4,6.0,136.0,182.85,152.06
2016,12,5,9,15,125.0,119.0,0.35,6.0,156.0,200.22,167.49
2016,12,5,9,30,128.0,134.0,0.3,6.0,176.0,217.04,181.26
2016,12,5,9,45,124.5,147.5,0.3,6.5,191.0,227.98,189.61
2016,12,5,10,0,121.0,161.0,0.3,7.0,206.0,238.31,197.3
2016,12,5,10,15,135.5,172.0,0.3,7.0,226.0,255.01,210.6
2016,12,5,10,30,150.0,183.0,0.3,7.0,246.0,271.04,223.13
2016,12,5,10,45,171.5,190.5,0.3,7.5,265.5,286.22,234.47
2016,12,5,11,0,193.0,198.0,0.3,8.0,285.0,300.35,244.77
2016,12,5,11,15,186.0,204.0,0.3,8.0,290.0,297.3,241.58
2016,12,5,11,30,179.0,210.0,0.3,8.0,295.0,293.77,238.17
2016,12,5,11,45,184.0,212.0,0.3,8.0,299.5,291.54,235.81
2016,12,5,12,0,189.0,214.0,0.3,8.0,304.0,288.5,232.72
2016,12,5,12,15,186.0,212.5,0.3,8.0,301.0,278.02,223.71
2016,12,5,12,30,183.0,211.0,0.3,8.0,298.0,267.2,214.42
2016,12,5,12,45,168.0,207.0,0.3,8.5,285.5,249.58,199.45
2016,12,5,13,0,153.0,203.0,0.3,9.0,273.0,232.53,185.05
2016,12,5,13,15,134.0,195.0,0.3,8.5,254.5,211.68,168.39
2016,12,5,13,30,115.0,187.0,0.3,8.0,236.0,192.05,152.81
2016,12,5,13,45,124.0,176.5,0.3,8.0,227.0,177.56,140.2
2016,12,5,14,0,133.0,166.0,0.3,8.0,218.0,162.21,126.87
2016,12,5,14,15,128.5,154.0,0.3,7.5,201.0,143.2,111.61
2016,12,5,14,30,124.0,142.0,0.3,7.0,184.0,124.48,97.26
2016,12,5,14,45,120.5,127.0,0.35,7.0,164.0,104.08,82.52
2016,12,5,15,0,117.0,112.0,0.4,7.0,144.0,88.27,74.89
2016,12,5,15,15,108.5,96.0,0.4,6.5,122.5,76.69,64.5
2016,12,5,15,30,100.0,80.0,0.4,6.0,101.0,64.8,53.59
2016,12,5,15,45,87.0,63.5,0.4,6.0,78.5,52.25,41.79
2016,12,5,16,0,74.0,47.0,0.4,6.0,56.0,39.38,29.51
2016,12,5,16,15,37.0,31.5,0.4,5.5,36.0,26.9,16.51
2016,12,5,16,30,0.0,16.0,0.4,5.0,16.0,14.75,0.0
2016,12,5,16,45,0.0,8.0,0.45,5.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,45.0,6.5,0.45,3.5,7.5,0.0,0.0
2016,12,6,7,30,90.0,13.0,0.4,4.0,15.0,47.21,0.0
2016,12,6,7,45,228.5,25.0,0.4,4.5,46.0,141.96,72.76
2016,12,6,8,0,367.0,37.0,0.4,5.0,77.0,227.6,177.95
2016,12,6,8,15,454.0,45.0,0.4,5.0,115.5,284.72,231.07
2016,12,6,8,30,541.0,53.0,0.4,5.0,154.0,344.06,282.58
2016,12,6,8,45,319.0,79.0,0.45,5.5,142.0,268.73,223.24
2016,12,6,9,0,97.0,105.0,0.5,6.0,130.0,171.31,142.5
2016,12,6,9,15,103.0,120.0,0.5,6.5,150.0,189.88,158.66
2016,12,6,9,30,109.0,135.0,0.5,7.0,170.0,208.06,173.47
2016,12,6,9,45,116.5,147.0,0.55,7.5,188.0,223.05,185.46
2016,12,6,10,0,124.0,159.0,0.6,8.0,206.0,237.64,196.92
2016,12,6,10,15,62.0,114.0,0.6,8.0,137.5,145.87,120.05
2016,12,6,10,30,0.0,69.0,0.6,8.0,69.0,64.2,50.11
2016,12,6,10,45,109.0,132.0,0.6,8.0,181.0,191.78,159.19
2016,12,6,11,0,218.0,195.0,0.6,8.0,293.0,310.06,254.7
2016,12,6,11,15,204.5,201.5,0.55,8.0,295.5,303.97,247.97
2016,12,6,11,30,191.0,208.0,0.5,8.0,298.0,297.54,241.98
2016,12,6,11,45,117.0,202.0,0.5,8.5,257.5,250.6,203.43
2016,12,6,12,0,43.0,196.0,0.5,9.0,217.0,204.09,165.51
2016,12,6,12,15,167.0,197.5,0.5,9.0,276.5,256.2,207.02
2016,12,6,12,30,291.0,199.0,0.5,9.0,336.0,299.62,239.15
2016,12,6,12,45,232.5,200.5,0.5,9.0,308.5,266.78,212.24
2016,12,6,13,0,174.0,202.0,0.5,9.0,281.0,238.42,189.77
2016,12,6,13,15,249.0,185.5,0.5,9.0,294.5,235.96,185.03
2016,12,6,13,30,324.0,169.0,0.5,9.0,308.0,227.64,174.45
2016,12,6,13,45,382.5,149.5,0.5,9.0,304.5,205.61,152.63
2016,12,6,14,0,441.0,130.0,0.5,9.0,301.0,179.4,127.3
2016,12,6,14,15,424.0,123.5,0.5,8.5,277.5,149.36,103.36
2016,12,6,14,30,407.0,117.0,0.5,8.0,254.0,120.28,82.65
2016,12,6,14,45,561.0,88.0,0.5,8.0,254.5,80.52,53.56
2016,12,6,15,0,715.0,59.0,0.5,8.0,255.0,45.51,36.08
2016,12,6,15,15,669.0,54.5,0.5,7.5,216.5,43.03,33.86
2016,12,6,15,30,623.0,50.0,0.5,7.0,178.0,37.03,28.29
2016,12,6,15,45,551.0,43.5,0.5,6.5,138.5,33.05,24.43
2016,12,6,16,0,479.0,37.0,0.5,6.0,99.0,29.04,20.33
2016,12,6,16,15,352.0,27.5,0.5,5.5,63.5,22.04,12.5
2016,12,6,16,30,225.0,18.0,0.5,5.0,28.0,14.75,0.0
2016,12,6,16,45,112.5,9.0,0.5,5.0,14.0,8.58,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.4,2.0,3.5,0.0,0.0
2016,12,7,7,30,0.0,7.0,0.4,2.0,7.0,6.67,0.0
2016,12,7,7,45,14.5,21.5,0.4,2.5,23.0,29.65,9.68
2016,12,7,8,0,29.0,36.0,0.4,3.0,39.0,54.24,39.73
2016,12,7,8,15,39.0,52.5,0.4,3.0,58.5,77.69,61.77
2016,12,7,8,30,49.0,69.0,0.4,3.0,78.0,100.61,82.6
2016,12,7,8,45,56.0,84.5,0.4,3.5,97.5,120.45,100.27
2016,12,7,9,0,63.0,100.0,0.4,4.0,117.0,140.15,117.41
2016,12,7,9,15,66.0,115.0,0.4,4.0,134.5,156.94,131.87
2016,12,7,9,30,69.0,130.0,0.4,4.0,152.0,173.44,145.81
2016,12,7,9,45,71.5,142.5,0.4,4.5,167.5,186.41,156.27
2016,12,7,10,0,74.0,155.0,0.4,5.0,183.0,199.11,166.34
2016,12,7,10,15,37.0,126.5,0.4,5.0,140.5,145.57,120.72
2016,12,7,10,30,0.0,98.0,0.4,5.0,98.0,92.04,74.72
2016,12,7,10,45,0.0,52.5,0.4,5.5,52.5,48.8,37.27
2016,12,7,11,0,0.0,7.0,0.4,6.0,7.0,6.49,0.08
2016,12,7,11,15,5.0,87.0,0.4,6.0,89.5,83.6,67.5
2016,12,7,11,30,10.0,167.0,0.4,6.0,172.0,162.05,133.6
2016,12,7,11,45,5.5,161.0,0.45,6.5,163.5,153.34,125.61
2016,12,7,12,0,1.0,155.0,0.5,7.0,155.0,144.99,118.47
2016,12,7,12,15,0.5,144.5,0.5,6.5,144.5,134.51,109.93
2016,12,7,12,30,0.0,134.0,0.5,6.0,134.0,124.23,101.55
2016,12,7,12,45,0.0,139.0,0.5,6.0,139.0,128.38,105.15
2016,12,7,13,0,0.0,144.0,0.5,6.0,144.0,132.35,108.57
2016,12,7,13,15,8.0,151.0,0.5,5.5,155.0,140.12,115.18
2016,12,7,13,30,16.0,158.0,0.5,5.0,166.0,146.85,120.84
2016,12,7,13,45,14.5,150.0,0.55,5.0,156.5,137.91,113.4
2016,12,7,14,0,13.0,142.0,0.6,5.0,147.0,129.05,106.09
2016,12,7,14,15,10.5,131.5,0.6,4.5,135.5,118.12,97.21
2016,12,7,14,30,8.0,121.0,0.6,4.0,124.0,107.4,88.46
2016,12,7,14,45,4.0,108.5,0.6,4.0,110.5,95.32,78.31
2016,12,7,15,0,0.0,96.0,0.6,4.0,97.0,84.08,72.0
2016,12,7,15,15,0.0,81.5,0.6,3.5,82.0,71.92,60.91
2016,12,7,15,30,0.0,67.0,0.6,3.0,67.0,59.61,49.48
2016,12,7,15,45,0.0,52.0,0.6,3.0,52.0,46.76,37.28
2016,12,7,16,0,0.0,37.0,0.6,3.0,37.0,33.74,24.81
2016,12,7,16,15,0.0,23.5,0.6,3.0,23.5,21.78,12.44
2016,12,7,16,30,0.0,10.0,0.6,3.0,10.0,9.27,0.0
2016,12,7,16,45,0.0,5.0,0.6,3.0,5.0,4.77,0.0
2016,12,7,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,0.4,5.0,4.0,3.81,0.0
2016,12,8,7,45,0.0,14.5,0.4,5.0,14.5,13.45,0.41
2016,12,8,8,0,0.0,25.0,0.4,5.0,25.0,23.22,13.64
2016,12,8,8,15,0.0,38.0,0.4,5.0,38.0,36.41,25.88
2016,12,8,8,30,0.0,51.0,0.4,5.0,51.0,49.46,37.71
2016,12,8,8,45,0.0,64.5,0.4,5.5,64.5,62.86,49.63
2016,12,8,9,0,0.0,78.0,0.4,6.0,78.0,76.1,61.21
2016,12,8,9,15,0.0,90.5,0.4,6.0,90.5,88.12,71.67
2016,12,8,9,30,0.0,103.0,0.4,6.0,103.0,100.07,81.93
2016,12,8,9,45,0.0,113.5,0.4,6.5,113.5,109.83,90.01
2016,12,8,10,0,0.0,124.0,0.4,7.0,124.0,119.57,97.98
2016,12,8,10,15,5.0,136.5,0.4,7.0,138.5,134.04,110.1
2016,12,8,10,30,10.0,149.0,0.4,7.0,153.0,148.35,121.96
2016,12,8,10,45,5.0,137.5,0.4,7.5,139.5,133.18,108.75
2016,12,8,11,0,0.0,126.0,0.4,8.0,126.0,118.7,96.29
2016,12,8,11,15,40.0,164.5,0.4,8.0,183.0,179.33,147.09
2016,12,8,11,30,80.0,203.0,0.4,8.0,240.0,234.61,191.77
2016,12,8,11,45,80.5,205.0,0.4,8.5,243.0,233.1,189.48
2016,12,8,12,0,81.0,207.0,0.4,9.0,246.0,231.32,187.38
2016,12,8,12,15,45.0,187.0,0.4,9.0,208.5,193.68,156.81
2016,12,8,12,30,9.0,167.0,0.4,9.0,171.0,157.88,127.9
2016,12,8,12,45,4.5,145.0,0.4,9.0,147.0,135.41,109.56
2016,12,8,13,0,0.0,123.0,0.4,9.0,123.0,113.54,91.53
2016,12,8,13,15,11.0,142.5,0.4,9.0,147.5,133.52,108.14
2016,12,8,13,30,22.0,162.0,0.4,9.0,172.0,151.73,122.87
2016,12,8,13,45,11.0,130.0,0.4,9.0,135.0,120.29,97.0
2016,12,8,14,0,0.0,98.0,0.4,9.0,98.0,89.89,72.0
2016,12,8,14,15,0.0,90.0,0.4,9.0,90.0,82.52,65.9
2016,12,8,14,30,0.0,82.0,0.4,9.0,82.0,75.16,59.7
2016,12,8,14,45,0.0,73.5,0.4,9.5,73.5,67.41,52.98
2016,12,8,15,0,0.0,65.0,0.4,10.0,65.0,59.73,48.64
2016,12,8,15,15,0.0,55.0,0.35,10.0,55.0,50.84,40.55
2016,12,8,15,30,0.0,45.0,0.3,10.0,45.0,41.82,32.25
2016,12,8,15,45,0.0,34.5,0.3,10.0,34.5,32.04,23.16
2016,12,8,16,0,0.0,24.0,0.3,10.0,24.0,22.27,14.03
2016,12,8,16,15,0.0,15.5,0.3,10.0,15.5,14.37,6.02
2016,12,8,16,30,0.0,7.0,0.3,10.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,0.3,10.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,45,221.5,14.0,0.3,10.0,36.0,122.77,38.48
2016,12,9,8,0,443.0,28.0,0.3,10.0,72.0,243.68,183.46
2016,12,9,8,15,523.5,33.5,0.3,10.0,110.0,296.67,234.51
2016,12,9,8,30,604.0,39.0,0.3,10.0,148.0,351.37,281.86
2016,12,9,8,45,655.0,43.0,0.3,10.0,186.0,390.91,315.65
2016,12,9,9,0,706.0,47.0,0.3,10.0,224.0,429.97,347.78
2016,12,9,9,15,405.0,88.5,0.3,10.0,193.0,326.27,266.31
2016,12,9,9,30,104.0,130.0,0.3,10.0,162.0,199.49,163.13
2016,12,9,9,45,105.0,143.0,0.3,10.5,178.5,212.24,173.99
2016,12,9,10,0,106.0,156.0,0.3,11.0,195.0,224.51,183.3
2016,12,9,10,15,68.5,159.0,0.3,11.0,185.0,197.87,160.96
2016,12,9,10,30,31.0,162.0,0.3,11.0,175.0,178.49,144.67
2016,12,9,10,45,18.5,158.5,0.3,11.0,166.5,161.3,130.39
2016,12,9,11,0,6.0,155.0,0.3,11.0,158.0,150.24,121.12
2016,12,9,11,15,84.0,181.0,0.3,11.0,220.0,217.96,176.69
2016,12,9,11,30,162.0,207.0,0.3,11.0,282.0,282.35,227.31
2016,12,9,11,45,176.5,208.5,0.3,11.0,291.0,284.47,227.85
2016,12,9,12,0,191.0,210.0,0.3,11.0,300.0,285.42,227.89
2016,12,9,12,15,261.0,200.0,0.3,11.0,322.5,299.69,237.89
2016,12,9,12,30,331.0,190.0,0.3,11.0,345.0,306.75,241.42
2016,12,9,12,45,188.5,188.0,0.3,11.0,276.0,240.09,189.55
2016,12,9,13,0,46.0,186.0,0.3,11.0,207.0,183.56,146.7
2016,12,9,13,15,430.5,126.0,0.3,11.0,309.5,235.83,178.59
2016,12,9,13,30,815.0,66.0,0.3,11.0,412.0,261.14,183.23
2016,12,9,13,45,407.5,87.5,0.3,11.0,260.5,158.73,111.78
2016,12,9,14,0,0.0,109.0,0.3,11.0,109.0,99.34,79.2
2016,12,9,14,15,0.0,100.5,0.3,11.0,100.5,91.42,72.87
2016,12,9,14,30,0.0,92.0,0.3,11.0,92.0,83.52,66.29
2016,12,9,14,45,0.0,82.0,0.3,11.0,82.0,74.41,58.6
2016,12,9,15,0,0.0,72.0,0.3,11.0,72.0,65.46,53.54
2016,12,9,15,15,0.0,61.0,0.3,11.0,61.0,55.8,44.82
2016,12,9,15,30,0.0,50.0,0.3,11.0,50.0,46.05,35.88
2016,12,9,15,45,0.0,39.0,0.3,11.0,39.0,36.2,26.76
2016,12,9,16,0,0.0,28.0,0.3,11.0,28.0,26.0,17.22
2016,12,9,16,15,0.0,18.0,0.3,10.5,18.0,16.7,7.9
2016,12,9,16,30,0.0,8.0,0.3,10.0,8.0,7.41,0.0
2016,12,9,16,45,0.0,4.0,0.3,10.0,4.0,3.81,0.0
2016,12,9,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,0.3,12.0,0.5,0.46,0.0
2016,12,10,8,0,0.0,1.0,0.3,12.0,1.0,0.92,0.0
2016,12,10,8,15,0.0,1.5,0.3,12.0,1.5,1.39,0.0
2016,12,10,8,30,0.0,2.0,0.3,12.0,2.0,1.85,0.0
2016,12,10,8,45,0.0,2.5,0.3,12.0,2.5,2.31,0.0
2016,12,10,9,0,0.0,3.0,0.3,12.0,3.0,2.78,0.0
2016,12,10,9,15,0.0,3.5,0.3,12.0,3.5,3.24,0.0
2016,12,10,9,30,0.0,4.0,0.3,12.0,4.0,3.7,0.0
2016,12,10,9,45,0.0,4.5,0.3,12.0,4.5,4.17,0.0
2016,12,10,10,0,0.0,5.0,0.3,12.0,5.0,4.63,0.0
2016,12,10,10,15,0.0,5.5,0.3,11.5,5.5,5.1,0.0
2016,12,10,10,30,0.0,6.0,0.3,11.0,6.0,5.56,0.0
2016,12,10,10,45,0.0,16.0,0.3,11.0,16.0,14.84,7.28
2016,12,10,11,0,0.0,26.0,0.3,11.0,26.0,24.14,15.32
2016,12,10,11,15,0.0,28.0,0.3,11.0,28.0,26.0,16.9
2016,12,10,11,30,0.0,30.0,0.3,11.0,30.0,27.86,18.49
2016,12,10,11,45,0.0,21.5,0.3,11.0,21.5,19.96,11.65
2016,12,10,12,0,0.0,13.0,0.3,11.0,13.0,12.06,4.82
2016,12,10,12,15,0.0,21.5,0.3,11.0,21.5,19.96,11.66
2016,12,10,12,30,0.0,30.0,0.3,11.0,30.0,27.86,18.49
2016,12,10,12,45,0.0,62.5,0.3,11.0,62.5,58.14,44.46
2016,12,10,13,0,0.0,95.0,0.3,11.0,95.0,88.2,69.89
2016,12,10,13,15,0.0,92.0,0.3,11.0,92.0,85.36,67.45
2016,12,10,13,30,0.0,89.0,0.3,11.0,89.0,82.52,65.13
2016,12,10,13,45,0.0,71.5,0.3,11.0,71.5,66.53,51.67
2016,12,10,14,0,0.0,54.0,0.3,11.0,54.0,50.19,37.81
2016,12,10,14,15,0.0,49.5,0.3,10.5,49.5,45.99,34.36
2016,12,10,14,30,0.0,45.0,0.3,10.0,45.0,41.8,30.85
2016,12,10,14,45,0.0,40.5,0.3,10.0,40.5,37.61,27.23
2016,12,10,15,0,0.0,36.0,0.3,10.0,36.0,33.41,24.91
2016,12,10,15,15,0.0,30.5,0.3,10.0,30.5,28.3,20.2
2016,12,10,15,30,0.0,25.0,0.3,10.0,25.0,23.18,15.44
2016,12,10,15,45,0.0,19.5,0.3,10.0,19.5,18.07,10.65
2016,12,10,16,0,0.0,14.0,0.3,10.0,14.0,12.97,5.83
2016,12,10,16,15,0.0,9.0,0.3,9.5,9.0,8.33,1.15
2016,12,10,16,30,0.0,4.0,0.3,9.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,0.35,9.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,7,45,50.0,17.0,0.75,3.5,22.0,46.7,3.62
2016,12,11,8,0,100.0,34.0,0.7,4.0,44.0,97.59,73.02
2016,12,11,8,15,122.0,50.0,0.6,4.0,67.5,127.37,102.94
2016,12,11,8,30,144.0,66.0,0.5,4.0,91.0,157.16,130.16
2016,12,11,8,45,156.0,81.5,0.45,4.5,114.5,181.38,151.64
2016,12,11,9,0,168.0,97.0,0.4,5.0,138.0,205.22,172.1
2016,12,11,9,15,173.5,111.5,0.35,5.5,160.0,216.22,181.23
