Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,9,30,179.0,126.0,0.3,6.0,182.0,234.38,195.87
2016,12,11,9,45,181.5,139.0,0.3,6.5,201.0,248.46,206.84
2016,12,11,10,0,184.0,152.0,0.3,7.0,220.0,261.83,216.98
2016,12,11,10,15,153.0,164.5,0.25,7.0,223.5,255.92,211.21
2016,12,11,10,30,122.0,177.0,0.2,7.0,227.0,249.45,205.13
2016,12,11,10,45,118.5,185.0,0.2,7.5,235.5,252.29,206.68
2016,12,11,11,0,115.0,193.0,0.2,8.0,244.0,254.73,207.79
2016,12,11,11,15,167.0,197.0,0.2,8.0,273.5,280.39,228.15
2016,12,11,11,30,219.0,201.0,0.2,8.0,303.0,303.93,246.14
2016,12,11,11,45,112.0,180.5,0.2,8.0,232.5,227.51,184.33
2016,12,11,12,0,5.0,160.0,0.2,8.0,162.0,151.51,122.67
2016,12,11,12,15,2.5,137.5,0.2,8.0,138.5,128.89,104.35
2016,12,11,12,30,0.0,115.0,0.2,8.0,115.0,106.8,86.01
2016,12,11,12,45,26.5,151.5,0.25,8.5,163.5,149.33,121.14
2016,12,11,13,0,53.0,188.0,0.3,9.0,212.0,187.62,151.57
2016,12,11,13,15,84.0,186.0,0.3,8.5,222.5,190.72,153.07
2016,12,11,13,30,115.0,184.0,0.3,8.0,233.0,189.92,151.26
2016,12,11,13,45,57.5,139.0,0.3,8.0,163.5,135.79,108.24
2016,12,11,14,0,0.0,94.0,0.3,8.0,94.0,86.42,69.22
2016,12,11,14,15,0.0,86.5,0.3,7.5,86.5,79.51,63.7
2016,12,11,14,30,0.0,79.0,0.3,7.0,79.0,72.62,57.96
2016,12,11,14,45,0.0,70.5,0.3,7.0,70.5,64.89,51.33
2016,12,11,15,0,0.0,62.0,0.3,7.0,62.0,57.23,46.96
2016,12,11,15,15,0.0,52.5,0.3,6.5,52.5,48.74,39.22
2016,12,11,15,30,0.0,43.0,0.3,6.0,43.0,39.96,31.09
2016,12,11,15,45,0.0,33.5,0.3,6.0,33.5,31.11,22.74
2016,12,11,16,0,0.0,24.0,0.3,6.0,24.0,22.27,14.32
2016,12,11,16,15,0.0,15.5,0.3,5.5,15.5,14.37,6.27
2016,12,11,16,30,0.0,7.0,0.3,5.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,0.35,5.0,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,7,45,221.5,13.5,0.5,3.5,34.5,117.64,4.82
2016,12,12,8,0,443.0,27.0,0.4,4.0,69.0,240.16,180.88
2016,12,12,8,15,530.5,33.5,0.35,4.5,107.5,297.04,238.38
2016,12,12,8,30,618.0,40.0,0.3,5.0,146.0,356.12,289.73
2016,12,12,8,45,669.0,44.5,0.3,5.5,185.5,396.53,324.4
2016,12,12,9,0,720.0,49.0,0.3,6.0,225.0,436.4,357.16
2016,12,12,9,15,754.0,52.0,0.25,6.0,261.5,464.74,379.85
2016,12,12,9,30,788.0,55.0,0.2,6.0,298.0,491.29,400.26
2016,12,12,9,45,803.0,59.0,0.2,6.5,329.0,506.75,411.13
2016,12,12,10,0,818.0,63.0,0.2,7.0,360.0,519.63,419.62
2016,12,12,10,15,834.5,65.0,0.15,7.0,386.0,528.31,424.87
2016,12,12,10,30,851.0,67.0,0.1,7.0,412.0,534.14,427.75
2016,12,12,10,45,862.5,67.5,0.1,7.5,432.0,532.7,424.65
2016,12,12,11,0,874.0,68.0,0.1,8.0,452.0,526.54,417.91
2016,12,12,11,15,671.5,113.5,0.05,8.0,413.0,461.25,366.44
2016,12,12,11,30,469.0,159.0,0.0,8.0,374.0,391.92,312.4
2016,12,12,11,45,459.5,163.0,0.0,8.5,376.0,378.9,301.29
2016,12,12,12,0,450.0,167.0,0.0,9.0,378.0,364.77,288.54
2016,12,12,12,15,478.5,160.0,0.0,9.0,383.0,355.08,279.37
2016,12,12,12,30,507.0,153.0,0.0,9.0,388.0,342.71,267.61
2016,12,12,12,45,460.5,159.0,0.0,9.0,369.5,312.7,242.75
2016,12,12,13,0,414.0,165.0,0.0,9.0,351.0,284.28,219.34
2016,12,12,13,15,317.5,172.5,0.0,9.0,312.0,244.98,188.77
2016,12,12,13,30,221.0,180.0,0.0,9.0,273.0,213.08,164.95
2016,12,12,13,45,262.0,165.0,0.05,9.0,269.5,195.85,148.64
2016,12,12,14,0,303.0,150.0,0.1,9.0,266.0,176.26,130.18
2016,12,12,14,15,293.5,140.0,0.15,9.0,245.5,150.67,109.62
2016,12,12,14,30,284.0,130.0,0.2,9.0,225.0,125.58,91.06
2016,12,12,14,45,508.0,92.5,0.25,9.0,240.0,83.91,56.25
2016,12,12,15,0,732.0,55.0,0.3,9.0,255.0,42.02,32.77
2016,12,12,15,15,687.0,51.0,0.3,8.5,216.5,39.86,30.87
2016,12,12,15,30,642.0,47.0,0.3,8.0,178.0,37.75,28.85
2016,12,12,15,45,573.5,41.0,0.35,8.0,139.0,33.74,24.91
2016,12,12,16,0,505.0,35.0,0.4,8.0,100.0,29.71,20.77
2016,12,12,16,15,252.5,32.0,0.4,8.0,64.5,26.3,15.98
2016,12,12,16,30,0.0,29.0,0.4,8.0,29.0,24.5,0.0
2016,12,12,16,45,0.0,14.5,0.45,8.0,14.5,13.82,0.0
2016,12,12,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,10.5,0.25,5.5,10.5,9.73,0.0
2016,12,13,8,0,0.0,21.0,0.2,6.0,21.0,19.49,9.97
2016,12,13,8,15,0.0,33.0,0.2,6.0,33.0,31.03,21.01
2016,12,13,8,30,0.0,45.0,0.2,6.0,45.0,43.05,31.92
2016,12,13,8,45,0.0,58.0,0.2,6.5,58.0,56.01,43.44
2016,12,13,9,0,0.0,71.0,0.2,7.0,71.0,68.8,54.64
2016,12,13,9,15,0.0,82.5,0.2,7.5,82.5,79.83,64.11
2016,12,13,9,30,0.0,94.0,0.2,8.0,94.0,90.81,73.38
2016,12,13,9,45,0.0,104.0,0.2,8.5,104.0,100.16,81.1
2016,12,13,10,0,0.0,114.0,0.2,9.0,114.0,109.49,88.71
2016,12,13,10,15,0.0,68.0,0.2,9.0,68.0,63.26,49.25
2016,12,13,10,30,0.0,22.0,0.2,9.0,22.0,20.41,12.23
2016,12,13,10,45,0.0,83.5,0.2,9.0,83.5,77.89,61.96
2016,12,13,11,0,0.0,145.0,0.2,9.0,145.0,137.44,111.78
2016,12,13,11,15,0.0,78.5,0.2,8.5,78.5,73.08,57.4
2016,12,13,11,30,0.0,12.0,0.2,8.0,12.0,11.13,4.1
2016,12,13,11,45,0.0,69.0,0.2,8.0,69.0,64.2,50.29
2016,12,13,12,0,0.0,126.0,0.2,8.0,126.0,117.49,95.32
2016,12,13,12,15,0.0,102.5,0.2,8.0,102.5,95.4,76.44
2016,12,13,12,30,0.0,79.0,0.2,8.0,79.0,73.55,57.99
2016,12,13,12,45,0.0,48.0,0.2,8.0,48.0,44.61,33.24
2016,12,13,13,0,0.0,17.0,0.2,8.0,17.0,15.77,8.2
2016,12,13,13,15,0.0,64.5,0.2,8.0,64.5,60.0,46.76
2016,12,13,13,30,0.0,112.0,0.2,8.0,112.0,103.0,83.43
2016,12,13,13,45,0.0,107.0,0.25,8.0,107.0,98.18,79.25
2016,12,13,14,0,0.0,102.0,0.3,8.0,102.0,93.35,75.28
2016,12,13,14,15,0.0,94.0,0.3,8.0,94.0,85.93,69.06
2016,12,13,14,30,0.0,86.0,0.3,8.0,86.0,78.54,62.81
2016,12,13,14,45,0.0,76.5,0.3,8.0,76.5,69.91,55.44
2016,12,13,15,0,0.0,67.0,0.3,8.0,67.0,61.39,50.52
2016,12,13,15,15,0.0,57.0,0.3,7.5,57.0,52.52,42.49
2016,12,13,15,30,0.0,47.0,0.3,7.0,47.0,43.56,34.24
2016,12,13,15,45,0.0,36.0,0.3,7.0,36.0,33.44,24.75
2016,12,13,16,0,0.0,25.0,0.3,7.0,25.0,23.2,15.09
2016,12,13,16,15,0.0,16.0,0.3,7.0,16.0,14.83,6.66
2016,12,13,16,30,0.0,7.0,0.3,7.0,7.0,6.48,0.0
2016,12,13,16,45,0.0,3.5,0.35,7.0,3.5,3.34,0.0
2016,12,13,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.0,0.4,11.0,6.0,5.55,0.0
2016,12,14,8,0,0.0,12.0,0.4,11.0,12.0,11.11,3.01
2016,12,14,8,15,0.0,20.0,0.4,11.0,20.0,18.54,9.99
2016,12,14,8,30,0.0,28.0,0.4,11.0,28.0,25.98,16.66
2016,12,14,8,45,0.0,36.0,0.45,11.0,36.0,33.42,23.27
2016,12,14,9,0,0.0,44.0,0.5,11.0,44.0,40.88,29.84
2016,12,14,9,15,0.0,52.0,0.5,11.0,52.0,48.33,36.34
2016,12,14,9,30,0.0,60.0,0.5,11.0,60.0,55.8,42.77
2016,12,14,9,45,0.0,66.5,0.5,11.5,66.5,61.89,47.86
2016,12,14,10,0,0.0,73.0,0.5,12.0,73.0,68.09,52.99
2016,12,14,10,15,0.0,78.0,0.5,12.0,78.0,72.81,56.91
2016,12,14,10,30,0.0,83.0,0.5,12.0,83.0,77.52,60.82
2016,12,14,10,45,0.0,89.5,0.5,12.0,89.5,83.67,65.92
2016,12,14,11,0,0.0,96.0,0.5,12.0,96.0,89.79,70.97
2016,12,14,11,15,0.0,94.0,0.5,12.0,94.0,87.76,69.19
2016,12,14,11,30,0.0,92.0,0.5,12.0,92.0,85.79,67.49
2016,12,14,11,45,0.0,102.0,0.5,12.0,102.0,95.14,75.3
2016,12,14,12,0,0.0,112.0,0.5,12.0,112.0,104.39,82.98
2016,12,14,12,15,0.0,100.5,0.5,12.0,100.5,93.55,73.89
2016,12,14,12,30,0.0,89.0,0.5,12.0,89.0,82.83,64.95
2016,12,14,12,45,0.0,96.5,0.5,12.0,96.5,89.67,70.76
2016,12,14,13,0,0.0,104.0,0.5,12.0,104.0,96.38,76.41
2016,12,14,13,15,0.0,112.0,0.5,12.0,112.0,103.36,82.3
2016,12,14,13,30,0.0,120.0,0.5,12.0,120.0,110.06,87.96
2016,12,14,13,45,0.0,86.5,0.5,12.0,86.5,80.11,62.9
2016,12,14,14,0,0.0,53.0,0.5,12.0,53.0,49.26,36.82
2016,12,14,14,15,0.0,49.0,0.5,12.0,49.0,45.53,33.73
2016,12,14,14,30,0.0,45.0,0.5,12.0,45.0,41.8,30.56
2016,12,14,14,45,0.0,40.0,0.5,12.0,40.0,37.14,26.57
2016,12,14,15,0,0.0,35.0,0.5,12.0,35.0,32.48,23.83
2016,12,14,15,15,0.0,29.5,0.5,12.0,29.5,27.37,19.15
2016,12,14,15,30,0.0,24.0,0.5,12.0,24.0,22.25,14.44
2016,12,14,15,45,0.0,18.5,0.5,12.0,18.5,17.14,9.7
2016,12,14,16,0,0.0,13.0,0.5,12.0,13.0,12.04,4.93
2016,12,14,16,15,0.0,8.5,0.5,12.0,8.5,7.87,0.78
2016,12,14,16,30,0.0,4.0,0.5,12.0,4.0,3.7,0.0
2016,12,14,16,45,0.0,2.0,0.5,12.0,2.0,1.91,0.0
2016,12,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,0.3,11.0,0.5,0.46,0.0
2016,12,15,8,0,0.0,1.0,0.3,11.0,1.0,0.92,0.0
2016,12,15,8,15,0.0,1.5,0.25,11.0,1.5,1.39,0.0
2016,12,15,8,30,0.0,2.0,0.2,11.0,2.0,1.85,0.0
2016,12,15,8,45,0.0,2.5,0.2,11.5,2.5,2.31,0.0
2016,12,15,9,0,0.0,3.0,0.2,12.0,3.0,2.78,0.0
2016,12,15,9,15,0.0,3.5,0.2,12.0,3.5,3.24,0.0
2016,12,15,9,30,0.0,4.0,0.2,12.0,4.0,3.7,0.0
2016,12,15,9,45,0.0,4.5,0.2,12.0,4.5,4.17,0.0
2016,12,15,10,0,0.0,5.0,0.2,12.0,5.0,4.63,0.0
2016,12,15,10,15,0.0,22.0,0.15,12.0,22.0,20.41,12.12
2016,12,15,10,30,0.0,39.0,0.1,12.0,39.0,36.22,25.76
2016,12,15,10,45,0.0,28.5,0.1,12.0,28.5,26.46,17.28
2016,12,15,11,0,0.0,18.0,0.1,12.0,18.0,16.7,8.84
2016,12,15,11,15,0.0,19.0,0.1,12.0,19.0,17.63,9.64
2016,12,15,11,30,0.0,20.0,0.1,12.0,20.0,18.56,10.43
2016,12,15,11,45,0.0,20.0,0.1,12.0,20.0,18.56,10.43
2016,12,15,12,0,0.0,20.0,0.1,12.0,20.0,18.56,10.42
2016,12,15,12,15,0.0,29.5,0.1,12.0,29.5,27.39,18.04
2016,12,15,12,30,0.0,39.0,0.1,12.0,39.0,36.23,25.62
2016,12,15,12,45,0.0,45.0,0.15,12.0,45.0,41.82,30.39
2016,12,15,13,0,0.0,51.0,0.2,12.0,51.0,47.41,35.17
2016,12,15,13,15,0.0,54.0,0.2,12.0,54.0,50.2,37.57
2016,12,15,13,30,0.0,57.0,0.2,12.0,57.0,53.0,39.99
2016,12,15,13,45,0.0,55.0,0.2,12.0,55.0,51.13,38.44
2016,12,15,14,0,0.0,53.0,0.2,12.0,53.0,49.26,36.9
2016,12,15,14,15,0.0,49.0,0.2,11.5,49.0,45.53,33.83
2016,12,15,14,30,0.0,45.0,0.2,11.0,45.0,41.8,30.73
2016,12,15,14,45,0.0,40.0,0.2,11.0,40.0,37.14,26.72
2016,12,15,15,0,0.0,35.0,0.2,11.0,35.0,32.48,23.97
2016,12,15,15,15,0.0,30.0,0.2,11.0,30.0,27.83,19.7
2016,12,15,15,30,0.0,25.0,0.2,11.0,25.0,23.18,15.39
2016,12,15,15,45,0.0,19.5,0.2,11.0,19.5,18.07,10.62
2016,12,15,16,0,0.0,14.0,0.2,11.0,14.0,12.97,5.82
2016,12,15,16,15,0.0,9.0,0.2,10.5,9.0,8.33,1.23
2016,12,15,16,30,0.0,4.0,0.2,10.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,0.2,10.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,45,223.5,13.5,0.7,3.0,32.5,115.51,0.0
2016,12,16,8,0,447.0,27.0,0.7,3.0,65.0,238.46,173.6
2016,12,16,8,15,539.5,33.5,0.7,3.0,104.5,297.93,239.8
2016,12,16,8,30,632.0,40.0,0.7,3.0,144.0,359.44,295.25
2016,12,16,8,45,689.5,44.0,0.7,3.5,185.0,402.83,333.3
2016,12,16,9,0,747.0,48.0,0.7,4.0,226.0,445.77,369.34
2016,12,16,9,15,782.0,51.0,0.7,4.5,263.5,475.12,393.2
2016,12,16,9,30,817.0,54.0,0.7,5.0,301.0,502.65,414.62
2016,12,16,9,45,842.5,56.0,0.7,5.5,334.0,521.82,428.71
2016,12,16,10,0,868.0,58.0,0.7,6.0,367.0,535.48,438.08
2016,12,16,10,15,883.5,59.5,0.7,6.0,394.5,543.63,443.54
2016,12,16,10,30,899.0,61.0,0.7,6.0,422.0,548.88,446.49
2016,12,16,10,45,909.0,62.5,0.7,6.5,442.5,548.2,443.88
2016,12,16,11,0,919.0,64.0,0.7,7.0,463.0,544.45,438.72
2016,12,16,11,15,924.5,64.5,0.7,7.0,476.0,534.23,429.22
2016,12,16,11,30,930.0,65.0,0.7,7.0,489.0,520.99,417.16
2016,12,16,11,45,932.0,65.5,0.7,7.5,494.5,503.12,400.53
2016,12,16,12,0,934.0,66.0,0.7,8.0,500.0,482.42,381.38
2016,12,16,12,15,932.5,66.0,0.7,8.0,498.0,456.99,358.85
2016,12,16,12,30,931.0,66.0,0.7,8.0,496.0,429.07,333.84
2016,12,16,12,45,925.5,65.5,0.7,8.0,486.5,396.88,304.92
2016,12,16,13,0,920.0,65.0,0.7,8.0,477.0,362.71,273.8
2016,12,16,13,15,911.0,64.0,0.7,8.0,460.0,325.27,239.56
2016,12,16,13,30,902.0,63.0,0.7,8.0,443.0,286.45,203.81
2016,12,16,13,45,889.0,61.5,0.7,8.0,419.0,245.17,166.23
2016,12,16,14,0,876.0,60.0,0.7,8.0,395.0,203.24,128.96
2016,12,16,14,15,856.5,58.0,0.7,7.5,365.0,159.61,93.0
2016,12,16,14,30,837.0,56.0,0.7,7.0,335.0,112.33,58.4
2016,12,16,14,45,809.5,53.5,0.7,7.0,300.0,68.82,35.47
2016,12,16,15,0,782.0,51.0,0.7,7.0,265.0,38.6,29.92
2016,12,16,15,15,740.0,47.5,0.7,6.5,226.5,36.74,28.25
2016,12,16,15,30,698.0,44.0,0.7,6.0,188.0,34.95,26.51
2016,12,16,15,45,633.5,38.5,0.7,5.5,147.5,31.29,22.95
2016,12,16,16,0,569.0,33.0,0.7,5.0,107.0,27.62,19.21
2016,12,16,16,15,284.5,33.5,0.7,4.5,70.5,27.62,17.65
2016,12,16,16,30,0.0,34.0,0.7,4.0,34.0,27.98,0.0
2016,12,16,16,45,0.0,17.0,0.7,4.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,7,45,245.0,12.5,0.65,0.5,33.0,122.37,0.0
2016,12,17,8,0,490.0,25.0,0.5,1.0,66.0,254.3,183.76
2016,12,17,8,15,579.5,31.0,0.45,1.5,106.5,312.81,251.35
2016,12,17,8,30,669.0,37.0,0.4,2.0,147.0,372.93,305.06
2016,12,17,8,45,721.0,41.5,0.35,3.0,187.5,414.69,340.71
2016,12,17,9,0,773.0,46.0,0.3,4.0,228.0,455.9,373.99
2016,12,17,9,15,806.5,49.0,0.3,4.5,266.0,484.83,397.17
2016,12,17,9,30,840.0,52.0,0.3,5.0,304.0,511.86,417.88
2016,12,17,9,45,858.5,55.0,0.3,5.5,337.0,525.6,427.63
2016,12,17,10,0,877.0,58.0,0.3,6.0,370.0,539.96,437.35
2016,12,17,10,15,892.5,60.0,0.3,6.0,397.0,548.77,443.18
2016,12,17,10,30,908.0,62.0,0.3,6.0,424.0,554.63,446.51
2016,12,17,10,45,916.5,63.5,0.35,6.5,444.5,553.19,443.88
2016,12,17,11,0,925.0,65.0,0.4,7.0,465.0,548.67,438.76
2016,12,17,11,15,930.5,65.5,0.4,7.0,478.5,538.45,429.37
2016,12,17,11,30,936.0,66.0,0.4,7.0,492.0,525.19,417.43
2016,12,17,11,45,937.0,67.0,0.4,7.5,497.5,507.34,400.98
2016,12,17,12,0,938.0,68.0,0.4,8.0,503.0,486.66,382.05
2016,12,17,12,15,936.5,68.0,0.4,8.0,501.0,461.18,359.74
2016,12,17,12,30,935.0,68.0,0.4,8.0,499.0,433.2,334.95
2016,12,17,12,45,927.0,68.5,0.4,8.0,489.0,401.0,306.36
2016,12,17,13,0,919.0,69.0,0.4,8.0,479.0,366.93,275.68
2016,12,17,13,15,910.0,68.0,0.4,8.0,462.5,329.51,241.8
2016,12,17,13,30,901.0,67.0,0.4,8.0,446.0,290.72,206.41
2016,12,17,13,45,887.5,65.5,0.4,8.0,422.0,249.34,169.07
2016,12,17,14,0,874.0,64.0,0.4,8.0,398.0,203.96,129.23
2016,12,17,14,15,854.0,62.0,0.4,7.5,368.0,160.05,93.18
2016,12,17,14,30,834.0,60.0,0.4,7.0,338.0,116.63,61.88
2016,12,17,14,45,805.0,57.0,0.4,7.0,303.0,72.74,38.42
2016,12,17,15,0,776.0,54.0,0.4,7.0,268.0,41.15,32.27
2016,12,17,15,15,733.0,50.0,0.4,6.5,228.5,38.93,30.28
2016,12,17,15,30,690.0,46.0,0.4,6.0,189.0,36.75,28.19
2016,12,17,15,45,621.5,40.5,0.45,5.5,148.5,33.15,24.67
2016,12,17,16,0,553.0,35.0,0.5,5.0,108.0,29.56,20.98
2016,12,17,16,15,276.5,34.5,0.55,4.5,71.0,28.56,18.55
2016,12,17,16,30,0.0,34.0,0.6,4.0,34.0,28.07,0.0
2016,12,17,16,45,0.0,17.0,0.7,3.5,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,18,7,45,244.5,12.0,0.45,0.5,32.0,107.77,0.0
2016,12,18,8,0,489.0,24.0,0.4,1.0,64.0,252.11,179.81
2016,12,18,8,15,579.5,30.5,0.4,1.5,104.5,311.73,249.89
2016,12,18,8,30,670.0,37.0,0.4,2.0,145.0,372.8,304.72
2016,12,18,8,45,720.0,41.5,0.4,2.5,185.5,413.65,340.67
2016,12,18,9,0,770.0,46.0,0.4,3.0,226.0,453.89,374.45
2016,12,18,9,15,804.0,49.0,0.4,3.5,264.0,483.1,398.09
2016,12,18,9,30,838.0,52.0,0.4,4.0,302.0,510.44,419.23
2016,12,18,9,45,856.5,55.0,0.4,4.5,334.5,524.25,429.14
2016,12,18,10,0,875.0,58.0,0.4,5.0,367.0,538.69,439.02
2016,12,18,10,15,890.0,59.5,0.35,5.0,394.5,546.74,443.8
2016,12,18,10,30,905.0,61.0,0.3,5.0,422.0,551.89,446.1
2016,12,18,10,45,915.0,62.0,0.3,5.5,442.5,550.81,443.21
2016,12,18,11,0,925.0,63.0,0.3,6.0,463.0,546.65,437.82
2016,12,18,11,15,930.5,63.5,0.25,6.5,476.0,536.56,427.24
2016,12,18,11,30,936.0,64.0,0.2,7.0,489.0,523.44,414.22
2016,12,18,11,45,938.5,64.0,0.2,7.5,495.0,505.38,397.72
2016,12,18,12,0,941.0,64.0,0.2,8.0,501.0,484.46,378.74
2016,12,18,12,15,940.0,64.0,0.2,8.0,499.5,459.28,356.77
2016,12,18,12,30,939.0,64.0,0.2,8.0,498.0,431.56,332.31
2016,12,18,12,45,934.5,63.5,0.2,8.0,488.5,399.68,304.06
2016,12,18,13,0,930.0,63.0,0.2,8.0,479.0,365.73,273.54
2016,12,18,13,15,921.5,62.0,0.2,8.0,462.5,328.25,239.72
2016,12,18,13,30,913.0,61.0,0.2,8.0,446.0,289.34,204.31
2016,12,18,13,45,900.0,60.0,0.2,8.0,422.5,248.21,167.23
2016,12,18,14,0,887.0,59.0,0.2,8.0,399.0,206.38,130.35
2016,12,18,14,15,868.0,57.5,0.2,7.5,369.0,162.85,94.62
2016,12,18,14,30,849.0,56.0,0.2,7.0,339.0,115.58,60.02
2016,12,18,14,45,821.0,53.5,0.25,7.0,304.0,71.5,36.36
2016,12,18,15,0,793.0,51.0,0.3,7.0,269.0,38.57,29.91
2016,12,18,15,15,752.0,47.5,0.4,6.5,230.5,36.7,28.25
2016,12,18,15,30,711.0,44.0,0.5,6.0,192.0,34.89,26.49
2016,12,18,15,45,645.5,39.0,0.65,5.5,151.5,31.7,23.34
2016,12,18,16,0,580.0,34.0,0.8,5.0,111.0,28.53,20.05
2016,12,18,16,15,463.0,26.0,0.85,4.5,73.5,22.25,13.28
2016,12,18,16,30,346.0,18.0,0.9,4.0,36.0,15.8,0.0
2016,12,18,16,45,173.0,9.0,0.95,4.0,18.0,8.58,0.0
2016,12,18,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,7,45,192.5,12.5,0.7,2.5,28.0,87.56,0.0
2016,12,19,8,0,385.0,25.0,0.6,3.0,56.0,214.1,150.18
2016,12,19,8,15,478.0,32.0,0.5,3.5,93.5,267.57,213.96
2016,12,19,8,30,571.0,39.0,0.4,4.0,131.0,328.31,267.84
2016,12,19,8,45,625.5,44.0,0.3,4.5,169.0,370.25,303.88
2016,12,19,9,0,680.0,49.0,0.2,5.0,207.0,411.93,337.95
2016,12,19,9,15,716.0,52.5,0.2,5.5,243.5,441.74,361.93
2016,12,19,9,30,752.0,56.0,0.2,6.0,280.0,469.94,383.7
2016,12,19,9,45,746.5,59.0,0.2,6.5,301.5,473.72,385.86
2016,12,19,10,0,741.0,62.0,0.2,7.0,323.0,474.94,385.88
2016,12,19,10,15,781.0,64.5,0.2,7.0,358.5,497.26,402.39
2016,12,19,10,30,821.0,67.0,0.2,7.0,394.0,516.83,416.08
2016,12,19,10,45,710.5,91.5,0.2,7.5,384.5,479.5,385.23
2016,12,19,11,0,600.0,116.0,0.2,8.0,375.0,439.13,352.64
2016,12,19,11,15,601.0,119.5,0.2,8.0,385.5,432.75,346.97
2016,12,19,11,30,602.0,123.0,0.2,8.0,396.0,424.32,339.12
2016,12,19,11,45,526.0,144.0,0.2,8.5,384.5,392.6,312.67
2016,12,19,12,0,450.0,165.0,0.2,9.0,373.0,364.58,289.39
2016,12,19,12,15,653.5,119.0,0.15,9.0,421.0,393.47,308.69
2016,12,19,12,30,857.0,73.0,0.1,9.0,469.0,408.43,314.74
2016,12,19,12,45,722.5,99.0,0.1,9.0,428.5,355.63,272.2
2016,12,19,13,0,588.0,125.0,0.1,9.0,388.0,309.55,235.91
2016,12,19,13,15,485.5,141.0,0.1,9.0,353.0,268.64,203.51
2016,12,19,13,30,383.0,157.0,0.1,9.0,318.0,235.05,177.6
2016,12,19,13,45,469.5,132.5,0.1,9.5,319.5,214.17,155.47
2016,12,19,14,0,556.0,108.0,0.1,10.0,321.0,187.0,127.72
2016,12,19,14,15,538.0,103.0,0.1,9.5,297.0,153.67,100.83
2016,12,19,14,30,520.0,98.0,0.1,9.0,273.0,121.26,77.32
2016,12,19,14,45,500.0,90.0,0.15,9.0,244.0,87.21,57.06
2016,12,19,15,0,480.0,82.0,0.2,9.0,215.0,60.13,49.14
2016,12,19,15,15,447.5,73.5,0.3,8.5,183.5,54.0,43.68
2016,12,19,15,30,415.0,65.0,0.4,8.0,152.0,48.52,38.61
2016,12,19,15,45,369.5,54.0,0.55,7.5,119.5,40.91,31.46
2016,12,19,16,0,324.0,43.0,0.7,7.0,87.0,34.11,24.86
2016,12,19,16,15,162.0,35.5,0.7,7.0,57.5,27.77,17.85
2016,12,19,16,30,0.0,28.0,0.7,7.0,28.0,24.21,0.56
2016,12,19,16,45,0.0,14.0,0.75,7.0,14.0,13.34,0.0
2016,12,19,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,7,45,201.0,11.5,0.8,5.5,27.5,89.76,0.0
2016,12,20,8,0,402.0,23.0,0.7,6.0,55.0,213.05,145.77
2016,12,20,8,15,493.5,29.5,0.6,6.5,92.0,271.67,214.79
2016,12,20,8,30,585.0,36.0,0.5,7.0,129.0,331.28,267.56
2016,12,20,8,45,638.5,40.5,0.4,8.0,167.0,372.25,302.16
2016,12,20,9,0,692.0,45.0,0.3,9.0,205.0,413.02,334.68
2016,12,20,9,15,567.5,69.0,0.3,9.5,214.5,387.12,314.74
2016,12,20,9,30,443.0,93.0,0.3,10.0,224.0,349.39,285.04
2016,12,20,9,45,454.5,102.0,0.3,10.5,249.5,366.02,298.09
2016,12,20,10,0,466.0,111.0,0.3,11.0,275.0,381.1,308.91
2016,12,20,10,15,478.0,118.5,0.3,11.5,298.0,393.09,317.03
2016,12,20,10,30,490.0,126.0,0.3,12.0,321.0,403.3,323.51
2016,12,20,10,45,671.0,94.5,0.3,12.5,375.5,462.36,367.7
2016,12,20,11,0,852.0,63.0,0.3,13.0,430.0,509.9,401.22
2016,12,20,11,15,631.0,115.5,0.25,13.0,392.0,444.06,348.9
2016,12,20,11,30,410.0,168.0,0.2,13.0,354.0,373.68,294.26
2016,12,20,11,45,462.0,159.0,0.2,13.5,371.5,377.99,296.56
2016,12,20,12,0,514.0,150.0,0.2,14.0,389.0,378.97,295.1
2016,12,20,12,15,445.5,164.0,0.2,14.0,371.0,347.68,269.93
2016,12,20,12,30,377.0,178.0,0.2,14.0,353.0,316.14,244.98
2016,12,20,12,45,451.5,159.5,0.2,14.0,364.5,313.17,240.22
2016,12,20,13,0,526.0,141.0,0.2,14.0,376.0,302.78,228.53
2016,12,20,13,15,550.0,130.0,0.15,14.0,368.5,278.46,206.13
2016,12,20,13,30,574.0,119.0,0.1,14.0,361.0,252.76,182.27
2016,12,20,13,45,558.0,116.0,0.1,14.0,341.5,221.16,155.09
2016,12,20,14,0,542.0,113.0,0.1,14.0,322.0,188.72,127.79
2016,12,20,14,15,530.5,106.0,0.1,13.5,297.5,155.19,100.86
2016,12,20,14,30,519.0,99.0,0.1,13.0,273.0,121.97,76.62
2016,12,20,14,45,500.5,90.0,0.1,13.0,244.0,88.07,56.47
2016,12,20,15,0,482.0,81.0,0.1,13.0,215.0,59.16,47.47
2016,12,20,15,15,449.5,72.5,0.2,12.0,183.5,53.99,43.07
2016,12,20,15,30,417.0,64.0,0.3,11.0,152.0,48.75,38.35
2016,12,20,15,45,371.0,53.5,0.4,10.5,119.0,41.49,31.6
2016,12,20,16,0,325.0,43.0,0.5,10.0,86.0,34.02,24.5
2016,12,20,16,15,242.0,31.0,0.55,9.5,57.0,24.8,15.26
2016,12,20,16,30,159.0,19.0,0.6,9.0,28.0,15.24,0.0
2016,12,20,16,45,79.5,9.5,0.7,9.0,14.0,9.05,0.0
2016,12,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.0,12.0,0.4,6.5,28.0,93.99,0.0
2016,12,21,8,0,422.0,24.0,0.4,7.0,56.0,221.28,148.3
2016,12,21,8,15,518.5,30.5,0.35,7.5,94.5,283.33,221.83
2016,12,21,8,30,615.0,37.0,0.3,8.0,133.0,345.92,276.71
2016,12,21,8,45,671.0,41.0,0.3,8.5,173.0,388.23,313.11
2016,12,21,9,0,727.0,45.0,0.3,9.0,213.0,430.25,347.69
2016,12,21,9,15,763.5,48.0,0.25,9.5,250.5,460.38,371.24
2016,12,21,9,30,800.0,51.0,0.2,10.0,288.0,488.86,392.44
2016,12,21,9,45,825.5,53.5,0.2,10.5,321.0,508.92,406.82
2016,12,21,10,0,851.0,56.0,0.2,11.0,354.0,523.52,416.64
2016,12,21,10,15,868.0,57.5,0.2,11.0,381.5,532.95,422.92
2016,12,21,10,30,885.0,59.0,0.2,11.0,409.0,539.56,426.82
2016,12,21,10,45,896.5,60.0,0.2,11.5,430.5,539.72,424.94
2016,12,21,11,0,908.0,61.0,0.2,12.0,452.0,536.85,420.64
2016,12,21,11,15,915.0,62.0,0.2,12.5,466.0,528.6,412.17
2016,12,21,11,30,922.0,63.0,0.2,13.0,480.0,517.31,401.24
2016,12,21,11,45,925.0,63.5,0.2,13.5,487.0,500.57,386.06
2016,12,21,12,0,928.0,64.0,0.2,14.0,494.0,480.96,368.46
2016,12,21,12,15,928.0,64.0,0.2,14.0,493.0,456.79,347.74
2016,12,21,12,30,928.0,64.0,0.2,14.0,492.0,430.04,324.57
2016,12,21,12,45,917.5,65.5,0.2,14.0,482.5,398.49,297.31
2016,12,21,13,0,907.0,67.0,0.2,14.0,473.0,365.19,268.16
2016,12,21,13,15,899.5,66.0,0.15,14.0,457.5,328.92,235.87
2016,12,21,13,30,892.0,65.0,0.1,14.0,442.0,291.17,202.07
2016,12,21,13,45,879.0,64.0,0.1,14.0,419.0,250.92,166.62
2016,12,21,14,0,866.0,63.0,0.1,14.0,396.0,206.6,128.54
2016,12,21,14,15,847.5,61.0,0.1,13.5,367.0,163.33,93.55
2016,12,21,14,30,829.0,59.0,0.1,13.0,338.0,120.39,62.64
2016,12,21,14,45,802.0,56.0,0.15,13.0,303.5,76.79,38.61
2016,12,21,15,0,775.0,53.0,0.2,13.0,269.0,40.11,30.54
2016,12,21,15,15,734.0,49.5,0.3,12.5,231.0,38.3,28.97
2016,12,21,15,30,693.0,46.0,0.4,12.0,193.0,36.55,27.31
2016,12,21,15,45,628.5,41.0,0.5,11.5,152.5,33.41,24.3
2016,12,21,16,0,564.0,36.0,0.6,11.0,112.0,30.32,21.16
2016,12,21,16,15,447.5,28.0,0.65,10.0,75.0,24.11,14.72
2016,12,21,16,30,331.0,20.0,0.7,9.0,38.0,17.74,0.92
2016,12,21,16,45,165.5,10.0,0.75,8.5,19.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
