Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,7,45,191.5,12.5,0.85,5.5,27.0,86.71,0.0
2016,12,22,8,0,383.0,25.0,0.8,6.0,54.0,211.05,140.44
2016,12,22,8,15,482.0,32.5,0.65,6.5,92.5,268.62,211.91
2016,12,22,8,30,581.0,40.0,0.5,7.0,131.0,332.86,268.46
2016,12,22,8,45,641.5,45.0,0.35,7.5,171.0,378.16,306.72
2016,12,22,9,0,702.0,50.0,0.2,8.0,211.0,423.3,342.81
2016,12,22,9,15,739.5,53.5,0.2,8.5,248.0,454.4,367.52
2016,12,22,9,30,777.0,57.0,0.2,9.0,285.0,483.85,389.97
2016,12,22,9,45,802.5,59.5,0.2,9.5,318.0,503.85,404.39
2016,12,22,10,0,828.0,62.0,0.2,10.0,351.0,521.42,416.45
2016,12,22,10,15,780.0,68.0,0.2,10.0,357.0,501.15,400.4
2016,12,22,10,30,732.0,74.0,0.2,10.0,363.0,478.28,382.54
2016,12,22,10,45,809.5,70.5,0.2,10.5,406.0,508.58,403.99
2016,12,22,11,0,887.0,67.0,0.2,11.0,449.0,533.22,419.87
2016,12,22,11,15,893.0,68.0,0.15,11.0,462.5,524.72,411.14
2016,12,22,11,30,899.0,69.0,0.1,11.0,476.0,513.27,400.44
2016,12,22,11,45,900.5,70.0,0.1,11.5,482.0,496.76,385.42
2016,12,22,12,0,902.0,71.0,0.1,12.0,488.0,477.5,368.06
2016,12,22,12,15,900.0,70.5,0.1,12.0,486.5,452.58,346.79
2016,12,22,12,30,898.0,70.0,0.1,12.0,485.0,425.29,323.23
2016,12,22,12,45,891.5,70.0,0.1,12.5,476.0,394.58,296.02
2016,12,22,13,0,885.0,70.0,0.1,13.0,467.0,362.0,266.86
2016,12,22,13,15,875.0,69.0,0.1,12.5,450.5,323.57,233.67
2016,12,22,13,30,865.0,68.0,0.1,12.0,434.0,285.66,200.33
2016,12,22,13,45,846.0,67.5,0.1,12.0,410.0,245.22,164.76
2016,12,22,14,0,827.0,67.0,0.1,12.0,386.0,204.69,129.74
2016,12,22,14,15,806.5,65.0,0.1,11.5,357.0,162.79,95.62
2016,12,22,14,30,786.0,63.0,0.1,11.0,328.0,121.46,65.54
2016,12,22,14,45,754.5,60.5,0.15,11.0,294.0,80.01,42.35
2016,12,22,15,0,723.0,58.0,0.2,11.0,260.0,44.29,34.56
2016,12,22,15,15,680.5,53.5,0.25,10.0,222.5,41.72,32.39
2016,12,22,15,30,638.0,49.0,0.3,9.0,185.0,39.18,30.07
2016,12,22,15,45,572.5,43.5,0.4,8.5,146.0,32.59,23.91
2016,12,22,16,0,507.0,38.0,0.5,8.0,107.0,29.41,20.67
2016,12,22,16,15,395.0,29.0,0.55,7.5,71.5,22.89,13.95
2016,12,22,16,30,283.0,20.0,0.6,7.0,36.0,16.13,1.27
2016,12,22,16,45,141.5,10.0,0.65,7.0,18.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,0.5,5.0,8.5,8.1,0.0
2016,12,23,8,0,0.0,17.0,0.5,5.0,17.0,15.77,5.59
2016,12,23,8,15,0.0,29.5,0.45,5.0,29.5,27.65,17.85
2016,12,23,8,30,0.0,42.0,0.4,5.0,42.0,40.34,29.48
2016,12,23,8,45,0.0,55.5,0.35,5.0,55.5,53.91,41.72
2016,12,23,9,0,0.0,69.0,0.3,5.0,69.0,67.26,53.65
2016,12,23,9,15,0.0,82.0,0.25,5.0,82.0,79.91,64.78
2016,12,23,9,30,0.0,95.0,0.2,5.0,95.0,92.46,75.65
2016,12,23,9,45,0.0,105.5,0.2,5.0,105.5,102.25,84.0
2016,12,23,10,0,0.0,116.0,0.2,5.0,116.0,112.02,92.25
2016,12,23,10,15,0.0,87.5,0.2,5.0,87.5,82.23,66.49
2016,12,23,10,30,0.0,59.0,0.2,5.0,59.0,54.86,42.76
2016,12,23,10,45,7.5,109.5,0.25,5.5,112.5,107.15,87.95
2016,12,23,11,0,15.0,160.0,0.3,6.0,166.0,160.34,132.38
2016,12,23,11,15,7.5,126.0,0.35,6.0,129.0,122.31,99.97
2016,12,23,11,30,0.0,92.0,0.4,6.0,92.0,85.81,68.98
2016,12,23,11,45,0.0,53.5,0.45,6.0,53.5,49.74,37.93
2016,12,23,12,0,0.0,15.0,0.5,6.0,15.0,13.92,6.62
2016,12,23,12,15,0.0,38.0,0.5,6.0,38.0,35.3,25.44
2016,12,23,12,30,0.0,61.0,0.5,6.0,61.0,56.74,44.1
2016,12,23,12,45,0.0,88.5,0.5,6.0,88.5,82.34,66.19
2016,12,23,13,0,0.0,116.0,0.5,6.0,116.0,107.33,87.56
2016,12,23,13,15,0.0,115.0,0.5,6.0,115.0,106.13,86.51
2016,12,23,13,30,0.0,114.0,0.5,6.0,114.0,104.88,85.54
2016,12,23,13,45,0.0,64.0,0.55,6.0,64.0,59.53,46.57
2016,12,23,14,0,0.0,14.0,0.6,6.0,14.0,12.98,5.85
2016,12,23,14,15,0.0,13.0,0.55,6.0,13.0,12.05,5.06
2016,12,23,14,30,0.0,12.0,0.5,6.0,12.0,11.12,4.24
2016,12,23,14,45,0.0,10.5,0.5,6.0,10.5,9.73,3.01
2016,12,23,15,0,0.0,9.0,0.5,6.0,9.0,8.33,2.11
2016,12,23,15,15,0.0,7.5,0.5,5.5,7.5,6.94,0.81
2016,12,23,15,30,0.0,6.0,0.5,5.0,6.0,5.55,0.0
2016,12,23,15,45,0.0,5.0,0.5,5.0,5.0,4.63,0.0
2016,12,23,16,0,0.0,4.0,0.5,5.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,0.5,5.0,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,0.5,5.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,0.5,5.0,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,204.5,11.0,0.5,2.0,26.5,90.15,0.0
2016,12,24,8,0,409.0,22.0,0.5,2.0,53.0,212.76,139.23
2016,12,24,8,15,506.5,29.0,0.5,2.0,91.0,275.92,220.09
2016,12,24,8,30,604.0,36.0,0.5,2.0,129.0,339.17,277.97
2016,12,24,8,45,662.0,40.0,0.5,2.5,168.5,382.34,316.25
2016,12,24,9,0,720.0,44.0,0.5,3.0,208.0,425.38,352.76
2016,12,24,9,15,756.5,47.0,0.5,3.5,245.5,455.64,377.64
2016,12,24,9,30,793.0,50.0,0.5,4.0,283.0,484.3,400.21
2016,12,24,9,45,817.0,52.5,0.5,4.5,315.5,503.81,414.74
2016,12,24,10,0,841.0,55.0,0.5,5.0,348.0,517.84,424.55
2016,12,24,10,15,858.0,56.5,0.5,5.0,375.5,527.58,431.35
2016,12,24,10,30,875.0,58.0,0.5,5.0,403.0,534.53,435.69
2016,12,24,10,45,887.0,59.0,0.5,5.5,424.5,535.34,434.32
2016,12,24,11,0,899.0,60.0,0.5,6.0,446.0,533.14,430.45
2016,12,24,11,15,905.5,60.5,0.5,6.0,460.0,524.52,422.25
2016,12,24,11,30,912.0,61.0,0.5,6.0,474.0,512.93,411.55
2016,12,24,11,45,916.0,61.0,0.5,6.5,481.0,496.63,396.25
2016,12,24,12,0,920.0,61.0,0.5,7.0,488.0,477.47,378.44
2016,12,24,12,15,920.5,61.0,0.5,7.0,487.5,454.01,357.57
2016,12,24,12,30,921.0,61.0,0.5,7.0,487.0,427.97,334.17
2016,12,24,12,45,911.5,63.0,0.5,7.0,478.5,397.73,307.03
2016,12,24,13,0,902.0,65.0,0.5,7.0,470.0,365.67,277.86
2016,12,24,13,15,895.0,64.0,0.5,7.0,455.0,329.92,245.16
2016,12,24,13,30,888.0,63.0,0.5,7.0,440.0,292.66,210.76
2016,12,24,13,45,879.5,61.0,0.5,7.0,418.0,252.82,174.19
2016,12,24,14,0,871.0,59.0,0.5,7.0,396.0,211.97,137.31
2016,12,24,14,15,853.5,57.0,0.5,6.5,368.0,169.03,101.03
2016,12,24,14,30,836.0,55.0,0.5,6.0,340.0,126.22,68.55
2016,12,24,14,45,813.5,52.0,0.5,6.0,306.5,78.48,38.96
2016,12,24,15,0,791.0,49.0,0.5,6.0,273.0,36.61,28.22
2016,12,24,15,15,752.5,46.0,0.5,5.5,235.0,35.11,26.9
2016,12,24,15,30,714.0,43.0,0.5,5.0,197.0,33.66,25.51
2016,12,24,15,45,656.5,38.0,0.55,4.5,157.5,30.42,22.36
2016,12,24,16,0,599.0,33.0,0.6,4.0,118.0,27.17,19.05
2016,12,24,16,15,490.5,26.5,0.65,3.5,80.0,22.37,13.93
2016,12,24,16,30,382.0,20.0,0.7,3.0,42.0,17.5,3.72
2016,12,24,16,45,191.0,10.0,0.75,2.5,21.0,9.53,0.0
2016,12,24,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,11.0,0.4,1.5,26.0,90.65,0.0
2016,12,25,8,0,412.0,22.0,0.4,2.0,52.0,213.58,137.68
2016,12,25,8,15,509.5,28.5,0.4,2.0,90.5,276.63,220.08
2016,12,25,8,30,607.0,35.0,0.4,2.0,129.0,339.42,277.59
2016,12,25,8,45,665.0,39.5,0.4,2.5,168.5,383.21,316.3
2016,12,25,9,0,723.0,44.0,0.4,3.0,208.0,426.96,353.25
2016,12,25,9,15,759.0,47.0,0.4,3.5,245.5,457.09,377.95
2016,12,25,9,30,795.0,50.0,0.4,4.0,283.0,485.61,400.34
2016,12,25,9,45,814.5,53.5,0.45,4.5,315.0,504.04,414.44
2016,12,25,10,0,834.0,57.0,0.5,5.0,347.0,519.97,426.11
2016,12,25,10,15,509.0,113.0,0.5,5.0,294.5,404.94,334.12
2016,12,25,10,30,184.0,169.0,0.5,5.0,242.0,275.05,228.13
2016,12,25,10,45,304.5,161.5,0.5,5.5,289.5,332.6,275.68
2016,12,25,11,0,425.0,154.0,0.5,6.0,337.0,387.54,318.14
2016,12,25,11,15,346.0,173.0,0.5,6.0,325.0,353.14,289.12
2016,12,25,11,30,267.0,192.0,0.5,6.0,313.0,325.46,266.23
2016,12,25,11,45,197.0,200.0,0.5,6.0,289.5,288.33,235.89
2016,12,25,12,0,127.0,208.0,0.5,6.0,266.0,257.75,210.91
2016,12,25,12,15,171.5,206.0,0.5,6.0,285.0,268.85,219.4
2016,12,25,12,30,216.0,204.0,0.5,6.0,304.0,277.25,224.96
2016,12,25,12,45,173.5,202.0,0.55,6.0,281.5,250.62,203.13
2016,12,25,13,0,131.0,200.0,0.6,6.0,259.0,226.14,183.44
2016,12,25,13,15,89.5,187.5,0.6,6.0,227.5,195.79,159.01
2016,12,25,13,30,48.0,175.0,0.6,6.0,196.0,168.88,137.7
2016,12,25,13,45,122.0,170.0,0.6,6.0,218.5,175.69,140.59
2016,12,25,14,0,196.0,165.0,0.6,6.0,241.0,177.14,138.17
2016,12,25,14,15,193.0,153.5,0.6,5.5,224.0,156.18,120.63
2016,12,25,14,30,190.0,142.0,0.6,5.0,207.0,135.28,104.0
2016,12,25,14,45,184.5,128.0,0.6,5.0,186.0,112.6,87.24
2016,12,25,15,0,179.0,114.0,0.6,5.0,165.0,90.38,77.41
2016,12,25,15,15,169.5,99.0,0.55,4.5,142.0,75.7,64.17
2016,12,25,15,30,160.0,84.0,0.5,4.0,119.0,65.17,54.49
2016,12,25,15,45,141.5,68.5,0.5,3.5,94.5,53.96,43.98
2016,12,25,16,0,123.0,53.0,0.5,3.0,70.0,42.43,32.99
2016,12,25,16,15,87.5,37.5,0.5,2.5,47.5,30.54,21.24
2016,12,25,16,30,52.0,22.0,0.5,2.0,25.0,18.32,5.01
2016,12,25,16,45,26.0,11.0,0.55,1.5,12.5,10.48,0.0
2016,12,25,17,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,201.5,11.5,0.5,0.5,26.0,89.32,0.0
2016,12,26,8,0,403.0,23.0,0.5,1.0,52.0,210.11,134.27
2016,12,26,8,15,502.0,30.0,0.45,1.5,90.5,274.68,218.91
2016,12,26,8,30,601.0,37.0,0.4,2.0,129.0,338.75,276.98
2016,12,26,8,45,661.0,41.5,0.4,3.0,169.0,383.64,316.02
2016,12,26,9,0,721.0,46.0,0.4,4.0,209.0,428.46,353.15
2016,12,26,9,15,758.0,49.0,0.35,4.5,246.5,459.21,377.81
2016,12,26,9,30,795.0,52.0,0.3,5.0,284.0,488.35,400.08
2016,12,26,9,45,816.0,55.0,0.3,5.5,317.0,507.05,413.81
2016,12,26,10,0,837.0,58.0,0.3,6.0,350.0,523.29,425.11
2016,12,26,10,15,854.0,60.0,0.25,6.5,378.0,533.55,430.9
2016,12,26,10,30,871.0,62.0,0.2,7.0,406.0,538.39,432.35
2016,12,26,10,45,883.0,63.0,0.2,7.5,427.5,539.35,431.12
2016,12,26,11,0,895.0,64.0,0.2,8.0,449.0,537.31,427.44
2016,12,26,11,15,902.0,65.0,0.15,8.0,463.5,529.66,419.64
2016,12,26,11,30,909.0,66.0,0.1,8.0,478.0,518.99,409.44
2016,12,26,11,45,911.5,66.5,0.1,8.5,485.0,502.66,394.43
2016,12,26,12,0,914.0,67.0,0.1,9.0,492.0,483.51,377.03
2016,12,26,12,15,913.5,67.0,0.1,9.0,491.5,459.82,356.49
2016,12,26,12,30,913.0,67.0,0.1,9.0,491.0,433.61,333.53
2016,12,26,12,45,909.5,66.5,0.1,9.0,482.5,403.39,306.95
2016,12,26,13,0,906.0,66.0,0.1,9.0,474.0,371.07,278.11
2016,12,26,13,15,897.5,65.0,0.1,9.0,458.5,334.82,245.69
2016,12,26,13,30,889.0,64.0,0.1,9.0,443.0,297.13,211.65
2016,12,26,13,45,877.5,62.5,0.1,9.0,421.0,257.08,175.62
2016,12,26,14,0,866.0,61.0,0.1,9.0,399.0,216.21,139.39
2016,12,26,14,15,847.0,59.0,0.1,8.5,370.0,169.51,100.41
2016,12,26,14,30,828.0,57.0,0.1,8.0,341.0,126.57,67.87
2016,12,26,14,45,797.5,55.5,0.1,8.0,306.5,84.02,42.46
2016,12,26,15,0,767.0,54.0,0.1,8.0,272.0,43.35,34.14
2016,12,26,15,15,727.0,50.5,0.15,7.5,234.5,38.84,30.14
2016,12,26,15,30,687.0,47.0,0.2,7.0,197.0,37.09,28.48
2016,12,26,15,45,614.0,42.5,0.3,6.5,156.5,34.43,25.86
2016,12,26,16,0,541.0,38.0,0.4,6.0,116.0,31.85,23.16
2016,12,26,16,15,433.0,30.0,0.35,5.5,79.0,23.52,14.96
2016,12,26,16,30,325.0,22.0,0.3,5.0,42.0,17.76,5.29
2016,12,26,16,45,162.5,11.0,0.25,5.0,21.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,7,45,41.0,12.5,0.4,2.5,15.5,27.85,0.0
2016,12,27,8,0,82.0,25.0,0.3,3.0,31.0,74.58,44.49
2016,12,27,8,15,117.5,40.5,0.3,3.5,55.5,113.12,89.05
2016,12,27,8,30,153.0,56.0,0.3,4.0,80.0,148.63,121.69
2016,12,27,8,45,171.0,72.0,0.3,5.0,105.0,177.01,146.79
2016,12,27,9,0,189.0,88.0,0.3,6.0,130.0,205.12,170.84
2016,12,27,9,15,200.0,102.5,0.25,6.0,154.5,227.36,189.75
2016,12,27,9,30,211.0,117.0,0.2,6.0,179.0,249.01,207.62
2016,12,27,9,45,219.5,129.0,0.2,6.5,199.5,265.63,220.72
2016,12,27,10,0,228.0,141.0,0.2,7.0,220.0,281.48,232.87
2016,12,27,10,15,313.5,141.0,0.2,7.5,259.5,324.19,266.86
2016,12,27,10,30,399.0,141.0,0.2,8.0,299.0,373.48,304.72
2016,12,27,10,45,421.5,145.5,0.25,8.5,320.0,384.87,312.2
2016,12,27,11,0,444.0,150.0,0.3,9.0,341.0,394.43,318.48
2016,12,27,11,15,524.5,136.5,0.25,9.0,369.0,413.01,331.71
2016,12,27,11,30,605.0,123.0,0.2,9.0,397.0,431.16,343.9
2016,12,27,11,45,564.0,136.5,0.2,9.5,395.0,408.35,324.07
2016,12,27,12,0,523.0,150.0,0.2,10.0,393.0,388.1,306.61
2016,12,27,12,15,582.0,133.5,0.2,10.0,404.0,384.14,301.71
2016,12,27,12,30,641.0,117.0,0.2,10.0,415.0,373.24,290.63
2016,12,27,12,45,715.5,102.0,0.25,10.5,429.5,364.69,280.12
2016,12,27,13,0,790.0,87.0,0.3,11.0,444.0,351.91,265.24
2016,12,27,13,15,781.0,86.0,0.3,11.0,429.0,318.79,235.61
2016,12,27,13,30,772.0,85.0,0.3,11.0,414.0,284.57,204.88
2016,12,27,13,45,764.0,81.5,0.3,11.0,394.0,247.36,171.58
2016,12,27,14,0,756.0,78.0,0.3,11.0,374.0,209.4,138.02
2016,12,27,14,15,736.5,75.5,0.3,10.5,347.0,170.1,105.36
2016,12,27,14,30,717.0,73.0,0.3,10.0,320.0,127.62,72.87
2016,12,27,14,45,700.5,67.5,0.3,10.0,289.0,87.02,47.16
2016,12,27,15,0,684.0,62.0,0.3,10.0,258.0,47.2,37.32
2016,12,27,15,15,642.5,58.0,0.3,9.0,222.0,41.28,32.13
2016,12,27,15,30,601.0,54.0,0.3,8.0,186.0,39.53,30.56
2016,12,27,15,45,550.0,46.5,0.35,7.5,149.0,34.76,26.05
2016,12,27,16,0,499.0,39.0,0.4,7.0,112.0,29.86,21.3
2016,12,27,16,15,394.0,31.0,0.4,6.5,77.0,24.31,15.64
2016,12,27,16,30,289.0,23.0,0.4,6.0,42.0,18.61,6.43
2016,12,27,16,45,144.5,11.5,0.45,5.5,21.0,10.96,0.0
2016,12,27,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,7,45,203.0,10.5,0.8,4.0,24.5,88.89,0.0
2016,12,28,8,0,406.0,21.0,0.7,5.0,49.0,209.54,128.92
2016,12,28,8,15,502.0,27.5,0.55,6.0,86.5,272.34,213.58
2016,12,28,8,30,598.0,34.0,0.4,7.0,124.0,334.38,268.66
2016,12,28,8,45,655.5,38.0,0.3,8.0,163.5,377.34,305.03
2016,12,28,9,0,713.0,42.0,0.2,9.0,203.0,420.32,339.37
2016,12,28,9,15,749.0,45.0,0.15,9.5,240.0,450.57,363.18
2016,12,28,9,30,785.0,48.0,0.1,10.0,277.0,479.3,384.77
2016,12,28,9,45,811.0,49.5,0.1,10.5,310.0,495.69,396.6
2016,12,28,10,0,837.0,51.0,0.1,11.0,343.0,513.27,408.77
2016,12,28,10,15,853.5,52.5,0.1,11.5,370.5,523.24,414.75
2016,12,28,10,30,870.0,54.0,0.1,12.0,398.0,530.45,418.39
2016,12,28,10,45,881.5,55.0,0.1,12.5,419.0,531.52,417.26
2016,12,28,11,0,893.0,56.0,0.1,13.0,440.0,529.6,413.75
2016,12,28,11,15,900.0,57.0,0.1,13.0,454.5,522.33,406.85
2016,12,28,11,30,907.0,58.0,0.1,13.0,469.0,512.05,397.52
2016,12,28,11,45,910.0,58.0,0.1,13.5,476.5,495.79,382.84
2016,12,28,12,0,913.0,58.0,0.1,14.0,484.0,476.71,365.79
2016,12,28,12,15,913.5,58.0,0.1,14.0,484.0,453.79,346.17
2016,12,28,12,30,914.0,58.0,0.1,14.0,484.0,428.29,324.12
2016,12,28,12,45,907.0,59.5,0.1,14.0,476.5,398.99,298.71
2016,12,28,13,0,900.0,61.0,0.1,14.0,469.0,367.72,271.22
2016,12,28,13,15,893.0,60.0,0.1,14.0,454.5,332.31,239.98
2016,12,28,13,30,886.0,59.0,0.1,14.0,440.0,295.37,207.05
2016,12,28,13,45,874.0,58.5,0.1,14.5,418.0,256.36,172.11
2016,12,28,14,0,862.0,58.0,0.1,15.0,396.0,216.54,137.03
2016,12,28,14,15,845.0,56.0,0.1,14.5,368.5,174.09,101.99
2016,12,28,14,30,828.0,54.0,0.1,14.0,341.0,131.73,70.1
2016,12,28,14,45,801.5,52.0,0.15,14.0,307.5,84.84,40.71
2016,12,28,15,0,775.0,50.0,0.2,14.0,274.0,43.51,33.41
2016,12,28,15,15,737.5,47.0,0.35,13.0,237.0,35.67,26.57
2016,12,28,15,30,700.0,44.0,0.5,12.0,200.0,34.24,25.29
2016,12,28,15,45,641.0,39.5,0.65,11.5,160.5,31.48,22.66
2016,12,28,16,0,582.0,35.0,0.8,11.0,121.0,28.74,19.92
2016,12,28,16,15,482.0,28.0,0.85,10.5,84.0,23.51,14.68
2016,12,28,16,30,382.0,21.0,0.9,10.0,47.0,18.17,6.52
2016,12,28,16,45,191.0,10.5,1.0,9.5,23.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,7,45,200.0,11.0,0.7,6.5,25.0,88.19,0.0
2016,12,29,8,0,400.0,22.0,0.7,7.0,50.0,207.61,125.49
2016,12,29,8,15,499.5,29.0,0.6,7.5,88.0,272.81,212.81
2016,12,29,8,30,599.0,36.0,0.5,8.0,126.0,337.2,270.29
2016,12,29,8,45,657.5,40.0,0.4,9.0,166.0,380.94,307.28
2016,12,29,9,0,716.0,44.0,0.3,10.0,206.0,424.62,342.11
2016,12,29,9,15,753.0,47.5,0.25,10.5,243.5,456.15,366.83
2016,12,29,9,30,790.0,51.0,0.2,11.0,281.0,486.15,389.24
2016,12,29,9,45,812.5,53.5,0.2,11.5,314.0,505.33,403.02
2016,12,29,10,0,835.0,56.0,0.2,12.0,347.0,519.02,412.24
2016,12,29,10,15,852.5,58.0,0.2,12.5,375.0,530.1,419.04
2016,12,29,10,30,870.0,60.0,0.2,13.0,403.0,538.41,423.45
2016,12,29,10,45,882.0,60.5,0.2,13.5,424.5,539.15,422.07
2016,12,29,11,0,894.0,61.0,0.2,14.0,446.0,536.93,418.35
2016,12,29,11,15,901.0,62.0,0.2,14.0,461.0,529.64,411.48
2016,12,29,11,30,908.0,63.0,0.2,14.0,476.0,519.34,402.18
2016,12,29,11,45,912.0,63.0,0.2,14.5,483.5,503.53,387.87
2016,12,29,12,0,916.0,63.0,0.2,15.0,491.0,484.85,371.16
2016,12,29,12,15,916.0,63.0,0.2,15.0,491.0,461.63,351.4
2016,12,29,12,30,916.0,63.0,0.2,15.0,491.0,435.84,329.23
2016,12,29,12,45,913.5,62.5,0.2,15.0,483.5,406.16,303.6
2016,12,29,13,0,911.0,62.0,0.2,15.0,476.0,374.29,275.68
2016,12,29,13,15,904.0,61.0,0.15,15.0,461.0,338.52,243.99
2016,12,29,13,30,897.0,60.0,0.1,15.0,446.0,301.19,210.66
2016,12,29,13,45,885.0,59.0,0.1,15.0,424.5,261.3,175.47
2016,12,29,14,0,873.0,58.0,0.1,15.0,403.0,220.6,139.96
2016,12,29,14,15,856.5,56.5,0.1,14.5,375.0,178.18,104.82
2016,12,29,14,30,840.0,55.0,0.1,14.0,347.0,135.75,72.68
2016,12,29,14,45,814.0,53.0,0.1,13.5,313.5,88.32,42.64
2016,12,29,15,0,788.0,51.0,0.1,13.0,280.0,46.35,27.91
2016,12,29,15,15,751.0,47.5,0.1,12.0,242.5,36.06,27.07
2016,12,29,15,30,714.0,44.0,0.1,11.0,205.0,34.19,25.43
2016,12,29,15,45,654.0,40.0,0.15,10.5,165.0,31.88,23.2
2016,12,29,16,0,594.0,36.0,0.2,10.0,125.0,29.63,20.89
2016,12,29,16,15,494.0,29.0,0.25,9.5,87.0,24.42,15.66
2016,12,29,16,30,394.0,22.0,0.3,9.0,49.0,19.12,7.78
2016,12,29,16,45,197.0,11.0,0.35,8.5,24.5,10.48,0.0
2016,12,29,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,189.5,11.0,0.85,6.0,24.5,84.14,0.0
2016,12,30,8,0,379.0,22.0,0.8,6.0,49.0,198.86,119.73
2016,12,30,8,15,481.0,29.5,0.65,6.5,87.0,265.29,207.9
2016,12,30,8,30,583.0,37.0,0.5,7.0,125.0,331.08,266.56
2016,12,30,8,45,644.0,41.5,0.35,8.0,165.0,376.49,304.7
2016,12,30,9,0,705.0,46.0,0.2,9.0,205.0,421.94,340.62
2016,12,30,9,15,742.5,49.5,0.2,9.0,242.5,453.72,366.6
2016,12,30,9,30,780.0,53.0,0.2,9.0,280.0,483.98,390.46
2016,12,30,9,45,806.0,55.0,0.2,9.5,313.5,504.47,405.36
2016,12,30,10,0,832.0,57.0,0.2,10.0,347.0,522.61,417.93
2016,12,30,10,15,848.5,59.0,0.2,10.5,375.0,530.14,422.15
2016,12,30,10,30,865.0,61.0,0.2,11.0,403.0,538.01,426.32
2016,12,30,10,45,875.0,62.5,0.2,11.5,424.0,538.93,425.06
2016,12,30,11,0,885.0,64.0,0.2,12.0,445.0,536.89,421.46
2016,12,30,11,15,891.0,64.5,0.2,12.0,459.5,528.69,413.9
2016,12,30,11,30,897.0,65.0,0.2,12.0,474.0,517.56,403.97
2016,12,30,11,45,898.0,66.0,0.2,12.5,481.0,501.61,389.5
2016,12,30,12,0,899.0,67.0,0.2,13.0,488.0,482.92,372.71
2016,12,30,12,15,898.0,67.0,0.2,13.0,487.5,459.66,352.85
2016,12,30,12,30,897.0,67.0,0.2,13.0,487.0,433.94,330.66
2016,12,30,12,45,889.0,68.0,0.25,13.0,478.5,404.19,305.27
2016,12,30,13,0,881.0,69.0,0.3,13.0,470.0,372.59,277.82
2016,12,30,13,15,872.5,68.0,0.3,13.0,455.0,337.29,246.62
2016,12,30,13,30,864.0,67.0,0.3,13.0,440.0,300.6,213.82
2016,12,30,13,45,844.5,67.5,0.35,13.0,417.0,258.52,177.04
2016,12,30,14,0,825.0,68.0,0.4,13.0,394.0,218.87,142.43
2016,12,30,14,15,805.5,66.0,0.4,12.5,366.5,177.11,107.47
2016,12,30,14,30,786.0,64.0,0.4,12.0,339.0,135.79,75.65
2016,12,30,14,45,744.0,63.5,0.4,11.5,304.0,95.08,50.55
2016,12,30,15,0,702.0,63.0,0.4,11.0,269.0,57.43,37.1
2016,12,30,15,15,660.0,59.0,0.4,10.5,232.0,41.84,32.42
2016,12,30,15,30,618.0,55.0,0.4,10.0,195.0,40.1,30.84
2016,12,30,15,45,537.5,50.5,0.4,9.5,155.5,37.92,28.72
2016,12,30,16,0,457.0,46.0,0.4,9.0,116.0,35.88,26.56
2016,12,30,16,15,351.5,36.5,0.4,8.5,80.5,29.13,19.88
2016,12,30,16,30,246.0,27.0,0.4,8.0,45.0,22.17,10.52
2016,12,30,16,45,123.0,13.5,0.4,8.0,22.5,12.87,0.0
2016,12,30,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
